Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-28 20:00:00,2.165,0.0,2.165,0.375,0,0.375,1.79,0.0,1.79,2.175,0.25,2.1893206709,0.375,0,0.375,1.8,0.25,1.8172781845000001
2020-05-28 20:30:00,2.2045,0.0,2.2045,0.3745,0,0.3745,1.83,0.0,1.83,2.2345,0.25,2.2484417382,0.3745,0,0.3745,1.8599999999999999,0.25,1.8767258724
2020-05-28 21:00:00,2.1635,0.25,2.17789629,0.5235000000000001,0,0.5235000000000001,1.6400000000000001,0.25,1.6589454482,2.1835,0.25,2.1977652855,0.5235000000000001,0,0.5235000000000001,1.6600000000000001,0.25,1.6787197503
2020-05-28 21:30:00,2.169,0.0,2.169,0.549,0,0.549,1.62,0.0,1.62,2.199,0.0,2.199,0.549,0,0.549,1.65,0.0,1.65
2020-05-28 22:00:00,2.112,0.0,2.112,0.542,0,0.542,1.57,0.0,1.57,2.132,0.0,2.132,0.542,0,0.542,1.5899999999999999,0.0,1.5899999999999999
2020-05-28 22:30:00,2.055,0.24,2.0689671336,0.545,0,0.545,1.51,0.24,1.5289538907,2.065,0.25,2.0800781235,0.545,0,0.545,1.52,0.25,1.5404220201
2020-05-28 23:00:00,1.9955,0.0,1.9955,0.5255000000000001,0,0.5255000000000001,1.47,0.0,1.47,2.0155,0.25,2.0309456541,0.5255000000000001,0,0.5255000000000001,1.49,0.25,1.5108275878000001
2020-05-28 23:30:00,1.9005,0.23,1.9143668013,0.47050000000000003,0,0.47050000000000003,1.43,0.23,1.4483784036,1.9105,0.26,1.9281105388,0.47050000000000003,0,0.47050000000000003,1.44,0.26,1.4632839779
2020-05-29 00:00:00,1.827,0.25,1.8440252167,0.5670000000000001,0,0.5670000000000001,1.26,0.25,1.2845621822,1.837,0.25,1.8539333861,0.5670000000000001,0,0.5670000000000001,1.27,0.25,1.2943724348
2020-05-29 00:30:00,1.768,0.25,1.7855878584,0.5680000000000001,0,0.5680000000000001,1.2,0.25,1.2257650672,1.778,0.25,1.7954899053000002,0.5680000000000001,0,0.5680000000000001,1.21,0.25,1.2355565548
2020-05-29 01:00:00,1.7585000000000002,0.0,1.7585000000000002,0.5985,0,0.5985,1.16,0.0,1.16,1.7685,0.0,1.7685,0.5985,0,0.5985,1.17,0.0,1.17
2020-05-29 01:30:00,1.8285,0.0,1.8285,0.6085,0,0.6085,1.22,0.0,1.22,1.8485,0.25,1.8653289924,0.6085,0,0.6085,1.24,0.25,1.2649505919
2020-05-29 02:00:00,1.846,0.0,1.846,0.636,0,0.636,1.21,0.0,1.21,1.866,0.0,1.866,0.636,0,0.636,1.23,0.0,1.23
2020-05-29 02:30:00,1.7985,0.0,1.7985,0.6585000000000001,0,0.6585000000000001,1.1400000000000001,0.0,1.1400000000000001,1.8085,0.0,1.8085,0.6585000000000001,0,0.6585000000000001,1.15,0.0,1.15
2020-05-29 03:00:00,1.7665000000000002,0.0,1.7665000000000002,0.6665,0,0.6665,1.1,0.0,1.1,1.7765,0.0,1.7765,0.6665,0,0.6665,1.11,0.0,1.11
2020-05-29 03:30:00,1.7585000000000002,0.0,1.7585000000000002,0.6685,0,0.6685,1.09,0.0,1.09,1.7685,0.0,1.7685,0.6685,0,0.6685,1.1,0.0,1.1
2020-05-29 04:00:00,1.7355,0.0,1.7355,0.6555000000000001,0,0.6555000000000001,1.08,0.0,1.08,1.7455,0.0,1.7455,0.6555000000000001,0,0.6555000000000001,1.09,0.0,1.09
2020-05-29 04:30:00,1.8014999999999999,0.0,1.8014999999999999,0.6315000000000001,0,0.6315000000000001,1.17,0.0,1.17,1.8115,0.0,1.8115,0.6315000000000001,0,0.6315000000000001,1.18,0.0,1.18
2020-05-29 05:00:00,1.7795,0.0,1.7795,0.6295000000000001,0,0.6295000000000001,1.15,0.0,1.15,1.7895,0.0,1.7895,0.6295000000000001,0,0.6295000000000001,1.16,0.0,1.16
2020-05-29 05:30:00,1.7795,0.0,1.7795,0.5995,0,0.5995,1.18,0.0,1.18,1.7895,0.25,1.806878593,0.5995,0,0.5995,1.19,0.25,1.2159769735000001
2020-05-29 06:00:00,1.76,0.25,1.7776670104,0.55,0,0.55,1.21,0.25,1.2355565548,1.77,0.25,1.7875681805,0.55,0,0.55,1.22,0.25,1.245351356
2020-05-29 06:30:00,1.8215,-0.12,1.8254485065,0.4415,0,0.4415,1.38,-0.12,1.3852075657,1.8315000000000001,0.38,1.8705058808000001,0.4415,0,0.4415,1.3900000000000001,0.38,1.4410065926
2020-05-29 07:00:00,1.8679999999999999,0.0,1.8679999999999999,0.308,0,0.308,1.56,0.0,1.56,1.8980000000000001,0.0,1.8980000000000001,0.308,0,0.308,1.5899999999999999,0.0,1.5899999999999999
2020-05-29 07:30:00,1.9195000000000002,0.0,1.9195000000000002,0.47950000000000004,0,0.47950000000000004,1.44,0.0,1.44,1.9395,0.0,1.9395,0.47950000000000004,0,0.47950000000000004,1.46,0.0,1.46
2020-05-29 08:00:00,1.9225,0.0,1.9225,0.5125000000000001,0,0.5125000000000001,1.4100000000000001,0.0,1.4100000000000001,1.9425,0.0,1.9425,0.5125000000000001,0,0.5125000000000001,1.43,0.0,1.43
2020-05-29 08:30:00,1.9020000000000001,0.0,1.9020000000000001,0.582,0,0.582,1.32,0.0,1.32,1.912,0.0,1.912,0.582,0,0.582,1.33,0.0,1.33
2020-05-29 09:00:00,1.8765,0.0,1.8765,0.6865,0,0.6865,1.19,0.0,1.19,1.8865,0.0,1.8865,0.6865,0,0.6865,1.2,0.0,1.2
2020-05-29 09:30:00,1.867,0.0,1.867,0.807,0,0.807,1.06,0.0,1.06,1.877,0.0,1.877,0.807,0,0.807,1.07,0.0,1.07
2020-05-29 10:00:00,1.851,0.0,1.851,0.921,0,0.921,0.93,0.0,0.93,1.861,0.0,1.861,0.921,0,0.921,0.9400000000000001,0.0,0.9400000000000001
2020-05-29 10:30:00,1.7890000000000001,0.0,1.7890000000000001,0.999,0,0.999,0.79,0.0,0.79,1.799,0.0,1.799,0.999,0,0.999,0.8,0.0,0.8
2020-05-29 11:00:00,1.732,0.0,1.732,1.092,0,1.092,0.64,0.0,0.64,1.742,0.0,1.742,1.092,0,1.092,0.65,0.0,0.65
2020-05-29 11:30:00,1.682,0.0,1.682,1.172,0,1.172,0.51,0.0,0.51,1.682,0.0,1.682,1.172,0,1.172,0.51,0.0,0.51
2020-05-29 12:00:00,1.6560000000000001,0.0,1.6560000000000001,1.176,0,1.176,0.48,0.0,0.48,1.666,0.0,1.666,1.176,0,1.176,0.49,0.0,0.49
2020-05-29 12:30:00,1.6485,0.0,1.6485,1.2585,0,1.2585,0.39,0.0,0.39,1.6485,0.0,1.6485,1.2585,0,1.2585,0.39,0.0,0.39
2020-05-29 13:00:00,1.6185,0.0,1.6185,1.3085,0,1.3085,0.31,0.0,0.31,1.6185,0.0,1.6185,1.3085,0,1.3085,0.31,0.0,0.31
2020-05-29 13:30:00,1.605,0.0,1.605,1.145,0,1.145,0.46,0.0,0.46,1.615,0.0,1.615,1.145,0,1.145,0.47000000000000003,0.0,0.47000000000000003
2020-05-29 14:00:00,1.653,0.0,1.653,1.203,0,1.203,0.45,0.0,0.45,1.653,0.0,1.653,1.203,0,1.203,0.45,0.0,0.45
2020-05-29 14:30:00,1.642,0.0,1.642,1.322,0,1.322,0.32,0.0,0.32,1.642,0.0,1.642,1.322,0,1.322,0.32,0.0,0.32
2020-05-29 15:00:00,1.6455000000000002,0.0,1.6455000000000002,1.2955,0,1.2955,0.35000000000000003,0.0,0.35000000000000003,1.6455000000000002,0.0,1.6455000000000002,1.2955,0,1.2955,0.35000000000000003,0.0,0.35000000000000003
2020-05-29 15:30:00,1.6435,0.0,1.6435,1.2635,0,1.2635,0.38,0.0,0.38,1.6435,0.0,1.6435,1.2635,0,1.2635,0.38,0.0,0.38
2020-05-29 16:00:00,1.7445,0.0,1.7445,1.2445,0,1.2445,0.5,0.0,0.5,1.7545000000000002,0.0,1.7545000000000002,1.2445,0,1.2445,0.51,0.0,0.51
2020-05-29 16:30:00,1.768,0.0,1.768,1.168,0,1.168,0.6000000000000001,0.0,0.6000000000000001,1.778,0.0,1.778,1.168,0,1.168,0.61,0.0,0.61
2020-05-29 17:00:00,1.833,0.0,1.833,0.993,0,0.993,0.84,0.0,0.84,1.833,0.0,1.833,0.993,0,0.993,0.84,0.0,0.84
2020-05-29 17:30:00,1.916,-0.55,1.9933780374,0.976,0,0.976,0.9400000000000001,-0.55,1.0890821824,1.9260000000000002,0.54,2.0002689819,0.976,0,0.976,0.9500000000000001,0.54,1.0927488275
2020-05-29 18:00:00,1.9649999999999999,-0.4,2.0052992295,0.845,0,0.845,1.12,-0.4,1.1892854998,1.975,0.56,2.0528577642,0.845,0,0.845,1.13,0.56,1.2611502686
2020-05-29 18:30:00,1.9955,0.0,1.9955,0.7055,0,0.7055,1.29,0.0,1.29,2.0055,0.0,2.0055,0.7055,0,0.7055,1.3,0.0,1.3
2020-05-29 19:00:00,2.0455,0.0,2.0455,0.48550000000000004,0,0.48550000000000004,1.56,0.0,1.56,2.0655,0.0,2.0655,0.48550000000000004,0,0.48550000000000004,1.58,0.0,1.58
2020-05-29 19:30:00,2.04,0.0,2.04,0.39,0,0.39,1.65,0.0,1.65,2.07,0.0,2.07,0.39,0,0.39,1.6800000000000002,0.0,1.6800000000000002
2020-05-29 20:00:00,2.1175,0.25,2.1322068966,0.2575,0,0.2575,1.8599999999999999,0.25,1.8767258724,2.1375,0.25,2.1520702242,0.2575,0,0.2575,1.88,0.25,1.8965494984
2020-05-29 20:30:00,2.106,0.27,2.1232371511,0.136,0,0.136,1.97,0.27,1.9884164554,2.126,0.28,2.1443591117,0.136,0,0.136,1.99,0.28,2.0096019506
2020-05-29 21:00:00,2.082,0.07,2.0831764208,0.112,0,0.112,1.97,0.07,1.9712432625,2.072,0.47000000000000003,2.1246373808,0.112,0,0.112,1.96,0.47000000000000003,2.0155644371
2020-05-29 21:30:00,2.1445,-0.28,2.1627020715,0.1345,0,0.1345,2.01,-0.28,2.0294087809,2.1145,0.6900000000000001,2.2242325081,0.1345,0,0.1345,1.98,0.6900000000000001,2.0967832506
2020-05-29 22:00:00,2.103,0.24,2.1166504199,0.233,0,0.233,1.87,0.24,1.885338166,2.113,0.28,2.1314710882,0.233,0,0.233,1.88,0.28,1.9007366992999999
2020-05-29 22:30:00,2.056,0.26,2.0723744835,0.41600000000000004,0,0.41600000000000004,1.6400000000000001,0.26,1.6604818578,2.076,0.26,2.0922179619,0.41600000000000004,0,0.41600000000000004,1.6600000000000001,0.26,1.6802380784
2020-05-29 23:00:00,2.0365,0.0,2.0365,0.5265000000000001,0,0.5265000000000001,1.51,0.0,1.51,2.0565,0.24,2.0704570148,0.5265000000000001,0,0.5265000000000001,1.53,0.24,1.5487091399000001
2020-05-29 23:30:00,1.9535,0.25,1.9694319613000002,0.5435,0,0.5435,1.4100000000000001,0.25,1.4319916201,1.9635,0.25,1.9793514721,0.5435,0,0.5435,1.42,0.25,1.4418391034
2020-05-30 00:00:00,1.85,0.0,1.85,0.56,0,0.56,1.29,0.0,1.29,1.8599999999999999,0.0,1.8599999999999999,0.56,0,0.56,1.3,0.0,1.3
2020-05-30 00:30:00,1.8475000000000001,-0.41000000000000003,1.8924471591,0.5775,0,0.5775,1.27,-0.41000000000000003,1.3345411195999999,1.8575,0.62,1.9582406006,0.5775,0,0.5775,1.28,0.62,1.4222517358
2020-05-30 01:00:00,1.8165,0.0,1.8165,0.5965,0,0.5965,1.22,0.0,1.22,1.8265,0.0,1.8265,0.5965,0,0.5965,1.23,0.0,1.23
2020-05-30 01:30:00,1.8210000000000002,0.0,1.8210000000000002,0.591,0,0.591,1.23,0.0,1.23,1.831,0.25,1.8479883658,0.591,0,0.591,1.24,0.25,1.2649505919
2020-05-30 02:00:00,1.82,0.0,1.82,0.59,0,0.59,1.23,0.0,1.23,1.83,0.25,1.8469975636,0.59,0,0.59,1.24,0.25,1.2649505919
2020-05-30 02:30:00,1.7995,0.0,1.7995,0.5895,0,0.5895,1.21,0.0,1.21,1.8094999999999999,0.0,1.8094999999999999,0.5895,0,0.5895,1.22,0.0,1.22
2020-05-30 03:00:00,1.752,0.0,1.752,0.592,0,0.592,1.16,0.0,1.16,1.772,0.0,1.772,0.592,0,0.592,1.18,0.0,1.18
2020-05-30 03:30:00,1.7355,0.0,1.7355,0.5855,0,0.5855,1.15,0.0,1.15,1.7455,0.24,1.7619223167,0.5855,0,0.5855,1.16,0.24,1.1845674316
2020-05-30 04:00:00,1.7385000000000002,0.0,1.7385000000000002,0.5885,0,0.5885,1.15,0.0,1.15,1.7485,0.0,1.7485,0.5885,0,0.5885,1.16,0.0,1.16
2020-05-30 04:30:00,1.726,0.0,1.726,0.5660000000000001,0,0.5660000000000001,1.16,0.0,1.16,1.736,0.0,1.736,0.5660000000000001,0,0.5660000000000001,1.17,0.0,1.17
2020-05-30 05:00:00,1.7375,0.0,1.7375,0.5575,0,0.5575,1.18,0.0,1.18,1.7475,0.0,1.7475,0.5575,0,0.5575,1.19,0.0,1.19
2020-05-30 05:30:00,1.7415,0.0,1.7415,0.5415,0,0.5415,1.2,0.0,1.2,1.7515,0.0,1.7515,0.5415,0,0.5415,1.21,0.0,1.21
2020-05-30 06:00:00,1.7255,0.25,1.7435166331,0.4955,0,0.4955,1.23,0.25,1.2551493935,1.7355,0.25,1.7534138844,0.4955,0,0.4955,1.24,0.25,1.2649505919
2020-05-30 06:30:00,1.7675,0.25,1.7850927847,0.47750000000000004,0,0.47750000000000004,1.29,0.25,1.3140015220999999,1.7775,0.25,1.7949947772,0.47750000000000004,0,0.47750000000000004,1.3,0.25,1.3238202295
2020-05-30 07:00:00,1.7775,0.0,1.7775,0.48750000000000004,0,0.48750000000000004,1.29,0.0,1.29,1.7875,0.0,1.7875,0.48750000000000004,0,0.48750000000000004,1.3,0.0,1.3
2020-05-30 07:30:00,1.7385000000000002,0.0,1.7385000000000002,0.5085000000000001,0,0.5085000000000001,1.23,0.0,1.23,1.7485,0.0,1.7485,0.5085000000000001,0,0.5085000000000001,1.24,0.0,1.24
2020-05-30 08:00:00,1.7105000000000001,0.0,1.7105000000000001,0.5905,0,0.5905,1.12,0.0,1.12,1.7205,0.0,1.7205,0.5905,0,0.5905,1.13,0.0,1.13
2020-05-30 08:30:00,1.733,0.0,1.733,0.713,0,0.713,1.02,0.0,1.02,1.7530000000000001,0.0,1.7530000000000001,0.713,0,0.713,1.04,0.0,1.04
2020-05-30 09:00:00,1.7715,0.0,1.7715,0.7415,0,0.7415,1.03,0.0,1.03,1.7815,0.0,1.7815,0.7415,0,0.7415,1.04,0.0,1.04
2020-05-30 09:30:00,1.7455,0.0,1.7455,0.8355,0,0.8355,0.91,0.0,0.91,1.7555,0.0,1.7555,0.8355,0,0.8355,0.92,0.0,0.92
2020-05-30 10:00:00,1.7235,-0.44,1.7787783027000001,0.9135000000000001,0,0.9135000000000001,0.81,-0.44,0.9217917335,1.7335,0.61,1.8376948196,0.9135000000000001,0,0.9135000000000001,0.8200000000000001,0.61,1.0220078278
2020-05-30 10:30:00,1.6985000000000001,0.0,1.6985000000000001,0.9885,0,0.9885,0.71,0.0,0.71,1.7085,0.0,1.7085,0.9885,0,0.9885,0.72,0.0,0.72
2020-05-30 11:00:00,1.625,0.0,1.625,0.965,0,0.965,0.66,0.0,0.66,1.625,0.0,1.625,0.965,0,0.965,0.66,0.0,0.66
2020-05-30 11:30:00,1.5975000000000001,0.0,1.5975000000000001,0.9775,0,0.9775,0.62,0.0,0.62,1.6075,0.0,1.6075,0.9775,0,0.9775,0.63,0.0,0.63
2020-05-30 12:00:00,1.5615,0.0,1.5615,0.9915,0,0.9915,0.5700000000000001,0.0,0.5700000000000001,1.5715,0.0,1.5715,0.9915,0,0.9915,0.58,0.0,0.58
2020-05-30 12:30:00,1.526,0.0,1.526,0.966,0,0.966,0.56,0.0,0.56,1.536,0.0,1.536,0.966,0,0.966,0.5700000000000001,0.0,0.5700000000000001
2020-05-30 13:00:00,1.542,0.0,1.542,0.962,0,0.962,0.58,0.0,0.58,1.542,0.0,1.542,0.962,0,0.962,0.58,0.0,0.58
2020-05-30 13:30:00,1.5190000000000001,0.0,1.5190000000000001,1.009,0,1.009,0.51,0.0,0.51,1.5190000000000001,0.0,1.5190000000000001,1.009,0,1.009,0.51,0.0,0.51
2020-05-30 14:00:00,1.4995,0.0,1.4995,1.0195,0,1.0195,0.48,0.0,0.48,1.5095,0.0,1.5095,1.0195,0,1.0195,0.49,0.0,0.49
2020-05-30 14:30:00,1.461,0.0,1.461,1.001,0,1.001,0.46,0.0,0.46,1.471,0.0,1.471,1.001,0,1.001,0.47000000000000003,0.0,0.47000000000000003
2020-05-30 15:00:00,1.4845000000000002,0.0,1.4845000000000002,0.9245000000000001,0,0.9245000000000001,0.56,0.0,0.56,1.4845000000000002,0.0,1.4845000000000002,0.9245000000000001,0,0.9245000000000001,0.56,0.0,0.56
2020-05-30 15:30:00,1.529,0.0,1.529,0.9490000000000001,0,0.9490000000000001,0.58,0.0,0.58,1.5390000000000001,0.0,1.5390000000000001,0.9490000000000001,0,0.9490000000000001,0.59,0.0,0.59
2020-05-30 16:00:00,1.5394999999999999,0.0,1.5394999999999999,0.9295,0,0.9295,0.61,0.0,0.61,1.5495,0.0,1.5495,0.9295,0,0.9295,0.62,0.0,0.62
2020-05-30 16:30:00,1.5939999999999999,-0.46,1.6590467142,0.934,0,0.934,0.66,-0.46,0.8044874144,1.604,0.5700000000000001,1.7022678990000002,0.934,0,0.934,0.67,0.5700000000000001,0.8796590248
2020-05-30 17:00:00,1.6905000000000001,0.0,1.6905000000000001,0.9505,0,0.9505,0.74,0.0,0.74,1.7005,0.0,1.7005,0.9505,0,0.9505,0.75,0.0,0.75
2020-05-30 17:30:00,1.831,0.0,1.831,0.8210000000000001,0,0.8210000000000001,1.01,0.0,1.01,1.841,0.0,1.841,0.8210000000000001,0,0.8210000000000001,1.02,0.0,1.02
2020-05-30 18:00:00,1.915,0.0,1.915,0.795,0,0.795,1.12,0.0,1.12,1.935,0.0,1.935,0.795,0,0.795,1.1400000000000001,0.0,1.1400000000000001
2020-05-30 18:30:00,1.9485000000000001,0.0,1.9485000000000001,0.6885,0,0.6885,1.26,0.0,1.26,1.9585,0.0,1.9585,0.6885,0,0.6885,1.27,0.0,1.27
2020-05-30 19:00:00,1.9845000000000002,0.0,1.9845000000000002,0.6045,0,0.6045,1.38,0.0,1.38,2.0045,0.0,2.0045,0.6045,0,0.6045,1.4,0.0,1.4
2020-05-30 19:30:00,1.9935,0.0,1.9935,0.3135,0,0.3135,1.6800000000000002,0.0,1.6800000000000002,2.0135,0.0,2.0135,0.3135,0,0.3135,1.7000000000000002,0.0,1.7000000000000002
2020-05-30 20:00:00,2.0705,0.0,2.0705,0.1705,0,0.1705,1.9,0.0,1.9,2.0905,0.0,2.0905,0.1705,0,0.1705,1.92,0.0,1.92
2020-05-30 20:30:00,2.0305,-0.36,2.0621663973,0.060500000000000005,0,0.060500000000000005,1.97,-0.36,2.0026232796,2.0505,0.74,2.1799427171,0.060500000000000005,0,0.060500000000000005,1.99,0.74,2.1231344753
2020-05-30 21:00:00,2.0205,0.26,2.0371598489,0.060500000000000005,0,0.060500000000000005,1.96,0.26,1.9771696943000001,2.0405,0.28,2.0596213851,0.060500000000000005,0,0.060500000000000005,1.98,0.28,1.9996999775000002
2020-05-30 21:30:00,2.0485,-0.31,2.0718234119,0.0785,0,0.0785,1.97,-0.31,1.9942417104999999,1.9985,0.75,2.1345965075,0.0785,0,0.0785,1.92,0.75,2.0612860064
2020-05-30 22:00:00,2.0435,-0.33,2.0699739733,0.07350000000000001,0,0.07350000000000001,1.97,-0.33,1.9974483723,1.9835,0.77,2.1277152653,0.07350000000000001,0,0.07350000000000001,1.9100000000000001,0.77,2.0593688353
2020-05-30 22:30:00,2.0275,-0.33,2.0541801893,0.0775,0,0.0775,1.9500000000000002,-0.33,1.9777259669,1.9775,0.78,2.1257719186,0.0775,0,0.0775,1.9,0.78,2.0538743876
2020-05-30 23:00:00,1.968,-0.32,1.9938465337000002,0.098,0,0.098,1.87,-0.32,1.8971821209000002,1.9180000000000001,0.81,2.0820240152,0.098,0,0.098,1.82,0.81,1.9921094347000001
2020-05-30 23:30:00,1.8685,0.04,1.8689281019,0.2285,0,0.2285,1.6400000000000001,0.04,1.6404877324,1.8485,0.49,1.9123420850000001,0.2285,0,0.2285,1.62,0.49,1.6924833825
2020-05-31 00:00:00,1.7855,0.26,1.8043309702,0.3855,0,0.3855,1.4,0.26,1.4239382009,1.7955,0.27,1.8156872666,0.3855,0,0.3855,1.4100000000000001,0.27,1.4356183337
2020-05-31 00:30:00,1.7765,0.25,1.794004529,0.4965,0,0.4965,1.28,0.25,1.3041855696,1.7765,0.25,1.794004529,0.4965,0,0.4965,1.28,0.25,1.3041855696
2020-05-31 01:00:00,1.7605,0.0,1.7605,0.5405,0,0.5405,1.22,0.0,1.22,1.7605,0.25,1.7781620427,0.5405,0,0.5405,1.22,0.25,1.245351356
2020-05-31 01:30:00,1.8035,0.0,1.8035,0.5435,0,0.5435,1.26,0.0,1.26,1.8135,0.25,1.8306507723,0.5435,0,0.5435,1.27,0.25,1.2943724348
2020-05-31 02:00:00,1.799,0.0,1.799,0.549,0,0.549,1.25,0.0,1.25,1.8090000000000002,0.0,1.8090000000000002,0.549,0,0.549,1.26,0.0,1.26
2020-05-31 02:30:00,1.775,0.0,1.775,0.525,0,0.525,1.25,0.0,1.25,1.7850000000000001,0.0,1.7850000000000001,0.525,0,0.525,1.26,0.0,1.26
2020-05-31 03:00:00,1.7229999999999999,0.25,1.7410425038000001,0.493,0,0.493,1.23,0.25,1.2551493935,1.7429999999999999,0.25,1.7608375848,0.493,0,0.493,1.25,0.25,1.2747548784
2020-05-31 03:30:00,1.732,0.25,1.7499497136,0.432,0,0.432,1.3,0.25,1.3238202295,1.752,0.25,1.7697468746,0.432,0,0.432,1.32,0.25,1.3434656676
2020-05-31 04:00:00,1.7045,0.25,1.7227362683,0.4045,0,0.4045,1.3,0.25,1.3238202295,1.7045,0.25,1.7227362683,0.4045,0,0.4045,1.3,0.25,1.3238202295
2020-05-31 04:30:00,1.751,0.0,1.751,0.381,0,0.381,1.37,0.0,1.37,1.771,0.25,1.788558358,0.381,0,0.381,1.3900000000000001,0.25,1.4123030836
2020-05-31 05:00:00,1.71,-0.37,1.7495713761,0.46,0,0.46,1.25,-0.37,1.3036103712,1.72,0.6900000000000001,1.8532404053,0.46,0,0.46,1.26,0.6900000000000001,1.4365583873
2020-05-31 05:30:00,1.658,0.25,1.6767420792,0.47800000000000004,0,0.47800000000000004,1.18,0.25,1.2061923561,1.678,0.25,1.6965211463,0.47800000000000004,0,0.47800000000000004,1.2,0.25,1.2257650672
2020-05-31 06:00:00,1.6840000000000002,0.25,1.7024558731,0.47400000000000003,0,0.47400000000000003,1.21,0.25,1.2355565548,1.694,0.25,1.7123480955,0.47400000000000003,0,0.47400000000000003,1.22,0.25,1.245351356
2020-05-31 06:30:00,1.7045,0.25,1.7227362683,0.4645,0,0.4645,1.24,0.25,1.2649505919,1.7145000000000001,0.25,1.7326310195999999,0.4645,0,0.4645,1.25,0.25,1.2747548784
2020-05-31 07:00:00,1.7265000000000001,0.0,1.7265000000000001,0.47650000000000003,0,0.47650000000000003,1.25,0.0,1.25,1.7365,0.25,1.7544036736000002,0.47650000000000003,0,0.47650000000000003,1.26,0.25,1.2845621822
2020-05-31 07:30:00,1.7185000000000001,0.0,1.7185000000000001,0.4985,0,0.4985,1.22,0.0,1.22,1.7285,0.0,1.7285,0.4985,0,0.4985,1.23,0.0,1.23
2020-05-31 08:00:00,1.7229999999999999,0.0,1.7229999999999999,0.5730000000000001,0,0.5730000000000001,1.15,0.0,1.15,1.7429999999999999,0.0,1.7429999999999999,0.5730000000000001,0,0.5730000000000001,1.17,0.0,1.17
2020-05-31 08:30:00,1.7265000000000001,-0.38,1.7678241570000002,0.6465000000000001,0,0.6465000000000001,1.08,-0.38,1.1449017425,1.7365,0.65,1.8541661873000002,0.6465000000000001,0,0.6465000000000001,1.09,0.65,1.2690941651
2020-05-31 09:00:00,1.7349999999999999,0.0,1.7349999999999999,0.8150000000000001,0,0.8150000000000001,0.92,0.0,0.92,1.7349999999999999,0.0,1.7349999999999999,0.8150000000000001,0,0.8150000000000001,0.92,0.0,0.92
2020-05-31 09:30:00,1.7305000000000001,0.0,1.7305000000000001,0.8505,0,0.8505,0.88,0.0,0.88,1.7405,0.0,1.7405,0.8505,0,0.8505,0.89,0.0,0.89
2020-05-31 10:00:00,1.7475,-0.4,1.7926952474000002,0.6675,0,0.6675,1.08,-0.4,1.1516944039,1.7475,0.62,1.8542265908000002,0.6675,0,0.6675,1.08,0.62,1.2453112061
2020-05-31 10:30:00,1.759,-0.43,1.8107956815000001,0.8190000000000001,0,0.8190000000000001,0.9400000000000001,-0.43,1.0336827366,1.759,0.58,1.852155771,0.8190000000000001,0,0.8190000000000001,0.9400000000000001,0.58,1.1045361017
2020-05-31 11:00:00,1.706,-0.37,1.7456620521000001,0.786,0,0.786,0.92,-0.37,0.9916148446,1.716,0.59,1.8145952717,0.786,0,0.786,0.93,0.59,1.1013627922
2020-05-31 11:30:00,1.6915,0.0,1.6915,0.8315,0,0.8315,0.86,0.0,0.86,1.7015,0.0,1.7015,0.8315,0,0.8315,0.87,0.0,0.87
2020-05-31 12:00:00,1.7115,0.0,1.7115,0.8815000000000001,0,0.8815000000000001,0.8300000000000001,0.0,0.8300000000000001,1.7215,0.0,1.7215,0.8815000000000001,0,0.8815000000000001,0.84,0.0,0.84
2020-05-31 12:30:00,1.627,0.0,1.627,1.107,0,1.107,0.52,0.0,0.52,1.627,0.0,1.627,1.107,0,1.107,0.52,0.0,0.52
2020-05-31 13:00:00,1.585,0.0,1.585,1.185,0,1.185,0.4,0.0,0.4,1.585,0.0,1.585,1.185,0,1.185,0.4,0.0,0.4
2020-05-31 13:30:00,1.5859999999999999,0.0,1.5859999999999999,1.176,0,1.176,0.41000000000000003,0.0,0.41000000000000003,1.5859999999999999,0.0,1.5859999999999999,1.176,0,1.176,0.41000000000000003,0.0,0.41000000000000003
2020-05-31 14:00:00,1.532,0.0,1.532,1.082,0,1.082,0.45,0.0,0.45,1.532,0.0,1.532,1.082,0,1.082,0.45,0.0,0.45
2020-05-31 14:30:00,1.5625,-0.5,1.6405505936,1.0625,0,1.0625,0.5,-0.5,0.7071067812,1.5625,0.6000000000000001,1.6737401979,1.0625,0,1.0625,0.5,0.6000000000000001,0.7810249676000001
2020-05-31 15:00:00,1.5665,-0.52,1.6505521046,1.1565,0,1.1565,0.41000000000000003,-0.52,0.6621933252000001,1.5665,0.56,1.6635871633,1.1565,0,1.1565,0.41000000000000003,0.56,0.694046108
2020-05-31 15:30:00,1.5755,0.0,1.5755,1.0955,0,1.0955,0.48,0.0,0.48,1.5755,0.0,1.5755,1.0955,0,1.0955,0.48,0.0,0.48
2020-05-31 16:00:00,1.6595,0.0,1.6595,1.0795,0,1.0795,0.58,0.0,0.58,1.6595,0.0,1.6595,1.0795,0,1.0795,0.58,0.0,0.58
2020-05-31 16:30:00,1.689,0.0,1.689,1.059,0,1.059,0.63,0.0,0.63,1.689,0.0,1.689,1.059,0,1.059,0.63,0.0,0.63
2020-05-31 17:00:00,1.8415,0.0,1.8415,0.9515,0,0.9515,0.89,0.0,0.89,1.8515000000000001,0.0,1.8515000000000001,0.9515,0,0.9515,0.9,0.0,0.9
2020-05-31 17:30:00,1.9565000000000001,0.0,1.9565000000000001,0.8765000000000001,0,0.8765000000000001,1.08,0.0,1.08,1.9665,0.0,1.9665,0.8765000000000001,0,0.8765000000000001,1.09,0.0,1.09
2020-05-31 18:00:00,2.0325,0.0,2.0325,0.8225,0,0.8225,1.21,0.0,1.21,2.0425,0.0,2.0425,0.8225,0,0.8225,1.22,0.0,1.22
2020-05-31 18:30:00,2.1455,0.0,2.1455,0.7055,0,0.7055,1.44,0.0,1.44,2.1655,0.0,2.1655,0.7055,0,0.7055,1.46,0.0,1.46
2020-05-31 19:00:00,2.0645,0.0,2.0645,0.5345,0,0.5345,1.53,0.0,1.53,2.0845,0.0,2.0845,0.5345,0,0.5345,1.55,0.0,1.55
2020-05-31 19:30:00,2.064,-0.41000000000000003,2.1043279212,0.444,0,0.444,1.62,-0.41000000000000003,1.6710774967000002,2.084,0.63,2.1771440007,0.444,0,0.444,1.6400000000000001,0.63,1.7568437608
2020-05-31 20:00:00,2.1255,-0.42,2.1665987746,0.2555,0,0.2555,1.87,-0.42,1.9165855055,2.1255,0.66,2.2256123315,0.2555,0,0.2555,1.87,0.66,1.9830532015000002
2020-05-31 20:30:00,2.076,0.25,2.0909988044,0.146,0,0.146,1.9300000000000002,0.25,1.9461243537000001,2.096,0.26,2.112064393,0.146,0,0.146,1.9500000000000002,0.26,1.9672569736
2020-05-31 21:00:00,2.062,0.26,2.078327212,0.112,0,0.112,1.9500000000000002,0.26,1.9672569736,2.092,0.27,2.1093515591,0.112,0,0.112,1.98,0.27,1.998324298
2020-05-31 21:30:00,2.0425,0.26,2.0589818479,0.1325,0,0.1325,1.9100000000000001,0.26,1.9276151068,2.0625,0.27,2.080097654,0.1325,0,0.1325,1.9300000000000002,0.27,1.9487944992
2020-05-31 22:00:00,2.0515,0.27,2.0691912067000002,0.1715,0,0.1715,1.88,0.27,1.8992893408,2.0715,0.27,2.0890218405,0.1715,0,0.1715,1.9,0.27,1.9190883252000002
2020-05-31 22:30:00,1.9965000000000002,0.26,2.0133584505,0.17650000000000002,0,0.17650000000000002,1.82,0.26,1.8384776311,2.0165,0.27,2.0344955763,0.17650000000000002,0,0.17650000000000002,1.8399999999999999,0.27,1.8597042776000001
2020-05-31 23:00:00,1.9125,0.26,1.9300922905000002,0.2625,0,0.2625,1.65,0.26,1.6703592428,1.9225,0.27,1.9413671085000002,0.2625,0,0.2625,1.6600000000000001,0.27,1.6818144963
2020-05-31 23:30:00,1.832,0.25,1.8489791778,0.462,0,0.462,1.37,0.25,1.3926234236,1.842,0.25,1.8588878395,0.462,0,0.462,1.38,0.25,1.4024621207
2020-06-01 00:00:00,1.804,0.25,1.8212402368,0.494,0,0.494,1.31,0.25,1.3336416309999999,1.814,0.25,1.8311460892,0.494,0,0.494,1.32,0.25,1.3434656676
2020-06-01 00:30:00,1.771,0.0,1.771,0.511,0,0.511,1.26,0.0,1.26,1.7810000000000001,0.25,1.7984607307,0.511,0,0.511,1.27,0.25,1.2943724348
2020-06-01 01:00:00,1.734,0.25,1.7519292223,0.484,0,0.484,1.25,0.25,1.2747548784,1.744,0.26,1.7632742271000001,0.484,0,0.484,1.26,0.26,1.2865457629
2020-06-01 01:30:00,1.756,0.25,1.7737068529000002,0.47600000000000003,0,0.47600000000000003,1.28,0.25,1.3041855696,1.776,0.26,1.7949306393,0.47600000000000003,0,0.47600000000000003,1.3,0.26,1.3257450735
2020-06-01 02:00:00,1.7850000000000001,0.25,1.8024219817,0.465,0,0.465,1.32,0.25,1.3434656676,1.795,0.25,1.8123258537,0.465,0,0.465,1.33,0.25,1.3532922818
2020-06-01 02:30:00,1.7810000000000001,0.25,1.7984607307,0.381,0,0.381,1.4,0.25,1.4221462652999999,1.791,0.25,1.8083641779000001,0.381,0,0.381,1.4100000000000001,0.25,1.4319916201
2020-06-01 03:00:00,1.7245,0.26,1.7439897505,0.20450000000000002,0,0.20450000000000002,1.52,0.26,1.5420765221,1.7445,0.28,1.7668277364,0.20450000000000002,0,0.20450000000000002,1.54,0.28,1.5652475842
2020-06-01 03:30:00,1.686,0.27,1.7074823572,0.136,0,0.136,1.55,0.27,1.5733403955,1.706,0.29,1.7304727678,0.136,0,0.136,1.57,0.29,1.5965587994
2020-06-01 04:00:00,1.7105000000000001,0.26,1.7301474648,0.1305,0,0.1305,1.58,0.26,1.6012495120999999,1.7205,0.27,1.7415568466,0.1305,0,0.1305,1.5899999999999999,0.27,1.6127616067
2020-06-01 04:30:00,1.7325,0.26,1.7519007535000002,0.1925,0,0.1925,1.54,0.26,1.5617938404,1.7425000000000002,0.27,1.7632941473,0.1925,0,0.1925,1.55,0.27,1.5733403955
2020-06-01 05:00:00,1.7165,0.26,1.7360795633000001,0.026500000000000003,0,0.026500000000000003,1.69,0.26,1.7098830369,1.7465000000000002,0.26,1.7657469383,0.026500000000000003,0,0.026500000000000003,1.72,0.26,1.7395401691
2020-06-01 05:30:00,1.7285,0.26,1.7479451507000001,0.018500000000000003,0,0.018500000000000003,1.71,0.26,1.7296531444,1.7585000000000002,0.27,1.7791071497000002,0.018500000000000003,0,0.018500000000000003,1.74,0.27,1.7608236709
2020-06-01 06:00:00,1.7375,0.28,1.7599165463,0.0275,0,0.0275,1.71,0.28,1.7327723450999999,1.7575,0.29,1.7812653508,0.0275,0,0.0275,1.73,0.29,1.7541379649
2020-06-01 06:30:00,1.7945,0.27,1.8146983909,0.0345,0,0.0345,1.76,0.27,1.7805897899,1.8045,0.29,1.8276543027,0.0345,0,0.0345,1.77,0.29,1.7935997324000001
2020-06-01 07:00:00,1.8399999999999999,0.27,1.8597042776000001,0.03,0,0.03,1.81,0.27,1.8300273222,1.87,0.28,1.8908463712999999,0.03,0,0.03,1.8399999999999999,0.28,1.8611824199
2020-06-01 07:30:00,1.8885,0.21,1.9001400606,0.018500000000000003,0,0.018500000000000003,1.87,0.21,1.8817545005,1.9085,0.34,1.9385490063000002,0.018500000000000003,0,0.018500000000000003,1.8900000000000001,0.34,1.9203385118
2020-06-01 08:00:00,1.943,-0.17,1.9504227747,0.063,0,0.063,1.88,-0.17,1.8876705221,1.963,0.46,2.0161768276,0.063,0,0.063,1.9,0.46,1.9548913013
2020-06-01 08:30:00,1.9500000000000002,0.25,1.9659603251000002,0.15,0,0.15,1.8,0.25,1.8172781845000001,1.97,0.26,1.9870832896000001,0.15,0,0.15,1.82,0.26,1.8384776311
2020-06-01 09:00:00,1.9185,0.0,1.9185,0.2485,0,0.2485,1.67,0.0,1.67,1.9385,0.25,1.9545542331,0.2485,0,0.2485,1.69,0.25,1.7083910559
2020-06-01 09:30:00,1.8995000000000002,0.0,1.8995000000000002,0.34950000000000003,0,0.34950000000000003,1.55,0.0,1.55,1.9095,0.0,1.9095,0.34950000000000003,0,0.34950000000000003,1.56,0.0,1.56
2020-06-01 10:00:00,1.8235000000000001,0.0,1.8235000000000001,0.4335,0,0.4335,1.3900000000000001,0.0,1.3900000000000001,1.8335,0.0,1.8335,0.4335,0,0.4335,1.4,0.0,1.4
2020-06-01 10:30:00,1.822,0.0,1.822,0.502,0,0.502,1.32,0.0,1.32,1.842,0.0,1.842,0.502,0,0.502,1.34,0.0,1.34
2020-06-01 11:00:00,1.7615,0.0,1.7615,0.5715,0,0.5715,1.19,0.0,1.19,1.7715,0.0,1.7715,0.5715,0,0.5715,1.2,0.0,1.2
2020-06-01 11:30:00,1.7435,0.0,1.7435,0.6335000000000001,0,0.6335000000000001,1.11,0.0,1.11,1.7535,0.0,1.7535,0.6335000000000001,0,0.6335000000000001,1.12,0.0,1.12
2020-06-01 12:00:00,1.6920000000000002,0.0,1.6920000000000002,0.652,0,0.652,1.04,0.0,1.04,1.712,0.0,1.712,0.652,0,0.652,1.06,0.0,1.06
2020-06-01 12:30:00,1.7015,0.0,1.7015,0.6615,0,0.6615,1.04,0.0,1.04,1.7215,0.0,1.7215,0.6615,0,0.6615,1.06,0.0,1.06
2020-06-01 13:00:00,1.7335,0.0,1.7335,0.6935,0,0.6935,1.04,0.0,1.04,1.7435,0.0,1.7435,0.6935,0,0.6935,1.05,0.0,1.05
2020-06-01 13:30:00,1.6985000000000001,0.0,1.6985000000000001,0.7485,0,0.7485,0.9500000000000001,0.0,0.9500000000000001,1.7085,0.0,1.7085,0.7485,0,0.7485,0.96,0.0,0.96
2020-06-01 14:00:00,1.6465,0.0,1.6465,0.7965,0,0.7965,0.85,0.0,0.85,1.6565,0.0,1.6565,0.7965,0,0.7965,0.86,0.0,0.86
2020-06-01 14:30:00,1.6804999999999999,0.0,1.6804999999999999,0.7805000000000001,0,0.7805000000000001,0.9,0.0,0.9,1.6905000000000001,0.0,1.6905000000000001,0.7805000000000001,0,0.7805000000000001,0.91,0.0,0.91
2020-06-01 15:00:00,1.6680000000000001,0.0,1.6680000000000001,0.798,0,0.798,0.87,0.0,0.87,1.678,0.0,1.678,0.798,0,0.798,0.88,0.0,0.88
2020-06-01 15:30:00,1.6875,0.0,1.6875,0.7775000000000001,0,0.7775000000000001,0.91,0.0,0.91,1.6975,0.0,1.6975,0.7775000000000001,0,0.7775000000000001,0.92,0.0,0.92
2020-06-01 16:00:00,1.7385000000000002,0.0,1.7385000000000002,0.7385,0,0.7385,1.0,0.0,1.0,1.7385000000000002,0.0,1.7385000000000002,0.7385,0,0.7385,1.0,0.0,1.0
2020-06-01 16:30:00,1.7845,0.0,1.7845,0.6645,0,0.6645,1.12,0.0,1.12,1.8045,0.0,1.8045,0.6645,0,0.6645,1.1400000000000001,0.0,1.1400000000000001
2020-06-01 17:00:00,1.8765,0.0,1.8765,0.6065,0,0.6065,1.27,0.0,1.27,1.8965,0.0,1.8965,0.6065,0,0.6065,1.29,0.0,1.29
2020-06-01 17:30:00,1.9935,0.0,1.9935,0.49350000000000005,0,0.49350000000000005,1.5,0.0,1.5,2.0135,0.0,2.0135,0.49350000000000005,0,0.49350000000000005,1.52,0.0,1.52
2020-06-01 18:00:00,2.069,0.0,2.069,0.489,0,0.489,1.58,0.0,1.58,2.089,0.0,2.089,0.489,0,0.489,1.6,0.0,1.6
2020-06-01 18:30:00,2.1125,0.0,2.1125,0.3325,0,0.3325,1.78,0.0,1.78,2.1325,0.0,2.1325,0.3325,0,0.3325,1.8,0.0,1.8
2020-06-01 19:00:00,2.1255,0.0,2.1255,0.1655,0,0.1655,1.96,0.0,1.96,2.1555,0.0,2.1555,0.1655,0,0.1655,1.99,0.0,1.99
2020-06-01 19:30:00,2.0875,0.0,2.0875,0.11750000000000001,0,0.11750000000000001,1.97,0.0,1.97,2.1075,0.0,2.1075,0.11750000000000001,0,0.11750000000000001,1.99,0.0,1.99
2020-06-01 20:00:00,2.144,0.25,2.1585263492,0.124,0,0.124,2.02,0.25,2.0354115063,2.164,0.26,2.179563259,0.124,0,0.124,2.04,0.26,2.0565018843
2020-06-01 20:30:00,2.163,-0.37,2.1944176904,0.093,0,0.093,2.07,-0.37,2.1028076469,2.123,0.72,2.2417691674,0.093,0,0.093,2.03,0.72,2.1539034333
2020-06-01 21:00:00,2.1655,-0.37,2.1968819381,0.10550000000000001,0,0.10550000000000001,2.06,-0.37,2.0929644049,2.1155,0.72,2.2346678165,0.10550000000000001,0,0.10550000000000001,2.01,0.72,2.1350644018000002
2020-06-01 21:30:00,2.176,-0.35000000000000003,2.2039682393,0.096,0,0.096,2.08,-0.35000000000000003,2.1092415699,2.116,0.74,2.2416636679,0.096,0,0.096,2.02,0.74,2.1512786895
2020-06-01 22:00:00,2.103,-0.36,2.1335906355,0.123,0,0.123,1.98,-0.36,2.0124611797,2.053,0.77,2.1926488547,0.123,0,0.123,1.9300000000000002,0.77,2.0779316639
2020-06-01 22:30:00,2.135,-0.38,2.1685536655,0.125,0,0.125,2.01,-0.38,2.045605045,2.085,0.76,2.2191946737,0.125,0,0.125,1.96,0.76,2.102189335
2020-06-01 23:00:00,2.0405,-0.05,2.041112503,0.0405,0,0.0405,2.0,-0.05,2.0006249024,2.0205,0.52,2.0863413551,0.0405,0,0.0405,1.98,0.52,2.0471443525
2020-06-01 23:30:00,1.9540000000000002,-0.31,1.9784377675,0.054,0,0.054,1.9,-0.31,1.9251233727,1.9140000000000001,0.73,2.0484862704,0.054,0,0.054,1.8599999999999999,0.73,1.9981241203
2020-06-02 00:00:00,1.8835000000000002,-0.31,1.9088405512,0.043500000000000004,0,0.043500000000000004,1.8399999999999999,-0.31,1.8659314028,1.8535,0.65,1.9641696083,0.043500000000000004,0,0.043500000000000004,1.81,0.65,1.9231744591000002
2020-06-02 00:30:00,1.8075,0.26,1.8261041181,0.0275,0,0.0275,1.78,0.26,1.7988885457000001,1.8275000000000001,0.27,1.8473376113,0.0275,0,0.0275,1.8,0.27,1.8201373575000002
2020-06-02 01:00:00,1.7955,0.30000000000000004,1.8203901368,0.0155,0,0.0155,1.78,0.30000000000000004,1.8051038751,1.8155000000000001,0.30000000000000004,1.8401196293000002,0.0155,0,0.0155,1.8,0.30000000000000004,1.8248287590999999
2020-06-02 01:30:00,1.8275000000000001,0.29,1.8503665177,0.007500000000000001,0,0.007500000000000001,1.82,0.29,1.8429595763000002,1.8375,0.30000000000000004,1.8618287381,0.007500000000000001,0,0.007500000000000001,1.83,0.30000000000000004,1.8544271353
2020-06-02 02:00:00,1.818,0.26,1.8364977539,0.008,0,0.008,1.81,0.26,1.828578683,1.838,0.28,1.8592052065,0.008,0,0.008,1.83,0.28,1.8512968428
2020-06-02 02:30:00,1.7745000000000002,0.26,1.7934464726,0.0145,0,0.0145,1.76,0.26,1.7791008965000001,1.7945,0.28,1.816213162,0.0145,0,0.0145,1.78,0.28,1.8018878988
2020-06-02 03:00:00,1.724,0.27,1.7450146131,0.014,0,0.014,1.71,0.27,1.7311845656,1.754,0.29,1.7778121385999999,0.014,0,0.014,1.74,0.29,1.7640011338
2020-06-02 03:30:00,1.7135,0.27,1.7346418218,0.0135,0,0.0135,1.7000000000000002,0.27,1.7213076425,1.7335,0.27,1.7544008236000002,0.0135,0,0.0135,1.72,0.27,1.7410628938000001
2020-06-02 04:00:00,1.73,0.26,1.7494284781,0.01,0,0.01,1.72,0.26,1.7395401691,1.75,0.26,1.7692088627,0.01,0,0.01,1.74,0.26,1.7593180497
2020-06-02 04:30:00,1.7465000000000002,0.26,1.7657469383,0.006500000000000001,0,0.006500000000000001,1.74,0.26,1.7593180497,1.7565,0.26,1.7756385471,0.006500000000000001,0,0.006500000000000001,1.75,0.26,1.7692088627
2020-06-02 05:00:00,1.7435,0.26,1.7627796941,0.0035,0,0.0035,1.74,0.26,1.7593180497,1.7535,0.25,1.7712318454,0.0035,0,0.0035,1.75,0.25,1.7677669530000002
2020-06-02 05:30:00,1.7435,0.26,1.7627796941,0.0035,0,0.0035,1.74,0.26,1.7593180497,1.7535,0.26,1.7726709368,0.0035,0,0.0035,1.75,0.26,1.7692088627
2020-06-02 06:00:00,1.7109999999999999,0.27,1.7321723355,0.001,0,0.001,1.71,0.27,1.7311845656,1.7309999999999999,0.28,1.7534996436,0.001,0,0.001,1.73,0.28,1.7525124821
2020-06-02 06:30:00,1.8205,0.26,1.8389726072,0.0005,0,0.0005,1.82,0.26,1.8384776311,1.8405,0.26,1.8587738566,0.0005,0,0.0005,1.8399999999999999,0.26,1.8582787735
2020-06-02 07:00:00,1.912,0.25,1.9282748767000002,0.002,0,0.002,1.9100000000000001,0.25,1.9262917744,1.9420000000000002,0.26,1.9593274356000001,0.002,0,0.002,1.94,0.26,1.9573451407
2020-06-02 07:30:00,1.972,0.0,1.972,0.012,0,0.012,1.96,0.0,1.96,1.992,0.0,1.992,0.012,0,0.012,1.98,0.0,1.98
2020-06-02 08:00:00,2.0205,0.0,2.0205,0.060500000000000005,0,0.060500000000000005,1.96,0.0,1.96,2.0405,0.0,2.0405,0.060500000000000005,0,0.060500000000000005,1.98,0.0,1.98
2020-06-02 08:30:00,1.9785,-0.44,2.0268355261,0.1285,0,0.1285,1.85,-0.44,1.9016045856,1.9685000000000001,0.63,2.0668556432,0.1285,0,0.1285,1.8399999999999999,0.63,1.9448650339
2020-06-02 09:00:00,1.951,0.0,1.951,0.231,0,0.231,1.72,0.0,1.72,1.971,0.0,1.971,0.231,0,0.231,1.74,0.0,1.74
2020-06-02 09:30:00,1.9315,0.0,1.9315,0.3215,0,0.3215,1.6099999999999999,0.0,1.6099999999999999,1.9515,0.0,1.9515,0.3215,0,0.3215,1.63,0.0,1.63
2020-06-02 10:00:00,1.9344999999999999,0.0,1.9344999999999999,0.4045,0,0.4045,1.53,0.0,1.53,1.9645000000000001,0.0,1.9645000000000001,0.4045,0,0.4045,1.56,0.0,1.56
2020-06-02 10:30:00,1.8725,0.0,1.8725,0.47250000000000003,0,0.47250000000000003,1.4,0.0,1.4,1.8925,0.0,1.8925,0.47250000000000003,0,0.47250000000000003,1.42,0.0,1.42
2020-06-02 11:00:00,1.8115,0.0,1.8115,0.5615,0,0.5615,1.25,0.0,1.25,1.8315000000000001,0.0,1.8315000000000001,0.5615,0,0.5615,1.27,0.0,1.27
2020-06-02 11:30:00,1.7625000000000002,0.0,1.7625000000000002,0.6125,0,0.6125,1.15,0.0,1.15,1.7825000000000002,0.0,1.7825000000000002,0.6125,0,0.6125,1.17,0.0,1.17
2020-06-02 12:00:00,1.7345000000000002,0.0,1.7345000000000002,0.6945,0,0.6945,1.04,0.0,1.04,1.7445,0.0,1.7445,0.6945,0,0.6945,1.05,0.0,1.05
2020-06-02 12:30:00,1.7245,0.0,1.7245,0.7445,0,0.7445,0.98,0.0,0.98,1.7445,0.0,1.7445,0.7445,0,0.7445,1.0,0.0,1.0
2020-06-02 13:00:00,1.728,0.0,1.728,0.778,0,0.778,0.9500000000000001,0.0,0.9500000000000001,1.738,0.0,1.738,0.778,0,0.778,0.96,0.0,0.96
2020-06-02 13:30:00,1.7115,0.0,1.7115,0.7915000000000001,0,0.7915000000000001,0.92,0.0,0.92,1.7215,0.0,1.7215,0.7915000000000001,0,0.7915000000000001,0.93,0.0,0.93
2020-06-02 14:00:00,1.6995,0.0,1.6995,0.8095,0,0.8095,0.89,0.0,0.89,1.7095,0.0,1.7095,0.8095,0,0.8095,0.9,0.0,0.9
2020-06-02 14:30:00,1.6745,0.0,1.6745,0.7745000000000001,0,0.7745000000000001,0.9,0.0,0.9,1.6945000000000001,0.0,1.6945000000000001,0.7745000000000001,0,0.7745000000000001,0.92,0.0,0.92
2020-06-02 15:00:00,1.6955,0.0,1.6955,0.7555000000000001,0,0.7555000000000001,0.9400000000000001,0.0,0.9400000000000001,1.7055,0.0,1.7055,0.7555000000000001,0,0.7555000000000001,0.9500000000000001,0.0,0.9500000000000001
2020-06-02 15:30:00,1.712,0.0,1.712,0.762,0,0.762,0.9500000000000001,0.0,0.9500000000000001,1.712,0.0,1.712,0.762,0,0.762,0.9500000000000001,0.0,0.9500000000000001
2020-06-02 16:00:00,1.762,0.0,1.762,0.732,0,0.732,1.03,0.0,1.03,1.772,0.0,1.772,0.732,0,0.732,1.04,0.0,1.04
2020-06-02 16:30:00,1.7995,0.0,1.7995,0.6695,0,0.6695,1.13,0.0,1.13,1.8094999999999999,0.0,1.8094999999999999,0.6695,0,0.6695,1.1400000000000001,0.0,1.1400000000000001
2020-06-02 17:00:00,1.9435,0.0,1.9435,0.6135,0,0.6135,1.33,0.0,1.33,1.9535,0.0,1.9535,0.6135,0,0.6135,1.34,0.0,1.34
2020-06-02 17:30:00,2.0035,0.0,2.0035,0.48350000000000004,0,0.48350000000000004,1.52,0.0,1.52,2.0135,0.0,2.0135,0.48350000000000004,0,0.48350000000000004,1.53,0.0,1.53
2020-06-02 18:00:00,2.043,0.0,2.043,0.453,0,0.453,1.5899999999999999,0.0,1.5899999999999999,2.063,0.0,2.063,0.453,0,0.453,1.6099999999999999,0.0,1.6099999999999999
2020-06-02 18:30:00,2.1125,0.0,2.1125,0.2625,0,0.2625,1.85,0.0,1.85,2.1425,0.0,2.1425,0.2625,0,0.2625,1.88,0.0,1.88
2020-06-02 19:00:00,2.112,0.0,2.112,0.162,0,0.162,1.9500000000000002,0.0,1.9500000000000002,2.132,0.0,2.132,0.162,0,0.162,1.97,0.0,1.97
2020-06-02 19:30:00,2.122,0.0,2.122,0.062,0,0.062,2.06,0.0,2.06,2.152,0.0,2.152,0.062,0,0.062,2.09,0.0,2.09
2020-06-02 20:00:00,2.1965,0.0,2.1965,0.006500000000000001,0,0.006500000000000001,2.19,0.0,2.19,2.2165,0.24,2.229455595,0.006500000000000001,0,0.006500000000000001,2.21,0.24,2.2229934773
2020-06-02 20:30:00,2.232,0.0,2.232,0.002,0,0.002,2.23,0.0,2.23,2.252,0.0,2.252,0.002,0,0.002,2.25,0.0,2.25
2020-06-02 21:00:00,2.1905,0.0,2.1905,0.0005,0,0.0005,2.19,0.0,2.19,2.2205,0.0,2.2205,0.0005,0,0.0005,2.22,0.0,2.22
2020-06-02 21:30:00,2.1615,0.0,2.1615,0.0015,0,0.0015,2.16,0.0,2.16,2.1915,0.25,2.2057135467,0.0015,0,0.0015,2.19,0.25,2.2042232192
2020-06-02 22:00:00,2.2,0.0,2.2,0.0,0,0.0,2.2,0.0,2.2,2.22,0.0,2.22,0.0,0,0.0,2.22,0.0,2.22
2020-06-02 22:30:00,2.1205,0.58,2.1983903771,0.0105,0,0.0105,2.11,0.58,2.1882641522,2.1505,0.28,2.1686517125,0.0105,0,0.0105,2.14,0.28,2.1582400237
2020-06-02 23:00:00,2.0355,0.0,2.0355,0.0455,0,0.0455,1.99,0.0,1.99,2.0555,0.25,2.0706473022,0.0455,0,0.0455,2.01,0.25,2.0254875956
2020-06-02 23:30:00,1.9655,0.25,1.9813354713,0.025500000000000002,0,0.025500000000000002,1.94,0.25,1.9560419218,1.9855,0.26,2.0024510606,0.025500000000000002,0,0.025500000000000002,1.96,0.26,1.9771696943000001
2020-06-03 00:00:00,1.8765,0.19,1.8860944436,0.0165,0,0.0165,1.8599999999999999,0.19,1.8696791169,1.8965,0.28,1.9170582281000002,0.0165,0,0.0165,1.88,0.28,1.9007366992999999
2020-06-03 00:30:00,1.8255,0.25,1.8425390769,0.0155,0,0.0155,1.81,0.25,1.8271836251,1.8455,0.25,1.8623561018,0.0155,0,0.0155,1.83,0.25,1.8469975636
2020-06-03 01:00:00,1.8355000000000001,0.25,1.8524470978,0.0055000000000000005,0,0.0055000000000000005,1.83,0.25,1.8469975636,1.8555000000000001,0.25,1.8722660735,0.0055000000000000005,0,0.0055000000000000005,1.85,0.25,1.8668154703000002
2020-06-03 01:30:00,1.851,0.25,1.8678064675,0.001,0,0.001,1.85,0.25,1.8668154703000002,1.871,0.25,1.8876284062000002,0.001,0,0.001,1.87,0.25,1.88663722
2020-06-03 02:00:00,1.8,0.25,1.8172781845000001,0.0,0,0.0,1.8,0.25,1.8172781845000001,1.82,0.26,1.8384776311,0.0,0,0.0,1.82,0.26,1.8384776311
2020-06-03 02:30:00,1.7945,0.25,1.8118306350000002,0.0045000000000000005,0,0.0045000000000000005,1.79,0.25,1.8073737854,1.8245,0.26,1.8429325137,0.0045000000000000005,0,0.0045000000000000005,1.82,0.26,1.8384776311
2020-06-03 03:00:00,1.7605,0.25,1.7781620427,0.0205,0,0.0205,1.74,0.25,1.7578680269,1.7705000000000002,0.25,1.7880632679000001,0.0205,0,0.0205,1.75,0.25,1.7677669530000002
2020-06-03 03:30:00,1.7265000000000001,0.25,1.7445063055,0.036500000000000005,0,0.036500000000000005,1.69,0.25,1.7083910559,1.7465000000000002,0.25,1.7643021991999999,0.036500000000000005,0,0.036500000000000005,1.71,0.25,1.7281782315
2020-06-03 04:00:00,1.7155,0.25,1.7336205611,0.0555,0,0.0555,1.6600000000000001,0.25,1.6787197503,1.7255,0.25,1.7435166331,0.0555,0,0.0555,1.67,0.25,1.6886088949
2020-06-03 04:30:00,1.7805,0.25,1.7979655864000001,0.0405,0,0.0405,1.74,0.25,1.7578680269,1.7905000000000002,0.25,1.8078689802999999,0.0405,0,0.0405,1.75,0.25,1.7677669530000002
2020-06-03 05:00:00,1.7775,0.0,1.7775,0.0475,0,0.0475,1.73,0.0,1.73,1.7875,0.0,1.7875,0.0475,0,0.0475,1.74,0.0,1.74
2020-06-03 05:30:00,1.7655,0.0,1.7655,0.0755,0,0.0755,1.69,0.0,1.69,1.7855,0.25,1.8029171500999999,0.0755,0,0.0755,1.71,0.25,1.7281782315
2020-06-03 06:00:00,1.751,0.24,1.7673712117,0.091,0,0.091,1.6600000000000001,0.24,1.6772596698000002,1.771,0.25,1.788558358,0.091,0,0.091,1.6800000000000002,0.25,1.6984993377
2020-06-03 06:30:00,1.862,0.0,1.862,0.10200000000000001,0,0.10200000000000001,1.76,0.0,1.76,1.892,0.0,1.892,0.10200000000000001,0,0.10200000000000001,1.79,0.0,1.79
2020-06-03 07:00:00,1.9495,0.0,1.9495,0.0795,0,0.0795,1.87,0.0,1.87,1.9695,0.0,1.9695,0.0795,0,0.0795,1.8900000000000001,0.0,1.8900000000000001
2020-06-03 07:30:00,2.0895,0.25,2.1044025874,0.0395,0,0.0395,2.05,0.25,2.0651876428,2.1195,0.25,2.1341931145,0.0395,0,0.0395,2.08,0.25,2.0949701669
2020-06-03 08:00:00,2.121,0.0,2.121,0.091,0,0.091,2.03,0.0,2.03,2.141,0.0,2.141,0.091,0,0.091,2.05,0.0,2.05
2020-06-03 08:30:00,2.1435,0.0,2.1435,0.1535,0,0.1535,1.99,0.0,1.99,2.1635,0.0,2.1635,0.1535,0,0.1535,2.01,0.0,2.01
2020-06-03 09:00:00,2.1565,0.0,2.1565,0.1665,0,0.1665,1.99,0.0,1.99,2.1765,0.0,2.1765,0.1665,0,0.1665,2.01,0.0,2.01
2020-06-03 09:30:00,2.112,0.0,2.112,0.192,0,0.192,1.92,0.0,1.92,2.132,0.0,2.132,0.192,0,0.192,1.94,0.0,1.94
2020-06-03 10:00:00,2.1755,0.0,2.1755,0.2655,0,0.2655,1.9100000000000001,0.0,1.9100000000000001,2.2055,0.0,2.2055,0.2655,0,0.2655,1.94,0.0,1.94
2020-06-03 10:30:00,2.1575,-0.56,2.228992205,0.3075,0,0.3075,1.85,-0.56,1.9328993766,2.1875,-0.53,2.2507901390000002,0.3075,0,0.3075,1.88,-0.53,1.9532792939
2020-06-03 11:00:00,2.1045,0.0,2.1045,0.4045,0,0.4045,1.7000000000000002,0.0,1.7000000000000002,2.1345,0.0,2.1345,0.4045,0,0.4045,1.73,0.0,1.73
2020-06-03 11:30:00,2.159,0.0,2.159,0.369,0,0.369,1.79,0.0,1.79,2.189,0.0,2.189,0.369,0,0.369,1.82,0.0,1.82
2020-06-03 12:00:00,2.224,0.0,2.224,0.374,0,0.374,1.85,0.0,1.85,2.2439999999999998,0.0,2.2439999999999998,0.374,0,0.374,1.87,0.0,1.87
2020-06-03 12:30:00,2.3415,0.0,2.3415,0.49150000000000005,0,0.49150000000000005,1.85,0.0,1.85,2.3615,0.0,2.3615,0.49150000000000005,0,0.49150000000000005,1.87,0.0,1.87
2020-06-03 13:00:00,2.3605,0.0,2.3605,0.5305,0,0.5305,1.83,0.0,1.83,2.3705,0.0,2.3705,0.5305,0,0.5305,1.8399999999999999,0.0,1.8399999999999999
2020-06-03 13:30:00,2.332,0.0,2.332,0.542,0,0.542,1.79,0.0,1.79,2.362,0.0,2.362,0.542,0,0.542,1.82,0.0,1.82
2020-06-03 14:00:00,2.2800000000000002,-0.42,2.3183614904,0.6000000000000001,0,0.6000000000000001,1.6800000000000002,-0.42,1.7317043628,2.3,0.66,2.392822601,0.6000000000000001,0,0.6000000000000001,1.7000000000000002,0.66,1.823622768
2020-06-03 14:30:00,2.1035,0.0,2.1035,0.6935,0,0.6935,1.4100000000000001,0.0,1.4100000000000001,2.1235,0.0,2.1235,0.6935,0,0.6935,1.43,0.0,1.43
2020-06-03 15:00:00,2.064,0.0,2.064,0.724,0,0.724,1.34,0.0,1.34,2.084,0.0,2.084,0.724,0,0.724,1.3599999999999999,0.0,1.3599999999999999
2020-06-03 15:30:00,2.142,-0.42,2.1827881253,0.542,0,0.542,1.6,-0.42,1.6542067585,2.142,0.65,2.2384512503,0.542,0,0.542,1.6,0.65,1.7269916039000002
2020-06-03 16:00:00,2.2640000000000002,0.0,2.2640000000000002,0.444,0,0.444,1.82,0.0,1.82,2.284,0.0,2.284,0.444,0,0.444,1.8399999999999999,0.0,1.8399999999999999
2020-06-03 16:30:00,2.185,0.0,2.185,0.5650000000000001,0,0.5650000000000001,1.62,0.0,1.62,2.205,0.0,2.205,0.5650000000000001,0,0.5650000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-06-03 17:00:00,2.2995,0.0,2.2995,0.6095,0,0.6095,1.69,0.0,1.69,2.3195,0.0,2.3195,0.6095,0,0.6095,1.71,0.0,1.71
2020-06-03 17:30:00,2.444,0.0,2.444,0.544,0,0.544,1.9,0.0,1.9,2.464,0.0,2.464,0.544,0,0.544,1.92,0.0,1.92
2020-06-03 18:00:00,2.5145,0.0,2.5145,0.5545,0,0.5545,1.96,0.0,1.96,2.5445,0.0,2.5445,0.5545,0,0.5545,1.99,0.0,1.99
2020-06-03 18:30:00,2.4965,0.0,2.4965,0.4965,0,0.4965,2.0,0.0,2.0,2.5265,0.0,2.5265,0.4965,0,0.4965,2.03,0.0,2.03
2020-06-03 19:00:00,2.3525,0.0,2.3525,0.5225000000000001,0,0.5225000000000001,1.83,0.0,1.83,2.3725,0.0,2.3725,0.5225000000000001,0,0.5225000000000001,1.85,0.0,1.85
2020-06-03 19:30:00,2.2855,0.0,2.2855,0.48550000000000004,0,0.48550000000000004,1.8,0.0,1.8,2.2955,0.0,2.2955,0.48550000000000004,0,0.48550000000000004,1.81,0.0,1.81
2020-06-03 20:00:00,2.27,0.0,2.27,0.59,0,0.59,1.6800000000000002,0.0,1.6800000000000002,2.29,0.0,2.29,0.59,0,0.59,1.7000000000000002,0.0,1.7000000000000002
2020-06-03 20:30:00,2.2635,0.0,2.2635,0.5835,0,0.5835,1.6800000000000002,0.0,1.6800000000000002,2.2835,0.0,2.2835,0.5835,0,0.5835,1.7000000000000002,0.0,1.7000000000000002
2020-06-03 21:00:00,2.2325,0.0,2.2325,0.5025000000000001,0,0.5025000000000001,1.73,0.0,1.73,2.2525,0.0,2.2525,0.5025000000000001,0,0.5025000000000001,1.75,0.0,1.75
2020-06-03 21:30:00,2.2495,0.0,2.2495,0.46950000000000003,0,0.46950000000000003,1.78,0.0,1.78,2.2695,0.0,2.2695,0.46950000000000003,0,0.46950000000000003,1.8,0.0,1.8
2020-06-03 22:00:00,2.2235,0.0,2.2235,0.5135000000000001,0,0.5135000000000001,1.71,0.0,1.71,2.2335,0.0,2.2335,0.5135000000000001,0,0.5135000000000001,1.72,0.0,1.72
2020-06-03 22:30:00,2.071,-0.4,2.1092749939,0.611,0,0.611,1.46,-0.4,1.5138031576,2.081,0.68,2.189283216,0.611,0,0.611,1.47,0.68,1.6196604582
2020-06-03 23:00:00,2.0455,0.25,2.0607208084,0.5755,0,0.5755,1.47,0.25,1.4911069713,2.0655,0.25,2.0805745,0.5755,0,0.5755,1.49,0.25,1.5108275878000001
2020-06-03 23:30:00,1.9975,0.0,1.9975,0.5875,0,0.5875,1.4100000000000001,0.0,1.4100000000000001,2.0175,0.25,2.0329304587,0.5875,0,0.5875,1.43,0.25,1.4516886719
2020-06-04 00:00:00,1.8735,0.25,1.8901064123,0.6035,0,0.6035,1.27,0.25,1.2943724348,1.8835000000000002,0.25,1.9000190131,0.6035,0,0.6035,1.28,0.25,1.3041855696
2020-06-04 00:30:00,1.855,0.0,1.855,0.585,0,0.585,1.27,0.0,1.27,1.865,0.0,1.865,0.585,0,0.585,1.28,0.0,1.28
2020-06-04 01:00:00,1.8559999999999999,0.25,1.8727615972,0.536,0,0.536,1.32,0.25,1.3434656676,1.866,0.25,1.8826725685,0.536,0,0.536,1.33,0.25,1.3532922818
2020-06-04 01:30:00,1.8645,0.0,1.8645,0.5445,0,0.5445,1.32,0.0,1.32,1.8845,0.25,1.9010103235,0.5445,0,0.5445,1.34,0.25,1.3631214179
2020-06-04 02:00:00,1.8575,0.25,1.8742481826000001,0.5075000000000001,0,0.5075000000000001,1.35,0.25,1.3729530218,1.8775,0.25,1.8940713424000002,0.5075000000000001,0,0.5075000000000001,1.37,0.25,1.3926234236
2020-06-04 02:30:00,1.865,0.25,1.8816814289,0.435,0,0.435,1.43,0.25,1.4516886719,1.875,0.25,1.8915932438,0.435,0,0.435,1.44,0.25,1.4615402834
2020-06-04 03:00:00,1.7974999999999999,0.25,1.8148019864,0.40750000000000003,0,0.40750000000000003,1.3900000000000001,0.25,1.4123030836,1.8075,0.25,1.8247071683,0.40750000000000003,0,0.40750000000000003,1.4,0.25,1.4221462652999999
2020-06-04 03:30:00,1.803,0.25,1.8202497081,0.303,0,0.303,1.5,0.25,1.5206906326,1.8130000000000002,0.25,1.8301554579000001,0.303,0,0.303,1.51,0.25,1.5305554547
2020-06-04 04:00:00,1.754,0.25,1.7717268412,0.254,0,0.254,1.5,0.25,1.5206906326,1.774,0.26,1.7929517562,0.254,0,0.254,1.52,0.26,1.5420765221
2020-06-04 04:30:00,1.8094999999999999,0.25,1.8266883286,0.2495,0,0.2495,1.56,0.25,1.5799050604,1.8295,0.25,1.8465021663,0.2495,0,0.2495,1.58,0.25,1.5996562131
2020-06-04 05:00:00,1.824,0.25,1.8410529596,0.304,0,0.304,1.52,0.25,1.5404220201,1.8439999999999999,0.25,1.8608696892,0.304,0,0.304,1.54,0.25,1.5601602481999999
2020-06-04 05:30:00,1.7885,0.25,1.8058882164,0.3185,0,0.3185,1.47,0.25,1.4911069713,1.8085,0.25,1.8256977433000001,0.3185,0,0.3185,1.49,0.25,1.5108275878000001
