Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-04 06:00:00,1.784,0.26,1.8028466380000001,0.294,0,0.294,1.49,0.26,1.5125144627,1.794,0.27,1.8142039577,0.294,0,0.294,1.5,0.27,1.5241062955
2020-06-04 06:30:00,1.812,0.26,1.8305583848,0.312,0,0.312,1.5,0.26,1.5223665787,1.832,0.27,1.8517894048999999,0.312,0,0.312,1.52,0.27,1.5437940277000002
2020-06-04 07:00:00,1.8775,0.24,1.8927773905,0.2975,0,0.2975,1.58,0.24,1.5981239001,1.8875000000000002,0.25,1.9039843093000002,0.2975,0,0.2975,1.5899999999999999,0.25,1.6095340941
2020-06-04 07:30:00,1.987,-0.37,2.0211553627,0.34700000000000003,0,0.34700000000000003,1.6400000000000001,-0.37,1.6812197953,1.9969999999999999,0.68,2.109599251,0.34700000000000003,0,0.34700000000000003,1.65,0.68,1.7846288129
2020-06-04 08:00:00,2.096,0.0,2.096,0.386,0,0.386,1.71,0.0,1.71,2.116,0.0,2.116,0.386,0,0.386,1.73,0.0,1.73
2020-06-04 08:30:00,2.093,0.0,2.093,0.483,0,0.483,1.6099999999999999,0.0,1.6099999999999999,2.113,0.0,2.113,0.483,0,0.483,1.63,0.0,1.63
2020-06-04 09:00:00,2.028,0.0,2.028,0.588,0,0.588,1.44,0.0,1.44,2.048,0.0,2.048,0.588,0,0.588,1.46,0.0,1.46
2020-06-04 09:30:00,2.0155,0.0,2.0155,0.6055,0,0.6055,1.4100000000000001,0.0,1.4100000000000001,2.0255,0.0,2.0255,0.6055,0,0.6055,1.42,0.0,1.42
2020-06-04 10:00:00,2.045,0.0,2.045,0.555,0,0.555,1.49,0.0,1.49,2.075,0.0,2.075,0.555,0,0.555,1.52,0.0,1.52
2020-06-04 10:30:00,1.975,0.0,1.975,0.5650000000000001,0,0.5650000000000001,1.4100000000000001,0.0,1.4100000000000001,1.9849999999999999,0.0,1.9849999999999999,0.5650000000000001,0,0.5650000000000001,1.42,0.0,1.42
2020-06-04 11:00:00,1.9155000000000002,0.0,1.9155000000000002,0.6655,0,0.6655,1.25,0.0,1.25,1.9255,0.0,1.9255,0.6655,0,0.6655,1.26,0.0,1.26
2020-06-04 11:30:00,1.9235000000000002,0.0,1.9235000000000002,0.7335,0,0.7335,1.19,0.0,1.19,1.9435,0.0,1.9435,0.7335,0,0.7335,1.21,0.0,1.21
2020-06-04 12:00:00,1.9735,0.0,1.9735,0.8435,0,0.8435,1.13,0.0,1.13,1.9835,0.0,1.9835,0.8435,0,0.8435,1.1400000000000001,0.0,1.1400000000000001
2020-06-04 12:30:00,1.8615,0.0,1.8615,0.8415,0,0.8415,1.02,0.0,1.02,1.8715000000000002,0.0,1.8715000000000002,0.8415,0,0.8415,1.03,0.0,1.03
2020-06-04 13:00:00,1.9545,0.0,1.9545,0.8345,0,0.8345,1.12,0.0,1.12,1.9545,0.0,1.9545,0.8345,0,0.8345,1.12,0.0,1.12
2020-06-04 13:30:00,1.8495,0.0,1.8495,0.8695,0,0.8695,0.98,0.0,0.98,1.8595000000000002,0.0,1.8595000000000002,0.8695,0,0.8695,0.99,0.0,0.99
2020-06-04 14:00:00,1.8775,-0.53,1.9508732019,0.8075,0,0.8075,1.07,-0.53,1.1940686747,1.8775,-0.24,1.8927773905,0.8075,0,0.8075,1.07,-0.24,1.09658561
2020-06-04 14:30:00,1.8780000000000001,0.0,1.8780000000000001,0.8180000000000001,0,0.8180000000000001,1.06,0.0,1.06,1.8780000000000001,0.0,1.8780000000000001,0.8180000000000001,0,0.8180000000000001,1.06,0.0,1.06
2020-06-04 15:00:00,1.92,0.0,1.92,0.72,0,0.72,1.2,0.0,1.2,1.9300000000000002,0.0,1.9300000000000002,0.72,0,0.72,1.21,0.0,1.21
2020-06-04 15:30:00,1.9635,0.0,1.9635,0.6635,0,0.6635,1.3,0.0,1.3,1.9735,0.0,1.9735,0.6635,0,0.6635,1.31,0.0,1.31
2020-06-04 16:00:00,2.107,0.0,2.107,0.557,0,0.557,1.55,0.0,1.55,2.137,0.0,2.137,0.557,0,0.557,1.58,0.0,1.58
2020-06-04 16:30:00,2.2595,0.0,2.2595,0.5095000000000001,0,0.5095000000000001,1.75,0.0,1.75,2.2795,0.0,2.2795,0.5095000000000001,0,0.5095000000000001,1.77,0.0,1.77
2020-06-04 17:00:00,2.261,0.0,2.261,0.601,0,0.601,1.6600000000000001,0.0,1.6600000000000001,2.271,0.0,2.271,0.601,0,0.601,1.67,0.0,1.67
2020-06-04 17:30:00,2.298,0.0,2.298,0.628,0,0.628,1.67,0.0,1.67,2.318,0.0,2.318,0.628,0,0.628,1.69,0.0,1.69
2020-06-04 18:00:00,2.3725,0.0,2.3725,0.6125,0,0.6125,1.76,0.0,1.76,2.4025,0.0,2.4025,0.6125,0,0.6125,1.79,0.0,1.79
2020-06-04 18:30:00,2.503,0.0,2.503,0.583,0,0.583,1.92,0.0,1.92,2.523,0.0,2.523,0.583,0,0.583,1.94,0.0,1.94
2020-06-04 19:00:00,2.4859999999999998,0.0,2.4859999999999998,0.526,0,0.526,1.96,0.0,1.96,2.5060000000000002,0.0,2.5060000000000002,0.526,0,0.526,1.98,0.0,1.98
2020-06-04 19:30:00,2.4255,0.0,2.4255,0.5755,0,0.5755,1.85,0.0,1.85,2.4455,0.0,2.4455,0.5755,0,0.5755,1.87,0.0,1.87
2020-06-04 20:00:00,2.399,0.0,2.399,0.509,0,0.509,1.8900000000000001,0.0,1.8900000000000001,2.419,0.0,2.419,0.509,0,0.509,1.9100000000000001,0.0,1.9100000000000001
2020-06-04 20:30:00,2.3435,0.0,2.3435,0.3935,0,0.3935,1.9500000000000002,0.0,1.9500000000000002,2.3635,0.0,2.3635,0.3935,0,0.3935,1.97,0.0,1.97
2020-06-04 21:00:00,2.3665,0.0,2.3665,0.42650000000000005,0,0.42650000000000005,1.94,0.0,1.94,2.3765,0.0,2.3765,0.42650000000000005,0,0.42650000000000005,1.9500000000000002,0.0,1.9500000000000002
2020-06-04 21:30:00,2.271,0.0,2.271,0.501,0,0.501,1.77,0.0,1.77,2.281,0.0,2.281,0.501,0,0.501,1.78,0.0,1.78
2020-06-04 22:00:00,2.228,0.0,2.228,0.498,0,0.498,1.73,0.0,1.73,2.248,0.0,2.248,0.498,0,0.498,1.75,0.0,1.75
2020-06-04 22:30:00,2.1685,-0.37,2.1998391418,0.5885,0,0.5885,1.58,-0.37,1.6227445887,2.1885,0.7000000000000001,2.2977232753,0.5885,0,0.5885,1.6,0.7000000000000001,1.7464249197
2020-06-04 23:00:00,2.039,-0.34,2.0671528729,0.589,0,0.589,1.45,-0.34,1.4893287078,2.029,0.71,2.1496374113,0.589,0,0.589,1.44,0.71,1.6055217221
2020-06-04 23:30:00,1.9765000000000001,0.24,1.9910178929,0.5665,0,0.5665,1.4100000000000001,0.24,1.4302796929000001,1.9965000000000002,0.25,2.0120915113,0.5665,0,0.5665,1.43,0.25,1.4516886719
2020-06-05 00:00:00,1.8815,0.25,1.8980364196,0.5315,0,0.5315,1.35,0.25,1.3729530218,1.8915000000000002,0.25,1.9079497504,0.5315,0,0.5315,1.3599999999999999,0.25,1.3827870407
2020-06-05 00:30:00,1.855,0.0,1.855,0.485,0,0.485,1.37,0.0,1.37,1.865,0.25,1.8816814289,0.485,0,0.485,1.38,0.25,1.4024621207
2020-06-05 01:00:00,1.8639999999999999,0.0,1.8639999999999999,0.504,0,0.504,1.3599999999999999,0.0,1.3599999999999999,1.874,0.25,1.8906020205,0.504,0,0.504,1.37,0.25,1.3926234236
2020-06-05 01:30:00,1.8860000000000001,0.0,1.8860000000000001,0.5760000000000001,0,0.5760000000000001,1.31,0.0,1.31,1.896,0.0,1.896,0.5760000000000001,0,0.5760000000000001,1.32,0.0,1.32
2020-06-05 02:00:00,1.8820000000000001,0.0,1.8820000000000001,0.602,0,0.602,1.28,0.0,1.28,1.892,0.25,1.9084454407,0.602,0,0.602,1.29,0.25,1.3140015220999999
2020-06-05 02:30:00,1.8655,0.0,1.8655,0.5855,0,0.5855,1.28,0.0,1.28,1.8755000000000002,0.0,1.8755000000000002,0.5855,0,0.5855,1.29,0.0,1.29
2020-06-05 03:00:00,1.8265,0.0,1.8265,0.5865,0,0.5865,1.24,0.0,1.24,1.8365,0.25,1.8534379542,0.5865,0,0.5865,1.25,0.25,1.2747548784
2020-06-05 03:30:00,1.811,0.25,1.8281742258,0.5710000000000001,0,0.5710000000000001,1.24,0.25,1.2649505919,1.8210000000000002,0.25,1.8380807926,0.5710000000000001,0,0.5710000000000001,1.25,0.25,1.2747548784
2020-06-05 04:00:00,1.795,0.0,1.795,0.5750000000000001,0,0.5750000000000001,1.22,0.0,1.22,1.8050000000000002,0.0,1.8050000000000002,0.5750000000000001,0,0.5750000000000001,1.23,0.0,1.23
2020-06-05 04:30:00,1.833,0.0,1.833,0.603,0,0.603,1.23,0.0,1.23,1.843,0.0,1.843,0.603,0,0.603,1.24,0.0,1.24
2020-06-05 05:00:00,1.832,0.0,1.832,0.622,0,0.622,1.21,0.0,1.21,1.842,0.0,1.842,0.622,0,0.622,1.22,0.0,1.22
2020-06-05 05:30:00,1.816,0.0,1.816,0.616,0,0.616,1.2,0.0,1.2,1.826,0.0,1.826,0.616,0,0.616,1.21,0.0,1.21
2020-06-05 06:00:00,1.822,0.0,1.822,0.5720000000000001,0,0.5720000000000001,1.25,0.0,1.25,1.842,0.0,1.842,0.5720000000000001,0,0.5720000000000001,1.27,0.0,1.27
2020-06-05 06:30:00,1.859,0.0,1.859,0.5690000000000001,0,0.5690000000000001,1.29,0.0,1.29,1.869,0.0,1.869,0.5690000000000001,0,0.5690000000000001,1.3,0.0,1.3
2020-06-05 07:00:00,1.97,0.0,1.97,0.58,0,0.58,1.3900000000000001,0.0,1.3900000000000001,1.98,0.0,1.98,0.58,0,0.58,1.4,0.0,1.4
2020-06-05 07:30:00,2.016,0.0,2.016,0.556,0,0.556,1.46,0.0,1.46,2.026,0.0,2.026,0.556,0,0.556,1.47,0.0,1.47
2020-06-05 08:00:00,2.099,0.0,2.099,0.529,0,0.529,1.57,0.0,1.57,2.119,0.0,2.119,0.529,0,0.529,1.5899999999999999,0.0,1.5899999999999999
2020-06-05 08:30:00,2.2495,-0.43,2.2902293007,0.5295,0,0.5295,1.72,-0.43,1.772935419,2.2595,0.64,2.3483909917,0.5295,0,0.5295,1.73,0.64,1.8445866746
2020-06-05 09:00:00,2.2205,0.0,2.2205,0.5505,0,0.5505,1.67,0.0,1.67,2.2405,0.0,2.2405,0.5505,0,0.5505,1.69,0.0,1.69
2020-06-05 09:30:00,2.152,0.0,2.152,0.612,0,0.612,1.54,0.0,1.54,2.172,0.0,2.172,0.612,0,0.612,1.56,0.0,1.56
2020-06-05 10:00:00,2.148,0.0,2.148,0.668,0,0.668,1.48,0.0,1.48,2.168,0.0,2.168,0.668,0,0.668,1.5,0.0,1.5
2020-06-05 10:30:00,2.1155,0.0,2.1155,0.5955,0,0.5955,1.52,0.0,1.52,2.1355,0.0,2.1355,0.5955,0,0.5955,1.54,0.0,1.54
2020-06-05 11:00:00,2.1895,0.0,2.1895,0.4995,0,0.4995,1.69,0.0,1.69,2.2095000000000002,0.0,2.2095000000000002,0.4995,0,0.4995,1.71,0.0,1.71
2020-06-05 11:30:00,2.214,0.0,2.214,0.554,0,0.554,1.6600000000000001,0.0,1.6600000000000001,2.234,0.0,2.234,0.554,0,0.554,1.6800000000000002,0.0,1.6800000000000002
2020-06-05 12:00:00,2.079,0.0,2.079,0.619,0,0.619,1.46,0.0,1.46,2.089,0.0,2.089,0.619,0,0.619,1.47,0.0,1.47
2020-06-05 12:30:00,2.108,0.0,2.108,0.638,0,0.638,1.47,0.0,1.47,2.128,0.0,2.128,0.638,0,0.638,1.49,0.0,1.49
2020-06-05 13:00:00,1.9365,0.0,1.9365,0.9265,0,0.9265,1.01,0.0,1.01,1.9465,0.0,1.9465,0.9265,0,0.9265,1.02,0.0,1.02
2020-06-05 13:30:00,1.8355000000000001,0.0,1.8355000000000001,1.1055,0,1.1055,0.73,0.0,0.73,1.8455,0.0,1.8455,1.1055,0,1.1055,0.74,0.0,0.74
2020-06-05 14:00:00,1.7955,0.0,1.7955,1.0455,0,1.0455,0.75,0.0,0.75,1.8054999999999999,0.0,1.8054999999999999,1.0455,0,1.0455,0.76,0.0,0.76
2020-06-05 14:30:00,1.79,0.0,1.79,1.12,0,1.12,0.67,0.0,0.67,1.8,0.0,1.8,1.12,0,1.12,0.68,0.0,0.68
2020-06-05 15:00:00,1.741,-0.47000000000000003,1.8033249846000001,0.991,0,0.991,0.75,-0.47000000000000003,0.8850988645000001,1.741,0.58,1.8350697534,0.991,0,0.991,0.75,0.58,0.9481033699
2020-06-05 15:30:00,1.8235000000000001,0.0,1.8235000000000001,0.8635,0,0.8635,0.96,0.0,0.96,1.8335,0.0,1.8335,0.8635,0,0.8635,0.97,0.0,0.97
2020-06-05 16:00:00,1.8475000000000001,0.0,1.8475000000000001,0.8475,0,0.8475,1.0,0.0,1.0,1.8575,0.0,1.8575,0.8475,0,0.8475,1.01,0.0,1.01
2020-06-05 16:30:00,1.8745,0.0,1.8745,0.8645,0,0.8645,1.01,0.0,1.01,1.8845,0.0,1.8845,0.8645,0,0.8645,1.02,0.0,1.02
2020-06-05 17:00:00,1.9535,0.0,1.9535,0.9435,0,0.9435,1.01,0.0,1.01,1.9635,0.0,1.9635,0.9435,0,0.9435,1.02,0.0,1.02
2020-06-05 17:30:00,2.0485,0.0,2.0485,0.6785,0,0.6785,1.37,0.0,1.37,2.0685000000000002,0.0,2.0685000000000002,0.6785,0,0.6785,1.3900000000000001,0.0,1.3900000000000001
2020-06-05 18:00:00,2.138,0.0,2.138,0.518,0,0.518,1.62,0.0,1.62,2.148,0.25,2.1624994798,0.518,0,0.518,1.63,0.25,1.6490603385
2020-06-05 18:30:00,2.173,0.24,2.1862133931,0.523,0,0.523,1.65,0.24,1.6673631878,2.183,0.25,2.1972685316,0.523,0,0.523,1.6600000000000001,0.25,1.6787197503
2020-06-05 19:00:00,2.201,0.0,2.201,0.451,0,0.451,1.75,0.0,1.75,2.221,0.0,2.221,0.451,0,0.451,1.77,0.0,1.77
2020-06-05 19:30:00,2.188,0.24,2.2011233496,0.40800000000000003,0,0.40800000000000003,1.78,0.24,1.7961069011,2.208,0.25,2.2221080082,0.40800000000000003,0,0.40800000000000003,1.8,0.25,1.8172781845000001
2020-06-05 20:00:00,2.194,0.0,2.194,0.394,0,0.394,1.8,0.0,1.8,2.224,0.0,2.224,0.394,0,0.394,1.83,0.0,1.83
2020-06-05 20:30:00,2.204,0.25,2.2181334495,0.394,0,0.394,1.81,0.25,1.8271836251,2.224,0.26,2.2391462659,0.394,0,0.394,1.83,0.26,1.848377667
2020-06-05 21:00:00,2.209,0.25,2.2231016621,0.489,0,0.489,1.72,0.25,1.7380736463000002,2.219,0.26,2.2341801628,0.489,0,0.489,1.73,0.26,1.7494284781
2020-06-05 21:30:00,2.1685,0.25,2.1828633145,0.3385,0,0.3385,1.83,0.25,1.8469975636,2.1985,0.26,2.2138207357,0.3385,0,0.3385,1.8599999999999999,0.26,1.8780841302
2020-06-05 22:00:00,2.099,0.26,2.1150416072000002,0.259,0,0.259,1.8399999999999999,0.26,1.8582787735,2.119,0.27,2.1361322525,0.259,0,0.259,1.8599999999999999,0.27,1.8794946129
2020-06-05 22:30:00,2.1,0.26,2.1160340262,0.35000000000000003,0,0.35000000000000003,1.75,0.26,1.7692088627,2.12,0.26,2.135883892,0.35000000000000003,0,0.35000000000000003,1.77,0.26,1.7889941308
2020-06-05 23:00:00,2.077,0.26,2.093210214,0.427,0,0.427,1.65,0.26,1.6703592428,2.097,0.27,2.1143105259,0.427,0,0.427,1.67,0.27,1.6916855499999999
2020-06-05 23:30:00,1.9685000000000001,0.27,1.9869303586,0.1885,0,0.1885,1.78,0.27,1.8003610749,1.9885000000000002,0.29,2.0095353319,0.1885,0,0.1885,1.8,0.29,1.8232114524
2020-06-06 00:00:00,1.885,0.28,1.9056822924999999,0.185,0,0.185,1.7000000000000002,0.28,1.7229045243,1.895,0.29,1.9170615535,0.185,0,0.185,1.71,0.29,1.7344163283
2020-06-06 00:30:00,1.8895,0.27,1.9086933358,0.1395,0,0.1395,1.75,0.27,1.7707060739,1.9095,0.28,1.9299197522,0.1395,0,0.1395,1.77,0.28,1.7920100446
2020-06-06 01:00:00,1.8735,0.25,1.8901064123,0.3635,0,0.3635,1.51,0.25,1.5305554547,1.8835000000000002,0.25,1.9000190131,0.3635,0,0.3635,1.52,0.25,1.5404220201
2020-06-06 01:30:00,1.903,0.26,1.9206793068999999,0.293,0,0.293,1.6099999999999999,0.26,1.6308586695,1.913,0.28,1.9333827867000002,0.293,0,0.293,1.62,0.28,1.6440194646
2020-06-06 02:00:00,1.8895,0.28,1.9101335686,0.3395,0,0.3395,1.55,0.28,1.5750872992,1.9095,0.29,1.9313959330000001,0.3395,0,0.3395,1.57,0.29,1.5965587994
2020-06-06 02:30:00,1.8595000000000002,0.25,1.8762303297,0.5995,0,0.5995,1.26,0.25,1.2845621822,1.8795000000000002,0.25,1.8960538626,0.5995,0,0.5995,1.28,0.25,1.3041855696
2020-06-06 03:00:00,1.8105,0.25,1.8276789242,0.6505000000000001,0,0.6505000000000001,1.16,0.25,1.1866338947,1.8205,0.26,1.8389726072,0.6505000000000001,0,0.6505000000000001,1.17,0.26,1.1985407794
2020-06-06 03:30:00,1.8465,0.0,1.8465,0.6265000000000001,0,0.6265000000000001,1.22,0.0,1.22,1.8565,0.0,1.8565,0.6265000000000001,0,0.6265000000000001,1.23,0.0,1.23
2020-06-06 04:00:00,1.7915,0.0,1.7915,0.6215,0,0.6215,1.17,0.0,1.17,1.8014999999999999,0.0,1.8014999999999999,0.6215,0,0.6215,1.18,0.0,1.18
2020-06-06 04:30:00,1.831,0.0,1.831,0.631,0,0.631,1.2,0.0,1.2,1.841,0.0,1.841,0.631,0,0.631,1.21,0.0,1.21
2020-06-06 05:00:00,1.815,0.0,1.815,0.635,0,0.635,1.18,0.0,1.18,1.8250000000000002,0.0,1.8250000000000002,0.635,0,0.635,1.19,0.0,1.19
2020-06-06 05:30:00,1.8125,0.0,1.8125,0.6625,0,0.6625,1.15,0.0,1.15,1.8225,0.25,1.8395668648,0.6625,0,0.6625,1.16,0.25,1.1866338947
2020-06-06 06:00:00,1.788,0.25,1.805393032,0.638,0,0.638,1.15,0.25,1.1768602296,1.798,0.25,1.8152972208,0.638,0,0.638,1.16,0.25,1.1866338947
2020-06-06 06:30:00,1.8075,0.0,1.8075,0.6275000000000001,0,0.6275000000000001,1.18,0.0,1.18,1.8175,0.0,1.8175,0.6275000000000001,0,0.6275000000000001,1.19,0.0,1.19
2020-06-06 07:00:00,1.838,0.0,1.838,0.678,0,0.678,1.16,0.0,1.16,1.838,0.0,1.838,0.678,0,0.678,1.16,0.0,1.16
2020-06-06 07:30:00,1.8265,0.0,1.8265,0.6965,0,0.6965,1.13,0.0,1.13,1.8365,0.0,1.8365,0.6965,0,0.6965,1.1400000000000001,0.0,1.1400000000000001
2020-06-06 08:00:00,1.8475000000000001,0.0,1.8475000000000001,0.7575000000000001,0,0.7575000000000001,1.09,0.0,1.09,1.8575,0.0,1.8575,0.7575000000000001,0,0.7575000000000001,1.1,0.0,1.1
2020-06-06 08:30:00,1.929,0.0,1.929,0.749,0,0.749,1.18,0.0,1.18,1.929,0.0,1.929,0.749,0,0.749,1.18,0.0,1.18
2020-06-06 09:00:00,1.8745,0.0,1.8745,0.8545,0,0.8545,1.02,0.0,1.02,1.8845,0.0,1.8845,0.8545,0,0.8545,1.03,0.0,1.03
2020-06-06 09:30:00,1.9020000000000001,0.0,1.9020000000000001,0.892,0,0.892,1.01,0.0,1.01,1.912,0.0,1.912,0.892,0,0.892,1.02,0.0,1.02
2020-06-06 10:00:00,1.8575,0.0,1.8575,1.1375,0,1.1375,0.72,0.0,0.72,1.8675000000000002,0.0,1.8675000000000002,1.1375,0,1.1375,0.73,0.0,0.73
2020-06-06 10:30:00,1.8205,0.0,1.8205,1.0505,0,1.0505,0.77,0.0,0.77,1.8305,0.0,1.8305,1.0505,0,1.0505,0.78,0.0,0.78
2020-06-06 11:00:00,1.9145,0.0,1.9145,0.9845,0,0.9845,0.93,0.0,0.93,1.9245,0.0,1.9245,0.9845,0,0.9845,0.9400000000000001,0.0,0.9400000000000001
2020-06-06 11:30:00,2.0005,0.0,2.0005,0.8405,0,0.8405,1.16,0.0,1.16,2.0105,0.0,2.0105,0.8405,0,0.8405,1.17,0.0,1.17
2020-06-06 12:00:00,1.97,0.0,1.97,0.84,0,0.84,1.13,0.0,1.13,1.97,0.0,1.97,0.84,0,0.84,1.13,0.0,1.13
2020-06-06 12:30:00,2.137,0.0,2.137,0.757,0,0.757,1.38,0.0,1.38,2.147,0.0,2.147,0.757,0,0.757,1.3900000000000001,0.0,1.3900000000000001
2020-06-06 13:00:00,2.214,0.0,2.214,0.734,0,0.734,1.48,0.0,1.48,2.234,0.0,2.234,0.734,0,0.734,1.5,0.0,1.5
2020-06-06 13:30:00,2.237,0.0,2.237,0.707,0,0.707,1.53,0.0,1.53,2.257,0.0,2.257,0.707,0,0.707,1.55,0.0,1.55
2020-06-06 14:00:00,2.2085,0.0,2.2085,0.7185,0,0.7185,1.49,0.0,1.49,2.2185,0.0,2.2185,0.7185,0,0.7185,1.5,0.0,1.5
2020-06-06 14:30:00,2.215,0.0,2.215,0.725,0,0.725,1.49,0.0,1.49,2.225,0.0,2.225,0.725,0,0.725,1.5,0.0,1.5
2020-06-06 15:00:00,2.234,0.0,2.234,0.714,0,0.714,1.52,0.0,1.52,2.254,0.0,2.254,0.714,0,0.714,1.54,0.0,1.54
2020-06-06 15:30:00,2.2755,0.0,2.2755,0.7155,0,0.7155,1.56,0.0,1.56,2.2955,0.0,2.2955,0.7155,0,0.7155,1.58,0.0,1.58
2020-06-06 16:00:00,2.276,0.0,2.276,0.706,0,0.706,1.57,0.0,1.57,2.296,0.0,2.296,0.706,0,0.706,1.5899999999999999,0.0,1.5899999999999999
2020-06-06 16:30:00,2.337,0.0,2.337,0.677,0,0.677,1.6600000000000001,0.0,1.6600000000000001,2.357,0.0,2.357,0.677,0,0.677,1.6800000000000002,0.0,1.6800000000000002
2020-06-06 17:00:00,2.4185,0.0,2.4185,0.6285000000000001,0,0.6285000000000001,1.79,0.0,1.79,2.4285,0.0,2.4285,0.6285000000000001,0,0.6285000000000001,1.8,0.0,1.8
2020-06-06 17:30:00,2.468,0.0,2.468,0.578,0,0.578,1.8900000000000001,0.0,1.8900000000000001,2.498,0.0,2.498,0.578,0,0.578,1.92,0.0,1.92
2020-06-06 18:00:00,2.4859999999999998,0.0,2.4859999999999998,0.596,0,0.596,1.8900000000000001,0.0,1.8900000000000001,2.5060000000000002,0.0,2.5060000000000002,0.596,0,0.596,1.9100000000000001,0.0,1.9100000000000001
2020-06-06 18:30:00,2.536,0.0,2.536,0.606,0,0.606,1.9300000000000002,0.0,1.9300000000000002,2.556,0.0,2.556,0.606,0,0.606,1.9500000000000002,0.0,1.9500000000000002
2020-06-06 19:00:00,2.496,0.0,2.496,0.526,0,0.526,1.97,0.0,1.97,2.5060000000000002,0.24,2.5174661865,0.526,0,0.526,1.98,0.24,1.9944924166
2020-06-06 19:30:00,2.408,0.0,2.408,0.518,0,0.518,1.8900000000000001,0.0,1.8900000000000001,2.428,0.0,2.428,0.518,0,0.518,1.9100000000000001,0.0,1.9100000000000001
2020-06-06 20:00:00,2.3,0.0,2.3,0.56,0,0.56,1.74,0.0,1.74,2.33,0.25,2.3433736364,0.56,0,0.56,1.77,0.25,1.7875681805
2020-06-06 20:30:00,2.321,0.0,2.321,0.551,0,0.551,1.77,0.0,1.77,2.341,0.0,2.341,0.551,0,0.551,1.79,0.0,1.79
2020-06-06 21:00:00,2.22,0.0,2.22,0.52,0,0.52,1.7000000000000002,0.0,1.7000000000000002,2.24,0.0,2.24,0.52,0,0.52,1.72,0.0,1.72
2020-06-06 21:30:00,2.1825,0.0,2.1825,0.42250000000000004,0,0.42250000000000004,1.76,0.0,1.76,2.1925,0.25,2.2067071056,0.42250000000000004,0,0.42250000000000004,1.77,0.25,1.7875681805
2020-06-06 22:00:00,2.164,0.25,2.1783929857,0.34400000000000003,0,0.34400000000000003,1.82,0.25,1.8370900903,2.174,0.26,2.1894921786,0.34400000000000003,0,0.34400000000000003,1.83,0.26,1.848377667
2020-06-06 22:30:00,2.075,0.25,2.0900059809,0.305,0,0.305,1.77,0.25,1.7875681805,2.095,0.26,2.1110720026,0.305,0,0.305,1.79,0.26,1.808784122
2020-06-06 23:00:00,2.027,0.25,2.0423586854,0.257,0,0.257,1.77,0.25,1.7875681805,2.047,0.27,2.0647297644,0.257,0,0.257,1.79,0.27,1.8102486017000001
2020-06-06 23:30:00,1.9635,0.26,1.9806393538,0.29350000000000004,0,0.29350000000000004,1.67,0.26,1.6901183391,1.9735,0.27,1.9918840955000001,0.29350000000000004,0,0.29350000000000004,1.6800000000000002,0.27,1.7015581095
2020-06-07 00:00:00,1.8585,0.26,1.8765985852,0.2285,0,0.2285,1.63,0.26,1.6506059493,1.8785,0.27,1.8978045869,0.2285,0,0.2285,1.65,0.27,1.6719449752000002
2020-06-07 00:30:00,1.869,0.25,1.8856460431,0.279,0,0.279,1.5899999999999999,0.25,1.6095340941,1.889,0.26,1.9068091147000001,0.279,0,0.279,1.6099999999999999,0.26,1.6308586695
2020-06-07 01:00:00,1.8715000000000002,0.27,1.8908760536,0.1315,0,0.1315,1.74,0.27,1.7608236709,1.8915000000000002,0.28,1.9121119868,0.1315,0,0.1315,1.76,0.28,1.7821335528
2020-06-07 01:30:00,1.905,0.28,1.9254674757,0.065,0,0.065,1.8399999999999999,0.28,1.8611824199,1.925,0.30000000000000004,1.9482363820000002,0.065,0,0.065,1.8599999999999999,0.30000000000000004,1.8840382162
2020-06-07 02:00:00,1.919,0.28,1.9393197261,0.069,0,0.069,1.85,0.28,1.8710692130000002,1.939,0.30000000000000004,1.9620705900000002,0.069,0,0.069,1.87,0.30000000000000004,1.8939112968
2020-06-07 02:30:00,1.897,0.28,1.9175528676,0.027,0,0.027,1.87,0.28,1.8908463712999999,1.927,0.29,1.9486993098,0.027,0,0.027,1.9,0.29,1.9220041623
2020-06-07 03:00:00,1.8205,0.32,1.8484101953,0.030500000000000003,0,0.030500000000000003,1.79,0.32,1.8183783985000002,1.8405,0.34,1.871641058,0.030500000000000003,0,0.030500000000000003,1.81,0.34,1.8416568627
2020-06-07 03:30:00,1.81,0.29,1.8330848316,0.06,0,0.06,1.75,0.29,1.7738658348,1.82,0.31,1.8462123388,0.06,0,0.06,1.76,0.31,1.7870926109
2020-06-07 04:00:00,1.7875,0.29,1.8108716824000002,0.0575,0,0.0575,1.73,0.29,1.7541379649,1.8075,0.33,1.8373775469,0.0575,0,0.0575,1.75,0.33,1.7808424972
2020-06-07 04:30:00,1.8125,0.28,1.8340000682,0.0425,0,0.0425,1.77,0.28,1.7920100446,1.8225,0.29,1.8454284733000001,0.0425,0,0.0425,1.78,0.29,1.8034688797
2020-06-07 05:00:00,1.7815,0.26,1.8003728086000002,0.051500000000000004,0,0.051500000000000004,1.73,0.26,1.7494284781,1.8014999999999999,0.26,1.8201654458,0.051500000000000004,0,0.051500000000000004,1.75,0.26,1.7692088627
2020-06-07 05:30:00,1.7485,0.27,1.7692236291999999,0.0485,0,0.0485,1.7000000000000002,0.27,1.7213076425,1.7685,0.28,1.7905284834000001,0.0485,0,0.0485,1.72,0.28,1.7426416729
2020-06-07 06:00:00,1.7665000000000002,0.27,1.7870148992,0.026500000000000003,0,0.026500000000000003,1.74,0.27,1.7608236709,1.7865000000000002,0.29,1.8098845958,0.026500000000000003,0,0.026500000000000003,1.76,0.29,1.7837320427
2020-06-07 06:30:00,1.7915,0.26,1.8102685574000001,0.0415,0,0.0415,1.75,0.26,1.7692088627,1.8115,0.27,1.83151092,0.0415,0,0.0415,1.77,0.27,1.7904747974
2020-06-07 07:00:00,1.7915,0.26,1.8102685574000001,0.061500000000000006,0,0.061500000000000006,1.73,0.26,1.7494284781,1.8115,0.27,1.83151092,0.061500000000000006,0,0.061500000000000006,1.75,0.27,1.7707060739
2020-06-07 07:30:00,1.812,0.25,1.8291648367,0.10200000000000001,0,0.10200000000000001,1.71,0.25,1.7281782315,1.832,0.25,1.8489791778,0.10200000000000001,0,0.10200000000000001,1.73,0.25,1.7479702515
2020-06-07 08:00:00,1.8125,0.25,1.8296601460000002,0.12250000000000001,0,0.12250000000000001,1.69,0.25,1.7083910559,1.8325,0.25,1.8494745876,0.12250000000000001,0,0.12250000000000001,1.71,0.25,1.7281782315
2020-06-07 08:30:00,1.8615,0.25,1.8782125146,0.1615,0,0.1615,1.7000000000000002,0.25,1.7182840277,1.8815,0.25,1.8980364196,0.1615,0,0.1615,1.72,0.25,1.7380736463000002
2020-06-07 09:00:00,1.8135,0.25,1.8306507723,0.2635,0,0.2635,1.55,0.25,1.5700318468,1.8235000000000001,0.25,1.8405575921000001,0.2635,0,0.2635,1.56,0.25,1.5799050604
2020-06-07 09:30:00,1.9285,0.0,1.9285,0.2285,0,0.2285,1.7000000000000002,0.0,1.7000000000000002,1.9485000000000001,0.0,1.9485000000000001,0.2285,0,0.2285,1.72,0.0,1.72
2020-06-07 10:00:00,1.9165,0.0,1.9165,0.35650000000000004,0,0.35650000000000004,1.56,0.0,1.56,1.9365,0.25,1.9525706773,0.35650000000000004,0,0.35650000000000004,1.58,0.25,1.5996562131
2020-06-07 10:30:00,1.996,0.0,1.996,0.406,0,0.406,1.5899999999999999,0.0,1.5899999999999999,2.006,0.0,2.006,0.406,0,0.406,1.6,0.0,1.6
2020-06-07 11:00:00,1.931,0.0,1.931,0.501,0,0.501,1.43,0.0,1.43,1.941,0.25,1.9570337248,0.501,0,0.501,1.44,0.25,1.4615402834
2020-06-07 11:30:00,1.9255,0.0,1.9255,0.5155000000000001,0,0.5155000000000001,1.4100000000000001,0.0,1.4100000000000001,1.9355,0.0,1.9355,0.5155000000000001,0,0.5155000000000001,1.42,0.0,1.42
2020-06-07 12:00:00,2.0915,0.0,2.0915,0.41150000000000003,0,0.41150000000000003,1.6800000000000002,0.0,1.6800000000000002,2.1115,0.0,2.1115,0.41150000000000003,0,0.41150000000000003,1.7000000000000002,0.0,1.7000000000000002
2020-06-07 12:30:00,2.0425,0.0,2.0425,0.29250000000000004,0,0.29250000000000004,1.75,0.0,1.75,2.0625,0.0,2.0625,0.29250000000000004,0,0.29250000000000004,1.77,0.0,1.77
2020-06-07 13:00:00,1.979,0.25,1.9947283023,0.369,0,0.369,1.6099999999999999,0.25,1.6292943258,1.999,0.26,2.0158375431,0.369,0,0.369,1.63,0.26,1.6506059493
2020-06-07 13:30:00,1.983,0.0,1.983,0.373,0,0.373,1.6099999999999999,0.0,1.6099999999999999,2.003,0.25,2.018541305,0.373,0,0.373,1.63,0.25,1.6490603385
2020-06-07 14:00:00,1.923,0.25,1.9391825597,0.433,0,0.433,1.49,0.25,1.5108275878000001,1.933,0.25,1.9490995357,0.433,0,0.433,1.5,0.25,1.5206906326
2020-06-07 14:30:00,1.8940000000000001,0.0,1.8940000000000001,0.674,0,0.674,1.22,0.0,1.22,1.9140000000000001,0.0,1.9140000000000001,0.674,0,0.674,1.24,0.0,1.24
2020-06-07 15:00:00,1.928,0.0,1.928,0.648,0,0.648,1.28,0.0,1.28,1.9380000000000002,0.0,1.9380000000000002,0.648,0,0.648,1.29,0.0,1.29
2020-06-07 15:30:00,1.9455,0.0,1.9455,0.6355000000000001,0,0.6355000000000001,1.31,0.0,1.31,1.9555,0.0,1.9555,0.6355000000000001,0,0.6355000000000001,1.32,0.0,1.32
2020-06-07 16:00:00,2.044,0.0,2.044,0.544,0,0.544,1.5,0.0,1.5,2.064,0.0,2.064,0.544,0,0.544,1.52,0.0,1.52
2020-06-07 16:30:00,2.1725,0.0,2.1725,0.48250000000000004,0,0.48250000000000004,1.69,0.0,1.69,2.1925,0.24,2.2055965746,0.48250000000000004,0,0.48250000000000004,1.71,0.24,1.7267599717
2020-06-07 17:00:00,2.2345,0.0,2.2345,0.49450000000000005,0,0.49450000000000005,1.74,0.0,1.74,2.2545,0.0,2.2545,0.49450000000000005,0,0.49450000000000005,1.76,0.0,1.76
2020-06-07 17:30:00,2.2705,0.0,2.2705,0.5605,0,0.5605,1.71,0.0,1.71,2.2905,0.0,2.2905,0.5605,0,0.5605,1.73,0.0,1.73
2020-06-07 18:00:00,2.4,0.0,2.4,0.41000000000000003,0,0.41000000000000003,1.99,0.0,1.99,2.43,0.0,2.43,0.41000000000000003,0,0.41000000000000003,2.02,0.0,2.02
2020-06-07 18:30:00,2.3505000000000003,0.0,2.3505000000000003,0.3905,0,0.3905,1.96,0.0,1.96,2.3805,0.0,2.3805,0.3905,0,0.3905,1.99,0.0,1.99
2020-06-07 19:00:00,2.2745,-0.37,2.3043980233,0.3845,0,0.3845,1.8900000000000001,-0.37,1.9258764239000001,2.2945,0.7000000000000001,2.3989018842,0.3845,0,0.3845,1.9100000000000001,0.7000000000000001,2.0342320418
2020-06-07 19:30:00,2.2275,0.0,2.2275,0.3275,0,0.3275,1.9,0.0,1.9,2.2375,0.24,2.2503346973,0.3275,0,0.3275,1.9100000000000001,0.24,1.9250194804
2020-06-07 20:00:00,2.226,0.25,2.2399946429,0.256,0,0.256,1.97,0.25,1.9857995871,2.246,0.26,2.2609988943,0.256,0,0.256,1.99,0.26,2.0069130524
2020-06-07 20:30:00,2.1695,0.26,2.1850240845,0.17950000000000002,0,0.17950000000000002,1.99,0.26,2.0069130524,2.1895,0.26,2.2048832736,0.17950000000000002,0,0.17950000000000002,2.01,0.26,2.0267461607
2020-06-07 21:00:00,2.1115,0.25,2.126248398,0.1715,0,0.1715,1.94,0.25,1.9560419218,2.1315,0.26,2.1472988264,0.1715,0,0.1715,1.96,0.26,1.9771696943000001
2020-06-07 21:30:00,2.113,0.25,2.1277380008,0.153,0,0.153,1.96,0.25,1.975879551,2.133,0.26,2.1487877978,0.153,0,0.153,1.98,0.26,1.9969977466
2020-06-07 22:00:00,2.1155,0.27,2.1326603691,0.17550000000000002,0,0.17550000000000002,1.94,0.27,1.9586985475,2.1255,0.29,2.1451923573,0.17550000000000002,0,0.17550000000000002,1.9500000000000002,0.29,1.9714461697
2020-06-07 22:30:00,2.0775,0.27,2.0949716585,0.14750000000000002,0,0.14750000000000002,1.9300000000000002,0.27,1.9487944992,2.0975,0.29,2.117452774,0.14750000000000002,0,0.14750000000000002,1.9500000000000002,0.29,1.9714461697
2020-06-07 23:00:00,1.986,0.28,2.0056410447,0.126,0,0.126,1.8599999999999999,0.28,1.8809572031,1.996,0.29,2.0169571141,0.126,0,0.126,1.87,0.29,1.8923530326
2020-06-07 23:30:00,1.9025,0.30000000000000004,1.9260078530000002,0.12250000000000001,0,0.12250000000000001,1.78,0.30000000000000004,1.8051038751,1.9225,0.32,1.9489500378,0.12250000000000001,0,0.12250000000000001,1.8,0.32,1.8282231811
2020-06-08 00:00:00,1.822,0.29,1.8449346871999999,0.17200000000000001,0,0.17200000000000001,1.65,0.29,1.6752910195,1.842,0.30000000000000004,1.8662700769,0.17200000000000001,0,0.17200000000000001,1.67,0.30000000000000004,1.6967321533000002
2020-06-08 00:30:00,1.8305,0.27,1.8503054478,0.12050000000000001,0,0.12050000000000001,1.71,0.27,1.7311845656,1.8505,0.28,1.8715635843,0.12050000000000001,0,0.12050000000000001,1.73,0.28,1.7525124821
2020-06-08 01:00:00,1.816,0.27,1.8359618732,0.076,0,0.076,1.74,0.27,1.7608236709,1.8359999999999999,0.28,1.857228042,0.076,0,0.076,1.76,0.28,1.7821335528
2020-06-08 01:30:00,1.8905,0.27,1.9096832853,0.0505,0,0.0505,1.8399999999999999,0.27,1.8597042776000001,1.9105,0.29,1.932384602,0.0505,0,0.0505,1.8599999999999999,0.29,1.8824717792999999
2020-06-08 02:00:00,1.8925,0.28,1.9131012127,0.052500000000000005,0,0.052500000000000005,1.8399999999999999,0.28,1.8611824199,1.8925,0.30000000000000004,1.916130541,0.052500000000000005,0,0.052500000000000005,1.8399999999999999,0.30000000000000004,1.8642961138
2020-06-08 02:30:00,1.851,0.27,1.8705884100999999,0.051000000000000004,0,0.051000000000000004,1.8,0.27,1.8201373575000002,1.871,0.29,1.8933412265,0.051000000000000004,0,0.051000000000000004,1.82,0.29,1.8429595763000002
2020-06-08 03:00:00,1.8014999999999999,0.28,1.8231297952,0.0415,0,0.0415,1.76,0.28,1.7821335528,1.8315000000000001,0.30000000000000004,1.8559073926,0.0415,0,0.0415,1.79,0.30000000000000004,1.8149655644
2020-06-08 03:30:00,1.814,0.28,1.8354824979000002,0.034,0,0.034,1.78,0.28,1.8018878988,1.824,0.30000000000000004,1.8485064241,0.034,0,0.034,1.79,0.30000000000000004,1.8149655644
2020-06-08 04:00:00,1.839,-0.17,1.8468408161,0.039,0,0.039,1.8,-0.17,1.8080099557,1.7890000000000001,0.78,1.9516457158,0.039,0,0.039,1.75,0.78,1.9159592898
2020-06-08 04:30:00,1.8479999999999999,-0.27,1.8676198757,0.038,0,0.038,1.81,-0.27,1.8300273222,1.778,0.8300000000000001,1.962188574,0.038,0,0.038,1.74,0.8300000000000001,1.9278226058999999
2020-06-08 05:00:00,1.834,-0.27,1.8537680545000002,0.034,0,0.034,1.8,-0.27,1.8201373575000002,1.774,0.8300000000000001,1.9585647806000002,0.034,0,0.034,1.74,0.8300000000000001,1.9278226058999999
2020-06-08 05:30:00,1.8285,-0.16,1.8354869245,0.018500000000000003,0,0.018500000000000003,1.81,-0.16,1.8170580618,1.7785000000000002,0.67,1.9005163114,0.018500000000000003,0,0.018500000000000003,1.76,0.67,1.8832153355
2020-06-08 06:00:00,1.8225,0.28,1.8438834697000002,0.0025,0,0.0025,1.82,0.28,1.8414125013,1.8325,0.29,1.8553048941,0.0025,0,0.0025,1.83,0.29,1.8528356646000002
2020-06-08 06:30:00,1.891,0.27,1.9101782639,0.001,0,0.001,1.8900000000000001,0.27,1.9091883092000002,1.911,0.28,1.9314038935000002,0.001,0,0.001,1.9100000000000001,0.28,1.9304144633
2020-06-08 07:00:00,1.974,0.25,1.9897678257,0.004,0,0.004,1.97,0.25,1.9857995871,1.994,0.26,2.0108794096000002,0.004,0,0.004,1.99,0.26,2.0069130524
2020-06-08 07:30:00,1.986,0.25,2.0016733,0.016,0,0.016,1.97,0.25,1.9857995871,2.006,0.26,2.0227792761,0.016,0,0.016,1.99,0.26,2.0069130524
2020-06-08 08:00:00,2.0055,0.0,2.0055,0.0555,0,0.0555,1.9500000000000002,0.0,1.9500000000000002,2.0255,0.25,2.0408699738,0.0555,0,0.0555,1.97,0.25,1.9857995871
2020-06-08 08:30:00,2.0085,0.0,2.0085,0.1685,0,0.1685,1.8399999999999999,0.0,1.8399999999999999,2.0285,0.25,2.0438474136,0.1685,0,0.1685,1.8599999999999999,0.25,1.8767258724
2020-06-08 09:00:00,1.994,0.0,1.994,0.134,0,0.134,1.8599999999999999,0.0,1.8599999999999999,2.024,0.25,2.0393812787,0.134,0,0.134,1.8900000000000001,0.25,1.9064626931
2020-06-08 09:30:00,2.016,0.0,2.016,0.156,0,0.156,1.8599999999999999,0.0,1.8599999999999999,2.036,0.0,2.036,0.156,0,0.156,1.88,0.0,1.88
2020-06-08 10:00:00,1.9885000000000002,0.0,1.9885000000000002,0.1885,0,0.1885,1.8,0.0,1.8,2.0085,0.0,2.0085,0.1885,0,0.1885,1.82,0.0,1.82
2020-06-08 10:30:00,1.96,0.0,1.96,0.11,0,0.11,1.85,0.0,1.85,1.99,0.0,1.99,0.11,0,0.11,1.88,0.0,1.88
2020-06-08 11:00:00,1.992,0.0,1.992,0.132,0,0.132,1.8599999999999999,0.0,1.8599999999999999,2.012,0.0,2.012,0.132,0,0.132,1.88,0.0,1.88
2020-06-08 11:30:00,1.9220000000000002,0.0,1.9220000000000002,0.352,0,0.352,1.57,0.0,1.57,1.9420000000000002,0.0,1.9420000000000002,0.352,0,0.352,1.5899999999999999,0.0,1.5899999999999999
2020-06-08 12:00:00,1.8725,0.0,1.8725,0.4625,0,0.4625,1.4100000000000001,0.0,1.4100000000000001,1.8925,0.0,1.8925,0.4625,0,0.4625,1.43,0.0,1.43
2020-06-08 12:30:00,1.8975,0.0,1.8975,0.4475,0,0.4475,1.45,0.0,1.45,1.9175,0.0,1.9175,0.4475,0,0.4475,1.47,0.0,1.47
2020-06-08 13:00:00,1.94,0.0,1.94,0.58,0,0.58,1.3599999999999999,0.0,1.3599999999999999,1.96,0.0,1.96,0.58,0,0.58,1.38,0.0,1.38
2020-06-08 13:30:00,1.9769999999999999,0.0,1.9769999999999999,0.627,0,0.627,1.35,0.0,1.35,1.987,0.0,1.987,0.627,0,0.627,1.3599999999999999,0.0,1.3599999999999999
2020-06-08 14:00:00,1.9045,0.0,1.9045,0.6545000000000001,0,0.6545000000000001,1.25,0.0,1.25,1.9245,0.0,1.9245,0.6545000000000001,0,0.6545000000000001,1.27,0.0,1.27
2020-06-08 14:30:00,1.9929999999999999,0.0,1.9929999999999999,0.543,0,0.543,1.45,0.0,1.45,2.003,0.0,2.003,0.543,0,0.543,1.46,0.0,1.46
2020-06-08 15:00:00,1.9929999999999999,0.0,1.9929999999999999,0.293,0,0.293,1.7000000000000002,0.0,1.7000000000000002,2.013,0.25,2.0284646904,0.293,0,0.293,1.72,0.25,1.7380736463000002
2020-06-08 15:30:00,2.077,0.25,2.0919916348,0.177,0,0.177,1.9,0.25,1.9163767897000001,2.097,0.25,2.1118496632,0.177,0,0.177,1.92,0.25,1.9362076335
2020-06-08 16:00:00,2.129,0.25,2.1436279994,0.099,0,0.099,2.03,0.25,2.0453361582,2.159,0.25,2.1734260972,0.099,0,0.099,2.06,0.25,2.0751144547
2020-06-08 16:30:00,2.2485,0.0,2.2485,0.0785,0,0.0785,2.17,0.0,2.17,2.2685,0.0,2.2685,0.0785,0,0.0785,2.19,0.0,2.19
2020-06-08 17:00:00,2.286,0.0,2.286,0.076,0,0.076,2.21,0.0,2.21,2.316,0.0,2.316,0.076,0,0.076,2.24,0.0,2.24
2020-06-08 17:30:00,2.2775,0.0,2.2775,0.1575,0,0.1575,2.12,0.0,2.12,2.3075,0.0,2.3075,0.1575,0,0.1575,2.15,0.0,2.15
2020-06-08 18:00:00,2.224,0.0,2.224,0.324,0,0.324,1.9,0.0,1.9,2.254,0.0,2.254,0.324,0,0.324,1.9300000000000002,0.0,1.9300000000000002
2020-06-08 18:30:00,2.262,0.0,2.262,0.202,0,0.202,2.06,0.0,2.06,2.282,0.0,2.282,0.202,0,0.202,2.08,0.0,2.08
2020-06-08 19:00:00,2.16,0.0,2.16,0.09,0,0.09,2.07,0.0,2.07,2.18,0.25,2.1942880394,0.09,0,0.09,2.09,0.25,2.1048990475
2020-06-08 19:30:00,2.132,0.0,2.132,0.062,0,0.062,2.07,0.0,2.07,2.152,0.25,2.1664727093,0.062,0,0.062,2.09,0.25,2.1048990475
2020-06-08 20:00:00,2.1425,-0.34,2.1693100862,0.052500000000000005,0,0.052500000000000005,2.09,-0.34,2.1174749113,2.1725,0.4,2.2090170325,0.052500000000000005,0,0.052500000000000005,2.12,0.4,2.1574058496
2020-06-08 20:30:00,2.1455,0.25,2.1600162615,0.025500000000000002,0,0.025500000000000002,2.12,0.25,2.134689673,2.1855,0.25,2.1997523156,0.025500000000000002,0,0.025500000000000002,2.16,0.25,2.1744194628
2020-06-08 21:00:00,2.172,0.25,2.1863403212,0.002,0,0.002,2.17,0.25,2.1843534513,2.202,0.26,2.2172965521,0.002,0,0.002,2.2,0.26,2.215310362
2020-06-08 21:30:00,2.1845,0.25,2.1987587976,0.0045000000000000005,0,0.0045000000000000005,2.18,0.25,2.1942880394,2.2045,0.26,2.2197793246,0.0045000000000000005,0,0.0045000000000000005,2.2,0.26,2.215310362
2020-06-08 22:00:00,2.1805,0.25,2.1947847844,0.0005,0,0.0005,2.18,0.25,2.1942880394,2.2005,0.26,2.2158069072,0.0005,0,0.0005,2.2,0.26,2.215310362
2020-06-08 22:30:00,2.1365,0.27,2.1534930346,0.006500000000000001,0,0.006500000000000001,2.13,0.27,2.1470444802,2.1565,0.28,2.1746016302,0.006500000000000001,0,0.006500000000000001,2.15,0.28,2.1681558985000002
2020-06-08 23:00:00,2.0695,0.26,2.0857685035,0.0095,0,0.0095,2.06,0.26,2.0763429389,2.0795,0.27,2.0969549947,0.0095,0,0.0095,2.07,0.27,2.0875344309
2020-06-08 23:30:00,1.9585,0.28,1.9784140745,0.0285,0,0.0285,1.9300000000000002,0.28,1.9502051174,1.9785,0.30000000000000004,2.0011152516,0.0285,0,0.0285,1.9500000000000002,0.30000000000000004,1.9729419657
2020-06-09 00:00:00,1.9020000000000001,0.27,1.9210684527000002,0.042,0,0.042,1.8599999999999999,0.27,1.8794946129,1.912,0.27,1.9309697046,0.042,0,0.042,1.87,0.27,1.8893914364
2020-06-09 00:30:00,1.8635000000000002,0.28,1.8844182789000001,0.0335,0,0.0335,1.83,0.28,1.8512968428,1.8835000000000002,0.30000000000000004,1.9072420533,0.0335,0,0.0335,1.85,0.30000000000000004,1.8741664814
2020-06-09 01:00:00,1.8695,0.27,1.8888965694,0.029500000000000002,0,0.029500000000000002,1.8399999999999999,0.27,1.8597042776000001,1.8895,0.28,1.9101335686,0.029500000000000002,0,0.029500000000000002,1.8599999999999999,0.28,1.8809572031
2020-06-09 01:30:00,1.9575,0.28,1.9774241452,0.0175,0,0.0175,1.94,0.28,1.9601020382,1.9775,0.29,1.9986511076000002,0.0175,0,0.0175,1.96,0.29,1.9813379318000002
2020-06-09 02:00:00,1.949,0.28,1.9690101574,0.009000000000000001,0,0.009000000000000001,1.94,0.28,1.9601020382,1.959,0.29,1.9803487067,0.009000000000000001,0,0.009000000000000001,1.9500000000000002,0.29,1.9714461697
2020-06-09 02:30:00,1.874,0.28,1.8948023644,0.014,0,0.014,1.8599999999999999,0.28,1.8809572031,1.8940000000000001,0.29,1.9160730675000002,0.014,0,0.014,1.88,0.29,1.9022355270000002
2020-06-09 03:00:00,1.8425,0.28,1.8636540048999999,0.0125,0,0.0125,1.83,0.28,1.8512968428,1.8625,0.29,1.8849419752,0.0125,0,0.0125,1.85,0.29,1.8725917868000002
2020-06-09 03:30:00,1.858,0.29,1.8804956793,0.008,0,0.008,1.85,0.29,1.8725917868000002,1.858,0.30000000000000004,1.8820637609,0.008,0,0.008,1.85,0.30000000000000004,1.8741664814
2020-06-09 04:00:00,1.8355000000000001,0.29,1.8582680781,0.0055000000000000005,0,0.0055000000000000005,1.83,0.29,1.8528356646000002,1.8455,0.30000000000000004,1.8697246455,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,0.30000000000000004,1.8642961138
2020-06-09 04:30:00,1.8385,0.26,1.8567935399,0.0085,0,0.0085,1.83,0.26,1.848377667,1.8485,0.27,1.8681146244,0.0085,0,0.0085,1.8399999999999999,0.27,1.8597042776000001
2020-06-09 05:00:00,1.8185,0.26,1.8369927191,0.0085,0,0.0085,1.81,0.26,1.828578683,1.8385,0.27,1.8582201834,0.0085,0,0.0085,1.83,0.27,1.8498108011
2020-06-09 05:30:00,1.8665,-0.25,1.8831681417000001,0.006500000000000001,0,0.006500000000000001,1.8599999999999999,-0.25,1.8767258724,1.8265,0.74,1.9707111026000002,0.006500000000000001,0,0.006500000000000001,1.82,0.74,1.9646882704
2020-06-09 06:00:00,1.8559999999999999,0.16,1.862883786,0.006,0,0.006,1.85,0.16,1.8569060289000001,1.866,0.36,1.9004094296,0.006,0,0.006,1.8599999999999999,0.36,1.8945184085000002
2020-06-09 06:30:00,1.8820000000000001,0.27,1.9012690499,0.002,0,0.002,1.88,0.27,1.8992893408,1.9020000000000001,0.28,1.9224994148,0.002,0,0.002,1.9,0.28,1.9205207627
2020-06-09 07:00:00,1.936,0.25,1.9520747936,0.006,0,0.006,1.9300000000000002,0.25,1.9461243537000001,1.956,0.25,1.9719117627,0.006,0,0.006,1.9500000000000002,0.25,1.9659603251000002
2020-06-09 07:30:00,1.9945,0.25,2.0101070245,0.0145,0,0.0145,1.98,0.25,1.9957204213000002,2.0245,0.25,2.0398775086,0.0145,0,0.0145,2.01,0.25,2.0254875956
2020-06-09 08:00:00,2.1085,0.24,2.1221150417,0.0285,0,0.0285,2.08,0.24,2.0938003725,2.1285,0.25,2.1431314122,0.0285,0,0.0285,2.1,0.25,2.1148285983
2020-06-09 08:30:00,2.0,0.0,2.0,0.06,0,0.06,1.94,0.0,1.94,2.02,0.25,2.0354115063,0.06,0,0.06,1.96,0.25,1.975879551
2020-06-09 09:00:00,2.0355,-0.39,2.0725250903,0.0755,0,0.0755,1.96,-0.39,1.9984243794,2.0355,0.68,2.1460802059,0.0755,0,0.0755,1.96,0.68,2.0746083968
2020-06-09 09:30:00,2.0145,-0.38,2.0500268901,0.10450000000000001,0,0.10450000000000001,1.9100000000000001,-0.38,1.9474342094,2.0245,0.6900000000000001,2.1388548922,0.10450000000000001,0,0.10450000000000001,1.92,0.6900000000000001,2.0402205763
2020-06-09 10:00:00,2.0115,0.0,2.0115,0.1515,0,0.1515,1.8599999999999999,0.0,1.8599999999999999,2.0315,0.0,2.0315,0.1515,0,0.1515,1.88,0.0,1.88
2020-06-09 10:30:00,2.009,0.0,2.009,0.11900000000000001,0,0.11900000000000001,1.8900000000000001,0.0,1.8900000000000001,2.029,0.25,2.04434366,0.11900000000000001,0,0.11900000000000001,1.9100000000000001,0.25,1.9262917744
2020-06-09 11:00:00,1.9835,0.0,1.9835,0.2235,0,0.2235,1.76,0.0,1.76,2.0035,0.0,2.0035,0.2235,0,0.2235,1.78,0.0,1.78
2020-06-09 11:30:00,1.9425,0.0,1.9425,0.2625,0,0.2625,1.6800000000000002,0.0,1.6800000000000002,1.9625,0.0,1.9625,0.2625,0,0.2625,1.7000000000000002,0.0,1.7000000000000002
2020-06-09 12:00:00,1.8965,0.0,1.8965,0.34650000000000003,0,0.34650000000000003,1.55,0.0,1.55,1.9165,0.0,1.9165,0.34650000000000003,0,0.34650000000000003,1.57,0.0,1.57
2020-06-09 12:30:00,1.824,0.0,1.824,0.554,0,0.554,1.27,0.0,1.27,1.8439999999999999,0.0,1.8439999999999999,0.554,0,0.554,1.29,0.0,1.29
2020-06-09 13:00:00,1.766,0.0,1.766,0.5760000000000001,0,0.5760000000000001,1.19,0.0,1.19,1.786,0.0,1.786,0.5760000000000001,0,0.5760000000000001,1.21,0.0,1.21
2020-06-09 13:30:00,1.7970000000000002,0.0,1.7970000000000002,0.437,0,0.437,1.3599999999999999,0.0,1.3599999999999999,1.8170000000000002,0.0,1.8170000000000002,0.437,0,0.437,1.38,0.0,1.38
2020-06-09 14:00:00,1.8955000000000002,0.0,1.8955000000000002,0.3255,0,0.3255,1.57,0.0,1.57,1.9055,0.0,1.9055,0.3255,0,0.3255,1.58,0.0,1.58
2020-06-09 14:30:00,1.8985,0.0,1.8985,0.3185,0,0.3185,1.58,0.0,1.58,1.9185,0.0,1.9185,0.3185,0,0.3185,1.6,0.0,1.6
2020-06-09 15:00:00,1.9180000000000001,0.0,1.9180000000000001,0.228,0,0.228,1.69,0.0,1.69,1.928,0.0,1.928,0.228,0,0.228,1.7000000000000002,0.0,1.7000000000000002
2020-06-09 15:30:00,1.8785,0.25,1.8950625979,0.2785,0,0.2785,1.6,0.25,1.6194134741,1.8985,0.26,1.916220825,0.2785,0,0.2785,1.62,0.26,1.6407315442
2020-06-09 16:00:00,1.8455,0.25,1.8623561018,0.3855,0,0.3855,1.46,0.25,1.4812494726,1.8555000000000001,0.25,1.8722660735,0.3855,0,0.3855,1.47,0.25,1.4911069713
2020-06-09 16:30:00,1.9005,0.0,1.9005,0.4405,0,0.4405,1.46,0.0,1.46,1.9105,0.0,1.9105,0.4405,0,0.4405,1.47,0.0,1.47
2020-06-09 17:00:00,1.9815,0.0,1.9815,0.4415,0,0.4415,1.54,0.0,1.54,1.9915,0.25,2.007130352,0.4415,0,0.4415,1.55,0.25,1.5700318468
2020-06-09 17:30:00,2.097,0.0,2.097,0.227,0,0.227,1.87,0.0,1.87,2.127,0.25,2.14164166,0.227,0,0.227,1.9,0.25,1.9163767897000001
2020-06-09 18:00:00,2.207,0.25,2.22111436,0.157,0,0.157,2.05,0.25,2.0651876428,2.237,0.25,2.2509262538,0.157,0,0.157,2.08,0.25,2.0949701669
2020-06-09 18:30:00,2.233,0.25,2.2469510453,0.153,0,0.153,2.08,0.25,2.0949701669,2.263,0.25,2.2767672257,0.153,0,0.153,2.11,0.25,2.1247588098
2020-06-09 19:00:00,2.2215,0.0,2.2215,0.1615,0,0.1615,2.06,0.0,2.06,2.2415,0.25,2.2553984681,0.1615,0,0.1615,2.08,0.25,2.0949701669
2020-06-09 19:30:00,2.217,0.26,2.232193764,0.167,0,0.167,2.05,0.26,2.0664220285,2.247,0.26,2.2619922635,0.167,0,0.167,2.08,0.26,2.0961870146
2020-06-09 20:00:00,2.217,0.26,2.232193764,0.157,0,0.157,2.06,0.26,2.0763429389,2.247,0.26,2.2619922635,0.157,0,0.157,2.09,0.26,2.1061101586
2020-06-09 20:30:00,2.2465,0.26,2.2614955782,0.1165,0,0.1165,2.13,0.26,2.1458098704,2.2665,0.27,2.2825254106,0.1165,0,0.1165,2.15,0.27,2.1668871683
2020-06-09 21:00:00,2.247,0.26,2.2619922635,0.08700000000000001,0,0.08700000000000001,2.16,0.26,2.1755918735,2.277,0.26,2.2917960206,0.08700000000000001,0,0.08700000000000001,2.19,0.26,2.2053797859
2020-06-09 21:30:00,2.22,0.25,2.234032229,0.13,0,0.13,2.09,0.25,2.1048990475,2.24,0.26,2.2550388023,0.13,0,0.13,2.11,0.26,2.1259586073
2020-06-09 22:00:00,2.13,0.25,2.1446211787,0.12,0,0.12,2.01,0.25,2.0254875956,2.15,0.29,2.1694699814,0.12,0,0.12,2.03,0.29,2.0506096654
2020-06-09 22:30:00,2.092,0.27,2.1093515591,0.112,0,0.112,1.98,0.27,1.998324298,2.112,0.28,2.1304797582,0.112,0,0.112,2.0,0.28,2.0195048898
2020-06-09 23:00:00,1.97,0.26,1.9870832896000001,0.07,0,0.07,1.9,0.26,1.9177069641000002,1.99,0.27,2.0082330542,0.07,0,0.07,1.92,0.27,1.9388914358
2020-06-09 23:30:00,1.9340000000000002,0.26,1.9513984729,0.054,0,0.054,1.88,0.26,1.8978935692,1.964,0.27,1.982472194,0.054,0,0.054,1.9100000000000001,0.27,1.9289893727
2020-06-10 00:00:00,1.8820000000000001,0.26,1.8998747327,0.022,0,0.022,1.8599999999999999,0.26,1.8780841302,1.9020000000000001,0.27,1.9210684527000002,0.022,0,0.022,1.88,0.27,1.8992893408
2020-06-10 00:30:00,1.8505,0.25,1.8673109677,0.0205,0,0.0205,1.83,0.25,1.8469975636,1.8705,0.26,1.8884835848,0.0205,0,0.0205,1.85,0.26,1.8681809334000001
2020-06-10 01:00:00,1.812,0.25,1.8291648367,0.012,0,0.012,1.8,0.25,1.8172781845000001,1.832,0.26,1.8503578032,0.012,0,0.012,1.82,0.26,1.8384776311
2020-06-10 01:30:00,1.896,0.25,1.9124110437000001,0.016,0,0.016,1.88,0.25,1.8965494984,1.916,0.26,1.9335604464,0.016,0,0.016,1.9,0.26,1.9177069641000002
2020-06-10 02:00:00,1.8985,0.25,1.9148896182000001,0.0085,0,0.0085,1.8900000000000001,0.25,1.9064626931,1.9185,0.26,1.9360377708,0.0085,0,0.0085,1.9100000000000001,0.26,1.9276151068
2020-06-10 02:30:00,1.8655,0.26,1.8835313244,0.035500000000000004,0,0.035500000000000004,1.83,0.26,1.848377667,1.8855,0.27,1.9047336428000001,0.035500000000000004,0,0.035500000000000004,1.85,0.27,1.8695988875
2020-06-10 03:00:00,1.8125,0.26,1.8310533171,0.0125,0,0.0125,1.8,0.26,1.8186808406,1.8325,0.26,1.850852844,0.0125,0,0.0125,1.82,0.26,1.8384776311
2020-06-10 03:30:00,1.771,0.26,1.7899835195,0.031,0,0.031,1.74,0.26,1.7593180497,1.791,0.26,1.8097737428,0.031,0,0.031,1.76,0.26,1.7791008965000001
2020-06-10 04:00:00,1.7895,0.26,1.8082893159000002,0.0195,0,0.0195,1.77,0.26,1.7889941308,1.8094999999999999,0.27,1.8295327956,0.0195,0,0.0195,1.79,0.27,1.8102486017000001
2020-06-10 04:30:00,1.827,0.0,1.827,0.007,0,0.007,1.82,0.0,1.82,1.857,0.25,1.8737526518,0.007,0,0.007,1.85,0.25,1.8668154703000002
2020-06-10 05:00:00,1.8245,0.0,1.8245,0.0145,0,0.0145,1.81,0.0,1.81,1.8345,0.0,1.8345,0.0145,0,0.0145,1.82,0.0,1.82
2020-06-10 05:30:00,1.7895,0.25,1.806878593,0.0495,0,0.0495,1.74,0.25,1.7578680269,1.8094999999999999,0.25,1.8266883286,0.0495,0,0.0495,1.76,0.25,1.7776670104
2020-06-10 06:00:00,1.812,0.0,1.812,0.052000000000000005,0,0.052000000000000005,1.76,0.0,1.76,1.832,0.0,1.832,0.052000000000000005,0,0.052000000000000005,1.78,0.0,1.78
2020-06-10 06:30:00,1.881,0.25,1.8975407769000001,0.051000000000000004,0,0.051000000000000004,1.83,0.25,1.8469975636,1.901,0.26,1.9186977353999999,0.051000000000000004,0,0.051000000000000004,1.85,0.26,1.8681809334000001
2020-06-10 07:00:00,1.9255,0.25,1.9416617239,0.0455,0,0.0455,1.88,0.25,1.8965494984,1.9455,0.25,1.9614969411,0.0455,0,0.0455,1.9,0.25,1.9163767897000001
2020-06-10 07:30:00,1.988,0.25,2.0036576554,0.068,0,0.068,1.92,0.25,1.9362076335,2.008,0.25,2.0235029034,0.068,0,0.068,1.94,0.25,1.9560419218
2020-06-10 08:00:00,2.0405,-0.23,2.0534215958,0.09050000000000001,0,0.09050000000000001,1.9500000000000002,-0.23,1.9635172523,2.0505,0.5,2.1105805481,0.09050000000000001,0,0.09050000000000001,1.96,0.5,2.0227703775
2020-06-10 08:30:00,2.095,0.25,2.1098637397,0.115,0,0.115,1.98,0.25,1.9957204213000002,2.125,0.25,2.1396553461,0.115,0,0.115,2.01,0.25,2.0254875956
2020-06-10 09:00:00,2.175,0.25,2.1893206709,0.095,0,0.095,2.08,0.25,2.0949701669,2.195,0.25,2.2091910284,0.095,0,0.095,2.1,0.25,2.1148285983
2020-06-10 09:30:00,2.2005,0.25,2.2146557859,0.1005,0,0.1005,2.1,0.25,2.1148285983,2.2205,0.25,2.2345290891,0.1005,0,0.1005,2.12,0.25,2.134689673
2020-06-10 10:00:00,2.1925,0.0,2.1925,0.0325,0,0.0325,2.16,0.0,2.16,2.2125,0.24,2.2254788811,0.0325,0,0.0325,2.18,0.24,2.1931712199
2020-06-10 10:30:00,2.172,0.0,2.172,0.032,0,0.032,2.14,0.0,2.14,2.192,0.0,2.192,0.032,0,0.032,2.16,0.0,2.16
2020-06-10 11:00:00,2.1815,0.0,2.1815,0.0415,0,0.0415,2.14,0.0,2.14,2.2115,0.0,2.2115,0.0415,0,0.0415,2.17,0.0,2.17
2020-06-10 11:30:00,2.097,0.0,2.097,0.147,0,0.147,1.9500000000000002,0.0,1.9500000000000002,2.117,0.0,2.117,0.147,0,0.147,1.97,0.0,1.97
2020-06-10 12:00:00,2.0575,0.0,2.0575,0.2575,0,0.2575,1.8,0.0,1.8,2.0775,0.0,2.0775,0.2575,0,0.2575,1.82,0.0,1.82
2020-06-10 12:30:00,2.119,0.0,2.119,0.209,0,0.209,1.9100000000000001,0.0,1.9100000000000001,2.129,0.0,2.129,0.209,0,0.209,1.92,0.0,1.92
2020-06-10 13:00:00,2.086,0.0,2.086,0.376,0,0.376,1.71,0.0,1.71,2.106,0.0,2.106,0.376,0,0.376,1.73,0.0,1.73
2020-06-10 13:30:00,2.0225,0.0,2.0225,0.47250000000000003,0,0.47250000000000003,1.55,0.0,1.55,2.0425,0.0,2.0425,0.47250000000000003,0,0.47250000000000003,1.57,0.0,1.57
2020-06-10 14:00:00,1.9855,0.0,1.9855,0.4555,0,0.4555,1.53,0.0,1.53,1.9955,0.0,1.9955,0.4555,0,0.4555,1.54,0.0,1.54
2020-06-10 14:30:00,2.025,0.25,2.0403737403,0.41500000000000004,0,0.41500000000000004,1.6099999999999999,0.25,1.6292943258,2.055,0.25,2.0701509607,0.41500000000000004,0,0.41500000000000004,1.6400000000000001,0.25,1.6589454482
2020-06-10 15:00:00,2.0045,0.0,2.0045,0.3645,0,0.3645,1.6400000000000001,0.0,1.6400000000000001,2.0245,0.0,2.0245,0.3645,0,0.3645,1.6600000000000001,0.0,1.6600000000000001
