Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-10 15:30:00,2.0365,0.0,2.0365,0.41650000000000004,0,0.41650000000000004,1.62,0.0,1.62,2.0565,0.0,2.0565,0.41650000000000004,0,0.41650000000000004,1.6400000000000001,0.0,1.6400000000000001
2020-06-10 16:00:00,2.1095,0.0,2.1095,0.3995,0,0.3995,1.71,0.0,1.71,2.1295,0.0,2.1295,0.3995,0,0.3995,1.73,0.0,1.73
2020-06-10 16:30:00,2.2675,0.0,2.2675,0.3175,0,0.3175,1.9500000000000002,0.0,1.9500000000000002,2.2875,0.0,2.2875,0.3175,0,0.3175,1.97,0.0,1.97
2020-06-10 17:00:00,2.4655,0.0,2.4655,0.2155,0,0.2155,2.25,0.0,2.25,2.4855,0.0,2.4855,0.2155,0,0.2155,2.27,0.0,2.27
2020-06-10 17:30:00,2.592,0.0,2.592,0.202,0,0.202,2.39,0.0,2.39,2.632,0.0,2.632,0.202,0,0.202,2.43,0.0,2.43
2020-06-10 18:00:00,2.6855,0.0,2.6855,0.2555,0,0.2555,2.43,0.0,2.43,2.7155,0.0,2.7155,0.2555,0,0.2555,2.46,0.0,2.46
2020-06-10 18:30:00,2.783,-0.44,2.8175679229,0.243,0,0.243,2.54,-0.44,2.5778285436,2.743,0.61,2.8100087188,0.243,0,0.243,2.5,0.61,2.5733441278
2020-06-10 19:00:00,2.6865,-0.43,2.7206951777,0.3865,0,0.3865,2.3,-0.43,2.3398504226,2.6365,0.63,2.7107254103000002,0.3865,0,0.3865,2.25,0.63,2.3365358974
2020-06-10 19:30:00,2.5865,-0.39,2.6157374199,0.3365,0,0.3365,2.25,-0.39,2.2835498681,2.5265,0.68,2.6164101838000002,0.3365,0,0.3365,2.19,0.68,2.2931419494
2020-06-10 20:00:00,2.451,-0.38,2.4802824436,0.301,0,0.301,2.15,-0.38,2.1833231552,2.411,0.6900000000000001,2.5077920568,0.301,0,0.301,2.11,0.6900000000000001,2.2199549545
2020-06-10 20:30:00,2.451,0.0,2.451,0.311,0,0.311,2.14,0.0,2.14,2.481,0.0,2.481,0.311,0,0.311,2.17,0.0,2.17
2020-06-10 21:00:00,2.38,0.0,2.38,0.31,0,0.31,2.07,0.0,2.07,2.4,0.25,2.4129857024,0.31,0,0.31,2.09,0.25,2.1048990475
2020-06-10 21:30:00,2.3655,0.0,2.3655,0.3855,0,0.3855,1.98,0.0,1.98,2.3855,0.0,2.3855,0.3855,0,0.3855,2.0,0.0,2.0
2020-06-10 22:00:00,2.3135,0.0,2.3135,0.3335,0,0.3335,1.98,0.0,1.98,2.3435,0.0,2.3435,0.3335,0,0.3335,2.01,0.0,2.01
2020-06-10 22:30:00,2.224,0.0,2.224,0.47400000000000003,0,0.47400000000000003,1.75,0.0,1.75,2.2439999999999998,0.25,2.2578830793,0.47400000000000003,0,0.47400000000000003,1.77,0.25,1.7875681805
2020-06-10 23:00:00,2.1165,0.24,2.1300639075,0.1365,0,0.1365,1.98,0.24,1.9944924166,2.1365,0.25,2.1510769977,0.1365,0,0.1365,2.0,0.25,2.0155644371
2020-06-10 23:30:00,2.0525,0.24,2.0664840309,0.1525,0,0.1525,1.9,0.24,1.9150979087,2.0725,0.25,2.087523952,0.1525,0,0.1525,1.92,0.25,1.9362076335
2020-06-11 00:00:00,1.939,0.26,1.9563540068,0.169,0,0.169,1.77,0.26,1.7889941308,1.949,0.26,1.9662657501,0.169,0,0.169,1.78,0.26,1.7988885457000001
2020-06-11 00:30:00,1.9355,0.25,1.9515789121,0.1355,0,0.1355,1.8,0.25,1.8172781845000001,1.9555,0.25,1.9714157984,0.1355,0,0.1355,1.82,0.25,1.8370900903
2020-06-11 01:00:00,1.9155000000000002,0.25,1.9317453895,0.0955,0,0.0955,1.82,0.25,1.8370900903,1.9355,0.25,1.9515789121,0.0955,0,0.0955,1.8399999999999999,0.25,1.8569060289000001
2020-06-11 01:30:00,2.036,0.25,2.0512913006,0.026000000000000002,0,0.026000000000000002,2.01,0.25,2.0254875956,2.056,0.26,2.0723744835,0.026000000000000002,0,0.026000000000000002,2.03,0.26,2.0465825173
2020-06-11 02:00:00,2.013,0.25,2.0284646904,0.073,0,0.073,1.94,0.25,1.9560419218,2.033,0.26,2.0495582451,0.073,0,0.073,1.96,0.26,1.9771696943000001
2020-06-11 02:30:00,1.9785,0.0,1.9785,0.2785,0,0.2785,1.7000000000000002,0.0,1.7000000000000002,1.9985,0.25,2.0140760289,0.2785,0,0.2785,1.72,0.25,1.7380736463000002
2020-06-11 03:00:00,1.9465,0.25,1.9624887898,0.23650000000000002,0,0.23650000000000002,1.71,0.25,1.7281782315,1.9665,0.26,1.9836134326,0.23650000000000002,0,0.23650000000000002,1.73,0.26,1.7494284781
2020-06-11 03:30:00,1.891,0.0,1.891,0.231,0,0.231,1.6600000000000001,0.0,1.6600000000000001,1.911,0.25,1.9272833212,0.231,0,0.231,1.6800000000000002,0.25,1.6984993377
2020-06-11 04:00:00,1.9235000000000002,0.0,1.9235000000000002,0.48350000000000004,0,0.48350000000000004,1.44,0.0,1.44,1.9435,0.25,1.9595132686,0.48350000000000004,0,0.48350000000000004,1.46,0.25,1.4812494726
2020-06-11 04:30:00,1.9525000000000001,0.0,1.9525000000000001,0.6725,0,0.6725,1.28,0.0,1.28,1.9725000000000001,0.0,1.9725000000000001,0.6725,0,0.6725,1.3,0.0,1.3
2020-06-11 05:00:00,1.9505,0.0,1.9505,0.6805,0,0.6805,1.27,0.0,1.27,1.9605000000000001,0.0,1.9605000000000001,0.6805,0,0.6805,1.28,0.0,1.28
2020-06-11 05:30:00,1.9705,0.0,1.9705,0.6405000000000001,0,0.6405000000000001,1.33,0.0,1.33,1.9805000000000001,0.0,1.9805000000000001,0.6405000000000001,0,0.6405000000000001,1.34,0.0,1.34
2020-06-11 06:00:00,1.9695,0.0,1.9695,0.5695,0,0.5695,1.4,0.0,1.4,1.9895,0.0,1.9895,0.5695,0,0.5695,1.42,0.0,1.42
2020-06-11 06:30:00,2.0285,0.0,2.0285,0.5885,0,0.5885,1.44,0.0,1.44,2.0385,0.0,2.0385,0.5885,0,0.5885,1.45,0.0,1.45
2020-06-11 07:00:00,2.09,0.0,2.09,0.4,0,0.4,1.69,0.0,1.69,2.1,0.0,2.1,0.4,0,0.4,1.7000000000000002,0.0,1.7000000000000002
2020-06-11 07:30:00,2.2005,0.0,2.2005,0.35050000000000003,0,0.35050000000000003,1.85,0.0,1.85,2.2205,0.0,2.2205,0.35050000000000003,0,0.35050000000000003,1.87,0.0,1.87
2020-06-11 08:00:00,2.1795,0.0,2.1795,0.3295,0,0.3295,1.85,0.0,1.85,2.1995,0.0,2.1995,0.3295,0,0.3295,1.87,0.0,1.87
2020-06-11 08:30:00,2.194,0.0,2.194,0.464,0,0.464,1.73,0.0,1.73,2.214,0.0,2.214,0.464,0,0.464,1.75,0.0,1.75
2020-06-11 09:00:00,2.2845,0.0,2.2845,0.5845,0,0.5845,1.7000000000000002,0.0,1.7000000000000002,2.3145,0.0,2.3145,0.5845,0,0.5845,1.73,0.0,1.73
2020-06-11 09:30:00,2.3015,0.0,2.3015,0.6915,0,0.6915,1.6099999999999999,0.0,1.6099999999999999,2.3215,0.0,2.3215,0.6915,0,0.6915,1.63,0.0,1.63
2020-06-11 10:00:00,2.132,0.0,2.132,0.912,0,0.912,1.22,0.0,1.22,2.142,0.0,2.142,0.912,0,0.912,1.23,0.0,1.23
2020-06-11 10:30:00,2.0715,0.0,2.0715,0.8215,0,0.8215,1.25,0.0,1.25,2.0815,0.0,2.0815,0.8215,0,0.8215,1.26,0.0,1.26
2020-06-11 11:00:00,1.9315,0.0,1.9315,1.1315,0,1.1315,0.8,0.0,0.8,1.9415,0.0,1.9415,1.1315,0,1.1315,0.81,0.0,0.81
2020-06-11 11:30:00,2.0425,0.0,2.0425,0.9925,0,0.9925,1.05,0.0,1.05,2.0625,0.0,2.0625,0.9925,0,0.9925,1.07,0.0,1.07
2020-06-11 12:00:00,2.099,0.0,2.099,0.869,0,0.869,1.23,0.0,1.23,2.109,0.0,2.109,0.869,0,0.869,1.24,0.0,1.24
2020-06-11 12:30:00,2.0995,0.0,2.0995,0.9695,0,0.9695,1.13,0.0,1.13,2.1095,0.0,2.1095,0.9695,0,0.9695,1.1400000000000001,0.0,1.1400000000000001
2020-06-11 13:00:00,1.9865,0.0,1.9865,1.1165,0,1.1165,0.87,0.0,0.87,1.9965000000000002,0.0,1.9965000000000002,1.1165,0,1.1165,0.88,0.0,0.88
2020-06-11 13:30:00,2.12,0.0,2.12,0.89,0,0.89,1.23,0.0,1.23,2.14,0.0,2.14,0.89,0,0.89,1.25,0.0,1.25
2020-06-11 14:00:00,2.005,0.0,2.005,0.925,0,0.925,1.08,0.0,1.08,2.015,0.0,2.015,0.925,0,0.925,1.09,0.0,1.09
2020-06-11 14:30:00,1.9455,0.0,1.9455,0.9755,0,0.9755,0.97,0.0,0.97,1.9555,0.0,1.9555,0.9755,0,0.9755,0.98,0.0,0.98
2020-06-11 15:00:00,2.0365,0.0,2.0365,0.8665,0,0.8665,1.17,0.0,1.17,2.0565,0.0,2.0565,0.8665,0,0.8665,1.19,0.0,1.19
2020-06-11 15:30:00,2.0485,0.0,2.0485,0.7985,0,0.7985,1.25,0.0,1.25,2.0685000000000002,0.0,2.0685000000000002,0.7985,0,0.7985,1.27,0.0,1.27
2020-06-11 16:00:00,2.1135,0.0,2.1135,0.7635000000000001,0,0.7635000000000001,1.35,0.0,1.35,2.1235,0.0,2.1235,0.7635000000000001,0,0.7635000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-06-11 16:30:00,2.2455,0.0,2.2455,0.4555,0,0.4555,1.79,0.0,1.79,2.2655,0.0,2.2655,0.4555,0,0.4555,1.81,0.0,1.81
2020-06-11 17:00:00,2.251,0.0,2.251,0.631,0,0.631,1.62,0.0,1.62,2.271,0.0,2.271,0.631,0,0.631,1.6400000000000001,0.0,1.6400000000000001
2020-06-11 17:30:00,2.4245,0.0,2.4245,0.7545000000000001,0,0.7545000000000001,1.67,0.0,1.67,2.4445,0.0,2.4445,0.7545000000000001,0,0.7545000000000001,1.69,0.0,1.69
2020-06-11 18:00:00,2.5115,0.0,2.5115,0.4415,0,0.4415,2.07,0.0,2.07,2.5415,0.0,2.5415,0.4415,0,0.4415,2.1,0.0,2.1
2020-06-11 18:30:00,2.3835,0.0,2.3835,0.4335,0,0.4335,1.9500000000000002,0.0,1.9500000000000002,2.4035,0.0,2.4035,0.4335,0,0.4335,1.97,0.0,1.97
2020-06-11 19:00:00,2.4235,0.0,2.4235,0.4635,0,0.4635,1.96,0.0,1.96,2.4335,0.0,2.4335,0.4635,0,0.4635,1.97,0.0,1.97
2020-06-11 19:30:00,2.377,0.0,2.377,0.497,0,0.497,1.88,0.0,1.88,2.3970000000000002,0.0,2.3970000000000002,0.497,0,0.497,1.9,0.0,1.9
2020-06-11 20:00:00,2.3465,0.0,2.3465,0.5465,0,0.5465,1.8,0.0,1.8,2.3765,0.0,2.3765,0.5465,0,0.5465,1.83,0.0,1.83
2020-06-11 20:30:00,2.3155,0.0,2.3155,0.6555000000000001,0,0.6555000000000001,1.6600000000000001,0.0,1.6600000000000001,2.3355,0.0,2.3355,0.6555000000000001,0,0.6555000000000001,1.6800000000000002,0.0,1.6800000000000002
2020-06-11 21:00:00,2.284,0.0,2.284,0.444,0,0.444,1.8399999999999999,0.0,1.8399999999999999,2.304,0.0,2.304,0.444,0,0.444,1.8599999999999999,0.0,1.8599999999999999
2020-06-11 21:30:00,2.2255,0.0,2.2255,0.3355,0,0.3355,1.8900000000000001,0.0,1.8900000000000001,2.2555,0.25,2.2693127264,0.3355,0,0.3355,1.92,0.25,1.9362076335
2020-06-11 22:00:00,2.203,0.0,2.203,0.333,0,0.333,1.87,0.0,1.87,2.223,0.25,2.2370134108,0.333,0,0.333,1.8900000000000001,0.25,1.9064626931
2020-06-11 22:30:00,2.158,0.0,2.158,0.468,0,0.468,1.69,0.0,1.69,2.178,0.0,2.178,0.468,0,0.468,1.71,0.0,1.71
2020-06-11 23:00:00,2.0605,0.0,2.0605,0.5405,0,0.5405,1.52,0.0,1.52,2.0805,0.0,2.0805,0.5405,0,0.5405,1.54,0.0,1.54
2020-06-11 23:30:00,2.036,0.25,2.0512913006,0.406,0,0.406,1.63,0.25,1.6490603385,2.056,0.25,2.0711436454,0.406,0,0.406,1.65,0.25,1.6688319268
2020-06-12 00:00:00,1.8635000000000002,0.25,1.8801947373,0.4535,0,0.4535,1.4100000000000001,0.25,1.4319916201,1.8835000000000002,0.25,1.9000190131,0.4535,0,0.4535,1.43,0.25,1.4516886719
2020-06-12 00:30:00,1.854,0.0,1.854,0.504,0,0.504,1.35,0.0,1.35,1.874,0.0,1.874,0.504,0,0.504,1.37,0.0,1.37
2020-06-12 01:00:00,1.8599999999999999,0.25,1.8767258724,0.4,0,0.4,1.46,0.25,1.4812494726,1.88,0.25,1.8965494984,0.4,0,0.4,1.48,0.25,1.5009663554000001
2020-06-12 01:30:00,1.935,0.0,1.935,0.47500000000000003,0,0.47500000000000003,1.46,0.0,1.46,1.955,0.0,1.955,0.47500000000000003,0,0.47500000000000003,1.48,0.0,1.48
2020-06-12 02:00:00,1.896,0.0,1.896,0.516,0,0.516,1.38,0.0,1.38,1.916,0.0,1.916,0.516,0,0.516,1.4,0.0,1.4
2020-06-12 02:30:00,1.9060000000000001,0.0,1.9060000000000001,0.536,0,0.536,1.37,0.0,1.37,1.9260000000000002,0.0,1.9260000000000002,0.536,0,0.536,1.3900000000000001,0.0,1.3900000000000001
2020-06-12 03:00:00,1.828,-0.35000000000000003,1.8612049860000002,0.508,0,0.508,1.32,-0.35000000000000003,1.3656134153,1.838,0.68,1.9597561073,0.508,0,0.508,1.33,0.68,1.4937536611
2020-06-12 03:30:00,1.8050000000000002,0.0,1.8050000000000002,0.405,0,0.405,1.4,0.0,1.4,1.815,0.24,1.8307990058999999,0.405,0,0.405,1.4100000000000001,0.24,1.4302796929000001
2020-06-12 04:00:00,1.7875,0.25,1.8048978503000002,0.28750000000000003,0,0.28750000000000003,1.5,0.25,1.5206906326,1.8075,0.26,1.8261041181,0.28750000000000003,0,0.28750000000000003,1.52,0.26,1.5420765221
2020-06-12 04:30:00,1.7974999999999999,0.25,1.8148019864,0.23750000000000002,0,0.23750000000000002,1.56,0.25,1.5799050604,1.8175,0.26,1.8360027914,0.23750000000000002,0,0.23750000000000002,1.58,0.26,1.6012495120999999
2020-06-12 05:00:00,1.8085,0.0,1.8085,0.1885,0,0.1885,1.62,0.0,1.62,1.8285,0.0,1.8285,0.1885,0,0.1885,1.6400000000000001,0.0,1.6400000000000001
2020-06-12 05:30:00,1.7805,0.0,1.7805,0.1905,0,0.1905,1.5899999999999999,0.0,1.5899999999999999,1.8005,0.24,1.8164251292,0.1905,0,0.1905,1.6099999999999999,0.24,1.6277899127
2020-06-12 06:00:00,1.804,0.24,1.8198945024,0.20400000000000001,0,0.20400000000000001,1.6,0.24,1.6178998733,1.824,0.24,1.8397217181,0.20400000000000001,0,0.20400000000000001,1.62,0.24,1.6376812877
2020-06-12 06:30:00,1.874,0.0,1.874,0.244,0,0.244,1.63,0.0,1.63,1.884,0.24,1.8992251051,0.244,0,0.244,1.6400000000000001,0.24,1.6574679484
2020-06-12 07:00:00,2.0045,0.0,2.0045,0.2645,0,0.2645,1.74,0.0,1.74,2.0145,0.0,2.0145,0.2645,0,0.2645,1.75,0.0,1.75
2020-06-12 07:30:00,2.0635,0.0,2.0635,0.2235,0,0.2235,1.8399999999999999,0.0,1.8399999999999999,2.0935,0.0,2.0935,0.2235,0,0.2235,1.87,0.0,1.87
2020-06-12 08:00:00,2.119,-0.35000000000000003,2.1477106416,0.229,0,0.229,1.8900000000000001,-0.35000000000000003,1.9221342305,2.129,0.6900000000000001,2.238021671,0.229,0,0.229,1.9,0.6900000000000001,2.0214103987
2020-06-12 08:30:00,2.152,0.0,2.152,0.28200000000000003,0,0.28200000000000003,1.87,0.0,1.87,2.182,0.0,2.182,0.28200000000000003,0,0.28200000000000003,1.9,0.0,1.9
2020-06-12 09:00:00,1.9845000000000002,0.0,1.9845000000000002,0.41450000000000004,0,0.41450000000000004,1.57,0.0,1.57,2.0045,0.0,2.0045,0.41450000000000004,0,0.41450000000000004,1.5899999999999999,0.0,1.5899999999999999
2020-06-12 09:30:00,1.9875,0.0,1.9875,0.5675,0,0.5675,1.42,0.0,1.42,2.0075,0.0,2.0075,0.5675,0,0.5675,1.44,0.0,1.44
2020-06-12 10:00:00,2.02,0.0,2.02,0.77,0,0.77,1.25,0.0,1.25,2.03,0.0,2.03,0.77,0,0.77,1.26,0.0,1.26
2020-06-12 10:30:00,2.0625,0.0,2.0625,0.7325,0,0.7325,1.33,0.0,1.33,2.0725,0.0,2.0725,0.7325,0,0.7325,1.34,0.0,1.34
2020-06-12 11:00:00,2.1005,0.0,2.1005,0.5705,0,0.5705,1.53,0.0,1.53,2.1105,0.0,2.1105,0.5705,0,0.5705,1.54,0.0,1.54
2020-06-12 11:30:00,2.114,0.0,2.114,0.384,0,0.384,1.73,0.0,1.73,2.134,0.0,2.134,0.384,0,0.384,1.75,0.0,1.75
2020-06-12 12:00:00,2.034,0.0,2.034,0.374,0,0.374,1.6600000000000001,0.0,1.6600000000000001,2.064,0.0,2.064,0.374,0,0.374,1.69,0.0,1.69
2020-06-12 12:30:00,2.0365,0.0,2.0365,0.5265000000000001,0,0.5265000000000001,1.51,0.0,1.51,2.0565,0.0,2.0565,0.5265000000000001,0,0.5265000000000001,1.53,0.0,1.53
2020-06-12 13:00:00,1.9555,0.0,1.9555,0.5355,0,0.5355,1.42,0.0,1.42,1.9755,0.0,1.9755,0.5355,0,0.5355,1.44,0.0,1.44
2020-06-12 13:30:00,2.0,0.0,2.0,0.5,0,0.5,1.5,0.0,1.5,2.01,0.0,2.01,0.5,0,0.5,1.51,0.0,1.51
2020-06-12 14:00:00,2.0595,0.0,2.0595,0.5195000000000001,0,0.5195000000000001,1.54,0.0,1.54,2.0795,0.0,2.0795,0.5195000000000001,0,0.5195000000000001,1.56,0.0,1.56
2020-06-12 14:30:00,2.0585,0.0,2.0585,0.40850000000000003,0,0.40850000000000003,1.65,0.0,1.65,2.0785,0.0,2.0785,0.40850000000000003,0,0.40850000000000003,1.67,0.0,1.67
2020-06-12 15:00:00,2.1145,0.0,2.1145,0.35450000000000004,0,0.35450000000000004,1.76,0.0,1.76,2.1345,0.0,2.1345,0.35450000000000004,0,0.35450000000000004,1.78,0.0,1.78
2020-06-12 15:30:00,2.235,0.25,2.2489386386,0.28500000000000003,0,0.28500000000000003,1.9500000000000002,0.25,1.9659603251000002,2.255,0.25,2.2688157704,0.28500000000000003,0,0.28500000000000003,1.97,0.25,1.9857995871
2020-06-12 16:00:00,2.313,0.0,2.313,0.333,0,0.333,1.98,0.0,1.98,2.333,0.0,2.333,0.333,0,0.333,2.0,0.0,2.0
2020-06-12 16:30:00,2.4775,0.0,2.4775,0.4975,0,0.4975,1.98,0.0,1.98,2.5075000000000003,0.0,2.5075000000000003,0.4975,0,0.4975,2.01,0.0,2.01
2020-06-12 17:00:00,2.527,0.0,2.527,0.157,0,0.157,2.37,0.0,2.37,2.557,0.0,2.557,0.157,0,0.157,2.4,0.0,2.4
2020-06-12 17:30:00,2.61,0.0,2.61,0.03,0,0.03,2.58,0.0,2.58,2.63,0.0,2.63,0.03,0,0.03,2.6,0.0,2.6
2020-06-12 18:00:00,2.5715,0.0,2.5715,0.0315,0,0.0315,2.54,0.0,2.54,2.6015,0.0,2.6015,0.0315,0,0.0315,2.5700000000000003,0.0,2.5700000000000003
2020-06-12 18:30:00,2.6310000000000002,0.0,2.6310000000000002,0.031,0,0.031,2.6,0.0,2.6,2.6710000000000003,0.0,2.6710000000000003,0.031,0,0.031,2.64,0.0,2.64
2020-06-12 19:00:00,2.5365,0.0,2.5365,0.0465,0,0.0465,2.49,0.0,2.49,2.5765000000000002,0.0,2.5765000000000002,0.0465,0,0.0465,2.5300000000000002,0.0,2.5300000000000002
2020-06-12 19:30:00,2.479,0.0,2.479,0.029,0,0.029,2.45,0.0,2.45,2.509,0.0,2.509,0.029,0,0.029,2.48,0.0,2.48
2020-06-12 20:00:00,2.4395,-0.42,2.4753909287,0.11950000000000001,0,0.11950000000000001,2.32,-0.42,2.3577107541,2.4595000000000002,0.66,2.5465153151,0.11950000000000001,0,0.11950000000000001,2.34,0.66,2.4312959507
2020-06-12 20:30:00,2.334,0.0,2.334,0.224,0,0.224,2.11,0.0,2.11,2.364,0.0,2.364,0.224,0,0.224,2.14,0.0,2.14
2020-06-12 21:00:00,2.279,0.0,2.279,0.319,0,0.319,1.96,0.0,1.96,2.299,0.0,2.299,0.319,0,0.319,1.98,0.0,1.98
2020-06-12 21:30:00,2.217,0.0,2.217,0.20700000000000002,0,0.20700000000000002,2.01,0.0,2.01,2.237,0.0,2.237,0.20700000000000002,0,0.20700000000000002,2.03,0.0,2.03
2020-06-12 22:00:00,2.157,0.0,2.157,0.227,0,0.227,1.9300000000000002,0.0,1.9300000000000002,2.177,0.0,2.177,0.227,0,0.227,1.9500000000000002,0.0,1.9500000000000002
2020-06-12 22:30:00,2.118,0.25,2.1327034487,0.298,0,0.298,1.82,0.25,1.8370900903,2.138,0.25,2.1525668398,0.298,0,0.298,1.8399999999999999,0.25,1.8569060289000001
2020-06-12 23:00:00,1.9995,0.26,2.0163333678,0.23950000000000002,0,0.23950000000000002,1.76,0.26,1.7791008965000001,2.0195,0.26,2.0361680309,0.23950000000000002,0,0.23950000000000002,1.78,0.26,1.7988885457000001
2020-06-12 23:30:00,1.9649999999999999,0.28,1.9848488607,0.125,0,0.125,1.8399999999999999,0.28,1.8611824199,1.9849999999999999,0.29,2.0060720326,0.125,0,0.125,1.8599999999999999,0.29,1.8824717792999999
2020-06-13 00:00:00,1.875,0.25,1.8915932438,0.135,0,0.135,1.74,0.25,1.7578680269,1.885,0.26,1.9028465519000002,0.135,0,0.135,1.75,0.26,1.7692088627
2020-06-13 00:30:00,1.875,0.25,1.8915932438,0.135,0,0.135,1.74,0.25,1.7578680269,1.885,0.26,1.9028465519000002,0.135,0,0.135,1.75,0.26,1.7692088627
2020-06-13 01:00:00,1.8345,0.25,1.8514562512000001,0.0945,0,0.0945,1.74,0.25,1.7578680269,1.8445,0.27,1.8641567128,0.0945,0,0.0945,1.75,0.27,1.7707060739
2020-06-13 01:30:00,1.899,0.27,1.9180982769,0.169,0,0.169,1.73,0.27,1.7509426033,1.919,0.28,1.9393197261,0.169,0,0.169,1.75,0.28,1.7722584462
2020-06-13 02:00:00,1.8865,0.26,1.9043324946,0.3765,0,0.3765,1.51,0.26,1.5322206107,1.9065,0.27,1.9255238898,0.3765,0,0.3765,1.53,0.27,1.5536408851
2020-06-13 02:30:00,1.876,0.25,1.8925844763000002,0.436,0,0.436,1.44,0.25,1.4615402834,1.8860000000000001,0.27,1.9052285952,0.436,0,0.436,1.45,0.27,1.4749237268
2020-06-13 03:00:00,1.815,-0.11,1.818330278,0.435,0,0.435,1.38,-0.11,1.3843771163,1.795,0.55,1.8773718332,0.435,0,0.435,1.3599999999999999,0.55,1.4670037491
2020-06-13 03:30:00,1.7905000000000002,-0.31,1.8171379282,0.4005,0,0.4005,1.3900000000000001,-0.31,1.4241488686000001,1.7405,0.75,1.8952150933,0.4005,0,0.4005,1.34,0.75,1.5356106277000001
2020-06-13 04:00:00,1.795,-0.30000000000000004,1.8198969751,0.265,0,0.265,1.53,-0.30000000000000004,1.5591343752,1.7349999999999999,0.77,1.8981899273,0.265,0,0.265,1.47,0.77,1.6594577428
2020-06-13 04:30:00,1.8075,-0.29,1.8306163579999999,0.0975,0,0.0975,1.71,-0.29,1.7344163283,1.7475,0.78,1.913676109,0.0975,0,0.0975,1.65,0.78,1.8250753409
2020-06-13 05:00:00,1.783,-0.30000000000000004,1.8080622224,0.023,0,0.023,1.76,-0.30000000000000004,1.7853851125,1.733,0.78,1.9004444217,0.023,0,0.023,1.71,0.78,1.8794946129
2020-06-13 05:30:00,1.79,-0.29,1.8133394608,0.01,0,0.01,1.78,-0.29,1.8034688797,1.74,0.79,1.910942176,0.01,0,0.01,1.73,0.79,1.9018412131
2020-06-13 06:00:00,1.8135,-0.25,1.8306507723,0.0135,0,0.0135,1.8,-0.25,1.8172781845000001,1.7635,0.75,1.916359113,0.0135,0,0.0135,1.75,0.75,1.9039432765000002
2020-06-13 06:30:00,1.8085,0.26,1.8270939357,0.0385,0,0.0385,1.77,0.26,1.7889941308,1.8285,0.27,1.8483268786,0.0385,0,0.0385,1.79,0.27,1.8102486017000001
2020-06-13 07:00:00,1.7925,0.26,1.8112581953,0.022500000000000003,0,0.022500000000000003,1.77,0.26,1.7889941308,1.8125,0.27,1.8325,0.022500000000000003,0,0.022500000000000003,1.79,0.27,1.8102486017000001
2020-06-13 07:30:00,1.871,0.25,1.8876284062000002,0.011,0,0.011,1.8599999999999999,0.25,1.8767258724,1.891,0.26,1.9087904547,0.011,0,0.011,1.88,0.26,1.8978935692
2020-06-13 08:00:00,1.8085,0.0,1.8085,0.11850000000000001,0,0.11850000000000001,1.69,0.0,1.69,1.8285,0.24,1.8441833559,0.11850000000000001,0,0.11850000000000001,1.71,0.24,1.7267599717
2020-06-13 08:30:00,1.8325,0.0,1.8325,0.1825,0,0.1825,1.65,0.0,1.65,1.8525,0.0,1.8525,0.1825,0,0.1825,1.67,0.0,1.67
2020-06-13 09:00:00,1.939,0.0,1.939,0.099,0,0.099,1.8399999999999999,0.0,1.8399999999999999,1.9689999999999999,0.24,1.9835727867,0.099,0,0.099,1.87,0.24,1.885338166
2020-06-13 09:30:00,1.8355000000000001,0.0,1.8355000000000001,0.3155,0,0.3155,1.52,0.0,1.52,1.8655,0.0,1.8655,0.3155,0,0.3155,1.55,0.0,1.55
2020-06-13 10:00:00,1.9775,-0.13,1.9817684653,0.2975,0,0.2975,1.6800000000000002,-0.13,1.685022255,1.9975,0.27,2.0156652128,0.2975,0,0.2975,1.7000000000000002,0.27,1.7213076425
2020-06-13 10:30:00,1.9785,0.30000000000000004,2.0011152516,0.2285,0,0.2285,1.75,0.30000000000000004,1.7755280905,2.0085,0.25,2.0239990736,0.2285,0,0.2285,1.78,0.25,1.7974704448
2020-06-13 11:00:00,2.0785,0.0,2.0785,0.14850000000000002,0,0.14850000000000002,1.9300000000000002,0.0,1.9300000000000002,2.0985,0.0,2.0985,0.14850000000000002,0,0.14850000000000002,1.9500000000000002,0.0,1.9500000000000002
2020-06-13 11:30:00,2.076,0.0,2.076,0.20600000000000002,0,0.20600000000000002,1.87,0.0,1.87,2.096,0.0,2.096,0.20600000000000002,0,0.20600000000000002,1.8900000000000001,0.0,1.8900000000000001
2020-06-13 12:00:00,1.998,0.25,2.0135798966,0.388,0,0.388,1.6099999999999999,0.25,1.6292943258,2.018,0.25,2.0334266645,0.388,0,0.388,1.63,0.25,1.6490603385
2020-06-13 12:30:00,1.9925000000000002,0.25,2.0081225685,0.4625,0,0.4625,1.53,0.25,1.5502902954,2.0125,0.25,2.0279685032,0.4625,0,0.4625,1.55,0.25,1.5700318468
2020-06-13 13:00:00,1.9085,0.0,1.9085,0.9085000000000001,0,0.9085000000000001,1.0,0.0,1.0,1.9085,0.0,1.9085,0.9085000000000001,0,0.9085000000000001,1.0,0.0,1.0
2020-06-13 13:30:00,2.0325,0.0,2.0325,0.6425000000000001,0,0.6425000000000001,1.3900000000000001,0.0,1.3900000000000001,2.0425,0.0,2.0425,0.6425000000000001,0,0.6425000000000001,1.4,0.0,1.4
2020-06-13 14:00:00,1.9689999999999999,0.0,1.9689999999999999,0.599,0,0.599,1.37,0.0,1.37,1.979,0.0,1.979,0.599,0,0.599,1.38,0.0,1.38
2020-06-13 14:30:00,1.8685,0.0,1.8685,0.9085000000000001,0,0.9085000000000001,0.96,0.0,0.96,1.8785,0.0,1.8785,0.9085000000000001,0,0.9085000000000001,0.97,0.0,0.97
2020-06-13 15:00:00,1.8050000000000002,0.0,1.8050000000000002,0.965,0,0.965,0.84,0.0,0.84,1.815,0.0,1.815,0.965,0,0.965,0.85,0.0,0.85
2020-06-13 15:30:00,1.818,0.0,1.818,0.758,0,0.758,1.06,0.0,1.06,1.828,0.0,1.828,0.758,0,0.758,1.07,0.0,1.07
2020-06-13 16:00:00,1.8475000000000001,0.0,1.8475000000000001,0.5575,0,0.5575,1.29,0.0,1.29,1.8675000000000002,0.0,1.8675000000000002,0.5575,0,0.5575,1.31,0.0,1.31
2020-06-13 16:30:00,1.8345,0.0,1.8345,0.5445,0,0.5445,1.29,0.0,1.29,1.8545,0.24,1.8699653072,0.5445,0,0.5445,1.31,0.24,1.3318032888
2020-06-13 17:00:00,1.9545,0.0,1.9545,0.3845,0,0.3845,1.57,0.0,1.57,1.9745,0.0,1.9745,0.3845,0,0.3845,1.5899999999999999,0.0,1.5899999999999999
2020-06-13 17:30:00,2.1315,0.0,2.1315,0.18150000000000002,0,0.18150000000000002,1.9500000000000002,0.0,1.9500000000000002,2.1515,0.0,2.1515,0.18150000000000002,0,0.18150000000000002,1.97,0.0,1.97
2020-06-13 18:00:00,2.329,0.0,2.329,0.039,0,0.039,2.29,0.0,2.29,2.359,0.0,2.359,0.039,0,0.039,2.32,0.0,2.32
2020-06-13 18:30:00,2.3755,0.0,2.3755,0.035500000000000004,0,0.035500000000000004,2.34,0.0,2.34,2.4155,0.0,2.4155,0.035500000000000004,0,0.035500000000000004,2.38,0.0,2.38
2020-06-13 19:00:00,2.3295,0.0,2.3295,0.0095,0,0.0095,2.32,0.0,2.32,2.3595,0.0,2.3595,0.0095,0,0.0095,2.35,0.0,2.35
2020-06-13 19:30:00,2.2815,0.0,2.2815,0.0015,0,0.0015,2.2800000000000002,0.0,2.2800000000000002,2.3115,0.25,2.3249800537,0.0015,0,0.0015,2.31,0.25,2.3234887562
2020-06-13 20:00:00,2.242,0.25,2.2558953876,0.002,0,0.002,2.24,0.25,2.2539077177,2.2720000000000002,0.26,2.2868283713,0.002,0,0.002,2.27,0.26,2.2848413512
2020-06-13 20:30:00,2.2115,0.25,2.2255858218,0.0015,0,0.0015,2.21,0.25,2.2240953217,2.2315,0.26,2.2465957024,0.0015,0,0.0015,2.23,0.26,2.2451057882
2020-06-13 21:00:00,2.181,0.05,2.1815730563,0.001,0,0.001,2.18,0.05,2.1805733191,2.181,0.38,2.2138565897999998,0.001,0,0.001,2.18,0.38,2.2128714377
2020-06-13 21:30:00,2.152,0.25,2.1664727093,0.002,0,0.002,2.15,0.25,2.1644860822,2.182,0.25,2.1962750283,0.002,0,0.002,2.18,0.25,2.1942880394
2020-06-13 22:00:00,2.15,0.25,2.1644860822,0.0,0,0.0,2.15,0.25,2.1644860822,2.18,0.25,2.1942880394,0.0,0,0.0,2.18,0.25,2.1942880394
2020-06-13 22:30:00,2.11,0.26,2.1259586073,0.0,0,0.0,2.11,0.26,2.1259586073,2.14,0.27,2.156965461,0.0,0,0.0,2.14,0.27,2.156965461
2020-06-13 23:00:00,2.0225,0.19,2.0314049941,0.0025,0,0.0025,2.02,0.19,2.0289159667,2.0425,0.30000000000000004,2.0644142632,0.0025,0,0.0025,2.04,0.30000000000000004,2.0619408333
2020-06-13 23:30:00,1.9735,0.17,1.9808084839000002,0.0135,0,0.0135,1.96,0.17,1.9673586353,1.9835,0.34,2.0124294398,0.0135,0,0.0135,1.97,0.34,1.9991248085
2020-06-14 00:00:00,1.831,0.26,1.8493677298,0.031,0,0.031,1.8,0.26,1.8186808406,1.861,0.26,1.8790745062,0.031,0,0.031,1.83,0.26,1.848377667
2020-06-14 00:30:00,1.808,0.25,1.8252024545,0.048,0,0.048,1.76,0.25,1.7776670104,1.828,0.26,1.8463975737,0.048,0,0.048,1.78,0.26,1.7988885457000001
2020-06-14 01:00:00,1.8125,0.25,1.8296601460000002,0.052500000000000005,0,0.052500000000000005,1.76,0.25,1.7776670104,1.8225,0.26,1.8409525387999999,0.052500000000000005,0,0.052500000000000005,1.77,0.26,1.7889941308
2020-06-14 01:30:00,1.8815,0.26,1.8993794381,0.0915,0,0.0915,1.79,0.26,1.808784122,1.8915000000000002,0.26,1.9092857958,0.0915,0,0.0915,1.8,0.26,1.8186808406
2020-06-14 02:00:00,1.88,0.26,1.8978935692,0.09,0,0.09,1.79,0.26,1.808784122,1.9,0.26,1.9177069641000002,0.09,0,0.09,1.81,0.26,1.828578683
2020-06-14 02:30:00,1.8345,0.26,1.8528330335,0.044500000000000005,0,0.044500000000000005,1.79,0.26,1.808784122,1.8645,0.26,1.8825409026000002,0.044500000000000005,0,0.044500000000000005,1.82,0.26,1.8384776311
2020-06-14 03:00:00,1.8005,0.26,1.8191757062,0.0805,0,0.0805,1.72,0.26,1.7395401691,1.8105,0.27,1.8305218518,0.0805,0,0.0805,1.73,0.27,1.7509426033
2020-06-14 03:30:00,1.7650000000000001,0.26,1.7840473648000001,0.135,0,0.135,1.63,0.26,1.6506059493,1.775,0.27,1.7954177787,0.135,0,0.135,1.6400000000000001,0.27,1.6620770139
2020-06-14 04:00:00,1.7335,0.26,1.7528896856,0.1535,0,0.1535,1.58,0.26,1.6012495120999999,1.7535,0.27,1.7741652262,0.1535,0,0.1535,1.6,0.27,1.622621336
2020-06-14 04:30:00,1.7555,0.25,1.7732118458000001,0.14550000000000002,0,0.14550000000000002,1.6099999999999999,0.25,1.6292943258,1.7755,0.25,1.7930142916,0.14550000000000002,0,0.14550000000000002,1.63,0.25,1.6490603385
2020-06-14 05:00:00,1.744,0.25,1.7618274603000001,0.194,0,0.194,1.55,0.25,1.5700318468,1.754,0.25,1.7717268412,0.194,0,0.194,1.56,0.25,1.5799050604
2020-06-14 05:30:00,1.7215,0.26,1.7410233340999999,0.1315,0,0.1315,1.5899999999999999,0.26,1.6111176245,1.7415,0.25,1.7593527929000001,0.1315,0,0.1315,1.6099999999999999,0.25,1.6292943258
2020-06-14 06:00:00,1.706,0.26,1.7256986991,0.186,0,0.186,1.52,0.26,1.5420765221,1.716,0.26,1.7355852039,0.186,0,0.186,1.53,0.26,1.551934277
2020-06-14 06:30:00,1.71,0.26,1.7296531444,0.31,0,0.31,1.4,0.26,1.4239382009,1.73,0.26,1.7494284781,0.31,0,0.31,1.42,0.26,1.4436065946
2020-06-14 07:00:00,1.792,0.25,1.8093545811,0.182,0,0.182,1.6099999999999999,0.25,1.6292943258,1.802,0.25,1.8192591899,0.182,0,0.182,1.62,0.25,1.6391766226
2020-06-14 07:30:00,1.838,0.25,1.8549242572,0.198,0,0.198,1.6400000000000001,0.25,1.6589454482,1.858,0.26,1.8761034087000001,0.198,0,0.198,1.6600000000000001,0.26,1.6802380784
2020-06-14 08:00:00,1.827,0.0,1.827,0.297,0,0.297,1.53,0.0,1.53,1.847,0.25,1.8638425363,0.297,0,0.297,1.55,0.25,1.5700318468
2020-06-14 08:30:00,1.923,-0.33,1.9511096843,0.293,0,0.293,1.63,-0.33,1.6630694513000002,1.943,0.58,2.0277201483,0.293,0,0.293,1.65,0.58,1.7489711261
2020-06-14 09:00:00,1.97,0.25,1.9857995871,0.24,0,0.24,1.73,0.25,1.7479702515,2.0,0.25,2.0155644371,0.24,0,0.24,1.76,0.25,1.7776670104
2020-06-14 09:30:00,2.077,0.0,2.077,0.187,0,0.187,1.8900000000000001,0.0,1.8900000000000001,2.097,0.24,2.1106892239,0.187,0,0.187,1.9100000000000001,0.24,1.9250194804
2020-06-14 10:00:00,2.1045,0.0,2.1045,0.1345,0,0.1345,1.97,0.0,1.97,2.1345,0.25,2.1490905635,0.1345,0,0.1345,2.0,0.25,2.0155644371
2020-06-14 10:30:00,2.016,0.0,2.016,0.20600000000000002,0,0.20600000000000002,1.81,0.0,1.81,2.036,0.0,2.036,0.20600000000000002,0,0.20600000000000002,1.83,0.0,1.83
2020-06-14 11:00:00,2.0475,0.0,2.0475,0.3175,0,0.3175,1.73,0.0,1.73,2.0675,0.0,2.0675,0.3175,0,0.3175,1.75,0.0,1.75
2020-06-14 11:30:00,2.0395,0.0,2.0395,0.3795,0,0.3795,1.6600000000000001,0.0,1.6600000000000001,2.0595,0.0,2.0595,0.3795,0,0.3795,1.6800000000000002,0.0,1.6800000000000002
2020-06-14 12:00:00,1.9809999999999999,0.0,1.9809999999999999,0.381,0,0.381,1.6,0.0,1.6,2.001,0.0,2.001,0.381,0,0.381,1.62,0.0,1.62
2020-06-14 12:30:00,1.948,0.24,1.9627287128000002,0.438,0,0.438,1.51,0.24,1.5289538907,1.968,0.25,1.9838155156,0.438,0,0.438,1.53,0.25,1.5502902954
2020-06-14 13:00:00,1.9649999999999999,-0.38,2.001405756,0.545,0,0.545,1.42,-0.38,1.469965986,1.9849999999999999,0.62,2.0795732735,0.545,0,0.545,1.44,0.62,1.5678010078
2020-06-14 13:30:00,1.972,0.0,1.972,0.462,0,0.462,1.51,0.0,1.51,1.992,0.0,1.992,0.462,0,0.462,1.53,0.0,1.53
2020-06-14 14:00:00,1.9535,0.24,1.9681875546,0.3935,0,0.3935,1.56,0.24,1.5783535726,1.9735,0.26,1.9905532522,0.3935,0,0.3935,1.58,0.26,1.6012495120999999
2020-06-14 14:30:00,1.9095,0.25,1.9257960043,0.2495,0,0.2495,1.6600000000000001,0.25,1.6787197503,1.9295,0.26,1.9469386868,0.2495,0,0.2495,1.6800000000000002,0.26,1.7000000000000002
2020-06-14 15:00:00,2.0025,0.25,2.0180451556,0.2025,0,0.2025,1.8,0.25,1.8172781845000001,2.0225,0.26,2.0391435089,0.2025,0,0.2025,1.82,0.26,1.8384776311
2020-06-14 15:30:00,2.023,0.25,2.0383888245,0.153,0,0.153,1.87,0.25,1.88663722,2.053,0.26,2.0693982217,0.153,0,0.153,1.9,0.26,1.9177069641000002
2020-06-14 16:00:00,2.0615,0.0,2.0615,0.1115,0,0.1115,1.9500000000000002,0.0,1.9500000000000002,2.0915,0.25,2.1063884376,0.1115,0,0.1115,1.98,0.25,1.9957204213000002
2020-06-14 16:30:00,2.2005,0.0,2.2005,0.41050000000000003,0,0.41050000000000003,1.79,0.0,1.79,2.2305,0.0,2.2305,0.41050000000000003,0,0.41050000000000003,1.82,0.0,1.82
2020-06-14 17:00:00,2.2565,0.0,2.2565,0.4565,0,0.4565,1.8,0.0,1.8,2.2765,0.0,2.2765,0.4565,0,0.4565,1.82,0.0,1.82
2020-06-14 17:30:00,2.189,0.0,2.189,0.46900000000000003,0,0.46900000000000003,1.72,0.0,1.72,2.219,0.0,2.219,0.46900000000000003,0,0.46900000000000003,1.75,0.0,1.75
2020-06-14 18:00:00,2.194,0.0,2.194,0.364,0,0.364,1.83,0.0,1.83,2.224,0.25,2.2380071492,0.364,0,0.364,1.8599999999999999,0.25,1.8767258724
2020-06-14 18:30:00,2.2005,-0.38,2.2330696922,0.2505,0,0.2505,1.9500000000000002,-0.38,1.9866806487000002,2.2105,0.7000000000000001,2.3186871824,0.2505,0,0.2505,1.96,0.7000000000000001,2.0812496246
2020-06-14 19:00:00,2.1685,0.0,2.1685,0.1585,0,0.1585,2.01,0.0,2.01,2.1985,0.0,2.1985,0.1585,0,0.1585,2.04,0.0,2.04
2020-06-14 19:30:00,2.1695,0.0,2.1695,0.0495,0,0.0495,2.12,0.0,2.12,2.1995,0.0,2.1995,0.0495,0,0.0495,2.15,0.0,2.15
2020-06-14 20:00:00,2.115,0.0,2.115,0.055,0,0.055,2.06,0.0,2.06,2.135,0.25,2.1495871697,0.055,0,0.055,2.08,0.25,2.0949701669
2020-06-14 20:30:00,2.1555,0.25,2.1699493658,0.0055000000000000005,0,0.0055000000000000005,2.15,0.25,2.1644860822,2.1755,0.25,2.1898174011,0.0055000000000000005,0,0.0055000000000000005,2.17,0.25,2.1843534513
2020-06-14 21:00:00,2.102,0.26,2.1180188857,0.002,0,0.002,2.1,0.26,2.1160340262,2.122,0.27,2.1391082254000002,0.002,0,0.002,2.12,0.27,2.137124236
2020-06-14 21:30:00,2.072,0.26,2.0882490273,0.002,0,0.002,2.07,0.26,2.0862646045,2.092,0.27,2.1093515591,0.002,0,0.002,2.09,0.27,2.1073680267
2020-06-14 22:00:00,2.0605,0.26,2.0768390044,0.0005,0,0.0005,2.06,0.26,2.0763429389,2.0805,0.27,2.0979466747,0.0005,0,0.0005,2.08,0.27,2.0974508338
2020-06-14 22:30:00,2.0425,0.26,2.0589818479,0.022500000000000003,0,0.022500000000000003,2.02,0.26,2.0366639389,2.0725,0.27,2.0900134569,0.022500000000000003,0,0.022500000000000003,2.05,0.27,2.0677040407
2020-06-14 23:00:00,1.9580000000000002,0.27,1.9765282695000002,0.068,0,0.068,1.8900000000000001,0.27,1.9091883092000002,1.978,0.28,1.9977197001,0.068,0,0.068,1.9100000000000001,0.28,1.9304144633
2020-06-14 23:30:00,1.8955000000000002,0.27,1.9146331894,0.0655,0,0.0655,1.83,0.27,1.8498108011,1.9155000000000002,0.27,1.9344353827,0.0655,0,0.0655,1.85,0.27,1.8695988875
2020-06-15 00:00:00,1.8115,0.26,1.8300634552,0.021500000000000002,0,0.021500000000000002,1.79,0.26,1.808784122,1.8315000000000001,0.27,1.8512947496,0.021500000000000002,0,0.021500000000000002,1.81,0.27,1.8300273222
2020-06-15 00:30:00,1.8185,0.26,1.8369927191,0.0385,0,0.0385,1.78,0.26,1.7988885457000001,1.8285,0.27,1.8483268786,0.0385,0,0.0385,1.79,0.27,1.8102486017000001
2020-06-15 01:00:00,1.8025,0.26,1.8211551966,0.0925,0,0.0925,1.71,0.26,1.7296531444,1.8225,0.27,1.8423914486,0.0925,0,0.0925,1.73,0.27,1.7509426033
2020-06-15 01:30:00,1.8399999999999999,0.27,1.8597042776000001,0.18,0,0.18,1.6600000000000001,0.27,1.6818144963,1.8599999999999999,0.28,1.8809572031,0.18,0,0.18,1.6800000000000002,0.28,1.7031735085
2020-06-15 02:00:00,1.807,0.26,1.8256092134,0.257,0,0.257,1.55,0.26,1.5716551785,1.827,0.26,1.8454075430999999,0.257,0,0.257,1.57,0.26,1.5913830463
2020-06-15 02:30:00,1.8,0.26,1.8186808406,0.22,0,0.22,1.58,0.26,1.6012495120999999,1.82,0.26,1.8384776311,0.22,0,0.22,1.6,0.26,1.6209873533999999
2020-06-15 03:00:00,1.75,0.25,1.7677669530000002,0.12,0,0.12,1.63,0.25,1.6490603385,1.78,0.25,1.7974704448,0.12,0,0.12,1.6600000000000001,0.25,1.6787197503
2020-06-15 03:30:00,1.7465000000000002,0.25,1.7643021991999999,0.0665,0,0.0665,1.6800000000000002,0.25,1.6984993377,1.7665000000000002,0.25,1.7841026456,0.0665,0,0.0665,1.7000000000000002,0.25,1.7182840277
2020-06-15 04:00:00,1.767,0.09,1.7692905358000002,0.027,0,0.027,1.74,0.09,1.7423260315,1.7770000000000001,0.29,1.8005079839,0.027,0,0.027,1.75,0.29,1.7738658348
2020-06-15 04:30:00,1.748,0.25,1.7657870766000001,0.008,0,0.008,1.74,0.25,1.7578680269,1.758,0.25,1.7756869093,0.008,0,0.008,1.75,0.25,1.7677669530000002
2020-06-15 05:00:00,1.759,-0.33,1.7896874029,0.019,0,0.019,1.74,-0.33,1.7710166572000001,1.7690000000000001,0.34,1.8013775284,0.019,0,0.019,1.75,0.34,1.7827226369
2020-06-15 05:30:00,1.741,0.25,1.7588578680000002,0.091,0,0.091,1.65,0.25,1.6688319268,1.7610000000000001,0.25,1.7786570777000001,0.091,0,0.091,1.67,0.25,1.6886088949
2020-06-15 06:00:00,1.772,0.25,1.7895485464,0.052000000000000005,0,0.052000000000000005,1.72,0.25,1.7380736463000002,1.802,0.26,1.8206603198,0.052000000000000005,0,0.052000000000000005,1.75,0.26,1.7692088627
2020-06-15 06:30:00,1.842,0.25,1.8588878395,0.022,0,0.022,1.82,0.25,1.8370900903,1.8719999999999999,0.25,1.8886196016999999,0.022,0,0.022,1.85,0.25,1.8668154703000002
2020-06-15 07:00:00,1.9755,0.0,1.9755,0.0055000000000000005,0,0.0055000000000000005,1.97,0.0,1.97,1.9955,0.0,1.9955,0.0055000000000000005,0,0.0055000000000000005,1.99,0.0,1.99
2020-06-15 07:30:00,2.005,0.0,2.005,0.025,0,0.025,1.98,0.0,1.98,2.035,0.0,2.035,0.025,0,0.025,2.01,0.0,2.01
2020-06-15 08:00:00,2.053,0.0,2.053,0.073,0,0.073,1.98,0.0,1.98,2.073,0.0,2.073,0.073,0,0.073,2.0,0.0,2.0
2020-06-15 08:30:00,2.0605,0.0,2.0605,0.1105,0,0.1105,1.9500000000000002,0.0,1.9500000000000002,2.0905,0.0,2.0905,0.1105,0,0.1105,1.98,0.0,1.98
2020-06-15 09:00:00,1.9775,0.0,1.9775,0.1575,0,0.1575,1.82,0.0,1.82,1.9975,0.0,1.9975,0.1575,0,0.1575,1.8399999999999999,0.0,1.8399999999999999
2020-06-15 09:30:00,1.9264999999999999,0.0,1.9264999999999999,0.3365,0,0.3365,1.5899999999999999,0.0,1.5899999999999999,1.9465,0.0,1.9465,0.3365,0,0.3365,1.6099999999999999,0.0,1.6099999999999999
2020-06-15 10:00:00,1.936,0.0,1.936,0.486,0,0.486,1.45,0.0,1.45,1.956,0.0,1.956,0.486,0,0.486,1.47,0.0,1.47
2020-06-15 10:30:00,1.879,0.0,1.879,0.5690000000000001,0,0.5690000000000001,1.31,0.0,1.31,1.889,0.0,1.889,0.5690000000000001,0,0.5690000000000001,1.32,0.0,1.32
2020-06-15 11:00:00,1.9180000000000001,0.0,1.9180000000000001,0.278,0,0.278,1.6400000000000001,0.0,1.6400000000000001,1.9380000000000002,0.0,1.9380000000000002,0.278,0,0.278,1.6600000000000001,0.0,1.6600000000000001
2020-06-15 11:30:00,1.962,0.0,1.962,0.262,0,0.262,1.7000000000000002,0.0,1.7000000000000002,1.972,0.0,1.972,0.262,0,0.262,1.71,0.0,1.71
2020-06-15 12:00:00,1.9475,0.0,1.9475,0.2975,0,0.2975,1.65,0.0,1.65,1.9675,0.0,1.9675,0.2975,0,0.2975,1.67,0.0,1.67
2020-06-15 12:30:00,1.858,0.0,1.858,0.548,0,0.548,1.31,0.0,1.31,1.8780000000000001,0.0,1.8780000000000001,0.548,0,0.548,1.33,0.0,1.33
2020-06-15 13:00:00,1.8805,0.0,1.8805,0.41050000000000003,0,0.41050000000000003,1.47,0.0,1.47,1.9005,0.0,1.9005,0.41050000000000003,0,0.41050000000000003,1.49,0.0,1.49
2020-06-15 13:30:00,1.861,0.0,1.861,0.47100000000000003,0,0.47100000000000003,1.3900000000000001,0.0,1.3900000000000001,1.881,0.0,1.881,0.47100000000000003,0,0.47100000000000003,1.4100000000000001,0.0,1.4100000000000001
2020-06-15 14:00:00,1.77,0.0,1.77,0.54,0,0.54,1.23,0.0,1.23,1.79,0.0,1.79,0.54,0,0.54,1.25,0.0,1.25
2020-06-15 14:30:00,1.8675000000000002,0.0,1.8675000000000002,0.2675,0,0.2675,1.6,0.0,1.6,1.8875000000000002,0.0,1.8875000000000002,0.2675,0,0.2675,1.62,0.0,1.62
2020-06-15 15:00:00,1.8865,0.0,1.8865,0.34650000000000003,0,0.34650000000000003,1.54,0.0,1.54,1.9065,0.0,1.9065,0.34650000000000003,0,0.34650000000000003,1.56,0.0,1.56
2020-06-15 15:30:00,1.9925000000000002,0.0,1.9925000000000002,0.1325,0,0.1325,1.8599999999999999,0.0,1.8599999999999999,2.0225,0.0,2.0225,0.1325,0,0.1325,1.8900000000000001,0.0,1.8900000000000001
2020-06-15 16:00:00,2.0065,0.0,2.0065,0.2765,0,0.2765,1.73,0.0,1.73,2.0365,0.0,2.0365,0.2765,0,0.2765,1.76,0.0,1.76
2020-06-15 16:30:00,2.0495,0.0,2.0495,0.2795,0,0.2795,1.77,0.0,1.77,2.0795,0.0,2.0795,0.2795,0,0.2795,1.8,0.0,1.8
2020-06-15 17:00:00,2.1055,0.0,2.1055,0.2155,0,0.2155,1.8900000000000001,0.0,1.8900000000000001,2.1255,0.0,2.1255,0.2155,0,0.2155,1.9100000000000001,0.0,1.9100000000000001
2020-06-15 17:30:00,2.22,0.0,2.22,0.14,0,0.14,2.08,0.0,2.08,2.24,0.0,2.24,0.14,0,0.14,2.1,0.0,2.1
2020-06-15 18:00:00,2.2675,0.0,2.2675,0.1375,0,0.1375,2.13,0.0,2.13,2.2875,0.0,2.2875,0.1375,0,0.1375,2.15,0.0,2.15
2020-06-15 18:30:00,2.311,0.0,2.311,0.07100000000000001,0,0.07100000000000001,2.24,0.0,2.24,2.341,0.0,2.341,0.07100000000000001,0,0.07100000000000001,2.27,0.0,2.27
2020-06-15 19:00:00,2.292,0.0,2.292,0.032,0,0.032,2.26,0.0,2.26,2.322,0.0,2.322,0.032,0,0.032,2.29,0.0,2.29
2020-06-15 19:30:00,2.2895,-0.46,2.3352537871,0.0095,0,0.0095,2.2800000000000002,-0.46,2.3259406699,2.3195,0.6000000000000001,2.3958464579,0.0095,0,0.0095,2.31,0.6000000000000001,2.3866503724
2020-06-15 20:00:00,2.277,0.0,2.277,0.017,0,0.017,2.26,0.0,2.26,2.307,0.0,2.307,0.017,0,0.017,2.29,0.0,2.29
2020-06-15 20:30:00,2.2785,0.0,2.2785,0.018500000000000003,0,0.018500000000000003,2.26,0.0,2.26,2.3085,0.0,2.3085,0.018500000000000003,0,0.018500000000000003,2.29,0.0,2.29
2020-06-15 21:00:00,2.2439999999999998,0.0,2.2439999999999998,0.004,0,0.004,2.24,0.0,2.24,2.274,0.25,2.2877010294,0.004,0,0.004,2.27,0.25,2.2837250272
2020-06-15 21:30:00,2.1745,0.0,2.1745,0.0045000000000000005,0,0.0045000000000000005,2.17,0.0,2.17,2.2045,0.25,2.2186302643999998,0.0045000000000000005,0,0.0045000000000000005,2.2,0.25,2.2141589825
2020-06-15 22:00:00,2.144,0.25,2.1585263492,0.014,0,0.014,2.13,0.25,2.1446211787,2.164,0.25,2.1783929857,0.014,0,0.014,2.15,0.25,2.1644860822
2020-06-15 22:30:00,2.111,0.25,2.125751867,0.011,0,0.011,2.1,0.25,2.1148285983,2.1310000000000002,0.25,2.1456143642,0.011,0,0.011,2.12,0.25,2.134689673
2020-06-15 23:00:00,2.0275,0.0,2.0275,0.0175,0,0.0175,2.01,0.0,2.01,2.0575,0.25,2.0726326857,0.0175,0,0.0175,2.04,0.25,2.0552615405
2020-06-15 23:30:00,1.941,-0.08,1.9426479352000001,0.001,0,0.001,1.94,-0.08,1.9416487839,1.951,0.56,2.0297785594,0.001,0,0.001,1.9500000000000002,0.56,2.0288173895
2020-06-16 00:00:00,1.87,0.25,1.88663722,0.01,0,0.01,1.8599999999999999,0.25,1.8767258724,1.8900000000000001,0.26,1.9077997799,0.01,0,0.01,1.88,0.26,1.8978935692
2020-06-16 00:30:00,1.847,0.25,1.8638425363,0.007,0,0.007,1.8399999999999999,0.25,1.8569060289000001,1.877,0.26,1.8949218981,0.007,0,0.007,1.87,0.26,1.8879883473999999
2020-06-16 01:00:00,1.8075,0.26,1.8261041181,0.007500000000000001,0,0.007500000000000001,1.8,0.26,1.8186808406,1.8375,0.26,1.8558033975,0.007500000000000001,0,0.007500000000000001,1.83,0.26,1.848377667
2020-06-16 01:30:00,1.857,0.25,1.8737526518,0.007,0,0.007,1.85,0.25,1.8668154703000002,1.877,0.26,1.8949218981,0.007,0,0.007,1.87,0.26,1.8879883473999999
2020-06-16 02:00:00,1.859,0.25,1.8757347894,0.019,0,0.019,1.8399999999999999,0.25,1.8569060289000001,1.879,0.26,1.8969030023000002,0.019,0,0.019,1.8599999999999999,0.26,1.8780841302
2020-06-16 02:30:00,1.8485,0.25,1.8653289924,0.018500000000000003,0,0.018500000000000003,1.83,0.25,1.8469975636,1.8685,0.25,1.8851504582,0.018500000000000003,0,0.018500000000000003,1.85,0.25,1.8668154703000002
2020-06-16 03:00:00,1.7955,0.25,1.812821075,0.0155,0,0.0155,1.78,0.25,1.7974704448,1.8255,0.26,1.8439225174,0.0155,0,0.0155,1.81,0.26,1.828578683
2020-06-16 03:30:00,1.786,0.26,1.8048257534,0.006,0,0.006,1.78,0.26,1.7988885457000001,1.806,0.26,1.8246194124000001,0.006,0,0.006,1.8,0.26,1.8186808406
2020-06-16 04:00:00,1.7770000000000001,0.26,1.7959200983999999,0.017,0,0.017,1.76,0.26,1.7791008965000001,1.7970000000000002,0.27,1.8171706029,0.017,0,0.017,1.78,0.27,1.8003610749
2020-06-16 04:30:00,1.7755,0.26,1.7944359142000001,0.025500000000000002,0,0.025500000000000002,1.75,0.26,1.7692088627,1.7855,0.26,1.8043309702,0.025500000000000002,0,0.025500000000000002,1.76,0.26,1.7791008965000001
2020-06-16 05:00:00,1.7875,0.25,1.8048978503000002,0.0175,0,0.0175,1.77,0.25,1.7875681805,1.7974999999999999,0.26,1.8162065549,0.0175,0,0.0175,1.78,0.26,1.7988885457000001
2020-06-16 05:30:00,1.782,0.27,1.802338481,0.012,0,0.012,1.77,0.27,1.7904747974,1.802,0.28,1.8236238647,0.012,0,0.012,1.79,0.28,1.8117670932
2020-06-16 06:00:00,1.776,0.27,1.7964064128000001,0.006,0,0.006,1.77,0.27,1.7904747974,1.786,0.28,1.807815256,0.006,0,0.006,1.78,0.28,1.8018878988
2020-06-16 06:30:00,1.867,0.22,1.8799172854,0.007,0,0.007,1.8599999999999999,0.22,1.8729655630000002,1.887,0.28,1.9076606092000001,0.007,0,0.007,1.88,0.28,1.9007366992999999
2020-06-16 07:00:00,1.9635,0.25,1.9793514721,0.0235,0,0.0235,1.94,0.25,1.9560419218,1.9935,0.25,2.0091147926,0.0235,0,0.0235,1.97,0.25,1.9857995871
2020-06-16 07:30:00,2.132,-0.41000000000000003,2.1710651764,0.012,0,0.012,2.12,-0.41000000000000003,2.1592822882,2.152,0.68,2.2568792613,0.012,0,0.012,2.14,0.68,2.2454398233
2020-06-16 08:00:00,2.1205,0.25,2.1351862330999998,0.0205,0,0.0205,2.1,0.25,2.1148285983,2.1605,0.25,2.1749161478,0.0205,0,0.0205,2.14,0.25,2.154553318
2020-06-16 08:30:00,2.0985,0.0,2.0985,0.0285,0,0.0285,2.07,0.0,2.07,2.1285,0.25,2.1431314122,0.0285,0,0.0285,2.1,0.25,2.1148285983
2020-06-16 09:00:00,2.024,0.25,2.0393812787,0.054,0,0.054,1.97,0.25,1.9857995871,2.044,0.25,2.0592318956,0.054,0,0.054,1.99,0.25,2.0056420418
2020-06-16 09:30:00,2.042,0.25,2.0572467037,0.092,0,0.092,1.9500000000000002,0.25,1.9659603251000002,2.072,0.25,2.0870275513,0.092,0,0.092,1.98,0.25,1.9957204213000002
2020-06-16 10:00:00,2.043,0.0,2.043,0.14300000000000002,0,0.14300000000000002,1.9,0.0,1.9,2.073,0.25,2.0880203543,0.14300000000000002,0,0.14300000000000002,1.9300000000000002,0.25,1.9461243537000001
2020-06-16 10:30:00,2.117,0.25,2.1317103462,0.067,0,0.067,2.05,0.25,2.0651876428,2.137,0.26,2.152758463,0.067,0,0.067,2.07,0.26,2.0862646045
2020-06-16 11:00:00,2.1305,0.0,2.1305,0.0405,0,0.0405,2.09,0.0,2.09,2.1505,0.0,2.1505,0.0405,0,0.0405,2.11,0.0,2.11
2020-06-16 11:30:00,2.0245,0.0,2.0245,0.21450000000000002,0,0.21450000000000002,1.81,0.0,1.81,2.0445,0.0,2.0445,0.21450000000000002,0,0.21450000000000002,1.83,0.0,1.83
2020-06-16 12:00:00,2.082,0.0,2.082,0.052000000000000005,0,0.052000000000000005,2.03,0.0,2.03,2.102,0.0,2.102,0.052000000000000005,0,0.052000000000000005,2.05,0.0,2.05
2020-06-16 12:30:00,2.032,0.0,2.032,0.07200000000000001,0,0.07200000000000001,1.96,0.0,1.96,2.052,0.0,2.052,0.07200000000000001,0,0.07200000000000001,1.98,0.0,1.98
2020-06-16 13:00:00,2.2335,0.0,2.2335,0.053500000000000006,0,0.053500000000000006,2.18,0.0,2.18,2.2535,0.0,2.2535,0.053500000000000006,0,0.053500000000000006,2.2,0.0,2.2
2020-06-16 13:30:00,2.227,0.0,2.227,0.077,0,0.077,2.15,0.0,2.15,2.257,0.24,2.2697244326,0.077,0,0.077,2.18,0.24,2.1931712199
2020-06-16 14:00:00,2.305,0.0,2.305,0.035,0,0.035,2.27,0.0,2.27,2.335,0.24,2.3473016423,0.035,0,0.035,2.3,0.24,2.3124878378
2020-06-16 14:30:00,2.1775,0.0,2.1775,0.0275,0,0.0275,2.15,0.0,2.15,2.2075,0.0,2.2075,0.0275,0,0.0275,2.18,0.0,2.18
2020-06-16 15:00:00,2.0335,0.0,2.0335,0.10350000000000001,0,0.10350000000000001,1.9300000000000002,0.0,1.9300000000000002,2.0635,0.24,2.077409986,0.10350000000000001,0,0.10350000000000001,1.96,0.24,1.9746392076000001
2020-06-16 15:30:00,2.0075,0.14,2.0123757726,0.17750000000000002,0,0.17750000000000002,1.83,0.14,1.8353473786,2.0175,0.01,2.017524783,0.17750000000000002,0,0.17750000000000002,1.8399999999999999,0.01,1.8400271737
2020-06-16 16:00:00,2.052,0.34,2.0799769229,0.162,0,0.162,1.8900000000000001,0.34,1.9203385118,2.082,0.41000000000000003,2.1219858623,0.162,0,0.162,1.92,0.41000000000000003,1.9632880583
2020-06-16 16:30:00,2.1085,0.0,2.1085,0.2785,0,0.2785,1.83,0.0,1.83,2.1285,0.0,2.1285,0.2785,0,0.2785,1.85,0.0,1.85
2020-06-16 17:00:00,2.0845,0.0,2.0845,0.2245,0,0.2245,1.8599999999999999,0.0,1.8599999999999999,2.1145,0.0,2.1145,0.2245,0,0.2245,1.8900000000000001,0.0,1.8900000000000001
2020-06-16 17:30:00,2.137,0.0,2.137,0.257,0,0.257,1.88,0.0,1.88,2.157,0.0,2.157,0.257,0,0.257,1.9,0.0,1.9
2020-06-16 18:00:00,2.1395,0.0,2.1395,0.3095,0,0.3095,1.83,0.0,1.83,2.1595,0.0,2.1595,0.3095,0,0.3095,1.85,0.0,1.85
2020-06-16 18:30:00,2.214,0.0,2.214,0.184,0,0.184,2.03,0.0,2.03,2.234,0.0,2.234,0.184,0,0.184,2.05,0.0,2.05
2020-06-16 19:00:00,2.2285,0.0,2.2285,0.0485,0,0.0485,2.18,0.0,2.18,2.2485,0.0,2.2485,0.0485,0,0.0485,2.2,0.0,2.2
2020-06-16 19:30:00,2.243,0.0,2.243,0.013000000000000001,0,0.013000000000000001,2.23,0.0,2.23,2.263,0.0,2.263,0.013000000000000001,0,0.013000000000000001,2.25,0.0,2.25
2020-06-16 20:00:00,2.1965,0.25,2.2106813995,0.006500000000000001,0,0.006500000000000001,2.19,0.25,2.2042232192,2.2165,0.26,2.2316971681,0.006500000000000001,0,0.006500000000000001,2.21,0.26,2.2252415599
2020-06-16 20:30:00,2.2,0.25,2.2141589825,0.01,0,0.01,2.19,0.25,2.2042232192,2.22,0.26,2.2351733714,0.01,0,0.01,2.21,0.26,2.2252415599
2020-06-16 21:00:00,2.152,0.25,2.1664727093,0.012,0,0.012,2.14,0.25,2.154553318,2.182,0.26,2.1974357784,0.012,0,0.012,2.17,0.26,2.185520533
2020-06-16 21:30:00,2.1635,0.26,2.1790668301,0.0035,0,0.0035,2.16,0.26,2.1755918735,2.1935000000000002,0.27,2.210054807,0.0035,0,0.0035,2.19,0.27,2.2065810658
2020-06-16 22:00:00,2.13,0.25,2.1446211787,0.0,0,0.0,2.13,0.25,2.1446211787,2.17,0.26,2.185520533,0.0,0,0.0,2.17,0.26,2.185520533
2020-06-16 22:30:00,2.13,0.0,2.13,0.0,0,0.0,2.13,0.0,2.13,2.16,0.0,2.16,0.0,0,0.0,2.16,0.0,2.16
2020-06-16 23:00:00,2.0405,0.26,2.0569978731,0.0105,0,0.0105,2.03,0.26,2.0465825173,2.0605,0.27,2.0781145902000002,0.0105,0,0.0105,2.05,0.27,2.0677040407
2020-06-16 23:30:00,1.9725000000000001,0.27,1.9908933296,0.0025,0,0.0025,1.97,0.27,1.9884164554,1.9925000000000002,0.28,2.0120775954,0.0025,0,0.0025,1.99,0.28,2.0096019506
2020-06-17 00:00:00,1.854,0.26,1.8721420886,0.014,0,0.014,1.8399999999999999,0.26,1.8582787735,1.874,0.27,1.8933504694,0.014,0,0.014,1.8599999999999999,0.27,1.8794946129
2020-06-17 00:30:00,1.845,0.26,1.8632297227999999,0.025,0,0.025,1.82,0.26,1.8384776311,1.865,0.27,1.8844428885000002,0.025,0,0.025,1.8399999999999999,0.27,1.8597042776000001
2020-06-17 01:00:00,1.804,0.27,1.8240931994,0.014,0,0.014,1.79,0.27,1.8102486017000001,1.824,0.28,1.8453660883,0.014,0,0.014,1.81,0.28,1.8315294155
2020-06-17 01:30:00,1.8915000000000002,0.26,1.9092857958,0.021500000000000002,0,0.021500000000000002,1.87,0.26,1.8879883473999999,1.9015,0.27,1.920573417,0.021500000000000002,0,0.021500000000000002,1.88,0.27,1.8992893408
2020-06-17 02:00:00,1.853,0.27,1.8725674888000001,0.013000000000000001,0,0.013000000000000001,1.8399999999999999,0.27,1.8597042776000001,1.863,0.28,1.8839238307000001,0.013000000000000001,0,0.013000000000000001,1.85,0.28,1.8710692130000002
2020-06-17 02:30:00,1.8250000000000002,0.27,1.8448644937,0.005,0,0.005,1.82,0.27,1.8399184765,1.845,0.28,1.8661256657,0.005,0,0.005,1.8399999999999999,0.28,1.8611824199
