Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-17 03:00:00,1.7945,0.26,1.8132375051,0.0045000000000000005,0,0.0045000000000000005,1.79,0.26,1.808784122,1.8145,0.26,1.8330330739,0.0045000000000000005,0,0.0045000000000000005,1.81,0.26,1.828578683
2020-06-17 03:30:00,1.791,0.27,1.8112374223,0.001,0,0.001,1.79,0.27,1.8102486017000001,1.8010000000000002,0.28,1.8226357288,0.001,0,0.001,1.8,0.28,1.8216476059
2020-06-17 04:00:00,1.79,0.27,1.8102486017000001,0.0,0,0.0,1.79,0.27,1.8102486017000001,1.81,0.27,1.8300273222,0.0,0,0.0,1.81,0.27,1.8300273222
2020-06-17 04:30:00,1.83,0.0,1.83,0.0,0,0.0,1.83,0.0,1.83,1.8599999999999999,0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,0.25,1.8767258724
2020-06-17 05:00:00,1.8105,0.0,1.8105,0.0005,0,0.0005,1.81,0.0,1.81,1.8405,0.0,1.8405,0.0005,0,0.0005,1.8399999999999999,0.0,1.8399999999999999
2020-06-17 05:30:00,1.7925,0.0,1.7925,0.0025,0,0.0025,1.79,0.0,1.79,1.8125,0.0,1.8125,0.0025,0,0.0025,1.81,0.0,1.81
2020-06-17 06:00:00,1.786,0.25,1.8034123211000002,0.006,0,0.006,1.78,0.25,1.7974704448,1.806,0.25,1.823221325,0.006,0,0.006,1.8,0.25,1.8172781845000001
2020-06-17 06:30:00,1.855,0.25,1.8717705522,0.005,0,0.005,1.85,0.25,1.8668154703000002,1.875,0.25,1.8915932438,0.005,0,0.005,1.87,0.25,1.88663722
2020-06-17 07:00:00,1.9485000000000001,0.0,1.9485000000000001,0.0085,0,0.0085,1.94,0.0,1.94,1.9685000000000001,0.0,1.9685000000000001,0.0085,0,0.0085,1.96,0.0,1.96
2020-06-17 07:30:00,2.0245,0.0,2.0245,0.0145,0,0.0145,2.01,0.0,2.01,2.0445,0.0,2.0445,0.0145,0,0.0145,2.03,0.0,2.03
2020-06-17 08:00:00,2.0695,0.0,2.0695,0.029500000000000002,0,0.029500000000000002,2.04,0.0,2.04,2.0895,0.0,2.0895,0.029500000000000002,0,0.029500000000000002,2.06,0.0,2.06
2020-06-17 08:30:00,2.0875,0.0,2.0875,0.0675,0,0.0675,2.02,0.0,2.02,2.1175,0.25,2.1322068966,0.0675,0,0.0675,2.05,0.25,2.0651876428
2020-06-17 09:00:00,2.052,0.0,2.052,0.07200000000000001,0,0.07200000000000001,1.98,0.0,1.98,2.072,0.0,2.072,0.07200000000000001,0,0.07200000000000001,2.0,0.0,2.0
2020-06-17 09:30:00,1.988,0.0,1.988,0.158,0,0.158,1.83,0.0,1.83,2.008,0.0,2.008,0.158,0,0.158,1.85,0.0,1.85
2020-06-17 10:00:00,1.9495,0.0,1.9495,0.2695,0,0.2695,1.6800000000000002,0.0,1.6800000000000002,1.9795,0.0,1.9795,0.2695,0,0.2695,1.71,0.0,1.71
2020-06-17 10:30:00,1.9555,0.0,1.9555,0.2755,0,0.2755,1.6800000000000002,0.0,1.6800000000000002,1.9855,0.0,1.9855,0.2755,0,0.2755,1.71,0.0,1.71
2020-06-17 11:00:00,1.9185,0.0,1.9185,0.3385,0,0.3385,1.58,0.0,1.58,1.9385,0.0,1.9385,0.3385,0,0.3385,1.6,0.0,1.6
2020-06-17 11:30:00,2.0295,0.0,2.0295,0.08950000000000001,0,0.08950000000000001,1.94,0.0,1.94,2.0495,0.0,2.0495,0.08950000000000001,0,0.08950000000000001,1.96,0.0,1.96
2020-06-17 12:00:00,2.134,0.0,2.134,0.024,0,0.024,2.11,0.0,2.11,2.154,0.0,2.154,0.024,0,0.024,2.13,0.0,2.13
2020-06-17 12:30:00,2.239,0.0,2.239,0.009000000000000001,0,0.009000000000000001,2.23,0.0,2.23,2.259,0.0,2.259,0.009000000000000001,0,0.009000000000000001,2.25,0.0,2.25
2020-06-17 13:00:00,2.302,0.0,2.302,0.002,0,0.002,2.3,0.0,2.3,2.332,0.0,2.332,0.002,0,0.002,2.33,0.0,2.33
2020-06-17 13:30:00,2.3515,0.0,2.3515,0.0015,0,0.0015,2.35,0.0,2.35,2.3815,0.0,2.3815,0.0015,0,0.0015,2.38,0.0,2.38
2020-06-17 14:00:00,2.331,0.0,2.331,0.001,0,0.001,2.33,0.0,2.33,2.3609999999999998,0.0,2.3609999999999998,0.001,0,0.001,2.36,0.0,2.36
2020-06-17 14:30:00,2.301,0.0,2.301,0.001,0,0.001,2.3,0.0,2.3,2.321,0.0,2.321,0.001,0,0.001,2.32,0.0,2.32
2020-06-17 15:00:00,2.322,0.0,2.322,0.002,0,0.002,2.32,0.0,2.32,2.342,0.0,2.342,0.002,0,0.002,2.34,0.0,2.34
2020-06-17 15:30:00,2.329,0.0,2.329,0.009000000000000001,0,0.009000000000000001,2.32,0.0,2.32,2.349,0.0,2.349,0.009000000000000001,0,0.009000000000000001,2.34,0.0,2.34
2020-06-17 16:00:00,2.3064999999999998,0.0,2.3064999999999998,0.026500000000000003,0,0.026500000000000003,2.2800000000000002,0.0,2.2800000000000002,2.3365,0.0,2.3365,0.026500000000000003,0,0.026500000000000003,2.31,0.0,2.31
2020-06-17 16:30:00,2.324,0.0,2.324,0.054,0,0.054,2.27,0.0,2.27,2.364,0.0,2.364,0.054,0,0.054,2.31,0.0,2.31
2020-06-17 17:00:00,2.4945,0.0,2.4945,0.0045000000000000005,0,0.0045000000000000005,2.49,0.0,2.49,2.5245,0.0,2.5245,0.0045000000000000005,0,0.0045000000000000005,2.52,0.0,2.52
2020-06-17 17:30:00,2.645,-0.44,2.6813476089,0.005,0,0.005,2.64,-0.44,2.6764155133000003,2.665,0.6000000000000001,2.7317073416,0.005,0,0.005,2.66,0.6000000000000001,2.726829661
2020-06-17 18:00:00,2.6189999999999998,0.0,2.6189999999999998,0.009000000000000001,0,0.009000000000000001,2.61,0.0,2.61,2.649,0.0,2.649,0.009000000000000001,0,0.009000000000000001,2.64,0.0,2.64
2020-06-17 18:30:00,2.6015,0.0,2.6015,0.0115,0,0.0115,2.59,0.0,2.59,2.6415,0.0,2.6415,0.0115,0,0.0115,2.63,0.0,2.63
2020-06-17 19:00:00,2.5105,0.0,2.5105,0.0105,0,0.0105,2.5,0.0,2.5,2.5605,0.0,2.5605,0.0105,0,0.0105,2.55,0.0,2.55
2020-06-17 19:30:00,2.449,0.0,2.449,0.019,0,0.019,2.43,0.0,2.43,2.479,0.0,2.479,0.019,0,0.019,2.46,0.0,2.46
2020-06-17 20:00:00,2.378,0.0,2.378,0.008,0,0.008,2.37,0.0,2.37,2.418,0.0,2.418,0.008,0,0.008,2.41,0.0,2.41
2020-06-17 20:30:00,2.337,0.0,2.337,0.007,0,0.007,2.33,0.0,2.33,2.367,0.0,2.367,0.007,0,0.007,2.36,0.0,2.36
2020-06-17 21:00:00,2.283,0.0,2.283,0.003,0,0.003,2.2800000000000002,0.0,2.2800000000000002,2.313,0.0,2.313,0.003,0,0.003,2.31,0.0,2.31
2020-06-17 21:30:00,2.2905,0.0,2.2905,0.0005,0,0.0005,2.29,0.0,2.29,2.3305,0.25,2.3438707836,0.0005,0,0.0005,2.33,0.25,2.3433736364
2020-06-17 22:00:00,2.22,0.0,2.22,0.0,0,0.0,2.22,0.0,2.22,2.26,0.25,2.27378539,0.0,0,0.0,2.26,0.25,2.27378539
2020-06-17 22:30:00,2.13,0.25,2.1446211787,0.0,0,0.0,2.13,0.25,2.1446211787,2.15,0.26,2.1656638705,0.0,0,0.0,2.15,0.26,2.1656638705
2020-06-17 23:00:00,2.04,0.25,2.0552615405,0.0,0,0.0,2.04,0.25,2.0552615405,2.07,0.26,2.0862646045,0.0,0,0.0,2.07,0.26,2.0862646045
2020-06-17 23:30:00,1.97,0.26,1.9870832896000001,0.0,0,0.0,1.97,0.26,1.9870832896000001,1.98,0.27,1.998324298,0.0,0,0.0,1.98,0.27,1.998324298
2020-06-18 00:00:00,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692,1.9,0.27,1.9190883252000002,0.0,0,0.0,1.9,0.27,1.9190883252000002
2020-06-18 00:30:00,1.87,0.03,1.8702406262,0.0,0,0.0,1.87,0.03,1.8702406262,1.8900000000000001,0.39,1.9298186443,0.0,0,0.0,1.8900000000000001,0.39,1.9298186443
2020-06-18 01:00:00,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692,1.9,0.26,1.9177069641000002,0.0,0,0.0,1.9,0.26,1.9177069641000002
2020-06-18 01:30:00,1.9,0.25,1.9163767897000001,0.0,0,0.0,1.9,0.25,1.9163767897000001,1.9300000000000002,0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,0.26,1.9474342094
2020-06-18 02:00:00,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692,1.9,0.26,1.9177069641000002,0.0,0,0.0,1.9,0.26,1.9177069641000002
2020-06-18 02:30:00,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999,1.8900000000000001,0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,0.26,1.9077997799
2020-06-18 03:00:00,1.8399999999999999,0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,0.25,1.8569060289000001,1.8599999999999999,0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,0.26,1.8780841302
2020-06-18 03:30:00,1.79,0.25,1.8073737854,0.0,0,0.0,1.79,0.25,1.8073737854,1.81,0.26,1.828578683,0.0,0,0.0,1.81,0.26,1.828578683
2020-06-18 04:00:00,1.78,0.25,1.7974704448,0.0,0,0.0,1.78,0.25,1.7974704448,1.81,0.25,1.8271836251,0.0,0,0.0,1.81,0.25,1.8271836251
2020-06-18 04:30:00,1.8,0.25,1.8172781845000001,0.0,0,0.0,1.8,0.25,1.8172781845000001,1.83,0.26,1.848377667,0.0,0,0.0,1.83,0.26,1.848377667
2020-06-18 05:00:00,1.8,0.24,1.8159295141,0.0,0,0.0,1.8,0.24,1.8159295141,1.83,0.25,1.8469975636,0.0,0,0.0,1.83,0.25,1.8469975636
2020-06-18 05:30:00,1.79,0.26,1.808784122,0.0,0,0.0,1.79,0.26,1.808784122,1.81,0.26,1.828578683,0.0,0,0.0,1.81,0.26,1.828578683
2020-06-18 06:00:00,1.82,0.26,1.8384776311,0.0,0,0.0,1.82,0.26,1.8384776311,1.83,0.27,1.8498108011,0.0,0,0.0,1.83,0.27,1.8498108011
2020-06-18 06:30:00,1.8905,0.25,1.9069583766,0.0005,0,0.0005,1.8900000000000001,0.25,1.9064626931,1.9105,0.27,1.9294844519,0.0005,0,0.0005,1.9100000000000001,0.27,1.9289893727
2020-06-18 07:00:00,1.9915,0.0,1.9915,0.0015,0,0.0015,1.99,0.0,1.99,2.0015,0.25,2.0170528625,0.0015,0,0.0015,2.0,0.25,2.0155644371
2020-06-18 07:30:00,2.072,0.0,2.072,0.002,0,0.002,2.07,0.0,2.07,2.092,0.0,2.092,0.002,0,0.002,2.09,0.0,2.09
2020-06-18 08:00:00,2.174,0.0,2.174,0.004,0,0.004,2.17,0.0,2.17,2.204,0.0,2.204,0.004,0,0.004,2.2,0.0,2.2
2020-06-18 08:30:00,2.2635,-0.4,2.2985717848,0.0035,0,0.0035,2.26,-0.4,2.2951252689,2.2635,0.6900000000000001,2.366333081,0.0035,0,0.0035,2.26,0.6900000000000001,2.3629853999
2020-06-18 09:00:00,2.268,-0.38,2.2996138806,0.008,0,0.008,2.26,-0.38,2.2917242417,2.218,0.72,2.3319356766,0.008,0,0.008,2.21,0.72,2.3243278598
2020-06-18 09:30:00,2.2025,-0.24,2.215537463,0.0125,0,0.0125,2.19,-0.24,2.2031114361,2.2225,0.59,2.2994795607,0.0125,0,0.0125,2.21,0.59,2.2874002711
2020-06-18 10:00:00,2.2455,0.0,2.2455,0.0155,0,0.0155,2.23,0.0,2.23,2.2755,0.0,2.2755,0.0155,0,0.0155,2.26,0.0,2.26
2020-06-18 10:30:00,2.1785,0.0,2.1785,0.018500000000000003,0,0.018500000000000003,2.16,0.0,2.16,2.2085,0.25,2.2226048344000002,0.018500000000000003,0,0.018500000000000003,2.19,0.25,2.2042232192
2020-06-18 11:00:00,2.271,0.0,2.271,0.031,0,0.031,2.24,0.0,2.24,2.301,0.0,2.301,0.031,0,0.031,2.27,0.0,2.27
2020-06-18 11:30:00,2.304,0.0,2.304,0.034,0,0.034,2.27,0.0,2.27,2.334,0.0,2.334,0.034,0,0.034,2.3,0.0,2.3
2020-06-18 12:00:00,2.3355,0.0,2.3355,0.025500000000000002,0,0.025500000000000002,2.31,0.0,2.31,2.3655,0.0,2.3655,0.025500000000000002,0,0.025500000000000002,2.34,0.0,2.34
2020-06-18 12:30:00,2.24,0.0,2.24,0.03,0,0.03,2.21,0.0,2.21,2.27,0.25,2.2837250272,0.03,0,0.03,2.24,0.25,2.2539077177
2020-06-18 13:00:00,2.2,0.0,2.2,0.03,0,0.03,2.17,0.0,2.17,2.23,0.25,2.2439696968,0.03,0,0.03,2.2,0.25,2.2141589825
2020-06-18 13:30:00,2.142,0.25,2.1565398211,0.032,0,0.032,2.11,0.25,2.1247588098,2.172,0.26,2.1875063428,0.032,0,0.032,2.14,0.26,2.1557365331
2020-06-18 14:00:00,2.2640000000000002,0.0,2.2640000000000002,0.064,0,0.064,2.2,0.0,2.2,2.294,0.0,2.294,0.064,0,0.064,2.23,0.0,2.23
2020-06-18 14:30:00,2.266,0.0,2.266,0.08600000000000001,0,0.08600000000000001,2.18,0.0,2.18,2.296,0.0,2.296,0.08600000000000001,0,0.08600000000000001,2.21,0.0,2.21
2020-06-18 15:00:00,2.29,0.0,2.29,0.17,0,0.17,2.12,0.0,2.12,2.32,0.0,2.32,0.17,0,0.17,2.15,0.0,2.15
2020-06-18 15:30:00,2.295,0.0,2.295,0.245,0,0.245,2.05,0.0,2.05,2.335,0.0,2.335,0.245,0,0.245,2.09,0.0,2.09
2020-06-18 16:00:00,2.2945,0.0,2.2945,0.3045,0,0.3045,1.99,0.0,1.99,2.3245,0.0,2.3245,0.3045,0,0.3045,2.02,0.0,2.02
2020-06-18 16:30:00,2.4525,0.0,2.4525,0.2525,0,0.2525,2.2,0.0,2.2,2.4725,0.0,2.4725,0.2525,0,0.2525,2.22,0.0,2.22
2020-06-18 17:00:00,2.5765000000000002,0.0,2.5765000000000002,0.2565,0,0.2565,2.32,0.0,2.32,2.6065,0.0,2.6065,0.2565,0,0.2565,2.35,0.0,2.35
2020-06-18 17:30:00,2.684,0.0,2.684,0.244,0,0.244,2.44,0.0,2.44,2.7039999999999997,0.0,2.7039999999999997,0.244,0,0.244,2.46,0.0,2.46
2020-06-18 18:00:00,2.68,0.0,2.68,0.25,0,0.25,2.43,0.0,2.43,2.71,0.0,2.71,0.25,0,0.25,2.46,0.0,2.46
2020-06-18 18:30:00,2.6555,0.0,2.6555,0.24550000000000002,0,0.24550000000000002,2.41,0.0,2.41,2.6755,0.0,2.6755,0.24550000000000002,0,0.24550000000000002,2.43,0.0,2.43
2020-06-18 19:00:00,2.5975,0.0,2.5975,0.3875,0,0.3875,2.21,0.0,2.21,2.6175,0.0,2.6175,0.3875,0,0.3875,2.23,0.0,2.23
2020-06-18 19:30:00,2.5555,0.0,2.5555,0.4055,0,0.4055,2.15,0.0,2.15,2.5855,0.0,2.5855,0.4055,0,0.4055,2.18,0.0,2.18
2020-06-18 20:00:00,2.466,0.0,2.466,0.386,0,0.386,2.08,0.0,2.08,2.496,0.0,2.496,0.386,0,0.386,2.11,0.0,2.11
2020-06-18 20:30:00,2.3835,0.0,2.3835,0.42350000000000004,0,0.42350000000000004,1.96,0.0,1.96,2.4135,0.0,2.4135,0.42350000000000004,0,0.42350000000000004,1.99,0.0,1.99
2020-06-18 21:00:00,2.29,0.0,2.29,0.41000000000000003,0,0.41000000000000003,1.88,0.0,1.88,2.32,0.0,2.32,0.41000000000000003,0,0.41000000000000003,1.9100000000000001,0.0,1.9100000000000001
2020-06-18 21:30:00,2.2425,0.0,2.2425,0.4325,0,0.4325,1.81,0.0,1.81,2.2625,0.0,2.2625,0.4325,0,0.4325,1.83,0.0,1.83
2020-06-18 22:00:00,2.183,0.0,2.183,0.47300000000000003,0,0.47300000000000003,1.71,0.0,1.71,2.203,0.0,2.203,0.47300000000000003,0,0.47300000000000003,1.73,0.0,1.73
2020-06-18 22:30:00,2.1375,0.0,2.1375,0.5075000000000001,0,0.5075000000000001,1.63,0.0,1.63,2.1575,0.0,2.1575,0.5075000000000001,0,0.5075000000000001,1.65,0.0,1.65
2020-06-18 23:00:00,2.02,0.25,2.0354115063,0.43,0,0.43,1.5899999999999999,0.25,1.6095340941,2.03,0.26,2.0465825173,0.43,0,0.43,1.6,0.26,1.6209873533999999
2020-06-18 23:30:00,1.9575,0.25,1.9733996681,0.42750000000000005,0,0.42750000000000005,1.53,0.25,1.5502902954,1.9775,0.26,1.9945190523,0.42750000000000005,0,0.42750000000000005,1.55,0.26,1.5716551785
2020-06-19 00:00:00,1.8599999999999999,0.25,1.8767258724,0.41000000000000003,0,0.41000000000000003,1.45,0.25,1.471393897,1.88,0.25,1.8965494984,0.41000000000000003,0,0.41000000000000003,1.47,0.25,1.4911069713
2020-06-19 00:30:00,1.8559999999999999,0.24,1.8714529115,0.426,0,0.426,1.43,0.24,1.45,1.876,0.25,1.8925844763000002,0.426,0,0.426,1.45,0.25,1.471393897
2020-06-19 01:00:00,1.8235000000000001,0.0,1.8235000000000001,0.4635,0,0.4635,1.3599999999999999,0.0,1.3599999999999999,1.8335,0.24,1.8491409492000002,0.4635,0,0.4635,1.37,0.24,1.3908630414
2020-06-19 01:30:00,1.9264999999999999,0.0,1.9264999999999999,0.5565,0,0.5565,1.37,0.0,1.37,1.9365,0.0,1.9365,0.5565,0,0.5565,1.38,0.0,1.38
2020-06-19 02:00:00,1.904,0.0,1.904,0.5640000000000001,0,0.5640000000000001,1.34,0.0,1.34,1.9140000000000001,0.0,1.9140000000000001,0.5640000000000001,0,0.5640000000000001,1.35,0.0,1.35
2020-06-19 02:30:00,1.8815,0.0,1.8815,0.5715,0,0.5715,1.31,0.0,1.31,1.9015,0.0,1.9015,0.5715,0,0.5715,1.33,0.0,1.33
2020-06-19 03:00:00,1.8075,0.0,1.8075,0.5575,0,0.5575,1.25,0.0,1.25,1.8275000000000001,0.0,1.8275000000000001,0.5575,0,0.5575,1.27,0.0,1.27
2020-06-19 03:30:00,1.7890000000000001,0.0,1.7890000000000001,0.599,0,0.599,1.19,0.0,1.19,1.799,0.0,1.799,0.599,0,0.599,1.2,0.0,1.2
2020-06-19 04:00:00,1.7570000000000001,0.0,1.7570000000000001,0.627,0,0.627,1.13,0.0,1.13,1.767,0.25,1.7845977138,0.627,0,0.627,1.1400000000000001,0.25,1.1670903992000001
2020-06-19 04:30:00,1.8275000000000001,0.0,1.8275000000000001,0.6675,0,0.6675,1.16,0.0,1.16,1.8375,0.0,1.8375,0.6675,0,0.6675,1.17,0.0,1.17
2020-06-19 05:00:00,1.8205,0.0,1.8205,0.6605000000000001,0,0.6605000000000001,1.16,0.0,1.16,1.8305,0.0,1.8305,0.6605000000000001,0,0.6605000000000001,1.17,0.0,1.17
2020-06-19 05:30:00,1.7934999999999999,0.0,1.7934999999999999,0.6435000000000001,0,0.6435000000000001,1.15,0.0,1.15,1.8035,0.0,1.8035,0.6435000000000001,0,0.6435000000000001,1.16,0.0,1.16
2020-06-19 06:00:00,1.7715,0.25,1.7890534509,0.5515,0,0.5515,1.22,0.25,1.245351356,1.7815,0.25,1.7989558777,0.5515,0,0.5515,1.23,0.25,1.2551493935
2020-06-19 06:30:00,1.7965,0.22,1.8099205093,0.4665,0,0.4665,1.33,0.22,1.3480726983,1.8065,0.26,1.8251143115000001,0.4665,0,0.4665,1.34,0.26,1.3649908425000001
2020-06-19 07:00:00,1.907,0.24,1.9220429236,0.28700000000000003,0,0.28700000000000003,1.62,0.24,1.6376812877,1.927,0.25,1.943149248,0.28700000000000003,0,0.28700000000000003,1.6400000000000001,0.25,1.6589454482
2020-06-19 07:30:00,2.0815,0.24,2.095290493,0.2715,0,0.2715,1.81,0.24,1.8258422714,2.1015,0.25,2.1163180881,0.2715,0,0.2715,1.83,0.25,1.8469975636
2020-06-19 08:00:00,2.149,-0.38,2.1823384247,0.269,0,0.269,1.88,-0.38,1.9180198122,2.159,0.67,2.2605709456,0.269,0,0.269,1.8900000000000001,0.67,2.0052431274
2020-06-19 08:30:00,2.114,0.0,2.114,0.184,0,0.184,1.9300000000000002,0.0,1.9300000000000002,2.134,0.0,2.134,0.184,0,0.184,1.9500000000000002,0.0,1.9500000000000002
2020-06-19 09:00:00,2.05,0.0,2.05,0.27,0,0.27,1.78,0.0,1.78,2.07,0.0,2.07,0.27,0,0.27,1.8,0.0,1.8
2020-06-19 09:30:00,2.0315,0.0,2.0315,0.42150000000000004,0,0.42150000000000004,1.6099999999999999,0.0,1.6099999999999999,2.0415,0.0,2.0415,0.42150000000000004,0,0.42150000000000004,1.62,0.0,1.62
2020-06-19 10:00:00,2.1215,0.0,2.1215,0.3915,0,0.3915,1.73,0.0,1.73,2.1415,0.0,2.1415,0.3915,0,0.3915,1.75,0.0,1.75
2020-06-19 10:30:00,2.0595,0.0,2.0595,0.3395,0,0.3395,1.72,0.0,1.72,2.0795,0.0,2.0795,0.3395,0,0.3395,1.74,0.0,1.74
2020-06-19 11:00:00,1.955,0.0,1.955,0.5650000000000001,0,0.5650000000000001,1.3900000000000001,0.0,1.3900000000000001,1.975,0.0,1.975,0.5650000000000001,0,0.5650000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-06-19 11:30:00,1.99,0.0,1.99,0.54,0,0.54,1.45,0.0,1.45,2.01,0.0,2.01,0.54,0,0.54,1.47,0.0,1.47
2020-06-19 12:00:00,1.9735,0.0,1.9735,0.5735,0,0.5735,1.4,0.0,1.4,2.0035,0.0,2.0035,0.5735,0,0.5735,1.43,0.0,1.43
2020-06-19 12:30:00,1.968,0.0,1.968,0.628,0,0.628,1.34,0.0,1.34,1.988,0.0,1.988,0.628,0,0.628,1.3599999999999999,0.0,1.3599999999999999
2020-06-19 13:00:00,1.9075000000000002,0.0,1.9075000000000002,0.5975,0,0.5975,1.31,0.0,1.31,1.9275,0.0,1.9275,0.5975,0,0.5975,1.33,0.0,1.33
2020-06-19 13:30:00,1.832,0.0,1.832,0.872,0,0.872,0.96,0.0,0.96,1.842,0.0,1.842,0.872,0,0.872,0.97,0.0,0.97
2020-06-19 14:00:00,1.857,-0.44,1.9084153112000002,0.927,0,0.927,0.93,-0.44,1.0288342918,1.867,0.61,1.9641255052000002,0.927,0,0.927,0.9400000000000001,0.61,1.1205802069
2020-06-19 14:30:00,1.811,0.0,1.811,0.841,0,0.841,0.97,0.0,0.97,1.8210000000000002,0.0,1.8210000000000002,0.841,0,0.841,0.98,0.0,0.98
2020-06-19 15:00:00,1.8085,0.0,1.8085,0.8385,0,0.8385,0.97,0.0,0.97,1.8185,0.0,1.8185,0.8385,0,0.8385,0.98,0.0,0.98
2020-06-19 15:30:00,1.7555,0.0,1.7555,0.7855000000000001,0,0.7855000000000001,0.97,0.0,0.97,1.7655,0.0,1.7655,0.7855000000000001,0,0.7855000000000001,0.98,0.0,0.98
2020-06-19 16:00:00,1.82,0.0,1.82,0.68,0,0.68,1.1400000000000001,0.0,1.1400000000000001,1.83,0.0,1.83,0.68,0,0.68,1.15,0.0,1.15
2020-06-19 16:30:00,1.845,0.0,1.845,0.835,0,0.835,1.01,0.0,1.01,1.855,0.0,1.855,0.835,0,0.835,1.02,0.0,1.02
2020-06-19 17:00:00,2.027,-0.46,2.0785401127,0.637,0,0.637,1.3900000000000001,-0.46,1.4641379716,2.047,0.6000000000000001,2.1331218906,0.637,0,0.637,1.4100000000000001,0.6000000000000001,1.5323511347
2020-06-19 17:30:00,2.052,0.0,2.052,0.672,0,0.672,1.38,0.0,1.38,2.062,0.0,2.062,0.672,0,0.672,1.3900000000000001,0.0,1.3900000000000001
2020-06-19 18:00:00,2.1115,0.0,2.1115,0.48150000000000004,0,0.48150000000000004,1.63,0.0,1.63,2.1415,0.0,2.1415,0.48150000000000004,0,0.48150000000000004,1.6600000000000001,0.0,1.6600000000000001
2020-06-19 18:30:00,2.2225,0.0,2.2225,0.2625,0,0.2625,1.96,0.0,1.96,2.2525,0.0,2.2525,0.2625,0,0.2625,1.99,0.0,1.99
2020-06-19 19:00:00,2.286,0.0,2.286,0.216,0,0.216,2.07,0.0,2.07,2.306,0.0,2.306,0.216,0,0.216,2.09,0.0,2.09
2020-06-19 19:30:00,2.243,0.0,2.243,0.17300000000000001,0,0.17300000000000001,2.07,0.0,2.07,2.263,0.0,2.263,0.17300000000000001,0,0.17300000000000001,2.09,0.0,2.09
2020-06-19 20:00:00,2.161,0.0,2.161,0.191,0,0.191,1.97,0.0,1.97,2.181,0.0,2.181,0.191,0,0.191,1.99,0.0,1.99
2020-06-19 20:30:00,2.201,0.0,2.201,0.131,0,0.131,2.07,0.0,2.07,2.221,0.0,2.221,0.131,0,0.131,2.09,0.0,2.09
2020-06-19 21:00:00,2.168,-0.34,2.194498576,0.098,0,0.098,2.07,-0.34,2.0977368758,2.188,0.59,2.2661518043,0.098,0,0.098,2.09,0.59,2.1716813763
2020-06-19 21:30:00,2.135,0.0,2.135,0.095,0,0.095,2.04,0.0,2.04,2.155,0.25,2.169452696,0.095,0,0.095,2.06,0.25,2.0751144547
2020-06-19 22:00:00,2.1105,0.0,2.1105,0.0805,0,0.0805,2.03,0.0,2.03,2.1305,0.25,2.1451177707,0.0805,0,0.0805,2.05,0.25,2.0651876428
2020-06-19 22:30:00,2.106,0.0,2.106,0.066,0,0.066,2.04,0.0,2.04,2.126,0.0,2.126,0.066,0,0.066,2.06,0.0,2.06
2020-06-19 23:00:00,1.9845000000000002,0.25,2.0001850539,0.0945,0,0.0945,1.8900000000000001,0.25,1.9064626931,2.0045,0.26,2.0212917281,0.0945,0,0.0945,1.9100000000000001,0.26,1.9276151068
2020-06-19 23:30:00,1.98,0.25,1.9957204213000002,0.11,0,0.11,1.87,0.25,1.88663722,2.0,0.25,2.0155644371,0.11,0,0.11,1.8900000000000001,0.25,1.9064626931
2020-06-20 00:00:00,1.8665,0.26,1.8845217563,0.1365,0,0.1365,1.73,0.26,1.7494284781,1.8865,0.26,1.9043324946,0.1365,0,0.1365,1.75,0.26,1.7692088627
2020-06-20 00:30:00,1.826,0.26,1.8444175232000002,0.126,0,0.126,1.7000000000000002,0.26,1.7197674261,1.846,0.27,1.8656409086,0.126,0,0.126,1.72,0.27,1.7410628938000001
2020-06-20 01:00:00,1.7915,0.25,1.8088593782,0.1715,0,0.1715,1.62,0.25,1.6391766226,1.8115,0.26,1.8300634552,0.1715,0,0.1715,1.6400000000000001,0.26,1.6604818578
2020-06-20 01:30:00,1.833,0.26,1.8513478874,0.163,0,0.163,1.67,0.26,1.6901183391,1.853,0.26,1.8711517843,0.163,0,0.163,1.69,0.26,1.7098830369
2020-06-20 02:00:00,1.8735,0.26,1.8914550615999999,0.17350000000000002,0,0.17350000000000002,1.7000000000000002,0.26,1.7197674261,1.8935,0.26,1.9112671844,0.17350000000000002,0,0.17350000000000002,1.72,0.26,1.7395401691
2020-06-20 02:30:00,1.8535,0.26,1.8716469352,0.20350000000000001,0,0.20350000000000001,1.65,0.26,1.6703592428,1.8735,0.26,1.8914550615999999,0.20350000000000001,0,0.20350000000000001,1.67,0.26,1.6901183391
2020-06-20 03:00:00,1.7690000000000001,0.26,1.7880047539000001,0.139,0,0.139,1.63,0.26,1.6506059493,1.7890000000000001,0.26,1.8077945127000001,0.139,0,0.139,1.65,0.26,1.6703592428
2020-06-20 03:30:00,1.783,0.26,1.8018570976000001,0.043000000000000003,0,0.043000000000000003,1.74,0.26,1.7593180497,1.803,0.26,1.8216500762,0.043000000000000003,0,0.043000000000000003,1.76,0.26,1.7791008965000001
2020-06-20 04:00:00,1.752,0.25,1.7697468746,0.012,0,0.012,1.74,0.25,1.7578680269,1.772,0.25,1.7895485464,0.012,0,0.012,1.76,0.25,1.7776670104
2020-06-20 04:30:00,1.783,0.07,1.7843735595,0.003,0,0.003,1.78,0.07,1.7813758727,1.803,0.32,1.8311769439,0.003,0,0.003,1.8,0.32,1.8282231811
2020-06-20 05:00:00,1.7905000000000002,0.26,1.8092789310000001,0.0005,0,0.0005,1.79,0.26,1.808784122,1.8105,0.26,1.8290736043,0.0005,0,0.0005,1.81,0.26,1.828578683
2020-06-20 05:30:00,1.77,0.26,1.7889941308,0.0,0,0.0,1.77,0.26,1.7889941308,1.79,0.26,1.808784122,0.0,0,0.0,1.79,0.26,1.808784122
2020-06-20 06:00:00,1.7505000000000002,0.26,1.7697034355999999,0.0005,0,0.0005,1.75,0.26,1.7692088627,1.7705000000000002,0.26,1.7894888237000002,0.0005,0,0.0005,1.77,0.26,1.7889941308
2020-06-20 06:30:00,1.7815,0.27,1.8018441248000001,0.0015,0,0.0015,1.78,0.27,1.8003610749,1.8014999999999999,0.29,1.8246923713,0.0015,0,0.0015,1.8,0.29,1.8232114524
2020-06-20 07:00:00,1.7665000000000002,0.26,1.7855313635,0.006500000000000001,0,0.006500000000000001,1.76,0.26,1.7791008965000001,1.7865000000000002,0.27,1.8067878265,0.006500000000000001,0,0.006500000000000001,1.78,0.27,1.8003610749
2020-06-20 07:30:00,1.799,0.01,1.799027793,0.019,0,0.019,1.78,0.01,1.7800280897,1.8090000000000002,0.38,1.8484807275000001,0.019,0,0.019,1.79,0.38,1.8298907071000001
2020-06-20 08:00:00,1.8439999999999999,0.27,1.8636619865,0.054,0,0.054,1.79,0.27,1.8102486017000001,1.874,0.27,1.8933504694,0.054,0,0.054,1.82,0.27,1.8399184765
2020-06-20 08:30:00,1.861,0.25,1.8777169648,0.131,0,0.131,1.73,0.25,1.7479702515,1.881,0.25,1.8975407769000001,0.131,0,0.131,1.75,0.25,1.7677669530000002
2020-06-20 09:00:00,1.8599999999999999,0.25,1.8767258724,0.26,0,0.26,1.6,0.25,1.6194134741,1.88,0.24,1.8952572385000002,0.26,0,0.26,1.62,0.24,1.6376812877
2020-06-20 09:30:00,1.851,0.0,1.851,0.271,0,0.271,1.58,0.0,1.58,1.871,0.25,1.8876284062000002,0.271,0,0.271,1.6,0.25,1.6194134741
2020-06-20 10:00:00,1.7895,0.0,1.7895,0.3695,0,0.3695,1.42,0.0,1.42,1.8094999999999999,0.25,1.8266883286,0.3695,0,0.3695,1.44,0.25,1.4615402834
2020-06-20 10:30:00,1.7835,0.0,1.7835,0.3735,0,0.3735,1.4100000000000001,0.0,1.4100000000000001,1.7934999999999999,0.25,1.8108402055,0.3735,0,0.3735,1.42,0.25,1.4418391034
2020-06-20 11:00:00,1.7025000000000001,0.25,1.720757464,0.48250000000000004,0,0.48250000000000004,1.22,0.25,1.245351356,1.7125,0.25,1.7306519725,0.48250000000000004,0,0.48250000000000004,1.23,0.25,1.2551493935
2020-06-20 11:30:00,1.6655,0.0,1.6655,0.3655,0,0.3655,1.3,0.0,1.3,1.6855,0.25,1.7039396263,0.3655,0,0.3655,1.32,0.25,1.3434656676
2020-06-20 12:00:00,1.6440000000000001,0.0,1.6440000000000001,0.584,0,0.584,1.06,0.0,1.06,1.654,0.0,1.654,0.584,0,0.584,1.07,0.0,1.07
2020-06-20 12:30:00,1.7175,0.0,1.7175,0.5775,0,0.5775,1.1400000000000001,0.0,1.1400000000000001,1.7275,0.0,1.7275,0.5775,0,0.5775,1.15,0.0,1.15
2020-06-20 13:00:00,1.683,0.0,1.683,0.643,0,0.643,1.04,0.0,1.04,1.693,0.0,1.693,0.643,0,0.643,1.05,0.0,1.05
2020-06-20 13:30:00,1.6465,0.0,1.6465,0.7865000000000001,0,0.7865000000000001,0.86,0.0,0.86,1.6565,0.0,1.6565,0.7865000000000001,0,0.7865000000000001,0.87,0.0,0.87
2020-06-20 14:00:00,1.6605,0.0,1.6605,0.8305,0,0.8305,0.8300000000000001,0.0,0.8300000000000001,1.6605,0.0,1.6605,0.8305,0,0.8305,0.8300000000000001,0.0,0.8300000000000001
2020-06-20 14:30:00,1.611,0.0,1.611,0.861,0,0.861,0.75,0.0,0.75,1.621,0.0,1.621,0.861,0,0.861,0.76,0.0,0.76
2020-06-20 15:00:00,1.609,0.0,1.609,0.929,0,0.929,0.68,0.0,0.68,1.609,0.0,1.609,0.929,0,0.929,0.68,0.0,0.68
2020-06-20 15:30:00,1.6455000000000002,-0.42,1.6982550603000002,0.8955000000000001,0,0.8955000000000001,0.75,-0.42,0.8595929269,1.6555,0.55,1.7444713383,0.8955000000000001,0,0.8955000000000001,0.76,0.55,0.9381364506000001
2020-06-20 16:00:00,1.7165,-0.43,1.7695401239000002,0.9265,0,0.9265,0.79,-0.43,0.8994442729000001,1.7265000000000001,0.56,1.8150488285000002,0.9265,0,0.9265,0.8,0.56,0.9765244493
2020-06-20 16:30:00,1.657,0.0,1.657,1.097,0,1.097,0.56,0.0,0.56,1.667,0.0,1.667,1.097,0,1.097,0.5700000000000001,0.0,0.5700000000000001
2020-06-20 17:00:00,1.8165,0.0,1.8165,0.9465,0,0.9465,0.87,0.0,0.87,1.8265,0.0,1.8265,0.9465,0,0.9465,0.88,0.0,0.88
2020-06-20 17:30:00,2.011,0.0,2.011,0.801,0,0.801,1.21,0.0,1.21,2.021,0.0,2.021,0.801,0,0.801,1.22,0.0,1.22
2020-06-20 18:00:00,2.058,0.0,2.058,0.748,0,0.748,1.31,0.0,1.31,2.078,0.0,2.078,0.748,0,0.748,1.33,0.0,1.33
2020-06-20 18:30:00,2.083,0.0,2.083,0.8230000000000001,0,0.8230000000000001,1.26,0.0,1.26,2.093,0.0,2.093,0.8230000000000001,0,0.8230000000000001,1.27,0.0,1.27
2020-06-20 19:00:00,2.1310000000000002,0.0,2.1310000000000002,0.741,0,0.741,1.3900000000000001,0.0,1.3900000000000001,2.151,0.0,2.151,0.741,0,0.741,1.4100000000000001,0.0,1.4100000000000001
2020-06-20 19:30:00,2.1455,0.0,2.1455,0.7455,0,0.7455,1.4,0.0,1.4,2.1555,0.0,2.1555,0.7455,0,0.7455,1.4100000000000001,0.0,1.4100000000000001
2020-06-20 20:00:00,2.161,0.0,2.161,0.741,0,0.741,1.42,0.0,1.42,2.181,0.0,2.181,0.741,0,0.741,1.44,0.0,1.44
2020-06-20 20:30:00,2.1845,0.0,2.1845,0.7545000000000001,0,0.7545000000000001,1.43,0.0,1.43,2.1945,0.0,2.1945,0.7545000000000001,0,0.7545000000000001,1.44,0.0,1.44
2020-06-20 21:00:00,2.1215,0.0,2.1215,0.7515000000000001,0,0.7515000000000001,1.37,0.0,1.37,2.1415,0.0,2.1415,0.7515000000000001,0,0.7515000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-06-20 21:30:00,2.1255,0.0,2.1255,0.7855000000000001,0,0.7855000000000001,1.34,0.0,1.34,2.1455,0.0,2.1455,0.7855000000000001,0,0.7855000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-06-20 22:00:00,2.077,0.0,2.077,0.797,0,0.797,1.28,0.0,1.28,2.097,0.0,2.097,0.797,0,0.797,1.3,0.0,1.3
2020-06-20 22:30:00,2.0315,0.0,2.0315,0.8115,0,0.8115,1.22,0.0,1.22,2.0515,0.0,2.0515,0.8115,0,0.8115,1.24,0.0,1.24
2020-06-20 23:00:00,1.9825,0.0,1.9825,0.8125,0,0.8125,1.17,0.0,1.17,1.9925000000000002,0.0,1.9925000000000002,0.8125,0,0.8125,1.18,0.0,1.18
2020-06-20 23:30:00,1.9695,0.0,1.9695,0.7295,0,0.7295,1.24,0.0,1.24,1.9895,0.0,1.9895,0.7295,0,0.7295,1.26,0.0,1.26
2020-06-21 00:00:00,1.887,-0.37,1.9229323961,0.667,0,0.667,1.22,-0.37,1.2748725426,1.897,0.66,2.0085340425,0.667,0,0.667,1.23,0.66,1.3958868148999999
2020-06-21 00:30:00,1.8665,0.0,1.8665,0.8365,0,0.8365,1.03,0.0,1.03,1.8865,0.0,1.8865,0.8365,0,0.8365,1.05,0.0,1.05
2020-06-21 01:00:00,1.8735,-0.44,1.9244745387000002,0.8135,0,0.8135,1.06,-0.44,1.1476933388,1.8835000000000002,0.59,1.973745741,0.8135,0,0.8135,1.07,0.59,1.2218837915
2020-06-21 01:30:00,1.896,0.0,1.896,0.786,0,0.786,1.11,0.0,1.11,1.9060000000000001,0.0,1.9060000000000001,0.786,0,0.786,1.12,0.0,1.12
2020-06-21 02:00:00,1.8865,0.0,1.8865,0.7065,0,0.7065,1.18,0.0,1.18,1.8965,0.0,1.8965,0.7065,0,0.7065,1.19,0.0,1.19
2020-06-21 02:30:00,1.8780000000000001,0.0,1.8780000000000001,0.628,0,0.628,1.25,0.0,1.25,1.888,0.0,1.888,0.628,0,0.628,1.26,0.0,1.26
2020-06-21 03:00:00,1.7895,0.0,1.7895,0.7295,0,0.7295,1.06,0.0,1.06,1.7995,0.0,1.7995,0.7295,0,0.7295,1.07,0.0,1.07
2020-06-21 03:30:00,1.738,0.25,1.7558883791,0.608,0,0.608,1.13,0.25,1.1573245007,1.748,0.25,1.7657870766000001,0.608,0,0.608,1.1400000000000001,0.25,1.1670903992000001
2020-06-21 04:00:00,1.7285,0.0,1.7285,0.5285000000000001,0,0.5285000000000001,1.2,0.0,1.2,1.7385000000000002,0.25,1.7563832868,0.5285000000000001,0,0.5285000000000001,1.21,0.25,1.2355565548
2020-06-21 04:30:00,1.74,0.25,1.7578680269,0.47000000000000003,0,0.47000000000000003,1.27,0.25,1.2943724348,1.76,0.25,1.7776670104,0.47000000000000003,0,0.47000000000000003,1.29,0.25,1.3140015220999999
2020-06-21 05:00:00,1.721,0.0,1.721,0.461,0,0.461,1.26,0.0,1.26,1.7309999999999999,0.0,1.7309999999999999,0.461,0,0.461,1.27,0.0,1.27
2020-06-21 05:30:00,1.694,0.25,1.7123480955,0.41400000000000003,0,0.41400000000000003,1.28,0.25,1.3041855696,1.704,0.25,1.7222415626,0.41400000000000003,0,0.41400000000000003,1.29,0.25,1.3140015220999999
2020-06-21 06:00:00,1.695,0.25,1.7133373865000001,0.385,0,0.385,1.31,0.25,1.3336416309999999,1.705,0.25,1.723230977,0.385,0,0.385,1.32,0.25,1.3434656676
2020-06-21 06:30:00,1.6825,0.26,1.7024706312,0.3225,0,0.3225,1.3599999999999999,0.26,1.3846299145,1.7025000000000001,0.26,1.722238732,0.3225,0,0.3225,1.38,0.26,1.4042791745
2020-06-21 07:00:00,1.7269999999999999,0.26,1.7464618519,0.23700000000000002,0,0.23700000000000002,1.49,0.26,1.5125144627,1.737,0.26,1.7563510468999999,0.23700000000000002,0,0.23700000000000002,1.5,0.26,1.5223665787
2020-06-21 07:30:00,1.703,0.24,1.7198281891,0.363,0,0.363,1.34,0.24,1.361322886,1.713,0.25,1.7311467298,0.363,0,0.363,1.35,0.25,1.3729530218
2020-06-21 08:00:00,1.758,0.0,1.758,0.47800000000000004,0,0.47800000000000004,1.28,0.0,1.28,1.768,0.24,1.7842152337,0.47800000000000004,0,0.47800000000000004,1.29,0.24,1.3121356637
2020-06-21 08:30:00,1.795,0.0,1.795,0.615,0,0.615,1.18,0.0,1.18,1.8050000000000002,0.0,1.8050000000000002,0.615,0,0.615,1.19,0.0,1.19
2020-06-21 09:00:00,1.851,0.0,1.851,0.791,0,0.791,1.06,0.0,1.06,1.861,0.0,1.861,0.791,0,0.791,1.07,0.0,1.07
2020-06-21 09:30:00,1.8965,0.0,1.8965,0.8165,0,0.8165,1.08,0.0,1.08,1.9165,0.0,1.9165,0.8165,0,0.8165,1.1,0.0,1.1
2020-06-21 10:00:00,1.9125,0.0,1.9125,0.8425,0,0.8425,1.07,0.0,1.07,1.9225,0.0,1.9225,0.8425,0,0.8425,1.08,0.0,1.08
2020-06-21 10:30:00,1.9300000000000002,0.0,1.9300000000000002,0.99,0,0.99,0.9400000000000001,0.0,0.9400000000000001,1.94,0.0,1.94,0.99,0,0.99,0.9500000000000001,0.0,0.9500000000000001
2020-06-21 11:00:00,1.826,0.0,1.826,1.066,0,1.066,0.76,0.0,0.76,1.826,0.0,1.826,1.066,0,1.066,0.76,0.0,0.76
2020-06-21 11:30:00,1.8745,0.0,1.8745,0.9245000000000001,0,0.9245000000000001,0.9500000000000001,0.0,0.9500000000000001,1.8845,0.0,1.8845,0.9245000000000001,0,0.9245000000000001,0.96,0.0,0.96
2020-06-21 12:00:00,1.929,0.0,1.929,0.8190000000000001,0,0.8190000000000001,1.11,0.0,1.11,1.939,0.0,1.939,0.8190000000000001,0,0.8190000000000001,1.12,0.0,1.12
2020-06-21 12:30:00,1.907,0.0,1.907,0.987,0,0.987,0.92,0.0,0.92,1.917,0.0,1.917,0.987,0,0.987,0.93,0.0,0.93
2020-06-21 13:00:00,1.7785000000000002,0.0,1.7785000000000002,1.1385,0,1.1385,0.64,0.0,0.64,1.7785000000000002,0.0,1.7785000000000002,1.1385,0,1.1385,0.64,0.0,0.64
2020-06-21 13:30:00,1.812,0.0,1.812,1.142,0,1.142,0.67,0.0,0.67,1.822,0.0,1.822,1.142,0,1.142,0.68,0.0,0.68
2020-06-21 14:00:00,1.7195,0.0,1.7195,1.2795,0,1.2795,0.44,0.0,0.44,1.7295,0.26,1.7489340325,1.2795,0,1.2795,0.45,0.26,0.5197114584
2020-06-21 14:30:00,1.7475,0.0,1.7475,1.3175,0,1.3175,0.43,0.0,0.43,1.7575,0.0,1.7575,1.3175,0,1.3175,0.44,0.0,0.44
2020-06-21 15:00:00,1.6935,0.0,1.6935,1.3935,0,1.3935,0.30000000000000004,0.0,0.30000000000000004,1.6935,0.0,1.6935,1.3935,0,1.3935,0.30000000000000004,0.0,0.30000000000000004
2020-06-21 15:30:00,1.6844999999999999,0.0,1.6844999999999999,1.3745,0,1.3745,0.31,0.0,0.31,1.6945000000000001,0.0,1.6945000000000001,1.3745,0,1.3745,0.32,0.0,0.32
2020-06-21 16:00:00,1.751,0.0,1.751,1.301,0,1.301,0.45,0.0,0.45,1.751,0.0,1.751,1.301,0,1.301,0.45,0.0,0.45
2020-06-21 16:30:00,1.8305,0.0,1.8305,1.2305,0,1.2305,0.6000000000000001,0.0,0.6000000000000001,1.8405,0.0,1.8405,1.2305,0,1.2305,0.61,0.0,0.61
2020-06-21 17:00:00,1.9580000000000002,0.0,1.9580000000000002,0.978,0,0.978,0.98,0.0,0.98,1.968,0.0,1.968,0.978,0,0.978,0.99,0.0,0.99
2020-06-21 17:30:00,2.043,0.0,2.043,1.063,0,1.063,0.98,0.0,0.98,2.053,0.0,2.053,1.063,0,1.063,0.99,0.0,0.99
2020-06-21 18:00:00,2.1390000000000002,0.0,2.1390000000000002,1.009,0,1.009,1.13,0.0,1.13,2.159,0.0,2.159,1.009,0,1.009,1.15,0.0,1.15
2020-06-21 18:30:00,2.136,0.0,2.136,0.876,0,0.876,1.26,0.0,1.26,2.156,0.0,2.156,0.876,0,0.876,1.28,0.0,1.28
2020-06-21 19:00:00,2.09,0.0,2.09,0.78,0,0.78,1.31,0.0,1.31,2.11,0.0,2.11,0.78,0,0.78,1.33,0.0,1.33
2020-06-21 19:30:00,2.126,0.0,2.126,0.636,0,0.636,1.49,0.0,1.49,2.146,0.0,2.146,0.636,0,0.636,1.51,0.0,1.51
2020-06-21 20:00:00,2.1105,0.0,2.1105,0.48050000000000004,0,0.48050000000000004,1.63,0.0,1.63,2.1205,0.0,2.1205,0.48050000000000004,0,0.48050000000000004,1.6400000000000001,0.0,1.6400000000000001
2020-06-21 20:30:00,2.042,0.25,2.0572467037,0.41200000000000003,0,0.41200000000000003,1.63,0.25,1.6490603385,2.052,0.25,2.0671729487,0.41200000000000003,0,0.41200000000000003,1.6400000000000001,0.25,1.6589454482
2020-06-21 21:00:00,2.012,0.25,2.0274723179,0.312,0,0.312,1.7000000000000002,0.25,1.7182840277,2.022,0.25,2.0373963777,0.312,0,0.312,1.71,0.25,1.7281782315
2020-06-21 21:30:00,2.0005,0.26,2.0173250234,0.1605,0,0.1605,1.8399999999999999,0.26,1.8582787735,2.0205,0.27,2.0384602645,0.1605,0,0.1605,1.8599999999999999,0.27,1.8794946129
2020-06-21 22:00:00,1.9889999999999999,0.27,2.0072421379,0.129,0,0.129,1.8599999999999999,0.27,1.8794946129,2.009,0.28,2.0284183494,0.129,0,0.129,1.88,0.28,1.9007366992999999
2020-06-21 22:30:00,1.9715,0.28,1.9912840706,0.0815,0,0.0815,1.8900000000000001,0.28,1.9106281690000002,1.9915,0.29,2.0125039752,0.0815,0,0.0815,1.9100000000000001,0.29,1.931890266
2020-06-21 23:00:00,1.9095,0.28,1.9299197522,0.08950000000000001,0,0.08950000000000001,1.82,0.28,1.8414125013,1.9295,0.29,1.9511715071,0.08950000000000001,0,0.08950000000000001,1.8399999999999999,0.29,1.8627130751
2020-06-21 23:30:00,1.8639999999999999,0.28,1.8849127301,0.084,0,0.084,1.78,0.28,1.8018878988,1.884,0.29,1.9061888679,0.084,0,0.084,1.8,0.29,1.8232114524
2020-06-22 00:00:00,1.7890000000000001,0.29,1.8123523388,0.129,0,0.129,1.6600000000000001,0.29,1.6851409437,1.8090000000000002,0.31,1.8353694451,0.129,0,0.129,1.6800000000000002,0.31,1.7083617884
2020-06-22 00:30:00,1.7505000000000002,0.28,1.7727521682,0.1405,0,0.1405,1.6099999999999999,0.28,1.6341664542,1.7805,0.29,1.8039623749,0.1405,0,0.1405,1.6400000000000001,0.29,1.665442884
2020-06-22 01:00:00,1.752,0.28,1.7742333556,0.152,0,0.152,1.6,0.28,1.6243152403,1.772,0.29,1.7955734460000001,0.152,0,0.152,1.62,0.29,1.6457521077
2020-06-22 01:30:00,1.7985,0.29,1.8217305646000002,0.17850000000000002,0,0.17850000000000002,1.62,0.29,1.6457521077,1.8085,0.30000000000000004,1.8332136399999999,0.17850000000000002,0,0.17850000000000002,1.63,0.30000000000000004,1.6573774464
2020-06-22 02:00:00,1.78,0.28,1.8018878988,0.19,0,0.19,1.5899999999999999,0.28,1.6144658559,1.8,0.29,1.8232114524,0.19,0,0.19,1.6099999999999999,0.29,1.635909533
2020-06-22 02:30:00,1.779,0.27,1.7993723905999999,0.229,0,0.229,1.55,0.27,1.5733403955,1.8090000000000002,0.28,1.8305411768000002,0.229,0,0.229,1.58,0.28,1.6046183347
2020-06-22 03:00:00,1.732,0.28,1.7544868196,0.232,0,0.232,1.5,0.28,1.5259095648,1.752,0.29,1.7758389567,0.232,0,0.232,1.52,0.29,1.5474172030000002
2020-06-22 03:30:00,1.7125,0.28,1.7352395368,0.2325,0,0.2325,1.48,0.28,1.5062536307,1.7225000000000001,0.29,1.7467416094,0.2325,0,0.2325,1.49,0.29,1.5179591561999999
2020-06-22 04:00:00,1.712,0.26,1.7316304456,0.232,0,0.232,1.48,0.26,1.5026643005,1.732,0.27,1.7529187089,0.232,0,0.232,1.5,0.27,1.5241062955
2020-06-22 04:30:00,1.7345000000000002,0.25,1.7524241068,0.2645,0,0.2645,1.47,0.25,1.4911069713,1.7445,0.26,1.7637687631999999,0.2645,0,0.2645,1.48,0.26,1.5026643005
2020-06-22 05:00:00,1.7515,0.25,1.7692518899,0.28150000000000003,0,0.28150000000000003,1.47,0.25,1.4911069713,1.7615,0.25,1.7791521155,0.28150000000000003,0,0.28150000000000003,1.48,0.25,1.5009663554000001
2020-06-22 05:30:00,1.7389999999999999,0.25,1.7568781973,0.289,0,0.289,1.45,0.25,1.471393897,1.749,0.26,1.7682197262,0.289,0,0.289,1.46,0.26,1.482969993
2020-06-22 06:00:00,1.7269999999999999,0.26,1.7464618519,0.337,0,0.337,1.3900000000000001,0.26,1.4141074923999999,1.7469999999999999,0.26,1.7662414897,0.337,0,0.337,1.4100000000000001,0.26,1.4337712509
2020-06-22 06:30:00,1.8250000000000002,-0.26,1.8434275142,0.465,0,0.465,1.3599999999999999,-0.26,1.3846299145,1.8050000000000002,0.55,1.886935346,0.465,0,0.465,1.34,0.55,1.448481964
2020-06-22 07:00:00,1.9649999999999999,-0.41000000000000003,2.0073178622,0.525,0,0.525,1.44,-0.41000000000000003,1.4972307771,1.955,0.64,2.0570913932,0.525,0,0.525,1.43,0.64,1.5666843971
2020-06-22 07:30:00,2.04,0.0,2.04,0.56,0,0.56,1.48,0.0,1.48,2.05,0.0,2.05,0.56,0,0.56,1.49,0.0,1.49
2020-06-22 08:00:00,2.0425,0.0,2.0425,0.5625,0,0.5625,1.48,0.0,1.48,2.0525,0.0,2.0525,0.5625,0,0.5625,1.49,0.0,1.49
2020-06-22 08:30:00,2.071,0.0,2.071,0.5710000000000001,0,0.5710000000000001,1.5,0.0,1.5,2.081,0.0,2.081,0.5710000000000001,0,0.5710000000000001,1.51,0.0,1.51
2020-06-22 09:00:00,2.0,0.0,2.0,0.74,0,0.74,1.26,0.0,1.26,2.02,0.0,2.02,0.74,0,0.74,1.28,0.0,1.28
2020-06-22 09:30:00,2.037,0.0,2.037,0.797,0,0.797,1.24,0.0,1.24,2.047,0.0,2.047,0.797,0,0.797,1.25,0.0,1.25
2020-06-22 10:00:00,2.02,0.0,2.02,0.81,0,0.81,1.21,0.0,1.21,2.03,0.0,2.03,0.81,0,0.81,1.22,0.0,1.22
2020-06-22 10:30:00,1.9445000000000001,0.0,1.9445000000000001,0.9645,0,0.9645,0.98,0.0,0.98,1.9545,0.0,1.9545,0.9645,0,0.9645,0.99,0.0,0.99
2020-06-22 11:00:00,1.951,0.0,1.951,1.011,0,1.011,0.9400000000000001,0.0,0.9400000000000001,1.9609999999999999,0.0,1.9609999999999999,1.011,0,1.011,0.9500000000000001,0.0,0.9500000000000001
2020-06-22 11:30:00,1.9020000000000001,0.0,1.9020000000000001,1.012,0,1.012,0.89,0.0,0.89,1.912,0.0,1.912,1.012,0,1.012,0.9,0.0,0.9
2020-06-22 12:00:00,1.877,0.0,1.877,1.177,0,1.177,0.7000000000000001,0.0,0.7000000000000001,1.887,0.0,1.887,1.177,0,1.177,0.71,0.0,0.71
2020-06-22 12:30:00,1.8305,0.0,1.8305,1.2805,0,1.2805,0.55,0.0,0.55,1.8305,0.0,1.8305,1.2805,0,1.2805,0.55,0.0,0.55
2020-06-22 13:00:00,1.862,0.0,1.862,1.062,0,1.062,0.8,0.0,0.8,1.8719999999999999,0.0,1.8719999999999999,1.062,0,1.062,0.81,0.0,0.81
2020-06-22 13:30:00,1.8715000000000002,0.0,1.8715000000000002,1.1115,0,1.1115,0.76,0.0,0.76,1.8815,0.0,1.8815,1.1115,0,1.1115,0.77,0.0,0.77
2020-06-22 14:00:00,1.8555000000000001,0.0,1.8555000000000001,1.2455,0,1.2455,0.61,0.0,0.61,1.8655,0.0,1.8655,1.2455,0,1.2455,0.62,0.0,0.62
2020-06-22 14:30:00,1.8175,0.0,1.8175,1.1175,0,1.1175,0.7000000000000001,0.0,0.7000000000000001,1.8175,0.29,1.8404907634,1.1175,0,1.1175,0.7000000000000001,0.29,0.7576938696000001
2020-06-22 15:00:00,1.832,0.0,1.832,1.1320000000000001,0,1.1320000000000001,0.7000000000000001,0.0,0.7000000000000001,1.842,0.0,1.842,1.1320000000000001,0,1.1320000000000001,0.71,0.0,0.71
2020-06-22 15:30:00,1.8639999999999999,0.0,1.8639999999999999,1.094,0,1.094,0.77,0.0,0.77,1.874,0.0,1.874,1.094,0,1.094,0.78,0.0,0.78
2020-06-22 16:00:00,1.9205,0.0,1.9205,0.9905,0,0.9905,0.93,0.0,0.93,1.9405000000000001,0.0,1.9405000000000001,0.9905,0,0.9905,0.9500000000000001,0.0,0.9500000000000001
2020-06-22 16:30:00,2.051,0.0,2.051,1.001,0,1.001,1.05,0.0,1.05,2.071,0.0,2.071,1.001,0,1.001,1.07,0.0,1.07
2020-06-22 17:00:00,2.2235,0.0,2.2235,0.9235000000000001,0,0.9235000000000001,1.3,0.0,1.3,2.2435,0.0,2.2435,0.9235000000000001,0,0.9235000000000001,1.32,0.0,1.32
2020-06-22 17:30:00,2.299,0.0,2.299,1.019,0,1.019,1.28,0.0,1.28,2.309,0.0,2.309,1.019,0,1.019,1.29,0.0,1.29
2020-06-22 18:00:00,2.3135,0.0,2.3135,1.0135,0,1.0135,1.3,0.0,1.3,2.3335,0.0,2.3335,1.0135,0,1.0135,1.32,0.0,1.32
2020-06-22 18:30:00,2.3505000000000003,0.0,2.3505000000000003,0.7805000000000001,0,0.7805000000000001,1.57,0.0,1.57,2.3705,0.0,2.3705,0.7805000000000001,0,0.7805000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-06-22 19:00:00,2.341,0.0,2.341,0.581,0,0.581,1.76,0.0,1.76,2.3609999999999998,0.0,2.3609999999999998,0.581,0,0.581,1.78,0.0,1.78
2020-06-22 19:30:00,2.3875,0.0,2.3875,0.5475,0,0.5475,1.8399999999999999,0.0,1.8399999999999999,2.4075,0.0,2.4075,0.5475,0,0.5475,1.8599999999999999,0.0,1.8599999999999999
2020-06-22 20:00:00,2.2665,0.0,2.2665,0.48650000000000004,0,0.48650000000000004,1.78,0.0,1.78,2.2865,0.0,2.2865,0.48650000000000004,0,0.48650000000000004,1.8,0.0,1.8
2020-06-22 20:30:00,2.228,0.0,2.228,0.428,0,0.428,1.8,0.0,1.8,2.248,0.0,2.248,0.428,0,0.428,1.82,0.0,1.82
2020-06-22 21:00:00,2.2485,0.0,2.2485,0.35850000000000004,0,0.35850000000000004,1.8900000000000001,0.0,1.8900000000000001,2.2685,0.0,2.2685,0.35850000000000004,0,0.35850000000000004,1.9100000000000001,0.0,1.9100000000000001
2020-06-22 21:30:00,2.173,0.0,2.173,0.443,0,0.443,1.73,0.0,1.73,2.193,0.0,2.193,0.443,0,0.443,1.75,0.0,1.75
2020-06-22 22:00:00,2.1345,0.0,2.1345,0.5445,0,0.5445,1.5899999999999999,0.0,1.5899999999999999,2.1645,0.0,2.1645,0.5445,0,0.5445,1.62,0.0,1.62
2020-06-22 22:30:00,2.1285,0.0,2.1285,0.5385,0,0.5385,1.5899999999999999,0.0,1.5899999999999999,2.1485,0.0,2.1485,0.5385,0,0.5385,1.6099999999999999,0.0,1.6099999999999999
2020-06-22 23:00:00,2.0735,0.0,2.0735,0.5335,0,0.5335,1.54,0.0,1.54,2.0935,0.0,2.0935,0.5335,0,0.5335,1.56,0.0,1.56
2020-06-22 23:30:00,1.9729999999999999,-0.36,2.0055744813,0.553,0,0.553,1.42,-0.36,1.4649232062,1.9929999999999999,0.72,2.1190679555,0.553,0,0.553,1.44,0.72,1.6099689438
2020-06-23 00:00:00,1.9264999999999999,0.0,1.9264999999999999,0.5165000000000001,0,0.5165000000000001,1.4100000000000001,0.0,1.4100000000000001,1.9565000000000001,0.0,1.9565000000000001,0.5165000000000001,0,0.5165000000000001,1.44,0.0,1.44
2020-06-23 00:30:00,1.9100000000000001,0.0,1.9100000000000001,0.5,0,0.5,1.4100000000000001,0.0,1.4100000000000001,1.92,0.0,1.92,0.5,0,0.5,1.42,0.0,1.42
2020-06-23 01:00:00,1.8775,0.0,1.8775,0.48750000000000004,0,0.48750000000000004,1.3900000000000001,0.0,1.3900000000000001,1.8975,0.0,1.8975,0.48750000000000004,0,0.48750000000000004,1.4100000000000001,0.0,1.4100000000000001
2020-06-23 01:30:00,1.904,0.0,1.904,0.384,0,0.384,1.52,0.0,1.52,1.9340000000000002,0.0,1.9340000000000002,0.384,0,0.384,1.55,0.0,1.55
2020-06-23 02:00:00,1.893,0.25,1.909436828,0.263,0,0.263,1.63,0.25,1.6490603385,1.913,0.25,1.9292664409,0.263,0,0.263,1.65,0.25,1.6688319268
2020-06-23 02:30:00,1.8255,0.25,1.8425390769,0.28550000000000003,0,0.28550000000000003,1.54,0.25,1.5601602481999999,1.8455,0.25,1.8623561018,0.28550000000000003,0,0.28550000000000003,1.56,0.25,1.5799050604
2020-06-23 03:00:00,1.779,0.24,1.7951158737,0.249,0,0.249,1.53,0.24,1.5487091399000001,1.799,0.25,1.8162876975,0.249,0,0.249,1.55,0.25,1.5700318468
2020-06-23 03:30:00,1.782,0.0,1.782,0.192,0,0.192,1.5899999999999999,0.0,1.5899999999999999,1.802,0.25,1.8192591899,0.192,0,0.192,1.6099999999999999,0.25,1.6292943258
2020-06-23 04:00:00,1.767,0.0,1.767,0.137,0,0.137,1.63,0.0,1.63,1.7770000000000001,0.0,1.7770000000000001,0.137,0,0.137,1.6400000000000001,0.0,1.6400000000000001
2020-06-23 04:30:00,1.7970000000000002,0.25,1.8143067547,0.187,0,0.187,1.6099999999999999,0.25,1.6292943258,1.8170000000000002,0.25,1.8341180442,0.187,0,0.187,1.63,0.25,1.6490603385
2020-06-23 05:00:00,1.786,0.0,1.786,0.216,0,0.216,1.57,0.0,1.57,1.806,0.0,1.806,0.216,0,0.216,1.5899999999999999,0.0,1.5899999999999999
2020-06-23 05:30:00,1.7645,0.0,1.7645,0.1945,0,0.1945,1.57,0.0,1.57,1.7945,0.0,1.7945,0.1945,0,0.1945,1.6,0.0,1.6
2020-06-23 06:00:00,1.787,0.0,1.787,0.167,0,0.167,1.62,0.0,1.62,1.7970000000000002,0.25,1.8143067547,0.167,0,0.167,1.63,0.25,1.6490603385
2020-06-23 06:30:00,1.9020000000000001,-0.34,1.9321500977000001,0.14200000000000002,0,0.14200000000000002,1.76,-0.34,1.7925400972,1.912,0.74,2.0502058433,0.14200000000000002,0,0.14200000000000002,1.77,0.74,1.9184629264000002
2020-06-23 07:00:00,1.9380000000000002,0.0,1.9380000000000002,0.158,0,0.158,1.78,0.0,1.78,1.9580000000000002,0.0,1.9580000000000002,0.158,0,0.158,1.8,0.0,1.8
2020-06-23 07:30:00,1.987,0.0,1.987,0.147,0,0.147,1.8399999999999999,0.0,1.8399999999999999,2.017,0.0,2.017,0.147,0,0.147,1.87,0.0,1.87
2020-06-23 08:00:00,2.0255,0.0,2.0255,0.2555,0,0.2555,1.77,0.0,1.77,2.0355,0.0,2.0355,0.2555,0,0.2555,1.78,0.0,1.78
2020-06-23 08:30:00,2.007,0.0,2.007,0.367,0,0.367,1.6400000000000001,0.0,1.6400000000000001,2.027,0.0,2.027,0.367,0,0.367,1.6600000000000001,0.0,1.6600000000000001
2020-06-23 09:00:00,1.964,0.0,1.964,0.424,0,0.424,1.54,0.0,1.54,1.984,0.0,1.984,0.424,0,0.424,1.56,0.0,1.56
2020-06-23 09:30:00,1.9220000000000002,0.0,1.9220000000000002,0.542,0,0.542,1.38,0.0,1.38,1.932,0.0,1.932,0.542,0,0.542,1.3900000000000001,0.0,1.3900000000000001
2020-06-23 10:00:00,1.915,0.0,1.915,0.47500000000000003,0,0.47500000000000003,1.44,0.0,1.44,1.935,0.0,1.935,0.47500000000000003,0,0.47500000000000003,1.46,0.0,1.46
2020-06-23 10:30:00,1.8415,-0.48,1.9030297554,0.6315000000000001,0,0.6315000000000001,1.21,-0.48,1.3017296186,1.8615,0.6000000000000001,1.9558073141,0.6315000000000001,0,0.6315000000000001,1.23,0.6000000000000001,1.3685393674
2020-06-23 11:00:00,1.737,-0.26,1.7563510468999999,0.767,0,0.767,0.97,-0.26,1.0042410069,1.7469999999999999,0.0,1.7469999999999999,0.767,0,0.767,0.98,0.0,0.98
2020-06-23 11:30:00,1.693,0.0,1.693,0.8130000000000001,0,0.8130000000000001,0.88,0.0,0.88,1.693,0.0,1.693,0.8130000000000001,0,0.8130000000000001,0.88,0.0,0.88
2020-06-23 12:00:00,1.724,0.0,1.724,0.794,0,0.794,0.93,0.0,0.93,1.734,0.0,1.734,0.794,0,0.794,0.9400000000000001,0.0,0.9400000000000001
2020-06-23 12:30:00,1.7045,0.0,1.7045,0.8445,0,0.8445,0.86,0.0,0.86,1.7145000000000001,0.0,1.7145000000000001,0.8445,0,0.8445,0.87,0.0,0.87
2020-06-23 13:00:00,1.728,0.0,1.728,0.9480000000000001,0,0.9480000000000001,0.78,0.0,0.78,1.738,0.0,1.738,0.9480000000000001,0,0.9480000000000001,0.79,0.0,0.79
2020-06-23 13:30:00,1.6595,0.0,1.6595,0.9795,0,0.9795,0.68,0.0,0.68,1.6695,0.0,1.6695,0.9795,0,0.9795,0.6900000000000001,0.0,0.6900000000000001
2020-06-23 14:00:00,1.6465,0.0,1.6465,1.0965,0,1.0965,0.55,0.0,0.55,1.6465,0.0,1.6465,1.0965,0,1.0965,0.55,0.0,0.55
2020-06-23 14:30:00,1.6295000000000002,0.0,1.6295000000000002,1.0895,0,1.0895,0.54,0.0,0.54,1.6295000000000002,0.0,1.6295000000000002,1.0895,0,1.0895,0.54,0.0,0.54
2020-06-23 15:00:00,1.6684999999999999,0.0,1.6684999999999999,1.0085,0,1.0085,0.66,0.0,0.66,1.6785,0.0,1.6785,1.0085,0,1.0085,0.67,0.0,0.67
2020-06-23 15:30:00,1.6840000000000002,0.0,1.6840000000000002,0.934,0,0.934,0.75,0.0,0.75,1.694,0.0,1.694,0.934,0,0.934,0.76,0.0,0.76
2020-06-23 16:00:00,1.74,-0.48,1.8049930748,0.8,0,0.8,0.9400000000000001,-0.48,1.0554619842,1.74,0.56,1.8278949642,0.8,0,0.8,0.9400000000000001,0.56,1.0941663493
2020-06-23 16:30:00,1.815,0.0,1.815,0.715,0,0.715,1.1,0.0,1.1,1.835,0.0,1.835,0.715,0,0.715,1.12,0.0,1.12
2020-06-23 17:00:00,1.949,0.0,1.949,0.679,0,0.679,1.27,0.0,1.27,1.959,0.0,1.959,0.679,0,0.679,1.28,0.0,1.28
2020-06-23 17:30:00,2.0385,0.0,2.0385,0.6285000000000001,0,0.6285000000000001,1.4100000000000001,0.0,1.4100000000000001,2.0585,0.0,2.0585,0.6285000000000001,0,0.6285000000000001,1.43,0.0,1.43
2020-06-23 18:00:00,2.098,0.0,2.098,0.598,0,0.598,1.5,0.0,1.5,2.118,0.0,2.118,0.598,0,0.598,1.52,0.0,1.52
2020-06-23 18:30:00,2.149,0.0,2.149,0.499,0,0.499,1.65,0.0,1.65,2.169,0.0,2.169,0.499,0,0.499,1.67,0.0,1.67
2020-06-23 19:00:00,2.1155,0.0,2.1155,0.3355,0,0.3355,1.78,0.0,1.78,2.1355,0.0,2.1355,0.3355,0,0.3355,1.8,0.0,1.8
