Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-23 19:30:00,2.099,-0.39,2.1349241204,0.199,0,0.199,1.9,-0.39,1.9396133635,2.129,0.6900000000000001,2.238021671,0.199,0,0.199,1.9300000000000002,0.6900000000000001,2.0496341137
2020-06-23 20:00:00,2.1385,0.0,2.1385,0.2285,0,0.2285,1.9100000000000001,0.0,1.9100000000000001,2.1585,0.0,2.1585,0.2285,0,0.2285,1.9300000000000002,0.0,1.9300000000000002
2020-06-23 20:30:00,2.121,0.0,2.121,0.311,0,0.311,1.81,0.0,1.81,2.141,0.0,2.141,0.311,0,0.311,1.83,0.0,1.83
2020-06-23 21:00:00,2.1455,-0.42,2.1862228272,0.14550000000000002,0,0.14550000000000002,2.0,-0.42,2.0436242316,2.1655,0.67,2.2667797092,0.14550000000000002,0,0.14550000000000002,2.02,0.67,2.1282152147
2020-06-23 21:30:00,2.134,0.0,2.134,0.114,0,0.114,2.02,0.0,2.02,2.164,0.0,2.164,0.114,0,0.114,2.05,0.0,2.05
2020-06-23 22:00:00,2.1285,0.0,2.1285,0.2485,0,0.2485,1.88,0.0,1.88,2.1585,0.0,2.1585,0.2485,0,0.2485,1.9100000000000001,0.0,1.9100000000000001
2020-06-23 22:30:00,2.0855,0.25,2.1004309677,0.3755,0,0.3755,1.71,0.25,1.7281782315,2.1155,0.26,2.1314174274,0.3755,0,0.3755,1.74,0.26,1.7593180497
2020-06-23 23:00:00,2.0005,0.0,2.0005,0.41050000000000003,0,0.41050000000000003,1.5899999999999999,0.0,1.5899999999999999,2.0205,0.0,2.0205,0.41050000000000003,0,0.41050000000000003,1.6099999999999999,0.0,1.6099999999999999
2020-06-23 23:30:00,1.9889999999999999,-0.41000000000000003,2.0308178156,0.429,0,0.429,1.56,-0.41000000000000003,1.6129786111,1.949,0.65,2.0545318201,0.429,0,0.429,1.52,0.65,1.6531485112
2020-06-24 00:00:00,1.892,-0.39,1.9317774199,0.482,0,0.482,1.4100000000000001,-0.39,1.4629422408,1.822,0.6900000000000001,1.9482771877,0.482,0,0.482,1.34,0.6900000000000001,1.5072159766
2020-06-24 00:30:00,1.8565,-0.43,1.9056474622000001,0.47650000000000003,0,0.47650000000000003,1.38,-0.43,1.4454411091,1.8065,0.66,1.9232894348,0.47650000000000003,0,0.47650000000000003,1.33,0.66,1.4847558722
2020-06-24 01:00:00,1.8375,0.0,1.8375,0.5075000000000001,0,0.5075000000000001,1.33,0.0,1.33,1.8575,0.0,1.8575,0.5075000000000001,0,0.5075000000000001,1.35,0.0,1.35
2020-06-24 01:30:00,1.8375,0.0,1.8375,0.5175000000000001,0,0.5175000000000001,1.32,0.0,1.32,1.8475000000000001,0.0,1.8475000000000001,0.5175000000000001,0,0.5175000000000001,1.33,0.0,1.33
2020-06-24 02:00:00,1.8210000000000002,0.24,1.8367473968999999,0.401,0,0.401,1.42,0.24,1.4401388822,1.831,0.25,1.8479883658,0.401,0,0.401,1.43,0.25,1.4516886719
2020-06-24 02:30:00,1.806,-0.27,1.8260711925000002,0.466,0,0.466,1.34,-0.27,1.3669308688,1.826,0.64,1.934909817,0.466,0,0.466,1.3599999999999999,0.64,1.5030635382000002
2020-06-24 03:00:00,1.751,0.0,1.751,0.481,0,0.481,1.27,0.0,1.27,1.7610000000000001,0.0,1.7610000000000001,0.481,0,0.481,1.28,0.0,1.28
2020-06-24 03:30:00,1.7365,0.0,1.7365,0.3265,0,0.3265,1.4100000000000001,0.0,1.4100000000000001,1.7565,0.24,1.7728204224000002,0.3265,0,0.3265,1.43,0.24,1.45
2020-06-24 04:00:00,1.7385000000000002,0.0,1.7385000000000002,0.11850000000000001,0,0.11850000000000001,1.62,0.0,1.62,1.7585000000000002,0.24,1.7748020312000001,0.11850000000000001,0,0.11850000000000001,1.6400000000000001,0.24,1.6574679484
2020-06-24 04:30:00,1.746,0.0,1.746,0.23600000000000002,0,0.23600000000000002,1.51,0.0,1.51,1.766,0.0,1.766,0.23600000000000002,0,0.23600000000000002,1.53,0.0,1.53
2020-06-24 05:00:00,1.7515,0.0,1.7515,0.24150000000000002,0,0.24150000000000002,1.51,0.0,1.51,1.7715,0.0,1.7715,0.24150000000000002,0,0.24150000000000002,1.53,0.0,1.53
2020-06-24 05:30:00,1.7000000000000002,0.0,1.7000000000000002,0.15,0,0.15,1.55,0.0,1.55,1.72,0.0,1.72,0.15,0,0.15,1.57,0.0,1.57
2020-06-24 06:00:00,1.706,0.0,1.706,0.106,0,0.106,1.6,0.0,1.6,1.726,0.34,1.7591691220999999,0.106,0,0.106,1.62,0.34,1.6552945357
2020-06-24 06:30:00,1.786,0.25,1.8034123211000002,0.066,0,0.066,1.72,0.25,1.7380736463000002,1.796,0.25,1.8133162989,0.066,0,0.066,1.73,0.25,1.7479702515
2020-06-24 07:00:00,1.885,0.0,1.885,0.095,0,0.095,1.79,0.0,1.79,1.915,0.0,1.915,0.095,0,0.095,1.82,0.0,1.82
2020-06-24 07:30:00,1.9885000000000002,-0.48,2.0456129277,0.0585,0,0.0585,1.9300000000000002,-0.48,1.9887936042,2.0085,0.61,2.0990884331,0.0585,0,0.0585,1.9500000000000002,0.61,2.0431837901
2020-06-24 08:00:00,1.9609999999999999,0.0,1.9609999999999999,0.111,0,0.111,1.85,0.0,1.85,1.9809999999999999,0.0,1.9809999999999999,0.111,0,0.111,1.87,0.0,1.87
2020-06-24 08:30:00,2.0255,-0.42,2.0685865343,0.1555,0,0.1555,1.87,-0.42,1.9165855055,2.0455,0.62,2.1373980093,0.1555,0,0.1555,1.8900000000000001,0.62,1.9890952717000001
2020-06-24 09:00:00,2.0505,0.0,2.0505,0.2205,0,0.2205,1.83,0.0,1.83,2.0705,0.0,2.0705,0.2205,0,0.2205,1.85,0.0,1.85
2020-06-24 09:30:00,1.9435,0.0,1.9435,0.29350000000000004,0,0.29350000000000004,1.65,0.0,1.65,1.9635,0.0,1.9635,0.29350000000000004,0,0.29350000000000004,1.67,0.0,1.67
2020-06-24 10:00:00,1.9505,0.0,1.9505,0.36050000000000004,0,0.36050000000000004,1.5899999999999999,0.0,1.5899999999999999,1.9705,0.0,1.9705,0.36050000000000004,0,0.36050000000000004,1.6099999999999999,0.0,1.6099999999999999
2020-06-24 10:30:00,1.853,0.0,1.853,0.403,0,0.403,1.45,0.0,1.45,1.863,0.0,1.863,0.403,0,0.403,1.46,0.0,1.46
2020-06-24 11:00:00,1.8559999999999999,-0.52,1.9274688065,0.466,0,0.466,1.3900000000000001,-0.52,1.484082208,1.866,0.54,1.9425642847,0.466,0,0.466,1.4,0.54,1.5005332386
2020-06-24 11:30:00,1.818,0.0,1.818,0.448,0,0.448,1.37,0.0,1.37,1.838,0.0,1.838,0.448,0,0.448,1.3900000000000001,0.0,1.3900000000000001
2020-06-24 12:00:00,1.8355000000000001,0.0,1.8355000000000001,0.5555,0,0.5555,1.28,0.0,1.28,1.8555000000000001,0.0,1.8555000000000001,0.5555,0,0.5555,1.3,0.0,1.3
2020-06-24 12:30:00,1.839,0.0,1.839,0.579,0,0.579,1.26,0.0,1.26,1.859,0.0,1.859,0.579,0,0.579,1.28,0.0,1.28
2020-06-24 13:00:00,1.818,0.0,1.818,0.598,0,0.598,1.22,0.0,1.22,1.838,0.0,1.838,0.598,0,0.598,1.24,0.0,1.24
2020-06-24 13:30:00,1.7455,0.0,1.7455,0.6255000000000001,0,0.6255000000000001,1.12,0.0,1.12,1.7555,0.0,1.7555,0.6255000000000001,0,0.6255000000000001,1.13,0.0,1.13
2020-06-24 14:00:00,1.726,0.0,1.726,0.616,0,0.616,1.11,0.0,1.11,1.736,0.0,1.736,0.616,0,0.616,1.12,0.0,1.12
2020-06-24 14:30:00,1.7109999999999999,0.0,1.7109999999999999,0.591,0,0.591,1.12,0.0,1.12,1.721,0.0,1.721,0.591,0,0.591,1.13,0.0,1.13
2020-06-24 15:00:00,1.771,0.0,1.771,0.5710000000000001,0,0.5710000000000001,1.2,0.0,1.2,1.791,0.0,1.791,0.5710000000000001,0,0.5710000000000001,1.22,0.0,1.22
2020-06-24 15:30:00,1.8295,0.0,1.8295,0.5495,0,0.5495,1.28,0.0,1.28,1.8495,0.0,1.8495,0.5495,0,0.5495,1.3,0.0,1.3
2020-06-24 16:00:00,1.851,0.0,1.851,0.531,0,0.531,1.32,0.0,1.32,1.871,0.0,1.871,0.531,0,0.531,1.34,0.0,1.34
2020-06-24 16:30:00,1.9395,0.0,1.9395,0.4995,0,0.4995,1.44,0.0,1.44,1.9495,0.0,1.9495,0.4995,0,0.4995,1.45,0.0,1.45
2020-06-24 17:00:00,2.0075,0.0,2.0075,0.4575,0,0.4575,1.55,0.0,1.55,2.0275,0.0,2.0275,0.4575,0,0.4575,1.57,0.0,1.57
2020-06-24 17:30:00,2.058,0.0,2.058,0.378,0,0.378,1.6800000000000002,0.0,1.6800000000000002,2.088,0.0,2.088,0.378,0,0.378,1.71,0.0,1.71
2020-06-24 18:00:00,2.117,0.0,2.117,0.277,0,0.277,1.8399999999999999,0.0,1.8399999999999999,2.137,0.0,2.137,0.277,0,0.277,1.8599999999999999,0.0,1.8599999999999999
2020-06-24 18:30:00,2.19,0.0,2.19,0.19,0,0.19,2.0,0.0,2.0,2.21,0.0,2.21,0.19,0,0.19,2.02,0.0,2.02
2020-06-24 19:00:00,2.1755,0.0,2.1755,0.0855,0,0.0855,2.09,0.0,2.09,2.2055,0.0,2.2055,0.0855,0,0.0855,2.12,0.0,2.12
2020-06-24 19:30:00,2.177,0.0,2.177,0.017,0,0.017,2.16,0.0,2.16,2.197,0.0,2.197,0.017,0,0.017,2.18,0.0,2.18
2020-06-24 20:00:00,2.204,0.0,2.204,0.004,0,0.004,2.2,0.0,2.2,2.234,0.0,2.234,0.004,0,0.004,2.23,0.0,2.23
2020-06-24 20:30:00,2.2815,-0.43,2.3216679888,0.0015,0,0.0015,2.2800000000000002,-0.43,2.3201939574,2.2415,0.64,2.3310774869,0.0015,0,0.0015,2.24,0.64,2.3296351646
2020-06-24 21:00:00,2.23,-0.41000000000000003,2.2673773396,0.0,0,0.0,2.23,-0.41000000000000003,2.2673773396,2.22,0.67,2.3189006016,0.0,0,0.0,2.22,0.67,2.3189006016
2020-06-24 21:30:00,2.22,0.0,2.22,0.0,0,0.0,2.22,0.0,2.22,2.25,0.0,2.25,0.0,0,0.0,2.25,0.0,2.25
2020-06-24 22:00:00,2.16,0.0,2.16,0.0,0,0.0,2.16,0.0,2.16,2.19,0.0,2.19,0.0,0,0.0,2.19,0.0,2.19
2020-06-24 22:30:00,2.15,0.0,2.15,0.0,0,0.0,2.15,0.0,2.15,2.17,0.0,2.17,0.0,0,0.0,2.17,0.0,2.17
2020-06-24 23:00:00,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1,2.13,0.0,2.13,0.0,0,0.0,2.13,0.0,2.13
2020-06-24 23:30:00,2.01,0.0,2.01,0.0,0,0.0,2.01,0.0,2.01,2.04,0.0,2.04,0.0,0,0.0,2.04,0.0,2.04
2020-06-25 00:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2020-06-25 00:30:00,1.8695,-0.36,1.9038461729,0.0095,0,0.0095,1.8599999999999999,-0.36,1.8945184085000002,1.8895,0.71,2.0184920733,0.0095,0,0.0095,1.88,0.71,2.0096019506
2020-06-25 01:00:00,1.835,0.0,1.835,0.025,0,0.025,1.81,0.0,1.81,1.855,0.0,1.855,0.025,0,0.025,1.83,0.0,1.83
2020-06-25 01:30:00,1.8439999999999999,0.0,1.8439999999999999,0.024,0,0.024,1.82,0.0,1.82,1.854,0.0,1.854,0.024,0,0.024,1.83,0.0,1.83
2020-06-25 02:00:00,1.7970000000000002,0.0,1.7970000000000002,0.007,0,0.007,1.79,0.0,1.79,1.8170000000000002,0.0,1.8170000000000002,0.007,0,0.007,1.81,0.0,1.81
2020-06-25 02:30:00,1.8305,0.0,1.8305,0.0205,0,0.0205,1.81,0.0,1.81,1.8505,0.24,1.8659984593,0.0205,0,0.0205,1.83,0.24,1.8456706098
2020-06-25 03:00:00,1.758,0.25,1.7756869093,0.028,0,0.028,1.73,0.25,1.7479702515,1.778,0.27,1.7983837188,0.028,0,0.028,1.75,0.27,1.7707060739
2020-06-25 03:30:00,1.7475,0.25,1.7652921146,0.0275,0,0.0275,1.72,0.25,1.7380736463000002,1.7675,0.26,1.7865207108,0.0275,0,0.0275,1.74,0.26,1.7593180497
2020-06-25 04:00:00,1.736,0.25,1.7539087776,0.016,0,0.016,1.72,0.25,1.7380736463000002,1.756,0.25,1.7737068529000002,0.016,0,0.016,1.74,0.25,1.7578680269
2020-06-25 04:30:00,1.7825000000000002,0.26,1.8013623317,0.0025,0,0.0025,1.78,0.26,1.7988885457000001,1.8125,0.26,1.8310533171,0.0025,0,0.0025,1.81,0.26,1.828578683
2020-06-25 05:00:00,1.78,0.0,1.78,0.01,0,0.01,1.77,0.0,1.77,1.82,0.0,1.82,0.01,0,0.01,1.81,0.0,1.81
2020-06-25 05:30:00,1.754,0.25,1.7717268412,0.014,0,0.014,1.74,0.25,1.7578680269,1.774,0.26,1.7929517562,0.014,0,0.014,1.76,0.26,1.7791008965000001
2020-06-25 06:00:00,1.7545000000000002,0.17,1.7627167243000001,0.044500000000000005,0,0.044500000000000005,1.71,0.17,1.7184295156,1.7745000000000002,0.29,1.7980406697,0.044500000000000005,0,0.044500000000000005,1.73,0.29,1.7541379649
2020-06-25 06:30:00,1.8455,0.0,1.8455,0.0655,0,0.0655,1.78,0.0,1.78,1.8655,0.0,1.8655,0.0655,0,0.0655,1.8,0.0,1.8
2020-06-25 07:00:00,1.927,0.0,1.927,0.077,0,0.077,1.85,0.0,1.85,1.947,0.0,1.947,0.077,0,0.077,1.87,0.0,1.87
2020-06-25 07:30:00,1.9875,0.0,1.9875,0.0475,0,0.0475,1.94,0.0,1.94,2.0075,0.0,2.0075,0.0475,0,0.0475,1.96,0.0,1.96
2020-06-25 08:00:00,1.988,0.0,1.988,0.048,0,0.048,1.94,0.0,1.94,2.008,0.0,2.008,0.048,0,0.048,1.96,0.0,1.96
2020-06-25 08:30:00,2.051,0.0,2.051,0.101,0,0.101,1.9500000000000002,0.0,1.9500000000000002,2.081,0.0,2.081,0.101,0,0.101,1.98,0.0,1.98
2020-06-25 09:00:00,2.0865,0.0,2.0865,0.1865,0,0.1865,1.9,0.0,1.9,2.1065,0.0,2.1065,0.1865,0,0.1865,1.92,0.0,1.92
2020-06-25 09:30:00,2.073,0.0,2.073,0.14300000000000002,0,0.14300000000000002,1.9300000000000002,0.0,1.9300000000000002,2.093,0.0,2.093,0.14300000000000002,0,0.14300000000000002,1.9500000000000002,0.0,1.9500000000000002
2020-06-25 10:00:00,2.0135,0.0,2.0135,0.2535,0,0.2535,1.76,0.0,1.76,2.0335,0.0,2.0335,0.2535,0,0.2535,1.78,0.0,1.78
2020-06-25 10:30:00,1.9895,0.0,1.9895,0.3695,0,0.3695,1.62,0.0,1.62,2.0095,0.0,2.0095,0.3695,0,0.3695,1.6400000000000001,0.0,1.6400000000000001
2020-06-25 11:00:00,2.074,0.0,2.074,0.434,0,0.434,1.6400000000000001,0.0,1.6400000000000001,2.094,0.0,2.094,0.434,0,0.434,1.6600000000000001,0.0,1.6600000000000001
2020-06-25 11:30:00,2.0525,0.0,2.0525,0.48250000000000004,0,0.48250000000000004,1.57,0.0,1.57,2.0625,0.0,2.0625,0.48250000000000004,0,0.48250000000000004,1.58,0.0,1.58
2020-06-25 12:00:00,2.079,-0.5,2.1382799162,0.419,0,0.419,1.6600000000000001,-0.5,1.7336666346,2.069,0.56,2.1434460572,0.419,0,0.419,1.65,0.56,1.7424408168
2020-06-25 12:30:00,2.253,-0.5,2.3078147673,0.273,0,0.273,1.98,-0.5,2.0421557237,2.223,0.58,2.2974178984,0.273,0,0.273,1.9500000000000002,0.58,2.0344286667
2020-06-25 13:00:00,2.3635,-0.52,2.4200273242,0.20350000000000001,0,0.20350000000000001,2.16,-0.52,2.2217110523,2.3235,0.5700000000000001,2.3923946685,0.20350000000000001,0,0.20350000000000001,2.12,0.5700000000000001,2.1952904136
2020-06-25 13:30:00,2.302,-0.47000000000000003,2.3494901575,0.202,0,0.202,2.1,-0.47000000000000003,2.1519526017,2.252,0.61,2.3331532311,0.202,0,0.202,2.05,0.61,2.1388314567
2020-06-25 14:00:00,2.1485,-0.54,2.2153221549,0.34850000000000003,0,0.34850000000000003,1.8,-0.54,1.8792551716,2.1085,0.55,2.1790530627,0.34850000000000003,0,0.34850000000000003,1.76,0.55,1.8439360076
2020-06-25 14:30:00,1.9705,-0.55,2.045817746,0.3005,0,0.3005,1.67,-0.55,1.7582377541,1.9105,0.55,1.9880921131,0.3005,0,0.3005,1.6099999999999999,0.55,1.7013524032
2020-06-25 15:00:00,2.133,-0.54,2.2002929350000002,0.053,0,0.053,2.08,-0.54,2.1489532336,2.073,0.5700000000000001,2.1499369758,0.053,0,0.053,2.02,0.5700000000000001,2.0988806541
2020-06-25 15:30:00,2.1165,-0.53,2.181850648,0.0665,0,0.0665,2.05,-0.53,2.117404071,2.0565,0.5700000000000001,2.1340319234,0.0665,0,0.0665,1.99,0.5700000000000001,2.0700241544
2020-06-25 16:00:00,2.164,-0.56,2.235284322,0.114,0,0.114,2.05,-0.56,2.1251117618,2.104,0.55,2.1746990596,0.114,0,0.114,1.99,0.55,2.0646065
2020-06-25 16:30:00,2.228,-0.54,2.2925060523,0.138,0,0.138,2.09,-0.54,2.1586338272,2.188,0.58,2.2635688635,0.138,0,0.138,2.05,0.58,2.1304694318
2020-06-25 17:00:00,2.3315,-0.51,2.3866277988,0.0315,0,0.0315,2.3,-0.51,2.3558650216,2.2815,0.6000000000000001,2.3590765672,0.0315,0,0.0315,2.25,0.6000000000000001,2.3286262044
2020-06-25 17:30:00,2.4735,-0.51,2.5255300929,0.0135,0,0.0135,2.46,-0.51,2.5123096943,2.4435000000000002,0.55,2.5046341548999997,0.0135,0,0.0135,2.43,0.55,2.4914654322
2020-06-25 18:00:00,2.535,0.0,2.535,0.005,0,0.005,2.5300000000000002,0.0,2.5300000000000002,2.565,0.0,2.565,0.005,0,0.005,2.56,0.0,2.56
2020-06-25 18:30:00,2.5115,0.0,2.5115,0.0015,0,0.0015,2.51,0.0,2.51,2.5515,0.0,2.5515,0.0015,0,0.0015,2.55,0.0,2.55
2020-06-25 19:00:00,2.3925,0.0,2.3925,0.052500000000000005,0,0.052500000000000005,2.34,0.0,2.34,2.4325,0.0,2.4325,0.052500000000000005,0,0.052500000000000005,2.38,0.0,2.38
2020-06-25 19:30:00,2.2935,0.0,2.2935,0.2535,0,0.2535,2.04,0.0,2.04,2.3235,0.0,2.3235,0.2535,0,0.2535,2.07,0.0,2.07
2020-06-25 20:00:00,2.2655,0.0,2.2655,0.23550000000000001,0,0.23550000000000001,2.03,0.0,2.03,2.2855,0.0,2.2855,0.23550000000000001,0,0.23550000000000001,2.05,0.0,2.05
2020-06-25 20:30:00,2.2365,0.0,2.2365,0.20650000000000002,0,0.20650000000000002,2.03,0.0,2.03,2.2565,0.0,2.2565,0.20650000000000002,0,0.20650000000000002,2.05,0.0,2.05
2020-06-25 21:00:00,2.201,0.0,2.201,0.081,0,0.081,2.12,0.0,2.12,2.221,0.0,2.221,0.081,0,0.081,2.14,0.0,2.14
2020-06-25 21:30:00,2.212,0.0,2.212,0.092,0,0.092,2.12,0.0,2.12,2.232,0.0,2.232,0.092,0,0.092,2.14,0.0,2.14
2020-06-25 22:00:00,2.098,0.0,2.098,0.128,0,0.128,1.97,0.0,1.97,2.118,0.26,2.1338987792,0.128,0,0.128,1.99,0.26,2.0069130524
2020-06-25 22:30:00,2.0555,-0.41000000000000003,2.0959914718,0.0455,0,0.0455,2.01,-0.41000000000000003,2.0513897728,2.0755,0.7000000000000001,2.1903653234,0.0455,0,0.0455,2.03,0.7000000000000001,2.1473006310000002
2020-06-25 23:00:00,2.0,0.0,2.0,0.09,0,0.09,1.9100000000000001,0.0,1.9100000000000001,2.02,0.0,2.02,0.09,0,0.09,1.9300000000000002,0.0,1.9300000000000002
2020-06-25 23:30:00,1.907,0.0,1.907,0.147,0,0.147,1.76,0.0,1.76,1.937,0.0,1.937,0.147,0,0.147,1.79,0.0,1.79
2020-06-26 00:00:00,1.8265,-0.30000000000000004,1.850973325,0.036500000000000005,0,0.036500000000000005,1.79,-0.30000000000000004,1.8149655644,1.8365,0.63,1.9415540811,0.036500000000000005,0,0.036500000000000005,1.8,0.63,1.9070658090000001
2020-06-26 00:30:00,1.808,-0.30000000000000004,1.8327203824,0.008,0,0.008,1.8,-0.30000000000000004,1.8248287590999999,1.828,0.5700000000000001,1.9148065176,0.008,0,0.008,1.82,0.5700000000000001,1.9071706793
2020-06-26 01:00:00,1.7705000000000002,0.25,1.7880632679000001,0.0105,0,0.0105,1.76,0.25,1.7776670104,1.7905000000000002,0.26,1.8092789310000001,0.0105,0,0.0105,1.78,0.26,1.7988885457000001
2020-06-26 01:30:00,1.79,0.26,1.808784122,0.0,0,0.0,1.79,0.26,1.808784122,1.81,0.27,1.8300273222,0.0,0,0.0,1.81,0.27,1.8300273222
2020-06-26 02:00:00,1.7725,0.25,1.7900436446999999,0.0025,0,0.0025,1.77,0.25,1.7875681805,1.7825000000000002,0.26,1.8013623317,0.0025,0,0.0025,1.78,0.26,1.7988885457000001
2020-06-26 02:30:00,1.7765,0.25,1.794004529,0.006500000000000001,0,0.006500000000000001,1.77,0.25,1.7875681805,1.7965,0.26,1.8152168603,0.006500000000000001,0,0.006500000000000001,1.79,0.26,1.808784122
2020-06-26 03:00:00,1.7189999999999999,0.25,1.7370840509,0.019,0,0.019,1.7000000000000002,0.25,1.7182840277,1.729,0.26,1.74843959,0.019,0,0.019,1.71,0.26,1.7296531444
2020-06-26 03:30:00,1.724,0.25,1.7420321467000002,0.044,0,0.044,1.6800000000000002,0.25,1.6984993377,1.754,0.26,1.7731655309,0.044,0,0.044,1.71,0.26,1.7296531444
2020-06-26 04:00:00,1.7175,0.25,1.7355996802,0.0575,0,0.0575,1.6600000000000001,0.25,1.6787197503,1.7275,0.26,1.7469562817000002,0.0575,0,0.0575,1.67,0.26,1.6901183391
2020-06-26 04:30:00,1.752,0.0,1.752,0.032,0,0.032,1.72,0.0,1.72,1.762,0.0,1.762,0.032,0,0.032,1.73,0.0,1.73
2020-06-26 05:00:00,1.7530000000000001,0.0,1.7530000000000001,0.10300000000000001,0,0.10300000000000001,1.65,0.0,1.65,1.7730000000000001,0.0,1.7730000000000001,0.10300000000000001,0,0.10300000000000001,1.67,0.0,1.67
2020-06-26 05:30:00,1.7429999999999999,0.0,1.7429999999999999,0.113,0,0.113,1.63,0.0,1.63,1.763,0.24,1.7792608016,0.113,0,0.113,1.65,0.24,1.6673631878
2020-06-26 06:00:00,1.7575,0.25,1.775191891,0.1075,0,0.1075,1.65,0.25,1.6688319268,1.7775,0.26,1.7964148324,0.1075,0,0.1075,1.67,0.26,1.6901183391
2020-06-26 06:30:00,1.851,-0.35000000000000003,1.8837996178,0.181,0,0.181,1.67,-0.35000000000000003,1.7062825088,1.871,0.38,1.9091990467,0.181,0,0.181,1.69,0.38,1.7321951391
2020-06-26 07:00:00,1.9425,-0.43,1.9895241265,0.1325,0,0.1325,1.81,-0.43,1.860376306,1.9625,0.68,2.07697045,0.1325,0,0.1325,1.83,0.68,1.9522551063
2020-06-26 07:30:00,2.0345,0.0,2.0345,0.1245,0,0.1245,1.9100000000000001,0.0,1.9100000000000001,2.0545,0.0,2.0545,0.1245,0,0.1245,1.9300000000000002,0.0,1.9300000000000002
2020-06-26 08:00:00,2.0905,0.0,2.0905,0.1505,0,0.1505,1.94,0.0,1.94,2.1205,0.0,2.1205,0.1505,0,0.1505,1.97,0.0,1.97
2020-06-26 08:30:00,2.203,0.0,2.203,0.153,0,0.153,2.05,0.0,2.05,2.233,0.0,2.233,0.153,0,0.153,2.08,0.0,2.08
2020-06-26 09:00:00,2.2035,0.0,2.2035,0.1835,0,0.1835,2.02,0.0,2.02,2.2235,0.0,2.2235,0.1835,0,0.1835,2.04,0.0,2.04
2020-06-26 09:30:00,2.169,0.0,2.169,0.169,0,0.169,2.0,0.0,2.0,2.189,0.0,2.189,0.169,0,0.169,2.02,0.0,2.02
2020-06-26 10:00:00,2.1325,0.0,2.1325,0.14250000000000002,0,0.14250000000000002,1.99,0.0,1.99,2.1625,0.0,2.1625,0.14250000000000002,0,0.14250000000000002,2.02,0.0,2.02
2020-06-26 10:30:00,2.0365,0.0,2.0365,0.1165,0,0.1165,1.92,0.0,1.92,2.0665,0.0,2.0665,0.1165,0,0.1165,1.9500000000000002,0.0,1.9500000000000002
2020-06-26 11:00:00,1.9849999999999999,0.0,1.9849999999999999,0.155,0,0.155,1.83,0.0,1.83,2.005,0.0,2.005,0.155,0,0.155,1.85,0.0,1.85
2020-06-26 11:30:00,1.9795,0.0,1.9795,0.1295,0,0.1295,1.85,0.0,1.85,1.9995,0.0,1.9995,0.1295,0,0.1295,1.87,0.0,1.87
2020-06-26 12:00:00,2.0005,0.0,2.0005,0.0405,0,0.0405,1.96,0.0,1.96,2.0205,0.0,2.0205,0.0405,0,0.0405,1.98,0.0,1.98
2020-06-26 12:30:00,2.0575,0.0,2.0575,0.0275,0,0.0275,2.03,0.0,2.03,2.0775,0.28,2.0962839145,0.0275,0,0.0275,2.05,0.28,2.0690335908
2020-06-26 13:00:00,2.0125,0.0,2.0125,0.0625,0,0.0625,1.9500000000000002,0.0,1.9500000000000002,2.0425,0.0,2.0425,0.0625,0,0.0625,1.98,0.0,1.98
2020-06-26 13:30:00,1.9335,0.0,1.9335,0.1335,0,0.1335,1.8,0.0,1.8,1.9535,0.0,1.9535,0.1335,0,0.1335,1.82,0.0,1.82
2020-06-26 14:00:00,1.9375,0.0,1.9375,0.1075,0,0.1075,1.83,0.0,1.83,1.9475,0.0,1.9475,0.1075,0,0.1075,1.8399999999999999,0.0,1.8399999999999999
2020-06-26 14:30:00,1.883,0.0,1.883,0.303,0,0.303,1.58,0.0,1.58,1.903,0.0,1.903,0.303,0,0.303,1.6,0.0,1.6
2020-06-26 15:00:00,1.85,0.0,1.85,0.48,0,0.48,1.37,0.0,1.37,1.87,0.0,1.87,0.48,0,0.48,1.3900000000000001,0.0,1.3900000000000001
2020-06-26 15:30:00,1.7595,0.0,1.7595,0.6695,0,0.6695,1.09,0.0,1.09,1.7795,0.0,1.7795,0.6695,0,0.6695,1.11,0.0,1.11
2020-06-26 16:00:00,1.7855,0.0,1.7855,0.7355,0,0.7355,1.05,0.0,1.05,1.7955,0.0,1.7955,0.7355,0,0.7355,1.06,0.0,1.06
2020-06-26 16:30:00,1.858,0.0,1.858,0.628,0,0.628,1.23,0.0,1.23,1.8780000000000001,0.0,1.8780000000000001,0.628,0,0.628,1.25,0.0,1.25
2020-06-26 17:00:00,1.9605000000000001,0.0,1.9605000000000001,0.8105,0,0.8105,1.15,0.0,1.15,1.9705,0.0,1.9705,0.8105,0,0.8105,1.16,0.0,1.16
2020-06-26 17:30:00,2.0555,0.0,2.0555,0.8455,0,0.8455,1.21,0.0,1.21,2.0755,0.0,2.0755,0.8455,0,0.8455,1.23,0.0,1.23
2020-06-26 18:00:00,2.1565,0.0,2.1565,0.6765,0,0.6765,1.48,0.0,1.48,2.1765,0.0,2.1765,0.6765,0,0.6765,1.5,0.0,1.5
2020-06-26 18:30:00,2.3025,0.0,2.3025,0.5725,0,0.5725,1.73,0.0,1.73,2.3225,0.0,2.3225,0.5725,0,0.5725,1.75,0.0,1.75
2020-06-26 19:00:00,2.189,0.0,2.189,0.629,0,0.629,1.56,0.0,1.56,2.219,0.0,2.219,0.629,0,0.629,1.5899999999999999,0.0,1.5899999999999999
2020-06-26 19:30:00,2.269,0.0,2.269,0.669,0,0.669,1.6,0.0,1.6,2.289,0.0,2.289,0.669,0,0.669,1.62,0.0,1.62
2020-06-26 20:00:00,2.2575,0.0,2.2575,0.6575000000000001,0,0.6575000000000001,1.6,0.0,1.6,2.2775,0.0,2.2775,0.6575000000000001,0,0.6575000000000001,1.62,0.0,1.62
2020-06-26 20:30:00,2.214,0.0,2.214,0.654,0,0.654,1.56,0.0,1.56,2.234,0.0,2.234,0.654,0,0.654,1.58,0.0,1.58
2020-06-26 21:00:00,2.169,0.0,2.169,0.679,0,0.679,1.49,0.0,1.49,2.189,0.0,2.189,0.679,0,0.679,1.51,0.0,1.51
2020-06-26 21:30:00,2.181,0.0,2.181,0.671,0,0.671,1.51,0.0,1.51,2.201,0.0,2.201,0.671,0,0.671,1.53,0.0,1.53
2020-06-26 22:00:00,2.1335,0.0,2.1335,0.6935,0,0.6935,1.44,0.0,1.44,2.1435,0.0,2.1435,0.6935,0,0.6935,1.45,0.0,1.45
2020-06-26 22:30:00,2.074,0.0,2.074,0.654,0,0.654,1.42,0.0,1.42,2.094,0.0,2.094,0.654,0,0.654,1.44,0.0,1.44
2020-06-26 23:00:00,1.9695,0.0,1.9695,0.5595,0,0.5595,1.4100000000000001,0.0,1.4100000000000001,1.9895,0.0,1.9895,0.5595,0,0.5595,1.43,0.0,1.43
2020-06-26 23:30:00,1.9275,0.0,1.9275,0.4475,0,0.4475,1.48,0.0,1.48,1.9475,0.0,1.9475,0.4475,0,0.4475,1.5,0.0,1.5
2020-06-27 00:00:00,1.8735,-0.37,1.9096864271,0.42350000000000004,0,0.42350000000000004,1.45,-0.37,1.4964624954,1.8735,0.6900000000000001,1.9965225393,0.42350000000000004,0,0.42350000000000004,1.45,0.6900000000000001,1.6058019802999999
2020-06-27 00:30:00,1.8555000000000001,-0.4,1.8981254569,0.5655,0,0.5655,1.29,-0.4,1.3505924625999999,1.8155000000000001,0.66,1.9317453895,0.5655,0,0.5655,1.25,0.66,1.4135416513
2020-06-27 01:00:00,1.7850000000000001,0.0,1.7850000000000001,0.5750000000000001,0,0.5750000000000001,1.21,0.0,1.21,1.795,0.0,1.795,0.5750000000000001,0,0.5750000000000001,1.22,0.0,1.22
2020-06-27 01:30:00,1.8215,0.24,1.8372431113,0.4415,0,0.4415,1.38,0.24,1.4007141036,1.8415,0.25,1.8583923832,0.4415,0,0.4415,1.4,0.25,1.4221462652999999
2020-06-27 02:00:00,1.8075,-0.37,1.8449813685,0.4975,0,0.4975,1.31,-0.37,1.3612494261,1.8075,0.68,1.9311800149,0.4975,0,0.4975,1.31,0.68,1.4759742545
2020-06-27 02:30:00,1.7995,0.0,1.7995,0.4595,0,0.4595,1.34,0.0,1.34,1.8094999999999999,0.0,1.8094999999999999,0.4595,0,0.4595,1.35,0.0,1.35
2020-06-27 03:00:00,1.751,0.0,1.751,0.491,0,0.491,1.26,0.0,1.26,1.771,0.0,1.771,0.491,0,0.491,1.28,0.0,1.28
2020-06-27 03:30:00,1.746,0.0,1.746,0.41600000000000004,0,0.41600000000000004,1.33,0.0,1.33,1.756,0.0,1.756,0.41600000000000004,0,0.41600000000000004,1.34,0.0,1.34
2020-06-27 04:00:00,1.7175,0.0,1.7175,0.3875,0,0.3875,1.33,0.0,1.33,1.7275,0.0,1.7275,0.3875,0,0.3875,1.34,0.0,1.34
2020-06-27 04:30:00,1.732,0.0,1.732,0.372,0,0.372,1.3599999999999999,0.0,1.3599999999999999,1.752,0.0,1.752,0.372,0,0.372,1.38,0.0,1.38
2020-06-27 05:00:00,1.7355,0.0,1.7355,0.3755,0,0.3755,1.3599999999999999,0.0,1.3599999999999999,1.7555,0.0,1.7555,0.3755,0,0.3755,1.38,0.0,1.38
2020-06-27 05:30:00,1.7105000000000001,0.24,1.7272551201000002,0.29050000000000004,0,0.29050000000000004,1.42,0.24,1.4401388822,1.7205,0.25,1.7385684485000001,0.29050000000000004,0,0.29050000000000004,1.43,0.25,1.4516886719
2020-06-27 06:00:00,1.72,0.24,1.7366634677000001,0.26,0,0.26,1.46,0.24,1.4795945391,1.74,0.25,1.7578680269,0.26,0,0.26,1.48,0.25,1.5009663554000001
2020-06-27 06:30:00,1.7305000000000001,0.0,1.7305000000000001,0.2805,0,0.2805,1.45,0.0,1.45,1.7605,0.0,1.7605,0.2805,0,0.2805,1.48,0.0,1.48
2020-06-27 07:00:00,1.7395,0.0,1.7395,0.2695,0,0.2695,1.47,0.0,1.47,1.7495,0.25,1.7672719796,0.2695,0,0.2695,1.48,0.25,1.5009663554000001
2020-06-27 07:30:00,1.7850000000000001,0.0,1.7850000000000001,0.28500000000000003,0,0.28500000000000003,1.5,0.0,1.5,1.795,0.0,1.795,0.28500000000000003,0,0.28500000000000003,1.51,0.0,1.51
2020-06-27 08:00:00,1.841,0.0,1.841,0.381,0,0.381,1.46,0.0,1.46,1.851,0.0,1.851,0.381,0,0.381,1.47,0.0,1.47
2020-06-27 08:30:00,1.9100000000000001,0.0,1.9100000000000001,0.44,0,0.44,1.47,0.0,1.47,1.9300000000000002,0.0,1.9300000000000002,0.44,0,0.44,1.49,0.0,1.49
2020-06-27 09:00:00,1.8860000000000001,0.0,1.8860000000000001,0.516,0,0.516,1.37,0.0,1.37,1.9060000000000001,0.0,1.9060000000000001,0.516,0,0.516,1.3900000000000001,0.0,1.3900000000000001
2020-06-27 09:30:00,2.0025,0.0,2.0025,0.6325000000000001,0,0.6325000000000001,1.37,0.0,1.37,2.0225,0.0,2.0225,0.6325000000000001,0,0.6325000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-06-27 10:00:00,2.007,0.0,2.007,0.757,0,0.757,1.25,0.0,1.25,2.017,0.0,2.017,0.757,0,0.757,1.26,0.0,1.26
2020-06-27 10:30:00,2.2835,0.003,2.2835019707,1.0305,0,1.0305,1.2530000000000001,0.003,1.2530035914,2.2935,0.003,2.2935019621,1.0305,0,1.0305,1.263,0.003,1.2630035629
2020-06-27 11:00:00,1.9500000000000002,0.0,1.9500000000000002,0.81,0,0.81,1.1400000000000001,0.0,1.1400000000000001,1.96,0.0,1.96,0.81,0,0.81,1.15,0.0,1.15
2020-06-27 11:30:00,1.8735,0.0,1.8735,0.8635,0,0.8635,1.01,0.0,1.01,1.8935,0.0,1.8935,0.8635,0,0.8635,1.03,0.0,1.03
2020-06-27 12:00:00,1.8745,0.0,1.8745,0.9145000000000001,0,0.9145000000000001,0.96,0.0,0.96,1.8845,0.0,1.8845,0.9145000000000001,0,0.9145000000000001,0.97,0.0,0.97
2020-06-27 12:30:00,2.0235,0.0,2.0235,0.8135,0,0.8135,1.21,0.0,1.21,2.0335,0.0,2.0335,0.8135,0,0.8135,1.22,0.0,1.22
2020-06-27 13:00:00,1.8995000000000002,0.0,1.8995000000000002,0.9495,0,0.9495,0.9500000000000001,0.0,0.9500000000000001,1.9095,0.0,1.9095,0.9495,0,0.9495,0.96,0.0,0.96
2020-06-27 13:30:00,1.8085,0.0,1.8085,1.1085,0,1.1085,0.7000000000000001,0.0,0.7000000000000001,1.8185,0.0,1.8185,1.1085,0,1.1085,0.71,0.0,0.71
2020-06-27 14:00:00,1.782,0.0,1.782,1.172,0,1.172,0.61,0.0,0.61,1.782,0.0,1.782,1.172,0,1.172,0.61,0.0,0.61
2020-06-27 14:30:00,1.77,0.0,1.77,1.21,0,1.21,0.56,0.0,0.56,1.77,0.0,1.77,1.21,0,1.21,0.56,0.0,0.56
2020-06-27 15:00:00,1.7945,0.0,1.7945,0.9645,0,0.9645,0.8300000000000001,0.0,0.8300000000000001,1.8045,0.0,1.8045,0.9645,0,0.9645,0.84,0.0,0.84
2020-06-27 15:30:00,1.8375,0.0,1.8375,0.9275,0,0.9275,0.91,0.0,0.91,1.8475000000000001,0.0,1.8475000000000001,0.9275,0,0.9275,0.92,0.0,0.92
2020-06-27 16:00:00,1.8375,0.0,1.8375,1.0875,0,1.0875,0.75,0.0,0.75,1.8475000000000001,0.0,1.8475000000000001,1.0875,0,1.0875,0.76,0.0,0.76
2020-06-27 16:30:00,1.8940000000000001,0.0,1.8940000000000001,1.114,0,1.114,0.78,0.0,0.78,1.904,0.0,1.904,1.114,0,1.114,0.79,0.0,0.79
2020-06-27 17:00:00,1.9365,0.0,1.9365,1.1265,0,1.1265,0.81,0.0,0.81,1.9465,0.0,1.9465,1.1265,0,1.1265,0.8200000000000001,0.0,0.8200000000000001
2020-06-27 17:30:00,2.0455,0.0,2.0455,1.0255,0,1.0255,1.02,0.0,1.02,2.0555,0.0,2.0555,1.0255,0,1.0255,1.03,0.0,1.03
2020-06-27 18:00:00,2.059,0.0,2.059,1.069,0,1.069,0.99,0.0,0.99,2.069,0.0,2.069,1.069,0,1.069,1.0,0.0,1.0
2020-06-27 18:30:00,2.129,0.0,2.129,0.9490000000000001,0,0.9490000000000001,1.18,0.0,1.18,2.1390000000000002,0.0,2.1390000000000002,0.9490000000000001,0,0.9490000000000001,1.19,0.0,1.19
2020-06-27 19:00:00,2.132,0.0,2.132,0.762,0,0.762,1.37,0.0,1.37,2.152,0.0,2.152,0.762,0,0.762,1.3900000000000001,0.0,1.3900000000000001
2020-06-27 19:30:00,2.2025,0.0,2.2025,0.7025,0,0.7025,1.5,0.0,1.5,2.2225,0.0,2.2225,0.7025,0,0.7025,1.52,0.0,1.52
2020-06-27 20:00:00,2.2045,0.0,2.2045,0.7045,0,0.7045,1.5,0.0,1.5,2.2245,0.0,2.2245,0.7045,0,0.7045,1.52,0.0,1.52
2020-06-27 20:30:00,2.1165,0.0,2.1165,0.6365000000000001,0,0.6365000000000001,1.48,0.0,1.48,2.1265,0.0,2.1265,0.6365000000000001,0,0.6365000000000001,1.49,0.0,1.49
2020-06-27 21:00:00,2.102,0.0,2.102,0.672,0,0.672,1.43,0.0,1.43,2.122,0.0,2.122,0.672,0,0.672,1.45,0.0,1.45
2020-06-27 21:30:00,2.0395,0.0,2.0395,0.5995,0,0.5995,1.44,0.0,1.44,2.0495,0.0,2.0495,0.5995,0,0.5995,1.45,0.0,1.45
2020-06-27 22:00:00,2.0305,0.0,2.0305,0.6605000000000001,0,0.6605000000000001,1.37,0.0,1.37,2.0505,0.0,2.0505,0.6605000000000001,0,0.6605000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-06-27 22:30:00,2.0155,0.0,2.0155,0.7255,0,0.7255,1.29,0.0,1.29,2.0255,0.0,2.0255,0.7255,0,0.7255,1.3,0.0,1.3
2020-06-27 23:00:00,1.9555,0.0,1.9555,0.6955,0,0.6955,1.26,0.0,1.26,1.9655,0.0,1.9655,0.6955,0,0.6955,1.27,0.0,1.27
2020-06-27 23:30:00,1.9445000000000001,-0.37,1.9793888577,0.6545000000000001,0,0.6545000000000001,1.29,-0.37,1.3420134127,1.9545,0.7000000000000001,2.0760708683,0.6545000000000001,0,0.6545000000000001,1.3,0.7000000000000001,1.476482306
2020-06-28 00:00:00,1.8115,0.24,1.827329267,0.6815,0,0.6815,1.13,0.24,1.1552056094,1.8215,0.25,1.8385761475,0.6815,0,0.6815,1.1400000000000001,0.25,1.1670903992000001
2020-06-28 00:30:00,1.7845,-0.39,1.8266198975,0.6945,0,0.6945,1.09,-0.39,1.1576700739,1.7945,0.65,1.9085937886000002,0.6945,0,0.6945,1.1,0.65,1.2776932339
2020-06-28 01:00:00,1.754,0.0,1.754,0.6940000000000001,0,0.6940000000000001,1.06,0.0,1.06,1.764,0.0,1.764,0.6940000000000001,0,0.6940000000000001,1.07,0.0,1.07
2020-06-28 01:30:00,1.8105,0.0,1.8105,0.6905,0,0.6905,1.12,0.0,1.12,1.8305,0.0,1.8305,0.6905,0,0.6905,1.1400000000000001,0.0,1.1400000000000001
2020-06-28 02:00:00,1.7525,0.0,1.7525,0.7025,0,0.7025,1.05,0.0,1.05,1.7725,0.0,1.7725,0.7025,0,0.7025,1.07,0.0,1.07
2020-06-28 02:30:00,1.745,0.0,1.745,0.6950000000000001,0,0.6950000000000001,1.05,0.0,1.05,1.755,0.0,1.755,0.6950000000000001,0,0.6950000000000001,1.06,0.0,1.06
2020-06-28 03:00:00,1.7295,0.0,1.7295,0.6695,0,0.6695,1.06,0.0,1.06,1.7395,0.0,1.7395,0.6695,0,0.6695,1.07,0.0,1.07
2020-06-28 03:30:00,1.7125,0.0,1.7125,0.6625,0,0.6625,1.05,0.0,1.05,1.7225000000000001,0.0,1.7225000000000001,0.6625,0,0.6625,1.06,0.0,1.06
2020-06-28 04:00:00,1.6975,0.0,1.6975,0.6375000000000001,0,0.6375000000000001,1.06,0.0,1.06,1.7075,0.0,1.7075,0.6375000000000001,0,0.6375000000000001,1.07,0.0,1.07
2020-06-28 04:30:00,1.7069999999999999,0.0,1.7069999999999999,0.607,0,0.607,1.1,0.0,1.1,1.717,0.0,1.717,0.607,0,0.607,1.11,0.0,1.11
2020-06-28 05:00:00,1.7035,0.0,1.7035,0.6035,0,0.6035,1.1,0.0,1.1,1.7135,0.0,1.7135,0.6035,0,0.6035,1.11,0.0,1.11
2020-06-28 05:30:00,1.7105000000000001,0.0,1.7105000000000001,0.5905,0,0.5905,1.12,0.0,1.12,1.7205,0.0,1.7205,0.5905,0,0.5905,1.13,0.0,1.13
2020-06-28 06:00:00,1.691,0.0,1.691,0.621,0,0.621,1.07,0.0,1.07,1.691,0.0,1.691,0.621,0,0.621,1.07,0.0,1.07
2020-06-28 06:30:00,1.7155,0.0,1.7155,0.6155,0,0.6155,1.1,0.0,1.1,1.7355,0.0,1.7355,0.6155,0,0.6155,1.12,0.0,1.12
2020-06-28 07:00:00,1.7595,0.0,1.7595,0.6695,0,0.6695,1.09,0.0,1.09,1.7695,0.0,1.7695,0.6695,0,0.6695,1.1,0.0,1.1
2020-06-28 07:30:00,1.763,0.0,1.763,0.633,0,0.633,1.13,0.0,1.13,1.7730000000000001,0.0,1.7730000000000001,0.633,0,0.633,1.1400000000000001,0.0,1.1400000000000001
2020-06-28 08:00:00,1.7610000000000001,0.0,1.7610000000000001,0.611,0,0.611,1.15,0.0,1.15,1.771,0.0,1.771,0.611,0,0.611,1.16,0.0,1.16
2020-06-28 08:30:00,1.752,0.0,1.752,0.742,0,0.742,1.01,0.0,1.01,1.762,0.0,1.762,0.742,0,0.742,1.02,0.0,1.02
2020-06-28 09:00:00,1.7890000000000001,0.0,1.7890000000000001,0.859,0,0.859,0.93,0.0,0.93,1.799,0.0,1.799,0.859,0,0.859,0.9400000000000001,0.0,0.9400000000000001
2020-06-28 09:30:00,1.9085,0.0,1.9085,0.8585,0,0.8585,1.05,0.0,1.05,1.9185,0.0,1.9185,0.8585,0,0.8585,1.06,0.0,1.06
2020-06-28 10:00:00,1.935,0.0,1.935,0.8250000000000001,0,0.8250000000000001,1.11,0.0,1.11,1.945,0.0,1.945,0.8250000000000001,0,0.8250000000000001,1.12,0.0,1.12
2020-06-28 10:30:00,2.0065,0.0,2.0065,0.7665000000000001,0,0.7665000000000001,1.24,0.0,1.24,2.0165,0.0,2.0165,0.7665000000000001,0,0.7665000000000001,1.25,0.0,1.25
2020-06-28 11:00:00,1.995,0.0,1.995,0.715,0,0.715,1.28,0.0,1.28,2.015,0.0,2.015,0.715,0,0.715,1.3,0.0,1.3
2020-06-28 11:30:00,1.8765,0.0,1.8765,0.9665,0,0.9665,0.91,0.0,0.91,1.8865,0.0,1.8865,0.9665,0,0.9665,0.92,0.0,0.92
2020-06-28 12:00:00,1.9175,0.0,1.9175,0.9775,0,0.9775,0.9400000000000001,0.0,0.9400000000000001,1.9275,0.0,1.9275,0.9775,0,0.9775,0.9500000000000001,0.0,0.9500000000000001
2020-06-28 12:30:00,1.8365,0.0,1.8365,1.1865,0,1.1865,0.65,0.0,0.65,1.8465,0.0,1.8465,1.1865,0,1.1865,0.66,0.0,0.66
2020-06-28 13:00:00,1.8465,0.0,1.8465,1.2565,0,1.2565,0.59,0.0,0.59,1.8465,0.0,1.8465,1.2565,0,1.2565,0.59,0.0,0.59
2020-06-28 13:30:00,1.867,0.0,1.867,1.147,0,1.147,0.72,0.0,0.72,1.877,0.0,1.877,1.147,0,1.147,0.73,0.0,0.73
2020-06-28 14:00:00,1.823,0.0,1.823,1.213,0,1.213,0.61,0.0,0.61,1.823,0.0,1.823,1.213,0,1.213,0.61,0.0,0.61
2020-06-28 14:30:00,1.751,0.0,1.751,1.221,0,1.221,0.53,0.0,0.53,1.7610000000000001,0.0,1.7610000000000001,1.221,0,1.221,0.54,0.0,0.54
2020-06-28 15:00:00,1.7355,0.0,1.7355,1.2655,0,1.2655,0.47000000000000003,0.0,0.47000000000000003,1.7455,0.0,1.7455,1.2655,0,1.2655,0.48,0.0,0.48
2020-06-28 15:30:00,1.8365,0.0,1.8365,1.0365,0,1.0365,0.8,0.0,0.8,1.8365,0.0,1.8365,1.0365,0,1.0365,0.8,0.0,0.8
2020-06-28 16:00:00,1.9675,0.0,1.9675,0.9675,0,0.9675,1.0,0.0,1.0,1.9675,0.0,1.9675,0.9675,0,0.9675,1.0,0.0,1.0
2020-06-28 16:30:00,1.8895,0.0,1.8895,1.2595,0,1.2595,0.63,0.0,0.63,1.8995000000000002,0.0,1.8995000000000002,1.2595,0,1.2595,0.64,0.0,0.64
2020-06-28 17:00:00,2.035,0.0,2.035,1.205,0,1.205,0.8300000000000001,0.0,0.8300000000000001,2.045,0.0,2.045,1.205,0,1.205,0.84,0.0,0.84
2020-06-28 17:30:00,2.1035,0.0,2.1035,1.0735000000000001,0,1.0735000000000001,1.03,0.0,1.03,2.1135,0.0,2.1135,1.0735000000000001,0,1.0735000000000001,1.04,0.0,1.04
2020-06-28 18:00:00,2.2205,0.0,2.2205,0.8605,0,0.8605,1.3599999999999999,0.0,1.3599999999999999,2.2405,0.0,2.2405,0.8605,0,0.8605,1.38,0.0,1.38
2020-06-28 18:30:00,2.2475,0.0,2.2475,0.8475,0,0.8475,1.4,0.0,1.4,2.2575,0.0,2.2575,0.8475,0,0.8475,1.4100000000000001,0.0,1.4100000000000001
2020-06-28 19:00:00,2.1375,0.0,2.1375,0.7975,0,0.7975,1.34,0.0,1.34,2.1475,0.0,2.1475,0.7975,0,0.7975,1.35,0.0,1.35
2020-06-28 19:30:00,2.1545,0.0,2.1545,0.7245,0,0.7245,1.43,0.0,1.43,2.1645,0.0,2.1645,0.7245,0,0.7245,1.44,0.0,1.44
2020-06-28 20:00:00,2.1355,0.0,2.1355,0.7255,0,0.7255,1.4100000000000001,0.0,1.4100000000000001,2.1455,0.0,2.1455,0.7255,0,0.7255,1.42,0.0,1.42
2020-06-28 20:30:00,2.121,0.0,2.121,0.721,0,0.721,1.4,0.0,1.4,2.1310000000000002,0.0,2.1310000000000002,0.721,0,0.721,1.4100000000000001,0.0,1.4100000000000001
2020-06-28 21:00:00,2.1215,-0.4,2.15887986,0.7115,0,0.7115,1.4100000000000001,-0.4,1.4656397920000002,2.1315,0.65,2.2284057642,0.7115,0,0.7115,1.42,0.65,1.5616977941
2020-06-28 21:30:00,2.0825,0.0,2.0825,0.6925,0,0.6925,1.3900000000000001,0.0,1.3900000000000001,2.0925,0.0,2.0925,0.6925,0,0.6925,1.4,0.0,1.4
2020-06-28 22:00:00,2.0565,0.0,2.0565,0.7065,0,0.7065,1.35,0.0,1.35,2.0665,0.0,2.0665,0.7065,0,0.7065,1.3599999999999999,0.0,1.3599999999999999
2020-06-28 22:30:00,1.998,0.0,1.998,0.6980000000000001,0,0.6980000000000001,1.3,0.0,1.3,2.018,0.0,2.018,0.6980000000000001,0,0.6980000000000001,1.32,0.0,1.32
2020-06-28 23:00:00,1.9260000000000002,0.0,1.9260000000000002,0.706,0,0.706,1.22,0.0,1.22,1.936,0.0,1.936,0.706,0,0.706,1.23,0.0,1.23
2020-06-28 23:30:00,1.8615,0.0,1.8615,0.6815,0,0.6815,1.18,0.0,1.18,1.8715000000000002,0.0,1.8715000000000002,0.6815,0,0.6815,1.19,0.0,1.19
2020-06-29 00:00:00,1.7775,0.25,1.7949947772,0.6575000000000001,0,0.6575000000000001,1.12,0.25,1.1475626345,1.7875,0.25,1.8048978503000002,0.6575000000000001,0,0.6575000000000001,1.13,0.25,1.1573245007
2020-06-29 00:30:00,1.7455,0.0,1.7455,0.6455000000000001,0,0.6455000000000001,1.1,0.0,1.1,1.7555,0.25,1.7732118458000001,0.6455000000000001,0,0.6455000000000001,1.11,0.25,1.1378049042
2020-06-29 01:00:00,1.7355,0.25,1.7534138844,0.6155,0,0.6155,1.12,0.25,1.1475626345,1.7455,0.25,1.7633122951,0.6155,0,0.6155,1.13,0.25,1.1573245007
2020-06-29 01:30:00,1.776,0.0,1.776,0.656,0,0.656,1.12,0.0,1.12,1.786,0.25,1.8034123211000002,0.656,0,0.656,1.13,0.25,1.1573245007
2020-06-29 02:00:00,1.7690000000000001,0.0,1.7690000000000001,0.649,0,0.649,1.12,0.0,1.12,1.779,0.25,1.7964801697000001,0.649,0,0.649,1.13,0.25,1.1573245007
2020-06-29 02:30:00,1.75,0.0,1.75,0.73,0,0.73,1.02,0.0,1.02,1.76,0.0,1.76,0.73,0,0.73,1.03,0.0,1.03
2020-06-29 03:00:00,1.7145000000000001,0.0,1.7145000000000001,0.7245,0,0.7245,0.99,0.0,0.99,1.7245,0.0,1.7245,0.7245,0,0.7245,1.0,0.0,1.0
2020-06-29 03:30:00,1.7145000000000001,0.0,1.7145000000000001,0.6745,0,0.6745,1.04,0.0,1.04,1.7245,0.0,1.7245,0.6745,0,0.6745,1.05,0.0,1.05
2020-06-29 04:00:00,1.7275,0.0,1.7275,0.6475000000000001,0,0.6475000000000001,1.08,0.0,1.08,1.7375,0.0,1.7375,0.6475000000000001,0,0.6475000000000001,1.09,0.0,1.09
2020-06-29 04:30:00,1.79,0.0,1.79,0.71,0,0.71,1.08,0.0,1.08,1.8,0.0,1.8,0.71,0,0.71,1.09,0.0,1.09
2020-06-29 05:00:00,1.7605,0.0,1.7605,0.6605000000000001,0,0.6605000000000001,1.1,0.0,1.1,1.7705000000000002,0.0,1.7705000000000002,0.6605000000000001,0,0.6605000000000001,1.11,0.0,1.11
2020-06-29 05:30:00,1.742,0.0,1.742,0.662,0,0.662,1.08,0.0,1.08,1.762,0.0,1.762,0.662,0,0.662,1.1,0.0,1.1
2020-06-29 06:00:00,1.7365,0.0,1.7365,0.6965,0,0.6965,1.04,0.0,1.04,1.7465000000000002,0.0,1.7465000000000002,0.6965,0,0.6965,1.05,0.0,1.05
2020-06-29 06:30:00,1.8705,0.0,1.8705,0.6505000000000001,0,0.6505000000000001,1.22,0.0,1.22,1.8805,0.0,1.8805,0.6505000000000001,0,0.6505000000000001,1.23,0.0,1.23
2020-06-29 07:00:00,1.9649999999999999,0.0,1.9649999999999999,0.665,0,0.665,1.3,0.0,1.3,1.975,0.0,1.975,0.665,0,0.665,1.31,0.0,1.31
2020-06-29 07:30:00,2.0545,0.0,2.0545,0.6545000000000001,0,0.6545000000000001,1.4,0.0,1.4,2.0645,0.0,2.0645,0.6545000000000001,0,0.6545000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-06-29 08:00:00,2.078,0.0,2.078,0.708,0,0.708,1.37,0.0,1.37,2.098,0.0,2.098,0.708,0,0.708,1.3900000000000001,0.0,1.3900000000000001
2020-06-29 08:30:00,2.0345,0.0,2.0345,0.7645000000000001,0,0.7645000000000001,1.27,0.0,1.27,2.0545,0.0,2.0545,0.7645000000000001,0,0.7645000000000001,1.29,0.0,1.29
2020-06-29 09:00:00,2.0105,0.0,2.0105,0.7405,0,0.7405,1.27,0.0,1.27,2.0305,0.0,2.0305,0.7405,0,0.7405,1.29,0.0,1.29
2020-06-29 09:30:00,2.1135,0.0,2.1135,0.6635,0,0.6635,1.45,0.0,1.45,2.1235,0.0,2.1235,0.6635,0,0.6635,1.46,0.0,1.46
2020-06-29 10:00:00,2.096,0.0,2.096,0.666,0,0.666,1.43,0.0,1.43,2.116,0.0,2.116,0.666,0,0.666,1.45,0.0,1.45
2020-06-29 10:30:00,2.188,0.0,2.188,0.628,0,0.628,1.56,0.0,1.56,2.208,0.0,2.208,0.628,0,0.628,1.58,0.0,1.58
2020-06-29 11:00:00,2.1365,0.0,2.1365,0.6465000000000001,0,0.6465000000000001,1.49,0.0,1.49,2.1565,0.0,2.1565,0.6465000000000001,0,0.6465000000000001,1.51,0.0,1.51
2020-06-29 11:30:00,2.042,-0.53,2.1096596882,0.812,0,0.812,1.23,-0.53,1.3393281898,2.052,0.45,2.1007627186,0.812,0,0.812,1.24,0.45,1.3191285002
2020-06-29 12:00:00,1.966,0.0,1.966,0.8160000000000001,0,0.8160000000000001,1.15,0.0,1.15,1.976,0.0,1.976,0.8160000000000001,0,0.8160000000000001,1.16,0.0,1.16
2020-06-29 12:30:00,2.1495,0.0,2.1495,0.7995,0,0.7995,1.35,0.0,1.35,2.1695,0.0,2.1695,0.7995,0,0.7995,1.37,0.0,1.37
2020-06-29 13:00:00,1.9135,-0.49,1.9752423269000001,1.1535,0,1.1535,0.76,-0.49,0.9042676595,1.9235000000000002,0.55,2.0005879761,1.1535,0,1.1535,0.77,0.55,0.9462557794
2020-06-29 13:30:00,1.8820000000000001,0.0,1.8820000000000001,1.212,0,1.212,0.67,0.0,0.67,1.892,0.0,1.892,1.212,0,1.212,0.68,0.0,0.68
2020-06-29 14:00:00,1.812,0.0,1.812,1.232,0,1.232,0.58,0.0,0.58,1.812,0.0,1.812,1.232,0,1.232,0.58,0.0,0.58
2020-06-29 14:30:00,1.83,0.0,1.83,1.2,0,1.2,0.63,0.0,0.63,1.83,0.0,1.83,1.2,0,1.2,0.63,0.0,0.63
2020-06-29 15:00:00,1.865,0.0,1.865,1.055,0,1.055,0.81,0.0,0.81,1.875,0.0,1.875,1.055,0,1.055,0.8200000000000001,0.0,0.8200000000000001
2020-06-29 15:30:00,1.7875,-0.59,1.8823539120000001,1.2075,0,1.2075,0.58,-0.59,0.8273451517,1.7875,0.45,1.8432732434,1.2075,0,1.2075,0.58,0.45,0.7340980861
2020-06-29 16:00:00,1.8210000000000002,0.0,1.8210000000000002,1.171,0,1.171,0.65,0.0,0.65,1.831,0.0,1.831,1.171,0,1.171,0.66,0.0,0.66
2020-06-29 16:30:00,2.031,0.0,2.031,0.8210000000000001,0,0.8210000000000001,1.21,0.0,1.21,2.051,0.0,2.051,0.8210000000000001,0,0.8210000000000001,1.23,0.0,1.23
2020-06-29 17:00:00,2.056,0.0,2.056,0.9560000000000001,0,0.9560000000000001,1.1,0.0,1.1,2.066,0.0,2.066,0.9560000000000001,0,0.9560000000000001,1.11,0.0,1.11
2020-06-29 17:30:00,2.0725,0.0,2.0725,1.0425,0,1.0425,1.03,0.0,1.03,2.0825,0.0,2.0825,1.0425,0,1.0425,1.04,0.0,1.04
2020-06-29 18:00:00,2.1875,0.0,2.1875,0.9375,0,0.9375,1.25,0.0,1.25,2.1975,0.0,2.1975,0.9375,0,0.9375,1.26,0.0,1.26
2020-06-29 18:30:00,2.192,0.0,2.192,0.882,0,0.882,1.31,0.0,1.31,2.202,0.0,2.202,0.882,0,0.882,1.32,0.0,1.32
2020-06-29 19:00:00,2.1255,0.0,2.1255,0.7255,0,0.7255,1.4,0.0,1.4,2.1455,0.0,2.1455,0.7255,0,0.7255,1.42,0.0,1.42
2020-06-29 19:30:00,2.2,0.0,2.2,0.56,0,0.56,1.6400000000000001,0.0,1.6400000000000001,2.22,0.0,2.22,0.56,0,0.56,1.6600000000000001,0.0,1.6600000000000001
2020-06-29 20:00:00,2.1725,-0.4,2.2090170325,0.4325,0,0.4325,1.74,-0.4,1.7853851125,2.1925,0.67,2.2925872393,0.4325,0,0.4325,1.76,0.67,1.8832153355
2020-06-29 20:30:00,2.2045,0.0,2.2045,0.34450000000000003,0,0.34450000000000003,1.8599999999999999,0.0,1.8599999999999999,2.2345,0.0,2.2345,0.34450000000000003,0,0.34450000000000003,1.8900000000000001,0.0,1.8900000000000001
2020-06-29 21:00:00,2.204,0.25,2.2181334495,0.294,0,0.294,1.9100000000000001,0.25,1.9262917744,2.224,0.25,2.2380071492,0.294,0,0.294,1.9300000000000002,0.25,1.9461243537000001
2020-06-29 21:30:00,2.1495,0.25,2.1639894293,0.28950000000000004,0,0.28950000000000004,1.8599999999999999,0.25,1.8767258724,2.1695,0.25,2.1838567375,0.28950000000000004,0,0.28950000000000004,1.88,0.25,1.8965494984
2020-06-29 22:00:00,2.109,0.25,2.1237657592,0.199,0,0.199,1.9100000000000001,0.25,1.9262917744,2.1390000000000002,0.25,2.1535600758,0.199,0,0.199,1.94,0.25,1.9560419218
2020-06-29 22:30:00,2.0735,0.25,2.0885167584,0.12350000000000001,0,0.12350000000000001,1.9500000000000002,0.25,1.9659603251000002,2.0935,0.26,2.1095834304,0.12350000000000001,0,0.12350000000000001,1.97,0.26,1.9870832896000001
2020-06-29 23:00:00,1.9795,0.25,1.9952243608,0.1295,0,0.1295,1.85,0.25,1.8668154703000002,1.9995,0.25,2.0150682991,0.1295,0,0.1295,1.87,0.25,1.88663722
2020-06-29 23:30:00,1.893,0.24,1.9081532957,0.073,0,0.073,1.82,0.24,1.8357559751,1.913,0.27,1.9319598857,0.073,0,0.073,1.8399999999999999,0.27,1.8597042776000001
2020-06-30 00:00:00,1.7995,0.26,1.8181859778,0.0695,0,0.0695,1.73,0.26,1.7494284781,1.8195000000000001,0.27,1.8394238908,0.0695,0,0.0695,1.75,0.27,1.7707060739
2020-06-30 00:30:00,1.7715,0.25,1.7890534509,0.0915,0,0.0915,1.6800000000000002,0.25,1.6984993377,1.7915,0.26,1.8102685574000001,0.0915,0,0.0915,1.7000000000000002,0.26,1.7197674261
2020-06-30 01:00:00,1.7275,0.27,1.7484725477,0.0575,0,0.0575,1.67,0.27,1.6916855499999999,1.7575,0.28,1.7796646454,0.0575,0,0.0575,1.7000000000000002,0.28,1.7229045243
2020-06-30 01:30:00,1.784,0.27,1.8043159369000001,0.084,0,0.084,1.7000000000000002,0.27,1.7213076425,1.804,0.28,1.8256001753,0.084,0,0.084,1.72,0.28,1.7426416729
2020-06-30 02:00:00,1.7995,0.25,1.8167829397,0.059500000000000004,0,0.059500000000000004,1.74,0.25,1.7578680269,1.8094999999999999,0.26,1.8280837645,0.059500000000000004,0,0.059500000000000004,1.75,0.26,1.7692088627
2020-06-30 02:30:00,1.771,0.0,1.771,0.061,0,0.061,1.71,0.0,1.71,1.791,0.25,1.8083641779000001,0.061,0,0.061,1.73,0.25,1.7479702515
2020-06-30 03:00:00,1.7375,0.0,1.7375,0.0475,0,0.0475,1.69,0.0,1.69,1.7475,0.25,1.7652921146,0.0475,0,0.0475,1.7000000000000002,0.25,1.7182840277
2020-06-30 03:30:00,1.7525,0.0,1.7525,0.0425,0,0.0425,1.71,0.0,1.71,1.7625000000000002,0.25,1.7801421994000002,0.0425,0,0.0425,1.72,0.25,1.7380736463000002
2020-06-30 04:00:00,1.706,0.0,1.706,0.026000000000000002,0,0.026000000000000002,1.6800000000000002,0.0,1.6800000000000002,1.726,0.25,1.7440114679,0.026000000000000002,0,0.026000000000000002,1.7000000000000002,0.25,1.7182840277
2020-06-30 04:30:00,1.754,0.0,1.754,0.024,0,0.024,1.73,0.0,1.73,1.774,0.0,1.774,0.024,0,0.024,1.75,0.0,1.75
2020-06-30 05:00:00,1.7615,0.0,1.7615,0.021500000000000002,0,0.021500000000000002,1.74,0.0,1.74,1.7815,0.0,1.7815,0.021500000000000002,0,0.021500000000000002,1.76,0.0,1.76
2020-06-30 05:30:00,1.7395,0.25,1.7573731106000001,0.029500000000000002,0,0.029500000000000002,1.71,0.25,1.7281782315,1.7595,0.25,1.777171981,0.029500000000000002,0,0.029500000000000002,1.73,0.25,1.7479702515
2020-06-30 06:00:00,1.7974999999999999,0.25,1.8148019864,0.0175,0,0.0175,1.78,0.25,1.7974704448,1.8175,0.25,1.8346133788999999,0.0175,0,0.0175,1.8,0.25,1.8172781845000001
2020-06-30 06:30:00,1.9205,-0.38,1.9577334471,0.0005,0,0.0005,1.92,-0.38,1.9572429589,1.9405000000000001,0.73,2.0732680121,0.0005,0,0.0005,1.94,0.73,2.0728000386
2020-06-30 07:00:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05
2020-06-30 07:30:00,2.111,0.0,2.111,0.011,0,0.011,2.1,0.0,2.1,2.141,0.0,2.141,0.011,0,0.011,2.13,0.0,2.13
2020-06-30 08:00:00,2.1705,0.0,2.1705,0.09050000000000001,0,0.09050000000000001,2.08,0.0,2.08,2.2005,0.0,2.2005,0.09050000000000001,0,0.09050000000000001,2.11,0.0,2.11
2020-06-30 08:30:00,2.176,0.0,2.176,0.096,0,0.096,2.08,0.0,2.08,2.196,0.0,2.196,0.096,0,0.096,2.1,0.0,2.1
2020-06-30 09:00:00,2.221,0.0,2.221,0.201,0,0.201,2.02,0.0,2.02,2.251,0.0,2.251,0.201,0,0.201,2.05,0.0,2.05
2020-06-30 09:30:00,2.2805,0.0,2.2805,0.2505,0,0.2505,2.03,0.0,2.03,2.3105,0.0,2.3105,0.2505,0,0.2505,2.06,0.0,2.06
2020-06-30 10:00:00,2.1825,0.0,2.1825,0.29250000000000004,0,0.29250000000000004,1.8900000000000001,0.0,1.8900000000000001,2.2025,0.0,2.2025,0.29250000000000004,0,0.29250000000000004,1.9100000000000001,0.0,1.9100000000000001
2020-06-30 10:30:00,2.2255,0.0,2.2255,0.2755,0,0.2755,1.9500000000000002,0.0,1.9500000000000002,2.2455,0.0,2.2455,0.2755,0,0.2755,1.97,0.0,1.97
2020-06-30 11:00:00,2.2265,0.0,2.2265,0.5365,0,0.5365,1.69,0.0,1.69,2.2465,0.0,2.2465,0.5365,0,0.5365,1.71,0.0,1.71
2020-06-30 11:30:00,2.2995,0.0,2.2995,0.5895,0,0.5895,1.71,0.0,1.71,2.3195,0.0,2.3195,0.5895,0,0.5895,1.73,0.0,1.73
2020-06-30 12:00:00,2.2755,0.0,2.2755,0.5755,0,0.5755,1.7000000000000002,0.0,1.7000000000000002,2.3055,0.0,2.3055,0.5755,0,0.5755,1.73,0.0,1.73
2020-06-30 12:30:00,2.3285,0.0,2.3285,0.5185000000000001,0,0.5185000000000001,1.81,0.0,1.81,2.3485,0.0,2.3485,0.5185000000000001,0,0.5185000000000001,1.83,0.0,1.83
2020-06-30 13:00:00,2.3245,0.0,2.3245,0.5045000000000001,0,0.5045000000000001,1.82,0.0,1.82,2.3445,0.0,2.3445,0.5045000000000001,0,0.5045000000000001,1.8399999999999999,0.0,1.8399999999999999
2020-06-30 13:30:00,2.176,0.0,2.176,0.5760000000000001,0,0.5760000000000001,1.6,0.0,1.6,2.196,0.0,2.196,0.5760000000000001,0,0.5760000000000001,1.62,0.0,1.62
2020-06-30 14:00:00,2.045,0.0,2.045,0.635,0,0.635,1.4100000000000001,0.0,1.4100000000000001,2.065,0.0,2.065,0.635,0,0.635,1.43,0.0,1.43
2020-06-30 14:30:00,2.1315,0.0,2.1315,0.6215,0,0.6215,1.51,0.0,1.51,2.1515,0.0,2.1515,0.6215,0,0.6215,1.53,0.0,1.53
2020-06-30 15:00:00,2.065,0.0,2.065,0.555,0,0.555,1.51,0.0,1.51,2.085,0.0,2.085,0.555,0,0.555,1.53,0.0,1.53
