Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-30 15:30:00,2.0765,0.0,2.0765,0.4565,0,0.4565,1.62,0.0,1.62,2.0865,0.0,2.0865,0.4565,0,0.4565,1.63,0.0,1.63
2020-06-30 16:00:00,2.0465,0.0,2.0465,0.41650000000000004,0,0.41650000000000004,1.63,0.0,1.63,2.0665,0.0,2.0665,0.41650000000000004,0,0.41650000000000004,1.65,0.0,1.65
2020-06-30 16:30:00,2.086,0.0,2.086,0.41600000000000004,0,0.41600000000000004,1.67,0.0,1.67,2.106,0.0,2.106,0.41600000000000004,0,0.41600000000000004,1.69,0.0,1.69
2020-06-30 17:00:00,2.1995,0.0,2.1995,0.5395,0,0.5395,1.6600000000000001,0.0,1.6600000000000001,2.2195,0.0,2.2195,0.5395,0,0.5395,1.6800000000000002,0.0,1.6800000000000002
2020-06-30 17:30:00,2.299,0.0,2.299,0.449,0,0.449,1.85,0.0,1.85,2.319,0.0,2.319,0.449,0,0.449,1.87,0.0,1.87
2020-06-30 18:00:00,2.438,0.0,2.438,0.468,0,0.468,1.97,0.0,1.97,2.458,0.0,2.458,0.468,0,0.468,1.99,0.0,1.99
2020-06-30 18:30:00,2.4805,0.0,2.4805,0.5205000000000001,0,0.5205000000000001,1.96,0.0,1.96,2.5105,0.0,2.5105,0.5205000000000001,0,0.5205000000000001,1.99,0.0,1.99
2020-06-30 19:00:00,2.386,0.0,2.386,0.656,0,0.656,1.73,0.0,1.73,2.406,0.0,2.406,0.656,0,0.656,1.75,0.0,1.75
2020-06-30 19:30:00,2.274,0.0,2.274,0.5640000000000001,0,0.5640000000000001,1.71,0.0,1.71,2.294,0.31,2.3148511831,0.5640000000000001,0,0.5640000000000001,1.73,0.31,1.7575551200000001
2020-06-30 20:00:00,2.2805,-0.48,2.3304678178,0.4305,0,0.4305,1.85,-0.48,1.9112561314,2.3105,0.51,2.3661171252,0.4305,0,0.4305,1.88,0.51,1.9479476379
2020-06-30 20:30:00,2.2955,0.0,2.2955,0.3255,0,0.3255,1.97,0.0,1.97,2.3155,0.0,2.3155,0.3255,0,0.3255,1.99,0.0,1.99
2020-06-30 21:00:00,2.1935000000000002,-0.37,2.2244869633,0.2635,0,0.2635,1.9300000000000002,-0.37,1.9651463050000002,2.2235,0.42,2.2628195354000002,0.2635,0,0.2635,1.96,0.42,2.0044949489
2020-06-30 21:30:00,2.197,0.0,2.197,0.307,0,0.307,1.8900000000000001,0.0,1.8900000000000001,2.217,0.0,2.217,0.307,0,0.307,1.9100000000000001,0.0,1.9100000000000001
2020-06-30 22:00:00,2.1485,0.25,2.1629961281,0.20850000000000002,0,0.20850000000000002,1.94,0.25,1.9560419218,2.1685,0.26,2.1840311925,0.20850000000000002,0,0.20850000000000002,1.96,0.26,1.9771696943000001
2020-06-30 22:30:00,2.125,0.27,2.1420842654,0.135,0,0.135,1.99,0.27,2.0082330542,2.155,0.27,2.1718482912,0.135,0,0.135,2.02,0.27,2.0379646709
2020-06-30 23:00:00,2.049,0.25,2.0641950005,0.149,0,0.149,1.9,0.25,1.9163767897000001,2.069,0.27,2.0865428345,0.149,0,0.149,1.92,0.27,1.9388914358
2020-06-30 23:30:00,1.9540000000000002,0.26,1.971221956,0.294,0,0.294,1.6600000000000001,0.26,1.6802380784,1.974,0.27,1.9923794819,0.294,0,0.294,1.6800000000000002,0.27,1.7015581095
2020-07-01 00:00:00,1.883,0.26,1.9008653293000002,0.323,0,0.323,1.56,0.26,1.5815182579,1.903,0.26,1.9206793068999999,0.323,0,0.323,1.58,0.26,1.6012495120999999
2020-07-01 00:30:00,1.8385,0.25,1.8554196965,0.3085,0,0.3085,1.53,0.25,1.5502902954,1.8485,0.25,1.8653289924,0.3085,0,0.3085,1.54,0.25,1.5601602481999999
2020-07-01 01:00:00,1.783,0.26,1.8018570976000001,0.323,0,0.323,1.46,0.26,1.482969993,1.7930000000000001,0.27,1.8132151002999999,0.323,0,0.323,1.47,0.27,1.4945902448
2020-07-01 01:30:00,1.8515000000000001,0.26,1.8696663472,0.3015,0,0.3015,1.55,0.26,1.5716551785,1.8615,0.26,1.8795696981,0.3015,0,0.3015,1.56,0.26,1.5815182579
2020-07-01 02:00:00,1.791,0.26,1.8097737428,0.301,0,0.301,1.49,0.26,1.5125144627,1.811,0.27,1.8310163844,0.301,0,0.301,1.51,0.27,1.5339491517
2020-07-01 02:30:00,1.807,0.26,1.8256092134,0.277,0,0.277,1.53,0.26,1.551934277,1.8170000000000002,0.27,1.8369510064,0.277,0,0.277,1.54,0.27,1.5634896866
2020-07-01 03:00:00,1.7565,0.27,1.7771303413,0.2665,0,0.2665,1.49,0.27,1.5142654985,1.7765,0.29,1.8000145137999999,0.2665,0,0.2665,1.51,0.29,1.5375955255
2020-07-01 03:30:00,1.7715,0.25,1.7890534509,0.3215,0,0.3215,1.45,0.25,1.471393897,1.7915,0.26,1.8102685574000001,0.3215,0,0.3215,1.47,0.26,1.4928161307
2020-07-01 04:00:00,1.749,0.25,1.7667770091000001,0.319,0,0.319,1.43,0.25,1.4516886719,1.7690000000000001,0.26,1.7880047539000001,0.319,0,0.319,1.45,0.26,1.4731259281
2020-07-01 04:30:00,1.8065,0.0,1.8065,0.3965,0,0.3965,1.4100000000000001,0.0,1.4100000000000001,1.8265,0.0,1.8265,0.3965,0,0.3965,1.43,0.0,1.43
2020-07-01 05:00:00,1.8135,0.0,1.8135,0.47350000000000003,0,0.47350000000000003,1.34,0.0,1.34,1.8235000000000001,0.0,1.8235000000000001,0.47350000000000003,0,0.47350000000000003,1.35,0.0,1.35
2020-07-01 05:30:00,1.7765,0.2,1.7877226435,0.4565,0,0.4565,1.32,0.2,1.3350655415000001,1.7965,0.26,1.8152168603,0.4565,0,0.4565,1.34,0.26,1.3649908425000001
2020-07-01 06:00:00,1.7805,0.25,1.7979655864000001,0.4405,0,0.4405,1.34,0.25,1.3631214179,1.7905000000000002,0.25,1.8078689802999999,0.4405,0,0.4405,1.35,0.25,1.3729530218
2020-07-01 06:30:00,1.9380000000000002,-0.27,1.9567176598,0.338,0,0.338,1.6,-0.27,1.622621336,1.9580000000000002,0.37,1.9926525036,0.338,0,0.338,1.62,0.37,1.6617159805
2020-07-01 07:00:00,2.0235,-0.42,2.0666282322,0.3235,0,0.3235,1.7000000000000002,-0.42,1.7511139312,2.0435,0.68,2.1536694849,0.3235,0,0.3235,1.72,0.68,1.8495404835
2020-07-01 07:30:00,2.1265,0.0,2.1265,0.3965,0,0.3965,1.73,0.0,1.73,2.1465,0.0,2.1465,0.3965,0,0.3965,1.75,0.0,1.75
2020-07-01 08:00:00,2.185,0.0,2.185,0.385,0,0.385,1.8,0.0,1.8,2.205,0.0,2.205,0.385,0,0.385,1.82,0.0,1.82
2020-07-01 08:30:00,2.1995,0.0,2.1995,0.4295,0,0.4295,1.77,0.0,1.77,2.2195,0.0,2.2195,0.4295,0,0.4295,1.79,0.0,1.79
2020-07-01 09:00:00,2.215,0.0,2.215,0.405,0,0.405,1.81,0.0,1.81,2.235,0.0,2.235,0.405,0,0.405,1.83,0.0,1.83
2020-07-01 09:30:00,2.2720000000000002,0.0,2.2720000000000002,0.28200000000000003,0,0.28200000000000003,1.99,0.0,1.99,2.302,0.0,2.302,0.28200000000000003,0,0.28200000000000003,2.02,0.0,2.02
2020-07-01 10:00:00,2.238,0.0,2.238,0.298,0,0.298,1.94,0.0,1.94,2.258,0.0,2.258,0.298,0,0.298,1.96,0.0,1.96
2020-07-01 10:30:00,2.1835,0.0,2.1835,0.3835,0,0.3835,1.8,0.0,1.8,2.2035,0.0,2.2035,0.3835,0,0.3835,1.82,0.0,1.82
2020-07-01 11:00:00,2.1310000000000002,0.0,2.1310000000000002,0.451,0,0.451,1.6800000000000002,0.0,1.6800000000000002,2.151,0.0,2.151,0.451,0,0.451,1.7000000000000002,0.0,1.7000000000000002
2020-07-01 11:30:00,2.051,0.0,2.051,0.421,0,0.421,1.63,0.0,1.63,2.071,0.0,2.071,0.421,0,0.421,1.65,0.0,1.65
2020-07-01 12:00:00,2.0125,0.0,2.0125,0.29250000000000004,0,0.29250000000000004,1.72,0.0,1.72,2.0225,0.0,2.0225,0.29250000000000004,0,0.29250000000000004,1.73,0.0,1.73
2020-07-01 12:30:00,2.099,0.0,2.099,0.199,0,0.199,1.9,0.0,1.9,2.119,0.0,2.119,0.199,0,0.199,1.92,0.0,1.92
2020-07-01 13:00:00,2.066,0.0,2.066,0.23600000000000002,0,0.23600000000000002,1.83,0.0,1.83,2.086,0.0,2.086,0.23600000000000002,0,0.23600000000000002,1.85,0.0,1.85
2020-07-01 13:30:00,1.9065,0.0,1.9065,0.23650000000000002,0,0.23650000000000002,1.67,0.0,1.67,1.9264999999999999,0.0,1.9264999999999999,0.23650000000000002,0,0.23650000000000002,1.69,0.0,1.69
2020-07-01 14:00:00,1.9220000000000002,0.0,1.9220000000000002,0.442,0,0.442,1.48,0.0,1.48,1.932,0.0,1.932,0.442,0,0.442,1.49,0.0,1.49
2020-07-01 14:30:00,1.8780000000000001,0.0,1.8780000000000001,0.578,0,0.578,1.3,0.0,1.3,1.888,0.0,1.888,0.578,0,0.578,1.31,0.0,1.31
2020-07-01 15:00:00,1.8165,0.0,1.8165,0.6365000000000001,0,0.6365000000000001,1.18,0.0,1.18,1.8265,0.0,1.8265,0.6365000000000001,0,0.6365000000000001,1.19,0.0,1.19
2020-07-01 15:30:00,1.7465000000000002,0.0,1.7465000000000002,0.7265,0,0.7265,1.02,0.0,1.02,1.7565,0.0,1.7565,0.7265,0,0.7265,1.03,0.0,1.03
2020-07-01 16:00:00,1.7795,0.0,1.7795,0.6995,0,0.6995,1.08,0.0,1.08,1.7895,0.0,1.7895,0.6995,0,0.6995,1.09,0.0,1.09
2020-07-01 16:30:00,1.8945,0.0,1.8945,0.7645000000000001,0,0.7645000000000001,1.13,0.0,1.13,1.9045,0.0,1.9045,0.7645000000000001,0,0.7645000000000001,1.1400000000000001,0.0,1.1400000000000001
2020-07-01 17:00:00,2.0185,0.0,2.0185,0.7385,0,0.7385,1.28,0.0,1.28,2.0285,0.0,2.0285,0.7385,0,0.7385,1.29,0.0,1.29
2020-07-01 17:30:00,2.06,0.0,2.06,0.6900000000000001,0,0.6900000000000001,1.37,0.0,1.37,2.08,0.0,2.08,0.6900000000000001,0,0.6900000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-07-01 18:00:00,2.151,0.0,2.151,0.621,0,0.621,1.53,0.0,1.53,2.171,0.0,2.171,0.621,0,0.621,1.55,0.0,1.55
2020-07-01 18:30:00,2.275,0.0,2.275,0.545,0,0.545,1.73,0.0,1.73,2.305,0.0,2.305,0.545,0,0.545,1.76,0.0,1.76
2020-07-01 19:00:00,2.2285,0.0,2.2285,0.4985,0,0.4985,1.73,0.0,1.73,2.2585,0.0,2.2585,0.4985,0,0.4985,1.76,0.0,1.76
2020-07-01 19:30:00,2.201,0.0,2.201,0.381,0,0.381,1.82,0.0,1.82,2.221,0.0,2.221,0.381,0,0.381,1.8399999999999999,0.0,1.8399999999999999
2020-07-01 20:00:00,2.1995,0.0,2.1995,0.3395,0,0.3395,1.8599999999999999,0.0,1.8599999999999999,2.2295,0.0,2.2295,0.3395,0,0.3395,1.8900000000000001,0.0,1.8900000000000001
2020-07-01 20:30:00,2.181,0.0,2.181,0.281,0,0.281,1.9,0.0,1.9,2.201,0.0,2.201,0.281,0,0.281,1.92,0.0,1.92
2020-07-01 21:00:00,2.2045,0.0,2.2045,0.2545,0,0.2545,1.9500000000000002,0.0,1.9500000000000002,2.2245,0.0,2.2245,0.2545,0,0.2545,1.97,0.0,1.97
2020-07-01 21:30:00,2.225,0.0,2.225,0.195,0,0.195,2.03,0.0,2.03,2.245,0.0,2.245,0.195,0,0.195,2.05,0.0,2.05
2020-07-01 22:00:00,2.2115,0.25,2.2255858218,0.2315,0,0.2315,1.98,0.25,1.9957204213000002,2.2315,0.25,2.2454603648,0.2315,0,0.2315,2.0,0.25,2.0155644371
2020-07-01 22:30:00,2.159,0.25,2.1734260972,0.359,0,0.359,1.8,0.25,1.8172781845000001,2.179,0.25,2.1932945539,0.359,0,0.359,1.82,0.25,1.8370900903
2020-07-01 23:00:00,2.0565,0.0,2.0565,0.3865,0,0.3865,1.67,0.0,1.67,2.0765,0.25,2.0914952187,0.3865,0,0.3865,1.69,0.25,1.7083910559
2020-07-01 23:30:00,1.957,0.0,1.957,0.34700000000000003,0,0.34700000000000003,1.6099999999999999,0.0,1.6099999999999999,1.987,0.0,1.987,0.34700000000000003,0,0.34700000000000003,1.6400000000000001,0.0,1.6400000000000001
2020-07-02 00:00:00,1.896,-0.31,1.9211756817,0.366,0,0.366,1.53,-0.31,1.5610893632,1.9060000000000001,0.41000000000000003,1.9495989330999999,0.366,0,0.366,1.54,0.41000000000000003,1.5936436239
2020-07-02 00:30:00,1.8425,0.25,1.8593832983,0.4025,0,0.4025,1.44,0.25,1.4615402834,1.8525,0.25,1.8692929813,0.4025,0,0.4025,1.45,0.25,1.471393897
2020-07-02 01:00:00,1.8115,0.25,1.82866953,0.4315,0,0.4315,1.38,0.25,1.4024621207,1.8215,0.25,1.8385761475,0.4315,0,0.4315,1.3900000000000001,0.25,1.4123030836
2020-07-02 01:30:00,1.8295,0.25,1.8465021663,0.3895,0,0.3895,1.44,0.25,1.4615402834,1.8495,0.25,1.8663199752000001,0.3895,0,0.3895,1.46,0.25,1.4812494726
2020-07-02 02:00:00,1.8415,0.25,1.8583923832,0.4015,0,0.4015,1.44,0.25,1.4615402834,1.8615,0.25,1.8782125146,0.4015,0,0.4015,1.46,0.25,1.4812494726
2020-07-02 02:30:00,1.814,0.25,1.8311460892,0.424,0,0.424,1.3900000000000001,0.25,1.4123030836,1.824,0.25,1.8410529596,0.424,0,0.424,1.4,0.25,1.4221462652999999
2020-07-02 03:00:00,1.758,0.0,1.758,0.40800000000000003,0,0.40800000000000003,1.35,0.0,1.35,1.768,0.0,1.768,0.40800000000000003,0,0.40800000000000003,1.3599999999999999,0.0,1.3599999999999999
2020-07-02 03:30:00,1.7685,0.24,1.7847106907999999,0.3985,0,0.3985,1.37,0.24,1.3908630414,1.7785000000000002,0.25,1.7959850361,0.3985,0,0.3985,1.38,0.25,1.4024621207
2020-07-02 04:00:00,1.7435,0.24,1.7599409791,0.3235,0,0.3235,1.42,0.24,1.4401388822,1.7635,0.25,1.7811322943999999,0.3235,0,0.3235,1.44,0.25,1.4615402834
2020-07-02 04:30:00,1.7855,0.0,1.7855,0.3755,0,0.3755,1.4100000000000001,0.0,1.4100000000000001,1.8054999999999999,0.25,1.8227260491,0.3755,0,0.3755,1.43,0.25,1.4516886719
2020-07-02 05:00:00,1.8090000000000002,0.0,1.8090000000000002,0.329,0,0.329,1.48,0.0,1.48,1.8290000000000002,0.0,1.8290000000000002,0.329,0,0.329,1.5,0.0,1.5
2020-07-02 05:30:00,1.7695,0.25,1.7870730959,0.28950000000000004,0,0.28950000000000004,1.48,0.25,1.5009663554000001,1.7895,0.25,1.806878593,0.28950000000000004,0,0.28950000000000004,1.5,0.25,1.5206906326
2020-07-02 06:00:00,1.77,0.25,1.7875681805,0.28,0,0.28,1.49,0.25,1.5108275878000001,1.78,0.26,1.7988885457000001,0.28,0,0.28,1.5,0.26,1.5223665787
2020-07-02 06:30:00,1.8595000000000002,0.25,1.8762303297,0.2595,0,0.2595,1.6,0.25,1.6194134741,1.8795000000000002,0.26,1.8973982845,0.2595,0,0.2595,1.62,0.26,1.6407315442
2020-07-02 07:00:00,1.9925000000000002,0.0,1.9925000000000002,0.3125,0,0.3125,1.6800000000000002,0.0,1.6800000000000002,2.0125,0.0,2.0125,0.3125,0,0.3125,1.7000000000000002,0.0,1.7000000000000002
2020-07-02 07:30:00,2.0165,0.0,2.0165,0.20650000000000002,0,0.20650000000000002,1.81,0.0,1.81,2.0365,0.0,2.0365,0.20650000000000002,0,0.20650000000000002,1.83,0.0,1.83
2020-07-02 08:00:00,2.0455,0.0,2.0455,0.1855,0,0.1855,1.8599999999999999,0.0,1.8599999999999999,2.0755,0.25,2.0905023918,0.1855,0,0.1855,1.8900000000000001,0.25,1.9064626931
2020-07-02 08:30:00,2.119,0.0,2.119,0.159,0,0.159,1.96,0.0,1.96,2.1390000000000002,0.0,2.1390000000000002,0.159,0,0.159,1.98,0.0,1.98
2020-07-02 09:00:00,2.1615,-0.47000000000000003,2.212008646,0.18150000000000002,0,0.18150000000000002,1.98,-0.47000000000000003,2.0350184274,2.1815,0.61,2.2651804012,0.18150000000000002,0,0.18150000000000002,2.0,0.61,2.0909567188000002
2020-07-02 09:30:00,2.014,0.0,2.014,0.274,0,0.274,1.74,0.0,1.74,2.044,0.0,2.044,0.274,0,0.274,1.77,0.0,1.77
2020-07-02 10:00:00,2.0045,0.0,2.0045,0.41450000000000004,0,0.41450000000000004,1.5899999999999999,0.0,1.5899999999999999,2.0145,0.0,2.0145,0.41450000000000004,0,0.41450000000000004,1.6,0.0,1.6
2020-07-02 10:30:00,1.909,0.0,1.909,0.589,0,0.589,1.32,0.0,1.32,1.929,0.0,1.929,0.589,0,0.589,1.34,0.0,1.34
2020-07-02 11:00:00,2.0215,0.0,2.0215,0.3715,0,0.3715,1.65,0.0,1.65,2.0315,0.0,2.0315,0.3715,0,0.3715,1.6600000000000001,0.0,1.6600000000000001
2020-07-02 11:30:00,2.1175,0.0,2.1175,0.1875,0,0.1875,1.9300000000000002,0.0,1.9300000000000002,2.1375,0.0,2.1375,0.1875,0,0.1875,1.9500000000000002,0.0,1.9500000000000002
2020-07-02 12:00:00,2.042,0.0,2.042,0.28200000000000003,0,0.28200000000000003,1.76,0.0,1.76,2.062,0.0,2.062,0.28200000000000003,0,0.28200000000000003,1.78,0.0,1.78
2020-07-02 12:30:00,2.0085,0.0,2.0085,0.5085000000000001,0,0.5085000000000001,1.5,0.0,1.5,2.0185,0.0,2.0185,0.5085000000000001,0,0.5085000000000001,1.51,0.0,1.51
2020-07-02 13:00:00,1.9845000000000002,0.0,1.9845000000000002,0.5645,0,0.5645,1.42,0.0,1.42,1.9945,0.0,1.9945,0.5645,0,0.5645,1.43,0.0,1.43
2020-07-02 13:30:00,1.9635,0.0,1.9635,0.6635,0,0.6635,1.3,0.0,1.3,1.9735,0.0,1.9735,0.6635,0,0.6635,1.31,0.0,1.31
2020-07-02 14:00:00,1.869,0.0,1.869,0.649,0,0.649,1.22,0.0,1.22,1.889,0.0,1.889,0.649,0,0.649,1.24,0.0,1.24
2020-07-02 14:30:00,1.8575,0.0,1.8575,0.6975,0,0.6975,1.16,0.0,1.16,1.8675000000000002,0.0,1.8675000000000002,0.6975,0,0.6975,1.17,0.0,1.17
2020-07-02 15:00:00,1.8755000000000002,0.0,1.8755000000000002,0.5755,0,0.5755,1.3,0.0,1.3,1.8955000000000002,0.0,1.8955000000000002,0.5755,0,0.5755,1.32,0.0,1.32
2020-07-02 15:30:00,1.9085,0.0,1.9085,0.34850000000000003,0,0.34850000000000003,1.56,0.0,1.56,1.9285,0.0,1.9285,0.34850000000000003,0,0.34850000000000003,1.58,0.0,1.58
2020-07-02 16:00:00,2.064,0.0,2.064,0.314,0,0.314,1.75,0.0,1.75,2.084,0.0,2.084,0.314,0,0.314,1.77,0.0,1.77
2020-07-02 16:30:00,2.197,0.0,2.197,0.367,0,0.367,1.83,0.0,1.83,2.217,0.0,2.217,0.367,0,0.367,1.85,0.0,1.85
2020-07-02 17:00:00,2.217,0.0,2.217,0.427,0,0.427,1.79,0.0,1.79,2.227,0.0,2.227,0.427,0,0.427,1.8,0.0,1.8
2020-07-02 17:30:00,2.2125,0.0,2.2125,0.4625,0,0.4625,1.75,0.0,1.75,2.2425,0.0,2.2425,0.4625,0,0.4625,1.78,0.0,1.78
2020-07-02 18:00:00,2.1895,0.0,2.1895,0.4495,0,0.4495,1.74,0.0,1.74,2.2195,0.0,2.2195,0.4495,0,0.4495,1.77,0.0,1.77
2020-07-02 18:30:00,2.259,0.0,2.259,0.34900000000000003,0,0.34900000000000003,1.9100000000000001,0.0,1.9100000000000001,2.289,0.0,2.289,0.34900000000000003,0,0.34900000000000003,1.94,0.0,1.94
2020-07-02 19:00:00,2.236,0.0,2.236,0.336,0,0.336,1.9,0.0,1.9,2.2560000000000002,0.0,2.2560000000000002,0.336,0,0.336,1.92,0.0,1.92
2020-07-02 19:30:00,2.2560000000000002,0.0,2.2560000000000002,0.246,0,0.246,2.01,0.0,2.01,2.276,0.0,2.276,0.246,0,0.246,2.03,0.0,2.03
2020-07-02 20:00:00,2.2485,0.25,2.262355465,0.2185,0,0.2185,2.03,0.25,2.0453361582,2.2685,0.27,2.284511381,0.2185,0,0.2185,2.05,0.27,2.0677040407
2020-07-02 20:30:00,2.245,0.0,2.245,0.225,0,0.225,2.02,0.0,2.02,2.265,0.0,2.265,0.225,0,0.225,2.04,0.0,2.04
2020-07-02 21:00:00,2.2545,0.0,2.2545,0.21450000000000002,0,0.21450000000000002,2.04,0.0,2.04,2.2645,0.0,2.2645,0.21450000000000002,0,0.21450000000000002,2.05,0.0,2.05
2020-07-02 21:30:00,2.185,0.0,2.185,0.17500000000000002,0,0.17500000000000002,2.01,0.0,2.01,2.205,0.0,2.205,0.17500000000000002,0,0.17500000000000002,2.03,0.0,2.03
2020-07-02 22:00:00,2.172,0.25,2.1863403212,0.17200000000000001,0,0.17200000000000001,2.0,0.25,2.0155644371,2.202,0.26,2.2172965521,0.17200000000000001,0,0.17200000000000001,2.03,0.26,2.0465825173
2020-07-02 22:30:00,2.157,0.25,2.1714393844,0.177,0,0.177,1.98,0.25,1.9957204213000002,2.177,0.25,2.1913076005,0.177,0,0.177,2.0,0.25,2.0155644371
2020-07-02 23:00:00,2.036,0.24,2.0500965831,0.126,0,0.126,1.9100000000000001,0.24,1.9250194804,2.046,0.25,2.0612171162,0.126,0,0.126,1.92,0.25,1.9362076335
2020-07-02 23:30:00,1.9649999999999999,-0.24,1.9796022328,0.125,0,0.125,1.8399999999999999,-0.24,1.8555861608000002,1.935,0.6900000000000001,2.0543429607,0.125,0,0.125,1.81,0.6900000000000001,1.9370596274
2020-07-03 00:00:00,1.9,-0.32,1.9267589367,0.1,0,0.1,1.8,-0.32,1.8282231811,1.8599999999999999,0.74,2.0017991907,0.1,0,0.1,1.76,0.74,1.9092406868
2020-07-03 00:30:00,1.815,0.25,1.8321367307,0.155,0,0.155,1.6600000000000001,0.25,1.6787197503,1.8250000000000002,0.25,1.842043702,0.155,0,0.155,1.67,0.25,1.6886088949
2020-07-03 01:00:00,1.784,0.25,1.8014316529,0.124,0,0.124,1.6600000000000001,0.25,1.6787197503,1.794,0.26,1.8127426734,0.124,0,0.124,1.67,0.26,1.6901183391
2020-07-03 01:30:00,1.8885,0.25,1.904975656,0.20850000000000002,0,0.20850000000000002,1.6800000000000002,0.25,1.6984993377,1.8985,0.26,1.916220825,0.20850000000000002,0,0.20850000000000002,1.69,0.26,1.7098830369
2020-07-03 02:00:00,1.8355000000000001,0.25,1.8524470978,0.1855,0,0.1855,1.65,0.25,1.6688319268,1.8455,0.26,1.8637248322,0.1855,0,0.1855,1.6600000000000001,0.26,1.6802380784
2020-07-03 02:30:00,1.8045,0.23,1.8190987466,0.21450000000000002,0,0.21450000000000002,1.5899999999999999,0.23,1.6065490967,1.8145,0.26,1.8330330739,0.21450000000000002,0,0.21450000000000002,1.6,0.26,1.6209873533999999
2020-07-03 03:00:00,1.736,0.25,1.7539087776,0.266,0,0.266,1.47,0.25,1.4911069713,1.756,0.26,1.7751439378,0.266,0,0.266,1.49,0.26,1.5125144627
2020-07-03 03:30:00,1.7625000000000002,-0.32,1.7913141126,0.3125,0,0.3125,1.45,-0.32,1.4848905684,1.7425000000000002,0.7000000000000001,1.8778461731,0.3125,0,0.3125,1.43,0.7000000000000001,1.5921369288
2020-07-03 04:00:00,1.7345000000000002,-0.30000000000000004,1.7602528938000002,0.2645,0,0.2645,1.47,-0.30000000000000004,1.50029997,1.6844999999999999,0.75,1.8439198057000001,0.2645,0,0.2645,1.42,0.75,1.6058953889
2020-07-03 04:30:00,1.803,-0.32,1.8311769439,0.253,0,0.253,1.55,-0.32,1.5826875876000002,1.803,0.71,1.9377587569,0.253,0,0.253,1.55,0.71,1.7048753620000001
2020-07-03 05:00:00,1.8075,0.0,1.8075,0.1975,0,0.1975,1.6099999999999999,0.0,1.6099999999999999,1.8175,0.0,1.8175,0.1975,0,0.1975,1.62,0.0,1.62
2020-07-03 05:30:00,1.7890000000000001,0.0,1.7890000000000001,0.279,0,0.279,1.51,0.0,1.51,1.8090000000000002,0.0,1.8090000000000002,0.279,0,0.279,1.53,0.0,1.53
2020-07-03 06:00:00,1.7955,0.0,1.7955,0.3155,0,0.3155,1.48,0.0,1.48,1.8054999999999999,0.25,1.8227260491,0.3155,0,0.3155,1.49,0.25,1.5108275878000001
2020-07-03 06:30:00,1.8495,0.0,1.8495,0.3395,0,0.3395,1.51,0.0,1.51,1.8695,0.0,1.8695,0.3395,0,0.3395,1.53,0.0,1.53
2020-07-03 07:00:00,1.919,0.0,1.919,0.47900000000000004,0,0.47900000000000004,1.44,0.0,1.44,1.929,0.0,1.929,0.47900000000000004,0,0.47900000000000004,1.45,0.0,1.45
2020-07-03 07:30:00,1.9785,0.0,1.9785,0.5085000000000001,0,0.5085000000000001,1.47,0.0,1.47,1.9885000000000002,0.0,1.9885000000000002,0.5085000000000001,0,0.5085000000000001,1.48,0.0,1.48
2020-07-03 08:00:00,2.002,0.0,2.002,0.532,0,0.532,1.47,0.0,1.47,2.012,0.0,2.012,0.532,0,0.532,1.48,0.0,1.48
2020-07-03 08:30:00,2.0395,0.0,2.0395,0.6495000000000001,0,0.6495000000000001,1.3900000000000001,0.0,1.3900000000000001,2.0595,0.0,2.0595,0.6495000000000001,0,0.6495000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-07-03 09:00:00,2.0135,0.0,2.0135,0.7535000000000001,0,0.7535000000000001,1.26,0.0,1.26,2.0335,0.0,2.0335,0.7535000000000001,0,0.7535000000000001,1.28,0.0,1.28
2020-07-03 09:30:00,2.025,0.0,2.025,0.855,0,0.855,1.17,0.0,1.17,2.035,0.0,2.035,0.855,0,0.855,1.18,0.0,1.18
2020-07-03 10:00:00,1.9729999999999999,0.0,1.9729999999999999,0.9530000000000001,0,0.9530000000000001,1.02,0.0,1.02,1.983,0.0,1.983,0.9530000000000001,0,0.9530000000000001,1.03,0.0,1.03
2020-07-03 10:30:00,1.9875,0.0,1.9875,0.9775,0,0.9775,1.01,0.0,1.01,1.9975,0.0,1.9975,0.9775,0,0.9775,1.02,0.0,1.02
2020-07-03 11:00:00,1.9925000000000002,0.0,1.9925000000000002,0.9225000000000001,0,0.9225000000000001,1.07,0.0,1.07,2.0025,0.0,2.0025,0.9225000000000001,0,0.9225000000000001,1.08,0.0,1.08
2020-07-03 11:30:00,2.038,0.0,2.038,0.748,0,0.748,1.29,0.0,1.29,2.058,0.0,2.058,0.748,0,0.748,1.31,0.0,1.31
2020-07-03 12:00:00,2.03,0.0,2.03,0.78,0,0.78,1.25,0.0,1.25,2.04,0.0,2.04,0.78,0,0.78,1.26,0.0,1.26
2020-07-03 12:30:00,2.0345,0.0,2.0345,0.7445,0,0.7445,1.29,0.0,1.29,2.0545,0.0,2.0545,0.7445,0,0.7445,1.31,0.0,1.31
2020-07-03 13:00:00,2.1405,0.0,2.1405,0.7205,0,0.7205,1.42,0.0,1.42,2.1605,0.0,2.1605,0.7205,0,0.7205,1.44,0.0,1.44
2020-07-03 13:30:00,2.137,0.0,2.137,0.707,0,0.707,1.43,0.0,1.43,2.167,0.0,2.167,0.707,0,0.707,1.46,0.0,1.46
2020-07-03 14:00:00,2.103,0.0,2.103,0.7030000000000001,0,0.7030000000000001,1.4,0.0,1.4,2.123,0.0,2.123,0.7030000000000001,0,0.7030000000000001,1.42,0.0,1.42
2020-07-03 14:30:00,2.1205,0.0,2.1205,0.7305,0,0.7305,1.3900000000000001,0.0,1.3900000000000001,2.1405,0.0,2.1405,0.7305,0,0.7305,1.4100000000000001,0.0,1.4100000000000001
2020-07-03 15:00:00,2.1755,0.0,2.1755,0.7255,0,0.7255,1.45,0.0,1.45,2.1855,0.0,2.1855,0.7255,0,0.7255,1.46,0.0,1.46
2020-07-03 15:30:00,2.304,0.0,2.304,0.714,0,0.714,1.5899999999999999,0.0,1.5899999999999999,2.324,0.0,2.324,0.714,0,0.714,1.6099999999999999,0.0,1.6099999999999999
2020-07-03 16:00:00,2.359,0.0,2.359,0.669,0,0.669,1.69,0.0,1.69,2.3689999999999998,0.0,2.3689999999999998,0.669,0,0.669,1.7000000000000002,0.0,1.7000000000000002
2020-07-03 16:30:00,2.472,0.0,2.472,0.682,0,0.682,1.79,0.0,1.79,2.492,0.0,2.492,0.682,0,0.682,1.81,0.0,1.81
2020-07-03 17:00:00,2.559,-0.56,2.6195574054,0.719,0,0.719,1.8399999999999999,-0.56,1.9233304448,2.549,0.47000000000000003,2.5919685569,0.719,0,0.719,1.83,0.47000000000000003,1.8893914364
2020-07-03 17:30:00,2.6535,-0.61,2.7227122966,0.7335,0,0.7335,1.92,-0.61,2.0145719148,2.6635,0.45,2.7012464253,0.7335,0,0.7335,1.9300000000000002,0.45,1.9817668884000001
2020-07-03 18:00:00,2.6585,0.0,2.6585,0.6885,0,0.6885,1.97,0.0,1.97,2.6785,0.0,2.6785,0.6885,0,0.6885,1.99,0.0,1.99
2020-07-03 18:30:00,2.675,-0.5,2.7213278009,0.6950000000000001,0,0.6950000000000001,1.98,-0.5,2.0421557237,2.6950000000000003,0.53,2.7466206509,0.6950000000000001,0,0.6950000000000001,2.0,0.53,2.0690335908
2020-07-03 19:00:00,2.5700000000000003,-0.51,2.6201145013,0.74,0,0.74,1.83,-0.51,1.8997368239,2.59,0.5,2.6378210705000003,0.74,0,0.74,1.85,0.5,1.9163767897000001
2020-07-03 19:30:00,2.524,0.0,2.524,0.754,0,0.754,1.77,0.0,1.77,2.544,0.0,2.544,0.754,0,0.754,1.79,0.0,1.79
2020-07-03 20:00:00,2.47,0.0,2.47,0.76,0,0.76,1.71,0.0,1.71,2.49,0.0,2.49,0.76,0,0.76,1.73,0.0,1.73
2020-07-03 20:30:00,2.3925,0.0,2.3925,0.7325,0,0.7325,1.6600000000000001,0.0,1.6600000000000001,2.4125,0.0,2.4125,0.7325,0,0.7325,1.6800000000000002,0.0,1.6800000000000002
2020-07-03 21:00:00,2.3475,0.0,2.3475,0.7475,0,0.7475,1.6,0.0,1.6,2.3675,0.0,2.3675,0.7475,0,0.7475,1.62,0.0,1.62
2020-07-03 21:30:00,2.2625,0.0,2.2625,0.7525000000000001,0,0.7525000000000001,1.51,0.0,1.51,2.2725,0.0,2.2725,0.7525000000000001,0,0.7525000000000001,1.52,0.0,1.52
2020-07-03 22:00:00,2.231,0.0,2.231,0.741,0,0.741,1.49,0.0,1.49,2.251,0.0,2.251,0.741,0,0.741,1.51,0.0,1.51
2020-07-03 22:30:00,2.1735,0.0,2.1735,0.7535000000000001,0,0.7535000000000001,1.42,0.0,1.42,2.1935000000000002,0.0,2.1935000000000002,0.7535000000000001,0,0.7535000000000001,1.44,0.0,1.44
2020-07-03 23:00:00,2.054,0.0,2.054,0.714,0,0.714,1.34,0.0,1.34,2.064,0.0,2.064,0.714,0,0.714,1.35,0.0,1.35
2020-07-03 23:30:00,2.0155,0.0,2.0155,0.6055,0,0.6055,1.4100000000000001,0.0,1.4100000000000001,2.0355,0.0,2.0355,0.6055,0,0.6055,1.43,0.0,1.43
2020-07-04 00:00:00,1.96,-0.41000000000000003,2.0024235316,0.62,0,0.62,1.34,-0.41000000000000003,1.4013208055,1.9500000000000002,0.64,2.0523401278,0.62,0,0.62,1.33,0.64,1.4759742545
2020-07-04 00:30:00,1.917,-0.41000000000000003,1.9603543047,0.657,0,0.657,1.26,-0.41000000000000003,1.3250283016,1.917,0.62,2.0147677285,0.657,0,0.657,1.26,0.62,1.4042791745
2020-07-04 01:00:00,1.912,-0.38,1.9493958037999999,0.642,0,0.642,1.27,-0.38,1.3256319248000001,1.862,0.65,1.9721926884,0.642,0,0.642,1.22,0.65,1.3823530662999999
2020-07-04 01:30:00,1.9340000000000002,-0.39,1.9729308148,0.634,0,0.634,1.3,-0.39,1.3572398462,1.9340000000000002,0.65,2.0403078199,0.634,0,0.634,1.3,0.65,1.4534441854
2020-07-04 02:00:00,1.891,0.0,1.891,0.631,0,0.631,1.26,0.0,1.26,1.901,0.0,1.901,0.631,0,0.631,1.27,0.0,1.27
2020-07-04 02:30:00,1.8875000000000002,0.0,1.8875000000000002,0.6675,0,0.6675,1.22,0.0,1.22,1.8975,0.0,1.8975,0.6675,0,0.6675,1.23,0.0,1.23
2020-07-04 03:00:00,1.8745,0.0,1.8745,0.7145,0,0.7145,1.16,0.0,1.16,1.8845,0.0,1.8845,0.7145,0,0.7145,1.17,0.0,1.17
2020-07-04 03:30:00,1.828,0.0,1.828,0.718,0,0.718,1.11,0.0,1.11,1.838,0.0,1.838,0.718,0,0.718,1.12,0.0,1.12
2020-07-04 04:00:00,1.8090000000000002,0.0,1.8090000000000002,0.719,0,0.719,1.09,0.0,1.09,1.819,0.0,1.819,0.719,0,0.719,1.1,0.0,1.1
2020-07-04 04:30:00,1.8359999999999999,0.0,1.8359999999999999,0.726,0,0.726,1.11,0.0,1.11,1.8559999999999999,0.0,1.8559999999999999,0.726,0,0.726,1.13,0.0,1.13
2020-07-04 05:00:00,1.8455,0.0,1.8455,0.7155,0,0.7155,1.13,0.0,1.13,1.8655,0.0,1.8655,0.7155,0,0.7155,1.15,0.0,1.15
2020-07-04 05:30:00,1.8250000000000002,0.0,1.8250000000000002,0.715,0,0.715,1.11,0.0,1.11,1.835,0.0,1.835,0.715,0,0.715,1.12,0.0,1.12
2020-07-04 06:00:00,1.816,0.0,1.816,0.686,0,0.686,1.13,0.0,1.13,1.826,0.0,1.826,0.686,0,0.686,1.1400000000000001,0.0,1.1400000000000001
2020-07-04 06:30:00,1.8559999999999999,0.0,1.8559999999999999,0.686,0,0.686,1.17,0.0,1.17,1.866,0.0,1.866,0.686,0,0.686,1.18,0.0,1.18
2020-07-04 07:00:00,1.913,0.0,1.913,0.673,0,0.673,1.24,0.0,1.24,1.933,0.0,1.933,0.673,0,0.673,1.26,0.0,1.26
2020-07-04 07:30:00,1.939,0.0,1.939,0.609,0,0.609,1.33,0.0,1.33,1.949,0.0,1.949,0.609,0,0.609,1.34,0.0,1.34
2020-07-04 08:00:00,1.98,0.0,1.98,0.63,0,0.63,1.35,0.0,1.35,2.0,0.0,2.0,0.63,0,0.63,1.37,0.0,1.37
2020-07-04 08:30:00,2.0165,0.0,2.0165,0.6165,0,0.6165,1.4,0.0,1.4,2.0265,0.0,2.0265,0.6165,0,0.6165,1.4100000000000001,0.0,1.4100000000000001
2020-07-04 09:00:00,2.098,0.0,2.098,0.628,0,0.628,1.47,0.0,1.47,2.108,0.0,2.108,0.628,0,0.628,1.48,0.0,1.48
2020-07-04 09:30:00,2.1425,0.0,2.1425,0.5925,0,0.5925,1.55,0.0,1.55,2.1625,0.0,2.1625,0.5925,0,0.5925,1.57,0.0,1.57
2020-07-04 10:00:00,2.152,0.0,2.152,0.612,0,0.612,1.54,0.0,1.54,2.182,0.0,2.182,0.612,0,0.612,1.57,0.0,1.57
2020-07-04 10:30:00,2.1955,0.0,2.1955,0.5755,0,0.5755,1.62,0.0,1.62,2.2155,0.0,2.2155,0.5755,0,0.5755,1.6400000000000001,0.0,1.6400000000000001
2020-07-04 11:00:00,2.2335,0.0,2.2335,0.5435,0,0.5435,1.69,0.0,1.69,2.2535,0.0,2.2535,0.5435,0,0.5435,1.71,0.0,1.71
2020-07-04 11:30:00,2.2215,0.0,2.2215,0.6015,0,0.6015,1.62,0.0,1.62,2.2415,0.0,2.2415,0.6015,0,0.6015,1.6400000000000001,0.0,1.6400000000000001
2020-07-04 12:00:00,2.182,0.0,2.182,0.642,0,0.642,1.54,0.0,1.54,2.202,0.0,2.202,0.642,0,0.642,1.56,0.0,1.56
2020-07-04 12:30:00,2.1355,0.0,2.1355,0.6955,0,0.6955,1.44,0.0,1.44,2.1555,0.0,2.1555,0.6955,0,0.6955,1.46,0.0,1.46
2020-07-04 13:00:00,2.1625,0.0,2.1625,0.7125,0,0.7125,1.45,0.0,1.45,2.1725,0.0,2.1725,0.7125,0,0.7125,1.46,0.0,1.46
2020-07-04 13:30:00,2.1765,0.0,2.1765,0.6765,0,0.6765,1.5,0.0,1.5,2.1865,0.0,2.1865,0.6765,0,0.6765,1.51,0.0,1.51
2020-07-04 14:00:00,2.13,0.0,2.13,0.66,0,0.66,1.47,0.0,1.47,2.15,0.0,2.15,0.66,0,0.66,1.49,0.0,1.49
2020-07-04 14:30:00,2.179,0.0,2.179,0.659,0,0.659,1.52,0.0,1.52,2.189,0.0,2.189,0.659,0,0.659,1.53,0.0,1.53
2020-07-04 15:00:00,2.156,0.0,2.156,0.666,0,0.666,1.49,0.0,1.49,2.176,0.0,2.176,0.666,0,0.666,1.51,0.0,1.51
2020-07-04 15:30:00,2.1735,0.0,2.1735,0.6635,0,0.6635,1.51,0.0,1.51,2.1935000000000002,0.0,2.1935000000000002,0.6635,0,0.6635,1.53,0.0,1.53
2020-07-04 16:00:00,2.229,0.0,2.229,0.669,0,0.669,1.56,0.0,1.56,2.249,0.0,2.249,0.669,0,0.669,1.58,0.0,1.58
2020-07-04 16:30:00,2.231,0.0,2.231,0.661,0,0.661,1.57,0.0,1.57,2.241,0.0,2.241,0.661,0,0.661,1.58,0.0,1.58
2020-07-04 17:00:00,2.3945,-0.55,2.4568537299,0.6645,0,0.6645,1.73,-0.55,1.8153236626,2.3645,0.51,2.4188758236,0.6645,0,0.6645,1.7000000000000002,0.51,1.7748521065
2020-07-04 17:30:00,2.485,-0.55,2.5451375208,0.725,0,0.725,1.76,-0.55,1.8439360076,2.475,0.52,2.5290363778,0.725,0,0.725,1.75,0.52,1.8256231813000001
2020-07-04 18:00:00,2.4655,0.0,2.4655,0.7255,0,0.7255,1.74,0.0,1.74,2.4855,0.0,2.4855,0.7255,0,0.7255,1.76,0.0,1.76
2020-07-04 18:30:00,2.56,0.0,2.56,0.7000000000000001,0,0.7000000000000001,1.8599999999999999,0.0,1.8599999999999999,2.58,0.0,2.58,0.7000000000000001,0,0.7000000000000001,1.88,0.0,1.88
2020-07-04 19:00:00,2.4965,0.0,2.4965,0.7165,0,0.7165,1.78,0.0,1.78,2.5165,0.0,2.5165,0.7165,0,0.7165,1.8,0.0,1.8
2020-07-04 19:30:00,2.4395,0.0,2.4395,0.7195,0,0.7195,1.72,0.0,1.72,2.4595000000000002,0.0,2.4595000000000002,0.7195,0,0.7195,1.74,0.0,1.74
2020-07-04 20:00:00,2.438,0.0,2.438,0.728,0,0.728,1.71,0.0,1.71,2.458,0.0,2.458,0.728,0,0.728,1.73,0.0,1.73
2020-07-04 20:30:00,2.367,-0.44,2.407548338,0.737,0,0.737,1.63,-0.44,1.6883423823,2.387,0.59,2.4588348867,0.737,0,0.737,1.65,0.59,1.7523127575
2020-07-04 21:00:00,2.342,0.0,2.342,0.752,0,0.752,1.5899999999999999,0.0,1.5899999999999999,2.352,0.0,2.352,0.752,0,0.752,1.6,0.0,1.6
2020-07-04 21:30:00,2.3175,0.0,2.3175,0.7375,0,0.7375,1.58,0.0,1.58,2.3375,0.0,2.3375,0.7375,0,0.7375,1.6,0.0,1.6
2020-07-04 22:00:00,2.2745,0.0,2.2745,0.7345,0,0.7345,1.54,0.0,1.54,2.2845,0.0,2.2845,0.7345,0,0.7345,1.55,0.0,1.55
2020-07-04 22:30:00,2.193,0.0,2.193,0.673,0,0.673,1.52,0.0,1.52,2.203,0.0,2.203,0.673,0,0.673,1.53,0.0,1.53
2020-07-04 23:00:00,2.1245,0.0,2.1245,0.6645,0,0.6645,1.46,0.0,1.46,2.1345,0.0,2.1345,0.6645,0,0.6645,1.47,0.0,1.47
2020-07-04 23:30:00,2.088,-0.39,2.1241101666,0.708,0,0.708,1.38,-0.39,1.4340502083,2.108,0.67,2.2119141032,0.708,0,0.708,1.4,0.67,1.552063143
2020-07-05 00:00:00,2.0065,0.0,2.0065,0.7765000000000001,0,0.7765000000000001,1.23,0.0,1.23,2.0165,0.0,2.0165,0.7765000000000001,0,0.7765000000000001,1.24,0.0,1.24
2020-07-05 00:30:00,1.9809999999999999,0.0,1.9809999999999999,0.781,0,0.781,1.2,0.0,1.2,1.9809999999999999,0.0,1.9809999999999999,0.781,0,0.781,1.2,0.0,1.2
2020-07-05 01:00:00,1.913,0.0,1.913,0.773,0,0.773,1.1400000000000001,0.0,1.1400000000000001,1.933,0.0,1.933,0.773,0,0.773,1.16,0.0,1.16
2020-07-05 01:30:00,1.9605000000000001,0.0,1.9605000000000001,0.7705000000000001,0,0.7705000000000001,1.19,0.0,1.19,1.9705,0.0,1.9705,0.7705000000000001,0,0.7705000000000001,1.2,0.0,1.2
2020-07-05 02:00:00,1.9115000000000002,0.0,1.9115000000000002,0.7815000000000001,0,0.7815000000000001,1.13,0.0,1.13,1.9215,0.0,1.9215,0.7815000000000001,0,0.7815000000000001,1.1400000000000001,0.0,1.1400000000000001
2020-07-05 02:30:00,1.8935,0.0,1.8935,0.7835000000000001,0,0.7835000000000001,1.11,0.0,1.11,1.9135,0.0,1.9135,0.7835000000000001,0,0.7835000000000001,1.13,0.0,1.13
2020-07-05 03:00:00,1.8975,0.0,1.8975,0.7775000000000001,0,0.7775000000000001,1.12,0.0,1.12,1.9075000000000002,0.0,1.9075000000000002,0.7775000000000001,0,0.7775000000000001,1.13,0.0,1.13
2020-07-05 03:30:00,1.85,0.0,1.85,0.78,0,0.78,1.07,0.0,1.07,1.8599999999999999,0.0,1.8599999999999999,0.78,0,0.78,1.08,0.0,1.08
2020-07-05 04:00:00,1.82,0.0,1.82,0.77,0,0.77,1.05,0.0,1.05,1.83,0.0,1.83,0.77,0,0.77,1.06,0.0,1.06
2020-07-05 04:30:00,1.854,0.0,1.854,0.764,0,0.764,1.09,0.0,1.09,1.854,0.0,1.854,0.764,0,0.764,1.09,0.0,1.09
2020-07-05 05:00:00,1.8315000000000001,0.0,1.8315000000000001,0.7615000000000001,0,0.7615000000000001,1.07,0.0,1.07,1.8415,0.0,1.8415,0.7615000000000001,0,0.7615000000000001,1.08,0.0,1.08
2020-07-05 05:30:00,1.8130000000000002,0.0,1.8130000000000002,0.733,0,0.733,1.08,0.0,1.08,1.823,0.0,1.823,0.733,0,0.733,1.09,0.0,1.09
2020-07-05 06:00:00,1.8010000000000002,0.0,1.8010000000000002,0.631,0,0.631,1.17,0.0,1.17,1.811,0.0,1.811,0.631,0,0.631,1.18,0.0,1.18
2020-07-05 06:30:00,1.8545,0.0,1.8545,0.6445000000000001,0,0.6445000000000001,1.21,0.0,1.21,1.8645,0.0,1.8645,0.6445000000000001,0,0.6445000000000001,1.22,0.0,1.22
2020-07-05 07:00:00,1.88,0.0,1.88,0.5700000000000001,0,0.5700000000000001,1.31,0.0,1.31,1.8900000000000001,0.0,1.8900000000000001,0.5700000000000001,0,0.5700000000000001,1.32,0.0,1.32
2020-07-05 07:30:00,1.8605,0.0,1.8605,0.6705,0,0.6705,1.19,0.0,1.19,1.8805,0.0,1.8805,0.6705,0,0.6705,1.21,0.0,1.21
2020-07-05 08:00:00,1.847,0.0,1.847,0.507,0,0.507,1.34,0.0,1.34,1.867,0.0,1.867,0.507,0,0.507,1.3599999999999999,0.0,1.3599999999999999
2020-07-05 08:30:00,1.929,0.0,1.929,0.599,0,0.599,1.33,0.0,1.33,1.939,0.0,1.939,0.599,0,0.599,1.34,0.0,1.34
2020-07-05 09:00:00,1.9100000000000001,0.0,1.9100000000000001,0.75,0,0.75,1.16,0.0,1.16,1.9300000000000002,0.0,1.9300000000000002,0.75,0,0.75,1.18,0.0,1.18
2020-07-05 09:30:00,1.928,0.0,1.928,1.038,0,1.038,0.89,0.0,0.89,1.9380000000000002,0.0,1.9380000000000002,1.038,0,1.038,0.9,0.0,0.9
2020-07-05 10:00:00,2.0715,-0.5,2.1309885617,0.7515000000000001,0,0.7515000000000001,1.32,-0.5,1.4115239991,2.0815,0.55,2.1529380507,0.7515000000000001,0,0.7515000000000001,1.33,0.55,1.4392359084000002
2020-07-05 10:30:00,2.0755,0.0,2.0755,0.7255,0,0.7255,1.35,0.0,1.35,2.0855,0.0,2.0855,0.7255,0,0.7255,1.3599999999999999,0.0,1.3599999999999999
2020-07-05 11:00:00,1.952,-0.56,2.0307397667,0.852,0,0.852,1.1,-0.56,1.2343419299,1.972,0.52,2.0394077572000002,0.852,0,0.852,1.12,0.52,1.2348279232000001
2020-07-05 11:30:00,1.9260000000000002,0.0,1.9260000000000002,1.036,0,1.036,0.89,0.0,0.89,1.936,0.0,1.936,1.036,0,1.036,0.9,0.0,0.9
2020-07-05 12:00:00,1.893,0.0,1.893,1.293,0,1.293,0.6000000000000001,0.0,0.6000000000000001,1.903,0.0,1.903,1.293,0,1.293,0.61,0.0,0.61
2020-07-05 12:30:00,1.841,0.27,1.8606936878,1.341,0,1.341,0.5,0.27,0.5682429058,1.851,0.30000000000000004,1.8751535937,1.341,0,1.341,0.51,0.30000000000000004,0.5916924877
2020-07-05 13:00:00,1.8735,0.0,1.8735,1.1135,0,1.1135,0.76,0.0,0.76,1.8835000000000002,0.0,1.8835000000000002,1.1135,0,1.1135,0.77,0.0,0.77
2020-07-05 13:30:00,1.783,0.25,1.8004413348,1.293,0,1.293,0.49,0.25,0.5500909016000001,1.7930000000000001,0.27,1.8132151002999999,1.293,0,1.293,0.5,0.27,0.5682429058
2020-07-05 14:00:00,1.8090000000000002,0.0,1.8090000000000002,1.139,0,1.139,0.67,0.0,0.67,1.819,0.0,1.819,1.139,0,1.139,0.68,0.0,0.68
2020-07-05 14:30:00,1.703,0.26,1.7227330031,1.373,0,1.373,0.33,0.26,0.4201190308,1.703,0.26,1.7227330031,1.373,0,1.373,0.33,0.26,0.4201190308
2020-07-05 15:00:00,1.7535,0.26,1.7726709368,1.1835,0,1.1835,0.5700000000000001,0.26,0.6264982043,1.7535,0.26,1.7726709368,1.1835,0,1.1835,0.5700000000000001,0.26,0.6264982043
2020-07-05 15:30:00,1.7995,0.26,1.8181859778,1.1995,0,1.1995,0.6000000000000001,0.26,0.653911309,1.8094999999999999,0.26,1.8280837645,1.1995,0,1.1995,0.61,0.26,0.663098786
2020-07-05 16:00:00,1.917,0.0,1.917,1.127,0,1.127,0.79,0.0,0.79,1.927,0.0,1.927,1.127,0,1.127,0.8,0.0,0.8
2020-07-05 16:30:00,1.9969999999999999,0.0,1.9969999999999999,1.217,0,1.217,0.78,0.0,0.78,2.007,0.0,2.007,1.217,0,1.217,0.79,0.0,0.79
2020-07-05 17:00:00,2.144,0.0,2.144,1.114,0,1.114,1.03,0.0,1.03,2.154,0.0,2.154,1.114,0,1.114,1.04,0.0,1.04
2020-07-05 17:30:00,2.173,0.0,2.173,1.103,0,1.103,1.07,0.0,1.07,2.183,0.0,2.183,1.103,0,1.103,1.08,0.0,1.08
2020-07-05 18:00:00,2.282,-0.55,2.347344031,1.002,0,1.002,1.28,-0.55,1.3931618714,2.302,0.51,2.357817635,1.002,0,1.002,1.3,0.51,1.3964598097
2020-07-05 18:30:00,2.374,0.0,2.374,0.914,0,0.914,1.46,0.0,1.46,2.384,0.0,2.384,0.914,0,0.914,1.47,0.0,1.47
2020-07-05 19:00:00,2.284,0.0,2.284,0.864,0,0.864,1.42,0.0,1.42,2.294,0.0,2.294,0.864,0,0.864,1.43,0.0,1.43
2020-07-05 19:30:00,2.2165,0.0,2.2165,0.7965,0,0.7965,1.42,0.0,1.42,2.2265,0.0,2.2265,0.7965,0,0.7965,1.43,0.0,1.43
2020-07-05 20:00:00,2.25,0.0,2.25,0.75,0,0.75,1.5,0.0,1.5,2.27,0.0,2.27,0.75,0,0.75,1.52,0.0,1.52
2020-07-05 20:30:00,2.1975,0.0,2.1975,0.7575000000000001,0,0.7575000000000001,1.44,0.0,1.44,2.2175,0.0,2.2175,0.7575000000000001,0,0.7575000000000001,1.46,0.0,1.46
2020-07-05 21:00:00,2.186,0.0,2.186,0.746,0,0.746,1.44,0.0,1.44,2.206,0.0,2.206,0.746,0,0.746,1.46,0.0,1.46
2020-07-05 21:30:00,2.1955,0.0,2.1955,0.7355,0,0.7355,1.46,0.0,1.46,2.2155,0.0,2.2155,0.7355,0,0.7355,1.48,0.0,1.48
2020-07-05 22:00:00,2.1385,-0.46,2.1874145126,0.7185,0,0.7185,1.42,-0.46,1.4926486526,2.1485,0.59,2.2280377578,0.7185,0,0.7185,1.43,0.59,1.5469324484
2020-07-05 22:30:00,2.145,0.0,2.145,0.715,0,0.715,1.43,0.0,1.43,2.155,0.0,2.155,0.715,0,0.715,1.44,0.0,1.44
2020-07-05 23:00:00,2.0705,0.0,2.0705,0.7105,0,0.7105,1.3599999999999999,0.0,1.3599999999999999,2.0805,0.0,2.0805,0.7105,0,0.7105,1.37,0.0,1.37
2020-07-05 23:30:00,2.0055,-0.4,2.0450012836,0.7055,0,0.7055,1.3,-0.4,1.3601470509,2.0155,0.66,2.1208112245,0.7055,0,0.7055,1.31,0.66,1.4668674105
2020-07-06 00:00:00,1.8895,0.0,1.8895,0.7095,0,0.7095,1.18,0.0,1.18,1.9095,0.5700000000000001,1.9927594561,0.7095,0,0.7095,1.2,0.5700000000000001,1.3284953895
2020-07-06 00:30:00,1.8820000000000001,0.0,1.8820000000000001,0.7020000000000001,0,0.7020000000000001,1.18,0.0,1.18,1.9020000000000001,0.0,1.9020000000000001,0.7020000000000001,0,0.7020000000000001,1.2,0.0,1.2
2020-07-06 01:00:00,1.8255,0.0,1.8255,0.6855,0,0.6855,1.1400000000000001,0.0,1.1400000000000001,1.8455,0.0,1.8455,0.6855,0,0.6855,1.16,0.0,1.16
2020-07-06 01:30:00,1.889,0.0,1.889,0.669,0,0.669,1.22,0.0,1.22,1.899,0.0,1.899,0.669,0,0.669,1.23,0.0,1.23
2020-07-06 02:00:00,1.8445,0.0,1.8445,0.6745,0,0.6745,1.17,0.0,1.17,1.8545,0.0,1.8545,0.6745,0,0.6745,1.18,0.0,1.18
2020-07-06 02:30:00,1.8505,0.0,1.8505,0.6705,0,0.6705,1.18,0.0,1.18,1.8705,0.0,1.8705,0.6705,0,0.6705,1.2,0.0,1.2
2020-07-06 03:00:00,1.7735,0.0,1.7735,0.6635,0,0.6635,1.11,0.0,1.11,1.7835,0.0,1.7835,0.6635,0,0.6635,1.12,0.0,1.12
2020-07-06 03:30:00,1.7875,0.0,1.7875,0.6475000000000001,0,0.6475000000000001,1.1400000000000001,0.0,1.1400000000000001,1.7974999999999999,0.0,1.7974999999999999,0.6475000000000001,0,0.6475000000000001,1.15,0.0,1.15
2020-07-06 04:00:00,1.799,0.0,1.799,0.649,0,0.649,1.15,0.0,1.15,1.8090000000000002,0.0,1.8090000000000002,0.649,0,0.649,1.16,0.0,1.16
2020-07-06 04:30:00,1.7795,0.0,1.7795,0.6395000000000001,0,0.6395000000000001,1.1400000000000001,0.0,1.1400000000000001,1.7995,0.0,1.7995,0.6395000000000001,0,0.6395000000000001,1.16,0.0,1.16
2020-07-06 05:00:00,1.795,0.0,1.795,0.635,0,0.635,1.16,0.0,1.16,1.815,0.0,1.815,0.635,0,0.635,1.18,0.0,1.18
2020-07-06 05:30:00,1.7970000000000002,0.0,1.7970000000000002,0.617,0,0.617,1.18,0.0,1.18,1.807,0.0,1.807,0.617,0,0.617,1.19,0.0,1.19
2020-07-06 06:00:00,1.7875,0.0,1.7875,0.6275000000000001,0,0.6275000000000001,1.16,0.0,1.16,1.8075,0.0,1.8075,0.6275000000000001,0,0.6275000000000001,1.18,0.0,1.18
2020-07-06 06:30:00,1.877,0.0,1.877,0.617,0,0.617,1.26,0.0,1.26,1.897,0.0,1.897,0.617,0,0.617,1.28,0.0,1.28
2020-07-06 07:00:00,2.0335,0.0,2.0335,0.5835,0,0.5835,1.45,0.0,1.45,2.0435,0.0,2.0435,0.5835,0,0.5835,1.46,0.0,1.46
2020-07-06 07:30:00,2.088,0.0,2.088,0.638,0,0.638,1.45,0.0,1.45,2.098,0.0,2.098,0.638,0,0.638,1.46,0.0,1.46
2020-07-06 08:00:00,2.137,0.0,2.137,0.617,0,0.617,1.52,0.0,1.52,2.157,0.0,2.157,0.617,0,0.617,1.54,0.0,1.54
2020-07-06 08:30:00,2.191,0.0,2.191,0.641,0,0.641,1.55,0.0,1.55,2.211,0.0,2.211,0.641,0,0.641,1.57,0.0,1.57
2020-07-06 09:00:00,2.092,0.0,2.092,0.722,0,0.722,1.37,0.0,1.37,2.112,0.0,2.112,0.722,0,0.722,1.3900000000000001,0.0,1.3900000000000001
2020-07-06 09:30:00,2.13,0.0,2.13,0.75,0,0.75,1.38,0.0,1.38,2.15,0.0,2.15,0.75,0,0.75,1.4,0.0,1.4
2020-07-06 10:00:00,2.071,0.0,2.071,0.851,0,0.851,1.22,0.0,1.22,2.091,0.0,2.091,0.851,0,0.851,1.24,0.0,1.24
2020-07-06 10:30:00,2.0605,0.0,2.0605,0.9005000000000001,0,0.9005000000000001,1.16,0.0,1.16,2.0705,0.0,2.0705,0.9005000000000001,0,0.9005000000000001,1.17,0.0,1.17
2020-07-06 11:00:00,2.0495,0.0,2.0495,0.7595000000000001,0,0.7595000000000001,1.29,0.0,1.29,2.0695,0.0,2.0695,0.7595000000000001,0,0.7595000000000001,1.31,0.0,1.31
2020-07-06 11:30:00,2.0505,0.0,2.0505,0.8905000000000001,0,0.8905000000000001,1.16,0.0,1.16,2.0705,0.0,2.0705,0.8905000000000001,0,0.8905000000000001,1.18,0.0,1.18
2020-07-06 12:00:00,2.025,0.0,2.025,0.835,0,0.835,1.19,0.0,1.19,2.045,0.0,2.045,0.835,0,0.835,1.21,0.0,1.21
2020-07-06 12:30:00,1.945,0.0,1.945,0.885,0,0.885,1.06,0.0,1.06,1.955,0.0,1.955,0.885,0,0.885,1.07,0.0,1.07
2020-07-06 13:00:00,1.917,0.0,1.917,0.747,0,0.747,1.17,0.0,1.17,1.927,0.0,1.927,0.747,0,0.747,1.18,0.0,1.18
2020-07-06 13:30:00,1.8715000000000002,0.0,1.8715000000000002,0.7915000000000001,0,0.7915000000000001,1.08,0.0,1.08,1.8815,0.0,1.8815,0.7915000000000001,0,0.7915000000000001,1.09,0.0,1.09
2020-07-06 14:00:00,1.876,0.0,1.876,0.666,0,0.666,1.21,0.0,1.21,1.896,0.0,1.896,0.666,0,0.666,1.23,0.0,1.23
2020-07-06 14:30:00,1.8705,0.0,1.8705,0.6505000000000001,0,0.6505000000000001,1.22,0.0,1.22,1.8905,0.0,1.8905,0.6505000000000001,0,0.6505000000000001,1.24,0.0,1.24
2020-07-06 15:00:00,1.8825,0.0,1.8825,0.6825,0,0.6825,1.2,0.0,1.2,1.8925,0.0,1.8925,0.6825,0,0.6825,1.21,0.0,1.21
2020-07-06 15:30:00,1.908,0.0,1.908,0.708,0,0.708,1.2,0.0,1.2,1.928,0.0,1.928,0.708,0,0.708,1.22,0.0,1.22
2020-07-06 16:00:00,1.9485000000000001,0.0,1.9485000000000001,0.6485000000000001,0,0.6485000000000001,1.3,0.0,1.3,1.9685000000000001,0.0,1.9685000000000001,0.6485000000000001,0,0.6485000000000001,1.32,0.0,1.32
2020-07-06 16:30:00,1.9415,0.0,1.9415,0.5715,0,0.5715,1.37,0.0,1.37,1.9615,0.0,1.9615,0.5715,0,0.5715,1.3900000000000001,0.0,1.3900000000000001
2020-07-06 17:00:00,2.06,0.0,2.06,0.47000000000000003,0,0.47000000000000003,1.5899999999999999,0.0,1.5899999999999999,2.08,0.0,2.08,0.47000000000000003,0,0.47000000000000003,1.6099999999999999,0.0,1.6099999999999999
2020-07-06 17:30:00,2.163,0.0,2.163,0.463,0,0.463,1.7000000000000002,0.0,1.7000000000000002,2.183,0.0,2.183,0.463,0,0.463,1.72,0.0,1.72
2020-07-06 18:00:00,2.192,0.0,2.192,0.402,0,0.402,1.79,0.0,1.79,2.202,0.0,2.202,0.402,0,0.402,1.8,0.0,1.8
2020-07-06 18:30:00,2.265,0.0,2.265,0.315,0,0.315,1.9500000000000002,0.0,1.9500000000000002,2.285,0.0,2.285,0.315,0,0.315,1.97,0.0,1.97
2020-07-06 19:00:00,2.268,0.0,2.268,0.188,0,0.188,2.08,0.0,2.08,2.2880000000000003,0.25,2.3016176919999998,0.188,0,0.188,2.1,0.25,2.1148285983
2020-07-06 19:30:00,2.3055,-0.39,2.3382536753,0.0755,0,0.0755,2.23,-0.39,2.2638462845,2.3355,0.66,2.4269652346,0.0755,0,0.0755,2.26,0.66,2.3544001359
2020-07-06 20:00:00,2.27,0.0,2.27,0.09,0,0.09,2.18,0.0,2.18,2.3,0.0,2.3,0.09,0,0.09,2.21,0.0,2.21
2020-07-06 20:30:00,2.2885,0.0,2.2885,0.0585,0,0.0585,2.23,0.0,2.23,2.3185000000000002,0.25,2.3319395897,0.0585,0,0.0585,2.26,0.25,2.27378539
2020-07-06 21:00:00,2.32,0.0,2.32,0.03,0,0.03,2.29,0.0,2.29,2.34,0.25,2.3533168083,0.03,0,0.03,2.31,0.25,2.3234887562
2020-07-06 21:30:00,2.4075,0.0,2.4075,0.007500000000000001,0,0.007500000000000001,2.4,0.0,2.4,2.4375,0.0,2.4375,0.007500000000000001,0,0.007500000000000001,2.43,0.0,2.43
2020-07-06 22:00:00,2.2935,0.0,2.2935,0.0035,0,0.0035,2.29,0.0,2.29,2.3135,0.24,2.3259153574,0.0035,0,0.0035,2.31,0.24,2.322434068
2020-07-06 22:30:00,2.2445,0.25,2.2583800057,0.0045000000000000005,0,0.0045000000000000005,2.24,0.25,2.2539077177,2.2645,0.25,2.2782581614,0.0045000000000000005,0,0.0045000000000000005,2.26,0.25,2.27378539
2020-07-06 23:00:00,2.1175,0.25,2.1322068966,0.0175,0,0.0175,2.1,0.25,2.1148285983,2.1375,0.25,2.1520702242,0.0175,0,0.0175,2.12,0.25,2.134689673
2020-07-06 23:30:00,2.012,0.27,2.0300354677,0.022,0,0.022,1.99,0.27,2.0082330542,2.042,0.29,2.0624897576,0.022,0,0.022,2.02,0.29,2.0407106605
2020-07-07 00:00:00,1.9300000000000002,0.25,1.9461243537000001,0.02,0,0.02,1.9100000000000001,0.25,1.9262917744,1.9500000000000002,0.25,1.9659603251000002,0.02,0,0.02,1.9300000000000002,0.25,1.9461243537000001
2020-07-07 00:30:00,1.891,0.24,1.906169195,0.011,0,0.011,1.88,0.24,1.8952572385000002,1.921,0.25,1.937199267,0.011,0,0.011,1.9100000000000001,0.25,1.9262917744
2020-07-07 01:00:00,1.861,0.09,1.8631749784,0.011,0,0.011,1.85,0.09,1.8521878954000002,1.881,0.34,1.9114813627,0.011,0,0.011,1.87,0.34,1.9006577809
2020-07-07 01:30:00,1.874,0.25,1.8906020205,0.004,0,0.004,1.87,0.25,1.88663722,1.8940000000000001,0.26,1.9117625376,0.004,0,0.004,1.8900000000000001,0.26,1.9077997799
2020-07-07 02:00:00,1.8559999999999999,0.25,1.8727615972,0.006,0,0.006,1.85,0.25,1.8668154703000002,1.876,0.25,1.8925844763000002,0.006,0,0.006,1.87,0.25,1.88663722
2020-07-07 02:30:00,1.8075,0.25,1.8247071683,0.007500000000000001,0,0.007500000000000001,1.8,0.25,1.8172781845000001,1.8275000000000001,0.26,1.845902557,0.007500000000000001,0,0.007500000000000001,1.82,0.26,1.8384776311
2020-07-07 03:00:00,1.7469999999999999,0.26,1.7662414897,0.017,0,0.017,1.73,0.26,1.7494284781,1.7570000000000001,0.27,1.7776245385,0.017,0,0.017,1.74,0.27,1.7608236709
2020-07-07 03:30:00,1.7475,0.25,1.7652921146,0.0175,0,0.0175,1.73,0.25,1.7479702515,1.7675,0.26,1.7865207108,0.0175,0,0.0175,1.75,0.26,1.7692088627
2020-07-07 04:00:00,1.7545000000000002,0.25,1.77222184,0.0345,0,0.0345,1.72,0.25,1.7380736463000002,1.7745000000000002,0.26,1.7934464726,0.0345,0,0.0345,1.74,0.26,1.7593180497
2020-07-07 04:30:00,1.7885,0.25,1.8058882164,0.0685,0,0.0685,1.72,0.25,1.7380736463000002,1.7985,0.26,1.8171962607,0.0685,0,0.0685,1.73,0.26,1.7494284781
2020-07-07 05:00:00,1.7945,0.0,1.7945,0.0745,0,0.0745,1.72,0.0,1.72,1.8245,0.25,1.8415483295000001,0.0745,0,0.0745,1.75,0.25,1.7677669530000002
2020-07-07 05:30:00,1.7755,0.0,1.7755,0.0455,0,0.0455,1.73,0.0,1.73,1.7955,0.25,1.812821075,0.0455,0,0.0455,1.75,0.25,1.7677669530000002
2020-07-07 06:00:00,1.8,0.25,1.8172781845000001,0.09,0,0.09,1.71,0.25,1.7281782315,1.82,0.26,1.8384776311,0.09,0,0.09,1.73,0.26,1.7494284781
2020-07-07 06:30:00,1.912,0.25,1.9282748767000002,0.062,0,0.062,1.85,0.25,1.8668154703000002,1.932,0.26,1.9494163228999999,0.062,0,0.062,1.87,0.26,1.8879883473999999
2020-07-07 07:00:00,1.947,0.0,1.947,0.037,0,0.037,1.9100000000000001,0.0,1.9100000000000001,1.967,0.0,1.967,0.037,0,0.037,1.9300000000000002,0.0,1.9300000000000002
2020-07-07 07:30:00,2.0375,-0.42,2.0803380134,0.0475,0,0.0475,1.99,-0.42,2.033838735,2.0575,0.64,2.1547404136,0.0475,0,0.0475,2.01,0.64,2.109431203
2020-07-07 08:00:00,2.0895,0.0,2.0895,0.11950000000000001,0,0.11950000000000001,1.97,0.0,1.97,2.1095,0.0,2.1095,0.11950000000000001,0,0.11950000000000001,1.99,0.0,1.99
2020-07-07 08:30:00,2.142,-0.41000000000000003,2.1808860585,0.14200000000000002,0,0.14200000000000002,2.0,-0.41000000000000003,2.0415925157,2.162,0.63,2.2519200696,0.14200000000000002,0,0.14200000000000002,2.02,0.63,2.1159631377
2020-07-07 09:00:00,2.146,-0.42,2.1867135158,0.226,0,0.226,1.92,-0.42,1.9654007225,2.126,0.64,2.2202423291,0.226,0,0.226,1.9,0.64,2.0048940122
2020-07-07 09:30:00,2.0515,0.0,2.0515,0.3115,0,0.3115,1.74,0.0,1.74,2.0615,0.0,2.0615,0.3115,0,0.3115,1.75,0.0,1.75
2020-07-07 10:00:00,2.09,0.0,2.09,0.24,0,0.24,1.85,0.0,1.85,2.11,0.0,2.11,0.24,0,0.24,1.87,0.0,1.87
2020-07-07 10:30:00,2.0465,0.0,2.0465,0.3365,0,0.3365,1.71,0.0,1.71,2.0665,0.0,2.0665,0.3365,0,0.3365,1.73,0.0,1.73
2020-07-07 11:00:00,1.9625,0.0,1.9625,0.4425,0,0.4425,1.52,0.0,1.52,1.9825,0.0,1.9825,0.4425,0,0.4425,1.54,0.0,1.54
