Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-07 11:30:00,1.9285,0.0,1.9285,0.5285000000000001,0,0.5285000000000001,1.4,0.0,1.4,1.9385,0.0,1.9385,0.5285000000000001,0,0.5285000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-07-07 12:00:00,1.9485000000000001,0.0,1.9485000000000001,0.5285000000000001,0,0.5285000000000001,1.42,0.0,1.42,1.9685000000000001,0.0,1.9685000000000001,0.5285000000000001,0,0.5285000000000001,1.44,0.0,1.44
2020-07-07 12:30:00,1.9285,0.0,1.9285,0.7185,0,0.7185,1.21,0.0,1.21,1.9485000000000001,0.0,1.9485000000000001,0.7185,0,0.7185,1.23,0.0,1.23
2020-07-07 13:00:00,1.8845,-0.49,1.9471621016,0.7745000000000001,0,0.7745000000000001,1.11,-0.49,1.2133424908000001,1.8845,0.54,1.9603418707,0.7745000000000001,0,0.7745000000000001,1.11,0.54,1.2343824367
2020-07-07 13:30:00,1.8900000000000001,0.0,1.8900000000000001,0.76,0,0.76,1.13,0.0,1.13,1.9100000000000001,0.0,1.9100000000000001,0.76,0,0.76,1.15,0.0,1.15
2020-07-07 14:00:00,1.8679999999999999,0.0,1.8679999999999999,0.858,0,0.858,1.01,0.0,1.01,1.8780000000000001,0.0,1.8780000000000001,0.858,0,0.858,1.02,0.0,1.02
2020-07-07 14:30:00,1.8014999999999999,0.0,1.8014999999999999,1.0015,0,1.0015,0.8,0.0,0.8,1.8115,0.0,1.8115,1.0015,0,1.0015,0.81,0.0,0.81
2020-07-07 15:00:00,1.913,0.0,1.913,0.833,0,0.833,1.08,0.0,1.08,1.923,0.0,1.923,0.833,0,0.833,1.09,0.0,1.09
2020-07-07 15:30:00,1.97,0.0,1.97,0.6900000000000001,0,0.6900000000000001,1.28,0.0,1.28,1.98,0.0,1.98,0.6900000000000001,0,0.6900000000000001,1.29,0.0,1.29
2020-07-07 16:00:00,2.065,0.0,2.065,0.625,0,0.625,1.44,0.0,1.44,2.075,0.0,2.075,0.625,0,0.625,1.45,0.0,1.45
2020-07-07 16:30:00,2.1390000000000002,0.0,2.1390000000000002,0.639,0,0.639,1.5,0.0,1.5,2.149,0.0,2.149,0.639,0,0.639,1.51,0.0,1.51
2020-07-07 17:00:00,2.275,-0.49,2.3271710294,0.665,0,0.665,1.6099999999999999,-0.49,1.6829141392,2.285,0.5700000000000001,2.3550212313,0.665,0,0.665,1.62,0.5700000000000001,1.7173526138000001
2020-07-07 17:30:00,2.431,0.0,2.431,0.711,0,0.711,1.72,0.0,1.72,2.451,0.0,2.451,0.711,0,0.711,1.74,0.0,1.74
2020-07-07 18:00:00,2.548,0.0,2.548,0.668,0,0.668,1.88,0.0,1.88,2.568,0.0,2.568,0.668,0,0.668,1.9,0.0,1.9
2020-07-07 18:30:00,2.599,0.0,2.599,0.659,0,0.659,1.94,0.0,1.94,2.6189999999999998,0.0,2.6189999999999998,0.659,0,0.659,1.96,0.0,1.96
2020-07-07 19:00:00,2.5895,0.0,2.5895,0.6695,0,0.6695,1.92,0.0,1.92,2.6095,0.0,2.6095,0.6695,0,0.6695,1.94,0.0,1.94
2020-07-07 19:30:00,2.5735,0.0,2.5735,0.6635,0,0.6635,1.9100000000000001,0.0,1.9100000000000001,2.5935,0.0,2.5935,0.6635,0,0.6635,1.9300000000000002,0.0,1.9300000000000002
2020-07-07 20:00:00,2.4765,-0.45,2.5170522939,0.6165,0,0.6165,1.8599999999999999,-0.45,1.9136614121000002,2.4965,0.61,2.5699440169,0.6165,0,0.6165,1.88,0.61,1.9764867821
2020-07-07 20:30:00,2.4615,0.0,2.4615,0.6815,0,0.6815,1.78,0.0,1.78,2.4815,0.0,2.4815,0.6815,0,0.6815,1.8,0.0,1.8
2020-07-07 21:00:00,2.3575,-0.47000000000000003,2.4038939764,0.6775,0,0.6775,1.6800000000000002,-0.47000000000000003,1.7445056606,2.3775,0.5700000000000001,2.444873463,0.6775,0,0.6775,1.7000000000000002,0.5700000000000001,1.7930142219
2020-07-07 21:30:00,2.3155,-0.35000000000000003,2.3418027778,0.6155,0,0.6155,1.7000000000000002,-0.35000000000000003,1.7356554958000001,2.3355,0.66,2.4269652346,0.6155,0,0.6155,1.72,0.66,1.8422811946
2020-07-07 22:00:00,2.242,0.0,2.242,0.612,0,0.612,1.63,0.0,1.63,2.262,0.25,2.2757732752,0.612,0,0.612,1.65,0.25,1.6688319268
2020-07-07 22:30:00,2.2155,0.0,2.2155,0.48550000000000004,0,0.48550000000000004,1.73,0.0,1.73,2.2355,0.24,2.2483461144,0.48550000000000004,0,0.48550000000000004,1.75,0.24,1.76638048
2020-07-07 23:00:00,2.1165,0.25,2.1312137973,0.5565,0,0.5565,1.56,0.25,1.5799050604,2.1365,0.25,2.1510769977,0.5565,0,0.5565,1.58,0.25,1.5996562131
2020-07-07 23:30:00,2.036,-0.42,2.0788689232,0.526,0,0.526,1.51,-0.42,1.5673225577,2.056,0.64,2.1533081526,0.526,0,0.526,1.53,0.64,1.6584631440000002
2020-07-08 00:00:00,1.9465,0.0,1.9465,0.5365,0,0.5365,1.4100000000000001,0.0,1.4100000000000001,1.9665,0.24,1.9810911766000001,0.5365,0,0.5365,1.43,0.24,1.45
2020-07-08 00:30:00,1.8805,0.0,1.8805,0.5505,0,0.5505,1.33,0.0,1.33,1.8905,0.0,1.8905,0.5505,0,0.5505,1.34,0.0,1.34
2020-07-08 01:00:00,1.8639999999999999,0.25,1.8806902988,0.524,0,0.524,1.34,0.25,1.3631214179,1.884,0.25,1.9005146671,0.524,0,0.524,1.3599999999999999,0.25,1.3827870407
2020-07-08 01:30:00,1.8785,0.25,1.8950625979,0.47850000000000004,0,0.47850000000000004,1.4,0.25,1.4221462652999999,1.8985,0.26,1.916220825,0.47850000000000004,0,0.47850000000000004,1.42,0.26,1.4436065946
2020-07-08 02:00:00,1.8695,0.25,1.8861416304,0.5395,0,0.5395,1.33,0.25,1.3532922818,1.8795000000000002,0.26,1.8973982845,0.5395,0,0.5395,1.34,0.26,1.3649908425000001
2020-07-08 02:30:00,1.847,0.0,1.847,0.607,0,0.607,1.24,0.0,1.24,1.867,0.25,1.8836637173000002,0.607,0,0.607,1.26,0.25,1.2845621822
2020-07-08 03:00:00,1.8175,0.0,1.8175,0.6375000000000001,0,0.6375000000000001,1.18,0.0,1.18,1.8375,0.0,1.8375,0.6375000000000001,0,0.6375000000000001,1.2,0.0,1.2
2020-07-08 03:30:00,1.8125,0.0,1.8125,0.6425000000000001,0,0.6425000000000001,1.17,0.0,1.17,1.8225,0.0,1.8225,0.6425000000000001,0,0.6425000000000001,1.18,0.0,1.18
2020-07-08 04:00:00,1.811,0.0,1.811,0.641,0,0.641,1.17,0.0,1.17,1.8210000000000002,0.0,1.8210000000000002,0.641,0,0.641,1.18,0.0,1.18
2020-07-08 04:30:00,1.8605,0.0,1.8605,0.6105,0,0.6105,1.25,0.0,1.25,1.8705,0.0,1.8705,0.6105,0,0.6105,1.26,0.0,1.26
2020-07-08 05:00:00,1.8575,0.0,1.8575,0.5675,0,0.5675,1.29,0.0,1.29,1.8775,0.0,1.8775,0.5675,0,0.5675,1.31,0.0,1.31
2020-07-08 05:30:00,1.8479999999999999,0.0,1.8479999999999999,0.578,0,0.578,1.27,0.0,1.27,1.8679999999999999,0.0,1.8679999999999999,0.578,0,0.578,1.29,0.0,1.29
2020-07-08 06:00:00,1.8455,0.0,1.8455,0.5755,0,0.5755,1.27,0.0,1.27,1.8555000000000001,0.0,1.8555000000000001,0.5755,0,0.5755,1.28,0.0,1.28
2020-07-08 06:30:00,1.9685000000000001,0.0,1.9685000000000001,0.5685,0,0.5685,1.4,0.0,1.4,1.9885000000000002,0.0,1.9885000000000002,0.5685,0,0.5685,1.42,0.0,1.42
2020-07-08 07:00:00,2.0915,0.0,2.0915,0.5415,0,0.5415,1.55,0.0,1.55,2.1115,0.0,2.1115,0.5415,0,0.5415,1.57,0.0,1.57
2020-07-08 07:30:00,2.195,-0.47000000000000003,2.2447549978,0.545,0,0.545,1.65,-0.47000000000000003,1.7156339936,2.205,0.61,2.2878210157,0.545,0,0.545,1.6600000000000001,0.61,1.7685304633999999
2020-07-08 08:00:00,2.325,0.0,2.325,0.5650000000000001,0,0.5650000000000001,1.76,0.0,1.76,2.345,0.0,2.345,0.5650000000000001,0,0.5650000000000001,1.78,0.0,1.78
2020-07-08 08:30:00,2.4915000000000003,0.0,2.4915000000000003,0.5115000000000001,0,0.5115000000000001,1.98,0.0,1.98,2.5115,0.0,2.5115,0.5115000000000001,0,0.5115000000000001,2.0,0.0,2.0
2020-07-08 09:00:00,2.5585,0.0,2.5585,0.5085000000000001,0,0.5085000000000001,2.05,0.0,2.05,2.5785,0.0,2.5785,0.5085000000000001,0,0.5085000000000001,2.07,0.0,2.07
2020-07-08 09:30:00,2.596,0.0,2.596,0.436,0,0.436,2.16,0.0,2.16,2.626,0.0,2.626,0.436,0,0.436,2.19,0.0,2.19
2020-07-08 10:00:00,2.604,0.0,2.604,0.384,0,0.384,2.22,0.0,2.22,2.634,0.0,2.634,0.384,0,0.384,2.25,0.0,2.25
2020-07-08 10:30:00,2.4725,0.0,2.4725,0.41250000000000003,0,0.41250000000000003,2.06,0.0,2.06,2.5025,0.0,2.5025,0.41250000000000003,0,0.41250000000000003,2.09,0.0,2.09
2020-07-08 11:00:00,2.374,0.0,2.374,0.434,0,0.434,1.94,0.0,1.94,2.404,0.0,2.404,0.434,0,0.434,1.97,0.0,1.97
2020-07-08 11:30:00,2.374,0.0,2.374,0.464,0,0.464,1.9100000000000001,0.0,1.9100000000000001,2.394,0.0,2.394,0.464,0,0.464,1.9300000000000002,0.0,1.9300000000000002
2020-07-08 12:00:00,2.4055,0.0,2.4055,0.4355,0,0.4355,1.97,0.0,1.97,2.4255,0.0,2.4255,0.4355,0,0.4355,1.99,0.0,1.99
2020-07-08 12:30:00,2.3935,0.0,2.3935,0.48350000000000004,0,0.48350000000000004,1.9100000000000001,0.0,1.9100000000000001,2.4235,0.0,2.4235,0.48350000000000004,0,0.48350000000000004,1.94,0.0,1.94
2020-07-08 13:00:00,2.2925,0.0,2.2925,0.5125000000000001,0,0.5125000000000001,1.78,0.0,1.78,2.3125,0.0,2.3125,0.5125000000000001,0,0.5125000000000001,1.8,0.0,1.8
2020-07-08 13:30:00,2.222,0.0,2.222,0.542,0,0.542,1.6800000000000002,0.0,1.6800000000000002,2.252,0.0,2.252,0.542,0,0.542,1.71,0.0,1.71
2020-07-08 14:00:00,2.1295,0.0,2.1295,0.6695,0,0.6695,1.46,0.0,1.46,2.1495,0.0,2.1495,0.6695,0,0.6695,1.48,0.0,1.48
2020-07-08 14:30:00,2.116,0.0,2.116,0.616,0,0.616,1.5,0.0,1.5,2.126,0.0,2.126,0.616,0,0.616,1.51,0.0,1.51
2020-07-08 15:00:00,2.069,0.0,2.069,0.619,0,0.619,1.45,0.0,1.45,2.089,0.0,2.089,0.619,0,0.619,1.47,0.0,1.47
2020-07-08 15:30:00,2.107,0.0,2.107,0.577,0,0.577,1.53,0.0,1.53,2.127,0.0,2.127,0.577,0,0.577,1.55,0.0,1.55
2020-07-08 16:00:00,2.1655,0.0,2.1655,0.48550000000000004,0,0.48550000000000004,1.6800000000000002,0.0,1.6800000000000002,2.1855,0.0,2.1855,0.48550000000000004,0,0.48550000000000004,1.7000000000000002,0.0,1.7000000000000002
2020-07-08 16:30:00,2.3055,0.0,2.3055,0.4455,0,0.4455,1.8599999999999999,0.0,1.8599999999999999,2.3255,0.0,2.3255,0.4455,0,0.4455,1.88,0.0,1.88
2020-07-08 17:00:00,2.46,0.0,2.46,0.45,0,0.45,2.01,0.0,2.01,2.48,0.0,2.48,0.45,0,0.45,2.03,0.0,2.03
2020-07-08 17:30:00,2.612,0.0,2.612,0.502,0,0.502,2.11,0.0,2.11,2.642,0.0,2.642,0.502,0,0.502,2.14,0.0,2.14
2020-07-08 18:00:00,2.4845,0.0,2.4845,0.4645,0,0.4645,2.02,0.0,2.02,2.5045,0.0,2.5045,0.4645,0,0.4645,2.04,0.0,2.04
2020-07-08 18:30:00,2.4775,0.0,2.4775,0.4575,0,0.4575,2.02,0.0,2.02,2.4975,0.0,2.4975,0.4575,0,0.4575,2.04,0.0,2.04
2020-07-08 19:00:00,2.5425,0.0,2.5425,0.47250000000000003,0,0.47250000000000003,2.07,0.0,2.07,2.5625,0.0,2.5625,0.47250000000000003,0,0.47250000000000003,2.09,0.0,2.09
2020-07-08 19:30:00,2.521,0.0,2.521,0.431,0,0.431,2.09,0.0,2.09,2.541,0.0,2.541,0.431,0,0.431,2.11,0.0,2.11
2020-07-08 20:00:00,2.481,0.0,2.481,0.421,0,0.421,2.06,0.0,2.06,2.491,0.0,2.491,0.421,0,0.421,2.07,0.0,2.07
2020-07-08 20:30:00,2.4225,0.0,2.4225,0.4025,0,0.4025,2.02,0.0,2.02,2.4325,0.0,2.4325,0.4025,0,0.4025,2.03,0.0,2.03
2020-07-08 21:00:00,2.322,0.25,2.3354194484,0.362,0,0.362,1.96,0.25,1.975879551,2.342,0.25,2.3553055004,0.362,0,0.362,1.98,0.25,1.9957204213000002
2020-07-08 21:30:00,2.329,0.25,2.3423793459,0.269,0,0.269,2.06,0.25,2.0751144547,2.359,0.25,2.3722101509,0.269,0,0.269,2.09,0.25,2.1048990475
2020-07-08 22:00:00,2.2605,0.26,2.2754033159000002,0.24050000000000002,0,0.24050000000000002,2.02,0.26,2.0366639389,2.2805,0.27,2.296427715,0.24050000000000002,0,0.24050000000000002,2.04,0.27,2.0577900768
2020-07-08 22:30:00,2.2405,0.26,2.2555354685999998,0.2705,0,0.2705,1.97,0.26,1.9870832896000001,2.2605,0.26,2.2754033159000002,0.2705,0,0.2705,1.99,0.26,2.0069130524
2020-07-08 23:00:00,2.151,0.25,2.1654793927,0.341,0,0.341,1.81,0.25,1.8271836251,2.171,0.26,2.1865134347,0.341,0,0.341,1.83,0.26,1.848377667
2020-07-08 23:30:00,2.071,0.25,2.0860347552,0.47100000000000003,0,0.47100000000000003,1.6,0.25,1.6194134741,2.081,0.26,2.0971792961,0.47100000000000003,0,0.47100000000000003,1.6099999999999999,0.26,1.6308586695
2020-07-09 00:00:00,1.9304999999999999,0.25,1.9466202121,0.5205000000000001,0,0.5205000000000001,1.4100000000000001,0.25,1.4319916201,1.9505,0.25,1.966456267,0.5205000000000001,0,0.5205000000000001,1.43,0.25,1.4516886719
2020-07-09 00:30:00,1.8780000000000001,0.26,1.8959124452,0.468,0,0.468,1.4100000000000001,0.26,1.4337712509,1.8980000000000001,0.25,1.9143938989,0.468,0,0.468,1.43,0.25,1.4516886719
2020-07-09 01:00:00,1.87,0.25,1.88663722,0.47000000000000003,0,0.47000000000000003,1.4,0.25,1.4221462652999999,1.8900000000000001,0.25,1.9064626931,0.47000000000000003,0,0.47000000000000003,1.42,0.25,1.4418391034
2020-07-09 01:30:00,1.9375,0.25,1.953562451,0.4975,0,0.4975,1.44,0.25,1.4615402834,1.9475,0.25,1.9634806466999999,0.4975,0,0.4975,1.45,0.25,1.471393897
2020-07-09 02:00:00,1.8735,0.26,1.8914550615999999,0.49350000000000005,0,0.49350000000000005,1.38,0.26,1.4042791745,1.8935,0.26,1.9112671844,0.49350000000000005,0,0.49350000000000005,1.4,0.26,1.4239382009
2020-07-09 02:30:00,1.8815,0.25,1.8980364196,0.48150000000000004,0,0.48150000000000004,1.4,0.25,1.4221462652999999,1.8915000000000002,0.25,1.9079497504,0.48150000000000004,0,0.48150000000000004,1.4100000000000001,0.25,1.4319916201
2020-07-09 03:00:00,1.828,0.25,1.8450159891,0.47800000000000004,0,0.47800000000000004,1.35,0.25,1.3729530218,1.838,0.25,1.8549242572,0.47800000000000004,0,0.47800000000000004,1.3599999999999999,0.25,1.3827870407
2020-07-09 03:30:00,1.8479999999999999,0.0,1.8479999999999999,0.548,0,0.548,1.3,0.0,1.3,1.8479999999999999,0.0,1.8479999999999999,0.548,0,0.548,1.3,0.0,1.3
2020-07-09 04:00:00,1.807,0.0,1.807,0.537,0,0.537,1.27,0.0,1.27,1.8170000000000002,0.0,1.8170000000000002,0.537,0,0.537,1.28,0.0,1.28
2020-07-09 04:30:00,1.8415,0.0,1.8415,0.5215000000000001,0,0.5215000000000001,1.32,0.0,1.32,1.8515000000000001,0.0,1.8515000000000001,0.5215000000000001,0,0.5215000000000001,1.33,0.0,1.33
2020-07-09 05:00:00,1.858,0.0,1.858,0.528,0,0.528,1.33,0.0,1.33,1.8679999999999999,0.0,1.8679999999999999,0.528,0,0.528,1.34,0.0,1.34
2020-07-09 05:30:00,1.8639999999999999,0.0,1.8639999999999999,0.544,0,0.544,1.32,0.0,1.32,1.874,0.0,1.874,0.544,0,0.544,1.33,0.0,1.33
2020-07-09 06:00:00,1.8655,0.0,1.8655,0.5655,0,0.5655,1.3,0.0,1.3,1.8855,0.0,1.8855,0.5655,0,0.5655,1.32,0.0,1.32
2020-07-09 06:30:00,1.98,0.0,1.98,0.56,0,0.56,1.42,0.0,1.42,2.0,0.0,2.0,0.56,0,0.56,1.44,0.0,1.44
2020-07-09 07:00:00,2.095,0.0,2.095,0.5750000000000001,0,0.5750000000000001,1.52,0.0,1.52,2.115,0.0,2.115,0.5750000000000001,0,0.5750000000000001,1.54,0.0,1.54
2020-07-09 07:30:00,2.0745,0.0,2.0745,0.4545,0,0.4545,1.62,0.0,1.62,2.0845,0.0,2.0845,0.4545,0,0.4545,1.63,0.0,1.63
2020-07-09 08:00:00,2.1435,0.0,2.1435,0.4435,0,0.4435,1.7000000000000002,0.0,1.7000000000000002,2.1635,0.0,2.1635,0.4435,0,0.4435,1.72,0.0,1.72
2020-07-09 08:30:00,2.2685,-0.59,2.3439693364,0.42850000000000005,0,0.42850000000000005,1.8399999999999999,-0.59,1.9322784478,2.2785,0.49,2.3305926821,0.42850000000000005,0,0.42850000000000005,1.85,0.49,1.9137920472
2020-07-09 09:00:00,2.3805,0.0,2.3805,0.3805,0,0.3805,2.0,0.0,2.0,2.4005,0.0,2.4005,0.3805,0,0.3805,2.02,0.0,2.02
2020-07-09 09:30:00,2.3525,0.0,2.3525,0.28250000000000003,0,0.28250000000000003,2.07,0.0,2.07,2.3725,0.0,2.3725,0.28250000000000003,0,0.28250000000000003,2.09,0.0,2.09
2020-07-09 10:00:00,2.3615,0.0,2.3615,0.14150000000000001,0,0.14150000000000001,2.22,0.0,2.22,2.3815,0.0,2.3815,0.14150000000000001,0,0.14150000000000001,2.24,0.0,2.24
2020-07-09 10:30:00,2.2545,0.0,2.2545,0.1345,0,0.1345,2.12,0.0,2.12,2.2745,0.0,2.2745,0.1345,0,0.1345,2.14,0.0,2.14
2020-07-09 11:00:00,2.277,0.0,2.277,0.117,0,0.117,2.16,0.0,2.16,2.297,0.0,2.297,0.117,0,0.117,2.18,0.0,2.18
2020-07-09 11:30:00,2.3435,0.0,2.3435,0.1135,0,0.1135,2.23,0.0,2.23,2.3735,0.0,2.3735,0.1135,0,0.1135,2.26,0.0,2.26
2020-07-09 12:00:00,2.2015000000000002,0.0,2.2015000000000002,0.12150000000000001,0,0.12150000000000001,2.08,0.0,2.08,2.2315,0.0,2.2315,0.12150000000000001,0,0.12150000000000001,2.11,0.0,2.11
2020-07-09 12:30:00,2.175,0.0,2.175,0.135,0,0.135,2.04,0.0,2.04,2.205,0.0,2.205,0.135,0,0.135,2.07,0.0,2.07
2020-07-09 13:00:00,2.18,0.0,2.18,0.16,0,0.16,2.02,0.0,2.02,2.21,0.0,2.21,0.16,0,0.16,2.05,0.0,2.05
2020-07-09 13:30:00,2.109,0.0,2.109,0.319,0,0.319,1.79,0.0,1.79,2.129,0.0,2.129,0.319,0,0.319,1.81,0.0,1.81
2020-07-09 14:00:00,2.1310000000000002,0.0,2.1310000000000002,0.221,0,0.221,1.9100000000000001,0.0,1.9100000000000001,2.161,0.0,2.161,0.221,0,0.221,1.94,0.0,1.94
2020-07-09 14:30:00,2.2365,0.0,2.2365,0.1665,0,0.1665,2.07,0.0,2.07,2.2565,0.0,2.2565,0.1665,0,0.1665,2.09,0.0,2.09
2020-07-09 15:00:00,2.1875,0.0,2.1875,0.1975,0,0.1975,1.99,0.0,1.99,2.2075,0.0,2.2075,0.1975,0,0.1975,2.01,0.0,2.01
2020-07-09 15:30:00,2.2715,0.0,2.2715,0.1615,0,0.1615,2.11,0.0,2.11,2.3015,0.0,2.3015,0.1615,0,0.1615,2.14,0.0,2.14
2020-07-09 16:00:00,2.445,0.0,2.445,0.145,0,0.145,2.3,0.0,2.3,2.465,0.0,2.465,0.145,0,0.145,2.32,0.0,2.32
2020-07-09 16:30:00,2.467,0.0,2.467,0.197,0,0.197,2.27,0.0,2.27,2.497,0.0,2.497,0.197,0,0.197,2.3,0.0,2.3
2020-07-09 17:00:00,2.6345,0.0,2.6345,0.1345,0,0.1345,2.5,0.0,2.5,2.6645,0.0,2.6645,0.1345,0,0.1345,2.5300000000000002,0.0,2.5300000000000002
2020-07-09 17:30:00,2.6255,0.0,2.6255,0.14550000000000002,0,0.14550000000000002,2.48,0.0,2.48,2.6455,0.0,2.6455,0.14550000000000002,0,0.14550000000000002,2.5,0.0,2.5
2020-07-09 18:00:00,2.633,-0.43,2.6678809943,0.203,0,0.203,2.43,-0.43,2.4677520135,2.633,0.64,2.7096658466,0.203,0,0.203,2.43,0.64,2.5128668886
2020-07-09 18:30:00,2.629,-0.45,2.6672347103,0.179,0,0.179,2.45,-0.45,2.4909837414,2.6390000000000002,0.62,2.710852449,0.179,0,0.179,2.46,0.62,2.5369272753
2020-07-09 19:00:00,2.505,0.0,2.505,0.195,0,0.195,2.31,0.0,2.31,2.535,0.0,2.535,0.195,0,0.195,2.34,0.0,2.34
2020-07-09 19:30:00,2.4075,0.0,2.4075,0.2575,0,0.2575,2.15,0.0,2.15,2.4375,0.0,2.4375,0.2575,0,0.2575,2.18,0.0,2.18
2020-07-09 20:00:00,2.4165,0.0,2.4165,0.1965,0,0.1965,2.22,0.0,2.22,2.4465,0.0,2.4465,0.1965,0,0.1965,2.25,0.0,2.25
2020-07-09 20:30:00,2.3645,0.0,2.3645,0.1145,0,0.1145,2.25,0.0,2.25,2.4045,0.0,2.4045,0.1145,0,0.1145,2.29,0.0,2.29
2020-07-09 21:00:00,2.328,0.0,2.328,0.108,0,0.108,2.22,0.0,2.22,2.368,0.0,2.368,0.108,0,0.108,2.26,0.0,2.26
2020-07-09 21:30:00,2.2855,0.11,2.2881455920000002,0.1155,0,0.1155,2.17,0.11,2.1727862297,2.3055,0.31,2.3262481059,0.1155,0,0.1155,2.19,0.31,2.21183182
2020-07-09 22:00:00,2.2175,0.25,2.2315479493,0.1275,0,0.1275,2.09,0.25,2.1048990475,2.2475,0.26,2.2624889502,0.1275,0,0.1275,2.12,0.26,2.135883892
2020-07-09 22:30:00,2.1655,0.25,2.1798830817,0.1255,0,0.1255,2.04,0.25,2.0552615405,2.1855,0.26,2.2009112317,0.1255,0,0.1255,2.06,0.26,2.0763429389
2020-07-09 23:00:00,2.1165,0.25,2.1312137973,0.1365,0,0.1365,1.98,0.25,1.9957204213000002,2.1265,0.26,2.1423356997,0.1365,0,0.1365,1.99,0.26,2.0069130524
2020-07-09 23:30:00,1.998,0.25,2.0135798966,0.168,0,0.168,1.83,0.25,1.8469975636,2.018,0.25,2.0334266645,0.168,0,0.168,1.85,0.25,1.8668154703000002
2020-07-10 00:00:00,1.893,-0.34,1.9232911896,0.17300000000000001,0,0.17300000000000001,1.72,-0.34,1.7532826355000002,1.923,0.33,1.9511096843,0.17300000000000001,0,0.17300000000000001,1.75,0.33,1.7808424972
2020-07-10 00:30:00,1.823,0.17,1.8309093369,0.14300000000000002,0,0.14300000000000002,1.6800000000000002,0.17,1.6885792845,1.843,0.28,1.864148331,0.14300000000000002,0,0.14300000000000002,1.7000000000000002,0.28,1.7229045243
2020-07-10 01:00:00,1.8210000000000002,0.28,1.8424008793,0.091,0,0.091,1.73,0.28,1.7525124821,1.831,0.28,1.8522853451999999,0.091,0,0.091,1.74,0.28,1.7623847480000001
2020-07-10 01:30:00,1.8385,0.28,1.8596995053,0.0685,0,0.0685,1.77,0.28,1.7920100446,1.8585,0.29,1.8809896996000002,0.0685,0,0.0685,1.79,0.29,1.8133394608
2020-07-10 02:00:00,1.8639999999999999,0.26,1.8820456955,0.054,0,0.054,1.81,0.26,1.828578683,1.8940000000000001,0.27,1.9131481907999999,0.054,0,0.054,1.8399999999999999,0.27,1.8597042776000001
2020-07-10 02:30:00,1.831,0.27,1.8508000973,0.041,0,0.041,1.79,0.27,1.8102486017000001,1.841,0.29,1.8637008879999999,0.041,0,0.041,1.8,0.29,1.8232114524
2020-07-10 03:00:00,1.8,0.27,1.8201373575000002,0.03,0,0.03,1.77,0.27,1.7904747974,1.81,0.29,1.8330848316,0.03,0,0.03,1.78,0.29,1.8034688797
2020-07-10 03:30:00,1.8250000000000002,0.27,1.8448644937,0.025,0,0.025,1.8,0.27,1.8201373575000002,1.845,0.27,1.864651442,0.025,0,0.025,1.82,0.27,1.8399184765
2020-07-10 04:00:00,1.8245,0.26,1.8429325137,0.0145,0,0.0145,1.81,0.26,1.828578683,1.8445,0.26,1.8627346161,0.0145,0,0.0145,1.83,0.26,1.848377667
2020-07-10 04:30:00,1.8820000000000001,0.25,1.8985320645,0.022,0,0.022,1.8599999999999999,0.25,1.8767258724,1.9020000000000001,0.25,1.918359716,0.022,0,0.022,1.88,0.25,1.8965494984
2020-07-10 05:00:00,1.873,0.25,1.8896108065,0.023,0,0.023,1.85,0.25,1.8668154703000002,1.903,0.25,1.9193511925000002,0.023,0,0.023,1.88,0.25,1.8965494984
2020-07-10 05:30:00,1.8655,0.27,1.8849377311,0.0155,0,0.0155,1.85,0.27,1.8695988875,1.8855,0.27,1.9047336428000001,0.0155,0,0.0155,1.87,0.27,1.8893914364
2020-07-10 06:00:00,1.8615,0.26,1.8795696981,0.0315,0,0.0315,1.83,0.26,1.848377667,1.8815,0.27,1.9007741186,0.0315,0,0.0315,1.85,0.27,1.8695988875
2020-07-10 06:30:00,1.9475,0.26,1.9647789316000002,0.0275,0,0.0275,1.92,0.26,1.9375241934,1.9675,0.27,1.9859396391000002,0.0275,0,0.0275,1.94,0.27,1.9586985475
2020-07-10 07:00:00,2.0115,0.25,2.0269761345,0.0315,0,0.0315,1.98,0.25,1.9957204213000002,2.0315,0.25,2.0468249192,0.0315,0,0.0315,2.0,0.25,2.0155644371
2020-07-10 07:30:00,2.0885,0.0,2.0885,0.0585,0,0.0585,2.03,0.0,2.03,2.1185,0.0,2.1185,0.0585,0,0.0585,2.06,0.0,2.06
2020-07-10 08:00:00,2.1310000000000002,0.0,2.1310000000000002,0.101,0,0.101,2.03,0.0,2.03,2.161,0.0,2.161,0.101,0,0.101,2.06,0.0,2.06
2020-07-10 08:30:00,2.1025,0.0,2.1025,0.1825,0,0.1825,1.92,0.0,1.92,2.1225,0.0,2.1225,0.1825,0,0.1825,1.94,0.0,1.94
2020-07-10 09:00:00,2.1255,0.0,2.1255,0.29550000000000004,0,0.29550000000000004,1.83,0.0,1.83,2.1455,0.0,2.1455,0.29550000000000004,0,0.29550000000000004,1.85,0.0,1.85
2020-07-10 09:30:00,2.2005,-0.38,2.2330696922,0.3005,0,0.3005,1.9,-0.38,1.9376274152000001,2.2205,-0.58,2.2949989651,0.3005,0,0.3005,1.92,-0.58,2.0056919006
2020-07-10 10:00:00,2.1025,0.0,2.1025,0.3325,0,0.3325,1.77,0.0,1.77,2.1225,0.0,2.1225,0.3325,0,0.3325,1.79,0.0,1.79
2020-07-10 10:30:00,2.066,0.0,2.066,0.386,0,0.386,1.6800000000000002,0.0,1.6800000000000002,2.086,0.0,2.086,0.386,0,0.386,1.7000000000000002,0.0,1.7000000000000002
2020-07-10 11:00:00,2.0855,0.0,2.0855,0.35550000000000004,0,0.35550000000000004,1.73,0.0,1.73,2.1055,0.0,2.1055,0.35550000000000004,0,0.35550000000000004,1.75,0.0,1.75
2020-07-10 11:30:00,2.036,0.0,2.036,0.386,0,0.386,1.65,0.0,1.65,2.056,0.0,2.056,0.386,0,0.386,1.67,0.0,1.67
2020-07-10 12:00:00,2.015,0.0,2.015,0.435,0,0.435,1.58,0.0,1.58,2.035,0.0,2.035,0.435,0,0.435,1.6,0.0,1.6
2020-07-10 12:30:00,1.9540000000000002,0.0,1.9540000000000002,0.524,0,0.524,1.43,0.0,1.43,1.974,0.0,1.974,0.524,0,0.524,1.45,0.0,1.45
2020-07-10 13:00:00,1.839,0.0,1.839,0.5690000000000001,0,0.5690000000000001,1.27,0.0,1.27,1.859,0.0,1.859,0.5690000000000001,0,0.5690000000000001,1.29,0.0,1.29
2020-07-10 13:30:00,1.768,0.0,1.768,0.768,0,0.768,1.0,0.0,1.0,1.778,0.0,1.778,0.768,0,0.768,1.01,0.0,1.01
2020-07-10 14:00:00,1.6465,-0.54,1.7327903076000002,0.7865000000000001,0,0.7865000000000001,0.86,-0.54,1.015480182,1.6565,0.49,1.7274525319,0.7865000000000001,0,0.7865000000000001,0.87,0.49,0.9984988733000001
2020-07-10 14:30:00,1.6495000000000002,-0.6000000000000001,1.7552350982,0.8095,0,0.8095,0.84,-0.6000000000000001,1.032279032,1.6595,0.46,1.7220744032000002,0.8095,0,0.8095,0.85,0.46,0.9664884893000001
2020-07-10 15:00:00,1.6235,0.0,1.6235,0.7735000000000001,0,0.7735000000000001,0.85,0.0,0.85,1.6335000000000002,0.0,1.6335000000000002,0.7735000000000001,0,0.7735000000000001,0.86,0.0,0.86
2020-07-10 15:30:00,1.7135,0.0,1.7135,0.7735000000000001,0,0.7735000000000001,0.9400000000000001,0.0,0.9400000000000001,1.7235,0.0,1.7235,0.7735000000000001,0,0.7735000000000001,0.9500000000000001,0.0,0.9500000000000001
2020-07-10 16:00:00,1.8495,0.0,1.8495,0.7495,0,0.7495,1.1,0.0,1.1,1.8695,0.0,1.8695,0.7495,0,0.7495,1.12,0.0,1.12
2020-07-10 16:30:00,1.8435000000000001,0.0,1.8435000000000001,0.6635,0,0.6635,1.18,0.0,1.18,1.8535,0.0,1.8535,0.6635,0,0.6635,1.19,0.0,1.19
2020-07-10 17:00:00,1.879,0.0,1.879,0.559,0,0.559,1.32,0.0,1.32,1.899,0.0,1.899,0.559,0,0.559,1.34,0.0,1.34
2020-07-10 17:30:00,1.876,0.0,1.876,0.496,0,0.496,1.38,0.0,1.38,1.896,0.0,1.896,0.496,0,0.496,1.4,0.0,1.4
2020-07-10 18:00:00,1.9565000000000001,0.0,1.9565000000000001,0.41650000000000004,0,0.41650000000000004,1.54,0.0,1.54,1.9765000000000001,0.0,1.9765000000000001,0.41650000000000004,0,0.41650000000000004,1.56,0.0,1.56
2020-07-10 18:30:00,2.0705,0.0,2.0705,0.3405,0,0.3405,1.73,0.0,1.73,2.0905,0.0,2.0905,0.3405,0,0.3405,1.75,0.0,1.75
2020-07-10 19:00:00,2.1395,-0.43,2.1822832653,0.2295,0,0.2295,1.9100000000000001,-0.43,1.9578048932,2.1495,0.65,2.2456291435,0.2295,0,0.2295,1.92,0.65,2.0270421801
2020-07-10 19:30:00,2.178,0.0,2.178,0.108,0,0.108,2.07,0.0,2.07,2.198,0.0,2.198,0.108,0,0.108,2.09,0.0,2.09
2020-07-10 20:00:00,2.238,0.25,2.2519200696,0.078,0,0.078,2.16,0.25,2.1744194628,2.258,0.26,2.2729197082,0.078,0,0.078,2.18,0.26,2.19544984
2020-07-10 20:30:00,2.3015,0.25,2.3150382825999998,0.051500000000000004,0,0.051500000000000004,2.25,0.25,2.2638462845,2.3315,0.26,2.345952312,0.051500000000000004,0,0.051500000000000004,2.2800000000000002,0.26,2.2947766776
2020-07-10 21:00:00,2.2735,0.26,2.2883186513,0.0235,0,0.0235,2.25,0.26,2.264972406,2.2935,0.26,2.3081902543,0.0235,0,0.0235,2.27,0.26,2.2848413512
2020-07-10 21:30:00,2.255,0.26,2.2699394265,0.025,0,0.025,2.23,0.26,2.2451057882,2.275,0.27,2.2909659534999998,0.025,0,0.025,2.25,0.27,2.2661420962
2020-07-10 22:00:00,2.217,0.25,2.2310510976,0.027,0,0.027,2.19,0.25,2.2042232192,2.247,0.26,2.2619922635,0.027,0,0.027,2.22,0.26,2.2351733714
2020-07-10 22:30:00,2.133,0.26,2.1487877978,0.033,0,0.033,2.1,0.26,2.1160340262,2.163,0.28,2.181047684,0.033,0,0.033,2.13,0.28,2.1483249289
2020-07-10 23:00:00,2.1035,0.27,2.1207574708,0.0335,0,0.0335,2.07,0.27,2.0875344309,2.1235,0.28,2.1418805406,0.0335,0,0.0335,2.09,0.28,2.1086725682
2020-07-10 23:30:00,2.0505,0.31,2.0738009186,0.030500000000000003,0,0.030500000000000003,2.02,0.31,2.0436486978,2.0705,0.32,2.0950823969,0.030500000000000003,0,0.030500000000000003,2.04,0.32,2.0649455199
2020-07-11 00:00:00,2.012,0.29,2.0327921684,0.022,0,0.022,1.99,0.29,2.0110196419,2.032,0.30000000000000004,2.05402629,0.022,0,0.022,2.01,0.30000000000000004,2.0322647465
2020-07-11 00:30:00,1.9655,0.27,1.9839582279,0.0155,0,0.0155,1.9500000000000002,0.27,1.968603566,1.9955,0.29,2.0164623106,0.0155,0,0.0155,1.98,0.29,2.0011246838
2020-07-11 01:00:00,1.8975,0.27,1.9166132239,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,0.27,1.9091883092000002,1.9275,0.29,1.9491937436,0.007500000000000001,0,0.007500000000000001,1.92,0.29,1.9417775362
2020-07-11 01:30:00,1.919,0.28,1.9393197261,0.009000000000000001,0,0.009000000000000001,1.9100000000000001,0.28,1.9304144633,1.939,0.28,1.959112299,0.009000000000000001,0,0.009000000000000001,1.9300000000000002,0.28,1.9502051174
2020-07-11 02:00:00,1.8825,0.30000000000000004,1.9062545082,0.0025,0,0.0025,1.88,0.30000000000000004,1.9037857022,1.9025,0.32,1.9292242612,0.0025,0,0.0025,1.9,0.32,1.9267589367
2020-07-11 02:30:00,1.8705,0.28,1.8913408603000001,0.0005,0,0.0005,1.87,0.28,1.8908463712999999,1.8905,0.29,1.9126134607,0.0005,0,0.0005,1.8900000000000001,0.29,1.9121192431
2020-07-11 03:00:00,1.823,0.27,1.8428860517999999,0.003,0,0.003,1.82,0.27,1.8399184765,1.843,0.28,1.864148331,0.003,0,0.003,1.8399999999999999,0.28,1.8611824199
2020-07-11 03:30:00,1.8285,0.26,1.8468925930000002,0.0085,0,0.0085,1.82,0.26,1.8384776311,1.8485,0.26,1.8666955429,0.0085,0,0.0085,1.8399999999999999,0.26,1.8582787735
2020-07-11 04:00:00,1.7905000000000002,0.26,1.8092789310000001,0.0105,0,0.0105,1.78,0.26,1.7988885457000001,1.8105,0.27,1.8305218518,0.0105,0,0.0105,1.8,0.27,1.8201373575000002
2020-07-11 04:30:00,1.8455,0.25,1.8623561018,0.0155,0,0.0155,1.83,0.25,1.8469975636,1.8755000000000002,0.25,1.8920888589,0.0155,0,0.0155,1.8599999999999999,0.25,1.8767258724
2020-07-11 05:00:00,1.8175,0.24,1.8332774613,0.0175,0,0.0175,1.8,0.24,1.8159295141,1.8375,0.25,1.8544288204,0.0175,0,0.0175,1.82,0.25,1.8370900903
2020-07-11 05:30:00,1.8090000000000002,0.21,1.8211482641,0.009000000000000001,0,0.009000000000000001,1.8,0.21,1.8122085973000002,1.819,0.32,1.8469328629000001,0.009000000000000001,0,0.009000000000000001,1.81,0.32,1.8380696396
2020-07-11 06:00:00,1.8130000000000002,0.28,1.8344942082,0.003,0,0.003,1.81,0.28,1.8315294155,1.833,0.29,1.8557987499,0.003,0,0.003,1.83,0.29,1.8528356646000002
2020-07-11 06:30:00,1.8635000000000002,0.29,1.8859300756000001,0.0035,0,0.0035,1.8599999999999999,0.29,1.8824717792999999,1.8835000000000002,0.30000000000000004,1.9072420533,0.0035,0,0.0035,1.88,0.30000000000000004,1.9037857022
2020-07-11 07:00:00,1.9025,0.18,1.9109961408,0.0025,0,0.0025,1.9,0.18,1.9085072700999999,1.9125,0.33,1.9407617705,0.0025,0,0.0025,1.9100000000000001,0.33,1.9382982227
2020-07-11 07:30:00,1.9235000000000002,0.27,1.9423573950000002,0.0035,0,0.0035,1.92,0.27,1.9388914358,1.9435,0.28,1.9635662072,0.0035,0,0.0035,1.94,0.28,1.9601020382
2020-07-11 08:00:00,1.9245,0.26,1.9419835864000001,0.044500000000000005,0,0.044500000000000005,1.88,0.26,1.8978935692,1.9545,0.27,1.9730611369000002,0.044500000000000005,0,0.044500000000000005,1.9100000000000001,0.27,1.9289893727
2020-07-11 08:30:00,1.952,0.28,1.9719797158999999,0.132,0,0.132,1.82,0.28,1.8414125013,1.972,0.29,1.9932094722,0.132,0,0.132,1.8399999999999999,0.29,1.8627130751
2020-07-11 09:00:00,1.9635,0.26,1.9806393538,0.2335,0,0.2335,1.73,0.26,1.7494284781,1.9935,0.26,2.0103836077,0.2335,0,0.2335,1.76,0.26,1.7791008965000001
2020-07-11 09:30:00,2.0395,0.24,2.0535725578,0.3095,0,0.3095,1.73,0.24,1.7465680634,2.0495,0.25,2.0646913208,0.3095,0,0.3095,1.74,0.25,1.7578680269
2020-07-11 10:00:00,2.033,0.0,2.033,0.443,0,0.443,1.5899999999999999,0.0,1.5899999999999999,2.053,0.0,2.053,0.443,0,0.443,1.6099999999999999,0.0,1.6099999999999999
2020-07-11 10:30:00,2.007,0.0,2.007,0.317,0,0.317,1.69,0.0,1.69,2.027,0.0,2.027,0.317,0,0.317,1.71,0.0,1.71
2020-07-11 11:00:00,1.9505,0.0,1.9505,0.18050000000000002,0,0.18050000000000002,1.77,0.0,1.77,1.9605000000000001,0.0,1.9605000000000001,0.18050000000000002,0,0.18050000000000002,1.78,0.0,1.78
2020-07-11 11:30:00,2.0005,0.0,2.0005,0.2805,0,0.2805,1.72,0.0,1.72,2.0205,0.0,2.0205,0.2805,0,0.2805,1.74,0.0,1.74
2020-07-11 12:00:00,1.8895,0.0,1.8895,0.6195,0,0.6195,1.27,0.0,1.27,1.9095,0.0,1.9095,0.6195,0,0.6195,1.29,0.0,1.29
2020-07-11 12:30:00,1.7770000000000001,0.0,1.7770000000000001,0.527,0,0.527,1.25,0.0,1.25,1.787,0.0,1.787,0.527,0,0.527,1.26,0.0,1.26
2020-07-11 13:00:00,1.7835,0.0,1.7835,0.5535,0,0.5535,1.23,0.0,1.23,1.8035,0.0,1.8035,0.5535,0,0.5535,1.25,0.0,1.25
2020-07-11 13:30:00,1.7545000000000002,0.0,1.7545000000000002,0.6145,0,0.6145,1.1400000000000001,0.0,1.1400000000000001,1.7745000000000002,0.0,1.7745000000000002,0.6145,0,0.6145,1.16,0.0,1.16
2020-07-11 14:00:00,1.6875,0.0,1.6875,0.7075,0,0.7075,0.98,0.0,0.98,1.6975,0.0,1.6975,0.7075,0,0.7075,0.99,0.0,0.99
2020-07-11 14:30:00,1.6375000000000002,0.0,1.6375000000000002,0.7575000000000001,0,0.7575000000000001,0.88,0.0,0.88,1.6475,0.0,1.6475,0.7575000000000001,0,0.7575000000000001,0.89,0.0,0.89
2020-07-11 15:00:00,1.589,0.0,1.589,0.8190000000000001,0,0.8190000000000001,0.77,0.0,0.77,1.599,0.0,1.599,0.8190000000000001,0,0.8190000000000001,0.78,0.0,0.78
2020-07-11 15:30:00,1.662,0.0,1.662,0.772,0,0.772,0.89,0.0,0.89,1.6720000000000002,0.0,1.6720000000000002,0.772,0,0.772,0.9,0.0,0.9
2020-07-11 16:00:00,1.7069999999999999,0.0,1.7069999999999999,0.6970000000000001,0,0.6970000000000001,1.01,0.0,1.01,1.717,0.0,1.717,0.6970000000000001,0,0.6970000000000001,1.02,0.0,1.02
2020-07-11 16:30:00,1.824,0.0,1.824,0.6940000000000001,0,0.6940000000000001,1.13,0.0,1.13,1.8439999999999999,0.0,1.8439999999999999,0.6940000000000001,0,0.6940000000000001,1.15,0.0,1.15
2020-07-11 17:00:00,1.9264999999999999,0.0,1.9264999999999999,0.6165,0,0.6165,1.31,0.0,1.31,1.9365,0.0,1.9365,0.6165,0,0.6165,1.32,0.0,1.32
2020-07-11 17:30:00,1.928,0.0,1.928,0.518,0,0.518,1.4100000000000001,0.0,1.4100000000000001,1.9380000000000002,0.25,1.954058341,0.518,0,0.518,1.42,0.25,1.4418391034
2020-07-11 18:00:00,1.9675,0.25,1.9833195028000001,0.42750000000000005,0,0.42750000000000005,1.54,0.25,1.5601602481999999,1.9775,0.26,1.9945190523,0.42750000000000005,0,0.42750000000000005,1.55,0.26,1.5716551785
2020-07-11 18:30:00,2.1095,0.26,2.1254623615,0.2995,0,0.2995,1.81,0.26,1.828578683,2.1195,0.27,2.1366282433,0.2995,0,0.2995,1.82,0.27,1.8399184765
2020-07-11 19:00:00,2.1475,-0.4,2.1844349956,0.1575,0,0.1575,1.99,-0.4,2.0298029461,2.1575,0.68,2.2621242782,0.1575,0,0.1575,2.0,0.68,2.1124393482
2020-07-11 19:30:00,2.1895,0.24,2.2026144125,0.0795,0,0.0795,2.11,0.24,2.1236054247,2.2095000000000002,0.25,2.2235984912,0.0795,0,0.0795,2.13,0.25,2.1446211787
2020-07-11 20:00:00,2.2515,0.24,2.2642553412,0.051500000000000004,0,0.051500000000000004,2.2,0.24,2.213052191,2.2815,0.25,2.2951562583,0.051500000000000004,0,0.051500000000000004,2.23,0.25,2.2439696968
2020-07-11 20:30:00,2.249,0.24,2.2617694401,0.039,0,0.039,2.21,0.24,2.2229934773,2.279,0.25,2.2926711496,0.039,0,0.039,2.24,0.25,2.2539077177
2020-07-11 21:00:00,2.2195,0.25,2.2335353702,0.029500000000000002,0,0.029500000000000002,2.19,0.25,2.2042232192,2.2395,0.26,2.2545421376,0.029500000000000002,0,0.029500000000000002,2.21,0.26,2.2252415599
2020-07-11 21:30:00,2.2415,0.24,2.2543119238,0.0315,0,0.0315,2.21,0.24,2.2229934773,2.2715,0.25,2.2852160182,0.0315,0,0.0315,2.24,0.25,2.2539077177
2020-07-11 22:00:00,2.2365,0.27,2.2527388331,0.036500000000000005,0,0.036500000000000005,2.2,0.27,2.2165062599,2.2565,0.27,2.2725959276,0.036500000000000005,0,0.036500000000000005,2.22,0.27,2.2363586474
2020-07-11 22:30:00,2.1575,0.27,2.1743289195,0.0275,0,0.0275,2.13,0.27,2.1470444802,2.1875,0.29,2.20663913,0.0275,0,0.0275,2.16,0.29,2.179380646
2020-07-11 23:00:00,2.0745,0.24,2.0883367185,0.0245,0,0.0245,2.05,0.24,2.064000969,2.0945,0.34,2.1219166454,0.0245,0,0.0245,2.07,0.34,2.0977368758
2020-07-11 23:30:00,1.983,0.31,2.0070847018,0.023,0,0.023,1.96,0.31,1.9843638779,2.003,0.33,2.0300022167,0.023,0,0.023,1.98,0.33,2.007311635
2020-07-12 00:00:00,1.9105,0.30000000000000004,1.9339106107,0.0205,0,0.0205,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.9304999999999999,0.32,1.9568419073,0.0205,0,0.0205,1.9100000000000001,0.32,1.9366207682
2020-07-12 00:30:00,1.8935,0.27,1.9126531965,0.0235,0,0.0235,1.87,0.27,1.8893914364,1.9335,0.28,1.9536689203000002,0.0235,0,0.0235,1.9100000000000001,0.28,1.9304144633
2020-07-12 01:00:00,1.8065,0.29,1.8296289924,0.026500000000000003,0,0.026500000000000003,1.78,0.29,1.8034688797,1.8265,0.35000000000000003,1.8597317683,0.026500000000000003,0,0.026500000000000003,1.8,0.35000000000000003,1.8337120821
2020-07-12 01:30:00,1.8,0.32,1.8282231811,0.03,0,0.03,1.77,0.32,1.7986939706,1.83,0.34,1.8613167382,0.03,0,0.03,1.8,0.34,1.8318296863999999
2020-07-12 02:00:00,1.7955,0.30000000000000004,1.8203901368,0.025500000000000002,0,0.025500000000000002,1.77,0.30000000000000004,1.795243716,1.8054999999999999,0.32,1.8336385276,0.025500000000000002,0,0.025500000000000002,1.78,0.32,1.8085353190000002
2020-07-12 02:30:00,1.752,0.30000000000000004,1.7774993671,0.022,0,0.022,1.73,0.30000000000000004,1.7558188973000002,1.772,0.32,1.8006621005,0.022,0,0.022,1.75,0.32,1.7790165823000001
2020-07-12 03:00:00,1.704,0.30000000000000004,1.730206924,0.034,0,0.034,1.67,0.30000000000000004,1.6967321533000002,1.724,0.32,1.7534468911,0.034,0,0.034,1.69,0.32,1.7200290695
2020-07-12 03:30:00,1.7355,0.30000000000000004,1.7612382718,0.035500000000000004,0,0.035500000000000004,1.7000000000000002,0.30000000000000004,1.7262676502,1.7455,0.31,1.7728142176000001,0.035500000000000004,0,0.035500000000000004,1.71,0.31,1.7378722623
2020-07-12 04:00:00,1.7335,0.32,1.7627882034,0.0335,0,0.0335,1.7000000000000002,0.32,1.7298554852999999,1.7435,0.33,1.7744554799,0.0335,0,0.0335,1.71,0.33,1.7415510328
2020-07-12 04:30:00,1.7765,0.27,1.7969007345999999,0.0165,0,0.0165,1.76,0.27,1.7805897899,1.7965,0.28,1.8181892778000002,0.0165,0,0.0165,1.78,0.28,1.8018878988
2020-07-12 05:00:00,1.7625000000000002,0.26,1.7815740933000002,0.0025,0,0.0025,1.76,0.26,1.7791008965000001,1.7825000000000002,0.27,1.8028328403,0.0025,0,0.0025,1.78,0.27,1.8003610749
2020-07-12 05:30:00,1.74,0.27,1.7608236709,0.0,0,0.0,1.74,0.27,1.7608236709,1.76,0.28,1.7821335528,0.0,0,0.0,1.76,0.28,1.7821335528
2020-07-12 06:00:00,1.72,0.27,1.7410628938000001,0.0,0,0.0,1.72,0.27,1.7410628938000001,1.74,0.29,1.7640011338,0.0,0,0.0,1.74,0.29,1.7640011338
2020-07-12 06:30:00,1.7715,0.26,1.7904782182,0.0015,0,0.0015,1.77,0.26,1.7889941308,1.7815,0.27,1.8018441248000001,0.0015,0,0.0015,1.78,0.27,1.8003610749
2020-07-12 07:00:00,1.772,0.25,1.7895485464,0.002,0,0.002,1.77,0.25,1.7875681805,1.792,0.26,1.8107633749,0.002,0,0.002,1.79,0.26,1.808784122
2020-07-12 07:30:00,1.7785000000000002,0.26,1.797404309,0.0085,0,0.0085,1.77,0.26,1.7889941308,1.7985,0.27,1.8186539664999999,0.0085,0,0.0085,1.79,0.27,1.8102486017000001
2020-07-12 08:00:00,1.8010000000000002,0.25,1.818268682,0.081,0,0.081,1.72,0.25,1.7380736463000002,1.811,0.26,1.8295685284,0.081,0,0.081,1.73,0.26,1.7494284781
2020-07-12 08:30:00,1.8785,-0.15,1.8844793047000001,0.1285,0,0.1285,1.75,-0.15,1.756416807,1.8885,0.39,1.9283496182,0.1285,0,0.1285,1.76,0.39,1.8026924308
2020-07-12 09:00:00,1.9565000000000001,0.0,1.9565000000000001,0.23650000000000002,0,0.23650000000000002,1.72,0.0,1.72,1.9765000000000001,0.0,1.9765000000000001,0.23650000000000002,0,0.23650000000000002,1.74,0.0,1.74
2020-07-12 09:30:00,1.996,0.0,1.996,0.326,0,0.326,1.67,0.0,1.67,2.006,0.0,2.006,0.326,0,0.326,1.6800000000000002,0.0,1.6800000000000002
2020-07-12 10:00:00,1.9300000000000002,0.0,1.9300000000000002,0.42,0,0.42,1.51,0.0,1.51,1.9500000000000002,0.0,1.9500000000000002,0.42,0,0.42,1.53,0.0,1.53
2020-07-12 10:30:00,2.025,-0.49,2.0834406639,0.375,0,0.375,1.65,-0.49,1.7212204972,2.005,0.6000000000000001,2.0928509264,0.375,0,0.375,1.63,0.6000000000000001,1.7369225659
2020-07-12 11:00:00,2.048,-0.51,2.1105459009,0.358,0,0.358,1.69,-0.51,1.7652761824,1.988,0.56,2.0653677639,0.358,0,0.358,1.63,0.56,1.7235138526
2020-07-12 11:30:00,2.033,-0.47000000000000003,2.0866214319,0.5630000000000001,0,0.5630000000000001,1.47,-0.47000000000000003,1.5433081351,1.9729999999999999,0.5700000000000001,2.053686685,0.5630000000000001,0,0.5630000000000001,1.4100000000000001,0.5700000000000001,1.5208550227000002
2020-07-12 12:00:00,1.8835000000000002,-0.5,1.9487360647,0.6235,0,0.6235,1.26,-0.5,1.3555810562000001,1.8335,0.52,1.9058127531,0.6235,0,0.6235,1.21,0.52,1.3170041762
2020-07-12 12:30:00,1.834,0.0,1.834,0.504,0,0.504,1.33,0.0,1.33,1.8439999999999999,0.0,1.8439999999999999,0.504,0,0.504,1.34,0.0,1.34
2020-07-12 13:00:00,1.8519999999999999,0.0,1.8519999999999999,0.542,0,0.542,1.31,0.0,1.31,1.862,0.0,1.862,0.542,0,0.542,1.32,0.0,1.32
2020-07-12 13:30:00,1.843,0.0,1.843,0.443,0,0.443,1.4,0.0,1.4,1.863,0.0,1.863,0.443,0,0.443,1.42,0.0,1.42
2020-07-12 14:00:00,1.8359999999999999,0.0,1.8359999999999999,0.456,0,0.456,1.38,0.0,1.38,1.8559999999999999,0.0,1.8559999999999999,0.456,0,0.456,1.4,0.0,1.4
2020-07-12 14:30:00,1.7735,0.0,1.7735,0.5735,0,0.5735,1.2,0.0,1.2,1.7934999999999999,0.0,1.7934999999999999,0.5735,0,0.5735,1.22,0.0,1.22
2020-07-12 15:00:00,1.771,0.0,1.771,0.651,0,0.651,1.12,0.0,1.12,1.7810000000000001,0.0,1.7810000000000001,0.651,0,0.651,1.13,0.0,1.13
2020-07-12 15:30:00,1.78,0.0,1.78,0.65,0,0.65,1.13,0.0,1.13,1.79,0.0,1.79,0.65,0,0.65,1.1400000000000001,0.0,1.1400000000000001
2020-07-12 16:00:00,1.8595000000000002,0.0,1.8595000000000002,0.6395000000000001,0,0.6395000000000001,1.22,0.0,1.22,1.8795000000000002,0.0,1.8795000000000002,0.6395000000000001,0,0.6395000000000001,1.24,0.0,1.24
2020-07-12 16:30:00,1.8635000000000002,0.0,1.8635000000000002,0.5235000000000001,0,0.5235000000000001,1.34,0.0,1.34,1.8835000000000002,0.0,1.8835000000000002,0.5235000000000001,0,0.5235000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-07-12 17:00:00,1.959,0.0,1.959,0.40900000000000003,0,0.40900000000000003,1.55,0.0,1.55,1.9889999999999999,0.0,1.9889999999999999,0.40900000000000003,0,0.40900000000000003,1.58,0.0,1.58
2020-07-12 17:30:00,2.006,0.0,2.006,0.436,0,0.436,1.57,0.0,1.57,2.036,0.0,2.036,0.436,0,0.436,1.6,0.0,1.6
2020-07-12 18:00:00,2.0935,0.0,2.0935,0.3235,0,0.3235,1.77,0.0,1.77,2.1135,0.0,2.1135,0.3235,0,0.3235,1.79,0.0,1.79
2020-07-12 18:30:00,2.146,0.0,2.146,0.226,0,0.226,1.92,0.0,1.92,2.166,0.0,2.166,0.226,0,0.226,1.94,0.0,1.94
2020-07-12 19:00:00,2.137,0.0,2.137,0.147,0,0.147,1.99,0.0,1.99,2.167,0.0,2.167,0.147,0,0.147,2.02,0.0,2.02
2020-07-12 19:30:00,2.1555,0.0,2.1555,0.0555,0,0.0555,2.1,0.0,2.1,2.1755,0.0,2.1755,0.0555,0,0.0555,2.12,0.0,2.12
2020-07-12 20:00:00,2.2385,0.0,2.2385,0.0085,0,0.0085,2.23,0.0,2.23,2.2585,0.0,2.2585,0.0085,0,0.0085,2.25,0.0,2.25
2020-07-12 20:30:00,2.262,0.0,2.262,0.002,0,0.002,2.26,0.0,2.26,2.282,0.0,2.282,0.002,0,0.002,2.2800000000000002,0.0,2.2800000000000002
2020-07-12 21:00:00,2.2205,0.0,2.2205,0.0005,0,0.0005,2.22,0.0,2.22,2.2505,0.25,2.2643432271,0.0005,0,0.0005,2.25,0.25,2.2638462845
2020-07-12 21:30:00,2.2,0.25,2.2141589825,0.0,0,0.0,2.2,0.25,2.2141589825,2.24,0.25,2.2539077177,0.0,0,0.0,2.24,0.25,2.2539077177
2020-07-12 22:00:00,2.17,0.25,2.1843534513,0.0,0,0.0,2.17,0.25,2.1843534513,2.2,0.27,2.2165062599,0.0,0,0.0,2.2,0.27,2.2165062599
2020-07-12 22:30:00,2.17,0.26,2.185520533,0.0,0,0.0,2.17,0.26,2.185520533,2.19,0.27,2.2065810658,0.0,0,0.0,2.19,0.27,2.2065810658
2020-07-12 23:00:00,2.07,0.25,2.085041966,0.0,0,0.0,2.07,0.25,2.085041966,2.1,0.26,2.1160340262,0.0,0,0.0,2.1,0.26,2.1160340262
2020-07-12 23:30:00,2.01,0.25,2.0254875956,0.0,0,0.0,2.01,0.25,2.0254875956,2.03,0.26,2.0465825173,0.0,0,0.0,2.03,0.26,2.0465825173
2020-07-13 00:00:00,1.9500000000000002,0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,0.25,1.9659603251000002,1.97,0.26,1.9870832896000001,0.0,0,0.0,1.97,0.26,1.9870832896000001
2020-07-13 00:30:00,1.9,0.01,1.9000263156,0.0,0,0.0,1.9,0.01,1.9000263156,1.9100000000000001,0.34,1.940025773,0.0,0,0.0,1.9100000000000001,0.34,1.940025773
2020-07-13 01:00:00,1.83,0.28,1.8512968428,0.0,0,0.0,1.83,0.28,1.8512968428,1.8599999999999999,0.30000000000000004,1.8840382162,0.0,0,0.0,1.8599999999999999,0.30000000000000004,1.8840382162
2020-07-13 01:30:00,1.8399999999999999,0.30000000000000004,1.8642961138,0.0,0,0.0,1.8399999999999999,0.30000000000000004,1.8642961138,1.8599999999999999,0.32,1.8873261508999999,0.0,0,0.0,1.8599999999999999,0.32,1.8873261508999999
2020-07-13 02:00:00,1.83,0.31,1.8560711193000001,0.0,0,0.0,1.83,0.31,1.8560711193000001,1.85,0.33,1.8792019583,0.0,0,0.0,1.85,0.33,1.8792019583
2020-07-13 02:30:00,1.8145,0.28,1.8359766475,0.0045000000000000005,0,0.0045000000000000005,1.81,0.28,1.8315294155,1.8345,0.29,1.8572803369000002,0.0045000000000000005,0,0.0045000000000000005,1.83,0.29,1.8528356646000002
2020-07-13 03:00:00,1.7905000000000002,0.26,1.8092789310000001,0.0105,0,0.0105,1.78,0.26,1.7988885457000001,1.8105,0.27,1.8305218518,0.0105,0,0.0105,1.8,0.27,1.8201373575000002
2020-07-13 03:30:00,1.7385000000000002,0.28,1.7609038162,0.018500000000000003,0,0.018500000000000003,1.72,0.28,1.7426416729,1.7585000000000002,0.30000000000000004,1.7839064577000001,0.018500000000000003,0,0.018500000000000003,1.74,0.30000000000000004,1.7656726763
2020-07-13 04:00:00,1.742,0.29,1.7659739522,0.022,0,0.022,1.72,0.29,1.7442763543000002,1.752,0.30000000000000004,1.7774993671,0.022,0,0.022,1.73,0.30000000000000004,1.7558188973000002
2020-07-13 04:30:00,1.7835,0.27,1.8038215682,0.0135,0,0.0135,1.77,0.27,1.7904747974,1.8035,0.28,1.8251060928,0.0135,0,0.0135,1.79,0.28,1.8117670932
2020-07-13 05:00:00,1.798,0.26,1.8167014064,0.008,0,0.008,1.79,0.26,1.808784122,1.818,0.26,1.8364977539,0.008,0,0.008,1.81,0.26,1.828578683
2020-07-13 05:30:00,1.7905000000000002,0.26,1.8092789310000001,0.0105,0,0.0105,1.78,0.26,1.7988885457000001,1.8105,0.27,1.8305218518,0.0105,0,0.0105,1.8,0.27,1.8201373575000002
2020-07-13 06:00:00,1.7675,0.27,1.7880034256,0.0275,0,0.0275,1.74,0.27,1.7608236709,1.7875,0.28,1.8092971702,0.0275,0,0.0275,1.76,0.28,1.7821335528
2020-07-13 06:30:00,1.846,0.26,1.8642199441,0.036000000000000004,0,0.036000000000000004,1.81,0.26,1.828578683,1.866,0.31,1.8915750051,0.036000000000000004,0,0.036000000000000004,1.83,0.31,1.8560711193000001
2020-07-13 07:00:00,1.974,0.27,1.9923794819,0.034,0,0.034,1.94,0.27,1.9586985475,2.004,0.28,2.0234663328,0.034,0,0.034,1.97,0.28,1.9897989848000002
2020-07-13 07:30:00,2.0345,0.25,2.0498024905,0.0545,0,0.0545,1.98,0.25,1.9957204213000002,2.0545,0.26,2.0708863441,0.0545,0,0.0545,2.0,0.26,2.0168291946
2020-07-13 08:00:00,2.0265,0.25,2.0418624464,0.0965,0,0.0965,1.9300000000000002,0.25,1.9461243537000001,2.0465,0.26,2.0629498903,0.0965,0,0.0965,1.9500000000000002,0.26,1.9672569736
2020-07-13 08:30:00,2.1105,0.0,2.1105,0.1005,0,0.1005,2.01,0.0,2.01,2.1405,0.24,2.1539127768,0.1005,0,0.1005,2.04,0.24,2.0540691322
2020-07-13 09:00:00,2.1725,0.0,2.1725,0.10250000000000001,0,0.10250000000000001,2.07,0.0,2.07,2.2025,0.0,2.2025,0.10250000000000001,0,0.10250000000000001,2.1,0.0,2.1
2020-07-13 09:30:00,2.15,0.0,2.15,0.16,0,0.16,1.99,0.0,1.99,2.17,0.0,2.17,0.16,0,0.16,2.01,0.0,2.01
2020-07-13 10:00:00,2.182,0.0,2.182,0.17200000000000001,0,0.17200000000000001,2.01,0.0,2.01,2.202,0.0,2.202,0.17200000000000001,0,0.17200000000000001,2.03,0.0,2.03
2020-07-13 10:30:00,2.127,0.0,2.127,0.257,0,0.257,1.87,0.0,1.87,2.147,0.0,2.147,0.257,0,0.257,1.8900000000000001,0.0,1.8900000000000001
2020-07-13 11:00:00,2.174,0.0,2.174,0.264,0,0.264,1.9100000000000001,0.0,1.9100000000000001,2.194,0.0,2.194,0.264,0,0.264,1.9300000000000002,0.0,1.9300000000000002
2020-07-13 11:30:00,2.1385,0.0,2.1385,0.3185,0,0.3185,1.82,0.0,1.82,2.1585,0.0,2.1585,0.3185,0,0.3185,1.8399999999999999,0.0,1.8399999999999999
2020-07-13 12:00:00,1.9985,0.0,1.9985,0.5585,0,0.5585,1.44,0.0,1.44,2.0085,0.0,2.0085,0.5585,0,0.5585,1.45,0.0,1.45
2020-07-13 12:30:00,2.1155,0.0,2.1155,0.2555,0,0.2555,1.8599999999999999,0.0,1.8599999999999999,2.1355,0.0,2.1355,0.2555,0,0.2555,1.88,0.0,1.88
2020-07-13 13:00:00,2.2245,0.0,2.2245,0.17450000000000002,0,0.17450000000000002,2.05,0.0,2.05,2.2445,0.0,2.2445,0.17450000000000002,0,0.17450000000000002,2.07,0.0,2.07
2020-07-13 13:30:00,2.1425,0.0,2.1425,0.1525,0,0.1525,1.99,0.0,1.99,2.1625,0.0,2.1625,0.1525,0,0.1525,2.01,0.0,2.01
2020-07-13 14:00:00,2.1755,0.0,2.1755,0.20550000000000002,0,0.20550000000000002,1.97,0.0,1.97,2.2055,0.0,2.2055,0.20550000000000002,0,0.20550000000000002,2.0,0.0,2.0
2020-07-13 14:30:00,2.191,0.0,2.191,0.251,0,0.251,1.94,0.0,1.94,2.221,0.0,2.221,0.251,0,0.251,1.97,0.0,1.97
2020-07-13 15:00:00,2.3245,-0.24,2.3368569169,0.28450000000000003,0,0.28450000000000003,2.04,-0.24,2.0540691322,2.3545,-0.24,2.3667002873,0.28450000000000003,0,0.28450000000000003,2.07,-0.24,2.0838665984
2020-07-13 15:30:00,2.476,0.0,2.476,0.396,0,0.396,2.08,0.0,2.08,2.496,0.0,2.496,0.396,0,0.396,2.1,0.0,2.1
2020-07-13 16:00:00,2.5785,0.0,2.5785,0.3285,0,0.3285,2.25,0.0,2.25,2.6085000000000003,0.0,2.6085000000000003,0.3285,0,0.3285,2.2800000000000002,0.0,2.2800000000000002
2020-07-13 16:30:00,2.661,0.0,2.661,0.191,0,0.191,2.47,0.0,2.47,2.701,0.0,2.701,0.191,0,0.191,2.51,0.0,2.51
2020-07-13 17:00:00,2.7625,0.0,2.7625,0.2025,0,0.2025,2.56,0.0,2.56,2.7925,0.0,2.7925,0.2025,0,0.2025,2.59,0.0,2.59
2020-07-13 17:30:00,2.9,0.0,2.9,0.37,0,0.37,2.5300000000000002,0.0,2.5300000000000002,2.93,0.0,2.93,0.37,0,0.37,2.56,0.0,2.56
2020-07-13 18:00:00,2.8825000000000003,0.0,2.8825000000000003,0.5425,0,0.5425,2.34,0.0,2.34,2.9125,0.0,2.9125,0.5425,0,0.5425,2.37,0.0,2.37
2020-07-13 18:30:00,2.8035,0.0,2.8035,0.6135,0,0.6135,2.19,0.0,2.19,2.8235,0.0,2.8235,0.6135,0,0.6135,2.21,0.0,2.21
2020-07-13 19:00:00,2.805,0.0,2.805,0.615,0,0.615,2.19,0.0,2.19,2.835,0.0,2.835,0.615,0,0.615,2.22,0.0,2.22
2020-07-13 19:30:00,2.7825,0.0,2.7825,0.5725,0,0.5725,2.21,0.0,2.21,2.8225,0.0,2.8225,0.5725,0,0.5725,2.25,0.0,2.25
2020-07-13 20:00:00,2.668,0.0,2.668,0.528,0,0.528,2.14,0.0,2.14,2.688,0.0,2.688,0.528,0,0.528,2.16,0.0,2.16
2020-07-13 20:30:00,2.584,-0.47000000000000003,2.6263960097,0.454,0,0.454,2.13,-0.47000000000000003,2.1812381805,2.604,0.62,2.67679211,0.454,0,0.454,2.15,0.62,2.2376103325
2020-07-13 21:00:00,2.508,0.0,2.508,0.40800000000000003,0,0.40800000000000003,2.1,0.0,2.1,2.528,0.0,2.528,0.40800000000000003,0,0.40800000000000003,2.12,0.0,2.12
2020-07-13 21:30:00,2.406,0.0,2.406,0.34600000000000003,0,0.34600000000000003,2.06,0.0,2.06,2.426,0.0,2.426,0.34600000000000003,0,0.34600000000000003,2.08,0.0,2.08
