Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-13 22:00:00,2.3875,0.0,2.3875,0.3175,0,0.3175,2.07,0.0,2.07,2.4175,0.25,2.4303922009,0.3175,0,0.3175,2.1,0.25,2.1148285983
2020-07-13 22:30:00,2.267,0.0,2.267,0.247,0,0.247,2.02,0.0,2.02,2.287,0.25,2.3006236111,0.247,0,0.247,2.04,0.25,2.0552615405
2020-07-13 23:00:00,2.1310000000000002,0.25,2.1456143642,0.211,0,0.211,1.92,0.25,1.9362076335,2.151,0.26,2.166656641,0.211,0,0.211,1.94,0.26,1.9573451407
2020-07-13 23:30:00,2.0305,0.27,2.0483725857,0.21050000000000002,0,0.21050000000000002,1.82,0.27,1.8399184765,2.0505,0.27,2.0681997607,0.21050000000000002,0,0.21050000000000002,1.8399999999999999,0.27,1.8597042776000001
2020-07-14 00:00:00,1.9609999999999999,0.28,1.9808889419,0.171,0,0.171,1.79,0.28,1.8117670932,1.9809999999999999,0.29,2.0021141326,0.171,0,0.171,1.81,0.29,1.8330848316
2020-07-14 00:30:00,1.9185,0.27,1.9374060622,0.1285,0,0.1285,1.79,0.27,1.8102486017000001,1.9385,0.28,1.9586174333000002,0.1285,0,0.1285,1.81,0.28,1.8315294155
2020-07-14 01:00:00,1.88,0.29,1.9022355270000002,0.14,0,0.14,1.74,0.29,1.7640011338,1.8900000000000001,0.31,1.9152545523,0.14,0,0.14,1.75,0.31,1.7772450591000002
2020-07-14 01:30:00,1.903,0.28,1.9234887574,0.14300000000000002,0,0.14300000000000002,1.76,0.28,1.7821335528,1.913,0.30000000000000004,1.9363803862000002,0.14300000000000002,0,0.14300000000000002,1.77,0.30000000000000004,1.795243716
2020-07-14 02:00:00,1.883,0.28,1.9037040211,0.093,0,0.093,1.79,0.28,1.8117670932,1.903,0.29,1.9249698699,0.093,0,0.093,1.81,0.29,1.8330848316
2020-07-14 02:30:00,1.8639999999999999,0.27,1.8834532115,0.034,0,0.034,1.83,0.27,1.8498108011,1.884,0.28,1.9046931511,0.034,0,0.034,1.85,0.28,1.8710692130000002
2020-07-14 03:00:00,1.867,0.26,1.8850169761000002,0.017,0,0.017,1.85,0.26,1.8681809334000001,1.887,0.26,1.9048278136999999,0.017,0,0.017,1.87,0.26,1.8879883473999999
2020-07-14 03:30:00,1.837,0.26,1.8553083302000002,0.007,0,0.007,1.83,0.26,1.848377667,1.857,0.26,1.8751130633000002,0.007,0,0.007,1.85,0.26,1.8681809334000001
2020-07-14 04:00:00,1.8170000000000002,0.25,1.8341180442,0.007,0,0.007,1.81,0.25,1.8271836251,1.847,0.26,1.8652101758000001,0.007,0,0.007,1.8399999999999999,0.26,1.8582787735
2020-07-14 04:30:00,1.862,0.0,1.862,0.022,0,0.022,1.8399999999999999,0.0,1.8399999999999999,1.892,0.24,1.9071612412,0.022,0,0.022,1.87,0.24,1.885338166
2020-07-14 05:00:00,1.8455,0.25,1.8623561018,0.0855,0,0.0855,1.76,0.25,1.7776670104,1.8755000000000002,0.25,1.8920888589,0.0855,0,0.0855,1.79,0.25,1.8073737854
2020-07-14 05:30:00,1.8820000000000001,0.26,1.8998747327,0.092,0,0.092,1.79,0.26,1.808784122,1.9020000000000001,0.26,1.9196885164,0.092,0,0.092,1.81,0.26,1.828578683
2020-07-14 06:00:00,1.8955000000000002,0.26,1.9132486117,0.0855,0,0.0855,1.81,0.26,1.828578683,1.9055,0.26,1.9231563248999999,0.0855,0,0.0855,1.82,0.26,1.8384776311
2020-07-14 06:30:00,1.982,0.25,1.9977046829,0.092,0,0.092,1.8900000000000001,0.25,1.9064626931,2.002,0.26,2.0188125223,0.092,0,0.092,1.9100000000000001,0.26,1.9276151068
2020-07-14 07:00:00,2.113,-0.43,2.1563091151,0.073,0,0.073,2.04,-0.43,2.0848261318,2.143,0.63,2.2336850718,0.073,0,0.073,2.07,0.63,2.1637467504
2020-07-14 07:30:00,2.184,-0.42,2.2240179855,0.074,0,0.074,2.11,-0.42,2.1513948963,2.214,0.63,2.3018896585,0.074,0,0.074,2.14,0.63,2.2308070289
2020-07-14 08:00:00,2.219,0.0,2.219,0.11900000000000001,0,0.11900000000000001,2.1,0.0,2.1,2.249,0.0,2.249,0.11900000000000001,0,0.11900000000000001,2.13,0.0,2.13
2020-07-14 08:30:00,2.343,0.0,2.343,0.163,0,0.163,2.18,0.0,2.18,2.373,0.0,2.373,0.163,0,0.163,2.21,0.0,2.21
2020-07-14 09:00:00,2.3955,0.0,2.3955,0.17550000000000002,0,0.17550000000000002,2.22,0.0,2.22,2.4155,0.0,2.4155,0.17550000000000002,0,0.17550000000000002,2.24,0.0,2.24
2020-07-14 09:30:00,2.3805,0.0,2.3805,0.21050000000000002,0,0.21050000000000002,2.17,0.0,2.17,2.4005,0.0,2.4005,0.21050000000000002,0,0.21050000000000002,2.19,0.0,2.19
2020-07-14 10:00:00,2.255,0.0,2.255,0.305,0,0.305,1.9500000000000002,0.0,1.9500000000000002,2.285,0.0,2.285,0.305,0,0.305,1.98,0.0,1.98
2020-07-14 10:30:00,2.2,0.0,2.2,0.39,0,0.39,1.81,0.0,1.81,2.22,0.0,2.22,0.39,0,0.39,1.83,0.0,1.83
2020-07-14 11:00:00,2.1635,0.0,2.1635,0.3735,0,0.3735,1.79,0.0,1.79,2.1835,0.0,2.1835,0.3735,0,0.3735,1.81,0.0,1.81
2020-07-14 11:30:00,2.1415,0.0,2.1415,0.5715,0,0.5715,1.57,0.0,1.57,2.1615,0.0,2.1615,0.5715,0,0.5715,1.5899999999999999,0.0,1.5899999999999999
2020-07-14 12:00:00,2.0815,0.0,2.0815,0.6415000000000001,0,0.6415000000000001,1.44,0.0,1.44,2.0915,0.0,2.0915,0.6415000000000001,0,0.6415000000000001,1.45,0.0,1.45
2020-07-14 12:30:00,2.022,0.0,2.022,0.642,0,0.642,1.38,0.0,1.38,2.042,0.0,2.042,0.642,0,0.642,1.4,0.0,1.4
2020-07-14 13:00:00,2.086,0.0,2.086,0.586,0,0.586,1.5,0.0,1.5,2.106,0.0,2.106,0.586,0,0.586,1.52,0.0,1.52
2020-07-14 13:30:00,2.042,0.0,2.042,0.592,0,0.592,1.45,0.0,1.45,2.062,0.0,2.062,0.592,0,0.592,1.47,0.0,1.47
2020-07-14 14:00:00,2.016,0.0,2.016,0.626,0,0.626,1.3900000000000001,0.0,1.3900000000000001,2.026,0.0,2.026,0.626,0,0.626,1.4,0.0,1.4
2020-07-14 14:30:00,2.001,0.0,2.001,0.771,0,0.771,1.23,0.0,1.23,2.011,0.0,2.011,0.771,0,0.771,1.24,0.0,1.24
2020-07-14 15:00:00,1.9855,0.0,1.9855,0.9555,0,0.9555,1.03,0.0,1.03,1.9955,0.0,1.9955,0.9555,0,0.9555,1.04,0.0,1.04
2020-07-14 15:30:00,1.956,0.0,1.956,0.9560000000000001,0,0.9560000000000001,1.0,0.0,1.0,1.966,0.0,1.966,0.9560000000000001,0,0.9560000000000001,1.01,0.0,1.01
2020-07-14 16:00:00,2.083,0.0,2.083,0.8230000000000001,0,0.8230000000000001,1.26,0.0,1.26,2.103,0.0,2.103,0.8230000000000001,0,0.8230000000000001,1.28,0.0,1.28
2020-07-14 16:30:00,2.121,0.0,2.121,0.761,0,0.761,1.3599999999999999,0.0,1.3599999999999999,2.1310000000000002,-0.25,2.1456143642,0.761,0,0.761,1.37,-0.25,1.3926234236
2020-07-14 17:00:00,2.2855,0.0,2.2855,0.6455000000000001,0,0.6455000000000001,1.6400000000000001,0.0,1.6400000000000001,2.3155,0.0,2.3155,0.6455000000000001,0,0.6455000000000001,1.67,0.0,1.67
2020-07-14 17:30:00,2.4130000000000003,0.0,2.4130000000000003,0.513,0,0.513,1.9,0.0,1.9,2.443,0.0,2.443,0.513,0,0.513,1.9300000000000002,0.0,1.9300000000000002
2020-07-14 18:00:00,2.5935,0.0,2.5935,0.3935,0,0.3935,2.2,0.0,2.2,2.6235,0.0,2.6235,0.3935,0,0.3935,2.23,0.0,2.23
2020-07-14 18:30:00,2.766,0.0,2.766,0.266,0,0.266,2.5,0.0,2.5,2.7960000000000003,0.0,2.7960000000000003,0.266,0,0.266,2.5300000000000002,0.0,2.5300000000000002
2020-07-14 19:00:00,2.768,0.0,2.768,0.298,0,0.298,2.47,0.0,2.47,2.7880000000000003,0.0,2.7880000000000003,0.298,0,0.298,2.49,0.0,2.49
2020-07-14 19:30:00,2.662,0.0,2.662,0.292,0,0.292,2.37,0.0,2.37,2.692,0.0,2.692,0.292,0,0.292,2.4,0.0,2.4
2020-07-14 20:00:00,2.615,0.0,2.615,0.47500000000000003,0,0.47500000000000003,2.14,0.0,2.14,2.635,0.0,2.635,0.47500000000000003,0,0.47500000000000003,2.16,0.0,2.16
2020-07-14 20:30:00,2.4775,0.0,2.4775,0.40750000000000003,0,0.40750000000000003,2.07,0.0,2.07,2.5075000000000003,0.0,2.5075000000000003,0.40750000000000003,0,0.40750000000000003,2.1,0.0,2.1
2020-07-14 21:00:00,2.4265,0.0,2.4265,0.28650000000000003,0,0.28650000000000003,2.14,0.0,2.14,2.4465,0.24,2.4582437328,0.28650000000000003,0,0.28650000000000003,2.16,0.24,2.1732924332
2020-07-14 21:30:00,2.3465,0.25,2.3597801275,0.17650000000000002,0,0.17650000000000002,2.17,0.25,2.1843534513,2.3765,0.26,2.3906802902,0.17650000000000002,0,0.17650000000000002,2.2,0.26,2.215310362
2020-07-14 22:00:00,2.2725,0.26,2.2873251299,0.1325,0,0.1325,2.14,0.26,2.1557365331,2.3025,0.28,2.3194624916,0.1325,0,0.1325,2.17,0.28,2.1879899451
2020-07-14 22:30:00,2.216,0.26,2.2312005737,0.116,0,0.116,2.1,0.26,2.1160340262,2.236,0.27,2.2522424381,0.116,0,0.116,2.12,0.27,2.137124236
2020-07-14 23:00:00,2.1275,0.26,2.1433283113,0.08750000000000001,0,0.08750000000000001,2.04,0.26,2.0565018843,2.1475,0.28,2.1656768572,0.08750000000000001,0,0.08750000000000001,2.06,0.28,2.0789420386
2020-07-14 23:30:00,2.0305,0.27,2.0483725857,0.1305,0,0.1305,1.9,0.27,1.9190883252000002,2.0505,0.28,2.0695289923,0.1305,0,0.1305,1.92,0.28,1.9403092537000002
2020-07-15 00:00:00,1.9355,0.26,1.9528851093,0.10550000000000001,0,0.10550000000000001,1.83,0.26,1.848377667,1.9555,0.27,1.9740517344000001,0.10550000000000001,0,0.10550000000000001,1.85,0.27,1.8695988875
2020-07-15 00:30:00,1.8605,0.26,1.8785793169,0.1105,0,0.1105,1.75,0.26,1.7692088627,1.8805,0.28,1.9012312458,0.1105,0,0.1105,1.77,0.28,1.7920100446
2020-07-15 01:00:00,1.826,0.28,1.8473429568,0.106,0,0.106,1.72,0.28,1.7426416729,1.846,0.29,1.8686401473,0.106,0,0.106,1.74,0.29,1.7640011338
2020-07-15 01:30:00,1.859,0.27,1.8785049907,0.11900000000000001,0,0.11900000000000001,1.74,0.27,1.7608236709,1.879,0.28,1.8997476147999999,0.11900000000000001,0,0.11900000000000001,1.76,0.28,1.7821335528
2020-07-15 02:00:00,1.8375,0.29,1.8602435996,0.1075,0,0.1075,1.73,0.29,1.7541379649,1.8675000000000002,0.30000000000000004,1.8914429016,0.1075,0,0.1075,1.76,0.30000000000000004,1.7853851125
2020-07-15 02:30:00,1.8635000000000002,0.26,1.881550491,0.1535,0,0.1535,1.71,0.26,1.7296531444,1.8835000000000002,0.27,1.9027538595,0.1535,0,0.1535,1.73,0.27,1.7509426033
2020-07-15 03:00:00,1.82,0.26,1.8384776311,0.17,0,0.17,1.65,0.26,1.6703592428,1.8399999999999999,0.27,1.8597042776000001,0.17,0,0.17,1.67,0.27,1.6916855499999999
2020-07-15 03:30:00,1.804,0.25,1.8212402368,0.124,0,0.124,1.6800000000000002,0.25,1.6984993377,1.824,0.26,1.8424375159,0.124,0,0.124,1.7000000000000002,0.26,1.7197674261
2020-07-15 04:00:00,1.782,0.25,1.7994510274,0.122,0,0.122,1.6600000000000001,0.25,1.6787197503,1.802,0.27,1.8221152542999999,0.122,0,0.122,1.6800000000000002,0.27,1.7015581095
2020-07-15 04:30:00,1.857,0.25,1.8737526518,0.127,0,0.127,1.73,0.25,1.7479702515,1.887,0.25,1.9034886393,0.127,0,0.127,1.76,0.25,1.7776670104
2020-07-15 05:00:00,1.8255,0.0,1.8255,0.1655,0,0.1655,1.6600000000000001,0.0,1.6600000000000001,1.8555000000000001,0.25,1.8722660735,0.1655,0,0.1655,1.69,0.25,1.7083910559
2020-07-15 05:30:00,1.8115,0.26,1.8300634552,0.1315,0,0.1315,1.6800000000000002,0.26,1.7000000000000002,1.8315000000000001,0.26,1.8498627652000001,0.1315,0,0.1315,1.7000000000000002,0.26,1.7197674261
2020-07-15 06:00:00,1.858,0.26,1.8761034087000001,0.138,0,0.138,1.72,0.26,1.7395401691,1.8780000000000001,0.26,1.8959124452,0.138,0,0.138,1.74,0.26,1.7593180497
2020-07-15 06:30:00,1.984,0.24,1.9984634097,0.134,0,0.134,1.85,0.24,1.8655026131999999,2.004,0.25,2.0195336095,0.134,0,0.134,1.87,0.25,1.88663722
2020-07-15 07:00:00,2.042,0.0,2.042,0.17200000000000001,0,0.17200000000000001,1.87,0.0,1.87,2.062,0.25,2.0770999013,0.17200000000000001,0,0.17200000000000001,1.8900000000000001,0.25,1.9064626931
2020-07-15 07:30:00,2.1515,0.0,2.1515,0.18150000000000002,0,0.18150000000000002,1.97,0.0,1.97,2.1715,0.0,2.1715,0.18150000000000002,0,0.18150000000000002,1.99,0.0,1.99
2020-07-15 08:00:00,2.296,0.0,2.296,0.156,0,0.156,2.14,0.0,2.14,2.326,0.0,2.326,0.156,0,0.156,2.17,0.0,2.17
2020-07-15 08:30:00,2.4215,0.0,2.4215,0.1515,0,0.1515,2.27,0.0,2.27,2.4415,0.0,2.4415,0.1515,0,0.1515,2.29,0.0,2.29
2020-07-15 09:00:00,2.296,0.0,2.296,0.20600000000000002,0,0.20600000000000002,2.09,0.0,2.09,2.336,0.0,2.336,0.20600000000000002,0,0.20600000000000002,2.13,0.0,2.13
2020-07-15 09:30:00,2.2575,0.0,2.2575,0.3075,0,0.3075,1.9500000000000002,0.0,1.9500000000000002,2.2875,0.0,2.2875,0.3075,0,0.3075,1.98,0.0,1.98
2020-07-15 10:00:00,2.296,0.0,2.296,0.28600000000000003,0,0.28600000000000003,2.01,0.0,2.01,2.326,0.0,2.326,0.28600000000000003,0,0.28600000000000003,2.04,0.0,2.04
2020-07-15 10:30:00,2.249,0.0,2.249,0.329,0,0.329,1.92,0.0,1.92,2.269,0.0,2.269,0.329,0,0.329,1.94,0.0,1.94
2020-07-15 11:00:00,2.2665,0.0,2.2665,0.2765,0,0.2765,1.99,0.0,1.99,2.2965,0.0,2.2965,0.2765,0,0.2765,2.02,0.0,2.02
2020-07-15 11:30:00,2.303,0.0,2.303,0.213,0,0.213,2.09,0.0,2.09,2.333,0.0,2.333,0.213,0,0.213,2.12,0.0,2.12
2020-07-15 12:00:00,2.236,0.0,2.236,0.466,0,0.466,1.77,0.0,1.77,2.2560000000000002,0.0,2.2560000000000002,0.466,0,0.466,1.79,0.0,1.79
2020-07-15 12:30:00,2.235,0.0,2.235,0.375,0,0.375,1.8599999999999999,0.0,1.8599999999999999,2.265,0.0,2.265,0.375,0,0.375,1.8900000000000001,0.0,1.8900000000000001
2020-07-15 13:00:00,2.1885,0.0,2.1885,0.3685,0,0.3685,1.82,0.0,1.82,2.2085,0.0,2.2085,0.3685,0,0.3685,1.8399999999999999,0.0,1.8399999999999999
2020-07-15 13:30:00,2.064,0.0,2.064,0.744,0,0.744,1.32,0.0,1.32,2.074,0.0,2.074,0.744,0,0.744,1.33,0.0,1.33
2020-07-15 14:00:00,2.0415,0.0,2.0415,0.6815,0,0.6815,1.3599999999999999,0.0,1.3599999999999999,2.0515,0.0,2.0515,0.6815,0,0.6815,1.37,0.0,1.37
2020-07-15 14:30:00,1.9609999999999999,0.0,1.9609999999999999,0.551,0,0.551,1.4100000000000001,0.0,1.4100000000000001,1.9809999999999999,0.0,1.9809999999999999,0.551,0,0.551,1.43,0.0,1.43
2020-07-15 15:00:00,2.0425,0.0,2.0425,0.3425,0,0.3425,1.7000000000000002,0.0,1.7000000000000002,2.0525,0.0,2.0525,0.3425,0,0.3425,1.71,0.0,1.71
2020-07-15 15:30:00,2.101,0.0,2.101,0.321,0,0.321,1.78,0.0,1.78,2.111,0.0,2.111,0.321,0,0.321,1.79,0.0,1.79
2020-07-15 16:00:00,2.1605,0.0,2.1605,0.3405,0,0.3405,1.82,0.0,1.82,2.1805,0.0,2.1805,0.3405,0,0.3405,1.8399999999999999,0.0,1.8399999999999999
2020-07-15 16:30:00,2.14,0.0,2.14,0.51,0,0.51,1.63,0.0,1.63,2.15,0.0,2.15,0.51,0,0.51,1.6400000000000001,0.0,1.6400000000000001
2020-07-15 17:00:00,2.29,0.0,2.29,0.54,0,0.54,1.75,0.0,1.75,2.31,0.0,2.31,0.54,0,0.54,1.77,0.0,1.77
2020-07-15 17:30:00,2.3105,0.0,2.3105,0.42050000000000004,0,0.42050000000000004,1.8900000000000001,0.0,1.8900000000000001,2.3305,0.0,2.3305,0.42050000000000004,0,0.42050000000000004,1.9100000000000001,0.0,1.9100000000000001
2020-07-15 18:00:00,2.388,0.0,2.388,0.388,0,0.388,2.0,0.0,2.0,2.418,0.0,2.418,0.388,0,0.388,2.03,0.0,2.03
2020-07-15 18:30:00,2.474,0.0,2.474,0.234,0,0.234,2.24,0.0,2.24,2.504,0.0,2.504,0.234,0,0.234,2.27,0.0,2.27
2020-07-15 19:00:00,2.464,0.0,2.464,0.254,0,0.254,2.21,0.0,2.21,2.4939999999999998,0.0,2.4939999999999998,0.254,0,0.254,2.24,0.0,2.24
2020-07-15 19:30:00,2.462,0.0,2.462,0.152,0,0.152,2.31,0.0,2.31,2.482,0.0,2.482,0.152,0,0.152,2.33,0.0,2.33
2020-07-15 20:00:00,2.507,0.0,2.507,0.147,0,0.147,2.36,0.0,2.36,2.537,0.0,2.537,0.147,0,0.147,2.39,0.0,2.39
2020-07-15 20:30:00,2.45,0.26,2.4637572932,0.11,0,0.11,2.34,0.26,2.3544001359,2.48,0.26,2.493591787,0.11,0,0.11,2.37,0.26,2.3842189497
2020-07-15 21:00:00,2.461,0.25,2.4736654988,0.061,0,0.061,2.4,0.25,2.4129857024,2.491,0.25,2.5035137307,0.061,0,0.061,2.43,0.25,2.4428262321
2020-07-15 21:30:00,2.4395,0.0,2.4395,0.0495,0,0.0495,2.39,0.0,2.39,2.4695,0.0,2.4695,0.0495,0,0.0495,2.42,0.0,2.42
2020-07-15 22:00:00,2.3915,-0.03,2.391688159,0.061500000000000006,0,0.061500000000000006,2.33,-0.03,2.330193125,2.4215,0.4,2.4543150266,0.061500000000000006,0,0.061500000000000006,2.36,0.4,2.3936582881
2020-07-15 22:30:00,2.2435,0.25,2.2573861544,0.1135,0,0.1135,2.13,0.25,2.1446211787,2.2735,0.26,2.2883186513,0.1135,0,0.1135,2.16,0.26,2.1755918735
2020-07-15 23:00:00,2.179,0.25,2.1932945539,0.139,0,0.139,2.04,0.25,2.0552615405,2.209,0.26,2.2242484124,0.139,0,0.139,2.07,0.26,2.0862646045
2020-07-15 23:30:00,2.121,0.27,2.138116227,0.131,0,0.131,1.99,0.27,2.0082330542,2.141,0.27,2.1579575992,0.131,0,0.131,2.01,0.27,2.0280532537
2020-07-16 00:00:00,2.002,0.22,2.0140516379,0.092,0,0.092,1.9100000000000001,0.22,1.9226284092,2.012,0.31,2.0357416339,0.092,0,0.092,1.92,0.31,1.9448650339
2020-07-16 00:30:00,1.903,0.26,1.9206793068999999,0.043000000000000003,0,0.043000000000000003,1.8599999999999999,0.26,1.8780841302,1.913,0.27,1.9319598857,0.043000000000000003,0,0.043000000000000003,1.87,0.27,1.8893914364
2020-07-16 01:00:00,1.9025,0.25,1.9188554531,0.022500000000000003,0,0.022500000000000003,1.88,0.25,1.8965494984,1.9225,0.26,1.9400016108,0.022500000000000003,0,0.022500000000000003,1.9,0.26,1.9177069641000002
2020-07-16 01:30:00,1.903,0.28,1.9234887574,0.023,0,0.023,1.88,0.28,1.9007366992999999,1.923,0.29,1.9447439420000001,0.023,0,0.023,1.9,0.29,1.9220041623
2020-07-16 02:00:00,1.8815,0.28,1.9022203474000001,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,0.28,1.8809572031,1.9115000000000002,0.29,1.9333732826,0.021500000000000002,0,0.021500000000000002,1.8900000000000001,0.29,1.9121192431
2020-07-16 02:30:00,1.888,0.27,1.9072084312,0.028,0,0.028,1.8599999999999999,0.27,1.8794946129,1.908,0.27,1.9270090815,0.028,0,0.028,1.88,0.27,1.8992893408
2020-07-16 03:00:00,1.812,0.27,1.8320054585,0.022,0,0.022,1.79,0.27,1.8102486017000001,1.832,0.27,1.8517894048999999,0.022,0,0.022,1.81,0.27,1.8300273222
2020-07-16 03:30:00,1.8235000000000001,0.27,1.8433806579,0.0335,0,0.0335,1.79,0.27,1.8102486017000001,1.8535,0.27,1.8730622654,0.0335,0,0.0335,1.82,0.27,1.8399184765
2020-07-16 04:00:00,1.7945,0.27,1.8146983909,0.0545,0,0.0545,1.74,0.27,1.7608236709,1.8145,0.27,1.8344781956,0.0545,0,0.0545,1.76,0.27,1.7805897899
2020-07-16 04:30:00,1.8275000000000001,0.0,1.8275000000000001,0.0775,0,0.0775,1.75,0.0,1.75,1.8475000000000001,0.25,1.8643380192,0.0775,0,0.0775,1.77,0.25,1.7875681805
2020-07-16 05:00:00,1.83,0.0,1.83,0.08,0,0.08,1.75,0.0,1.75,1.8599999999999999,0.0,1.8599999999999999,0.08,0,0.08,1.78,0.0,1.78
2020-07-16 05:30:00,1.8975,0.26,1.9152300776,0.0575,0,0.0575,1.8399999999999999,0.26,1.8582787735,1.9075000000000002,0.27,1.926514015,0.0575,0,0.0575,1.85,0.27,1.8695988875
2020-07-16 06:00:00,1.839,0.26,1.8572886151999999,0.079,0,0.079,1.76,0.26,1.7791008965000001,1.859,0.27,1.8785049907,0.079,0,0.079,1.78,0.27,1.8003610749
2020-07-16 06:30:00,1.9645000000000001,0.25,1.9803434677,0.0945,0,0.0945,1.87,0.25,1.88663722,1.9845000000000002,0.26,2.0014595299,0.0945,0,0.0945,1.8900000000000001,0.26,1.9077997799
2020-07-16 07:00:00,2.066,0.25,2.0810708782,0.116,0,0.116,1.9500000000000002,0.25,1.9659603251000002,2.086,0.26,2.1021408136,0.116,0,0.116,1.97,0.26,1.9870832896000001
2020-07-16 07:30:00,2.1725,-0.4,2.2090170325,0.1925,0,0.1925,1.98,-0.4,2.02,2.1825,0.7000000000000001,2.2920092168,0.1925,0,0.1925,1.99,0.7000000000000001,2.1095260131
2020-07-16 08:00:00,2.2285,-0.41000000000000003,2.2659020831,0.1685,0,0.1685,2.06,-0.41000000000000003,2.1004047229,2.2485,0.51,2.3056132048,0.1685,0,0.1685,2.08,0.51,2.1416115427
2020-07-16 08:30:00,2.2395,0.0,2.2395,0.20950000000000002,0,0.20950000000000002,2.03,0.0,2.03,2.2595,0.0,2.2595,0.20950000000000002,0,0.20950000000000002,2.05,0.0,2.05
2020-07-16 09:00:00,2.177,0.0,2.177,0.23700000000000002,0,0.23700000000000002,1.94,0.0,1.94,2.207,0.0,2.207,0.23700000000000002,0,0.23700000000000002,1.97,0.0,1.97
2020-07-16 09:30:00,2.178,0.0,2.178,0.248,0,0.248,1.9300000000000002,0.0,1.9300000000000002,2.208,0.0,2.208,0.248,0,0.248,1.96,0.0,1.96
2020-07-16 10:00:00,2.213,0.0,2.213,0.243,0,0.243,1.97,0.0,1.97,2.233,0.0,2.233,0.243,0,0.243,1.99,0.0,1.99
2020-07-16 10:30:00,2.1705,0.0,2.1705,0.3905,0,0.3905,1.78,0.0,1.78,2.1905,0.0,2.1905,0.3905,0,0.3905,1.8,0.0,1.8
2020-07-16 11:00:00,2.155,0.0,2.155,0.28500000000000003,0,0.28500000000000003,1.87,0.0,1.87,2.175,0.0,2.175,0.28500000000000003,0,0.28500000000000003,1.8900000000000001,0.0,1.8900000000000001
2020-07-16 11:30:00,2.22,0.0,2.22,0.30000000000000004,0,0.30000000000000004,1.92,0.0,1.92,2.24,0.0,2.24,0.30000000000000004,0,0.30000000000000004,1.94,0.0,1.94
2020-07-16 12:00:00,2.1675,0.0,2.1675,0.41750000000000004,0,0.41750000000000004,1.75,0.0,1.75,2.1875,0.0,2.1875,0.41750000000000004,0,0.41750000000000004,1.77,0.0,1.77
2020-07-16 12:30:00,2.1665,0.0,2.1665,0.4365,0,0.4365,1.73,0.0,1.73,2.1865,0.0,2.1865,0.4365,0,0.4365,1.75,0.0,1.75
2020-07-16 13:00:00,2.1445,0.0,2.1445,0.4545,0,0.4545,1.69,0.0,1.69,2.1645,0.0,2.1645,0.4545,0,0.4545,1.71,0.0,1.71
2020-07-16 13:30:00,2.1125,0.0,2.1125,0.42250000000000004,0,0.42250000000000004,1.69,0.0,1.69,2.1325,0.0,2.1325,0.42250000000000004,0,0.42250000000000004,1.71,0.0,1.71
2020-07-16 14:00:00,2.026,0.0,2.026,0.546,0,0.546,1.48,0.0,1.48,2.036,0.0,2.036,0.546,0,0.546,1.49,0.0,1.49
2020-07-16 14:30:00,2.073,0.0,2.073,0.513,0,0.513,1.56,0.0,1.56,2.083,0.0,2.083,0.513,0,0.513,1.57,0.0,1.57
2020-07-16 15:00:00,2.0065,0.0,2.0065,0.40650000000000003,0,0.40650000000000003,1.6,0.0,1.6,2.0265,0.0,2.0265,0.40650000000000003,0,0.40650000000000003,1.62,0.0,1.62
2020-07-16 15:30:00,2.0175,0.0,2.0175,0.34750000000000003,0,0.34750000000000003,1.67,0.0,1.67,2.0275,0.0,2.0275,0.34750000000000003,0,0.34750000000000003,1.6800000000000002,0.0,1.6800000000000002
2020-07-16 16:00:00,2.0505,0.0,2.0505,0.3805,0,0.3805,1.67,0.0,1.67,2.0705,0.0,2.0705,0.3805,0,0.3805,1.69,0.0,1.69
2020-07-16 16:30:00,2.126,0.0,2.126,0.316,0,0.316,1.81,0.0,1.81,2.156,0.0,2.156,0.316,0,0.316,1.8399999999999999,0.0,1.8399999999999999
2020-07-16 17:00:00,2.3064999999999998,0.0,2.3064999999999998,0.20650000000000002,0,0.20650000000000002,2.1,0.0,2.1,2.3365,0.0,2.3365,0.20650000000000002,0,0.20650000000000002,2.13,0.0,2.13
2020-07-16 17:30:00,2.335,0.0,2.335,0.165,0,0.165,2.17,0.0,2.17,2.365,0.0,2.365,0.165,0,0.165,2.2,0.0,2.2
2020-07-16 18:00:00,2.351,0.0,2.351,0.14100000000000001,0,0.14100000000000001,2.21,0.0,2.21,2.3810000000000002,0.0,2.3810000000000002,0.14100000000000001,0,0.14100000000000001,2.24,0.0,2.24
2020-07-16 18:30:00,2.4405,0.0,2.4405,0.09050000000000001,0,0.09050000000000001,2.35,0.0,2.35,2.4705,0.0,2.4705,0.09050000000000001,0,0.09050000000000001,2.38,0.0,2.38
2020-07-16 19:00:00,2.4555,0.0,2.4555,0.0555,0,0.0555,2.4,0.0,2.4,2.4855,0.0,2.4855,0.0555,0,0.0555,2.43,0.0,2.43
2020-07-16 19:30:00,2.4305,0.0,2.4305,0.030500000000000003,0,0.030500000000000003,2.4,0.0,2.4,2.4605,0.0,2.4605,0.030500000000000003,0,0.030500000000000003,2.43,0.0,2.43
2020-07-16 20:00:00,2.3645,0.0,2.3645,0.0145,0,0.0145,2.35,0.0,2.35,2.3945,0.0,2.3945,0.0145,0,0.0145,2.38,0.0,2.38
2020-07-16 20:30:00,2.401,0.0,2.401,0.011,0,0.011,2.39,0.0,2.39,2.431,0.0,2.431,0.011,0,0.011,2.42,0.0,2.42
2020-07-16 21:00:00,2.3815,0.0,2.3815,0.0015,0,0.0015,2.38,0.0,2.38,2.4115,0.0,2.4115,0.0015,0,0.0015,2.41,0.0,2.41
2020-07-16 21:30:00,2.385,0.0,2.385,0.005,0,0.005,2.38,0.0,2.38,2.415,0.0,2.415,0.005,0,0.005,2.41,0.0,2.41
2020-07-16 22:00:00,2.344,0.0,2.344,0.014,0,0.014,2.33,0.0,2.33,2.384,0.25,2.3970723811,0.014,0,0.014,2.37,0.25,2.383149177
2020-07-16 22:30:00,2.2585,0.0,2.2585,0.018500000000000003,0,0.018500000000000003,2.24,0.0,2.24,2.2885,0.25,2.3021147343,0.018500000000000003,0,0.018500000000000003,2.27,0.25,2.2837250272
2020-07-16 23:00:00,2.161,0.25,2.1754128344,0.011,0,0.011,2.15,0.25,2.1644860822,2.191,0.26,2.2063728153,0.011,0,0.011,2.18,0.26,2.19544984
2020-07-16 23:30:00,2.1035,0.25,2.1183040976,0.0035,0,0.0035,2.1,0.25,2.1148285983,2.1235,0.26,2.139357906,0.0035,0,0.0035,2.12,0.26,2.135883892
2020-07-17 00:00:00,1.9735,0.25,1.9892717889,0.0035,0,0.0035,1.97,0.25,1.9857995871,1.9935,0.26,2.0103836077,0.0035,0,0.0035,1.99,0.26,2.0069130524
2020-07-17 00:30:00,1.905,0.26,1.9226609165,0.005,0,0.005,1.9,0.26,1.9177069641000002,1.925,0.27,1.9438428434000001,0.005,0,0.005,1.92,0.27,1.9388914358
2020-07-17 01:00:00,1.885,0.26,1.9028465519000002,0.005,0,0.005,1.88,0.26,1.8978935692,1.915,0.27,1.9339402783000001,0.005,0,0.005,1.9100000000000001,0.27,1.9289893727
2020-07-17 01:30:00,1.869,0.26,1.8869978802,0.019,0,0.019,1.85,0.26,1.8681809334000001,1.899,0.26,1.9167162023,0.019,0,0.019,1.88,0.26,1.8978935692
2020-07-17 02:00:00,1.858,0.26,1.8761034087000001,0.028,0,0.028,1.83,0.26,1.848377667,1.8780000000000001,0.26,1.8959124452,0.028,0,0.028,1.85,0.26,1.8681809334000001
2020-07-17 02:30:00,1.8815,0.25,1.8980364196,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,0.25,1.8767258724,1.9015,0.26,1.9191931247,0.021500000000000002,0,0.021500000000000002,1.88,0.26,1.8978935692
2020-07-17 03:00:00,1.7970000000000002,0.25,1.8143067547,0.017,0,0.017,1.78,0.25,1.7974704448,1.8170000000000002,0.26,1.8355078316000002,0.017,0,0.017,1.8,0.26,1.8186808406
2020-07-17 03:30:00,1.803,0.25,1.8202497081,0.013000000000000001,0,0.013000000000000001,1.79,0.25,1.8073737854,1.823,0.25,1.8400622272,0.013000000000000001,0,0.013000000000000001,1.81,0.25,1.8271836251
2020-07-17 04:00:00,1.7974999999999999,0.25,1.8148019864,0.0175,0,0.0175,1.78,0.25,1.7974704448,1.8175,0.26,1.8360027914,0.0175,0,0.0175,1.8,0.26,1.8186808406
2020-07-17 04:30:00,1.8695,0.0,1.8695,0.0195,0,0.0195,1.85,0.0,1.85,1.8795000000000002,0.0,1.8795000000000002,0.0195,0,0.0195,1.8599999999999999,0.0,1.8599999999999999
2020-07-17 05:00:00,1.8439999999999999,0.0,1.8439999999999999,0.024,0,0.024,1.82,0.0,1.82,1.8639999999999999,0.0,1.8639999999999999,0.024,0,0.024,1.8399999999999999,0.0,1.8399999999999999
2020-07-17 05:30:00,1.8635000000000002,0.0,1.8635000000000002,0.043500000000000004,0,0.043500000000000004,1.82,0.0,1.82,1.8735,0.0,1.8735,0.043500000000000004,0,0.043500000000000004,1.83,0.0,1.83
2020-07-17 06:00:00,1.877,0.0,1.877,0.037,0,0.037,1.8399999999999999,0.0,1.8399999999999999,1.897,0.24,1.9121215966,0.037,0,0.037,1.8599999999999999,0.24,1.8754199530000002
2020-07-17 06:30:00,2.024,0.0,2.024,0.024,0,0.024,2.0,0.0,2.0,2.054,0.24,2.0679738876,0.024,0,0.024,2.03,0.24,2.0441379601
2020-07-17 07:00:00,2.0855,0.0,2.0855,0.025500000000000002,0,0.025500000000000002,2.06,0.0,2.06,2.1155,0.24,2.1290702783,0.025500000000000002,0,0.025500000000000002,2.09,0.24,2.1037347742
2020-07-17 07:30:00,2.25,0.27,2.2661420962,0.03,0,0.03,2.22,0.27,2.2363586474,2.27,0.29,2.2884492566,0.03,0,0.03,2.24,0.29,2.2586943131
2020-07-17 08:00:00,2.3445,0.11,2.347079089,0.0245,0,0.0245,2.32,0.11,2.3226062947,2.3745,0.34,2.3987184599,0.0245,0,0.0245,2.35,0.34,2.3744683615
2020-07-17 08:30:00,2.27,0.0,2.27,0.03,0,0.03,2.24,0.0,2.24,2.29,0.25,2.3036058691,0.03,0,0.03,2.26,0.25,2.27378539
2020-07-17 09:00:00,2.1685,0.0,2.1685,0.0385,0,0.0385,2.13,0.0,2.13,2.1885,0.0,2.1885,0.0385,0,0.0385,2.15,0.0,2.15
2020-07-17 09:30:00,2.1975,0.0,2.1975,0.0775,0,0.0775,2.12,0.0,2.12,2.2175,0.0,2.2175,0.0775,0,0.0775,2.14,0.0,2.14
2020-07-17 10:00:00,2.188,0.0,2.188,0.058,0,0.058,2.13,0.0,2.13,2.218,0.0,2.218,0.058,0,0.058,2.16,0.0,2.16
2020-07-17 10:30:00,2.1565,0.0,2.1565,0.0765,0,0.0765,2.08,0.0,2.08,2.1765,0.0,2.1765,0.0765,0,0.0765,2.1,0.0,2.1
2020-07-17 11:00:00,2.124,0.0,2.124,0.184,0,0.184,1.94,0.0,1.94,2.144,0.0,2.144,0.184,0,0.184,1.96,0.0,1.96
2020-07-17 11:30:00,2.154,0.0,2.154,0.304,0,0.304,1.85,0.0,1.85,2.174,0.0,2.174,0.304,0,0.304,1.87,0.0,1.87
2020-07-17 12:00:00,2.0905,0.0,2.0905,0.5105000000000001,0,0.5105000000000001,1.58,0.0,1.58,2.1005,0.0,2.1005,0.5105000000000001,0,0.5105000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-07-17 12:30:00,2.022,0.0,2.022,0.552,0,0.552,1.47,0.0,1.47,2.042,0.0,2.042,0.552,0,0.552,1.49,0.0,1.49
2020-07-17 13:00:00,1.9825,0.0,1.9825,0.6525000000000001,0,0.6525000000000001,1.33,0.0,1.33,2.0025,0.0,2.0025,0.6525000000000001,0,0.6525000000000001,1.35,0.0,1.35
2020-07-17 13:30:00,1.92,-0.45,1.9720294114999999,0.68,0,0.68,1.24,-0.45,1.3191285002,1.94,0.6000000000000001,2.0306649157,0.68,0,0.68,1.26,0.6000000000000001,1.395564402
2020-07-17 14:00:00,1.933,0.0,1.933,0.723,0,0.723,1.21,0.0,1.21,1.953,0.0,1.953,0.723,0,0.723,1.23,0.0,1.23
2020-07-17 14:30:00,1.9085,0.0,1.9085,0.7485,0,0.7485,1.16,0.0,1.16,1.9285,0.0,1.9285,0.7485,0,0.7485,1.18,0.0,1.18
2020-07-17 15:00:00,1.9075000000000002,0.0,1.9075000000000002,0.6775,0,0.6775,1.23,0.0,1.23,1.9175,0.0,1.9175,0.6775,0,0.6775,1.24,0.0,1.24
2020-07-17 15:30:00,1.9485000000000001,0.0,1.9485000000000001,0.5885,0,0.5885,1.3599999999999999,0.0,1.3599999999999999,1.9585,0.0,1.9585,0.5885,0,0.5885,1.37,0.0,1.37
2020-07-17 16:00:00,2.0295,0.0,2.0295,0.41950000000000004,0,0.41950000000000004,1.6099999999999999,0.0,1.6099999999999999,2.0495,0.0,2.0495,0.41950000000000004,0,0.41950000000000004,1.63,0.0,1.63
2020-07-17 16:30:00,1.94,0.0,1.94,0.6000000000000001,0,0.6000000000000001,1.34,0.0,1.34,1.96,0.0,1.96,0.6000000000000001,0,0.6000000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-07-17 17:00:00,1.992,0.25,2.0076264593,0.552,0,0.552,1.44,0.25,1.4615402834,2.012,0.26,2.0287296518,0.552,0,0.552,1.46,0.26,1.482969993
2020-07-17 17:30:00,2.0745,0.25,2.0895095716,0.49450000000000005,0,0.49450000000000005,1.58,0.25,1.5996562131,2.0945,0.25,2.1093672629,0.49450000000000005,0,0.49450000000000005,1.6,0.25,1.6194134741
2020-07-17 18:00:00,2.1925,0.0,2.1925,0.41250000000000003,0,0.41250000000000003,1.78,0.0,1.78,2.2025,0.0,2.2025,0.41250000000000003,0,0.41250000000000003,1.79,0.0,1.79
2020-07-17 18:30:00,2.2465,-0.45,2.2911268516,0.3665,0,0.3665,1.88,-0.45,1.9331063085,2.2565,0.62,2.3401265457,0.3665,0,0.3665,1.8900000000000001,0.62,1.9890952717000001
2020-07-17 19:00:00,2.235,0.54,2.299309679,0.20500000000000002,0,0.20500000000000002,2.03,0.54,2.1005951538,2.265,0.41000000000000003,2.3018090711,0.20500000000000002,0,0.20500000000000002,2.06,0.41000000000000003,2.1004047229
2020-07-17 19:30:00,2.2825,0.56,2.3501928112,0.1325,0,0.1325,2.15,0.56,2.2217335574,2.3125,0.39,2.3451559117,0.1325,0,0.1325,2.18,0.39,2.2146105752
2020-07-17 20:00:00,2.316,-0.48,2.3652179604,0.126,0,0.126,2.19,-0.48,2.241985727,2.346,0.64,2.4317310707,0.126,0,0.126,2.22,0.64,2.3104112188
2020-07-17 20:30:00,2.346,0.0,2.346,0.08600000000000001,0,0.08600000000000001,2.26,0.0,2.26,2.376,0.0,2.376,0.08600000000000001,0,0.08600000000000001,2.29,0.0,2.29
2020-07-17 21:00:00,2.3145,0.0,2.3145,0.0345,0,0.0345,2.2800000000000002,0.0,2.2800000000000002,2.3445,0.25,2.3577913924000002,0.0345,0,0.0345,2.31,0.25,2.3234887562
2020-07-17 21:30:00,2.3085,0.0,2.3085,0.0385,0,0.0385,2.27,0.0,2.27,2.3285,0.0,2.3285,0.0385,0,0.0385,2.29,0.0,2.29
2020-07-17 22:00:00,2.2825,-0.44,2.3245228005,0.0425,0,0.0425,2.24,-0.44,2.2828052917,2.3125,0.68,2.4104058268,0.0425,0,0.0425,2.27,0.68,2.3696624232
2020-07-17 22:30:00,2.223,0.25,2.2370134108,0.043000000000000003,0,0.043000000000000003,2.18,0.25,2.1942880394,2.263,0.25,2.2767672257,0.043000000000000003,0,0.043000000000000003,2.22,0.25,2.234032229
2020-07-17 23:00:00,2.1785,0.25,2.1927978133,0.0685,0,0.0685,2.11,0.25,2.1247588098,2.2085,0.25,2.2226048344000002,0.0685,0,0.0685,2.14,0.25,2.154553318
2020-07-17 23:30:00,2.075,0.25,2.0900059809,0.115,0,0.115,1.96,0.25,1.975879551,2.095,0.25,2.1098637397,0.115,0,0.115,1.98,0.25,1.9957204213000002
2020-07-18 00:00:00,1.9405000000000001,0.26,1.9578407111,0.1105,0,0.1105,1.83,0.26,1.848377667,1.9605000000000001,0.26,1.9776653534,0.1105,0,0.1105,1.85,0.26,1.8681809334000001
2020-07-18 00:30:00,1.9225,0.25,1.9386867333,0.0925,0,0.0925,1.83,0.25,1.8469975636,1.9525000000000001,0.25,1.968440055,0.0925,0,0.0925,1.8599999999999999,0.25,1.8767258724
2020-07-18 01:00:00,1.9095,0.26,1.9271196770999999,0.11950000000000001,0,0.11950000000000001,1.79,0.26,1.808784122,1.9295,0.27,1.9482993225,0.11950000000000001,0,0.11950000000000001,1.81,0.27,1.8300273222
2020-07-18 01:30:00,1.8875000000000002,0.26,1.9053231353000002,0.0975,0,0.0975,1.79,0.26,1.808784122,1.9075000000000002,0.26,1.9251379821,0.0975,0,0.0975,1.81,0.26,1.828578683
2020-07-18 02:00:00,1.8719999999999999,-0.27,1.8913709314,0.10200000000000001,0,0.10200000000000001,1.77,-0.27,1.7904747974,1.892,0.43,1.9402484377,0.10200000000000001,0,0.10200000000000001,1.79,0.43,1.8409236812
2020-07-18 02:30:00,1.85,0.25,1.8668154703000002,0.15,0,0.15,1.7000000000000002,0.25,1.7182840277,1.8599999999999999,0.26,1.8780841302,0.15,0,0.15,1.71,0.26,1.7296531444
2020-07-18 03:00:00,1.7655,0.26,1.7845420281000002,0.14550000000000002,0,0.14550000000000002,1.62,0.26,1.6407315442,1.7855,0.25,1.8029171500999999,0.14550000000000002,0,0.14550000000000002,1.6400000000000001,0.25,1.6589454482
2020-07-18 03:30:00,1.7925,0.25,1.8098497866,0.1625,0,0.1625,1.63,0.25,1.6490603385,1.8225,0.25,1.8395668648,0.1625,0,0.1625,1.6600000000000001,0.25,1.6787197503
2020-07-18 04:00:00,1.7530000000000001,0.26,1.7721763456000001,0.14300000000000002,0,0.14300000000000002,1.6099999999999999,0.26,1.6308586695,1.763,0.27,1.7835551575,0.14300000000000002,0,0.14300000000000002,1.62,0.27,1.6423458832
2020-07-18 04:30:00,1.802,-0.32,1.8301923396,0.152,0,0.152,1.65,-0.32,1.6807438828999999,1.812,0.59,1.9056348024,0.152,0,0.152,1.6600000000000001,0.59,1.7617321021999999
2020-07-18 05:00:00,1.8515000000000001,0.0,1.8515000000000001,0.1615,0,0.1615,1.69,0.0,1.69,1.8715000000000002,0.0,1.8715000000000002,0.1615,0,0.1615,1.71,0.0,1.71
2020-07-18 05:30:00,1.833,0.0,1.833,0.123,0,0.123,1.71,0.0,1.71,1.853,0.0,1.853,0.123,0,0.123,1.73,0.0,1.73
2020-07-18 06:00:00,1.8375,0.0,1.8375,0.1375,0,0.1375,1.7000000000000002,0.0,1.7000000000000002,1.8475000000000001,0.24,1.8630234164,0.1375,0,0.1375,1.71,0.24,1.7267599717
2020-07-18 06:30:00,1.895,0.0,1.895,0.185,0,0.185,1.71,0.0,1.71,1.925,0.25,1.9411658868,0.185,0,0.185,1.74,0.25,1.7578680269
2020-07-18 07:00:00,1.8975,0.25,1.9138981817,0.1375,0,0.1375,1.76,0.25,1.7776670104,1.9175,0.25,1.9337285875,0.1375,0,0.1375,1.78,0.25,1.7974704448
2020-07-18 07:30:00,1.9895,0.0,1.9895,0.0995,0,0.0995,1.8900000000000001,0.0,1.8900000000000001,2.0095,0.0,2.0095,0.0995,0,0.0995,1.9100000000000001,0.0,1.9100000000000001
2020-07-18 08:00:00,2.0745,0.0,2.0745,0.1145,0,0.1145,1.96,0.0,1.96,2.0945,0.0,2.0945,0.1145,0,0.1145,1.98,0.0,1.98
2020-07-18 08:30:00,2.1065,0.0,2.1065,0.1365,0,0.1365,1.97,0.0,1.97,2.1265,0.0,2.1265,0.1365,0,0.1365,1.99,0.0,1.99
2020-07-18 09:00:00,2.073,-0.45,2.1212800381,0.183,0,0.183,1.8900000000000001,-0.45,1.9428329830000002,2.093,0.66,2.1945954069,0.183,0,0.183,1.9100000000000001,0.66,2.0208166666
2020-07-18 09:30:00,2.07,-0.45,2.1183484133,0.26,0,0.26,1.81,-0.45,1.8651005335000002,2.09,0.32,2.1143556938,0.26,0,0.26,1.83,0.32,1.8577674774
2020-07-18 10:00:00,2.099,0.0,2.099,0.219,0,0.219,1.88,0.0,1.88,2.1390000000000002,0.0,2.1390000000000002,0.219,0,0.219,1.92,0.0,1.92
2020-07-18 10:30:00,2.109,0.0,2.109,0.23900000000000002,0,0.23900000000000002,1.87,0.0,1.87,2.129,0.0,2.129,0.23900000000000002,0,0.23900000000000002,1.8900000000000001,0.0,1.8900000000000001
2020-07-18 11:00:00,2.078,0.0,2.078,0.248,0,0.248,1.83,0.0,1.83,2.098,0.0,2.098,0.248,0,0.248,1.85,0.0,1.85
2020-07-18 11:30:00,2.0475,0.0,2.0475,0.3275,0,0.3275,1.72,0.0,1.72,2.0675,0.0,2.0675,0.3275,0,0.3275,1.74,0.0,1.74
2020-07-18 12:00:00,2.032,0.0,2.032,0.392,0,0.392,1.6400000000000001,0.0,1.6400000000000001,2.052,0.0,2.052,0.392,0,0.392,1.6600000000000001,0.0,1.6600000000000001
2020-07-18 12:30:00,2.0005,0.0,2.0005,0.36050000000000004,0,0.36050000000000004,1.6400000000000001,0.0,1.6400000000000001,2.0205,0.0,2.0205,0.36050000000000004,0,0.36050000000000004,1.6600000000000001,0.0,1.6600000000000001
2020-07-18 13:00:00,2.004,0.0,2.004,0.394,0,0.394,1.6099999999999999,0.0,1.6099999999999999,2.024,0.25,2.0393812787,0.394,0,0.394,1.63,0.25,1.6490603385
2020-07-18 13:30:00,1.952,0.27,1.9705846848,0.47200000000000003,0,0.47200000000000003,1.48,0.27,1.5044268011000002,1.972,0.28,1.9917791042,0.47200000000000003,0,0.47200000000000003,1.5,0.28,1.5259095648
2020-07-18 14:00:00,1.901,0.0,1.901,0.541,0,0.541,1.3599999999999999,0.0,1.3599999999999999,1.911,0.0,1.911,0.541,0,0.541,1.37,0.0,1.37
2020-07-18 14:30:00,1.8605,0.0,1.8605,0.6905,0,0.6905,1.17,0.0,1.17,1.8805,0.0,1.8805,0.6905,0,0.6905,1.19,0.0,1.19
2020-07-18 15:00:00,1.744,0.0,1.744,0.764,0,0.764,0.98,0.0,0.98,1.754,0.0,1.754,0.764,0,0.764,0.99,0.0,0.99
2020-07-18 15:30:00,1.686,0.0,1.686,0.796,0,0.796,0.89,0.0,0.89,1.6960000000000002,0.0,1.6960000000000002,0.796,0,0.796,0.9,0.0,0.9
2020-07-18 16:00:00,1.7715,0.0,1.7715,0.7315,0,0.7315,1.04,0.0,1.04,1.7815,0.0,1.7815,0.7315,0,0.7315,1.05,0.0,1.05
2020-07-18 16:30:00,1.7955,0.0,1.7955,0.6855,0,0.6855,1.11,0.0,1.11,1.8155000000000001,0.0,1.8155000000000001,0.6855,0,0.6855,1.13,0.0,1.13
2020-07-18 17:00:00,1.846,0.0,1.846,0.656,0,0.656,1.19,0.0,1.19,1.866,0.0,1.866,0.656,0,0.656,1.21,0.0,1.21
2020-07-18 17:30:00,1.9255,0.0,1.9255,0.5055000000000001,0,0.5055000000000001,1.42,0.0,1.42,1.9355,0.0,1.9355,0.5055000000000001,0,0.5055000000000001,1.43,0.0,1.43
2020-07-18 18:00:00,2.038,0.0,2.038,0.418,0,0.418,1.62,0.0,1.62,2.058,0.0,2.058,0.418,0,0.418,1.6400000000000001,0.0,1.6400000000000001
2020-07-18 18:30:00,2.165,-0.43,2.2072890613,0.23500000000000001,0,0.23500000000000001,1.9300000000000002,-0.43,1.9773214205,2.185,0.67,2.2854157171000002,0.23500000000000001,0,0.23500000000000001,1.9500000000000002,0.67,2.0618923347
2020-07-18 19:00:00,2.3395,-0.43,2.3786887669,0.2295,0,0.2295,2.11,-0.43,2.1533694527,2.3295,0.68,2.4267200601,0.2295,0,0.2295,2.1,0.68,2.207351354
2020-07-18 19:30:00,2.3315,0.0,2.3315,0.1115,0,0.1115,2.22,0.0,2.22,2.3515,0.0,2.3515,0.1115,0,0.1115,2.24,0.0,2.24
2020-07-18 20:00:00,2.335,0.0,2.335,0.045,0,0.045,2.29,0.0,2.29,2.355,0.0,2.355,0.045,0,0.045,2.31,0.0,2.31
2020-07-18 20:30:00,2.3415,0.0,2.3415,0.0415,0,0.0415,2.3,0.0,2.3,2.3615,0.0,2.3615,0.0415,0,0.0415,2.32,0.0,2.32
2020-07-18 21:00:00,2.2485,0.24,2.2612722636,0.0585,0,0.0585,2.19,0.24,2.2031114361,2.2785,0.25,2.2921741317,0.0585,0,0.0585,2.22,0.25,2.234032229
2020-07-18 21:30:00,2.207,0.25,2.22111436,0.047,0,0.047,2.16,0.25,2.1744194628,2.217,0.25,2.2310510976,0.047,0,0.047,2.17,0.25,2.1843534513
2020-07-18 22:00:00,2.182,0.25,2.1962750283,0.032,0,0.032,2.15,0.25,2.1644860822,2.192,0.26,2.207365851,0.032,0,0.032,2.16,0.26,2.1755918735
2020-07-18 22:30:00,2.1115,0.25,2.126248398,0.061500000000000006,0,0.061500000000000006,2.05,0.25,2.0651876428,2.1315,0.26,2.1472988264,0.061500000000000006,0,0.061500000000000006,2.07,0.26,2.0862646045
2020-07-18 23:00:00,2.002,0.26,2.0188125223,0.07200000000000001,0,0.07200000000000001,1.9300000000000002,0.26,1.9474342094,2.022,0.27,2.0399470581,0.07200000000000001,0,0.07200000000000001,1.9500000000000002,0.27,1.968603566
2020-07-18 23:30:00,1.9625,0.26,1.9796480116000001,0.10250000000000001,0,0.10250000000000001,1.8599999999999999,0.26,1.8780841302,1.9825,0.28,2.0021753794,0.10250000000000001,0,0.10250000000000001,1.88,0.28,1.9007366992999999
2020-07-19 00:00:00,1.883,0.26,1.9008653293000002,0.073,0,0.073,1.81,0.26,1.828578683,1.903,0.26,1.9206793068999999,0.073,0,0.073,1.83,0.26,1.848377667
2020-07-19 00:30:00,1.815,0.26,1.8335280200000001,0.075,0,0.075,1.74,0.26,1.7593180497,1.835,0.26,1.8533280875,0.075,0,0.075,1.76,0.26,1.7791008965000001
2020-07-19 01:00:00,1.8275000000000001,0.24,1.8431918647,0.0775,0,0.0775,1.75,0.24,1.76638048,1.8475000000000001,0.27,1.8671251297,0.0775,0,0.0775,1.77,0.27,1.7904747974
2020-07-19 01:30:00,1.8545,-0.03,1.8547426371,0.0745,0,0.0745,1.78,-0.03,1.7802527910000001,1.8345,0.51,1.9040720181,0.0745,0,0.0745,1.76,0.51,1.8324027941
2020-07-19 02:00:00,1.8635000000000002,-0.30000000000000004,1.8874936424,0.0635,0,0.0635,1.8,-0.30000000000000004,1.8248287590999999,1.8035,0.8,1.9729704129,0.0635,0,0.0635,1.74,0.8,1.9150979087
2020-07-19 02:30:00,1.828,-0.30000000000000004,1.8524535082,0.048,0,0.048,1.78,-0.30000000000000004,1.8051038751,1.768,0.8,1.9405731112,0.048,0,0.048,1.72,0.8,1.8969449122
2020-07-19 03:00:00,1.786,-0.30000000000000004,1.8110207067,0.096,0,0.096,1.69,-0.30000000000000004,1.7164206944,1.716,0.8,1.8933187793,0.096,0,0.096,1.62,0.8,1.806765065
2020-07-19 03:30:00,1.7245,0.2,1.7360588268,0.0245,0,0.0245,1.7000000000000002,0.2,1.7117242769,1.7345000000000002,0.37,1.7735248095,0.0245,0,0.0245,1.71,0.37,1.7495713761
2020-07-19 04:00:00,1.722,0.27,1.7430387259,0.002,0,0.002,1.72,0.27,1.7410628938000001,1.732,0.28,1.7544868196,0.002,0,0.002,1.73,0.28,1.7525124821
2020-07-19 04:30:00,1.7395,0.27,1.7603295856,0.0995,0,0.0995,1.6400000000000001,0.27,1.6620770139,1.7595,0.28,1.7816397644,0.0995,0,0.0995,1.6600000000000001,0.28,1.6834488409000001
2020-07-19 05:00:00,1.6960000000000002,0.26,1.7158135097,0.326,0,0.326,1.37,0.26,1.3944532979,1.706,0.26,1.7256986991,0.326,0,0.326,1.38,0.26,1.4042791745
2020-07-19 05:30:00,1.6880000000000002,0.0,1.6880000000000002,0.378,0,0.378,1.31,0.0,1.31,1.708,0.25,1.7261992932,0.378,0,0.378,1.33,0.25,1.3532922818
2020-07-19 06:00:00,1.6680000000000001,0.25,1.6866309614000001,0.28800000000000003,0,0.28800000000000003,1.38,0.25,1.4024621207,1.6880000000000002,0.26,1.7079063206,0.28800000000000003,0,0.28800000000000003,1.4,0.26,1.4239382009
2020-07-19 06:30:00,1.7309999999999999,0.25,1.7489599767000001,0.291,0,0.291,1.44,0.25,1.4615402834,1.741,0.26,1.7603070755,0.291,0,0.291,1.45,0.26,1.4731259281
2020-07-19 07:00:00,1.7685,0.25,1.7860829348,0.2585,0,0.2585,1.51,0.25,1.5305554547,1.7785000000000002,0.26,1.797404309,0.2585,0,0.2585,1.52,0.26,1.5420765221
2020-07-19 07:30:00,1.7445,0.26,1.7637687631999999,0.2745,0,0.2745,1.47,0.26,1.4928161307,1.7645,0.26,1.7835527046,0.2745,0,0.2745,1.49,0.26,1.5125144627
2020-07-19 08:00:00,1.8155000000000001,0.25,1.8326320553,0.3255,0,0.3255,1.49,0.25,1.5108275878000001,1.8255,0.25,1.8425390769,0.3255,0,0.3255,1.5,0.25,1.5206906326
2020-07-19 08:30:00,1.859,0.0,1.859,0.549,0,0.549,1.31,0.0,1.31,1.869,0.0,1.869,0.549,0,0.549,1.32,0.0,1.32
2020-07-19 09:00:00,1.9100000000000001,0.0,1.9100000000000001,0.76,0,0.76,1.15,0.0,1.15,1.92,0.0,1.92,0.76,0,0.76,1.16,0.0,1.16
2020-07-19 09:30:00,1.9264999999999999,0.0,1.9264999999999999,0.7765000000000001,0,0.7765000000000001,1.15,0.0,1.15,1.9365,0.0,1.9365,0.7765000000000001,0,0.7765000000000001,1.16,0.0,1.16
2020-07-19 10:00:00,1.9085,0.0,1.9085,0.8785000000000001,0,0.8785000000000001,1.03,0.0,1.03,1.9185,0.0,1.9185,0.8785000000000001,0,0.8785000000000001,1.04,0.0,1.04
2020-07-19 10:30:00,1.9105,0.0,1.9105,0.8605,0,0.8605,1.05,0.0,1.05,1.9205,0.0,1.9205,0.8605,0,0.8605,1.06,0.0,1.06
2020-07-19 11:00:00,1.9215,-0.47000000000000003,1.978146165,0.8815000000000001,0,0.8815000000000001,1.04,-0.47000000000000003,1.1412712211,1.9215,0.58,2.0071278609,0.8815000000000001,0,0.8815000000000001,1.04,0.58,1.1907980517
2020-07-19 11:30:00,1.908,0.0,1.908,0.908,0,0.908,1.0,0.0,1.0,1.9180000000000001,0.0,1.9180000000000001,0.908,0,0.908,1.01,0.0,1.01
2020-07-19 12:00:00,1.8325,-0.59,1.9251379821,0.9725,0,0.9725,0.86,-0.59,1.042928569,1.8425,0.5,1.9091375671000002,0.9725,0,0.9725,0.87,0.5,1.0034440692
2020-07-19 12:30:00,1.843,0.0,1.843,1.073,0,1.073,0.77,0.0,0.77,1.843,0.0,1.843,1.073,0,1.073,0.77,0.0,0.77
2020-07-19 13:00:00,1.7485,0.0,1.7485,1.1085,0,1.1085,0.64,0.0,0.64,1.7585000000000002,0.0,1.7585000000000002,1.1085,0,1.1085,0.65,0.0,0.65
2020-07-19 13:30:00,1.6804999999999999,0.0,1.6804999999999999,1.0905,0,1.0905,0.59,0.0,0.59,1.6804999999999999,0.0,1.6804999999999999,1.0905,0,1.0905,0.59,0.0,0.59
2020-07-19 14:00:00,1.6665,0.0,1.6665,1.1065,0,1.1065,0.56,0.0,0.56,1.6764999999999999,0.0,1.6764999999999999,1.1065,0,1.1065,0.5700000000000001,0.0,0.5700000000000001
2020-07-19 14:30:00,1.655,0.0,1.655,1.125,0,1.125,0.53,0.0,0.53,1.665,0.0,1.665,1.125,0,1.125,0.54,0.0,0.54
2020-07-19 15:00:00,1.686,0.0,1.686,1.056,0,1.056,0.63,0.0,0.63,1.6960000000000002,0.0,1.6960000000000002,1.056,0,1.056,0.64,0.0,0.64
2020-07-19 15:30:00,1.67,0.0,1.67,1.18,0,1.18,0.49,0.0,0.49,1.6800000000000002,0.0,1.6800000000000002,1.18,0,1.18,0.5,0.0,0.5
2020-07-19 16:00:00,1.7415,0.0,1.7415,1.1515,0,1.1515,0.59,0.0,0.59,1.7415,0.0,1.7415,1.1515,0,1.1515,0.59,0.0,0.59
2020-07-19 16:30:00,1.835,0.0,1.835,1.005,0,1.005,0.8300000000000001,0.0,0.8300000000000001,1.845,0.0,1.845,1.005,0,1.005,0.84,0.0,0.84
2020-07-19 17:00:00,2.0085,0.0,2.0085,0.9385,0,0.9385,1.07,0.0,1.07,2.0185,0.0,2.0185,0.9385,0,0.9385,1.08,0.0,1.08
2020-07-19 17:30:00,2.08,0.0,2.08,0.86,0,0.86,1.22,0.0,1.22,2.09,0.0,2.09,0.86,0,0.86,1.23,0.0,1.23
2020-07-19 18:00:00,2.144,0.0,2.144,0.744,0,0.744,1.4,0.0,1.4,2.154,0.0,2.154,0.744,0,0.744,1.4100000000000001,0.0,1.4100000000000001
2020-07-19 18:30:00,2.2265,0.0,2.2265,0.5565,0,0.5565,1.67,0.0,1.67,2.2365,0.0,2.2365,0.5565,0,0.5565,1.6800000000000002,0.0,1.6800000000000002
2020-07-19 19:00:00,2.245,0.0,2.245,0.495,0,0.495,1.75,0.0,1.75,2.255,0.0,2.255,0.495,0,0.495,1.76,0.0,1.76
2020-07-19 19:30:00,2.249,0.0,2.249,0.489,0,0.489,1.76,0.0,1.76,2.279,0.0,2.279,0.489,0,0.489,1.79,0.0,1.79
2020-07-19 20:00:00,2.237,0.25,2.2509262538,0.427,0,0.427,1.81,0.25,1.8271836251,2.257,0.25,2.2708036023,0.427,0,0.427,1.83,0.25,1.8469975636
2020-07-19 20:30:00,2.2425,0.25,2.2563923085,0.3225,0,0.3225,1.92,0.25,1.9362076335,2.2625,0.25,2.2762702498,0.3225,0,0.3225,1.94,0.25,1.9560419218
2020-07-19 21:00:00,2.243,0.25,2.2568892308,0.193,0,0.193,2.05,0.25,2.0651876428,2.263,0.26,2.2778869594,0.193,0,0.193,2.07,0.26,2.0862646045
2020-07-19 21:30:00,2.2135,0.27,2.2299063321,0.1935,0,0.1935,2.02,0.27,2.0379646709,2.2335,0.28,2.2509825077,0.1935,0,0.1935,2.04,0.28,2.0591260282
2020-07-19 22:00:00,2.2265,0.26,2.2416293739,0.1965,0,0.1965,2.03,0.26,2.0465825173,2.2465,0.27,2.2626670657,0.1965,0,0.1965,2.05,0.27,2.0677040407
2020-07-19 22:30:00,2.203,0.26,2.2182896565,0.193,0,0.193,2.01,0.26,2.0267461607,2.223,0.27,2.2393367322,0.193,0,0.193,2.03,0.27,2.0478769494
2020-07-19 23:00:00,2.0865,0.27,2.10389692,0.14650000000000002,0,0.14650000000000002,1.94,0.27,1.9586985475,2.1065,0.28,2.1250275881,0.14650000000000002,0,0.14650000000000002,1.96,0.28,1.9798989873
2020-07-19 23:30:00,1.9905,0.27,2.0087285158,0.1305,0,0.1305,1.8599999999999999,0.27,1.8794946129,2.0105,0.28,2.0299040002,0.1305,0,0.1305,1.88,0.28,1.9007366992999999
2020-07-20 00:00:00,1.9,0.26,1.9177069641000002,0.11,0,0.11,1.79,0.26,1.808784122,1.92,0.27,1.9388914358,0.11,0,0.11,1.81,0.27,1.8300273222
2020-07-20 00:30:00,1.869,0.25,1.8856460431,0.099,0,0.099,1.77,0.25,1.7875681805,1.889,0.26,1.9068091147000001,0.099,0,0.099,1.79,0.26,1.808784122
2020-07-20 01:00:00,1.802,0.28,1.8236238647,0.082,0,0.082,1.72,0.28,1.7426416729,1.822,0.30000000000000004,1.8465329675,0.082,0,0.082,1.74,0.30000000000000004,1.7656726763
2020-07-20 01:30:00,1.8305,0.28,1.8517910924,0.1005,0,0.1005,1.73,0.28,1.7525124821,1.8505,0.30000000000000004,1.8746600358,0.1005,0,0.1005,1.75,0.30000000000000004,1.7755280905
2020-07-20 02:00:00,1.822,0.28,1.8433892698,0.07200000000000001,0,0.07200000000000001,1.75,0.28,1.7722584462,1.842,0.30000000000000004,1.8662700769,0.07200000000000001,0,0.07200000000000001,1.77,0.30000000000000004,1.795243716
2020-07-20 02:30:00,1.8355000000000001,0.26,1.8538231442000002,0.0855,0,0.0855,1.75,0.26,1.7692088627,1.8555000000000001,0.27,1.8750413995000001,0.0855,0,0.0855,1.77,0.27,1.7904747974
2020-07-20 03:00:00,1.7665000000000002,0.27,1.7870148992,0.0665,0,0.0665,1.7000000000000002,0.27,1.7213076425,1.7865000000000002,0.28,1.8083092241,0.0665,0,0.0665,1.72,0.28,1.7426416729
2020-07-20 03:30:00,1.763,0.28,1.7850963559,0.063,0,0.063,1.7000000000000002,0.28,1.7229045243,1.7730000000000001,0.30000000000000004,1.7982016016,0.063,0,0.063,1.71,0.30000000000000004,1.7361163555
2020-07-20 04:00:00,1.7705000000000002,0.27,1.7909690813,0.0805,0,0.0805,1.69,0.27,1.7114321488000002,1.7905000000000002,0.29,1.813833027,0.0805,0,0.0805,1.71,0.29,1.7344163283
2020-07-20 04:30:00,1.824,0.26,1.8424375159,0.064,0,0.064,1.76,0.26,1.7791008965000001,1.8439999999999999,0.26,1.862239512,0.064,0,0.064,1.78,0.26,1.7988885457000001
2020-07-20 05:00:00,1.7890000000000001,0.25,1.8063834034,0.059000000000000004,0,0.059000000000000004,1.73,0.25,1.7479702515,1.8090000000000002,0.26,1.8275888487,0.059000000000000004,0,0.059000000000000004,1.75,0.26,1.7692088627
2020-07-20 05:30:00,1.798,0.25,1.8152972208,0.068,0,0.068,1.73,0.25,1.7479702515,1.818,0.26,1.8364977539,0.068,0,0.068,1.75,0.26,1.7692088627
2020-07-20 06:00:00,1.862,0.26,1.8800648925,0.07200000000000001,0,0.07200000000000001,1.79,0.26,1.808784122,1.8719999999999999,0.26,1.8899693119,0.07200000000000001,0,0.07200000000000001,1.8,0.26,1.8186808406
2020-07-20 06:30:00,1.968,-0.13,1.9722890255,0.068,0,0.068,1.9,-0.13,1.9044421755,1.978,0.33,2.0053388741,0.068,0,0.068,1.9100000000000001,0.33,1.9382982227
2020-07-20 07:00:00,2.0995,0.0,2.0995,0.059500000000000004,0,0.059500000000000004,2.04,0.0,2.04,2.1195,0.31,2.1420504779,0.059500000000000004,0,0.059500000000000004,2.06,0.31,2.0831946621
2020-07-20 07:30:00,2.1355,0.0,2.1355,0.0455,0,0.0455,2.09,0.0,2.09,2.1555,0.0,2.1555,0.0455,0,0.0455,2.11,0.0,2.11
2020-07-20 08:00:00,2.1185,0.0,2.1185,0.0485,0,0.0485,2.07,0.0,2.07,2.1485,0.0,2.1485,0.0485,0,0.0485,2.1,0.0,2.1
