Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-20 08:30:00,2.16,0.0,2.16,0.09,0,0.09,2.07,0.0,2.07,2.18,0.0,2.18,0.09,0,0.09,2.09,0.0,2.09
2020-07-20 09:00:00,2.117,-0.5,2.1752445839,0.137,0,0.137,1.98,-0.5,2.0421557237,2.147,0.5700000000000001,2.2213754748,0.137,0,0.137,2.01,0.5700000000000001,2.0892582416
2020-07-20 09:30:00,2.071,0.0,2.071,0.291,0,0.291,1.78,0.0,1.78,2.091,0.0,2.091,0.291,0,0.291,1.8,0.0,1.8
2020-07-20 10:00:00,2.121,0.0,2.121,0.361,0,0.361,1.76,0.0,1.76,2.141,0.0,2.141,0.361,0,0.361,1.78,0.0,1.78
2020-07-20 10:30:00,2.0985,-0.58,2.1771775881,0.40850000000000003,0,0.40850000000000003,1.69,-0.58,1.7867568385,2.1185,0.5,2.1767044471,0.40850000000000003,0,0.40850000000000003,1.71,0.5,1.7816004041
2020-07-20 11:00:00,2.0435,0.0,2.0435,0.5635,0,0.5635,1.48,0.0,1.48,2.0735,0.0,2.0735,0.5635,0,0.5635,1.51,0.0,1.51
2020-07-20 11:30:00,2.0435,0.0,2.0435,0.6335000000000001,0,0.6335000000000001,1.4100000000000001,0.0,1.4100000000000001,2.0635,0.0,2.0635,0.6335000000000001,0,0.6335000000000001,1.43,0.0,1.43
2020-07-20 12:00:00,1.9685000000000001,0.0,1.9685000000000001,0.7685000000000001,0,0.7685000000000001,1.2,0.0,1.2,1.9785,0.0,1.9785,0.7685000000000001,0,0.7685000000000001,1.21,0.0,1.21
2020-07-20 12:30:00,1.929,0.0,1.929,0.839,0,0.839,1.09,0.0,1.09,1.939,0.0,1.939,0.839,0,0.839,1.1,0.0,1.1
2020-07-20 13:00:00,1.9215,0.0,1.9215,0.9515,0,0.9515,0.97,0.0,0.97,1.9315,0.0,1.9315,0.9515,0,0.9515,0.98,0.0,0.98
2020-07-20 13:30:00,1.824,0.0,1.824,0.964,0,0.964,0.86,0.0,0.86,1.834,0.0,1.834,0.964,0,0.964,0.87,0.0,0.87
2020-07-20 14:00:00,1.7875,0.0,1.7875,0.9975,0,0.9975,0.79,0.0,0.79,1.7974999999999999,0.0,1.7974999999999999,0.9975,0,0.9975,0.8,0.0,0.8
2020-07-20 14:30:00,1.833,0.0,1.833,0.993,0,0.993,0.84,0.0,0.84,1.843,0.0,1.843,0.993,0,0.993,0.85,0.0,0.85
2020-07-20 15:00:00,1.846,0.0,1.846,0.926,0,0.926,0.92,0.0,0.92,1.8559999999999999,0.0,1.8559999999999999,0.926,0,0.926,0.93,0.0,0.93
2020-07-20 15:30:00,1.85,0.0,1.85,0.87,0,0.87,0.98,0.0,0.98,1.8599999999999999,0.0,1.8599999999999999,0.87,0,0.87,0.99,0.0,0.99
2020-07-20 16:00:00,1.9035000000000002,0.0,1.9035000000000002,0.8035,0,0.8035,1.1,0.0,1.1,1.9135,0.0,1.9135,0.8035,0,0.8035,1.11,0.0,1.11
2020-07-20 16:30:00,2.0145,0.0,2.0145,0.7145,0,0.7145,1.3,0.0,1.3,2.0345,0.0,2.0345,0.7145,0,0.7145,1.32,0.0,1.32
2020-07-20 17:00:00,2.111,0.0,2.111,0.671,0,0.671,1.44,0.0,1.44,2.1310000000000002,0.0,2.1310000000000002,0.671,0,0.671,1.46,0.0,1.46
2020-07-20 17:30:00,2.163,0.0,2.163,0.633,0,0.633,1.53,0.0,1.53,2.173,0.0,2.173,0.633,0,0.633,1.54,0.0,1.54
2020-07-20 18:00:00,2.291,0.0,2.291,0.561,0,0.561,1.73,0.0,1.73,2.311,0.0,2.311,0.561,0,0.561,1.75,0.0,1.75
2020-07-20 18:30:00,2.3135,0.0,2.3135,0.4635,0,0.4635,1.85,0.0,1.85,2.3335,0.0,2.3335,0.4635,0,0.4635,1.87,0.0,1.87
2020-07-20 19:00:00,2.3085,0.0,2.3085,0.3685,0,0.3685,1.94,0.0,1.94,2.3385,0.0,2.3385,0.3685,0,0.3685,1.97,0.0,1.97
2020-07-20 19:30:00,2.371,-0.4,2.4045043148,0.301,0,0.301,2.07,-0.4,2.1082931485,2.391,0.66,2.480419521,0.301,0,0.301,2.09,0.66,2.191734473
2020-07-20 20:00:00,2.445,-0.44,2.4842755483,0.245,0,0.245,2.2,-0.44,2.243568586,2.475,0.66,2.5614888249,0.245,0,0.245,2.23,0.66,2.3256181974
2020-07-20 20:30:00,2.455,0.0,2.455,0.165,0,0.165,2.29,0.0,2.29,2.485,0.0,2.485,0.165,0,0.165,2.32,0.0,2.32
2020-07-20 21:00:00,2.4415,0.0,2.4415,0.07150000000000001,0,0.07150000000000001,2.37,0.0,2.37,2.4615,0.0,2.4615,0.07150000000000001,0,0.07150000000000001,2.39,0.0,2.39
2020-07-20 21:30:00,2.407,0.0,2.407,0.077,0,0.077,2.33,0.0,2.33,2.427,0.0,2.427,0.077,0,0.077,2.35,0.0,2.35
2020-07-20 22:00:00,2.368,0.0,2.368,0.088,0,0.088,2.2800000000000002,0.0,2.2800000000000002,2.398,0.0,2.398,0.088,0,0.088,2.31,0.0,2.31
2020-07-20 22:30:00,2.326,0.0,2.326,0.076,0,0.076,2.25,0.0,2.25,2.356,0.0,2.356,0.076,0,0.076,2.2800000000000002,0.0,2.2800000000000002
2020-07-20 23:00:00,2.208,0.0,2.208,0.088,0,0.088,2.12,0.0,2.12,2.228,0.0,2.228,0.088,0,0.088,2.14,0.0,2.14
2020-07-20 23:30:00,2.112,0.25,2.1267449306,0.092,0,0.092,2.02,0.25,2.0354115063,2.142,0.25,2.1565398211,0.092,0,0.092,2.05,0.25,2.0651876428
2020-07-21 00:00:00,2.0405,0.25,2.0557578286,0.0805,0,0.0805,1.96,0.25,1.975879551,2.0605,0.25,2.0756108137,0.0805,0,0.0805,1.98,0.25,1.9957204213000002
2020-07-21 00:30:00,1.9435,0.24,1.958262559,0.07350000000000001,0,0.07350000000000001,1.87,0.24,1.885338166,1.9635,0.25,1.9793514721,0.07350000000000001,0,0.07350000000000001,1.8900000000000001,0.25,1.9064626931
2020-07-21 01:00:00,1.8860000000000001,0.26,1.9038371779,0.096,0,0.096,1.79,0.26,1.808784122,1.9060000000000001,0.26,1.9236517356,0.096,0,0.096,1.81,0.26,1.828578683
2020-07-21 01:30:00,1.908,0.25,1.924308707,0.088,0,0.088,1.82,0.25,1.8370900903,1.9380000000000002,0.25,1.954058341,0.088,0,0.088,1.85,0.25,1.8668154703000002
2020-07-21 02:00:00,1.8775,0.25,1.8940713424000002,0.0975,0,0.0975,1.78,0.25,1.7974704448,1.8975,0.25,1.9138981817,0.0975,0,0.0975,1.8,0.25,1.8172781845000001
2020-07-21 02:30:00,1.874,0.25,1.8906020205,0.084,0,0.084,1.79,0.25,1.8073737854,1.884,0.26,1.9018559357,0.084,0,0.084,1.8,0.26,1.8186808406
2020-07-21 03:00:00,1.8295,0.25,1.8465021663,0.0695,0,0.0695,1.76,0.25,1.7776670104,1.8595000000000002,0.25,1.8762303297,0.0695,0,0.0695,1.79,0.25,1.8073737854
2020-07-21 03:30:00,1.8479999999999999,0.25,1.8648335046,0.058,0,0.058,1.79,0.25,1.8073737854,1.8679999999999999,0.25,1.8846548756,0.058,0,0.058,1.81,0.25,1.8271836251
2020-07-21 04:00:00,1.8395000000000001,0.25,1.8564105823000001,0.0495,0,0.0495,1.79,0.25,1.8073737854,1.8595000000000002,0.25,1.8762303297,0.0495,0,0.0495,1.81,0.25,1.8271836251
2020-07-21 04:30:00,1.865,0.0,1.865,0.055,0,0.055,1.81,0.0,1.81,1.885,0.25,1.9015059821,0.055,0,0.055,1.83,0.25,1.8469975636
2020-07-21 05:00:00,1.833,0.0,1.833,0.073,0,0.073,1.76,0.0,1.76,1.853,0.24,1.8684777226,0.073,0,0.073,1.78,0.24,1.7961069011
2020-07-21 05:30:00,1.8485,0.24,1.8640150885,0.0685,0,0.0685,1.78,0.24,1.7961069011,1.8785,0.24,1.8937693233,0.0685,0,0.0685,1.81,0.24,1.8258422714
2020-07-21 06:00:00,1.9215,0.24,1.9364302853000002,0.051500000000000004,0,0.051500000000000004,1.87,0.24,1.885338166,1.9415,0.24,1.9562776516,0.051500000000000004,0,0.051500000000000004,1.8900000000000001,0.24,1.9051771571
2020-07-21 06:30:00,2.011,-0.37,2.0447545085,0.07100000000000001,0,0.07100000000000001,1.94,-0.37,1.9749683542,1.991,0.6900000000000001,2.1071736995,0.07100000000000001,0,0.07100000000000001,1.92,0.6900000000000001,2.0402205763
2020-07-21 07:00:00,2.0925,-0.4,2.1303887556,0.0425,0,0.0425,2.05,-0.4,2.0886598574,2.0225,0.75,2.1570828102,0.0425,0,0.0425,1.98,0.75,2.1172859986
2020-07-21 07:30:00,2.1795,-0.38,2.2123788667,0.0395,0,0.0395,2.14,-0.38,2.1734764779,2.1495,0.74,2.273312616,0.0395,0,0.0395,2.11,0.74,2.2360008945
2020-07-21 08:00:00,2.17,0.0,2.17,0.04,0,0.04,2.13,0.0,2.13,2.2,0.0,2.2,0.04,0,0.04,2.16,0.0,2.16
2020-07-21 08:30:00,2.249,0.0,2.249,0.069,0,0.069,2.18,0.0,2.18,2.279,0.0,2.279,0.069,0,0.069,2.21,0.0,2.21
2020-07-21 09:00:00,2.208,-0.45,2.253389447,0.178,0,0.178,2.03,-0.45,2.0792787211,2.208,0.66,2.3045311888,0.178,0,0.178,2.03,0.66,2.1345959805
2020-07-21 09:30:00,2.1735,0.0,2.1735,0.3135,0,0.3135,1.8599999999999999,0.0,1.8599999999999999,2.1935000000000002,0.0,2.1935000000000002,0.3135,0,0.3135,1.88,0.0,1.88
2020-07-21 10:00:00,2.113,0.0,2.113,0.393,0,0.393,1.72,0.0,1.72,2.123,0.0,2.123,0.393,0,0.393,1.73,0.0,1.73
2020-07-21 10:30:00,2.035,0.0,2.035,0.455,0,0.455,1.58,0.0,1.58,2.045,0.0,2.045,0.455,0,0.455,1.5899999999999999,0.0,1.5899999999999999
2020-07-21 11:00:00,2.0465,0.0,2.0465,0.5165000000000001,0,0.5165000000000001,1.53,0.0,1.53,2.0665,0.0,2.0665,0.5165000000000001,0,0.5165000000000001,1.55,0.0,1.55
2020-07-21 11:30:00,1.9795,0.0,1.9795,0.5895,0,0.5895,1.3900000000000001,0.0,1.3900000000000001,1.9995,0.0,1.9995,0.5895,0,0.5895,1.4100000000000001,0.0,1.4100000000000001
2020-07-21 12:00:00,1.9689999999999999,0.0,1.9689999999999999,0.639,0,0.639,1.33,0.0,1.33,1.9889999999999999,0.0,1.9889999999999999,0.639,0,0.639,1.35,0.0,1.35
2020-07-21 12:30:00,1.9655,0.0,1.9655,0.6655,0,0.6655,1.3,0.0,1.3,1.9755,0.0,1.9755,0.6655,0,0.6655,1.31,0.0,1.31
2020-07-21 13:00:00,1.9729999999999999,-0.52,2.0403747205,0.673,0,0.673,1.3,-0.52,1.4001428499,1.923,0.55,2.0001072471,0.673,0,0.673,1.25,0.55,1.3656500284
2020-07-21 13:30:00,1.8715000000000002,0.0,1.8715000000000002,0.6815,0,0.6815,1.19,0.0,1.19,1.8915000000000002,0.0,1.8915000000000002,0.6815,0,0.6815,1.21,0.0,1.21
2020-07-21 14:00:00,1.867,0.0,1.867,0.677,0,0.677,1.19,0.0,1.19,1.887,0.0,1.887,0.677,0,0.677,1.21,0.0,1.21
2020-07-21 14:30:00,1.828,0.0,1.828,0.708,0,0.708,1.12,0.0,1.12,1.838,0.0,1.838,0.708,0,0.708,1.13,0.0,1.13
2020-07-21 15:00:00,1.8725,0.0,1.8725,0.6925,0,0.6925,1.18,0.0,1.18,1.8925,0.0,1.8925,0.6925,0,0.6925,1.2,0.0,1.2
2020-07-21 15:30:00,1.9325,0.0,1.9325,0.6825,0,0.6825,1.25,0.0,1.25,1.9425,0.0,1.9425,0.6825,0,0.6825,1.26,0.0,1.26
2020-07-21 16:00:00,1.9765000000000001,0.0,1.9765000000000001,0.6265000000000001,0,0.6265000000000001,1.35,0.0,1.35,1.9865,0.0,1.9865,0.6265000000000001,0,0.6265000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-07-21 16:30:00,2.0035,0.0,2.0035,0.5335,0,0.5335,1.47,0.0,1.47,2.0235,0.0,2.0235,0.5335,0,0.5335,1.49,0.0,1.49
2020-07-21 17:00:00,2.1405,0.0,2.1405,0.4605,0,0.4605,1.6800000000000002,0.0,1.6800000000000002,2.1705,0.0,2.1705,0.4605,0,0.4605,1.71,0.0,1.71
2020-07-21 17:30:00,2.164,0.0,2.164,0.374,0,0.374,1.79,0.0,1.79,2.184,0.0,2.184,0.374,0,0.374,1.81,0.0,1.81
2020-07-21 18:00:00,2.23,0.0,2.23,0.30000000000000004,0,0.30000000000000004,1.9300000000000002,0.0,1.9300000000000002,2.25,0.0,2.25,0.30000000000000004,0,0.30000000000000004,1.9500000000000002,0.0,1.9500000000000002
2020-07-21 18:30:00,2.313,0.0,2.313,0.183,0,0.183,2.13,0.0,2.13,2.333,0.0,2.333,0.183,0,0.183,2.15,0.0,2.15
2020-07-21 19:00:00,2.3245,0.0,2.3245,0.0845,0,0.0845,2.24,0.0,2.24,2.3545,0.0,2.3545,0.0845,0,0.0845,2.27,0.0,2.27
2020-07-21 19:30:00,2.4215,0.0,2.4215,0.051500000000000004,0,0.051500000000000004,2.37,0.0,2.37,2.4415,0.0,2.4415,0.051500000000000004,0,0.051500000000000004,2.39,0.0,2.39
2020-07-21 20:00:00,2.4405,0.0,2.4405,0.0405,0,0.0405,2.4,0.0,2.4,2.4605,0.24,2.4721772287,0.0405,0,0.0405,2.42,0.24,2.4318717071
2020-07-21 20:30:00,2.4635,0.24,2.4751630754000002,0.0235,0,0.0235,2.44,0.24,2.4517748673,2.4935,0.25,2.506001247,0.0235,0,0.0235,2.47,0.25,2.4826195842
2020-07-21 21:00:00,2.409,0.0,2.409,0.019,0,0.019,2.39,0.0,2.39,2.439,0.0,2.439,0.019,0,0.019,2.42,0.0,2.42
2020-07-21 21:30:00,2.4145,0.25,2.4274081342000002,0.0045000000000000005,0,0.0045000000000000005,2.41,0.25,2.422932108,2.4445,0.25,2.4572505469,0.0045000000000000005,0,0.0045000000000000005,2.44,0.25,2.4527739398
2020-07-21 22:00:00,2.4135,0.26,2.4274641604,0.0035,0,0.0035,2.41,0.26,2.4239843234,2.4435000000000002,0.27,2.4583718698,0.0035,0,0.0035,2.44,0.27,2.454893073
2020-07-21 22:30:00,2.3355,0.27,2.3510551355000002,0.0055000000000000005,0,0.0055000000000000005,2.33,0.27,2.3455916098,2.3655,0.28,2.3820139063,0.0055000000000000005,0,0.0055000000000000005,2.36,0.28,2.3765521244
2020-07-21 23:00:00,2.1735,0.28,2.1914612134,0.0035,0,0.0035,2.17,0.28,2.1879899451,2.2035,0.29,2.2225013498,0.0035,0,0.0035,2.2,0.29,2.2190313202
2020-07-21 23:30:00,2.121,0.26,2.1368764588,0.001,0,0.001,2.12,0.26,2.135883892,2.141,0.27,2.1579575992,0.001,0,0.001,2.14,0.27,2.156965461
2020-07-22 00:00:00,2.02,0.28,2.0393136099999998,0.0,0,0.0,2.02,0.28,2.0393136099999998,2.04,0.30000000000000004,2.0619408333,0.0,0,0.0,2.04,0.30000000000000004,2.0619408333
2020-07-22 00:30:00,1.9300000000000002,0.27,1.9487944992,0.0,0,0.0,1.9300000000000002,0.27,1.9487944992,1.9500000000000002,0.28,1.97,0.0,0,0.0,1.9500000000000002,0.28,1.97
2020-07-22 01:00:00,1.9,0.27,1.9190883252000002,0.0,0,0.0,1.9,0.27,1.9190883252000002,1.92,0.28,1.9403092537000002,0.0,0,0.0,1.92,0.28,1.9403092537000002
2020-07-22 01:30:00,1.92,0.26,1.9375241934,0.0,0,0.0,1.92,0.26,1.9375241934,1.94,0.27,1.9586985475,0.0,0,0.0,1.94,0.27,1.9586985475
2020-07-22 02:00:00,1.9100000000000001,0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,0.26,1.9276151068,1.9300000000000002,0.27,1.9487944992,0.0,0,0.0,1.9300000000000002,0.27,1.9487944992
2020-07-22 02:30:00,1.8900000000000001,0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,0.26,1.9077997799,1.92,0.27,1.9388914358,0.0,0,0.0,1.92,0.27,1.9388914358
2020-07-22 03:00:00,1.85,0.25,1.8668154703000002,0.0,0,0.0,1.85,0.25,1.8668154703000002,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999
2020-07-22 03:30:00,1.82,0.11,1.8233211456,0.0,0,0.0,1.82,0.11,1.8233211456,1.8399999999999999,0.31,1.8659314028,0.0,0,0.0,1.8399999999999999,0.31,1.8659314028
2020-07-22 04:00:00,1.81,0.26,1.828578683,0.0,0,0.0,1.81,0.26,1.828578683,1.83,0.28,1.8512968428,0.0,0,0.0,1.83,0.28,1.8512968428
2020-07-22 04:30:00,1.8599999999999999,0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,0.25,1.8767258724,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999
2020-07-22 05:00:00,1.8599999999999999,0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,0.25,1.8767258724,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692
2020-07-22 05:30:00,1.88,0.25,1.8965494984,0.0,0,0.0,1.88,0.25,1.8965494984,1.9,0.25,1.9163767897000001,0.0,0,0.0,1.9,0.25,1.9163767897000001
2020-07-22 06:00:00,1.92,0.25,1.9362076335,0.0,0,0.0,1.92,0.25,1.9362076335,1.9300000000000002,0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,0.26,1.9474342094
2020-07-22 06:30:00,1.9805000000000001,0.25,1.9962164838,0.0005,0,0.0005,1.98,0.25,1.9957204213000002,2.0005,0.26,2.0173250234,0.0005,0,0.0005,2.0,0.26,2.0168291946
2020-07-22 07:00:00,2.071,0.25,2.0860347552,0.001,0,0.001,2.07,0.25,2.085041966,2.091,0.25,2.1058919725,0.001,0,0.001,2.09,0.25,2.1048990475
2020-07-22 07:30:00,2.192,-0.39,2.2264240387,0.002,0,0.002,2.19,-0.39,2.2244549894,2.212,0.7000000000000001,2.3201172384,0.002,0,0.002,2.21,0.7000000000000001,2.3182105168
2020-07-22 08:00:00,2.17,0.0,2.17,0.01,0,0.01,2.16,0.0,2.16,2.18,0.0,2.18,0.01,0,0.01,2.17,0.0,2.17
2020-07-22 08:30:00,2.1805,0.0,2.1805,0.0505,0,0.0505,2.13,0.0,2.13,2.2105,0.0,2.2105,0.0505,0,0.0505,2.16,0.0,2.16
2020-07-22 09:00:00,2.172,0.0,2.172,0.17200000000000001,0,0.17200000000000001,2.0,0.0,2.0,2.192,0.0,2.192,0.17200000000000001,0,0.17200000000000001,2.02,0.0,2.02
2020-07-22 09:30:00,2.163,0.0,2.163,0.233,0,0.233,1.9300000000000002,0.0,1.9300000000000002,2.193,0.0,2.193,0.233,0,0.233,1.96,0.0,1.96
2020-07-22 10:00:00,2.1075,0.0,2.1075,0.35750000000000004,0,0.35750000000000004,1.75,0.0,1.75,2.1275,0.0,2.1275,0.35750000000000004,0,0.35750000000000004,1.77,0.0,1.77
2020-07-22 10:30:00,2.0855,0.0,2.0855,0.41550000000000004,0,0.41550000000000004,1.67,0.0,1.67,2.1055,0.0,2.1055,0.41550000000000004,0,0.41550000000000004,1.69,0.0,1.69
2020-07-22 11:00:00,2.047,-0.52,2.1120153882,0.487,0,0.487,1.56,-0.52,1.6443843833,2.057,0.55,2.1292602002,0.487,0,0.487,1.57,0.55,1.66355042
2020-07-22 11:30:00,2.0515,0.0,2.0515,0.4315,0,0.4315,1.62,0.0,1.62,2.0715,0.0,2.0715,0.4315,0,0.4315,1.6400000000000001,0.0,1.6400000000000001
2020-07-22 12:00:00,2.101,-0.6000000000000001,2.184994508,0.331,0,0.331,1.77,-0.6000000000000001,1.8689301753,2.1310000000000002,0.47000000000000003,2.1822147007,0.331,0,0.331,1.8,0.47000000000000003,1.8603494295
2020-07-22 12:30:00,2.001,0.0,2.001,0.531,0,0.531,1.47,0.0,1.47,2.021,0.0,2.021,0.531,0,0.531,1.49,0.0,1.49
2020-07-22 13:00:00,2.0105,0.0,2.0105,0.6005,0,0.6005,1.4100000000000001,0.0,1.4100000000000001,2.0305,0.0,2.0305,0.6005,0,0.6005,1.43,0.0,1.43
2020-07-22 13:30:00,1.901,0.0,1.901,0.681,0,0.681,1.22,0.0,1.22,1.921,0.0,1.921,0.681,0,0.681,1.24,0.0,1.24
2020-07-22 14:00:00,1.912,0.0,1.912,0.682,0,0.682,1.23,0.0,1.23,1.9220000000000002,0.0,1.9220000000000002,0.682,0,0.682,1.24,0.0,1.24
2020-07-22 14:30:00,1.8435000000000001,0.0,1.8435000000000001,0.6735,0,0.6735,1.17,0.0,1.17,1.8535,0.0,1.8535,0.6735,0,0.6735,1.18,0.0,1.18
2020-07-22 15:00:00,1.889,0.0,1.889,0.659,0,0.659,1.23,0.0,1.23,1.899,0.0,1.899,0.659,0,0.659,1.24,0.0,1.24
2020-07-22 15:30:00,1.9095,0.0,1.9095,0.5795,0,0.5795,1.33,0.0,1.33,1.9295,0.0,1.9295,0.5795,0,0.5795,1.35,0.0,1.35
2020-07-22 16:00:00,1.9165,0.0,1.9165,0.5865,0,0.5865,1.33,0.0,1.33,1.9365,0.0,1.9365,0.5865,0,0.5865,1.35,0.0,1.35
2020-07-22 16:30:00,2.062,0.0,2.062,0.552,0,0.552,1.51,0.0,1.51,2.082,0.0,2.082,0.552,0,0.552,1.53,0.0,1.53
2020-07-22 17:00:00,2.168,0.0,2.168,0.438,0,0.438,1.73,0.0,1.73,2.188,0.0,2.188,0.438,0,0.438,1.75,0.0,1.75
2020-07-22 17:30:00,2.1375,0.0,2.1375,0.34750000000000003,0,0.34750000000000003,1.79,0.0,1.79,2.1575,0.0,2.1575,0.34750000000000003,0,0.34750000000000003,1.81,0.0,1.81
2020-07-22 18:00:00,2.1875,0.0,2.1875,0.24750000000000003,0,0.24750000000000003,1.94,0.0,1.94,2.2075,0.0,2.2075,0.24750000000000003,0,0.24750000000000003,1.96,0.0,1.96
2020-07-22 18:30:00,2.2625,-0.48,2.3128567292,0.1825,0,0.1825,2.08,-0.48,2.1346662503,2.2825,0.61,2.3626058177,0.1825,0,0.1825,2.1,0.61,2.186801317
2020-07-22 19:00:00,2.337,-0.49,2.3878167853,0.057,0,0.057,2.2800000000000002,-0.49,2.3320591759,2.367,0.6000000000000001,2.4418617897,0.057,0,0.057,2.31,0.6000000000000001,2.3866503724
2020-07-22 19:30:00,2.359,0.0,2.359,0.019,0,0.019,2.34,0.0,2.34,2.3890000000000002,0.0,2.3890000000000002,0.019,0,0.019,2.37,0.0,2.37
2020-07-22 20:00:00,2.3875,0.0,2.3875,0.0175,0,0.0175,2.37,0.0,2.37,2.4075,0.0,2.4075,0.0175,0,0.0175,2.39,0.0,2.39
2020-07-22 20:30:00,2.4595000000000002,0.0,2.4595000000000002,0.0195,0,0.0195,2.44,0.0,2.44,2.4995,0.0,2.4995,0.0195,0,0.0195,2.48,0.0,2.48
2020-07-22 21:00:00,2.436,0.0,2.436,0.006,0,0.006,2.43,0.0,2.43,2.466,0.0,2.466,0.006,0,0.006,2.46,0.0,2.46
2020-07-22 21:30:00,2.439,0.0,2.439,0.009000000000000001,0,0.009000000000000001,2.43,0.0,2.43,2.469,0.0,2.469,0.009000000000000001,0,0.009000000000000001,2.46,0.0,2.46
2020-07-22 22:00:00,2.3970000000000002,0.0,2.3970000000000002,0.007,0,0.007,2.39,0.0,2.39,2.427,0.0,2.427,0.007,0,0.007,2.42,0.0,2.42
2020-07-22 22:30:00,2.3535,0.0,2.3535,0.0035,0,0.0035,2.35,0.0,2.35,2.3935,0.0,2.3935,0.0035,0,0.0035,2.39,0.0,2.39
2020-07-22 23:00:00,2.26,0.0,2.26,0.01,0,0.01,2.25,0.0,2.25,2.2800000000000002,0.0,2.2800000000000002,0.01,0,0.01,2.27,0.0,2.27
2020-07-22 23:30:00,2.141,0.0,2.141,0.011,0,0.011,2.13,0.0,2.13,2.161,0.0,2.161,0.011,0,0.011,2.15,0.0,2.15
2020-07-23 00:00:00,2.0105,-0.39,2.0479771117,0.0105,0,0.0105,2.0,-0.39,2.0376702383,2.0305,0.7000000000000001,2.1477733237,0.0105,0,0.0105,2.02,0.7000000000000001,2.1378493867
2020-07-23 00:30:00,1.957,0.0,1.957,0.007,0,0.007,1.9500000000000002,0.0,1.9500000000000002,1.9769999999999999,0.25,1.9927440879,0.007,0,0.007,1.97,0.25,1.9857995871
2020-07-23 01:00:00,1.8940000000000001,0.25,1.9104282242,0.004,0,0.004,1.8900000000000001,0.25,1.9064626931,1.924,0.25,1.9401742190000002,0.004,0,0.004,1.92,0.25,1.9362076335
2020-07-23 01:30:00,1.9545,0.25,1.9704238756999999,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,0.25,1.9659603251000002,1.9745,0.25,1.9902638644000001,0.0045000000000000005,0,0.0045000000000000005,1.97,0.25,1.9857995871
2020-07-23 02:00:00,1.889,0.0,1.889,0.009000000000000001,0,0.009000000000000001,1.88,0.0,1.88,1.909,0.25,1.9253002363,0.009000000000000001,0,0.009000000000000001,1.9,0.25,1.9163767897000001
2020-07-23 02:30:00,1.885,0.25,1.9015059821,0.005,0,0.005,1.88,0.25,1.8965494984,1.905,0.25,1.9213341718999999,0.005,0,0.005,1.9,0.25,1.9163767897000001
2020-07-23 03:00:00,1.828,-0.31,1.8540992422,0.018000000000000002,0,0.018000000000000002,1.81,-0.31,1.8363550855000002,1.838,0.61,1.9365804915,0.018000000000000002,0,0.018000000000000002,1.82,0.61,1.9195051446
2020-07-23 03:30:00,1.7930000000000001,0.25,1.8103449946999999,0.033,0,0.033,1.76,0.25,1.7776670104,1.8130000000000002,0.26,1.8315482522000002,0.033,0,0.033,1.78,0.26,1.7988885457000001
2020-07-23 04:00:00,1.7725,0.25,1.7900436446999999,0.07250000000000001,0,0.07250000000000001,1.7000000000000002,0.25,1.7182840277,1.7825000000000002,0.26,1.8013623317,0.07250000000000001,0,0.07250000000000001,1.71,0.26,1.7296531444
2020-07-23 04:30:00,1.8335,0.25,1.8504654144,0.0935,0,0.0935,1.74,0.25,1.7578680269,1.8435000000000001,0.26,1.8617444105,0.0935,0,0.0935,1.75,0.26,1.7692088627
2020-07-23 05:00:00,1.8135,0.25,1.8306507723,0.0935,0,0.0935,1.72,0.25,1.7380736463000002,1.8235000000000001,0.25,1.8405575921000001,0.0935,0,0.0935,1.73,0.25,1.7479702515
2020-07-23 05:30:00,1.838,0.25,1.8549242572,0.088,0,0.088,1.75,0.25,1.7677669530000002,1.858,0.25,1.8747437158,0.088,0,0.088,1.77,0.25,1.7875681805
2020-07-23 06:00:00,1.8765,0.25,1.893080096,0.10650000000000001,0,0.10650000000000001,1.77,0.25,1.7875681805,1.8965,0.25,1.9129067541,0.10650000000000001,0,0.10650000000000001,1.79,0.25,1.8073737854
2020-07-23 06:30:00,1.9765000000000001,0.25,1.9922480393000002,0.1265,0,0.1265,1.85,0.25,1.8668154703000002,2.0065,0.26,2.0232751296,0.1265,0,0.1265,1.88,0.26,1.8978935692
2020-07-23 07:00:00,2.0615,0.0,2.0615,0.1115,0,0.1115,1.9500000000000002,0.0,1.9500000000000002,2.0815,0.0,2.0815,0.1115,0,0.1115,1.97,0.0,1.97
2020-07-23 07:30:00,2.203,-0.4,2.2390196515,0.123,0,0.123,2.08,-0.4,2.1181123672,2.223,0.66,2.3189068545,0.123,0,0.123,2.1,0.66,2.2012723593
2020-07-23 08:00:00,2.1905,0.0,2.1905,0.1105,0,0.1105,2.08,0.0,2.08,2.2205,0.0,2.2205,0.1105,0,0.1105,2.11,0.0,2.11
2020-07-23 08:30:00,2.172,0.0,2.172,0.14200000000000002,0,0.14200000000000002,2.03,0.0,2.03,2.212,0.0,2.212,0.14200000000000002,0,0.14200000000000002,2.07,0.0,2.07
2020-07-23 09:00:00,2.274,0.0,2.274,0.194,0,0.194,2.08,0.0,2.08,2.304,0.0,2.304,0.194,0,0.194,2.11,0.0,2.11
2020-07-23 09:30:00,2.4675000000000002,-0.5,2.5176489529,0.1675,0,0.1675,2.3,-0.5,2.3537204592,2.4475,0.61,2.5223711563,0.1675,0,0.1675,2.2800000000000002,0.61,2.3601906703
2020-07-23 10:00:00,2.3875,-0.53,2.445619809,0.1275,0,0.1275,2.26,-0.53,2.3213142829,2.3375,0.6000000000000001,2.4132770769,0.1275,0,0.1275,2.21,0.6000000000000001,2.29
2020-07-23 10:30:00,2.3485,-0.55,2.4120431692,0.1685,0,0.1685,2.18,-0.55,2.2483104768,2.3085,0.5700000000000001,2.3778293147,0.1685,0,0.1685,2.14,0.5700000000000001,2.2146105752
2020-07-23 11:00:00,2.4095,-0.59,2.480683424,0.17950000000000002,0,0.17950000000000002,2.23,-0.59,2.3067292862,2.3695,0.51,2.4237636539,0.17950000000000002,0,0.17950000000000002,2.19,0.51,2.2485995642
2020-07-23 11:30:00,2.599,-0.63,2.6742664415,0.159,0,0.159,2.44,-0.63,2.5200198412,2.549,0.45,2.5884166975,0.159,0,0.159,2.39,0.45,2.4319950658
2020-07-23 12:00:00,2.556,-0.62,2.6301209098,0.176,0,0.176,2.38,-0.62,2.4594308285,2.5060000000000002,0.46,2.5478689134,0.176,0,0.176,2.33,0.46,2.3749736841
2020-07-23 12:30:00,2.5255,-0.59,2.5935015423000003,0.1855,0,0.1855,2.34,-0.59,2.4132343442,2.4755000000000003,0.48,2.5216066803,0.1855,0,0.1855,2.29,0.48,2.3397649455
2020-07-23 13:00:00,2.536,-0.55,2.5949558763000002,0.246,0,0.246,2.29,-0.55,2.3551220775,2.496,0.54,2.5537454846000003,0.246,0,0.246,2.25,0.54,2.3138928238
2020-07-23 13:30:00,2.5060000000000002,-0.55,2.5656453379,0.306,0,0.306,2.2,-0.55,2.2677080941,2.456,0.54,2.5146641923,0.306,0,0.306,2.15,0.54,2.2167769396
2020-07-23 14:00:00,2.4915000000000003,-0.5700000000000001,2.5558701552,0.3915,0,0.3915,2.1,-0.5700000000000001,2.1759825367,2.4515000000000002,0.53,2.5081372072,0.3915,0,0.3915,2.06,0.53,2.1270872102
2020-07-23 14:30:00,2.4575,-0.5700000000000001,2.5227378481000002,0.5275000000000001,0,0.5275000000000001,1.9300000000000002,-0.5700000000000001,2.0124114887,2.4075,0.52,2.4630177121,0.5275000000000001,0,0.5275000000000001,1.88,0.52,1.9505896543999999
2020-07-23 15:00:00,2.394,-0.56,2.4586248189,0.514,0,0.514,1.88,-0.56,1.9616319736,2.334,0.54,2.3956535643,0.514,0,0.514,1.82,0.54,1.8984203960000001
2020-07-23 15:30:00,2.5315,-0.62,2.6063177569000002,0.5215000000000001,0,0.5215000000000001,2.01,-0.62,2.1034495478,2.4615,0.43,2.4987761504,0.5215000000000001,0,0.5215000000000001,1.94,0.43,1.9870832896000001
2020-07-23 16:00:00,2.4585,-0.62,2.5354727863,0.5185000000000001,0,0.5185000000000001,1.94,-0.62,2.0366639389,2.3985,0.43,2.4367400867,0.5185000000000001,0,0.5185000000000001,1.88,0.43,1.9285486771
2020-07-23 16:30:00,2.588,-0.62,2.6612297909000002,0.548,0,0.548,2.04,-0.62,2.1321350801,2.528,0.43,2.5643096537,0.548,0,0.548,1.98,0.43,2.0261539922
2020-07-23 17:00:00,2.68,-0.61,2.7485450697,0.5,0,0.5,2.18,-0.61,2.2637358503,2.63,0.44,2.6665520809,0.5,0,0.5,2.13,0.44,2.1749712642
2020-07-23 17:30:00,2.672,-0.56,2.7300520142,0.452,0,0.452,2.22,-0.56,2.2895414388,2.612,0.51,2.6613237308,0.452,0,0.452,2.16,0.51,2.2193918086
2020-07-23 18:00:00,2.6625,-0.53,2.7147387075,0.41250000000000003,0,0.41250000000000003,2.25,-0.53,2.3115795465,2.6125,0.54,2.6677249202,0.41250000000000003,0,0.41250000000000003,2.2,0.54,2.2653035117
2020-07-23 18:30:00,2.7505,-0.5,2.7955769083,0.4405,0,0.4405,2.31,-0.5,2.3634931775,2.7005,0.58,2.7620825929,0.4405,0,0.4405,2.26,0.58,2.3332380933
2020-07-23 19:00:00,2.725,-0.5,2.7704918336,0.425,0,0.425,2.3,-0.5,2.3537204592,2.675,0.59,2.7392927919,0.425,0,0.425,2.25,0.59,2.3260696464
2020-07-23 19:30:00,2.6734999999999998,-0.52,2.7236009710999998,0.4535,0,0.4535,2.22,-0.52,2.2800877176,2.6835,0.5700000000000001,2.7433687775999998,0.4535,0,0.4535,2.23,0.5700000000000001,2.3016950276
2020-07-23 20:00:00,2.5825,0.0,2.5825,0.3725,0,0.3725,2.21,0.0,2.21,2.6125,0.0,2.6125,0.3725,0,0.3725,2.24,0.0,2.24
2020-07-23 20:30:00,2.5525,0.0,2.5525,0.3225,0,0.3225,2.23,0.0,2.23,2.5825,0.0,2.5825,0.3225,0,0.3225,2.26,0.0,2.26
2020-07-23 21:00:00,2.5185,0.0,2.5185,0.28850000000000003,0,0.28850000000000003,2.23,0.0,2.23,2.5385,0.0,2.5385,0.28850000000000003,0,0.28850000000000003,2.25,0.0,2.25
2020-07-23 21:30:00,2.4965,0.0,2.4965,0.24650000000000002,0,0.24650000000000002,2.25,0.0,2.25,2.5165,0.0,2.5165,0.24650000000000002,0,0.24650000000000002,2.27,0.0,2.27
2020-07-23 22:00:00,2.406,0.0,2.406,0.226,0,0.226,2.18,0.0,2.18,2.436,0.0,2.436,0.226,0,0.226,2.21,0.0,2.21
2020-07-23 22:30:00,2.296,-0.44,2.3377801436,0.23600000000000002,0,0.23600000000000002,2.06,-0.44,2.1064662352,2.326,0.72,2.4348872664,0.23600000000000002,0,0.23600000000000002,2.09,0.72,2.2105429197
2020-07-23 23:00:00,2.183,0.0,2.183,0.193,0,0.193,1.99,0.0,1.99,2.203,0.25,2.2171398242,0.193,0,0.193,2.01,0.25,2.0254875956
2020-07-23 23:30:00,2.102,0.0,2.102,0.252,0,0.252,1.85,0.0,1.85,2.132,0.0,2.132,0.252,0,0.252,1.88,0.0,1.88
2020-07-24 00:00:00,2.0005,0.0,2.0005,0.2605,0,0.2605,1.74,0.0,1.74,2.0205,0.24,2.0347039711,0.2605,0,0.2605,1.76,0.24,1.7762882649
2020-07-24 00:30:00,1.927,0.0,1.927,0.277,0,0.277,1.65,0.0,1.65,1.947,0.0,1.947,0.277,0,0.277,1.67,0.0,1.67
2020-07-24 01:00:00,1.887,0.25,1.9034886393,0.167,0,0.167,1.72,0.25,1.7380736463000002,1.907,0.25,1.9233171865,0.167,0,0.167,1.74,0.25,1.7578680269
2020-07-24 01:30:00,1.905,0.0,1.905,0.115,0,0.115,1.79,0.0,1.79,1.925,0.25,1.9411658868,0.115,0,0.115,1.81,0.25,1.8271836251
2020-07-24 02:00:00,1.9,0.0,1.9,0.12,0,0.12,1.78,0.0,1.78,1.9300000000000002,0.25,1.9461243537000001,0.12,0,0.12,1.81,0.25,1.8271836251
2020-07-24 02:30:00,1.871,0.0,1.871,0.051000000000000004,0,0.051000000000000004,1.82,0.0,1.82,1.891,0.24,1.906169195,0.051000000000000004,0,0.051000000000000004,1.8399999999999999,0.24,1.8555861608000002
2020-07-24 03:00:00,1.8475000000000001,0.25,1.8643380192,0.0475,0,0.0475,1.8,0.25,1.8172781845000001,1.8675000000000002,0.25,1.8841592953,0.0475,0,0.0475,1.82,0.25,1.8370900903
2020-07-24 03:30:00,1.8385,0.0,1.8385,0.018500000000000003,0,0.018500000000000003,1.82,0.0,1.82,1.8585,0.0,1.8585,0.018500000000000003,0,0.018500000000000003,1.8399999999999999,0.0,1.8399999999999999
2020-07-24 04:00:00,1.818,-0.35000000000000003,1.8513843469,0.018000000000000002,0,0.018000000000000002,1.8,-0.35000000000000003,1.8337120821,1.838,0.75,1.9851307262,0.018000000000000002,0,0.018000000000000002,1.82,0.75,1.9684765683
2020-07-24 04:30:00,1.8479999999999999,0.0,1.8479999999999999,0.028,0,0.028,1.82,0.0,1.82,1.8679999999999999,0.25,1.8846548756,0.028,0,0.028,1.8399999999999999,0.25,1.8569060289000001
2020-07-24 05:00:00,1.8625,0.0,1.8625,0.0425,0,0.0425,1.82,0.0,1.82,1.8825,0.0,1.8825,0.0425,0,0.0425,1.8399999999999999,0.0,1.8399999999999999
2020-07-24 05:30:00,1.9205,-0.38,1.9577334471,0.030500000000000003,0,0.030500000000000003,1.8900000000000001,-0.38,1.9278226058999999,1.9304999999999999,0.56,2.0100821501,0.030500000000000003,0,0.030500000000000003,1.9,0.56,1.980807916
2020-07-24 06:00:00,1.9,0.0,1.9,0.04,0,0.04,1.8599999999999999,0.0,1.8599999999999999,1.92,0.0,1.92,0.04,0,0.04,1.88,0.0,1.88
2020-07-24 06:30:00,2.008,0.0,2.008,0.038,0,0.038,1.97,0.0,1.97,2.028,0.0,2.028,0.038,0,0.038,1.99,0.0,1.99
2020-07-24 07:00:00,2.143,0.0,2.143,0.063,0,0.063,2.08,0.0,2.08,2.173,0.0,2.173,0.063,0,0.063,2.11,0.0,2.11
2020-07-24 07:30:00,2.173,0.0,2.173,0.083,0,0.083,2.09,0.0,2.09,2.193,0.0,2.193,0.083,0,0.083,2.11,0.0,2.11
2020-07-24 08:00:00,2.258,-0.48,2.3084548945,0.058,0,0.058,2.2,-0.48,2.2517548712,2.268,0.6000000000000001,2.3460230178,0.058,0,0.058,2.21,0.6000000000000001,2.29
2020-07-24 08:30:00,2.4805,-0.52,2.5344191149,0.1105,0,0.1105,2.37,-0.52,2.4263758983,2.5105,0.5700000000000001,2.5743951231,0.1105,0,0.1105,2.4,0.5700000000000001,2.4667590073
2020-07-24 09:00:00,2.4565,-0.52,2.5109345372,0.08650000000000001,0,0.08650000000000001,2.37,-0.52,2.4263758983,2.4765,0.62,2.5529301303,0.08650000000000001,0,0.08650000000000001,2.39,0.62,2.4691091511
2020-07-24 09:30:00,2.5255,0.0,2.5255,0.14550000000000002,0,0.14550000000000002,2.38,0.0,2.38,2.5555,0.0,2.5555,0.14550000000000002,0,0.14550000000000002,2.41,0.0,2.41
2020-07-24 10:00:00,2.593,0.0,2.593,0.153,0,0.153,2.44,0.0,2.44,2.633,0.0,2.633,0.153,0,0.153,2.48,0.0,2.48
2020-07-24 10:30:00,2.4295,0.0,2.4295,0.11950000000000001,0,0.11950000000000001,2.31,0.0,2.31,2.4495,0.0,2.4495,0.11950000000000001,0,0.11950000000000001,2.33,0.0,2.33
2020-07-24 11:00:00,2.437,0.0,2.437,0.107,0,0.107,2.33,0.0,2.33,2.467,0.0,2.467,0.107,0,0.107,2.36,0.0,2.36
2020-07-24 11:30:00,2.424,0.0,2.424,0.124,0,0.124,2.3,0.0,2.3,2.454,0.0,2.454,0.124,0,0.124,2.33,0.0,2.33
2020-07-24 12:00:00,2.311,0.0,2.311,0.221,0,0.221,2.09,0.0,2.09,2.341,0.0,2.341,0.221,0,0.221,2.12,0.0,2.12
2020-07-24 12:30:00,2.362,0.0,2.362,0.312,0,0.312,2.05,0.0,2.05,2.382,0.0,2.382,0.312,0,0.312,2.07,0.0,2.07
2020-07-24 13:00:00,2.3635,0.0,2.3635,0.3235,0,0.3235,2.04,0.0,2.04,2.3835,0.0,2.3835,0.3235,0,0.3235,2.06,0.0,2.06
2020-07-24 13:30:00,2.332,0.0,2.332,0.332,0,0.332,2.0,0.0,2.0,2.352,0.0,2.352,0.332,0,0.332,2.02,0.0,2.02
2020-07-24 14:00:00,2.1545,0.0,2.1545,0.3745,0,0.3745,1.78,0.0,1.78,2.1745,0.0,2.1745,0.3745,0,0.3745,1.8,0.0,1.8
2020-07-24 14:30:00,2.1385,0.0,2.1385,0.5485,0,0.5485,1.5899999999999999,0.0,1.5899999999999999,2.1585,0.0,2.1585,0.5485,0,0.5485,1.6099999999999999,0.0,1.6099999999999999
2020-07-24 15:00:00,2.145,0.0,2.145,0.665,0,0.665,1.48,0.0,1.48,2.175,0.0,2.175,0.665,0,0.665,1.51,0.0,1.51
2020-07-24 15:30:00,2.1665,0.0,2.1665,0.5565,0,0.5565,1.6099999999999999,0.0,1.6099999999999999,2.1865,0.0,2.1865,0.5565,0,0.5565,1.63,0.0,1.63
2020-07-24 16:00:00,2.293,0.0,2.293,0.483,0,0.483,1.81,0.0,1.81,2.313,0.0,2.313,0.483,0,0.483,1.83,0.0,1.83
2020-07-24 16:30:00,2.4675000000000002,-0.56,2.5302482586,0.2175,0,0.2175,2.25,-0.56,2.3186418438,2.4775,0.51,2.5294478152,0.2175,0,0.2175,2.26,0.51,2.3168297305
2020-07-24 17:00:00,2.7605,-0.54,2.8128206928,0.1405,0,0.1405,2.62,-0.54,2.6750700925,2.8005,0.53,2.8502105624,0.1405,0,0.1405,2.66,0.53,2.712286858
2020-07-24 17:30:00,2.8625,0.0,2.8625,0.21250000000000002,0,0.21250000000000002,2.65,0.0,2.65,2.8925,0.0,2.8925,0.21250000000000002,0,0.21250000000000002,2.68,0.0,2.68
2020-07-24 18:00:00,2.86,0.0,2.86,0.23,0,0.23,2.63,0.0,2.63,2.89,0.0,2.89,0.23,0,0.23,2.66,0.0,2.66
2020-07-24 18:30:00,2.928,0.0,2.928,0.198,0,0.198,2.73,0.0,2.73,2.958,0.0,2.958,0.198,0,0.198,2.76,0.0,2.76
2020-07-24 19:00:00,2.8725,0.0,2.8725,0.29250000000000004,0,0.29250000000000004,2.58,0.0,2.58,2.9025,0.0,2.9025,0.29250000000000004,0,0.29250000000000004,2.61,0.0,2.61
2020-07-24 19:30:00,2.7775,-0.53,2.8276149402,0.35750000000000004,0,0.35750000000000004,2.42,-0.53,2.4773574631,2.7975,0.58,2.8569925184000002,0.35750000000000004,0,0.35750000000000004,2.44,0.58,2.5079872408
2020-07-24 20:00:00,2.6535,0.0,2.6535,0.5735,0,0.5735,2.08,0.0,2.08,2.6835,0.0,2.6835,0.5735,0,0.5735,2.11,0.0,2.11
2020-07-24 20:30:00,2.564,0.0,2.564,0.524,0,0.524,2.04,0.0,2.04,2.594,0.0,2.594,0.524,0,0.524,2.07,0.0,2.07
2020-07-24 21:00:00,2.528,0.0,2.528,0.358,0,0.358,2.17,0.0,2.17,2.548,0.0,2.548,0.358,0,0.358,2.19,0.0,2.19
2020-07-24 21:30:00,2.507,-0.5,2.5563741901,0.257,0,0.257,2.25,-0.5,2.3048861143,2.537,0.61,2.6093043134,0.257,0,0.257,2.2800000000000002,0.61,2.3601906703
2020-07-24 22:00:00,2.4050000000000002,0.0,2.4050000000000002,0.245,0,0.245,2.16,0.0,2.16,2.435,0.0,2.435,0.245,0,0.245,2.19,0.0,2.19
2020-07-24 22:30:00,2.372,0.0,2.372,0.302,0,0.302,2.07,0.0,2.07,2.392,0.0,2.392,0.302,0,0.302,2.09,0.0,2.09
2020-07-24 23:00:00,2.2185,0.0,2.2185,0.2685,0,0.2685,1.9500000000000002,0.0,1.9500000000000002,2.2385,0.0,2.2385,0.2685,0,0.2685,1.97,0.0,1.97
2020-07-24 23:30:00,2.1355,0.0,2.1355,0.3255,0,0.3255,1.81,0.0,1.81,2.1555,0.0,2.1555,0.3255,0,0.3255,1.83,0.0,1.83
2020-07-25 00:00:00,2.021,0.0,2.021,0.391,0,0.391,1.63,0.0,1.63,2.041,0.0,2.041,0.391,0,0.391,1.65,0.0,1.65
2020-07-25 00:30:00,1.9665,0.0,1.9665,0.3365,0,0.3365,1.63,0.0,1.63,1.9865,0.0,1.9865,0.3365,0,0.3365,1.65,0.0,1.65
2020-07-25 01:00:00,1.913,0.0,1.913,0.353,0,0.353,1.56,0.0,1.56,1.923,0.0,1.923,0.353,0,0.353,1.57,0.0,1.57
2020-07-25 01:30:00,1.9540000000000002,0.0,1.9540000000000002,0.614,0,0.614,1.34,0.0,1.34,1.964,0.0,1.964,0.614,0,0.614,1.35,0.0,1.35
2020-07-25 02:00:00,1.9340000000000002,0.0,1.9340000000000002,0.654,0,0.654,1.28,0.0,1.28,1.944,0.0,1.944,0.654,0,0.654,1.29,0.0,1.29
2020-07-25 02:30:00,1.8955000000000002,0.0,1.8955000000000002,0.5055000000000001,0,0.5055000000000001,1.3900000000000001,0.0,1.3900000000000001,1.9055,0.0,1.9055,0.5055000000000001,0,0.5055000000000001,1.4,0.0,1.4
2020-07-25 03:00:00,1.832,0.0,1.832,0.41200000000000003,0,0.41200000000000003,1.42,0.0,1.42,1.8519999999999999,0.0,1.8519999999999999,0.41200000000000003,0,0.41200000000000003,1.44,0.0,1.44
2020-07-25 03:30:00,1.8519999999999999,0.0,1.8519999999999999,0.312,0,0.312,1.54,0.0,1.54,1.862,0.0,1.862,0.312,0,0.312,1.55,0.0,1.55
2020-07-25 04:00:00,1.818,-0.38,1.8572894228,0.298,0,0.298,1.52,-0.38,1.5667801377,1.828,0.6000000000000001,1.9239501033000002,0.298,0,0.298,1.53,0.6000000000000001,1.643441511
2020-07-25 04:30:00,1.85,0.0,1.85,0.42,0,0.42,1.43,0.0,1.43,1.8599999999999999,0.0,1.8599999999999999,0.42,0,0.42,1.44,0.0,1.44
2020-07-25 05:00:00,1.839,0.0,1.839,0.429,0,0.429,1.4100000000000001,0.0,1.4100000000000001,1.849,0.0,1.849,0.429,0,0.429,1.42,0.0,1.42
2020-07-25 05:30:00,1.871,0.0,1.871,0.341,0,0.341,1.53,0.0,1.53,1.881,0.0,1.881,0.341,0,0.341,1.54,0.0,1.54
2020-07-25 06:00:00,1.8425,0.0,1.8425,0.3925,0,0.3925,1.45,0.0,1.45,1.8625,0.0,1.8625,0.3925,0,0.3925,1.47,0.0,1.47
2020-07-25 06:30:00,1.966,0.0,1.966,0.396,0,0.396,1.57,0.0,1.57,1.986,0.0,1.986,0.396,0,0.396,1.5899999999999999,0.0,1.5899999999999999
2020-07-25 07:00:00,2.0145,0.0,2.0145,0.3345,0,0.3345,1.6800000000000002,0.0,1.6800000000000002,2.0345,0.0,2.0345,0.3345,0,0.3345,1.7000000000000002,0.0,1.7000000000000002
2020-07-25 07:30:00,2.065,-0.39,2.1015054128,0.215,0,0.215,1.85,-0.39,1.89066126,2.065,0.68,2.1740802653,0.215,0,0.215,1.85,0.68,1.971014967
2020-07-25 08:00:00,2.18,0.0,2.18,0.17,0,0.17,2.01,0.0,2.01,2.2,0.0,2.2,0.17,0,0.17,2.03,0.0,2.03
2020-07-25 08:30:00,2.3015,0.0,2.3015,0.1715,0,0.1715,2.13,0.0,2.13,2.3315,0.0,2.3315,0.1715,0,0.1715,2.16,0.0,2.16
2020-07-25 09:00:00,2.343,-0.47000000000000003,2.389675501,0.263,0,0.263,2.08,-0.47000000000000003,2.1324399171,2.363,0.61,2.4404649147,0.263,0,0.263,2.1,0.61,2.186801317
2020-07-25 09:30:00,2.3695,0.0,2.3695,0.17950000000000002,0,0.17950000000000002,2.19,0.0,2.19,2.3995,0.0,2.3995,0.17950000000000002,0,0.17950000000000002,2.22,0.0,2.22
2020-07-25 10:00:00,2.3325,0.0,2.3325,0.29250000000000004,0,0.29250000000000004,2.04,0.0,2.04,2.3525,0.0,2.3525,0.29250000000000004,0,0.29250000000000004,2.06,0.0,2.06
2020-07-25 10:30:00,2.29,0.0,2.29,0.19,0,0.19,2.1,0.0,2.1,2.31,0.0,2.31,0.19,0,0.19,2.12,0.0,2.12
2020-07-25 11:00:00,2.3665,0.0,2.3665,0.0965,0,0.0965,2.27,0.0,2.27,2.3965,0.0,2.3965,0.0965,0,0.0965,2.3,0.0,2.3
2020-07-25 11:30:00,2.5275,0.0,2.5275,0.1075,0,0.1075,2.42,0.0,2.42,2.5675,0.0,2.5675,0.1075,0,0.1075,2.46,0.0,2.46
2020-07-25 12:00:00,2.2984999999999998,0.0,2.2984999999999998,0.08850000000000001,0,0.08850000000000001,2.21,0.0,2.21,2.3385,0.0,2.3385,0.08850000000000001,0,0.08850000000000001,2.25,0.0,2.25
2020-07-25 12:30:00,2.491,0.0,2.491,0.021,0,0.021,2.47,0.0,2.47,2.511,0.0,2.511,0.021,0,0.021,2.49,0.0,2.49
2020-07-25 13:00:00,2.518,0.0,2.518,0.028,0,0.028,2.49,0.0,2.49,2.5380000000000003,0.0,2.5380000000000003,0.028,0,0.028,2.51,0.0,2.51
2020-07-25 13:30:00,2.4275,-0.5,2.4784584423,0.007500000000000001,0,0.007500000000000001,2.42,-0.5,2.4711131095,2.4475,0.5700000000000001,2.5129974632,0.007500000000000001,0,0.007500000000000001,2.44,0.5700000000000001,2.5056935168
2020-07-25 14:00:00,2.2995,0.0,2.2995,0.0495,0,0.0495,2.25,0.0,2.25,2.3295,0.0,2.3295,0.0495,0,0.0495,2.2800000000000002,0.0,2.2800000000000002
2020-07-25 14:30:00,2.2305,0.0,2.2305,0.1605,0,0.1605,2.07,0.0,2.07,2.2505,0.0,2.2505,0.1605,0,0.1605,2.09,0.0,2.09
2020-07-25 15:00:00,2.191,0.0,2.191,0.291,0,0.291,1.9,0.0,1.9,2.211,0.0,2.211,0.291,0,0.291,1.92,0.0,1.92
2020-07-25 15:30:00,2.1215,0.0,2.1215,0.29150000000000004,0,0.29150000000000004,1.83,0.0,1.83,2.1515,0.0,2.1515,0.29150000000000004,0,0.29150000000000004,1.8599999999999999,0.0,1.8599999999999999
2020-07-25 16:00:00,2.1135,0.0,2.1135,0.35350000000000004,0,0.35350000000000004,1.76,0.0,1.76,2.1335,0.0,2.1335,0.35350000000000004,0,0.35350000000000004,1.78,0.0,1.78
2020-07-25 16:30:00,2.1855,0.0,2.1855,0.5055000000000001,0,0.5055000000000001,1.6800000000000002,0.0,1.6800000000000002,2.2055,0.0,2.2055,0.5055000000000001,0,0.5055000000000001,1.7000000000000002,0.0,1.7000000000000002
2020-07-25 17:00:00,2.2695,0.0,2.2695,0.5695,0,0.5695,1.7000000000000002,0.0,1.7000000000000002,2.2895,0.0,2.2895,0.5695,0,0.5695,1.72,0.0,1.72
2020-07-25 17:30:00,2.269,0.0,2.269,0.799,0,0.799,1.47,0.0,1.47,2.279,0.0,2.279,0.799,0,0.799,1.48,0.0,1.48
2020-07-25 18:00:00,2.293,0.0,2.293,0.5630000000000001,0,0.5630000000000001,1.73,0.0,1.73,2.313,0.0,2.313,0.5630000000000001,0,0.5630000000000001,1.75,0.0,1.75
2020-07-25 18:30:00,2.4095,0.0,2.4095,0.3295,0,0.3295,2.08,0.0,2.08,2.4295,0.0,2.4295,0.3295,0,0.3295,2.1,0.0,2.1
2020-07-25 19:00:00,2.5605,-0.47000000000000003,2.60327875,0.2605,0,0.2605,2.3,-0.47000000000000003,2.3475306175,2.5705,0.61,2.6418876301000003,0.2605,0,0.2605,2.31,0.61,2.3891839611
2020-07-25 19:30:00,2.658,-0.49,2.70278819,0.158,0,0.158,2.5,-0.49,2.5475674672,2.698,0.6000000000000001,2.7639109971,0.158,0,0.158,2.54,0.6000000000000001,2.6099042128
2020-07-25 20:00:00,2.6115,0.0,2.6115,0.1115,0,0.1115,2.5,0.0,2.5,2.6515,0.0,2.6515,0.1115,0,0.1115,2.54,0.0,2.54
2020-07-25 20:30:00,2.6065,0.0,2.6065,0.1665,0,0.1665,2.44,0.0,2.44,2.6365,0.0,2.6365,0.1665,0,0.1665,2.47,0.0,2.47
2020-07-25 21:00:00,2.504,0.0,2.504,0.14400000000000002,0,0.14400000000000002,2.36,0.0,2.36,2.544,0.0,2.544,0.14400000000000002,0,0.14400000000000002,2.4,0.0,2.4
2020-07-25 21:30:00,2.3985,0.0,2.3985,0.23850000000000002,0,0.23850000000000002,2.16,0.0,2.16,2.4385,0.0,2.4385,0.23850000000000002,0,0.23850000000000002,2.2,0.0,2.2
2020-07-25 22:00:00,2.382,0.0,2.382,0.162,0,0.162,2.22,0.0,2.22,2.402,0.24,2.4139602317,0.162,0,0.162,2.24,0.24,2.2528204545
2020-07-25 22:30:00,2.354,0.08,2.355358996,0.184,0,0.184,2.17,0.08,2.1714741537,2.374,0.5,2.4260824388,0.184,0,0.184,2.19,0.5,2.2463525992
2020-07-25 23:00:00,2.3475,0.0,2.3475,0.2575,0,0.2575,2.09,0.0,2.09,2.3675,0.0,2.3675,0.2575,0,0.2575,2.11,0.0,2.11
2020-07-25 23:30:00,2.243,0.24,2.2558034046,0.323,0,0.323,1.92,0.24,1.9349418595999999,2.263,0.25,2.2767672257,0.323,0,0.323,1.94,0.25,1.9560419218
2020-07-26 00:00:00,2.1475,0.0,2.1475,0.4375,0,0.4375,1.71,0.0,1.71,2.1675,0.25,2.1818698976,0.4375,0,0.4375,1.73,0.25,1.7479702515
2020-07-26 00:30:00,2.0435,-0.42,2.086214814,0.47350000000000003,0,0.47350000000000003,1.57,-0.42,1.625207679,2.0535,0.67,2.1600375575,0.47350000000000003,0,0.47350000000000003,1.58,0.67,1.7161876354
2020-07-26 01:00:00,1.9285,0.37,1.9636731525000002,0.4985,0,0.4985,1.43,0.37,1.4770917372,1.9485000000000001,0.37,1.9833184943000002,0.4985,0,0.4985,1.45,0.37,1.4964624954
2020-07-26 01:30:00,1.929,0.25,1.9451326433,0.40900000000000003,0,0.40900000000000003,1.52,0.25,1.5404220201,1.949,0.26,1.9662657501,0.40900000000000003,0,0.40900000000000003,1.54,0.26,1.5617938404
2020-07-26 02:00:00,1.8975,0.24,1.9126176434,0.42750000000000005,0,0.42750000000000005,1.47,0.24,1.4894629905,1.9175,0.25,1.9337285875,0.42750000000000005,0,0.42750000000000005,1.49,0.25,1.5108275878000001
2020-07-26 02:30:00,1.799,0.27,1.8191484271,0.299,0,0.299,1.5,0.27,1.5241062955,1.8090000000000002,0.28,1.8305411768000002,0.299,0,0.299,1.51,0.28,1.5357408636
2020-07-26 03:00:00,1.734,0.28,1.7564612150999999,0.294,0,0.294,1.44,0.28,1.4669696657,1.744,0.29,1.7679468318,0.294,0,0.294,1.45,0.29,1.4787156589000001
2020-07-26 03:30:00,1.7189999999999999,0.28,1.7416546730000002,0.229,0,0.229,1.49,0.28,1.5160804728000001,1.7389999999999999,0.29,1.7630147475,0.229,0,0.229,1.51,0.29,1.5375955255
2020-07-26 04:00:00,1.716,0.27,1.7371113954,0.326,0,0.326,1.3900000000000001,0.27,1.4159802259,1.736,0.28,1.7584356684,0.326,0,0.326,1.4100000000000001,0.28,1.4375326083
2020-07-26 04:30:00,1.7349999999999999,0.26,1.7543731074000002,0.41500000000000004,0,0.41500000000000004,1.32,0.26,1.3453624047,1.755,0.27,1.7756477690999999,0.41500000000000004,0,0.41500000000000004,1.34,0.27,1.3669308688
2020-07-26 05:00:00,1.722,0.27,1.7430387259,0.322,0,0.322,1.4,0.27,1.4257980222,1.742,0.27,1.7628000454000001,0.322,0,0.322,1.42,0.27,1.4454411091
2020-07-26 05:30:00,1.7475,0.24,1.7639036963999999,0.24750000000000003,0,0.24750000000000003,1.5,0.24,1.5190786681000001,1.7475,0.34,1.7802685892999999,0.24750000000000003,0,0.24750000000000003,1.5,0.34,1.5380507144000002
2020-07-26 06:00:00,1.7095,0.28,1.7322789181,0.2695,0,0.2695,1.44,0.28,1.4669696657,1.7295,0.29,1.7536448472,0.2695,0,0.2695,1.46,0.29,1.4885227576
2020-07-26 06:30:00,1.7745000000000002,0.28,1.7964549118000002,0.2545,0,0.2545,1.52,0.28,1.5455743269000002,1.7945,0.29,1.8177816838,0.2545,0,0.2545,1.54,0.29,1.5670673247
2020-07-26 07:00:00,1.8105,0.26,1.8290736043,0.1705,0,0.1705,1.6400000000000001,0.26,1.6604818578,1.8305,0.28,1.8517910924,0.1705,0,0.1705,1.6600000000000001,0.28,1.6834488409000001
2020-07-26 07:30:00,1.9165,0.26,1.9340559066,0.1365,0,0.1365,1.78,0.26,1.7988885457000001,1.9365,0.26,1.9538762115,0.1365,0,0.1365,1.8,0.26,1.8186808406
2020-07-26 08:00:00,1.9655,-0.36,1.9981967496,0.14550000000000002,0,0.14550000000000002,1.82,-0.36,1.8552627846,1.9455,0.71,2.0710070618,0.14550000000000002,0,0.14550000000000002,1.8,0.71,1.9349677
2020-07-26 08:30:00,2.077,-0.36,2.1079679789,0.247,0,0.247,1.83,-0.36,1.8650737251,2.097,0.67,2.2014333967,0.247,0,0.247,1.85,0.67,1.9675873551
2020-07-26 09:00:00,2.141,0.0,2.141,0.551,0,0.551,1.5899999999999999,0.0,1.5899999999999999,2.161,0.0,2.161,0.551,0,0.551,1.6099999999999999,0.0,1.6099999999999999
2020-07-26 09:30:00,2.1645,0.0,2.1645,0.7445,0,0.7445,1.42,0.0,1.42,2.1845,0.0,2.1845,0.7445,0,0.7445,1.44,0.0,1.44
2020-07-26 10:00:00,2.1655,0.0,2.1655,0.5155000000000001,0,0.5155000000000001,1.65,0.0,1.65,2.1755,0.0,2.1755,0.5155000000000001,0,0.5155000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-07-26 10:30:00,2.1875,0.0,2.1875,0.5775,0,0.5775,1.6099999999999999,0.0,1.6099999999999999,2.2075,0.0,2.2075,0.5775,0,0.5775,1.63,0.0,1.63
2020-07-26 11:00:00,2.1225,0.0,2.1225,0.8225,0,0.8225,1.3,0.0,1.3,2.1425,0.0,2.1425,0.8225,0,0.8225,1.32,0.0,1.32
2020-07-26 11:30:00,2.1665,-0.54,2.2327835206,0.8365,0,0.8365,1.33,-0.54,1.4354441821,2.1665,0.51,2.2257183672,0.8365,0,0.8365,1.33,0.51,1.4244297104
2020-07-26 12:00:00,2.194,0.0,2.194,0.834,0,0.834,1.3599999999999999,0.0,1.3599999999999999,2.204,0.0,2.204,0.834,0,0.834,1.37,0.0,1.37
2020-07-26 12:30:00,2.112,0.0,2.112,0.9520000000000001,0,0.9520000000000001,1.16,0.0,1.16,2.132,0.0,2.132,0.9520000000000001,0,0.9520000000000001,1.18,0.0,1.18
2020-07-26 13:00:00,2.061,0.0,2.061,1.051,0,1.051,1.01,0.0,1.01,2.071,0.0,2.071,1.051,0,1.051,1.02,0.0,1.02
2020-07-26 13:30:00,2.018,0.0,2.018,1.098,0,1.098,0.92,0.0,0.92,2.038,0.0,2.038,1.098,0,1.098,0.9400000000000001,0.0,0.9400000000000001
2020-07-26 14:00:00,1.9715,0.0,1.9715,1.2115,0,1.2115,0.76,0.0,0.76,1.9815,0.0,1.9815,1.2115,0,1.2115,0.77,0.0,0.77
2020-07-26 14:30:00,1.9505,-0.59,2.0377807169,1.0705,0,1.0705,0.88,-0.59,1.059481005,1.9605000000000001,0.49,2.0208068314,1.0705,0,1.0705,0.89,0.49,1.0159724406
2020-07-26 15:00:00,2.024,0.0,2.024,0.914,0,0.914,1.11,0.0,1.11,2.034,0.0,2.034,0.914,0,0.914,1.12,0.0,1.12
2020-07-26 15:30:00,2.042,0.0,2.042,0.9420000000000001,0,0.9420000000000001,1.1,0.0,1.1,2.062,0.0,2.062,0.9420000000000001,0,0.9420000000000001,1.12,0.0,1.12
2020-07-26 16:00:00,2.1275,0.0,2.1275,0.8875000000000001,0,0.8875000000000001,1.24,0.0,1.24,2.1475,0.0,2.1475,0.8875000000000001,0,0.8875000000000001,1.26,0.0,1.26
2020-07-26 16:30:00,2.249,0.0,2.249,0.6890000000000001,0,0.6890000000000001,1.56,0.0,1.56,2.269,0.0,2.269,0.6890000000000001,0,0.6890000000000001,1.58,0.0,1.58
2020-07-26 17:00:00,2.5484999999999998,-0.54,2.6050820045,0.3885,0,0.3885,2.16,-0.54,2.2264770378,2.4985,0.53,2.554095192,0.3885,0,0.3885,2.11,0.53,2.1755459085
2020-07-26 17:30:00,2.6605,-0.33,2.6808879592,0.3705,0,0.3705,2.29,-0.33,2.3136551169,2.6505,0.48,2.6936128619,0.3705,0,0.3705,2.2800000000000002,0.48,2.3299785407
2020-07-26 18:00:00,2.6975,0.0,2.6975,0.5175000000000001,0,0.5175000000000001,2.18,0.0,2.18,2.7275,0.0,2.7275,0.5175000000000001,0,0.5175000000000001,2.21,0.0,2.21
2020-07-26 18:30:00,2.6175,0.0,2.6175,0.5275000000000001,0,0.5275000000000001,2.09,0.0,2.09,2.6475,0.0,2.6475,0.5275000000000001,0,0.5275000000000001,2.12,0.0,2.12
2020-07-26 19:00:00,2.6135,0.0,2.6135,0.4635,0,0.4635,2.15,0.0,2.15,2.6435,0.0,2.6435,0.4635,0,0.4635,2.18,0.0,2.18
2020-07-26 19:30:00,2.6005000000000003,0.0,2.6005000000000003,0.4305,0,0.4305,2.17,0.0,2.17,2.6205,0.0,2.6205,0.4305,0,0.4305,2.19,0.0,2.19
2020-07-26 20:00:00,2.504,0.0,2.504,0.354,0,0.354,2.15,0.0,2.15,2.534,0.0,2.534,0.354,0,0.354,2.18,0.0,2.18
2020-07-26 20:30:00,2.513,0.0,2.513,0.28300000000000003,0,0.28300000000000003,2.23,0.0,2.23,2.543,0.0,2.543,0.28300000000000003,0,0.28300000000000003,2.26,0.0,2.26
2020-07-26 21:00:00,2.4755000000000003,0.0,2.4755000000000003,0.1955,0,0.1955,2.2800000000000002,0.0,2.2800000000000002,2.4955,0.0,2.4955,0.1955,0,0.1955,2.3,0.0,2.3
2020-07-26 21:30:00,2.382,0.0,2.382,0.17200000000000001,0,0.17200000000000001,2.21,0.0,2.21,2.412,0.0,2.412,0.17200000000000001,0,0.17200000000000001,2.24,0.0,2.24
2020-07-26 22:00:00,2.3175,0.0,2.3175,0.1675,0,0.1675,2.15,0.0,2.15,2.3475,0.0,2.3475,0.1675,0,0.1675,2.18,0.0,2.18
2020-07-26 22:30:00,2.248,0.0,2.248,0.218,0,0.218,2.03,0.0,2.03,2.278,0.0,2.278,0.218,0,0.218,2.06,0.0,2.06
2020-07-26 23:00:00,2.127,0.25,2.14164166,0.217,0,0.217,1.9100000000000001,0.25,1.9262917744,2.157,0.25,2.1714393844,0.217,0,0.217,1.94,0.25,1.9560419218
2020-07-26 23:30:00,2.0365,0.22,2.0483486642,0.24650000000000002,0,0.24650000000000002,1.79,0.22,1.8034688797,2.0565,0.26,2.0728705338,0.24650000000000002,0,0.24650000000000002,1.81,0.26,1.828578683
2020-07-27 00:00:00,1.9215,0.25,1.937695087,0.29150000000000004,0,0.29150000000000004,1.63,0.25,1.6490603385,1.9415,0.25,1.9575296294000002,0.29150000000000004,0,0.29150000000000004,1.65,0.25,1.6688319268
