Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-27 00:30:00,1.881,0.0,1.881,0.421,0,0.421,1.46,0.0,1.46,1.901,0.0,1.901,0.421,0,0.421,1.48,0.0,1.48
2020-07-27 01:00:00,1.8595000000000002,0.0,1.8595000000000002,0.48950000000000005,0,0.48950000000000005,1.37,0.0,1.37,1.8795000000000002,0.0,1.8795000000000002,0.48950000000000005,0,0.48950000000000005,1.3900000000000001,0.0,1.3900000000000001
2020-07-27 01:30:00,1.932,0.0,1.932,0.522,0,0.522,1.4100000000000001,0.0,1.4100000000000001,1.952,0.0,1.952,0.522,0,0.522,1.43,0.0,1.43
2020-07-27 02:00:00,1.885,0.0,1.885,0.555,0,0.555,1.33,0.0,1.33,1.905,0.0,1.905,0.555,0,0.555,1.35,0.0,1.35
2020-07-27 02:30:00,1.8995000000000002,0.0,1.8995000000000002,0.5695,0,0.5695,1.33,0.0,1.33,1.9195000000000002,0.0,1.9195000000000002,0.5695,0,0.5695,1.35,0.0,1.35
2020-07-27 03:00:00,1.8615,0.0,1.8615,0.5215000000000001,0,0.5215000000000001,1.34,0.0,1.34,1.8815,0.0,1.8815,0.5215000000000001,0,0.5215000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-07-27 03:30:00,1.8090000000000002,0.0,1.8090000000000002,0.599,0,0.599,1.21,0.0,1.21,1.819,0.0,1.819,0.599,0,0.599,1.22,0.0,1.22
2020-07-27 04:00:00,1.853,0.0,1.853,0.583,0,0.583,1.27,0.0,1.27,1.873,0.0,1.873,0.583,0,0.583,1.29,0.0,1.29
2020-07-27 04:30:00,1.903,0.0,1.903,0.613,0,0.613,1.29,0.0,1.29,1.923,0.0,1.923,0.613,0,0.613,1.31,0.0,1.31
2020-07-27 05:00:00,1.9395,0.0,1.9395,0.5795,0,0.5795,1.3599999999999999,0.0,1.3599999999999999,1.9495,0.0,1.9495,0.5795,0,0.5795,1.37,0.0,1.37
2020-07-27 05:30:00,1.933,0.0,1.933,0.543,0,0.543,1.3900000000000001,0.0,1.3900000000000001,1.953,0.0,1.953,0.543,0,0.543,1.4100000000000001,0.0,1.4100000000000001
2020-07-27 06:00:00,1.9845000000000002,0.0,1.9845000000000002,0.5745,0,0.5745,1.4100000000000001,0.0,1.4100000000000001,2.0045,0.0,2.0045,0.5745,0,0.5745,1.43,0.0,1.43
2020-07-27 06:30:00,2.072,-0.42,2.1141390683,0.592,0,0.592,1.48,-0.42,1.5384407691000002,2.092,0.49,2.1486190914,0.592,0,0.592,1.5,0.49,1.5780050697
2020-07-27 07:00:00,2.168,0.0,2.168,0.8180000000000001,0,0.8180000000000001,1.35,0.0,1.35,2.188,0.0,2.188,0.8180000000000001,0,0.8180000000000001,1.37,0.0,1.37
2020-07-27 07:30:00,2.2995,-0.64,2.3869018099,0.8195,0,0.8195,1.48,-0.64,1.6124515497,2.3095,0.4,2.3438835829,0.8195,0,0.8195,1.49,0.4,1.5427572719
2020-07-27 08:00:00,2.342,0.0,2.342,0.8320000000000001,0,0.8320000000000001,1.51,0.0,1.51,2.362,0.0,2.362,0.8320000000000001,0,0.8320000000000001,1.53,0.0,1.53
2020-07-27 08:30:00,2.478,-0.64,2.5593131891,0.838,0,0.838,1.6400000000000001,-0.64,1.7604544868,2.498,0.35000000000000003,2.522400444,0.838,0,0.838,1.6600000000000001,0.35000000000000003,1.6964963896
2020-07-27 09:00:00,2.578,0.0,2.578,0.808,0,0.808,1.77,0.0,1.77,2.608,0.0,2.608,0.808,0,0.808,1.8,0.0,1.8
2020-07-27 09:30:00,2.6654999999999998,0.0,2.6654999999999998,0.7755000000000001,0,0.7755000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6855,0.0,2.6855,0.7755000000000001,0,0.7755000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-07-27 10:00:00,2.733,0.0,2.733,0.783,0,0.783,1.9500000000000002,0.0,1.9500000000000002,2.763,0.0,2.763,0.783,0,0.783,1.98,0.0,1.98
2020-07-27 10:30:00,2.7039999999999997,-0.26,2.7164712403999998,0.754,0,0.754,1.9500000000000002,-0.26,1.9672569736,2.7439999999999998,-0.26,2.7562902605,0.754,0,0.754,1.99,-0.26,2.0069130524
2020-07-27 11:00:00,2.428,-0.25,2.4408367418,0.8280000000000001,0,0.8280000000000001,1.6,-0.25,1.6194134741,2.458,-0.25,2.4706808778,0.8280000000000001,0,0.8280000000000001,1.63,-0.25,1.6490603385
2020-07-27 11:30:00,2.5065,-0.26,2.5199488586000003,0.7665000000000001,0,0.7665000000000001,1.74,-0.26,1.7593180497,2.5365,-0.26,2.5497906287000003,0.7665000000000001,0,0.7665000000000001,1.77,-0.26,1.7889941308
2020-07-27 12:00:00,2.445,-0.26,2.4587852692,0.855,0,0.855,1.5899999999999999,-0.26,1.6111176245,2.475,-0.26,2.488619095,0.855,0,0.855,1.62,-0.26,1.6407315442
2020-07-27 12:30:00,2.367,-0.26,2.3812368635,1.017,0,1.017,1.35,-0.26,1.3748090777,2.387,-0.26,2.4011182811,1.017,0,1.017,1.37,-0.26,1.3944532979
2020-07-27 13:00:00,2.4875,-0.26,2.5010510291,0.8575,0,0.8575,1.63,-0.26,1.6506059493,2.5075000000000003,-0.26,2.5209435237999998,0.8575,0,0.8575,1.65,-0.26,1.6703592428
2020-07-27 13:30:00,2.342,-0.26,2.3563879137,0.872,0,0.872,1.47,-0.26,1.4928161307,2.362,-0.25,2.3751934658,0.872,0,0.872,1.49,-0.25,1.5108275878000001
2020-07-27 14:00:00,2.384,-0.26,2.3981359428,0.8140000000000001,0,0.8140000000000001,1.57,-0.26,1.5913830463,2.404,-0.25,2.4169642116,0.8140000000000001,0,0.8140000000000001,1.5899999999999999,-0.25,1.6095340941
2020-07-27 14:30:00,2.289,-0.26,2.3037189499,0.809,0,0.809,1.48,-0.26,1.5026643005,2.299,-0.25,2.3125529183,0.809,0,0.809,1.49,-0.25,1.5108275878000001
2020-07-27 15:00:00,2.285,-0.26,2.299744551,0.8150000000000001,0,0.8150000000000001,1.47,-0.26,1.4928161307,2.295,-0.25,2.3085764012,0.8150000000000001,0,0.8150000000000001,1.48,-0.25,1.5009663554000001
2020-07-27 15:30:00,2.3185000000000002,-0.26,2.3330328437,0.7385,0,0.7385,1.58,-0.26,1.6012495120999999,2.3485,-0.25,2.3617688816,0.7385,0,0.7385,1.6099999999999999,-0.25,1.6292943258
2020-07-27 16:00:00,2.497,-0.26,2.5104997510000002,0.587,0,0.587,1.9100000000000001,-0.26,1.9276151068,2.517,-0.25,2.5293851031,0.587,0,0.587,1.9300000000000002,-0.25,1.9461243537000001
2020-07-27 16:30:00,2.6305,-0.63,2.7048900625,0.5005000000000001,0,0.5005000000000001,2.13,-0.63,2.2212158832,2.6205,0.38,2.6479086559000002,0.5005000000000001,0,0.5005000000000001,2.12,0.38,2.1537873618
2020-07-27 17:00:00,2.8135,-0.5700000000000001,2.8706588529,0.5935,0,0.5935,2.22,-0.5700000000000001,2.2920078534,2.8035,0.47000000000000003,2.8426241837,0.5935,0,0.5935,2.21,0.47000000000000003,2.2594247055
2020-07-27 17:30:00,2.8925,0.0,2.8925,0.6825,0,0.6825,2.21,0.0,2.21,2.9225000000000003,0.0,2.9225000000000003,0.6825,0,0.6825,2.24,0.0,2.24
2020-07-27 18:00:00,2.925,-0.25,2.93566432,0.6950000000000001,0,0.6950000000000001,2.23,-0.25,2.2439696968,2.955,-0.25,2.9655564402000003,0.6950000000000001,0,0.6950000000000001,2.26,-0.25,2.27378539
2020-07-27 18:30:00,2.775,0.0,2.775,0.8150000000000001,0,0.8150000000000001,1.96,0.0,1.96,2.805,0.24,2.8152486569,0.8150000000000001,0,0.8150000000000001,1.99,0.24,2.0044201156
2020-07-27 19:00:00,2.5545,0.0,2.5545,0.7645000000000001,0,0.7645000000000001,1.79,0.0,1.79,2.5745,0.0,2.5745,0.7645000000000001,0,0.7645000000000001,1.81,0.0,1.81
2020-07-27 19:30:00,2.462,0.0,2.462,0.722,0,0.722,1.74,0.0,1.74,2.492,0.0,2.492,0.722,0,0.722,1.77,0.0,1.77
2020-07-27 20:00:00,2.487,0.0,2.487,0.607,0,0.607,1.88,0.0,1.88,2.507,0.0,2.507,0.607,0,0.607,1.9,0.0,1.9
2020-07-27 20:30:00,2.518,0.0,2.518,0.538,0,0.538,1.98,0.0,1.98,2.5380000000000003,0.0,2.5380000000000003,0.538,0,0.538,2.0,0.0,2.0
2020-07-27 21:00:00,2.4795,0.0,2.4795,0.5295,0,0.5295,1.9500000000000002,0.0,1.9500000000000002,2.5095,0.0,2.5095,0.5295,0,0.5295,1.98,0.0,1.98
2020-07-27 21:30:00,2.4775,0.0,2.4775,0.5875,0,0.5875,1.8900000000000001,0.0,1.8900000000000001,2.5075000000000003,0.0,2.5075000000000003,0.5875,0,0.5875,1.92,0.0,1.92
2020-07-27 22:00:00,2.4835000000000003,-0.46,2.5257419207,0.49350000000000005,0,0.49350000000000005,1.99,-0.46,2.04247399,2.5035,0.66,2.5890369348,0.49350000000000005,0,0.49350000000000005,2.01,0.66,2.1155850255
2020-07-27 22:30:00,2.3675,0.0,2.3675,0.4375,0,0.4375,1.9300000000000002,0.0,1.9300000000000002,2.3875,0.0,2.3875,0.4375,0,0.4375,1.9500000000000002,0.0,1.9500000000000002
2020-07-27 23:00:00,2.241,0.0,2.241,0.451,0,0.451,1.79,0.0,1.79,2.261,0.0,2.261,0.451,0,0.451,1.81,0.0,1.81
2020-07-27 23:30:00,2.1685,0.25,2.1828633145,0.40850000000000003,0,0.40850000000000003,1.76,0.25,1.7776670104,2.1885,0.25,2.2027329048,0.40850000000000003,0,0.40850000000000003,1.78,0.25,1.7974704448
2020-07-28 00:00:00,2.034,0.0,2.034,0.494,0,0.494,1.54,0.0,1.54,2.054,0.25,2.069158283,0.494,0,0.494,1.56,0.25,1.5799050604
2020-07-28 00:30:00,1.951,0.0,1.951,0.47100000000000003,0,0.47100000000000003,1.48,0.0,1.48,1.971,0.0,1.971,0.47100000000000003,0,0.47100000000000003,1.5,0.0,1.5
2020-07-28 01:00:00,1.945,0.0,1.945,0.445,0,0.445,1.5,0.0,1.5,1.955,0.25,1.9709198360000002,0.445,0,0.445,1.51,0.25,1.5305554547
2020-07-28 01:30:00,1.9745,0.0,1.9745,0.41450000000000004,0,0.41450000000000004,1.56,0.0,1.56,1.9945,0.0,1.9945,0.41450000000000004,0,0.41450000000000004,1.58,0.0,1.58
2020-07-28 02:00:00,1.927,0.0,1.927,0.357,0,0.357,1.57,0.0,1.57,1.937,0.0,1.937,0.357,0,0.357,1.58,0.0,1.58
2020-07-28 02:30:00,1.9035000000000002,0.0,1.9035000000000002,0.42350000000000004,0,0.42350000000000004,1.48,0.0,1.48,1.9135,0.0,1.9135,0.42350000000000004,0,0.42350000000000004,1.49,0.0,1.49
2020-07-28 03:00:00,1.849,0.0,1.849,0.389,0,0.389,1.46,0.0,1.46,1.869,0.24,1.8843463058,0.389,0,0.389,1.48,0.24,1.4993331851
2020-07-28 03:30:00,1.843,0.0,1.843,0.343,0,0.343,1.5,0.0,1.5,1.863,0.24,1.8783953258000001,0.343,0,0.343,1.52,0.24,1.5388307249
2020-07-28 04:00:00,1.8295,0.0,1.8295,0.2795,0,0.2795,1.55,0.0,1.55,1.8495,0.24,1.8650067693999999,0.2795,0,0.2795,1.57,0.24,1.5882380174000001
2020-07-28 04:30:00,1.9075000000000002,0.0,1.9075000000000002,0.3675,0,0.3675,1.54,0.0,1.54,1.9175,0.0,1.9175,0.3675,0,0.3675,1.55,0.0,1.55
2020-07-28 05:00:00,1.928,0.0,1.928,0.268,0,0.268,1.6600000000000001,0.0,1.6600000000000001,1.9380000000000002,0.0,1.9380000000000002,0.268,0,0.268,1.67,0.0,1.67
2020-07-28 05:30:00,1.9355,0.0,1.9355,0.29550000000000004,0,0.29550000000000004,1.6400000000000001,0.0,1.6400000000000001,1.9655,0.0,1.9655,0.29550000000000004,0,0.29550000000000004,1.67,0.0,1.67
2020-07-28 06:00:00,1.9575,0.0,1.9575,0.2275,0,0.2275,1.73,0.0,1.73,1.9775,0.0,1.9775,0.2275,0,0.2275,1.75,0.0,1.75
2020-07-28 06:30:00,2.0505,0.0,2.0505,0.21050000000000002,0,0.21050000000000002,1.8399999999999999,0.0,1.8399999999999999,2.0705,0.0,2.0705,0.21050000000000002,0,0.21050000000000002,1.8599999999999999,0.0,1.8599999999999999
2020-07-28 07:00:00,2.1125,0.0,2.1125,0.21250000000000002,0,0.21250000000000002,1.9,0.0,1.9,2.1425,0.0,2.1425,0.21250000000000002,0,0.21250000000000002,1.9300000000000002,0.0,1.9300000000000002
2020-07-28 07:30:00,2.247,0.0,2.247,0.257,0,0.257,1.99,0.0,1.99,2.267,0.0,2.267,0.257,0,0.257,2.01,0.0,2.01
2020-07-28 08:00:00,2.2775,0.0,2.2775,0.2675,0,0.2675,2.01,0.0,2.01,2.2975,0.0,2.2975,0.2675,0,0.2675,2.03,0.0,2.03
2020-07-28 08:30:00,2.4115,-0.45,2.453127035,0.2615,0,0.2615,2.15,-0.45,2.1965882636,2.4415,0.65,2.5265435381,0.2615,0,0.2615,2.18,0.65,2.2748406538
2020-07-28 09:00:00,2.31,0.0,2.31,0.34,0,0.34,1.97,0.0,1.97,2.34,0.0,2.34,0.34,0,0.34,2.0,0.0,2.0
2020-07-28 09:30:00,2.3689999999999998,0.0,2.3689999999999998,0.459,0,0.459,1.9100000000000001,0.0,1.9100000000000001,2.3890000000000002,0.0,2.3890000000000002,0.459,0,0.459,1.9300000000000002,0.0,1.9300000000000002
2020-07-28 10:00:00,2.305,0.0,2.305,0.455,0,0.455,1.85,0.0,1.85,2.325,0.0,2.325,0.455,0,0.455,1.87,0.0,1.87
2020-07-28 10:30:00,2.3595,0.0,2.3595,0.5895,0,0.5895,1.77,0.0,1.77,2.3795,0.0,2.3795,0.5895,0,0.5895,1.79,0.0,1.79
2020-07-28 11:00:00,2.3085,0.0,2.3085,0.6485000000000001,0,0.6485000000000001,1.6600000000000001,0.0,1.6600000000000001,2.3285,0.0,2.3285,0.6485000000000001,0,0.6485000000000001,1.6800000000000002,0.0,1.6800000000000002
2020-07-28 11:30:00,2.1655,0.0,2.1655,0.8255,0,0.8255,1.34,0.0,1.34,2.1855,0.0,2.1855,0.8255,0,0.8255,1.3599999999999999,0.0,1.3599999999999999
2020-07-28 12:00:00,2.1095,0.0,2.1095,0.8095,0,0.8095,1.3,0.0,1.3,2.1295,0.0,2.1295,0.8095,0,0.8095,1.32,0.0,1.32
2020-07-28 12:30:00,2.0695,0.0,2.0695,0.6695,0,0.6695,1.4,0.0,1.4,2.0895,0.0,2.0895,0.6695,0,0.6695,1.42,0.0,1.42
2020-07-28 13:00:00,2.171,0.0,2.171,0.671,0,0.671,1.5,0.0,1.5,2.191,0.0,2.191,0.671,0,0.671,1.52,0.0,1.52
2020-07-28 13:30:00,2.1345,0.0,2.1345,0.5945,0,0.5945,1.54,0.0,1.54,2.1545,0.0,2.1545,0.5945,0,0.5945,1.56,0.0,1.56
2020-07-28 14:00:00,1.9975,0.0,1.9975,0.7975,0,0.7975,1.2,0.0,1.2,2.0175,0.0,2.0175,0.7975,0,0.7975,1.22,0.0,1.22
2020-07-28 14:30:00,1.8645,0.0,1.8645,0.7945,0,0.7945,1.07,0.0,1.07,1.8845,0.0,1.8845,0.7945,0,0.7945,1.09,0.0,1.09
2020-07-28 15:00:00,1.9415,0.0,1.9415,0.8015,0,0.8015,1.1400000000000001,0.0,1.1400000000000001,1.9515,0.0,1.9515,0.8015,0,0.8015,1.15,0.0,1.15
2020-07-28 15:30:00,2.06,0.0,2.06,0.52,0,0.52,1.54,0.0,1.54,2.08,0.0,2.08,0.52,0,0.52,1.56,0.0,1.56
2020-07-28 16:00:00,2.1525,0.0,2.1525,0.5925,0,0.5925,1.56,0.0,1.56,2.1725,0.0,2.1725,0.5925,0,0.5925,1.58,0.0,1.58
2020-07-28 16:30:00,2.1515,0.0,2.1515,0.6315000000000001,0,0.6315000000000001,1.52,0.0,1.52,2.1715,0.0,2.1715,0.6315000000000001,0,0.6315000000000001,1.54,0.0,1.54
2020-07-28 17:00:00,2.2765,0.0,2.2765,0.5165000000000001,0,0.5165000000000001,1.76,0.0,1.76,2.2965,0.0,2.2965,0.5165000000000001,0,0.5165000000000001,1.78,0.0,1.78
2020-07-28 17:30:00,2.212,0.0,2.212,0.452,0,0.452,1.76,0.0,1.76,2.232,0.0,2.232,0.452,0,0.452,1.78,0.0,1.78
2020-07-28 18:00:00,2.3205,0.0,2.3205,0.3405,0,0.3405,1.98,0.0,1.98,2.3405,0.0,2.3405,0.3405,0,0.3405,2.0,0.0,2.0
2020-07-28 18:30:00,2.426,0.0,2.426,0.256,0,0.256,2.17,0.0,2.17,2.446,0.0,2.446,0.256,0,0.256,2.19,0.0,2.19
2020-07-28 19:00:00,2.4555,0.0,2.4555,0.2255,0,0.2255,2.23,0.0,2.23,2.4855,0.0,2.4855,0.2255,0,0.2255,2.26,0.0,2.26
2020-07-28 19:30:00,2.503,0.0,2.503,0.163,0,0.163,2.34,0.0,2.34,2.533,0.0,2.533,0.163,0,0.163,2.37,0.0,2.37
2020-07-28 20:00:00,2.4925,0.0,2.4925,0.12250000000000001,0,0.12250000000000001,2.37,0.0,2.37,2.5225,0.0,2.5225,0.12250000000000001,0,0.12250000000000001,2.4,0.0,2.4
2020-07-28 20:30:00,2.5300000000000002,0.0,2.5300000000000002,0.08,0,0.08,2.45,0.0,2.45,2.56,0.0,2.56,0.08,0,0.08,2.48,0.0,2.48
2020-07-28 21:00:00,2.4535,0.0,2.4535,0.07350000000000001,0,0.07350000000000001,2.38,0.0,2.38,2.4935,0.0,2.4935,0.07350000000000001,0,0.07350000000000001,2.42,0.0,2.42
2020-07-28 21:30:00,2.4115,0.0,2.4115,0.0915,0,0.0915,2.32,0.0,2.32,2.4415,0.0,2.4415,0.0915,0,0.0915,2.35,0.0,2.35
2020-07-28 22:00:00,2.3905,0.0,2.3905,0.07050000000000001,0,0.07050000000000001,2.32,0.0,2.32,2.4205,0.24,2.4323692668,0.07050000000000001,0,0.07050000000000001,2.35,0.24,2.3622235288
2020-07-28 22:30:00,2.3385,0.25,2.3518253018,0.0685,0,0.0685,2.27,0.25,2.2837250272,2.3685,0.24,2.380628541,0.0685,0,0.0685,2.3,0.24,2.3124878378
2020-07-28 23:00:00,2.2195,0.01,2.2195225275,0.0495,0,0.0495,2.17,0.01,2.1700230414,2.2495,0.30000000000000004,2.2694162796,0.0495,0,0.0495,2.2,0.30000000000000004,2.2203603311
2020-07-28 23:30:00,2.109,0.25,2.1237657592,0.059000000000000004,0,0.059000000000000004,2.05,0.25,2.0651876428,2.129,0.26,2.1448172416,0.059000000000000004,0,0.059000000000000004,2.07,0.26,2.0862646045
2020-07-29 00:00:00,2.0515,0.25,2.0666766196,0.0415,0,0.0415,2.01,0.25,2.0254875956,2.0715,0.26,2.0877529188,0.0415,0,0.0415,2.03,0.26,2.0465825173
2020-07-29 00:30:00,1.9425,0.25,1.9585214449000001,0.022500000000000003,0,0.022500000000000003,1.92,0.25,1.9362076335,1.9725000000000001,0.26,1.9895618236,0.022500000000000003,0,0.022500000000000003,1.9500000000000002,0.26,1.9672569736
2020-07-29 01:00:00,1.895,0.25,1.9114196295,0.015,0,0.015,1.88,0.25,1.8965494984,1.915,0.26,1.9325695330000001,0.015,0,0.015,1.9,0.26,1.9177069641000002
2020-07-29 01:30:00,1.9315,0.0,1.9315,0.0115,0,0.0115,1.92,0.0,1.92,1.9515,0.25,1.9674481569000002,0.0115,0,0.0115,1.94,0.25,1.9560419218
2020-07-29 02:00:00,1.891,0.0,1.891,0.011,0,0.011,1.88,0.0,1.88,1.911,0.25,1.9272833212,0.011,0,0.011,1.9,0.25,1.9163767897000001
2020-07-29 02:30:00,1.8820000000000001,0.0,1.8820000000000001,0.012,0,0.012,1.87,0.0,1.87,1.9020000000000001,0.25,1.918359716,0.012,0,0.012,1.8900000000000001,0.25,1.9064626931
2020-07-29 03:00:00,1.8765,0.25,1.893080096,0.006500000000000001,0,0.006500000000000001,1.87,0.25,1.88663722,1.9065,0.26,1.9241471487,0.006500000000000001,0,0.006500000000000001,1.9,0.26,1.9177069641000002
2020-07-29 03:30:00,1.841,0.0,1.841,0.001,0,0.001,1.8399999999999999,0.0,1.8399999999999999,1.861,0.24,1.8764117352,0.001,0,0.001,1.8599999999999999,0.24,1.8754199530000002
2020-07-29 04:00:00,1.8245,0.25,1.8415483295000001,0.0045000000000000005,0,0.0045000000000000005,1.82,0.25,1.8370900903,1.8545,0.25,1.8712750331999999,0.0045000000000000005,0,0.0045000000000000005,1.85,0.25,1.8668154703000002
2020-07-29 04:30:00,1.8875000000000002,0.0,1.8875000000000002,0.007500000000000001,0,0.007500000000000001,1.88,0.0,1.88,1.9075000000000002,0.25,1.9238129457,0.007500000000000001,0,0.007500000000000001,1.9,0.25,1.9163767897000001
2020-07-29 05:00:00,1.8755000000000002,0.0,1.8755000000000002,0.0055000000000000005,0,0.0055000000000000005,1.87,0.0,1.87,1.8955000000000002,0.0,1.8955000000000002,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,0.0,1.8900000000000001
2020-07-29 05:30:00,1.8925,0.26,1.9102764852,0.0125,0,0.0125,1.88,0.26,1.8978935692,1.9125,0.26,1.9300922905000002,0.0125,0,0.0125,1.9,0.26,1.9177069641000002
2020-07-29 06:00:00,1.9005,0.25,1.9168725179,0.0105,0,0.0105,1.8900000000000001,0.25,1.9064626931,1.9205,0.25,1.9367034492,0.0105,0,0.0105,1.9100000000000001,0.25,1.9262917744
2020-07-29 06:30:00,1.9385,0.0,1.9385,0.0085,0,0.0085,1.9300000000000002,0.0,1.9300000000000002,1.9585,0.25,1.9743916152,0.0085,0,0.0085,1.9500000000000002,0.25,1.9659603251000002
2020-07-29 07:00:00,2.0855,0.0,2.0855,0.0055000000000000005,0,0.0055000000000000005,2.08,0.0,2.08,2.1155,0.0,2.1155,0.0055000000000000005,0,0.0055000000000000005,2.11,0.0,2.11
2020-07-29 07:30:00,2.1575,0.0,2.1575,0.007500000000000001,0,0.007500000000000001,2.15,0.0,2.15,2.1775,0.0,2.1775,0.007500000000000001,0,0.007500000000000001,2.17,0.0,2.17
2020-07-29 08:00:00,2.1275,0.0,2.1275,0.0375,0,0.0375,2.09,0.0,2.09,2.1475,0.0,2.1475,0.0375,0,0.0375,2.11,0.0,2.11
2020-07-29 08:30:00,2.217,0.0,2.217,0.027,0,0.027,2.19,0.0,2.19,2.247,0.0,2.247,0.027,0,0.027,2.22,0.0,2.22
2020-07-29 09:00:00,2.2785,0.0,2.2785,0.0385,0,0.0385,2.24,0.0,2.24,2.3185000000000002,0.0,2.3185000000000002,0.0385,0,0.0385,2.2800000000000002,0.0,2.2800000000000002
2020-07-29 09:30:00,2.34,0.0,2.34,0.08,0,0.08,2.26,0.0,2.26,2.37,0.0,2.37,0.08,0,0.08,2.29,0.0,2.29
2020-07-29 10:00:00,2.292,0.0,2.292,0.202,0,0.202,2.09,0.0,2.09,2.322,0.0,2.322,0.202,0,0.202,2.12,0.0,2.12
2020-07-29 10:30:00,2.2435,0.0,2.2435,0.1935,0,0.1935,2.05,0.0,2.05,2.2635,0.0,2.2635,0.1935,0,0.1935,2.07,0.0,2.07
2020-07-29 11:00:00,2.232,0.0,2.232,0.332,0,0.332,1.9,0.0,1.9,2.262,0.0,2.262,0.332,0,0.332,1.9300000000000002,0.0,1.9300000000000002
2020-07-29 11:30:00,2.1845,0.0,2.1845,0.4345,0,0.4345,1.75,0.0,1.75,2.2145,0.0,2.2145,0.4345,0,0.4345,1.78,0.0,1.78
2020-07-29 12:00:00,2.116,0.0,2.116,0.526,0,0.526,1.5899999999999999,0.0,1.5899999999999999,2.136,0.0,2.136,0.526,0,0.526,1.6099999999999999,0.0,1.6099999999999999
2020-07-29 12:30:00,2.045,0.0,2.045,0.535,0,0.535,1.51,0.0,1.51,2.065,0.0,2.065,0.535,0,0.535,1.53,0.0,1.53
2020-07-29 13:00:00,2.1625,0.0,2.1625,0.3425,0,0.3425,1.82,0.0,1.82,2.1725,0.0,2.1725,0.3425,0,0.3425,1.83,0.0,1.83
2020-07-29 13:30:00,2.12,0.0,2.12,0.32,0,0.32,1.8,0.0,1.8,2.14,0.0,2.14,0.32,0,0.32,1.82,0.0,1.82
2020-07-29 14:00:00,2.07,0.0,2.07,0.36,0,0.36,1.71,0.0,1.71,2.09,0.0,2.09,0.36,0,0.36,1.73,0.0,1.73
2020-07-29 14:30:00,2.1175,0.0,2.1175,0.3975,0,0.3975,1.72,0.0,1.72,2.1375,0.0,2.1375,0.3975,0,0.3975,1.74,0.0,1.74
2020-07-29 15:00:00,2.0995,0.0,2.0995,0.4295,0,0.4295,1.67,0.0,1.67,2.1195,0.0,2.1195,0.4295,0,0.4295,1.69,0.0,1.69
2020-07-29 15:30:00,2.214,0.0,2.214,0.134,0,0.134,2.08,0.0,2.08,2.2439999999999998,0.0,2.2439999999999998,0.134,0,0.134,2.11,0.0,2.11
2020-07-29 16:00:00,2.3085,0.0,2.3085,0.0985,0,0.0985,2.21,0.0,2.21,2.3385,0.0,2.3385,0.0985,0,0.0985,2.24,0.0,2.24
2020-07-29 16:30:00,2.461,0.0,2.461,0.081,0,0.081,2.38,0.0,2.38,2.481,0.0,2.481,0.081,0,0.081,2.4,0.0,2.4
2020-07-29 17:00:00,2.4205,0.0,2.4205,0.1405,0,0.1405,2.2800000000000002,0.0,2.2800000000000002,2.4405,0.0,2.4405,0.1405,0,0.1405,2.3,0.0,2.3
2020-07-29 17:30:00,2.411,0.0,2.411,0.07100000000000001,0,0.07100000000000001,2.34,0.0,2.34,2.441,0.0,2.441,0.07100000000000001,0,0.07100000000000001,2.37,0.0,2.37
2020-07-29 18:00:00,2.4735,0.0,2.4735,0.0835,0,0.0835,2.39,0.0,2.39,2.5035,0.0,2.5035,0.0835,0,0.0835,2.42,0.0,2.42
2020-07-29 18:30:00,2.6,0.0,2.6,0.06,0,0.06,2.54,0.0,2.54,2.63,0.0,2.63,0.06,0,0.06,2.5700000000000003,0.0,2.5700000000000003
2020-07-29 19:00:00,2.6395,0.0,2.6395,0.0695,0,0.0695,2.5700000000000003,0.0,2.5700000000000003,2.6695,0.0,2.6695,0.0695,0,0.0695,2.6,0.0,2.6
2020-07-29 19:30:00,2.5685000000000002,0.0,2.5685000000000002,0.0685,0,0.0685,2.5,0.0,2.5,2.5985,0.0,2.5985,0.0685,0,0.0685,2.5300000000000002,0.0,2.5300000000000002
2020-07-29 20:00:00,2.513,0.0,2.513,0.063,0,0.063,2.45,0.0,2.45,2.533,0.0,2.533,0.063,0,0.063,2.47,0.0,2.47
2020-07-29 20:30:00,2.5345,0.0,2.5345,0.0645,0,0.0645,2.47,0.0,2.47,2.5545,0.0,2.5545,0.0645,0,0.0645,2.49,0.0,2.49
2020-07-29 21:00:00,2.478,0.0,2.478,0.048,0,0.048,2.43,0.0,2.43,2.518,0.0,2.518,0.048,0,0.048,2.47,0.0,2.47
2020-07-29 21:30:00,2.442,0.0,2.442,0.052000000000000005,0,0.052000000000000005,2.39,0.0,2.39,2.472,0.0,2.472,0.052000000000000005,0,0.052000000000000005,2.42,0.0,2.42
2020-07-29 22:00:00,2.4135,0.25,2.4264134541,0.0835,0,0.0835,2.33,0.25,2.3433736364,2.4435000000000002,0.26,2.4572936841,0.0835,0,0.0835,2.36,0.26,2.3742788379
2020-07-29 22:30:00,2.3335,-0.16,2.3389788905,0.10350000000000001,0,0.10350000000000001,2.23,-0.16,2.2357325421,2.3535,0.41000000000000003,2.3889458449,0.10350000000000001,0,0.10350000000000001,2.25,0.41000000000000003,2.2870505023
2020-07-29 23:00:00,2.1705,0.25,2.1848501665,0.1505,0,0.1505,2.02,0.25,2.0354115063,2.1905,0.26,2.2058762998,0.1505,0,0.1505,2.04,0.26,2.0565018843
2020-07-29 23:30:00,2.0935,0.25,2.1083743145,0.14350000000000002,0,0.14350000000000002,1.9500000000000002,0.25,1.9659603251000002,2.1135,0.25,2.1282345383,0.14350000000000002,0,0.14350000000000002,1.97,0.25,1.9857995871
2020-07-30 00:00:00,1.9929999999999999,0.13,1.9972353392,0.14300000000000002,0,0.14300000000000002,1.85,0.13,1.8545619429,2.013,0.37,2.0467215248,0.14300000000000002,0,0.14300000000000002,1.87,0.37,1.9062528689
2020-07-30 00:30:00,1.907,0.26,1.9246425642,0.187,0,0.187,1.72,0.26,1.7395401691,1.927,0.26,1.9444611079,0.187,0,0.187,1.74,0.26,1.7593180497
2020-07-30 01:00:00,1.863,0.27,1.8824635455,0.203,0,0.203,1.6600000000000001,0.27,1.6818144963,1.873,0.28,1.8938133488000002,0.203,0,0.203,1.67,0.28,1.6933103673
2020-07-30 01:30:00,1.929,0.27,1.9478041483,0.209,0,0.209,1.72,0.27,1.7410628938000001,1.949,0.27,1.9676130209,0.209,0,0.209,1.74,0.27,1.7608236709
2020-07-30 02:00:00,1.9020000000000001,0.26,1.9196885164,0.242,0,0.242,1.6600000000000001,0.26,1.6802380784,1.9220000000000002,0.26,1.9395061227000001,0.242,0,0.242,1.6800000000000002,0.26,1.7000000000000002
2020-07-30 02:30:00,1.873,0.25,1.8896108065,0.223,0,0.223,1.65,0.25,1.6688319268,1.883,0.25,1.8995233613,0.223,0,0.223,1.6600000000000001,0.25,1.6787197503
2020-07-30 03:00:00,1.8315000000000001,0.25,1.8484837706000001,0.28150000000000003,0,0.28150000000000003,1.55,0.25,1.5700318468,1.8415,0.25,1.8583923832,0.28150000000000003,0,0.28150000000000003,1.56,0.25,1.5799050604
2020-07-30 03:30:00,1.8065,0.25,1.8237166034999999,0.3065,0,0.3065,1.5,0.25,1.5206906326,1.8265,0.25,1.8435298343,0.3065,0,0.3065,1.52,0.25,1.5404220201
2020-07-30 04:00:00,1.82,0.25,1.8370900903,0.31,0,0.31,1.51,0.25,1.5305554547,1.8399999999999999,0.25,1.8569060289000001,0.31,0,0.31,1.53,0.25,1.5502902954
2020-07-30 04:30:00,1.8875000000000002,0.0,1.8875000000000002,0.28750000000000003,0,0.28750000000000003,1.6,0.0,1.6,1.9075000000000002,0.0,1.9075000000000002,0.28750000000000003,0,0.28750000000000003,1.62,0.0,1.62
2020-07-30 05:00:00,1.8785,0.0,1.8785,0.3285,0,0.3285,1.55,0.0,1.55,1.8885,0.0,1.8885,0.3285,0,0.3285,1.56,0.0,1.56
2020-07-30 05:30:00,1.9005,0.0,1.9005,0.3805,0,0.3805,1.52,0.0,1.52,1.9205,0.0,1.9205,0.3805,0,0.3805,1.54,0.0,1.54
2020-07-30 06:00:00,1.899,0.25,1.9153853398,0.369,0,0.369,1.53,0.25,1.5502902954,1.919,0.25,1.9352160085999999,0.369,0,0.369,1.55,0.25,1.5700318468
2020-07-30 06:30:00,2.008,0.0,2.008,0.358,0,0.358,1.65,0.0,1.65,2.028,0.25,2.043351169,0.358,0,0.358,1.67,0.25,1.6886088949
2020-07-30 07:00:00,2.125,0.0,2.125,0.305,0,0.305,1.82,0.0,1.82,2.145,0.0,2.145,0.305,0,0.305,1.8399999999999999,0.0,1.8399999999999999
2020-07-30 07:30:00,2.198,0.0,2.198,0.218,0,0.218,1.98,0.0,1.98,2.218,0.25,2.2320448024,0.218,0,0.218,2.0,0.25,2.0155644371
2020-07-30 08:00:00,2.2325,-0.46,2.279398221,0.2625,0,0.2625,1.97,-0.46,2.0229928324,2.2425,0.67,2.3404500101,0.2625,0,0.2625,1.98,0.67,2.0902870616
2020-07-30 08:30:00,1.814,-0.25,1.8311460892,0.354,0,0.354,1.46,-0.25,1.4812494726,1.8439999999999999,-0.26,1.862239512,0.354,0,0.354,1.49,-0.26,1.5125144627
2020-07-30 09:00:00,1.866,-0.27,1.8854325764,0.606,0,0.606,1.26,-0.27,1.2886038957000001,1.876,-0.27,1.8953300504000001,0.606,0,0.606,1.27,-0.27,1.2983836105
2020-07-30 09:30:00,1.936,-0.33,1.9639236238,0.8260000000000001,0,0.8260000000000001,1.11,-0.33,1.1580155439,1.9460000000000002,-0.32,1.9721348838,0.8260000000000001,0,0.8260000000000001,1.12,-0.32,1.1648175823
2020-07-30 10:00:00,1.996,-0.38,2.0318503882,1.026,0,1.026,0.97,-0.38,1.0417773275,2.006,-0.37,2.0398372484,1.026,0,1.026,0.98,-0.37,1.0475208828
2020-07-30 10:30:00,2.0105,-0.36,2.0424764993,1.0105,0,1.0105,1.0,-0.36,1.0628264204,2.0205,-0.36,2.0523206986,1.0105,0,1.0105,1.01,-0.36,1.0722406446
2020-07-30 11:00:00,1.9895,-0.35000000000000003,2.0200520414,1.0495,0,1.0495,0.9400000000000001,-0.35000000000000003,1.0030453629,1.9995,-0.35000000000000003,2.029901537,1.0495,0,1.0495,0.9500000000000001,-0.35000000000000003,1.0124228366
2020-07-30 11:30:00,1.9135,-0.36,1.9470701708,1.1335,0,1.1335,0.78,-0.36,0.8590692638,1.9235000000000002,-0.36,1.9568986305,1.1335,0,1.1335,0.79,-0.36,0.8681589716
2020-07-30 12:00:00,1.9505,-0.4,1.9910927276,1.2105000000000001,0,1.2105000000000001,0.74,-0.4,0.8411896338,1.9605000000000001,-0.4,2.0008898645,1.2105000000000001,0,1.2105000000000001,0.75,-0.4,0.85
2020-07-30 12:30:00,1.9445000000000001,-0.41000000000000003,1.9872544502,1.2045,0,1.2045,0.74,-0.41000000000000003,0.8459905437,1.9545,-0.4,1.9950113408,1.2045,0,1.2045,0.75,-0.4,0.85
2020-07-30 13:00:00,1.895,-0.41000000000000003,1.9388463063999999,1.235,0,1.235,0.66,-0.41000000000000003,0.7769813383,1.905,-0.4,1.9465418053999999,1.235,0,1.235,0.67,-0.4,0.780320447
2020-07-30 13:30:00,1.8495,-0.42,1.8965891094,1.2995,0,1.2995,0.55,-0.42,0.6920260111000001,1.8595000000000002,-0.42,1.9063421125,1.2995,0,1.2995,0.56,-0.42,0.7000000000000001
2020-07-30 14:00:00,1.8545,-0.38,1.8930320256000002,1.2745,0,1.2745,0.58,-0.38,0.6933974329,1.8745,-0.38,1.912629146,1.2745,0,1.2745,0.6000000000000001,-0.38,0.7102112362
2020-07-30 14:30:00,1.8515000000000001,-0.35000000000000003,1.8842909144000002,1.2015,0,1.2015,0.65,-0.35000000000000003,0.738241153,1.8615,-0.35000000000000003,1.8941178026,1.2015,0,1.2015,0.66,-0.35000000000000003,0.7470609078
2020-07-30 15:00:00,1.8479999999999999,-0.39,1.8887043178,1.178,0,1.178,0.67,-0.39,0.7752418977000001,1.858,-0.39,1.8984899262,1.178,0,1.178,0.68,-0.39,0.7839005039
2020-07-30 15:30:00,1.867,-0.29,1.8893885254,0.937,0,0.937,0.93,-0.29,0.9741663102,1.877,-0.29,1.8992706495,0.937,0,0.937,0.9400000000000001,-0.29,0.9837174391000001
2020-07-30 16:00:00,1.9015,-0.32,1.9282381207000001,0.8915000000000001,0,0.8915000000000001,1.01,-0.32,1.059481005,1.9215,-0.32,1.9479636162,0.8915000000000001,0,0.8915000000000001,1.03,-0.32,1.07856386
2020-07-30 16:30:00,1.968,-0.34,1.997153975,0.658,0,0.658,1.31,-0.34,1.3534031181000001,1.978,-0.33,2.0053388741,0.658,0,0.658,1.32,-0.33,1.3606248565
2020-07-30 17:00:00,2.1475,-0.31,2.1697594913,0.7075,0,0.7075,1.44,-0.31,1.4729901561,2.1675,-0.30000000000000004,2.1881627567,0.7075,0,0.7075,1.46,-0.30000000000000004,1.4905032707
2020-07-30 17:30:00,2.286,0.0,2.286,0.666,0,0.666,1.62,0.0,1.62,2.306,0.0,2.306,0.666,0,0.666,1.6400000000000001,0.0,1.6400000000000001
2020-07-30 18:00:00,2.358,0.0,2.358,0.608,0,0.608,1.75,0.0,1.75,2.378,0.0,2.378,0.608,0,0.608,1.77,0.0,1.77
2020-07-30 18:30:00,2.382,-0.54,2.4424422204000003,0.442,0,0.442,1.94,-0.54,2.0137527157,2.372,0.54,2.4326906914,0.442,0,0.442,1.9300000000000002,0.54,2.0041207548
2020-07-30 19:00:00,2.402,-0.52,2.4576419593,0.322,0,0.322,2.08,-0.52,2.1440149253,2.392,0.54,2.4521957508,0.322,0,0.322,2.07,0.54,2.1392755783
2020-07-30 19:30:00,2.4485,0.0,2.4485,0.2685,0,0.2685,2.18,0.0,2.18,2.4785,0.0,2.4785,0.2685,0,0.2685,2.21,0.0,2.21
2020-07-30 20:00:00,2.471,0.0,2.471,0.341,0,0.341,2.13,0.0,2.13,2.501,0.0,2.501,0.341,0,0.341,2.16,0.0,2.16
2020-07-30 20:30:00,2.479,0.0,2.479,0.439,0,0.439,2.04,0.0,2.04,2.509,0.0,2.509,0.439,0,0.439,2.07,0.0,2.07
2020-07-30 21:00:00,2.4955,0.0,2.4955,0.5755,0,0.5755,1.92,0.0,1.92,2.5155000000000003,0.0,2.5155000000000003,0.5755,0,0.5755,1.94,0.0,1.94
2020-07-30 21:30:00,2.495,0.0,2.495,0.585,0,0.585,1.9100000000000001,0.0,1.9100000000000001,2.515,0.0,2.515,0.585,0,0.585,1.9300000000000002,0.0,1.9300000000000002
2020-07-30 22:00:00,2.448,0.0,2.448,0.548,0,0.548,1.9,0.0,1.9,2.478,0.0,2.478,0.548,0,0.548,1.9300000000000002,0.0,1.9300000000000002
2020-07-30 22:30:00,2.401,0.0,2.401,0.591,0,0.591,1.81,0.0,1.81,2.421,0.0,2.421,0.591,0,0.591,1.83,0.0,1.83
2020-07-30 23:00:00,2.2765,-0.51,2.3329278279,0.6165,0,0.6165,1.6600000000000001,-0.51,1.7365770930000002,2.2965,0.59,2.3710782885,0.6165,0,0.6165,1.6800000000000002,0.59,1.7805897899
2020-07-30 23:30:00,2.167,0.0,2.167,0.617,0,0.617,1.55,0.0,1.55,2.177,0.0,2.177,0.617,0,0.617,1.56,0.0,1.56
2020-07-31 00:00:00,2.0745,0.0,2.0745,0.5945,0,0.5945,1.48,0.0,1.48,2.0845,0.0,2.0845,0.5945,0,0.5945,1.49,0.0,1.49
2020-07-31 00:30:00,2.024,-0.42,2.0671178002,0.594,0,0.594,1.43,-0.42,1.4904026302,2.044,0.66,2.1479143372,0.594,0,0.594,1.45,0.66,1.5931415505
2020-07-31 01:00:00,1.9585,0.0,1.9585,0.6085,0,0.6085,1.35,0.0,1.35,1.9685000000000001,0.0,1.9685000000000001,0.6085,0,0.6085,1.3599999999999999,0.0,1.3599999999999999
2020-07-31 01:30:00,1.9725000000000001,0.0,1.9725000000000001,0.6725,0,0.6725,1.3,0.0,1.3,1.9925000000000002,0.0,1.9925000000000002,0.6725,0,0.6725,1.32,0.0,1.32
2020-07-31 02:00:00,1.9785,0.0,1.9785,0.7485,0,0.7485,1.23,0.0,1.23,1.9885000000000002,0.0,1.9885000000000002,0.7485,0,0.7485,1.24,0.0,1.24
2020-07-31 02:30:00,1.92,-0.44,1.9697715604,0.76,0,0.76,1.16,-0.44,1.2406449935000001,1.9300000000000002,0.59,2.0181674856,0.76,0,0.76,1.17,0.59,1.3103434664
2020-07-31 03:00:00,1.8860000000000001,0.0,1.8860000000000001,0.766,0,0.766,1.12,0.0,1.12,1.9060000000000001,0.0,1.9060000000000001,0.766,0,0.766,1.1400000000000001,0.0,1.1400000000000001
2020-07-31 03:30:00,1.8805,0.0,1.8805,0.7605000000000001,0,0.7605000000000001,1.12,0.0,1.12,1.9005,0.0,1.9005,0.7605000000000001,0,0.7605000000000001,1.1400000000000001,0.0,1.1400000000000001
2020-07-31 04:00:00,1.8935,0.0,1.8935,0.7135,0,0.7135,1.18,0.0,1.18,1.9035000000000002,0.0,1.9035000000000002,0.7135,0,0.7135,1.19,0.0,1.19
2020-07-31 04:30:00,1.92,0.0,1.92,0.68,0,0.68,1.24,0.0,1.24,1.9300000000000002,0.0,1.9300000000000002,0.68,0,0.68,1.25,0.0,1.25
2020-07-31 05:00:00,1.9304999999999999,0.0,1.9304999999999999,0.6305000000000001,0,0.6305000000000001,1.3,0.0,1.3,1.9405000000000001,0.0,1.9405000000000001,0.6305000000000001,0,0.6305000000000001,1.31,0.0,1.31
2020-07-31 05:30:00,1.94,0.0,1.94,0.64,0,0.64,1.3,0.0,1.3,1.9500000000000002,0.0,1.9500000000000002,0.64,0,0.64,1.31,0.0,1.31
2020-07-31 06:00:00,1.9495,0.0,1.9495,0.5995,0,0.5995,1.35,0.0,1.35,1.9695,0.0,1.9695,0.5995,0,0.5995,1.37,0.0,1.37
2020-07-31 06:30:00,2.06,-0.48,2.1151832072,0.4,0,0.4,1.6600000000000001,-0.48,1.7280046296,2.04,0.63,2.1350644018000002,0.4,0,0.4,1.6400000000000001,0.63,1.7568437608
2020-07-31 07:00:00,2.1475,0.0,2.1475,0.2775,0,0.2775,1.87,0.0,1.87,2.1675,0.0,2.1675,0.2775,0,0.2775,1.8900000000000001,0.0,1.8900000000000001
2020-07-31 07:30:00,2.2435,0.0,2.2435,0.1535,0,0.1535,2.09,0.0,2.09,2.2635,0.0,2.2635,0.1535,0,0.1535,2.11,0.0,2.11
2020-07-31 08:00:00,2.241,0.0,2.241,0.031,0,0.031,2.21,0.0,2.21,2.271,0.0,2.271,0.031,0,0.031,2.24,0.0,2.24
2020-07-31 08:30:00,2.2875,0.0,2.2875,0.0475,0,0.0475,2.24,0.0,2.24,2.3075,0.0,2.3075,0.0475,0,0.0475,2.26,0.0,2.26
2020-07-31 09:00:00,2.255,0.0,2.255,0.145,0,0.145,2.11,0.0,2.11,2.275,0.0,2.275,0.145,0,0.145,2.13,0.0,2.13
2020-07-31 09:30:00,2.185,0.0,2.185,0.255,0,0.255,1.9300000000000002,0.0,1.9300000000000002,2.205,0.0,2.205,0.255,0,0.255,1.9500000000000002,0.0,1.9500000000000002
2020-07-31 10:00:00,2.1205,0.0,2.1205,0.4605,0,0.4605,1.6600000000000001,0.0,1.6600000000000001,2.1405,0.0,2.1405,0.4605,0,0.4605,1.6800000000000002,0.0,1.6800000000000002
2020-07-31 10:30:00,2.179,-0.5700000000000001,2.2523190271,0.519,0,0.519,1.6600000000000001,-0.5700000000000001,1.7551353224000001,2.1390000000000002,0.5,2.1966613303,0.519,0,0.519,1.62,0.5,1.6954055561999999
2020-07-31 11:00:00,2.1515,-0.61,2.2363032554,0.5015000000000001,0,0.5015000000000001,1.65,-0.61,1.7591475208,2.0915,0.43,2.1352452435,0.5015000000000001,0,0.5015000000000001,1.5899999999999999,0.43,1.6471186964
2020-07-31 11:30:00,2.08,-0.62,2.1704377439,0.53,0,0.53,1.55,-0.62,1.6694010902,2.04,0.41000000000000003,2.080793118,0.53,0,0.53,1.51,0.41000000000000003,1.5646724897
2020-07-31 12:00:00,2.0795,-0.25,2.0944737406,0.5195000000000001,0,0.5195000000000001,1.56,-0.25,1.5799050604,2.0995,-0.25,2.1143321049,0.5195000000000001,0,0.5195000000000001,1.58,-0.25,1.5996562131
2020-07-31 12:30:00,2.134,-0.26,2.1497804539,0.644,0,0.644,1.49,-0.26,1.5125144627,2.144,-0.25,2.1585263492,0.644,0,0.644,1.5,-0.25,1.5206906326
2020-07-31 13:00:00,2.127,-0.26,2.1428320046,0.40700000000000003,0,0.40700000000000003,1.72,-0.26,1.7395401691,2.147,-0.24,2.1603724216,0.40700000000000003,0,0.40700000000000003,1.74,-0.24,1.7564737402000001
2020-07-31 13:30:00,2.2155,0.0,2.2155,0.23550000000000001,0,0.23550000000000001,1.98,0.0,1.98,2.2355,0.0,2.2355,0.23550000000000001,0,0.23550000000000001,2.0,0.0,2.0
2020-07-31 14:00:00,2.352,0.0,2.352,0.162,0,0.162,2.19,0.0,2.19,2.382,0.0,2.382,0.162,0,0.162,2.22,0.0,2.22
2020-07-31 14:30:00,2.3585000000000003,0.0,2.3585000000000003,0.1385,0,0.1385,2.22,0.0,2.22,2.3885,0.0,2.3885,0.1385,0,0.1385,2.25,0.0,2.25
2020-07-31 15:00:00,2.386,0.0,2.386,0.176,0,0.176,2.21,0.0,2.21,2.416,0.0,2.416,0.176,0,0.176,2.24,0.0,2.24
2020-07-31 15:30:00,2.46,-0.25,2.472670621,0.23,0,0.23,2.23,-0.25,2.2439696968,2.49,0.0,2.49,0.23,0,0.23,2.26,0.0,2.26
2020-07-31 16:00:00,2.571,-0.25,2.5831262068000003,0.171,0,0.171,2.4,-0.25,2.4129857024,2.601,-0.25,2.6129869881000003,0.171,0,0.171,2.43,-0.25,2.4428262321
2020-07-31 16:30:00,2.6355,-0.25,2.6473307783999998,0.2555,0,0.2555,2.38,-0.25,2.3930942313,2.6654999999999998,0.0,2.6654999999999998,0.2555,0,0.2555,2.41,0.0,2.41
2020-07-31 17:00:00,2.735,0.0,2.735,0.115,0,0.115,2.62,0.0,2.62,2.785,0.0,2.785,0.115,0,0.115,2.67,0.0,2.67
2020-07-31 17:30:00,2.6445,0.0,2.6445,0.0945,0,0.0945,2.55,0.0,2.55,2.6845,0.0,2.6845,0.0945,0,0.0945,2.59,0.0,2.59
2020-07-31 18:00:00,2.4695,0.0,2.4695,0.2995,0,0.2995,2.17,0.0,2.17,2.4895,0.0,2.4895,0.2995,0,0.2995,2.19,0.0,2.19
2020-07-31 18:30:00,2.4775,0.0,2.4775,0.3775,0,0.3775,2.1,0.0,2.1,2.5075000000000003,0.0,2.5075000000000003,0.3775,0,0.3775,2.13,0.0,2.13
2020-07-31 19:00:00,2.4585,0.0,2.4585,0.3985,0,0.3985,2.06,0.0,2.06,2.4885,0.0,2.4885,0.3985,0,0.3985,2.09,0.0,2.09
2020-07-31 19:30:00,2.4585,0.0,2.4585,0.3985,0,0.3985,2.06,0.0,2.06,2.4885,0.0,2.4885,0.3985,0,0.3985,2.09,0.0,2.09
2020-07-31 20:00:00,2.511,0.0,2.511,0.311,0,0.311,2.2,0.0,2.2,2.541,0.0,2.541,0.311,0,0.311,2.23,0.0,2.23
2020-07-31 20:30:00,2.475,0.0,2.475,0.20500000000000002,0,0.20500000000000002,2.27,0.0,2.27,2.495,0.0,2.495,0.20500000000000002,0,0.20500000000000002,2.29,0.0,2.29
2020-07-31 21:00:00,2.455,0.0,2.455,0.125,0,0.125,2.33,0.0,2.33,2.485,0.0,2.485,0.125,0,0.125,2.36,0.0,2.36
2020-07-31 21:30:00,2.406,0.0,2.406,0.136,0,0.136,2.27,0.0,2.27,2.436,0.0,2.436,0.136,0,0.136,2.3,0.0,2.3
2020-07-31 22:00:00,2.392,0.0,2.392,0.162,0,0.162,2.23,0.0,2.23,2.412,0.0,2.412,0.162,0,0.162,2.25,0.0,2.25
2020-07-31 22:30:00,2.321,-0.4,2.3552157014,0.091,0,0.091,2.23,-0.4,2.2655904308,2.351,0.71,2.4558707214,0.091,0,0.091,2.26,0.71,2.3689026996
2020-07-31 23:00:00,2.179,0.0,2.179,0.089,0,0.089,2.09,0.0,2.09,2.209,0.25,2.2231016621,0.089,0,0.089,2.12,0.25,2.134689673
2020-07-31 23:30:00,2.0775,0.0,2.0775,0.1275,0,0.1275,1.9500000000000002,0.0,1.9500000000000002,2.1075,0.25,2.1222761955,0.1275,0,0.1275,1.98,0.25,1.9957204213000002
2020-08-01 00:00:00,2.031,0.0,2.031,0.121,0,0.121,1.9100000000000001,0.0,1.9100000000000001,2.051,0.25,2.0661802922,0.121,0,0.121,1.9300000000000002,0.25,1.9461243537000001
2020-08-01 00:30:00,1.9625,0.0,1.9625,0.14250000000000002,0,0.14250000000000002,1.82,0.0,1.82,1.9825,0.0,1.9825,0.14250000000000002,0,0.14250000000000002,1.8399999999999999,0.0,1.8399999999999999
2020-08-01 01:00:00,1.8855,0.25,1.9020016430000002,0.14550000000000002,0,0.14550000000000002,1.74,0.25,1.7578680269,1.9055,0.25,1.9218299222000002,0.14550000000000002,0,0.14550000000000002,1.76,0.25,1.7776670104
2020-08-01 01:30:00,1.9295,0.0,1.9295,0.1295,0,0.1295,1.8,0.0,1.8,1.9495,0.25,1.9654643853,0.1295,0,0.1295,1.82,0.25,1.8370900903
2020-08-01 02:00:00,1.9100000000000001,0.0,1.9100000000000001,0.1,0,0.1,1.81,0.0,1.81,1.9300000000000002,0.0,1.9300000000000002,0.1,0,0.1,1.83,0.0,1.83
2020-08-01 02:30:00,1.8815,0.0,1.8815,0.1315,0,0.1315,1.75,0.0,1.75,1.9015,0.0,1.9015,0.1315,0,0.1315,1.77,0.0,1.77
2020-08-01 03:00:00,1.8845,0.0,1.8845,0.1545,0,0.1545,1.73,0.0,1.73,1.9045,0.0,1.9045,0.1545,0,0.1545,1.75,0.0,1.75
2020-08-01 03:30:00,1.859,0.0,1.859,0.23900000000000002,0,0.23900000000000002,1.62,0.0,1.62,1.869,0.0,1.869,0.23900000000000002,0,0.23900000000000002,1.63,0.0,1.63
2020-08-01 04:00:00,1.842,0.0,1.842,0.202,0,0.202,1.6400000000000001,0.0,1.6400000000000001,1.862,0.0,1.862,0.202,0,0.202,1.6600000000000001,0.0,1.6600000000000001
2020-08-01 04:30:00,1.8559999999999999,0.0,1.8559999999999999,0.166,0,0.166,1.69,0.0,1.69,1.876,0.0,1.876,0.166,0,0.166,1.71,0.0,1.71
2020-08-01 05:00:00,1.8815,0.0,1.8815,0.2615,0,0.2615,1.62,0.0,1.62,1.9015,0.0,1.9015,0.2615,0,0.2615,1.6400000000000001,0.0,1.6400000000000001
2020-08-01 05:30:00,1.859,0.0,1.859,0.11900000000000001,0,0.11900000000000001,1.74,0.0,1.74,1.869,0.0,1.869,0.11900000000000001,0,0.11900000000000001,1.75,0.0,1.75
2020-08-01 06:00:00,1.873,0.0,1.873,0.063,0,0.063,1.81,0.0,1.81,1.883,0.0,1.883,0.063,0,0.063,1.82,0.0,1.82
2020-08-01 06:30:00,1.96,0.0,1.96,0.07,0,0.07,1.8900000000000001,0.0,1.8900000000000001,1.98,0.0,1.98,0.07,0,0.07,1.9100000000000001,0.0,1.9100000000000001
2020-08-01 07:00:00,2.028,0.0,2.028,0.058,0,0.058,1.97,0.0,1.97,2.048,0.0,2.048,0.058,0,0.058,1.99,0.0,1.99
2020-08-01 07:30:00,2.031,-0.42,2.0739722756,0.031,0,0.031,2.0,-0.42,2.0436242316,2.051,0.65,2.1515345686,0.031,0,0.031,2.02,0.65,2.12200377
2020-08-01 08:00:00,2.132,0.0,2.132,0.062,0,0.062,2.07,0.0,2.07,2.162,0.0,2.162,0.062,0,0.062,2.1,0.0,2.1
2020-08-01 08:30:00,2.238,-0.53,2.2999008674,0.148,0,0.148,2.09,-0.53,2.1561539834,2.258,0.5700000000000001,2.3288331842,0.148,0,0.148,2.11,0.5700000000000001,2.1856349192
2020-08-01 09:00:00,2.1275,0.0,2.1275,0.1275,0,0.1275,2.0,0.0,2.0,2.1575,0.0,2.1575,0.1275,0,0.1275,2.03,0.0,2.03
2020-08-01 09:30:00,2.1105,-0.47000000000000003,2.1622003261,0.2305,0,0.2305,1.88,-0.47000000000000003,1.937859644,2.1405,0.61,2.2257224108,0.2305,0,0.2305,1.9100000000000001,0.61,2.0050436404
2020-08-01 10:00:00,2.1435,0.0,2.1435,0.3135,0,0.3135,1.83,0.0,1.83,2.1635,0.0,2.1635,0.3135,0,0.3135,1.85,0.0,1.85
2020-08-01 10:30:00,2.1485,0.0,2.1485,0.48850000000000005,0,0.48850000000000005,1.6600000000000001,0.0,1.6600000000000001,2.1685,0.0,2.1685,0.48850000000000005,0,0.48850000000000005,1.6800000000000002,0.0,1.6800000000000002
2020-08-01 11:00:00,2.082,0.0,2.082,0.542,0,0.542,1.54,0.0,1.54,2.102,0.0,2.102,0.542,0,0.542,1.56,0.0,1.56
2020-08-01 11:30:00,2.029,0.0,2.029,0.559,0,0.559,1.47,0.0,1.47,2.049,0.0,2.049,0.559,0,0.559,1.49,0.0,1.49
2020-08-01 12:00:00,2.101,0.0,2.101,0.521,0,0.521,1.58,0.0,1.58,2.111,0.0,2.111,0.521,0,0.521,1.5899999999999999,0.0,1.5899999999999999
2020-08-01 12:30:00,2.093,0.0,2.093,0.423,0,0.423,1.67,0.0,1.67,2.113,0.0,2.113,0.423,0,0.423,1.69,0.0,1.69
2020-08-01 13:00:00,2.0755,0.0,2.0755,0.5055000000000001,0,0.5055000000000001,1.57,0.0,1.57,2.1055,0.0,2.1055,0.5055000000000001,0,0.5055000000000001,1.6,0.0,1.6
2020-08-01 13:30:00,2.049,0.0,2.049,0.609,0,0.609,1.44,0.0,1.44,2.069,0.0,2.069,0.609,0,0.609,1.46,0.0,1.46
2020-08-01 14:00:00,1.9055,0.0,1.9055,0.7355,0,0.7355,1.17,0.0,1.17,1.9255,0.0,1.9255,0.7355,0,0.7355,1.19,0.0,1.19
2020-08-01 14:30:00,1.8385,0.0,1.8385,0.8085,0,0.8085,1.03,0.0,1.03,1.8485,0.0,1.8485,0.8085,0,0.8085,1.04,0.0,1.04
2020-08-01 15:00:00,1.8375,0.0,1.8375,0.6975,0,0.6975,1.1400000000000001,0.0,1.1400000000000001,1.8575,0.0,1.8575,0.6975,0,0.6975,1.16,0.0,1.16
2020-08-01 15:30:00,1.955,0.0,1.955,0.515,0,0.515,1.44,0.0,1.44,1.975,0.0,1.975,0.515,0,0.515,1.46,0.0,1.46
2020-08-01 16:00:00,2.0085,0.0,2.0085,0.6285000000000001,0,0.6285000000000001,1.38,0.0,1.38,2.0185,0.0,2.0185,0.6285000000000001,0,0.6285000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-08-01 16:30:00,1.9865,0.0,1.9865,0.6665,0,0.6665,1.32,0.0,1.32,1.9965000000000002,0.0,1.9965000000000002,0.6665,0,0.6665,1.33,0.0,1.33
2020-08-01 17:00:00,2.2065,0.0,2.2065,0.42650000000000005,0,0.42650000000000005,1.78,0.0,1.78,2.2265,0.0,2.2265,0.42650000000000005,0,0.42650000000000005,1.8,0.0,1.8
2020-08-01 17:30:00,2.195,-0.51,2.2534695472,0.525,0,0.525,1.67,-0.51,1.746138597,2.215,0.55,2.2822631312,0.525,0,0.525,1.69,0.55,1.7772450591000002
2020-08-01 18:00:00,2.2845,0.0,2.2845,0.35450000000000004,0,0.35450000000000004,1.9300000000000002,0.0,1.9300000000000002,2.3145,0.0,2.3145,0.35450000000000004,0,0.35450000000000004,1.96,0.0,1.96
2020-08-01 18:30:00,2.4035,0.0,2.4035,0.2535,0,0.2535,2.15,0.0,2.15,2.4335,0.0,2.4335,0.2535,0,0.2535,2.18,0.0,2.18
2020-08-01 19:00:00,2.4130000000000003,-0.37,2.4412023677,0.233,0,0.233,2.18,-0.37,2.2111761576,2.443,0.5,2.4936417144,0.233,0,0.233,2.21,0.5,2.2658552469
2020-08-01 19:30:00,2.331,0.0,2.331,0.231,0,0.231,2.1,0.0,2.1,2.351,0.0,2.351,0.231,0,0.231,2.12,0.0,2.12
2020-08-01 20:00:00,2.3645,0.0,2.3645,0.21450000000000002,0,0.21450000000000002,2.15,0.0,2.15,2.3945,0.0,2.3945,0.21450000000000002,0,0.21450000000000002,2.18,0.0,2.18
2020-08-01 20:30:00,2.412,0.0,2.412,0.162,0,0.162,2.25,0.0,2.25,2.442,0.0,2.442,0.162,0,0.162,2.2800000000000002,0.0,2.2800000000000002
2020-08-01 21:00:00,2.37,0.0,2.37,0.18,0,0.18,2.19,0.0,2.19,2.4,0.0,2.4,0.18,0,0.18,2.22,0.0,2.22
2020-08-01 21:30:00,2.3605,0.0,2.3605,0.12050000000000001,0,0.12050000000000001,2.24,0.0,2.24,2.3905,0.0,2.3905,0.12050000000000001,0,0.12050000000000001,2.27,0.0,2.27
2020-08-01 22:00:00,2.3325,0.26,2.346946154,0.1125,0,0.1125,2.22,0.26,2.2351733714,2.3525,0.25,2.3657464467000002,0.1125,0,0.1125,2.24,0.25,2.2539077177
2020-08-01 22:30:00,2.271,0.0,2.271,0.181,0,0.181,2.09,0.0,2.09,2.291,0.0,2.291,0.181,0,0.181,2.11,0.0,2.11
2020-08-01 23:00:00,2.15,0.0,2.15,0.12,0,0.12,2.03,0.0,2.03,2.17,0.25,2.1843534513,0.12,0,0.12,2.05,0.25,2.0651876428
2020-08-01 23:30:00,2.09,0.25,2.1048990475,0.11,0,0.11,1.98,0.25,1.9957204213000002,2.11,0.25,2.1247588098,0.11,0,0.11,2.0,0.25,2.0155644371
2020-08-02 00:00:00,1.986,0.23,1.9992738682,0.106,0,0.106,1.88,0.23,1.8940168954,2.006,0.29,2.0268537194,0.106,0,0.106,1.9,0.29,1.9220041623
2020-08-02 00:30:00,1.9165,0.25,1.9327369842,0.0965,0,0.0965,1.82,0.25,1.8370900903,1.9365,0.26,1.9538762115,0.0965,0,0.0965,1.8399999999999999,0.26,1.8582787735
2020-08-02 01:00:00,1.8885,0.25,1.904975656,0.0785,0,0.0785,1.81,0.25,1.8271836251,1.8985,0.26,1.916220825,0.0785,0,0.0785,1.82,0.26,1.8384776311
2020-08-02 01:30:00,1.887,0.25,1.9034886393,0.127,0,0.127,1.76,0.25,1.7776670104,1.897,0.26,1.9147347075,0.127,0,0.127,1.77,0.26,1.7889941308
2020-08-02 02:00:00,1.8719999999999999,0.0,1.8719999999999999,0.14200000000000002,0,0.14200000000000002,1.73,0.0,1.73,1.8820000000000001,0.0,1.8820000000000001,0.14200000000000002,0,0.14200000000000002,1.74,0.0,1.74
2020-08-02 02:30:00,1.8595000000000002,0.0,1.8595000000000002,0.1295,0,0.1295,1.73,0.0,1.73,1.8795000000000002,0.0,1.8795000000000002,0.1295,0,0.1295,1.75,0.0,1.75
2020-08-02 03:00:00,1.7895,0.25,1.806878593,0.11950000000000001,0,0.11950000000000001,1.67,0.25,1.6886088949,1.7995,0.25,1.8167829397,0.11950000000000001,0,0.11950000000000001,1.6800000000000002,0.25,1.6984993377
2020-08-02 03:30:00,1.8210000000000002,0.0,1.8210000000000002,0.111,0,0.111,1.71,0.0,1.71,1.841,0.0,1.841,0.111,0,0.111,1.73,0.0,1.73
2020-08-02 04:00:00,1.7705000000000002,0.25,1.7880632679000001,0.0805,0,0.0805,1.69,0.25,1.7083910559,1.7905000000000002,0.25,1.8078689802999999,0.0805,0,0.0805,1.71,0.25,1.7281782315
2020-08-02 04:30:00,1.8050000000000002,0.25,1.8222307757,0.20500000000000002,0,0.20500000000000002,1.6,0.25,1.6194134741,1.815,0.25,1.8321367307,0.20500000000000002,0,0.20500000000000002,1.6099999999999999,0.25,1.6292943258
2020-08-02 05:00:00,1.824,0.24,1.8397217181,0.17400000000000002,0,0.17400000000000002,1.65,0.24,1.6673631878,1.8439999999999999,0.25,1.8608696892,0.17400000000000002,0,0.17400000000000002,1.67,0.25,1.6886088949
2020-08-02 05:30:00,1.831,0.0,1.831,0.151,0,0.151,1.6800000000000002,0.0,1.6800000000000002,1.851,0.0,1.851,0.151,0,0.151,1.7000000000000002,0.0,1.7000000000000002
2020-08-02 06:00:00,1.8045,0.25,1.821735505,0.0945,0,0.0945,1.71,0.25,1.7281782315,1.8245,0.25,1.8415483295000001,0.0945,0,0.0945,1.73,0.25,1.7479702515
2020-08-02 06:30:00,1.8425,0.0,1.8425,0.052500000000000005,0,0.052500000000000005,1.79,0.0,1.79,1.8625,0.25,1.8792036212,0.052500000000000005,0,0.052500000000000005,1.81,0.25,1.8271836251
2020-08-02 07:00:00,1.871,0.0,1.871,0.041,0,0.041,1.83,0.0,1.83,1.901,0.0,1.901,0.041,0,0.041,1.8599999999999999,0.0,1.8599999999999999
2020-08-02 07:30:00,1.9075000000000002,0.0,1.9075000000000002,0.0275,0,0.0275,1.88,0.0,1.88,1.9175,0.0,1.9175,0.0275,0,0.0275,1.8900000000000001,0.0,1.8900000000000001
2020-08-02 08:00:00,1.9905,-0.36,2.0227926859,0.0105,0,0.0105,1.98,-0.36,2.0124611797,2.0005,0.7000000000000001,2.1194339457,0.0105,0,0.0105,1.99,0.7000000000000001,2.1095260131
2020-08-02 08:30:00,2.1415,-0.36,2.1715483531,0.061500000000000006,0,0.061500000000000006,2.08,-0.36,2.1109239683,2.1315,0.71,2.2466402137,0.061500000000000006,0,0.061500000000000006,2.07,0.71,2.1883783951
2020-08-02 09:00:00,2.067,0.25,2.0820636398,0.067,0,0.067,2.0,0.25,2.0155644371,2.087,0.26,2.1031331389,0.067,0,0.067,2.02,0.26,2.0366639389
2020-08-02 09:30:00,2.105,0.0,2.105,0.265,0,0.265,1.8399999999999999,0.0,1.8399999999999999,2.125,0.25,2.1396553461,0.265,0,0.265,1.8599999999999999,0.25,1.8767258724
2020-08-02 10:00:00,2.0825,-0.48,2.1371023022,0.3025,0,0.3025,1.78,-0.48,1.8435834671,2.1025,0.51,2.1634708803000002,0.3025,0,0.3025,1.8,0.51,1.8708554193
2020-08-02 10:30:00,2.1315,0.0,2.1315,0.2615,0,0.2615,1.87,0.0,1.87,2.1615,0.0,2.1615,0.2615,0,0.2615,1.9,0.0,1.9
2020-08-02 11:00:00,2.18,0.0,2.18,0.51,0,0.51,1.67,0.0,1.67,2.2,0.0,2.2,0.51,0,0.51,1.69,0.0,1.69
2020-08-02 11:30:00,2.122,0.0,2.122,0.522,0,0.522,1.6,0.0,1.6,2.142,0.0,2.142,0.522,0,0.522,1.62,0.0,1.62
2020-08-02 12:00:00,2.047,0.0,2.047,0.677,0,0.677,1.37,0.0,1.37,2.057,0.0,2.057,0.677,0,0.677,1.38,0.0,1.38
2020-08-02 12:30:00,2.104,0.0,2.104,0.604,0,0.604,1.5,0.0,1.5,2.124,0.0,2.124,0.604,0,0.604,1.52,0.0,1.52
2020-08-02 13:00:00,1.9995,0.03,1.9997250436,0.7195,0,0.7195,1.28,0.03,1.2803515142,2.0195,0.28,2.0388183465,0.7195,0,0.7195,1.3,0.28,1.3298120168
2020-08-02 13:30:00,1.952,0.0,1.952,0.6920000000000001,0,0.6920000000000001,1.26,0.0,1.26,1.962,0.0,1.962,0.6920000000000001,0,0.6920000000000001,1.27,0.0,1.27
