Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-02 14:00:00,1.9085,0.0,1.9085,0.7685000000000001,0,0.7685000000000001,1.1400000000000001,0.0,1.1400000000000001,1.9185,0.0,1.9185,0.7685000000000001,0,0.7685000000000001,1.15,0.0,1.15
2020-08-02 14:30:00,1.9020000000000001,0.0,1.9020000000000001,0.732,0,0.732,1.17,0.0,1.17,1.912,0.0,1.912,0.732,0,0.732,1.18,0.0,1.18
2020-08-02 15:00:00,1.8905,0.0,1.8905,0.6905,0,0.6905,1.2,0.0,1.2,1.9105,0.0,1.9105,0.6905,0,0.6905,1.22,0.0,1.22
2020-08-02 15:30:00,1.9045,0.0,1.9045,0.7345,0,0.7345,1.17,0.0,1.17,1.9145,0.0,1.9145,0.7345,0,0.7345,1.18,0.0,1.18
2020-08-02 16:00:00,1.9745,0.0,1.9745,0.7145,0,0.7145,1.26,0.0,1.26,1.9845000000000002,0.0,1.9845000000000002,0.7145,0,0.7145,1.27,0.0,1.27
2020-08-02 16:30:00,2.0905,0.0,2.0905,0.6405000000000001,0,0.6405000000000001,1.45,0.0,1.45,2.1105,0.0,2.1105,0.6405000000000001,0,0.6405000000000001,1.47,0.0,1.47
2020-08-02 17:00:00,2.241,0.0,2.241,0.371,0,0.371,1.87,0.0,1.87,2.261,0.0,2.261,0.371,0,0.371,1.8900000000000001,0.0,1.8900000000000001
2020-08-02 17:30:00,2.2965,0.0,2.2965,0.35650000000000004,0,0.35650000000000004,1.94,0.0,1.94,2.3265000000000002,0.0,2.3265000000000002,0.35650000000000004,0,0.35650000000000004,1.97,0.0,1.97
2020-08-02 18:00:00,2.3105,0.0,2.3105,0.3305,0,0.3305,1.98,0.0,1.98,2.3305,0.0,2.3305,0.3305,0,0.3305,2.0,0.0,2.0
2020-08-02 18:30:00,2.3875,0.0,2.3875,0.20750000000000002,0,0.20750000000000002,2.18,0.0,2.18,2.4075,0.0,2.4075,0.20750000000000002,0,0.20750000000000002,2.2,0.0,2.2
2020-08-02 19:00:00,2.385,0.0,2.385,0.115,0,0.115,2.27,0.0,2.27,2.415,0.0,2.415,0.115,0,0.115,2.3,0.0,2.3
2020-08-02 19:30:00,2.4275,0.0,2.4275,0.0775,0,0.0775,2.35,0.0,2.35,2.4575,0.0,2.4575,0.0775,0,0.0775,2.38,0.0,2.38
2020-08-02 20:00:00,2.2935,0.25,2.3070852282,0.053500000000000006,0,0.053500000000000006,2.24,0.25,2.2539077177,2.3235,0.25,2.3369108348,0.053500000000000006,0,0.053500000000000006,2.27,0.25,2.2837250272
2020-08-02 20:30:00,2.3775,0.0,2.3775,0.0575,0,0.0575,2.32,0.0,2.32,2.3975,0.0,2.3975,0.0575,0,0.0575,2.34,0.0,2.34
2020-08-02 21:00:00,2.3195,0.0,2.3195,0.0495,0,0.0495,2.27,0.0,2.27,2.3495,0.25,2.3627632658,0.0495,0,0.0495,2.3,0.25,2.3135470603
2020-08-02 21:30:00,2.3385,0.0,2.3385,0.0385,0,0.0385,2.3,0.0,2.3,2.3585000000000003,0.0,2.3585000000000003,0.0385,0,0.0385,2.32,0.0,2.32
2020-08-02 22:00:00,2.284,0.25,2.2976413992999998,0.064,0,0.064,2.22,0.25,2.234032229,2.314,0.26,2.328560929,0.064,0,0.064,2.25,0.26,2.264972406
2020-08-02 22:30:00,2.2025,0.25,2.2166430137,0.052500000000000005,0,0.052500000000000005,2.15,0.25,2.1644860822,2.2225,0.26,2.2376564191,0.052500000000000005,0,0.052500000000000005,2.17,0.26,2.185520533
2020-08-02 23:00:00,2.088,0.27,2.1053845254,0.108,0,0.108,1.98,0.27,1.998324298,2.108,0.28,2.1265145191,0.108,0,0.108,2.0,0.28,2.0195048898
2020-08-02 23:30:00,2.0025,0.28,2.0219807739,0.0825,0,0.0825,1.92,0.28,1.9403092537000002,2.0325,0.30000000000000004,2.0545209296,0.0825,0,0.0825,1.9500000000000002,0.30000000000000004,1.9729419657
2020-08-03 00:00:00,1.8965,0.27,1.9156232014999999,0.0465,0,0.0465,1.85,0.27,1.8695988875,1.9165,0.29,1.9383168601,0.0465,0,0.0465,1.87,0.29,1.8923530326
2020-08-03 00:30:00,1.8525,0.28,1.8735410991,0.052500000000000005,0,0.052500000000000005,1.8,0.28,1.8216476059,1.8725,0.28,1.8933188453,0.052500000000000005,0,0.052500000000000005,1.82,0.28,1.8414125013
2020-08-03 01:00:00,1.822,0.26,1.8404575518000001,0.042,0,0.042,1.78,0.26,1.7988885457000001,1.842,0.27,1.8616831094,0.042,0,0.042,1.8,0.27,1.8201373575000002
2020-08-03 01:30:00,1.851,0.25,1.8678064675,0.041,0,0.041,1.81,0.25,1.8271836251,1.871,0.26,1.8889788247000001,0.041,0,0.041,1.83,0.26,1.848377667
2020-08-03 02:00:00,1.8345,0.25,1.8514562512000001,0.0345,0,0.0345,1.8,0.25,1.8172781845000001,1.8545,0.26,1.8726372446,0.0345,0,0.0345,1.82,0.26,1.8384776311
2020-08-03 02:30:00,1.841,0.25,1.8578969293,0.041,0,0.041,1.8,0.25,1.8172781845000001,1.871,0.25,1.8876284062000002,0.041,0,0.041,1.83,0.25,1.8469975636
2020-08-03 03:00:00,1.8050000000000002,0.26,1.8236296225,0.035,0,0.035,1.77,0.26,1.7889941308,1.815,0.26,1.8335280200000001,0.035,0,0.035,1.78,0.26,1.7988885457000001
2020-08-03 03:30:00,1.75,0.26,1.7692088627,0.03,0,0.03,1.72,0.26,1.7395401691,1.77,0.27,1.7904747974,0.03,0,0.03,1.74,0.27,1.7608236709
2020-08-03 04:00:00,1.779,0.25,1.7964801697000001,0.019,0,0.019,1.76,0.25,1.7776670104,1.799,0.26,1.8176911179,0.019,0,0.019,1.78,0.26,1.7988885457000001
2020-08-03 04:30:00,1.799,0.25,1.8162876975,0.019,0,0.019,1.78,0.25,1.7974704448,1.819,0.25,1.8360993982,0.019,0,0.019,1.8,0.25,1.8172781845000001
2020-08-03 05:00:00,1.82,0.0,1.82,0.02,0,0.02,1.8,0.0,1.8,1.83,0.25,1.8469975636,0.02,0,0.02,1.81,0.25,1.8271836251
2020-08-03 05:30:00,1.802,0.25,1.8192591899,0.042,0,0.042,1.76,0.25,1.7776670104,1.822,0.25,1.8390715049000002,0.042,0,0.042,1.78,0.25,1.7974704448
2020-08-03 06:00:00,1.818,0.26,1.8364977539,0.038,0,0.038,1.78,0.26,1.7988885457000001,1.828,0.27,1.8478322435,0.038,0,0.038,1.79,0.27,1.8102486017000001
2020-08-03 06:30:00,1.953,-0.32,1.9790424452000002,0.023,0,0.023,1.9300000000000002,-0.32,1.9563486397,1.933,0.63,2.0330737812,0.023,0,0.023,1.9100000000000001,0.63,2.0112185361
2020-08-03 07:00:00,2.087,0.0,2.087,0.037,0,0.037,2.05,0.0,2.05,2.107,0.0,2.107,0.037,0,0.037,2.07,0.0,2.07
2020-08-03 07:30:00,2.1995,0.0,2.1995,0.029500000000000002,0,0.029500000000000002,2.17,0.0,2.17,2.2295,0.0,2.2295,0.029500000000000002,0,0.029500000000000002,2.2,0.0,2.2
2020-08-03 08:00:00,2.2535,0.0,2.2535,0.0235,0,0.0235,2.23,0.0,2.23,2.2735,0.0,2.2735,0.0235,0,0.0235,2.25,0.0,2.25
2020-08-03 08:30:00,2.243,0.0,2.243,0.063,0,0.063,2.18,0.0,2.18,2.273,0.0,2.273,0.063,0,0.063,2.21,0.0,2.21
2020-08-03 09:00:00,2.2355,0.0,2.2355,0.1255,0,0.1255,2.11,0.0,2.11,2.2555,0.0,2.2555,0.1255,0,0.1255,2.13,0.0,2.13
2020-08-03 09:30:00,2.2505,0.0,2.2505,0.2605,0,0.2605,1.99,0.0,1.99,2.2705,0.0,2.2705,0.2605,0,0.2605,2.01,0.0,2.01
2020-08-03 10:00:00,2.1975,0.0,2.1975,0.3675,0,0.3675,1.83,0.0,1.83,2.2175,0.0,2.2175,0.3675,0,0.3675,1.85,0.0,1.85
2020-08-03 10:30:00,2.2315,0.0,2.2315,0.36150000000000004,0,0.36150000000000004,1.87,0.0,1.87,2.2415,0.0,2.2415,0.36150000000000004,0,0.36150000000000004,1.88,0.0,1.88
2020-08-03 11:00:00,2.176,0.0,2.176,0.456,0,0.456,1.72,0.0,1.72,2.196,0.0,2.196,0.456,0,0.456,1.74,0.0,1.74
2020-08-03 11:30:00,2.2215,0.0,2.2215,0.4015,0,0.4015,1.82,0.0,1.82,2.2415,0.0,2.2415,0.4015,0,0.4015,1.8399999999999999,0.0,1.8399999999999999
2020-08-03 12:00:00,2.122,0.0,2.122,0.302,0,0.302,1.82,0.0,1.82,2.142,0.0,2.142,0.302,0,0.302,1.8399999999999999,0.0,1.8399999999999999
2020-08-03 12:30:00,2.092,0.0,2.092,0.582,0,0.582,1.51,0.0,1.51,2.102,0.0,2.102,0.582,0,0.582,1.52,0.0,1.52
2020-08-03 13:00:00,1.9785,0.0,1.9785,0.6785,0,0.6785,1.3,0.0,1.3,1.9885000000000002,0.0,1.9885000000000002,0.6785,0,0.6785,1.31,0.0,1.31
2020-08-03 13:30:00,1.9435,0.0,1.9435,0.7135,0,0.7135,1.23,0.0,1.23,1.9635,0.0,1.9635,0.7135,0,0.7135,1.25,0.0,1.25
2020-08-03 14:00:00,1.9145,0.0,1.9145,0.7245,0,0.7245,1.19,0.0,1.19,1.9344999999999999,0.0,1.9344999999999999,0.7245,0,0.7245,1.21,0.0,1.21
2020-08-03 14:30:00,1.9115000000000002,0.0,1.9115000000000002,0.7315,0,0.7315,1.18,0.0,1.18,1.9215,0.0,1.9215,0.7315,0,0.7315,1.19,0.0,1.19
2020-08-03 15:00:00,1.936,0.0,1.936,0.676,0,0.676,1.26,0.0,1.26,1.956,0.0,1.956,0.676,0,0.676,1.28,0.0,1.28
2020-08-03 15:30:00,2.0,0.0,2.0,0.67,0,0.67,1.33,0.0,1.33,2.02,0.0,2.02,0.67,0,0.67,1.35,0.0,1.35
2020-08-03 16:00:00,2.025,0.0,2.025,0.645,0,0.645,1.38,0.0,1.38,2.035,0.0,2.035,0.645,0,0.645,1.3900000000000001,0.0,1.3900000000000001
2020-08-03 16:30:00,2.0875,0.0,2.0875,0.5675,0,0.5675,1.52,0.0,1.52,2.1075,0.0,2.1075,0.5675,0,0.5675,1.54,0.0,1.54
2020-08-03 17:00:00,2.2025,0.0,2.2025,0.4625,0,0.4625,1.74,0.0,1.74,2.2225,0.0,2.2225,0.4625,0,0.4625,1.76,0.0,1.76
2020-08-03 17:30:00,2.3225,0.0,2.3225,0.36250000000000004,0,0.36250000000000004,1.96,0.0,1.96,2.3425000000000002,0.0,2.3425000000000002,0.36250000000000004,0,0.36250000000000004,1.98,0.0,1.98
2020-08-03 18:00:00,2.417,0.0,2.417,0.297,0,0.297,2.12,0.0,2.12,2.447,0.0,2.447,0.297,0,0.297,2.15,0.0,2.15
2020-08-03 18:30:00,2.4265,0.0,2.4265,0.1665,0,0.1665,2.26,0.0,2.26,2.4565,0.0,2.4565,0.1665,0,0.1665,2.29,0.0,2.29
2020-08-03 19:00:00,2.3725,0.0,2.3725,0.1125,0,0.1125,2.26,0.0,2.26,2.4025,0.0,2.4025,0.1125,0,0.1125,2.29,0.0,2.29
2020-08-03 19:30:00,2.447,-0.47000000000000003,2.4917281152,0.077,0,0.077,2.37,-0.47000000000000003,2.4161539686,2.487,0.63,2.5655543261,0.077,0,0.077,2.41,0.63,2.4909837414
2020-08-03 20:00:00,2.47,0.0,2.47,0.04,0,0.04,2.43,0.0,2.43,2.5,0.0,2.5,0.04,0,0.04,2.46,0.0,2.46
2020-08-03 20:30:00,2.456,0.0,2.456,0.036000000000000004,0,0.036000000000000004,2.42,0.0,2.42,2.476,0.0,2.476,0.036000000000000004,0,0.036000000000000004,2.44,0.0,2.44
2020-08-03 21:00:00,2.4485,0.0,2.4485,0.018500000000000003,0,0.018500000000000003,2.43,0.0,2.43,2.4785,0.0,2.4785,0.018500000000000003,0,0.018500000000000003,2.46,0.0,2.46
2020-08-03 21:30:00,2.4675000000000002,0.0,2.4675000000000002,0.0175,0,0.0175,2.45,0.0,2.45,2.4875,0.25,2.5000312498,0.0175,0,0.0175,2.47,0.25,2.4826195842
2020-08-03 22:00:00,2.464,0.0,2.464,0.014,0,0.014,2.45,0.0,2.45,2.4939999999999998,0.25,2.5064987532,0.014,0,0.014,2.48,0.25,2.4925689559
2020-08-03 22:30:00,2.3605,0.21,2.3698228309,0.0105,0,0.0105,2.35,0.21,2.3593643212,2.3905,0.30000000000000004,2.4092509728,0.0105,0,0.0105,2.38,0.30000000000000004,2.3988330496
2020-08-03 23:00:00,2.2055,0.25,2.2196238983,0.0055000000000000005,0,0.0055000000000000005,2.2,0.25,2.2141589825,2.2255,0.26,2.2406361262,0.0055000000000000005,0,0.0055000000000000005,2.22,0.26,2.2351733714
2020-08-03 23:30:00,2.1215,0.12,2.1248911149,0.0015,0,0.0015,2.12,0.12,2.1233935104,2.1415,0.33,2.1667769267,0.0015,0,0.0015,2.14,0.33,2.1652944373
2020-08-04 00:00:00,2.05,0.25,2.0651876428,0.0,0,0.0,2.05,0.25,2.0651876428,2.07,0.26,2.0862646045,0.0,0,0.0,2.07,0.26,2.0862646045
2020-08-04 00:30:00,1.99,0.25,2.0056420418,0.0,0,0.0,1.99,0.25,2.0056420418,2.01,0.25,2.0254875956,0.0,0,0.0,2.01,0.25,2.0254875956
2020-08-04 01:00:00,1.92,0.25,1.9362076335,0.0,0,0.0,1.92,0.25,1.9362076335,1.94,0.25,1.9560419218,0.0,0,0.0,1.94,0.25,1.9560419218
2020-08-04 01:30:00,1.96,0.25,1.975879551,0.0,0,0.0,1.96,0.25,1.975879551,1.98,0.25,1.9957204213000002,0.0,0,0.0,1.98,0.25,1.9957204213000002
2020-08-04 02:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.97,0.24,1.9845654436000002,0.0,0,0.0,1.97,0.24,1.9845654436000002
2020-08-04 02:30:00,1.8805,0.25,1.8970451365,0.0005,0,0.0005,1.88,0.25,1.8965494984,1.9005,0.24,1.9155939679,0.0005,0,0.0005,1.9,0.24,1.9150979087
2020-08-04 03:00:00,1.8605,0.0,1.8605,0.0005,0,0.0005,1.8599999999999999,0.0,1.8599999999999999,1.8805,0.24,1.8957532144,0.0005,0,0.0005,1.88,0.24,1.8952572385000002
2020-08-04 03:30:00,1.82,0.22,1.8332484829,0.0,0,0.0,1.82,0.22,1.8332484829,1.83,0.27,1.8498108011,0.0,0,0.0,1.83,0.27,1.8498108011
2020-08-04 04:00:00,1.85,0.26,1.8681809334000001,0.0,0,0.0,1.85,0.26,1.8681809334000001,1.87,0.27,1.8893914364,0.0,0,0.0,1.87,0.27,1.8893914364
2020-08-04 04:30:00,1.866,0.25,1.8826725685,0.006,0,0.006,1.8599999999999999,0.25,1.8767258724,1.876,0.26,1.893931361,0.006,0,0.006,1.87,0.26,1.8879883473999999
2020-08-04 05:00:00,1.8445,0.25,1.8613651575999999,0.0145,0,0.0145,1.83,0.25,1.8469975636,1.8645,0.26,1.8825409026000002,0.0145,0,0.0145,1.85,0.26,1.8681809334000001
2020-08-04 05:30:00,1.8815,0.16,1.8882908277000001,0.0315,0,0.0315,1.85,0.16,1.8569060289000001,1.8915000000000002,0.26,1.9092857958,0.0315,0,0.0315,1.8599999999999999,0.26,1.8780841302
2020-08-04 06:00:00,1.911,0.0,1.911,0.061,0,0.061,1.85,0.0,1.85,1.931,0.0,1.931,0.061,0,0.061,1.87,0.0,1.87
2020-08-04 06:30:00,2.0075,0.0,2.0075,0.11750000000000001,0,0.11750000000000001,1.8900000000000001,0.0,1.8900000000000001,2.0175,0.0,2.0175,0.11750000000000001,0,0.11750000000000001,1.9,0.0,1.9
2020-08-04 07:00:00,2.0825,0.0,2.0825,0.1525,0,0.1525,1.9300000000000002,0.0,1.9300000000000002,2.1025,0.0,2.1025,0.1525,0,0.1525,1.9500000000000002,0.0,1.9500000000000002
2020-08-04 07:30:00,2.152,0.0,2.152,0.14200000000000002,0,0.14200000000000002,2.01,0.0,2.01,2.162,0.0,2.162,0.14200000000000002,0,0.14200000000000002,2.02,0.0,2.02
2020-08-04 08:00:00,2.1875,-0.4,2.2237707278,0.0775,0,0.0775,2.11,-0.4,2.1475800334,2.2075,0.66,2.3040521370000002,0.0775,0,0.0775,2.13,0.66,2.2299103121
2020-08-04 08:30:00,2.287,0.0,2.287,0.08700000000000001,0,0.08700000000000001,2.2,0.0,2.2,2.307,0.0,2.307,0.08700000000000001,0,0.08700000000000001,2.22,0.0,2.22
2020-08-04 09:00:00,2.2515,0.0,2.2515,0.1615,0,0.1615,2.09,0.0,2.09,2.2815,0.0,2.2815,0.1615,0,0.1615,2.12,0.0,2.12
2020-08-04 09:30:00,2.219,0.0,2.219,0.319,0,0.319,1.9,0.0,1.9,2.239,0.0,2.239,0.319,0,0.319,1.92,0.0,1.92
2020-08-04 10:00:00,2.185,0.0,2.185,0.425,0,0.425,1.76,0.0,1.76,2.205,0.0,2.205,0.425,0,0.425,1.78,0.0,1.78
2020-08-04 10:30:00,2.305,0.0,2.305,0.325,0,0.325,1.98,0.0,1.98,2.335,0.0,2.335,0.325,0,0.325,2.01,0.0,2.01
2020-08-04 11:00:00,2.302,0.0,2.302,0.332,0,0.332,1.97,0.0,1.97,2.322,0.0,2.322,0.332,0,0.332,1.99,0.0,1.99
2020-08-04 11:30:00,2.2235,0.0,2.2235,0.48350000000000004,0,0.48350000000000004,1.74,0.0,1.74,2.2435,0.0,2.2435,0.48350000000000004,0,0.48350000000000004,1.76,0.0,1.76
2020-08-04 12:00:00,2.1925,0.0,2.1925,0.5525,0,0.5525,1.6400000000000001,0.0,1.6400000000000001,2.2125,0.0,2.2125,0.5525,0,0.5525,1.6600000000000001,0.0,1.6600000000000001
2020-08-04 12:30:00,2.1455,0.0,2.1455,0.6155,0,0.6155,1.53,0.0,1.53,2.1655,0.0,2.1655,0.6155,0,0.6155,1.55,0.0,1.55
2020-08-04 13:00:00,2.176,0.0,2.176,0.41600000000000004,0,0.41600000000000004,1.76,0.0,1.76,2.196,0.0,2.196,0.41600000000000004,0,0.41600000000000004,1.78,0.0,1.78
2020-08-04 13:30:00,2.2485,0.0,2.2485,0.4385,0,0.4385,1.81,0.0,1.81,2.2685,0.0,2.2685,0.4385,0,0.4385,1.83,0.0,1.83
2020-08-04 14:00:00,2.3165,0.0,2.3165,0.47650000000000003,0,0.47650000000000003,1.8399999999999999,0.0,1.8399999999999999,2.3465,0.0,2.3465,0.47650000000000003,0,0.47650000000000003,1.87,0.0,1.87
2020-08-04 14:30:00,2.252,0.0,2.252,0.522,0,0.522,1.73,0.0,1.73,2.2720000000000002,0.0,2.2720000000000002,0.522,0,0.522,1.75,0.0,1.75
2020-08-04 15:00:00,2.255,0.0,2.255,0.535,0,0.535,1.72,0.0,1.72,2.285,0.0,2.285,0.535,0,0.535,1.75,0.0,1.75
2020-08-04 15:30:00,2.2295,0.0,2.2295,0.5595,0,0.5595,1.67,0.0,1.67,2.2495,0.0,2.2495,0.5595,0,0.5595,1.69,0.0,1.69
2020-08-04 16:00:00,2.37,-0.53,2.4285386552,0.52,0,0.52,1.85,-0.53,1.9244219911,2.39,0.45,2.4319950658,0.52,0,0.52,1.87,0.45,1.9233824373
2020-08-04 16:30:00,2.5060000000000002,-0.25,2.5184391992,0.536,0,0.536,1.97,-0.25,1.9857995871,2.526,-0.25,2.5383411906,0.536,0,0.536,1.99,-0.25,2.0056420418
2020-08-04 17:00:00,2.6275,0.0,2.6275,0.5275000000000001,0,0.5275000000000001,2.1,0.0,2.1,2.6575,0.0,2.6575,0.5275000000000001,0,0.5275000000000001,2.13,0.0,2.13
2020-08-04 17:30:00,2.6710000000000003,-0.53,2.7230756508000002,0.591,0,0.591,2.08,-0.53,2.1464622056,2.711,0.55,2.7662286601,0.591,0,0.591,2.12,0.55,2.1901826408
2020-08-04 18:00:00,2.716,0.0,2.716,0.626,0,0.626,2.09,0.0,2.09,2.746,0.0,2.746,0.626,0,0.626,2.12,0.0,2.12
2020-08-04 18:30:00,2.773,0.0,2.773,0.653,0,0.653,2.12,0.0,2.12,2.793,0.0,2.793,0.653,0,0.653,2.14,0.0,2.14
2020-08-04 19:00:00,2.7255000000000003,0.0,2.7255000000000003,0.7055,0,0.7055,2.02,0.0,2.02,2.7455,0.0,2.7455,0.7055,0,0.7055,2.04,0.0,2.04
2020-08-04 19:30:00,2.628,0.0,2.628,0.6880000000000001,0,0.6880000000000001,1.94,0.0,1.94,2.648,0.0,2.648,0.6880000000000001,0,0.6880000000000001,1.96,0.0,1.96
2020-08-04 20:00:00,2.6385,0.0,2.6385,0.6585000000000001,0,0.6585000000000001,1.98,0.0,1.98,2.6585,0.0,2.6585,0.6585000000000001,0,0.6585000000000001,2.0,0.0,2.0
2020-08-04 20:30:00,2.623,-0.56,2.6821127866000003,0.5630000000000001,0,0.5630000000000001,2.06,-0.56,2.1347599397,2.6029999999999998,0.52,2.6544319543,0.5630000000000001,0,0.5630000000000001,2.04,0.52,2.1052315787
2020-08-04 21:00:00,2.604,0.0,2.604,0.554,0,0.554,2.05,0.0,2.05,2.624,0.0,2.624,0.554,0,0.554,2.07,0.0,2.07
2020-08-04 21:30:00,2.559,0.0,2.559,0.579,0,0.579,1.98,0.0,1.98,2.5789999999999997,0.0,2.5789999999999997,0.579,0,0.579,2.0,0.0,2.0
2020-08-04 22:00:00,2.4375,0.0,2.4375,0.5475,0,0.5475,1.8900000000000001,0.0,1.8900000000000001,2.4575,0.0,2.4575,0.5475,0,0.5475,1.9100000000000001,0.0,1.9100000000000001
2020-08-04 22:30:00,2.356,0.0,2.356,0.456,0,0.456,1.9,0.0,1.9,2.376,0.0,2.376,0.456,0,0.456,1.92,0.0,1.92
2020-08-04 23:00:00,2.3035,0.0,2.3035,0.41350000000000003,0,0.41350000000000003,1.8900000000000001,0.0,1.8900000000000001,2.3235,0.0,2.3235,0.41350000000000003,0,0.41350000000000003,1.9100000000000001,0.0,1.9100000000000001
2020-08-04 23:30:00,2.169,0.0,2.169,0.329,0,0.329,1.8399999999999999,0.0,1.8399999999999999,2.199,0.0,2.199,0.329,0,0.329,1.87,0.0,1.87
2020-08-05 00:00:00,2.116,0.0,2.116,0.386,0,0.386,1.73,0.0,1.73,2.136,0.0,2.136,0.386,0,0.386,1.75,0.0,1.75
2020-08-05 00:30:00,2.039,0.0,2.039,0.439,0,0.439,1.6,0.0,1.6,2.059,0.0,2.059,0.439,0,0.439,1.62,0.0,1.62
2020-08-05 01:00:00,1.9815,0.0,1.9815,0.4615,0,0.4615,1.52,0.0,1.52,2.0015,0.0,2.0015,0.4615,0,0.4615,1.54,0.0,1.54
2020-08-05 01:30:00,1.9935,0.0,1.9935,0.47350000000000003,0,0.47350000000000003,1.52,0.0,1.52,2.0135,0.0,2.0135,0.47350000000000003,0,0.47350000000000003,1.54,0.0,1.54
2020-08-05 02:00:00,1.9765000000000001,0.0,1.9765000000000001,0.3965,0,0.3965,1.58,0.0,1.58,1.9965000000000002,0.0,1.9965000000000002,0.3965,0,0.3965,1.6,0.0,1.6
2020-08-05 02:30:00,1.959,0.0,1.959,0.359,0,0.359,1.6,0.0,1.6,1.979,0.0,1.979,0.359,0,0.359,1.62,0.0,1.62
2020-08-05 03:00:00,1.9035000000000002,0.0,1.9035000000000002,0.4335,0,0.4335,1.47,0.0,1.47,1.9235000000000002,0.0,1.9235000000000002,0.4335,0,0.4335,1.49,0.0,1.49
2020-08-05 03:30:00,1.8845,0.0,1.8845,0.4645,0,0.4645,1.42,0.0,1.42,1.8945,0.0,1.8945,0.4645,0,0.4645,1.43,0.0,1.43
2020-08-05 04:00:00,1.8885,-0.46,1.943716093,0.4385,0,0.4385,1.45,-0.46,1.5212166184,1.8985,0.62,1.9971735653,0.4385,0,0.4385,1.46,0.62,1.5861904047
2020-08-05 04:30:00,1.8955000000000002,0.0,1.8955000000000002,0.41550000000000004,0,0.41550000000000004,1.48,0.0,1.48,1.9155000000000002,0.0,1.9155000000000002,0.41550000000000004,0,0.41550000000000004,1.5,0.0,1.5
2020-08-05 05:00:00,1.9225,0.0,1.9225,0.36250000000000004,0,0.36250000000000004,1.56,0.0,1.56,1.9425,0.0,1.9425,0.36250000000000004,0,0.36250000000000004,1.58,0.0,1.58
2020-08-05 05:30:00,1.912,0.0,1.912,0.402,0,0.402,1.51,0.0,1.51,1.932,0.0,1.932,0.402,0,0.402,1.53,0.0,1.53
2020-08-05 06:00:00,1.928,-0.41000000000000003,1.9711123763,0.368,0,0.368,1.56,-0.41000000000000003,1.6129786111,1.928,0.64,2.0314487441,0.368,0,0.368,1.56,0.64,1.6861791127
2020-08-05 06:30:00,2.0355,0.0,2.0355,0.3655,0,0.3655,1.67,0.0,1.67,2.0455,0.0,2.0455,0.3655,0,0.3655,1.6800000000000002,0.0,1.6800000000000002
2020-08-05 07:00:00,2.1515,0.0,2.1515,0.3715,0,0.3715,1.78,0.0,1.78,2.1715,0.0,2.1715,0.3715,0,0.3715,1.8,0.0,1.8
2020-08-05 07:30:00,2.2615,-0.49,2.3139754212,0.4015,0,0.4015,1.8599999999999999,-0.49,1.9234604232999999,2.2815,0.61,2.3616397376,0.4015,0,0.4015,1.88,0.61,1.9764867821
2020-08-05 08:00:00,2.2515,0.0,2.2515,0.5115000000000001,0,0.5115000000000001,1.74,0.0,1.74,2.2715,0.0,2.2715,0.5115000000000001,0,0.5115000000000001,1.76,0.0,1.76
2020-08-05 08:30:00,2.3645,0.0,2.3645,0.5045000000000001,0,0.5045000000000001,1.8599999999999999,0.0,1.8599999999999999,2.3945,0.0,2.3945,0.5045000000000001,0,0.5045000000000001,1.8900000000000001,0.0,1.8900000000000001
2020-08-05 09:00:00,2.391,0.0,2.391,0.5710000000000001,0,0.5710000000000001,1.82,0.0,1.82,2.411,0.0,2.411,0.5710000000000001,0,0.5710000000000001,1.8399999999999999,0.0,1.8399999999999999
2020-08-05 09:30:00,2.416,0.0,2.416,0.636,0,0.636,1.78,0.0,1.78,2.436,0.0,2.436,0.636,0,0.636,1.8,0.0,1.8
2020-08-05 10:00:00,2.417,0.0,2.417,0.617,0,0.617,1.8,0.0,1.8,2.437,0.0,2.437,0.617,0,0.617,1.82,0.0,1.82
2020-08-05 10:30:00,2.34,0.0,2.34,0.68,0,0.68,1.6600000000000001,0.0,1.6600000000000001,2.36,0.0,2.36,0.68,0,0.68,1.6800000000000002,0.0,1.6800000000000002
2020-08-05 11:00:00,2.263,0.0,2.263,0.803,0,0.803,1.46,0.0,1.46,2.283,0.0,2.283,0.803,0,0.803,1.48,0.0,1.48
2020-08-05 11:30:00,2.287,0.0,2.287,0.867,0,0.867,1.42,0.0,1.42,2.297,0.0,2.297,0.867,0,0.867,1.43,0.0,1.43
2020-08-05 12:00:00,2.2885,0.0,2.2885,0.8085,0,0.8085,1.48,0.0,1.48,2.2984999999999998,0.0,2.2984999999999998,0.8085,0,0.8085,1.49,0.0,1.49
2020-08-05 12:30:00,2.5985,-0.25,2.6104984677000003,0.6885,0,0.6885,1.9100000000000001,-0.25,1.9262917744,2.6185,-0.25,2.6304072403000003,0.6885,0,0.6885,1.9300000000000002,-0.25,1.9461243537000001
2020-08-05 13:00:00,2.5324999999999998,0.0,2.5324999999999998,0.6325000000000001,0,0.6325000000000001,1.9,0.0,1.9,2.5525,0.0,2.5525,0.6325000000000001,0,0.6325000000000001,1.92,0.0,1.92
2020-08-05 13:30:00,2.4925,-0.64,2.5733550571,0.6825,0,0.6825,1.81,-0.64,1.9198176997,2.5025,0.33,2.5241644657,0.6825,0,0.6825,1.82,0.33,1.8496756472
2020-08-05 14:00:00,2.434,-0.24,2.4458037534,0.6940000000000001,0,0.6940000000000001,1.74,-0.24,1.7564737402000001,2.464,0.0,2.464,0.6940000000000001,0,0.6940000000000001,1.77,0.0,1.77
2020-08-05 14:30:00,2.489,-0.25,2.5015237356,0.6890000000000001,0,0.6890000000000001,1.8,-0.25,1.8172781845000001,2.509,-0.25,2.521424399,0.6890000000000001,0,0.6890000000000001,1.82,-0.25,1.8370900903
2020-08-05 15:00:00,2.6265,-0.25,2.6383711358,0.6665,0,0.6665,1.96,-0.25,1.975879551,2.6465,-0.25,2.6582818229000003,0.6665,0,0.6665,1.98,-0.25,1.9957204213000002
2020-08-05 15:30:00,2.6005000000000003,-0.25,2.6124892823,0.6605000000000001,0,0.6605000000000001,1.94,-0.25,1.9560419218,2.6205,-0.25,2.6323981937000003,0.6605000000000001,0,0.6605000000000001,1.96,-0.25,1.975879551
2020-08-05 16:00:00,2.584,-0.25,2.5960654845,0.634,0,0.634,1.9500000000000002,-0.25,1.9659603251000002,2.604,-0.25,2.6159732415,0.634,0,0.634,1.97,-0.25,1.9857995871
2020-08-05 16:30:00,2.588,-0.26,2.6010274893,0.5680000000000001,0,0.5680000000000001,2.02,-0.26,2.0366639389,2.618,-0.25,2.6299095041,0.5680000000000001,0,0.5680000000000001,2.05,-0.25,2.0651876428
2020-08-05 17:00:00,2.69,-0.26,2.7025358462,0.51,0,0.51,2.18,-0.26,2.19544984,2.71,-0.25,2.7215069355,0.51,0,0.51,2.2,-0.25,2.2141589825
2020-08-05 17:30:00,2.8015,0.0,2.8015,0.5315,0,0.5315,2.27,0.0,2.27,2.8215,0.0,2.8215,0.5315,0,0.5315,2.29,0.0,2.29
2020-08-05 18:00:00,2.7945,0.0,2.7945,0.5045000000000001,0,0.5045000000000001,2.29,0.0,2.29,2.8345000000000002,0.0,2.8345000000000002,0.5045000000000001,0,0.5045000000000001,2.33,0.0,2.33
2020-08-05 18:30:00,2.75,0.0,2.75,0.39,0,0.39,2.36,0.0,2.36,2.7800000000000002,0.0,2.7800000000000002,0.39,0,0.39,2.39,0.0,2.39
2020-08-05 19:00:00,2.6975,0.0,2.6975,0.28750000000000003,0,0.28750000000000003,2.41,0.0,2.41,2.7275,0.0,2.7275,0.28750000000000003,0,0.28750000000000003,2.44,0.0,2.44
2020-08-05 19:30:00,2.6395,0.0,2.6395,0.28950000000000004,0,0.28950000000000004,2.35,0.0,2.35,2.6695,0.0,2.6695,0.28950000000000004,0,0.28950000000000004,2.38,0.0,2.38
2020-08-05 20:00:00,2.5515,0.0,2.5515,0.21150000000000002,0,0.21150000000000002,2.34,0.0,2.34,2.5815,0.0,2.5815,0.21150000000000002,0,0.21150000000000002,2.37,0.0,2.37
2020-08-05 20:30:00,2.564,0.0,2.564,0.14400000000000002,0,0.14400000000000002,2.42,0.0,2.42,2.584,0.0,2.584,0.14400000000000002,0,0.14400000000000002,2.44,0.0,2.44
2020-08-05 21:00:00,2.5095,0.0,2.5095,0.11950000000000001,0,0.11950000000000001,2.39,0.0,2.39,2.5495,0.0,2.5495,0.11950000000000001,0,0.11950000000000001,2.43,0.0,2.43
2020-08-05 21:30:00,2.5205,0.0,2.5205,0.1005,0,0.1005,2.42,0.0,2.42,2.5505,0.0,2.5505,0.1005,0,0.1005,2.45,0.0,2.45
2020-08-05 22:00:00,2.4345,0.0,2.4345,0.1145,0,0.1145,2.32,0.0,2.32,2.4645,0.0,2.4645,0.1145,0,0.1145,2.35,0.0,2.35
2020-08-05 22:30:00,2.321,0.25,2.3344251969,0.061,0,0.061,2.26,0.25,2.27378539,2.341,0.25,2.3543111519,0.061,0,0.061,2.2800000000000002,0.25,2.2936651892
2020-08-05 23:00:00,2.228,-0.35000000000000003,2.2553234801,0.018000000000000002,0,0.018000000000000002,2.21,-0.35000000000000003,2.2375432957,2.258,0.75,2.3792990564,0.018000000000000002,0,0.018000000000000002,2.24,0.75,2.3622235288
2020-08-05 23:30:00,2.189,-0.33,2.2137346273,0.009000000000000001,0,0.009000000000000001,2.18,-0.33,2.2048355948,2.119,0.75,2.2478124922,0.009000000000000001,0,0.009000000000000001,2.11,0.75,2.239330257
2020-08-06 00:00:00,2.0865,-0.33,2.1124351469000002,0.006500000000000001,0,0.006500000000000001,2.08,-0.33,2.1060151946,2.0165,0.75,2.1514581683,0.006500000000000001,0,0.006500000000000001,2.01,0.75,2.1453671015
2020-08-06 00:30:00,2.042,-0.34,2.0701120743,0.002,0,0.002,2.04,-0.34,2.0681392603,1.982,0.74,2.1156379652,0.002,0,0.002,1.98,0.74,2.1137644145
2020-08-06 01:00:00,2.0005,-0.33,2.0275355114,0.0005,0,0.0005,2.0,-0.33,2.0270421801,1.9304999999999999,0.75,2.0710698322,0.0005,0,0.0005,1.9300000000000002,0.75,2.0706037767
2020-08-06 01:30:00,2.0,-0.33,2.0270421801,0.0,0,0.0,2.0,-0.33,2.0270421801,1.92,0.75,2.0612860064,0.0,0,0.0,1.92,0.75,2.0612860064
2020-08-06 02:00:00,1.9505,-0.33,1.9782189591,0.0005,0,0.0005,1.9500000000000002,-0.33,1.9777259669,1.9304999999999999,0.75,2.0710698322,0.0005,0,0.0005,1.9300000000000002,0.75,2.0706037767
2020-08-06 02:30:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2020-08-06 03:00:00,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2020-08-06 03:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001
2020-08-06 04:00:00,1.88,-0.31,1.9053870998,0.0,0,0.0,1.88,-0.31,1.9053870998,1.88,0.76,2.0278066969,0.0,0,0.0,1.88,0.76,2.0278066969
2020-08-06 04:30:00,1.9500000000000002,-0.34,1.9794191067,0.0,0,0.0,1.9500000000000002,-0.34,1.9794191067,1.9,0.72,2.0318464509,0.0,0,0.0,1.9,0.72,2.0318464509
2020-08-06 05:00:00,1.9300000000000002,-0.36,1.9632880583,0.0,0,0.0,1.9300000000000002,-0.36,1.9632880583,1.9,0.7000000000000001,2.0248456731,0.0,0,0.0,1.9,0.7000000000000001,2.0248456731
2020-08-06 05:30:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2020-08-06 06:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97
2020-08-06 06:30:00,2.09,-0.37,2.1224985277,0.0,0,0.0,2.09,-0.37,2.1224985277,2.11,0.71,2.2262524565,0.0,0,0.0,2.11,0.71,2.2262524565
2020-08-06 07:00:00,2.21,0.0,2.21,0.0,0,0.0,2.21,0.0,2.21,2.24,0.0,2.24,0.0,0,0.0,2.24,0.0,2.24
2020-08-06 07:30:00,2.3605,0.0,2.3605,0.0005,0,0.0005,2.36,0.0,2.36,2.4005,0.0,2.4005,0.0005,0,0.0005,2.4,0.0,2.4
2020-08-06 08:00:00,2.4314999999999998,0.0,2.4314999999999998,0.0015,0,0.0015,2.43,0.0,2.43,2.4715,0.0,2.4715,0.0015,0,0.0015,2.47,0.0,2.47
2020-08-06 08:30:00,2.535,0.0,2.535,0.005,0,0.005,2.5300000000000002,0.0,2.5300000000000002,2.575,0.0,2.575,0.005,0,0.005,2.5700000000000003,0.0,2.5700000000000003
2020-08-06 09:00:00,2.582,0.0,2.582,0.012,0,0.012,2.5700000000000003,0.0,2.5700000000000003,2.622,0.0,2.622,0.012,0,0.012,2.61,0.0,2.61
2020-08-06 09:30:00,2.622,0.0,2.622,0.022,0,0.022,2.6,0.0,2.6,2.642,0.0,2.642,0.022,0,0.022,2.62,0.0,2.62
2020-08-06 10:00:00,2.5755,-0.25,2.5876051186,0.025500000000000002,0,0.025500000000000002,2.55,-0.25,2.5622255951,2.6055,-0.25,2.6174663798999998,0.025500000000000002,0,0.025500000000000002,2.58,-0.25,2.5920841036
2020-08-06 10:30:00,2.521,-0.64,2.6009692424,0.051000000000000004,0,0.051000000000000004,2.47,-0.64,2.5515681453,2.551,0.43,2.5869868573,0.051000000000000004,0,0.051000000000000004,2.5,0.43,2.5367104683
2020-08-06 11:00:00,2.391,0.0,2.391,0.111,0,0.111,2.2800000000000002,0.0,2.2800000000000002,2.421,0.0,2.421,0.111,0,0.111,2.31,0.0,2.31
2020-08-06 11:30:00,2.278,-0.25,2.2916771151,0.198,0,0.198,2.08,-0.25,2.0949701669,2.308,-0.25,2.3215003769,0.198,0,0.198,2.11,-0.25,2.1247588098
2020-08-06 12:00:00,2.307,0.0,2.307,0.517,0,0.517,1.79,0.0,1.79,2.327,0.0,2.327,0.517,0,0.517,1.81,0.0,1.81
2020-08-06 12:30:00,2.2745,-0.25,2.2881980356,0.4445,0,0.4445,1.83,-0.25,1.8469975636,2.2945,-0.25,2.3080793422,0.4445,0,0.4445,1.85,-0.25,1.8668154703000002
2020-08-06 13:00:00,2.376,0.0,2.376,0.166,0,0.166,2.21,0.0,2.21,2.396,0.0,2.396,0.166,0,0.166,2.23,0.0,2.23
2020-08-06 13:30:00,2.391,0.0,2.391,0.191,0,0.191,2.2,0.0,2.2,2.421,0.0,2.421,0.191,0,0.191,2.23,0.0,2.23
2020-08-06 14:00:00,2.348,0.0,2.348,0.23800000000000002,0,0.23800000000000002,2.11,0.0,2.11,2.378,0.0,2.378,0.23800000000000002,0,0.23800000000000002,2.14,0.0,2.14
2020-08-06 14:30:00,2.3625,0.0,2.3625,0.28250000000000003,0,0.28250000000000003,2.08,0.0,2.08,2.3825,0.0,2.3825,0.28250000000000003,0,0.28250000000000003,2.1,0.0,2.1
2020-08-06 15:00:00,2.4155,0.0,2.4155,0.2655,0,0.2655,2.15,0.0,2.15,2.4455,0.0,2.4455,0.2655,0,0.2655,2.18,0.0,2.18
2020-08-06 15:30:00,2.5175,-0.25,2.5298826554,0.2175,0,0.2175,2.3,-0.25,2.3135470603,2.5575,0.0,2.5575,0.2175,0,0.2175,2.34,0.0,2.34
2020-08-06 16:00:00,2.5525,-0.26,2.5657077484,0.21250000000000002,0,0.21250000000000002,2.34,-0.26,2.3544001359,2.5825,-0.25,2.59457246,0.21250000000000002,0,0.21250000000000002,2.37,-0.25,2.383149177
2020-08-06 16:30:00,2.6395,-0.24,2.6503886979,0.2595,0,0.2595,2.38,-0.24,2.3920702331,2.6795,0.0,2.6795,0.2595,0,0.2595,2.42,0.0,2.42
2020-08-06 17:00:00,2.6725,-0.24,2.6832547866,0.2525,0,0.2525,2.42,-0.24,2.4318717071,2.7025,0.0,2.7025,0.2525,0,0.2525,2.45,0.0,2.45
2020-08-06 17:30:00,2.665,0.0,2.665,0.295,0,0.295,2.37,0.0,2.37,2.6950000000000003,0.0,2.6950000000000003,0.295,0,0.295,2.4,0.0,2.4
2020-08-06 18:00:00,2.6765,0.0,2.6765,0.23650000000000002,0,0.23650000000000002,2.44,0.0,2.44,2.7065,0.0,2.7065,0.23650000000000002,0,0.23650000000000002,2.47,0.0,2.47
2020-08-06 18:30:00,2.6555,0.0,2.6555,0.23550000000000001,0,0.23550000000000001,2.42,0.0,2.42,2.6855,0.0,2.6855,0.23550000000000001,0,0.23550000000000001,2.45,0.0,2.45
2020-08-06 19:00:00,2.6585,0.0,2.6585,0.1585,0,0.1585,2.5,0.0,2.5,2.6985,0.0,2.6985,0.1585,0,0.1585,2.54,0.0,2.54
2020-08-06 19:30:00,2.605,0.0,2.605,0.135,0,0.135,2.47,0.0,2.47,2.645,0.0,2.645,0.135,0,0.135,2.51,0.0,2.51
2020-08-06 20:00:00,2.5925000000000002,0.0,2.5925000000000002,0.1525,0,0.1525,2.44,0.0,2.44,2.6125,0.0,2.6125,0.1525,0,0.1525,2.46,0.0,2.46
2020-08-06 20:30:00,2.529,0.0,2.529,0.149,0,0.149,2.38,0.0,2.38,2.559,0.0,2.559,0.149,0,0.149,2.41,0.0,2.41
2020-08-06 21:00:00,2.5235000000000003,0.0,2.5235000000000003,0.12350000000000001,0,0.12350000000000001,2.4,0.0,2.4,2.5535,0.0,2.5535,0.12350000000000001,0,0.12350000000000001,2.43,0.0,2.43
2020-08-06 21:30:00,2.5165,0.0,2.5165,0.10650000000000001,0,0.10650000000000001,2.41,0.0,2.41,2.5465,0.0,2.5465,0.10650000000000001,0,0.10650000000000001,2.44,0.0,2.44
2020-08-06 22:00:00,2.4165,0.0,2.4165,0.10650000000000001,0,0.10650000000000001,2.31,0.0,2.31,2.4465,0.0,2.4465,0.10650000000000001,0,0.10650000000000001,2.34,0.0,2.34
2020-08-06 22:30:00,2.3689999999999998,0.0,2.3689999999999998,0.069,0,0.069,2.3,0.0,2.3,2.3890000000000002,0.0,2.3890000000000002,0.069,0,0.069,2.32,0.0,2.32
2020-08-06 23:00:00,2.1895,0.0,2.1895,0.0495,0,0.0495,2.14,0.0,2.14,2.2095000000000002,0.0,2.2095000000000002,0.0495,0,0.0495,2.16,0.0,2.16
2020-08-06 23:30:00,2.121,0.0,2.121,0.041,0,0.041,2.08,0.0,2.08,2.151,0.0,2.151,0.041,0,0.041,2.11,0.0,2.11
2020-08-07 00:00:00,2.051,0.0,2.051,0.081,0,0.081,1.97,0.0,1.97,2.071,0.0,2.071,0.081,0,0.081,1.99,0.0,1.99
2020-08-07 00:30:00,1.9915,-0.33,2.0186560504,0.051500000000000004,0,0.051500000000000004,1.94,-0.33,1.9678668654,2.0115,0.58,2.0934498442,0.051500000000000004,0,0.051500000000000004,1.96,0.58,2.0440156555
2020-08-07 01:00:00,1.9335,0.0,1.9335,0.0835,0,0.0835,1.85,0.0,1.85,1.9535,0.25,1.9694319613000002,0.0835,0,0.0835,1.87,0.25,1.88663722
2020-08-07 01:30:00,1.959,0.0,1.959,0.059000000000000004,0,0.059000000000000004,1.9,0.0,1.9,1.979,0.0,1.979,0.059000000000000004,0,0.059000000000000004,1.92,0.0,1.92
2020-08-07 02:00:00,1.9264999999999999,0.0,1.9264999999999999,0.0665,0,0.0665,1.8599999999999999,0.0,1.8599999999999999,1.9465,0.25,1.9624887898,0.0665,0,0.0665,1.88,0.25,1.8965494984
2020-08-07 02:30:00,1.9275,0.0,1.9275,0.0275,0,0.0275,1.9,0.0,1.9,1.9475,0.25,1.9634806466999999,0.0275,0,0.0275,1.92,0.25,1.9362076335
2020-08-07 03:00:00,1.8775,0.0,1.8775,0.007500000000000001,0,0.007500000000000001,1.87,0.0,1.87,1.8975,0.0,1.8975,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,0.0,1.8900000000000001
2020-08-07 03:30:00,1.8775,0.0,1.8775,0.007500000000000001,0,0.007500000000000001,1.87,0.0,1.87,1.9075000000000002,0.0,1.9075000000000002,0.007500000000000001,0,0.007500000000000001,1.9,0.0,1.9
2020-08-07 04:00:00,1.8515000000000001,0.0,1.8515000000000001,0.0115,0,0.0115,1.8399999999999999,0.0,1.8399999999999999,1.8715000000000002,0.0,1.8715000000000002,0.0115,0,0.0115,1.8599999999999999,0.0,1.8599999999999999
2020-08-07 04:30:00,1.9055,0.0,1.9055,0.0155,0,0.0155,1.8900000000000001,0.0,1.8900000000000001,1.9255,0.0,1.9255,0.0155,0,0.0155,1.9100000000000001,0.0,1.9100000000000001
2020-08-07 05:00:00,1.9165,0.0,1.9165,0.036500000000000005,0,0.036500000000000005,1.88,0.0,1.88,1.9365,0.0,1.9365,0.036500000000000005,0,0.036500000000000005,1.9,0.0,1.9
2020-08-07 05:30:00,1.9035000000000002,0.0,1.9035000000000002,0.0935,0,0.0935,1.81,0.0,1.81,1.9235000000000002,0.0,1.9235000000000002,0.0935,0,0.0935,1.83,0.0,1.83
2020-08-07 06:00:00,1.9445000000000001,0.0,1.9445000000000001,0.0245,0,0.0245,1.92,0.0,1.92,1.9645000000000001,0.0,1.9645000000000001,0.0245,0,0.0245,1.94,0.0,1.94
2020-08-07 06:30:00,2.0305,0.0,2.0305,0.0105,0,0.0105,2.02,0.0,2.02,2.0605,0.0,2.0605,0.0105,0,0.0105,2.05,0.0,2.05
2020-08-07 07:00:00,2.191,0.0,2.191,0.001,0,0.001,2.19,0.0,2.19,2.221,0.0,2.221,0.001,0,0.001,2.22,0.0,2.22
2020-08-07 07:30:00,2.301,-0.46,2.3465295651,0.001,0,0.001,2.3,-0.46,2.3455489763,2.321,0.61,2.399821035,0.001,0,0.001,2.32,0.61,2.398853893
2020-08-07 08:00:00,2.2965,0.0,2.2965,0.006500000000000001,0,0.006500000000000001,2.29,0.0,2.29,2.3265000000000002,0.0,2.3265000000000002,0.006500000000000001,0,0.006500000000000001,2.32,0.0,2.32
2020-08-07 08:30:00,2.375,-0.49,2.4250206185,0.015,0,0.015,2.36,-0.49,2.4103319273,2.4050000000000002,0.5700000000000001,2.4716239601,0.015,0,0.015,2.39,0.5700000000000001,2.4570307283
2020-08-07 09:00:00,2.299,0.0,2.299,0.059000000000000004,0,0.059000000000000004,2.24,0.0,2.24,2.319,0.0,2.319,0.059000000000000004,0,0.059000000000000004,2.26,0.0,2.26
2020-08-07 09:30:00,2.3475,0.0,2.3475,0.14750000000000002,0,0.14750000000000002,2.2,0.0,2.2,2.3775,0.0,2.3775,0.14750000000000002,0,0.14750000000000002,2.23,0.0,2.23
2020-08-07 10:00:00,2.21,0.0,2.21,0.29,0,0.29,1.92,0.0,1.92,2.23,0.0,2.23,0.29,0,0.29,1.94,0.0,1.94
2020-08-07 10:30:00,2.2225,0.0,2.2225,0.35250000000000004,0,0.35250000000000004,1.87,0.0,1.87,2.2425,0.0,2.2425,0.35250000000000004,0,0.35250000000000004,1.8900000000000001,0.0,1.8900000000000001
2020-08-07 11:00:00,2.1705,-0.26,2.186016983,0.35050000000000003,0,0.35050000000000003,1.82,-0.26,1.8384776311,2.2005,-0.26,2.2158069072,0.35050000000000003,0,0.35050000000000003,1.85,-0.26,1.8681809334000001
2020-08-07 11:30:00,2.1575,0.0,2.1575,0.4375,0,0.4375,1.72,0.0,1.72,2.1675,0.0,2.1675,0.4375,0,0.4375,1.73,0.0,1.73
2020-08-07 12:00:00,2.122,-0.25,2.136675923,0.442,0,0.442,1.6800000000000002,-0.25,1.6984993377,2.152,-0.25,2.1664727093,0.442,0,0.442,1.71,-0.25,1.7281782315
2020-08-07 12:30:00,2.0915,0.0,2.0915,0.5715,0,0.5715,1.52,0.0,1.52,2.1015,0.0,2.1015,0.5715,0,0.5715,1.53,0.0,1.53
2020-08-07 13:00:00,2.003,0.0,2.003,0.583,0,0.583,1.42,0.0,1.42,2.023,0.0,2.023,0.583,0,0.583,1.44,0.0,1.44
2020-08-07 13:30:00,2.0265,0.0,2.0265,0.5965,0,0.5965,1.43,0.0,1.43,2.0465,0.0,2.0465,0.5965,0,0.5965,1.45,0.0,1.45
2020-08-07 14:00:00,1.935,0.0,1.935,0.585,0,0.585,1.35,0.0,1.35,1.955,0.0,1.955,0.585,0,0.585,1.37,0.0,1.37
2020-08-07 14:30:00,1.9335,0.0,1.9335,0.5835,0,0.5835,1.35,0.0,1.35,1.9535,0.0,1.9535,0.5835,0,0.5835,1.37,0.0,1.37
2020-08-07 15:00:00,1.952,0.0,1.952,0.502,0,0.502,1.45,0.0,1.45,1.972,0.0,1.972,0.502,0,0.502,1.47,0.0,1.47
2020-08-07 15:30:00,1.972,0.0,1.972,0.582,0,0.582,1.3900000000000001,0.0,1.3900000000000001,1.982,0.0,1.982,0.582,0,0.582,1.4,0.0,1.4
2020-08-07 16:00:00,2.072,0.0,2.072,0.492,0,0.492,1.58,0.0,1.58,2.082,0.0,2.082,0.492,0,0.492,1.5899999999999999,0.0,1.5899999999999999
2020-08-07 16:30:00,2.103,0.0,2.103,0.323,0,0.323,1.78,0.0,1.78,2.123,0.0,2.123,0.323,0,0.323,1.8,0.0,1.8
2020-08-07 17:00:00,2.3445,0.0,2.3445,0.10450000000000001,0,0.10450000000000001,2.24,0.0,2.24,2.3645,0.0,2.3645,0.10450000000000001,0,0.10450000000000001,2.26,0.0,2.26
2020-08-07 17:30:00,2.3875,0.0,2.3875,0.0675,0,0.0675,2.32,0.0,2.32,2.4275,0.0,2.4275,0.0675,0,0.0675,2.36,0.0,2.36
2020-08-07 18:00:00,2.493,-0.54,2.5508133997,0.073,0,0.073,2.42,-0.54,2.4795160818,2.493,0.56,2.5551221106,0.073,0,0.073,2.42,0.56,2.4839484697
2020-08-07 18:30:00,2.6305,-0.59,2.6958542709,0.030500000000000003,0,0.030500000000000003,2.6,-0.59,2.6661020236,2.6405000000000003,0.5,2.6874226035,0.030500000000000003,0,0.030500000000000003,2.61,0.5,2.6574611944
2020-08-07 19:00:00,2.545,0.0,2.545,0.025,0,0.025,2.52,0.0,2.52,2.575,0.0,2.575,0.025,0,0.025,2.55,0.0,2.55
2020-08-07 19:30:00,2.5949999999999998,0.0,2.5949999999999998,0.015,0,0.015,2.58,0.0,2.58,2.625,0.0,2.625,0.015,0,0.015,2.61,0.0,2.61
2020-08-07 20:00:00,2.5035,0.0,2.5035,0.0135,0,0.0135,2.49,0.0,2.49,2.5435,0.0,2.5435,0.0135,0,0.0135,2.5300000000000002,0.0,2.5300000000000002
2020-08-07 20:30:00,2.5245,0.0,2.5245,0.0145,0,0.0145,2.51,0.0,2.51,2.5545,0.0,2.5545,0.0145,0,0.0145,2.54,0.0,2.54
2020-08-07 21:00:00,2.4555,0.0,2.4555,0.0055000000000000005,0,0.0055000000000000005,2.45,0.0,2.45,2.4755000000000003,0.0,2.4755000000000003,0.0055000000000000005,0,0.0055000000000000005,2.47,0.0,2.47
2020-08-07 21:30:00,2.456,0.0,2.456,0.006,0,0.006,2.45,0.0,2.45,2.476,0.0,2.476,0.006,0,0.006,2.47,0.0,2.47
2020-08-07 22:00:00,2.3955,0.0,2.3955,0.025500000000000002,0,0.025500000000000002,2.37,0.0,2.37,2.4255,0.0,2.4255,0.025500000000000002,0,0.025500000000000002,2.4,0.0,2.4
2020-08-07 22:30:00,2.3125,-0.4,2.3468396302,0.022500000000000003,0,0.022500000000000003,2.29,-0.4,2.3246720199,2.3425000000000002,0.74,2.4566046182,0.022500000000000003,0,0.022500000000000003,2.32,0.74,2.4351591324
2020-08-07 23:00:00,2.154,0.0,2.154,0.024,0,0.024,2.13,0.0,2.13,2.184,0.0,2.184,0.024,0,0.024,2.16,0.0,2.16
2020-08-07 23:30:00,2.094,0.0,2.094,0.014,0,0.014,2.08,0.0,2.08,2.114,0.0,2.114,0.014,0,0.014,2.1,0.0,2.1
2020-08-08 00:00:00,1.9969999999999999,0.0,1.9969999999999999,0.027,0,0.027,1.97,0.0,1.97,2.027,0.0,2.027,0.027,0,0.027,2.0,0.0,2.0
2020-08-08 00:30:00,1.96,0.0,1.96,0.02,0,0.02,1.94,0.0,1.94,1.98,0.0,1.98,0.02,0,0.02,1.96,0.0,1.96
2020-08-08 01:00:00,1.9140000000000001,0.0,1.9140000000000001,0.034,0,0.034,1.88,0.0,1.88,1.944,0.0,1.944,0.034,0,0.034,1.9100000000000001,0.0,1.9100000000000001
2020-08-08 01:30:00,1.9135,0.0,1.9135,0.0835,0,0.0835,1.83,0.0,1.83,1.9335,0.0,1.9335,0.0835,0,0.0835,1.85,0.0,1.85
2020-08-08 02:00:00,1.897,0.25,1.9134024668,0.077,0,0.077,1.82,0.25,1.8370900903,1.917,0.25,1.9332327847,0.077,0,0.077,1.8399999999999999,0.25,1.8569060289000001
2020-08-08 02:30:00,1.8679999999999999,0.0,1.8679999999999999,0.058,0,0.058,1.81,0.0,1.81,1.888,0.25,1.9044799815000002,0.058,0,0.058,1.83,0.25,1.8469975636
2020-08-08 03:00:00,1.8075,0.0,1.8075,0.0575,0,0.0575,1.75,0.0,1.75,1.8275000000000001,0.24,1.8431918647,0.0575,0,0.0575,1.77,0.24,1.7861970776
2020-08-08 03:30:00,1.8375,0.0,1.8375,0.0575,0,0.0575,1.78,0.0,1.78,1.8575,0.0,1.8575,0.0575,0,0.0575,1.8,0.0,1.8
2020-08-08 04:00:00,1.8205,0.0,1.8205,0.07050000000000001,0,0.07050000000000001,1.75,0.0,1.75,1.8405,0.0,1.8405,0.07050000000000001,0,0.07050000000000001,1.77,0.0,1.77
2020-08-08 04:30:00,1.8475000000000001,0.0,1.8475000000000001,0.0575,0,0.0575,1.79,0.0,1.79,1.8575,0.0,1.8575,0.0575,0,0.0575,1.8,0.0,1.8
2020-08-08 05:00:00,1.8195000000000001,0.0,1.8195000000000001,0.059500000000000004,0,0.059500000000000004,1.76,0.0,1.76,1.8395000000000001,0.0,1.8395000000000001,0.059500000000000004,0,0.059500000000000004,1.78,0.0,1.78
2020-08-08 05:30:00,1.8385,0.0,1.8385,0.0585,0,0.0585,1.78,0.0,1.78,1.8685,0.25,1.8851504582,0.0585,0,0.0585,1.81,0.25,1.8271836251
2020-08-08 06:00:00,1.853,0.25,1.8697884907,0.043000000000000003,0,0.043000000000000003,1.81,0.25,1.8271836251,1.873,0.25,1.8896108065,0.043000000000000003,0,0.043000000000000003,1.83,0.25,1.8469975636
2020-08-08 06:30:00,1.8985,0.25,1.9148896182000001,0.0385,0,0.0385,1.8599999999999999,0.25,1.8767258724,1.9185,0.25,1.9347201994,0.0385,0,0.0385,1.88,0.25,1.8965494984
2020-08-08 07:00:00,1.986,-0.38,2.0220276952,0.046,0,0.046,1.94,-0.38,1.9768662069,2.006,0.7000000000000001,2.1246260847,0.046,0,0.046,1.96,0.7000000000000001,2.0812496246
2020-08-08 07:30:00,2.0765,-0.42,2.1185495628,0.0565,0,0.0565,2.02,-0.42,2.0632013959,2.1065,0.59,2.1875653704999998,0.0565,0,0.0565,2.05,0.59,2.1332135383
2020-08-08 08:00:00,2.119,0.0,2.119,0.059000000000000004,0,0.059000000000000004,2.06,0.0,2.06,2.149,0.0,2.149,0.059000000000000004,0,0.059000000000000004,2.09,0.0,2.09
2020-08-08 08:30:00,2.271,0.0,2.271,0.061,0,0.061,2.21,0.0,2.21,2.301,0.0,2.301,0.061,0,0.061,2.24,0.0,2.24
2020-08-08 09:00:00,2.2525,0.0,2.2525,0.07250000000000001,0,0.07250000000000001,2.18,0.0,2.18,2.2725,0.0,2.2725,0.07250000000000001,0,0.07250000000000001,2.2,0.0,2.2
2020-08-08 09:30:00,2.2335,0.0,2.2335,0.0835,0,0.0835,2.15,0.0,2.15,2.2535,0.0,2.2535,0.0835,0,0.0835,2.17,0.0,2.17
2020-08-08 10:00:00,2.201,0.0,2.201,0.091,0,0.091,2.11,0.0,2.11,2.231,0.0,2.231,0.091,0,0.091,2.14,0.0,2.14
2020-08-08 10:30:00,2.1965,0.0,2.1965,0.1265,0,0.1265,2.07,0.0,2.07,2.2165,0.0,2.2165,0.1265,0,0.1265,2.09,0.0,2.09
2020-08-08 11:00:00,2.2265,0.0,2.2265,0.1665,0,0.1665,2.06,0.0,2.06,2.2465,0.0,2.2465,0.1665,0,0.1665,2.08,0.0,2.08
2020-08-08 11:30:00,2.1005,0.0,2.1005,0.24050000000000002,0,0.24050000000000002,1.8599999999999999,0.0,1.8599999999999999,2.1205,0.0,2.1205,0.24050000000000002,0,0.24050000000000002,1.88,0.0,1.88
2020-08-08 12:00:00,2.098,0.0,2.098,0.248,0,0.248,1.85,0.0,1.85,2.118,0.0,2.118,0.248,0,0.248,1.87,0.0,1.87
2020-08-08 12:30:00,2.13,-0.24,2.1434784813,0.35000000000000003,0,0.35000000000000003,1.78,-0.24,1.7961069011,2.15,0.0,2.15,0.35000000000000003,0,0.35000000000000003,1.8,0.0,1.8
2020-08-08 13:00:00,2.119,0.0,2.119,0.279,0,0.279,1.8399999999999999,0.0,1.8399999999999999,2.149,0.0,2.149,0.279,0,0.279,1.87,0.0,1.87
2020-08-08 13:30:00,2.03,0.0,2.03,0.28,0,0.28,1.75,0.0,1.75,2.05,0.0,2.05,0.28,0,0.28,1.77,0.0,1.77
2020-08-08 14:00:00,1.9715,0.0,1.9715,0.3415,0,0.3415,1.63,0.0,1.63,1.9915,0.0,1.9915,0.3415,0,0.3415,1.65,0.0,1.65
2020-08-08 14:30:00,1.992,0.0,1.992,0.292,0,0.292,1.7000000000000002,0.0,1.7000000000000002,2.012,0.0,2.012,0.292,0,0.292,1.72,0.0,1.72
2020-08-08 15:00:00,1.9925000000000002,0.0,1.9925000000000002,0.42250000000000004,0,0.42250000000000004,1.57,0.0,1.57,2.0125,0.0,2.0125,0.42250000000000004,0,0.42250000000000004,1.5899999999999999,0.0,1.5899999999999999
2020-08-08 15:30:00,1.936,0.0,1.936,0.456,0,0.456,1.48,0.0,1.48,1.956,0.0,1.956,0.456,0,0.456,1.5,0.0,1.5
2020-08-08 16:00:00,2.052,0.0,2.052,0.332,0,0.332,1.72,0.0,1.72,2.082,0.0,2.082,0.332,0,0.332,1.75,0.0,1.75
2020-08-08 16:30:00,2.1355,0.0,2.1355,0.24550000000000002,0,0.24550000000000002,1.8900000000000001,0.0,1.8900000000000001,2.1655,0.0,2.1655,0.24550000000000002,0,0.24550000000000002,1.92,0.0,1.92
2020-08-08 17:00:00,2.241,0.0,2.241,0.231,0,0.231,2.01,0.0,2.01,2.261,0.0,2.261,0.231,0,0.231,2.03,0.0,2.03
2020-08-08 17:30:00,2.29,0.0,2.29,0.17,0,0.17,2.12,0.0,2.12,2.32,0.0,2.32,0.17,0,0.17,2.15,0.0,2.15
2020-08-08 18:00:00,2.323,0.0,2.323,0.17300000000000001,0,0.17300000000000001,2.15,0.0,2.15,2.343,0.0,2.343,0.17300000000000001,0,0.17300000000000001,2.17,0.0,2.17
2020-08-08 18:30:00,2.4415,0.0,2.4415,0.14150000000000001,0,0.14150000000000001,2.3,0.0,2.3,2.4615,0.0,2.4615,0.14150000000000001,0,0.14150000000000001,2.32,0.0,2.32
2020-08-08 19:00:00,2.4525,0.0,2.4525,0.1125,0,0.1125,2.34,0.0,2.34,2.4825,0.0,2.4825,0.1125,0,0.1125,2.37,0.0,2.37
2020-08-08 19:30:00,2.3805,-0.46,2.4245371208,0.09050000000000001,0,0.09050000000000001,2.29,-0.46,2.3357439928,2.3705,0.6000000000000001,2.4452546391,0.09050000000000001,0,0.09050000000000001,2.2800000000000002,0.6000000000000001,2.3576259245
2020-08-08 20:00:00,2.3765,-0.46,2.4206098922,0.0465,0,0.0465,2.33,-0.46,2.3749736841,2.3965,0.61,2.4729157386000002,0.0465,0,0.0465,2.35,0.61,2.4278797334
2020-08-08 20:30:00,2.411,0.0,2.411,0.041,0,0.041,2.37,0.0,2.37,2.441,0.0,2.441,0.041,0,0.041,2.4,0.0,2.4
2020-08-08 21:00:00,2.3925,0.0,2.3925,0.022500000000000003,0,0.022500000000000003,2.37,0.0,2.37,2.4225,0.0,2.4225,0.022500000000000003,0,0.022500000000000003,2.4,0.0,2.4
2020-08-08 21:30:00,2.3855,0.0,2.3855,0.035500000000000004,0,0.035500000000000004,2.35,0.0,2.35,2.4255,0.0,2.4255,0.035500000000000004,0,0.035500000000000004,2.39,0.0,2.39
2020-08-08 22:00:00,2.417,0.0,2.417,0.037,0,0.037,2.38,0.0,2.38,2.447,0.0,2.447,0.037,0,0.037,2.41,0.0,2.41
2020-08-08 22:30:00,2.317,0.0,2.317,0.037,0,0.037,2.2800000000000002,0.0,2.2800000000000002,2.357,0.0,2.357,0.037,0,0.037,2.32,0.0,2.32
2020-08-08 23:00:00,2.2560000000000002,-0.37,2.2861399782,0.036000000000000004,0,0.036000000000000004,2.22,-0.37,2.2506221362,2.276,0.72,2.3871690347,0.036000000000000004,0,0.036000000000000004,2.24,0.72,2.3528705872
2020-08-08 23:30:00,2.1395,0.0,2.1395,0.0395,0,0.0395,2.1,0.0,2.1,2.1595,0.25,2.1739227792,0.0395,0,0.0395,2.12,0.25,2.134689673
2020-08-09 00:00:00,2.0485,0.0,2.0485,0.0385,0,0.0385,2.01,0.0,2.01,2.0685000000000002,0.25,2.0835527951,0.0385,0,0.0385,2.03,0.25,2.0453361582
2020-08-09 00:30:00,1.9655,0.0,1.9655,0.0455,0,0.0455,1.92,0.0,1.92,1.9855,0.0,1.9855,0.0455,0,0.0455,1.94,0.0,1.94
2020-08-09 01:00:00,1.873,0.09,1.8751610597,0.063,0,0.063,1.81,0.09,1.8122361877,1.883,0.33,1.9116979364,0.063,0,0.063,1.82,0.33,1.8496756472
2020-08-09 01:30:00,1.9260000000000002,-0.32,1.9524026224000002,0.066,0,0.066,1.8599999999999999,-0.32,1.8873261508999999,1.876,0.76,2.0240988118,0.066,0,0.066,1.81,0.76,1.9630843079
2020-08-09 02:00:00,1.8765,0.25,1.893080096,0.0665,0,0.0665,1.81,0.25,1.8271836251,1.9065,0.25,1.9228214296,0.0665,0,0.0665,1.8399999999999999,0.25,1.8569060289000001
2020-08-09 02:30:00,1.8715000000000002,0.14,1.876729136,0.051500000000000004,0,0.051500000000000004,1.82,0.14,1.8253766735,1.8915000000000002,0.32,1.9183775046,0.051500000000000004,0,0.051500000000000004,1.8399999999999999,0.32,1.8676188048
2020-08-09 03:00:00,1.8275000000000001,0.25,1.8445206017,0.0475,0,0.0475,1.78,0.25,1.7974704448,1.8475000000000001,0.25,1.8643380192,0.0475,0,0.0475,1.8,0.25,1.8172781845000001
2020-08-09 03:30:00,1.8399999999999999,0.0,1.8399999999999999,0.08,0,0.08,1.76,0.0,1.76,1.8599999999999999,0.25,1.8767258724,0.08,0,0.08,1.78,0.25,1.7974704448
2020-08-09 04:00:00,1.78,0.25,1.7974704448,0.06,0,0.06,1.72,0.25,1.7380736463000002,1.79,0.25,1.8073737854,0.06,0,0.06,1.73,0.25,1.7479702515
2020-08-09 04:30:00,1.853,0.0,1.853,0.073,0,0.073,1.78,0.0,1.78,1.873,0.0,1.873,0.073,0,0.073,1.8,0.0,1.8
2020-08-09 05:00:00,1.8395000000000001,0.0,1.8395000000000001,0.0795,0,0.0795,1.76,0.0,1.76,1.8595000000000002,0.0,1.8595000000000002,0.0795,0,0.0795,1.78,0.0,1.78
2020-08-09 05:30:00,1.839,0.25,1.8559151381,0.079,0,0.079,1.76,0.25,1.7776670104,1.849,0.25,1.8658244826,0.079,0,0.079,1.77,0.25,1.7875681805
