Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-09 06:00:00,1.8365,0.25,1.8534379542,0.0765,0,0.0765,1.76,0.25,1.7776670104,1.8565,0.25,1.8732571233000002,0.0765,0,0.0765,1.78,0.25,1.7974704448
2020-08-09 06:30:00,1.8525,0.25,1.8692929813,0.07250000000000001,0,0.07250000000000001,1.78,0.25,1.7974704448,1.8725,0.25,1.8891152029,0.07250000000000001,0,0.07250000000000001,1.8,0.25,1.8172781845000001
2020-08-09 07:00:00,1.9485000000000001,0.0,1.9485000000000001,0.0685,0,0.0685,1.88,0.0,1.88,1.9685000000000001,0.0,1.9685000000000001,0.0685,0,0.0685,1.9,0.0,1.9
2020-08-09 07:30:00,1.986,-0.38,2.0220276952,0.066,0,0.066,1.92,-0.38,1.9572429589,1.976,0.71,2.0996847382,0.066,0,0.066,1.9100000000000001,0.71,2.037694776
2020-08-09 08:00:00,2.084,-0.38,2.1183616311,0.064,0,0.064,2.02,-0.38,2.0554318281,2.034,0.71,2.1543574448,0.064,0,0.064,1.97,0.71,2.0940391591
2020-08-09 08:30:00,2.1725,-0.41000000000000003,2.210849667,0.052500000000000005,0,0.052500000000000005,2.12,-0.41000000000000003,2.1592822882,2.1625,0.6900000000000001,2.2699132693,0.052500000000000005,0,0.052500000000000005,2.11,0.6900000000000001,2.2199549545
2020-08-09 09:00:00,2.235,0.0,2.235,0.035,0,0.035,2.2,0.0,2.2,2.265,0.0,2.265,0.035,0,0.035,2.23,0.0,2.23
2020-08-09 09:30:00,2.29,0.0,2.29,0.03,0,0.03,2.26,0.0,2.26,2.32,0.0,2.32,0.03,0,0.03,2.29,0.0,2.29
2020-08-09 10:00:00,2.295,-0.46,2.3406462783,0.045,0,0.045,2.25,-0.46,2.2965408771,2.315,0.63,2.3991925725,0.045,0,0.045,2.27,0.63,2.3558013499
2020-08-09 10:30:00,2.316,0.0,2.316,0.126,0,0.126,2.19,0.0,2.19,2.336,0.0,2.336,0.126,0,0.126,2.21,0.0,2.21
2020-08-09 11:00:00,2.24,0.0,2.24,0.34,0,0.34,1.9,0.0,1.9,2.26,0.0,2.26,0.34,0,0.34,1.92,0.0,1.92
2020-08-09 11:30:00,2.1445,0.0,2.1445,0.5445,0,0.5445,1.6,0.0,1.6,2.1645,0.0,2.1645,0.5445,0,0.5445,1.62,0.0,1.62
2020-08-09 12:00:00,2.017,0.0,2.017,0.627,0,0.627,1.3900000000000001,0.0,1.3900000000000001,2.037,0.0,2.037,0.627,0,0.627,1.4100000000000001,0.0,1.4100000000000001
2020-08-09 12:30:00,2.02,0.0,2.02,0.66,0,0.66,1.3599999999999999,0.0,1.3599999999999999,2.04,0.0,2.04,0.66,0,0.66,1.38,0.0,1.38
2020-08-09 13:00:00,1.9475,0.0,1.9475,0.6175,0,0.6175,1.33,0.0,1.33,1.9575,0.0,1.9575,0.6175,0,0.6175,1.34,0.0,1.34
2020-08-09 13:30:00,1.936,0.0,1.936,0.496,0,0.496,1.44,0.0,1.44,1.9460000000000002,0.0,1.9460000000000002,0.496,0,0.496,1.45,0.0,1.45
2020-08-09 14:00:00,1.8755000000000002,0.0,1.8755000000000002,0.41550000000000004,0,0.41550000000000004,1.46,0.0,1.46,1.8955000000000002,0.0,1.8955000000000002,0.41550000000000004,0,0.41550000000000004,1.48,0.0,1.48
2020-08-09 14:30:00,1.8345,0.0,1.8345,0.6045,0,0.6045,1.23,0.0,1.23,1.8445,0.0,1.8445,0.6045,0,0.6045,1.24,0.0,1.24
2020-08-09 15:00:00,1.9220000000000002,0.0,1.9220000000000002,0.392,0,0.392,1.53,0.0,1.53,1.932,0.0,1.932,0.392,0,0.392,1.54,0.0,1.54
2020-08-09 15:30:00,1.9365,0.0,1.9365,0.4465,0,0.4465,1.49,0.0,1.49,1.9565000000000001,0.0,1.9565000000000001,0.4465,0,0.4465,1.51,0.0,1.51
2020-08-09 16:00:00,1.908,0.0,1.908,0.618,0,0.618,1.29,0.0,1.29,1.928,0.0,1.928,0.618,0,0.618,1.31,0.0,1.31
2020-08-09 16:30:00,1.9695,0.0,1.9695,0.5595,0,0.5595,1.4100000000000001,0.0,1.4100000000000001,1.9895,0.0,1.9895,0.5595,0,0.5595,1.43,0.0,1.43
2020-08-09 17:00:00,2.127,0.0,2.127,0.497,0,0.497,1.63,0.0,1.63,2.147,0.0,2.147,0.497,0,0.497,1.65,0.0,1.65
2020-08-09 17:30:00,2.1315,-0.52,2.194012819,0.5215000000000001,0,0.5215000000000001,1.6099999999999999,-0.52,1.6918924316,2.1415,0.54,2.2085339594,0.5215000000000001,0,0.5215000000000001,1.62,0.54,1.7076299365
2020-08-09 18:00:00,2.1835,-0.48,2.2356368779,0.3935,0,0.3935,1.79,-0.48,1.8532404053,2.2035,0.59,2.281120832,0.3935,0,0.3935,1.81,0.59,1.9037331746000001
2020-08-09 18:30:00,2.309,0.0,2.309,0.269,0,0.269,2.04,0.0,2.04,2.329,0.0,2.329,0.269,0,0.269,2.06,0.0,2.06
2020-08-09 19:00:00,2.39,0.0,2.39,0.17,0,0.17,2.22,0.0,2.22,2.42,0.0,2.42,0.17,0,0.17,2.25,0.0,2.25
2020-08-09 19:30:00,2.4185,-0.43,2.4564287594,0.14850000000000002,0,0.14850000000000002,2.27,-0.43,2.3103679361,2.3885,0.62,2.4676572392000002,0.14850000000000002,0,0.14850000000000002,2.24,0.62,2.3242202994
2020-08-09 20:00:00,2.4314999999999998,-0.42,2.4675072948,0.1715,0,0.1715,2.26,-0.42,2.2986952821,2.4314999999999998,0.65,2.5168814533,0.1715,0,0.1715,2.26,0.65,2.3516164653000002
2020-08-09 20:30:00,2.4445,0.0,2.4445,0.10450000000000001,0,0.10450000000000001,2.34,0.0,2.34,2.4745,0.0,2.4745,0.10450000000000001,0,0.10450000000000001,2.37,0.0,2.37
2020-08-09 21:00:00,2.4275,0.0,2.4275,0.0775,0,0.0775,2.35,0.0,2.35,2.4675000000000002,0.0,2.4675000000000002,0.0775,0,0.0775,2.39,0.0,2.39
2020-08-09 21:30:00,2.435,0.0,2.435,0.075,0,0.075,2.36,0.0,2.36,2.465,0.0,2.465,0.075,0,0.075,2.39,0.0,2.39
2020-08-09 22:00:00,2.2765,0.25,2.2901860732,0.0765,0,0.0765,2.2,0.25,2.2141589825,2.2965,0.25,2.3100675856,0.0765,0,0.0765,2.22,0.25,2.234032229
2020-08-09 22:30:00,2.1585,0.23,2.1707192932,0.0685,0,0.0685,2.09,0.23,2.1026174165000002,2.1885,0.29,2.2076304605,0.0685,0,0.0685,2.12,0.29,2.1397429752
2020-08-09 23:00:00,2.056,0.27,2.0736528157,0.096,0,0.096,1.96,0.27,1.9785095400000001,2.076,0.28,2.0947973649,0.096,0,0.096,1.98,0.28,1.9996999775000002
2020-08-09 23:30:00,2.02,0.25,2.0354115063,0.06,0,0.06,1.96,0.25,1.975879551,2.04,0.26,2.0565018843,0.06,0,0.06,1.98,0.26,1.9969977466
2020-08-10 00:00:00,1.851,0.26,1.8691712067,0.07100000000000001,0,0.07100000000000001,1.78,0.26,1.7988885457000001,1.871,0.28,1.8918353522,0.07100000000000001,0,0.07100000000000001,1.8,0.28,1.8216476059
2020-08-10 00:30:00,1.8005,0.22,1.8138909146,0.0805,0,0.0805,1.72,0.22,1.7340126874,1.8205,0.32,1.8484101953,0.0805,0,0.0805,1.74,0.32,1.7691806013
2020-08-10 01:00:00,1.7775,0.28,1.7994183088,0.0975,0,0.0975,1.6800000000000002,0.28,1.7031735085,1.7974999999999999,0.31,1.8240357041,0.0975,0,0.0975,1.7000000000000002,0.31,1.7280335645
2020-08-10 01:30:00,1.8265,0.28,1.8478371817,0.1165,0,0.1165,1.71,0.28,1.7327723450999999,1.8465,0.30000000000000004,1.8707116960999999,0.1165,0,0.1165,1.73,0.30000000000000004,1.7558188973000002
2020-08-10 02:00:00,1.7785000000000002,0.29,1.8019884156,0.0785,0,0.0785,1.7000000000000002,0.29,1.7245579144,1.7985,0.30000000000000004,1.8233491849,0.0785,0,0.0785,1.72,0.30000000000000004,1.7459667809
2020-08-10 02:30:00,1.794,0.28,1.8157191413,0.034,0,0.034,1.76,0.28,1.7821335528,1.814,0.29,1.8370345668999999,0.034,0,0.034,1.78,0.29,1.8034688797
2020-08-10 03:00:00,1.7655,0.28,1.7875654533,0.025500000000000002,0,0.025500000000000002,1.74,0.28,1.7623847480000001,1.7855,0.29,1.8088975234,0.025500000000000002,0,0.025500000000000002,1.76,0.29,1.7837320427
2020-08-10 03:30:00,1.752,0.27,1.7726827127,0.052000000000000005,0,0.052000000000000005,1.7000000000000002,0.27,1.7213076425,1.762,0.27,1.7825666888,0.052000000000000005,0,0.052000000000000005,1.71,0.27,1.7311845656
2020-08-10 04:00:00,1.756,0.26,1.7751439378,0.036000000000000004,0,0.036000000000000004,1.72,0.26,1.7395401691,1.786,0.27,1.8062934424,0.036000000000000004,0,0.036000000000000004,1.75,0.27,1.7707060739
2020-08-10 04:30:00,1.7925,0.25,1.8098497866,0.0425,0,0.0425,1.75,0.25,1.7677669530000002,1.8225,0.25,1.8395668648,0.0425,0,0.0425,1.78,0.25,1.7974704448
2020-08-10 05:00:00,1.835,0.25,1.8519516731999999,0.045,0,0.045,1.79,0.25,1.8073737854,1.855,0.25,1.8717705522,0.045,0,0.045,1.81,0.25,1.8271836251
2020-08-10 05:30:00,1.8005,0.25,1.817773432,0.09050000000000001,0,0.09050000000000001,1.71,0.25,1.7281782315,1.8205,0.25,1.8375854402,0.09050000000000001,0,0.09050000000000001,1.73,0.25,1.7479702515
2020-08-10 06:00:00,1.839,0.25,1.8559151381,0.169,0,0.169,1.67,0.25,1.6886088949,1.859,0.25,1.8757347894,0.169,0,0.169,1.69,0.25,1.7083910559
2020-08-10 06:30:00,1.9425,0.0,1.9425,0.1925,0,0.1925,1.75,0.0,1.75,1.9625,0.24,1.9771206969000001,0.1925,0,0.1925,1.77,0.24,1.7861970776
2020-08-10 07:00:00,2.058,0.0,2.058,0.138,0,0.138,1.92,0.0,1.92,2.078,0.0,2.078,0.138,0,0.138,1.94,0.0,1.94
2020-08-10 07:30:00,2.1785,-0.42,2.2186171932,0.0685,0,0.0685,2.11,-0.42,2.1513948963,2.1885,0.66,2.2858548182,0.0685,0,0.0685,2.12,0.66,2.2203603311
2020-08-10 08:00:00,2.215,-0.43,2.2563521445,0.055,0,0.055,2.16,-0.43,2.2023850708,2.235,0.66,2.3304130535,0.055,0,0.055,2.18,0.66,2.2777181564
2020-08-10 08:30:00,2.22,0.0,2.22,0.07,0,0.07,2.15,0.0,2.15,2.25,0.0,2.25,0.07,0,0.07,2.18,0.0,2.18
2020-08-10 09:00:00,2.2555,-0.5,2.3102554512,0.0855,0,0.0855,2.17,-0.5,2.2268587741,2.2755,0.6000000000000001,2.3532743678,0.0855,0,0.0855,2.19,0.6000000000000001,2.2707047364
2020-08-10 09:30:00,2.32,-0.44,2.3613555429,0.14,0,0.14,2.18,-0.44,2.2239604313,2.2800000000000002,0.65,2.3708437317,0.14,0,0.14,2.14,0.65,2.2365375025
2020-08-10 10:00:00,2.221,-0.46,2.2681360188,0.221,0,0.221,2.0,-0.46,2.052218312,2.181,0.62,2.2674128429,0.221,0,0.221,1.96,0.62,2.0557237168
2020-08-10 10:30:00,2.216,-0.52,2.2761933134,0.306,0,0.306,1.9100000000000001,-0.52,1.9795201439,2.156,0.55,2.2250474152,0.306,0,0.306,1.85,0.55,1.9300259066
2020-08-10 11:00:00,2.1995,-0.56,2.2696696346,0.3895,0,0.3895,1.81,-0.56,1.8946503635,2.1395,0.5,2.1971482085,0.3895,0,0.3895,1.75,0.5,1.8200274723
2020-08-10 11:30:00,2.112,-0.58,2.1901926856,0.502,0,0.502,1.6099999999999999,-0.58,1.7112860661,2.052,0.45,2.1007627186,0.502,0,0.502,1.55,0.45,1.6140012392
2020-08-10 12:00:00,2.031,-0.59,2.114961229,0.651,0,0.651,1.38,-0.59,1.500833102,1.951,0.43,1.9978240663000002,0.651,0,0.651,1.3,0.43,1.3692698784
2020-08-10 12:30:00,2.002,-0.58,2.0843233914,0.742,0,0.742,1.26,-0.58,1.3870832708,1.9220000000000002,0.45,1.9739766968999999,0.742,0,0.742,1.18,0.45,1.262893503
2020-08-10 13:00:00,2.043,-0.58,2.1237346821,0.773,0,0.773,1.27,-0.58,1.3961733417,1.9729999999999999,0.45,2.0236672157,0.773,0,0.773,1.2,0.45,1.2816005618
2020-08-10 13:30:00,1.9675,-0.55,2.0429283517,0.7275,0,0.7275,1.24,-0.55,1.3565028566000001,1.8875000000000002,0.51,1.9551870115,0.7275,0,0.7275,1.16,0.51,1.2671621838
2020-08-10 14:00:00,1.994,-0.54,2.0658257429,0.704,0,0.704,1.29,-0.54,1.3984634425,1.9140000000000001,0.51,1.9807816639,0.704,0,0.704,1.21,0.51,1.3130879635000001
2020-08-10 14:30:00,1.9775,-0.55,2.0525609004,0.7175,0,0.7175,1.26,-0.55,1.3748090777,1.9075000000000002,0.5,1.9719422532,0.7175,0,0.7175,1.19,0.5,1.2907749609999999
2020-08-10 15:00:00,2.0015,-0.5700000000000001,2.0810819902,0.7215,0,0.7215,1.28,-0.5700000000000001,1.4011780758,1.9315,0.48,1.9902492934,0.7215,0,0.7215,1.21,0.48,1.3017296186
2020-08-10 15:30:00,2.06,-0.5700000000000001,2.1374049686,0.63,0,0.63,1.43,-0.5700000000000001,1.5394154735,1.99,0.46,2.04247399,0.63,0,0.63,1.3599999999999999,0.46,1.4356879884
2020-08-10 16:00:00,2.0705,0.0,2.0705,0.4405,0,0.4405,1.63,0.0,1.63,2.0805,0.0,2.0805,0.4405,0,0.4405,1.6400000000000001,0.0,1.6400000000000001
2020-08-10 16:30:00,2.14,0.0,2.14,0.35000000000000003,0,0.35000000000000003,1.79,0.0,1.79,2.16,0.0,2.16,0.35000000000000003,0,0.35000000000000003,1.81,0.0,1.81
2020-08-10 17:00:00,2.3195,0.0,2.3195,0.3095,0,0.3095,2.01,0.0,2.01,2.3395,0.0,2.3395,0.3095,0,0.3095,2.03,0.0,2.03
2020-08-10 17:30:00,2.3685,0.0,2.3685,0.17850000000000002,0,0.17850000000000002,2.19,0.0,2.19,2.3885,0.0,2.3885,0.17850000000000002,0,0.17850000000000002,2.21,0.0,2.21
2020-08-10 18:00:00,2.524,0.0,2.524,0.074,0,0.074,2.45,0.0,2.45,2.564,0.0,2.564,0.074,0,0.074,2.49,0.0,2.49
2020-08-10 18:30:00,2.6355,0.0,2.6355,0.035500000000000004,0,0.035500000000000004,2.6,0.0,2.6,2.6654999999999998,0.0,2.6654999999999998,0.035500000000000004,0,0.035500000000000004,2.63,0.0,2.63
2020-08-10 19:00:00,2.737,-0.54,2.7897614593,0.017,0,0.017,2.7199999999999998,-0.54,2.7730849248,2.697,0.51,2.7447967138,0.017,0,0.017,2.68,0.51,2.7280945731
2020-08-10 19:30:00,2.6870000000000003,-0.51,2.7349714807,0.007,0,0.007,2.68,-0.51,2.7280945731,2.667,0.54,2.7211190713,0.007,0,0.007,2.66,0.54,2.7142586465000003
2020-08-10 20:00:00,2.6175,0.0,2.6175,0.007500000000000001,0,0.007500000000000001,2.61,0.0,2.61,2.6475,0.0,2.6475,0.007500000000000001,0,0.007500000000000001,2.64,0.0,2.64
2020-08-10 20:30:00,2.6225,0.0,2.6225,0.0125,0,0.0125,2.61,0.0,2.61,2.6625,0.0,2.6625,0.0125,0,0.0125,2.65,0.0,2.65
2020-08-10 21:00:00,2.5745,0.0,2.5745,0.0145,0,0.0145,2.56,0.0,2.56,2.6045,0.0,2.6045,0.0145,0,0.0145,2.59,0.0,2.59
2020-08-10 21:30:00,2.499,0.0,2.499,0.009000000000000001,0,0.009000000000000001,2.49,0.0,2.49,2.539,0.0,2.539,0.009000000000000001,0,0.009000000000000001,2.5300000000000002,0.0,2.5300000000000002
2020-08-10 22:00:00,2.4125,-0.41000000000000003,2.4470913857,0.0025,0,0.0025,2.41,-0.41000000000000003,2.4446267609,2.4425,0.6900000000000001,2.5380910642,0.0025,0,0.0025,2.44,0.6900000000000001,2.5356853117
2020-08-10 22:30:00,2.3305,0.0,2.3305,0.0005,0,0.0005,2.33,0.0,2.33,2.3505000000000003,0.0,2.3505000000000003,0.0005,0,0.0005,2.35,0.0,2.35
2020-08-10 23:00:00,2.183,0.0,2.183,0.003,0,0.003,2.18,0.0,2.18,2.213,0.0,2.213,0.003,0,0.003,2.21,0.0,2.21
2020-08-10 23:30:00,2.061,0.0,2.061,0.011,0,0.011,2.05,0.0,2.05,2.091,0.0,2.091,0.011,0,0.011,2.08,0.0,2.08
2020-08-11 00:00:00,1.9975,0.0,1.9975,0.007500000000000001,0,0.007500000000000001,1.99,0.0,1.99,2.0275,0.0,2.0275,0.007500000000000001,0,0.007500000000000001,2.02,0.0,2.02
2020-08-11 00:30:00,1.9395,0.0,1.9395,0.0095,0,0.0095,1.9300000000000002,0.0,1.9300000000000002,1.9595,0.0,1.9595,0.0095,0,0.0095,1.9500000000000002,0.0,1.9500000000000002
2020-08-11 01:00:00,1.8935,0.0,1.8935,0.0135,0,0.0135,1.88,0.0,1.88,1.9035000000000002,0.25,1.9198469340000002,0.0135,0,0.0135,1.8900000000000001,0.25,1.9064626931
2020-08-11 01:30:00,1.9105,0.0,1.9105,0.0205,0,0.0205,1.8900000000000001,0.0,1.8900000000000001,1.9304999999999999,0.0,1.9304999999999999,0.0205,0,0.0205,1.9100000000000001,0.0,1.9100000000000001
2020-08-11 02:00:00,1.881,0.0,1.881,0.011,0,0.011,1.87,0.0,1.87,1.901,0.0,1.901,0.011,0,0.011,1.8900000000000001,0.0,1.8900000000000001
2020-08-11 02:30:00,1.892,0.0,1.892,0.012,0,0.012,1.88,0.0,1.88,1.932,0.0,1.932,0.012,0,0.012,1.92,0.0,1.92
2020-08-11 03:00:00,1.8415,0.0,1.8415,0.0015,0,0.0015,1.8399999999999999,0.0,1.8399999999999999,1.8615,0.0,1.8615,0.0015,0,0.0015,1.8599999999999999,0.0,1.8599999999999999
2020-08-11 03:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2020-08-11 04:00:00,1.8014999999999999,0.0,1.8014999999999999,0.0015,0,0.0015,1.8,0.0,1.8,1.8215,0.0,1.8215,0.0015,0,0.0015,1.82,0.0,1.82
2020-08-11 04:30:00,1.8535,0.0,1.8535,0.0035,0,0.0035,1.85,0.0,1.85,1.8735,0.0,1.8735,0.0035,0,0.0035,1.87,0.0,1.87
2020-08-11 05:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9
2020-08-11 05:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94
2020-08-11 06:00:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94
2020-08-11 06:30:00,2.02,0.0,2.02,0.0,0,0.0,2.02,0.0,2.02,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03
2020-08-11 07:00:00,2.1310000000000002,-0.42,2.1719947053,0.001,0,0.001,2.13,-0.42,2.1710135882,2.151,0.63,2.2413614166,0.001,0,0.001,2.15,0.63,2.2404017497
2020-08-11 07:30:00,2.2025,-0.44,2.2460200912,0.0025,0,0.0025,2.2,-0.44,2.243568586,2.2125,0.61,2.2950503807000002,0.0025,0,0.0025,2.21,0.61,2.2926403992
2020-08-11 08:00:00,2.305,0.0,2.305,0.005,0,0.005,2.3,0.0,2.3,2.325,0.0,2.325,0.005,0,0.005,2.32,0.0,2.32
2020-08-11 08:30:00,2.4655,-0.48,2.511790248,0.0055000000000000005,0,0.0055000000000000005,2.46,-0.48,2.5063918289,2.4355,0.54,2.4946463176,0.0055000000000000005,0,0.0055000000000000005,2.43,0.54,2.4892770035
2020-08-11 09:00:00,2.403,-0.49,2.4524495917,0.013000000000000001,0,0.013000000000000001,2.39,-0.49,2.4397130979,2.3529999999999998,0.54,2.4141683868,0.013000000000000001,0,0.013000000000000001,2.34,0.54,2.4014995315
2020-08-11 09:30:00,2.355,-0.49,2.4054365508,0.045,0,0.045,2.31,-0.49,2.3613978911,2.315,0.56,2.3817693003000002,0.045,0,0.045,2.27,0.56,2.338054747
2020-08-11 10:00:00,2.4565,-0.53,2.5130245224000003,0.036500000000000005,0,0.036500000000000005,2.42,-0.53,2.4773574631,2.4165,0.51,2.4697312101,0.036500000000000005,0,0.036500000000000005,2.38,0.51,2.4340295808
2020-08-11 10:30:00,2.3165,-0.52,2.3741466362,0.1265,0,0.1265,2.19,-0.52,2.2508887134,2.2665,0.52,2.3253864733,0.1265,0,0.1265,2.14,0.52,2.2022715546000002
2020-08-11 11:00:00,2.2195,-0.53,2.2819027696,0.28950000000000004,0,0.28950000000000004,1.9300000000000002,-0.53,2.0014494748,2.1695,0.5,2.2263715436,0.28950000000000004,0,0.28950000000000004,1.88,0.5,1.9453534383000002
2020-08-11 11:30:00,2.223,-0.56,2.2924504357,0.343,0,0.343,1.88,-0.56,1.9616319736,2.163,0.44,2.2072990282,0.343,0,0.343,1.82,0.44,1.8724315742000002
2020-08-11 12:00:00,2.172,-0.59,2.2507074443,0.092,0,0.092,2.08,-0.59,2.1620592036,2.182,0.43,2.2239658271,0.092,0,0.092,2.09,0.43,2.1337759957
2020-08-11 12:30:00,2.08,0.0,2.08,0.4,0,0.4,1.6800000000000002,0.0,1.6800000000000002,2.1,0.0,2.1,0.4,0,0.4,1.7000000000000002,0.0,1.7000000000000002
2020-08-11 13:00:00,2.0605,0.0,2.0605,0.29050000000000004,0,0.29050000000000004,1.77,0.0,1.77,2.0905,0.0,2.0905,0.29050000000000004,0,0.29050000000000004,1.8,0.0,1.8
2020-08-11 13:30:00,2.0785,0.0,2.0785,0.1985,0,0.1985,1.88,0.0,1.88,2.0985,0.0,2.0985,0.1985,0,0.1985,1.9,0.0,1.9
2020-08-11 14:00:00,2.0615,0.0,2.0615,0.2515,0,0.2515,1.81,0.0,1.81,2.0815,0.0,2.0815,0.2515,0,0.2515,1.83,0.0,1.83
2020-08-11 14:30:00,2.0435,0.0,2.0435,0.1935,0,0.1935,1.85,0.0,1.85,2.0635,0.0,2.0635,0.1935,0,0.1935,1.87,0.0,1.87
2020-08-11 15:00:00,2.1695,0.0,2.1695,0.1295,0,0.1295,2.04,0.0,2.04,2.1895,0.0,2.1895,0.1295,0,0.1295,2.06,0.0,2.06
2020-08-11 15:30:00,2.189,-0.25,2.2032296748,0.099,0,0.099,2.09,-0.25,2.1048990475,2.219,0.0,2.219,0.099,0,0.099,2.12,0.0,2.12
2020-08-11 16:00:00,2.233,0.0,2.233,0.083,0,0.083,2.15,0.0,2.15,2.263,0.0,2.263,0.083,0,0.083,2.18,0.0,2.18
2020-08-11 16:30:00,2.388,0.0,2.388,0.048,0,0.048,2.34,0.0,2.34,2.418,0.0,2.418,0.048,0,0.048,2.37,0.0,2.37
2020-08-11 17:00:00,2.4335,0.0,2.4335,0.043500000000000004,0,0.043500000000000004,2.39,0.0,2.39,2.4635,0.0,2.4635,0.043500000000000004,0,0.043500000000000004,2.42,0.0,2.42
2020-08-11 17:30:00,2.5105,0.0,2.5105,0.0505,0,0.0505,2.46,0.0,2.46,2.5404999999999998,0.0,2.5404999999999998,0.0505,0,0.0505,2.49,0.0,2.49
2020-08-11 18:00:00,2.5285,0.0,2.5285,0.0385,0,0.0385,2.49,0.0,2.49,2.5585,0.0,2.5585,0.0385,0,0.0385,2.52,0.0,2.52
2020-08-11 18:30:00,2.5705,0.0,2.5705,0.030500000000000003,0,0.030500000000000003,2.54,0.0,2.54,2.6005000000000003,0.0,2.6005000000000003,0.030500000000000003,0,0.030500000000000003,2.5700000000000003,0.0,2.5700000000000003
2020-08-11 19:00:00,2.5115,0.0,2.5115,0.021500000000000002,0,0.021500000000000002,2.49,0.0,2.49,2.5515,0.0,2.5515,0.021500000000000002,0,0.021500000000000002,2.5300000000000002,0.0,2.5300000000000002
2020-08-11 19:30:00,2.617,0.0,2.617,0.007,0,0.007,2.61,0.0,2.61,2.6470000000000002,0.0,2.6470000000000002,0.007,0,0.007,2.64,0.0,2.64
2020-08-11 20:00:00,2.5535,0.0,2.5535,0.0035,0,0.0035,2.55,0.0,2.55,2.5835,0.0,2.5835,0.0035,0,0.0035,2.58,0.0,2.58
2020-08-11 20:30:00,2.5605,0.0,2.5605,0.0005,0,0.0005,2.56,0.0,2.56,2.5905,0.0,2.5905,0.0005,0,0.0005,2.59,0.0,2.59
2020-08-11 21:00:00,2.552,0.0,2.552,0.002,0,0.002,2.55,0.0,2.55,2.572,0.0,2.572,0.002,0,0.002,2.5700000000000003,0.0,2.5700000000000003
2020-08-11 21:30:00,2.442,0.0,2.442,0.002,0,0.002,2.44,0.0,2.44,2.472,0.0,2.472,0.002,0,0.002,2.47,0.0,2.47
2020-08-11 22:00:00,2.4105,0.0,2.4105,0.0005,0,0.0005,2.41,0.0,2.41,2.4405,0.0,2.4405,0.0005,0,0.0005,2.44,0.0,2.44
2020-08-11 22:30:00,2.29,-0.39,2.322972234,0.0,0,0.0,2.29,-0.39,2.322972234,2.32,0.68,2.4176021178,0.0,0,0.0,2.32,0.68,2.4176021178
2020-08-11 23:00:00,2.18,-0.35000000000000003,2.2079175709,0.0,0,0.0,2.18,-0.35000000000000003,2.2079175709,2.21,0.71,2.3212496634,0.0,0,0.0,2.21,0.71,2.3212496634
2020-08-11 23:30:00,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1,2.12,0.0,2.12,0.0,0,0.0,2.12,0.0,2.12
2020-08-12 00:00:00,2.0,0.0,2.0,0.0,0,0.0,2.0,0.0,2.0,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03
2020-08-12 00:30:00,1.9405000000000001,0.0,1.9405000000000001,0.0005,0,0.0005,1.94,0.0,1.94,1.9705,0.0,1.9705,0.0005,0,0.0005,1.97,0.0,1.97
2020-08-12 01:00:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94
2020-08-12 01:30:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2020-08-12 02:00:00,1.8945,-0.36,1.9284009568,0.0045000000000000005,0,0.0045000000000000005,1.8900000000000001,-0.36,1.9239802494,1.9145,0.71,2.0419133797,0.0045000000000000005,0,0.0045000000000000005,1.9100000000000001,0.71,2.037694776
2020-08-12 02:30:00,1.8995000000000002,0.0,1.8995000000000002,0.0095,0,0.0095,1.8900000000000001,0.0,1.8900000000000001,1.9295,0.0,1.9295,0.0095,0,0.0095,1.92,0.0,1.92
2020-08-12 03:00:00,1.8495,0.0,1.8495,0.0095,0,0.0095,1.8399999999999999,0.0,1.8399999999999999,1.8695,0.0,1.8695,0.0095,0,0.0095,1.8599999999999999,0.0,1.8599999999999999
2020-08-12 03:30:00,1.8305,0.0,1.8305,0.0105,0,0.0105,1.82,0.0,1.82,1.8505,0.0,1.8505,0.0105,0,0.0105,1.8399999999999999,0.0,1.8399999999999999
2020-08-12 04:00:00,1.7955,0.0,1.7955,0.0055000000000000005,0,0.0055000000000000005,1.79,0.0,1.79,1.8054999999999999,0.0,1.8054999999999999,0.0055000000000000005,0,0.0055000000000000005,1.8,0.0,1.8
2020-08-12 04:30:00,1.8715000000000002,0.0,1.8715000000000002,0.0015,0,0.0015,1.87,0.0,1.87,1.9015,0.0,1.9015,0.0015,0,0.0015,1.9,0.0,1.9
2020-08-12 05:00:00,1.8715000000000002,0.0,1.8715000000000002,0.0015,0,0.0015,1.87,0.0,1.87,1.9015,0.0,1.9015,0.0015,0,0.0015,1.9,0.0,1.9
2020-08-12 05:30:00,1.901,0.0,1.901,0.001,0,0.001,1.9,0.0,1.9,1.911,0.0,1.911,0.001,0,0.001,1.9100000000000001,0.0,1.9100000000000001
2020-08-12 06:00:00,1.9705,0.0,1.9705,0.0005,0,0.0005,1.97,0.0,1.97,1.9905,0.0,1.9905,0.0005,0,0.0005,1.99,0.0,1.99
2020-08-12 06:30:00,2.011,0.0,2.011,0.001,0,0.001,2.01,0.0,2.01,2.031,0.0,2.031,0.001,0,0.001,2.03,0.0,2.03
2020-08-12 07:00:00,2.1045,0.0,2.1045,0.0045000000000000005,0,0.0045000000000000005,2.1,0.0,2.1,2.1245,0.0,2.1245,0.0045000000000000005,0,0.0045000000000000005,2.12,0.0,2.12
2020-08-12 07:30:00,2.2105,0.0,2.2105,0.0105,0,0.0105,2.2,0.0,2.2,2.2405,0.0,2.2405,0.0105,0,0.0105,2.23,0.0,2.23
2020-08-12 08:00:00,2.366,0.0,2.366,0.006,0,0.006,2.36,0.0,2.36,2.396,0.0,2.396,0.006,0,0.006,2.39,0.0,2.39
2020-08-12 08:30:00,2.3315,0.0,2.3315,0.0115,0,0.0115,2.32,0.0,2.32,2.3615,0.0,2.3615,0.0115,0,0.0115,2.35,0.0,2.35
2020-08-12 09:00:00,2.3765,-0.46,2.4206098922,0.0165,0,0.0165,2.36,-0.46,2.4044126102,2.3865,0.56,2.4513225512,0.0165,0,0.0165,2.37,0.56,2.4352617929
2020-08-12 09:30:00,2.3475,0.0,2.3475,0.0175,0,0.0175,2.33,0.0,2.33,2.3675,0.0,2.3675,0.0175,0,0.0175,2.35,0.0,2.35
2020-08-12 10:00:00,2.327,0.0,2.327,0.027,0,0.027,2.3,0.0,2.3,2.357,0.0,2.357,0.027,0,0.027,2.33,0.0,2.33
2020-08-12 10:30:00,2.3755,0.0,2.3755,0.035500000000000004,0,0.035500000000000004,2.34,0.0,2.34,2.4155,0.0,2.4155,0.035500000000000004,0,0.035500000000000004,2.38,0.0,2.38
2020-08-12 11:00:00,2.363,0.0,2.363,0.083,0,0.083,2.2800000000000002,0.0,2.2800000000000002,2.403,0.0,2.403,0.083,0,0.083,2.32,0.0,2.32
2020-08-12 11:30:00,2.2775,0.0,2.2775,0.1375,0,0.1375,2.14,0.0,2.14,2.3175,0.0,2.3175,0.1375,0,0.1375,2.18,0.0,2.18
2020-08-12 12:00:00,2.2,-0.55,2.2677080941,0.38,0,0.38,1.82,-0.55,1.9012890364000001,2.23,0.44,2.2729936208,0.38,0,0.38,1.85,0.44,1.9016045856
2020-08-12 12:30:00,2.1585,0.0,2.1585,0.5085000000000001,0,0.5085000000000001,1.65,0.0,1.65,2.1785,0.0,2.1785,0.5085000000000001,0,0.5085000000000001,1.67,0.0,1.67
2020-08-12 13:00:00,2.1155,0.0,2.1155,0.4555,0,0.4555,1.6600000000000001,0.0,1.6600000000000001,2.1355,0.0,2.1355,0.4555,0,0.4555,1.6800000000000002,0.0,1.6800000000000002
2020-08-12 13:30:00,2.192,0.0,2.192,0.192,0,0.192,2.0,0.0,2.0,2.222,0.0,2.222,0.192,0,0.192,2.03,0.0,2.03
2020-08-12 14:00:00,2.145,0.0,2.145,0.155,0,0.155,1.99,0.0,1.99,2.185,0.0,2.185,0.155,0,0.155,2.03,0.0,2.03
2020-08-12 14:30:00,2.121,-0.26,2.1368764588,0.121,0,0.121,2.0,-0.26,2.0168291946,2.151,0.0,2.151,0.121,0,0.121,2.03,0.0,2.03
2020-08-12 15:00:00,2.1225,0.0,2.1225,0.1925,0,0.1925,1.9300000000000002,0.0,1.9300000000000002,2.1425,0.0,2.1425,0.1925,0,0.1925,1.9500000000000002,0.0,1.9500000000000002
2020-08-12 15:30:00,2.0585,0.0,2.0585,0.2485,0,0.2485,1.81,0.0,1.81,2.0885,0.0,2.0885,0.2485,0,0.2485,1.8399999999999999,0.0,1.8399999999999999
2020-08-12 16:00:00,2.172,0.0,2.172,0.10200000000000001,0,0.10200000000000001,2.07,0.0,2.07,2.212,0.0,2.212,0.10200000000000001,0,0.10200000000000001,2.11,0.0,2.11
2020-08-12 16:30:00,2.2439999999999998,0.0,2.2439999999999998,0.054,0,0.054,2.19,0.0,2.19,2.284,0.0,2.284,0.054,0,0.054,2.23,0.0,2.23
2020-08-12 17:00:00,2.332,-0.24,2.3443173847,0.272,0,0.272,2.06,-0.24,2.0739334608,2.372,0.0,2.372,0.272,0,0.272,2.1,0.0,2.1
2020-08-12 17:30:00,2.358,0.0,2.358,0.138,0,0.138,2.22,0.0,2.22,2.388,0.0,2.388,0.138,0,0.138,2.25,0.0,2.25
2020-08-12 18:00:00,2.3565,0.0,2.3565,0.1165,0,0.1165,2.24,0.0,2.24,2.3865,0.0,2.3865,0.1165,0,0.1165,2.27,0.0,2.27
2020-08-12 18:30:00,2.3805,0.0,2.3805,0.0805,0,0.0805,2.3,0.0,2.3,2.4205,0.0,2.4205,0.0805,0,0.0805,2.34,0.0,2.34
2020-08-12 19:00:00,2.354,0.0,2.354,0.024,0,0.024,2.33,0.0,2.33,2.384,0.0,2.384,0.024,0,0.024,2.36,0.0,2.36
2020-08-12 19:30:00,2.3655,0.0,2.3655,0.0055000000000000005,0,0.0055000000000000005,2.36,0.0,2.36,2.3955,0.0,2.3955,0.0055000000000000005,0,0.0055000000000000005,2.39,0.0,2.39
2020-08-12 20:00:00,2.352,0.0,2.352,0.002,0,0.002,2.35,0.0,2.35,2.382,0.0,2.382,0.002,0,0.002,2.38,0.0,2.38
2020-08-12 20:30:00,2.3515,-0.39,2.3836216667,0.0015,0,0.0015,2.35,-0.39,2.3821418933,2.3815,0.65,2.4686114012,0.0015,0,0.0015,2.38,0.65,2.4671643642
2020-08-12 21:00:00,2.4505,0.0,2.4505,0.0205,0,0.0205,2.43,0.0,2.43,2.4705,0.0,2.4705,0.0205,0,0.0205,2.45,0.0,2.45
2020-08-12 21:30:00,2.4265,0.0,2.4265,0.08650000000000001,0,0.08650000000000001,2.34,0.0,2.34,2.4465,0.0,2.4465,0.08650000000000001,0,0.08650000000000001,2.36,0.0,2.36
2020-08-12 22:00:00,2.362,0.0,2.362,0.10200000000000001,0,0.10200000000000001,2.26,0.0,2.26,2.382,0.0,2.382,0.10200000000000001,0,0.10200000000000001,2.2800000000000002,0.0,2.2800000000000002
2020-08-12 22:30:00,2.2315,-0.37,2.2619664564,0.0115,0,0.0115,2.22,-0.37,2.2506221362,2.2615,0.59,2.3371953812,0.0115,0,0.0115,2.25,0.59,2.3260696464
2020-08-12 23:00:00,2.1395,-0.37,2.1712577576,0.17950000000000002,0,0.17950000000000002,1.96,-0.37,1.9946177579,2.1595,0.73,2.2795482557,0.17950000000000002,0,0.17950000000000002,1.98,0.73,2.110284341
2020-08-12 23:30:00,2.0215,0.0,2.0215,0.0915,0,0.0915,1.9300000000000002,0.0,1.9300000000000002,2.0415,0.0,2.0415,0.0915,0,0.0915,1.9500000000000002,0.0,1.9500000000000002
2020-08-13 00:00:00,1.9155000000000002,0.0,1.9155000000000002,0.0755,0,0.0755,1.8399999999999999,0.0,1.8399999999999999,1.9355,0.0,1.9355,0.0755,0,0.0755,1.8599999999999999,0.0,1.8599999999999999
2020-08-13 00:30:00,1.8399999999999999,0.25,1.8569060289000001,0.13,0,0.13,1.71,0.25,1.7281782315,1.8599999999999999,0.25,1.8767258724,0.13,0,0.13,1.73,0.25,1.7479702515
2020-08-13 01:00:00,1.8,-0.25,1.8172781845000001,0.07,0,0.07,1.73,-0.25,1.7479702515,1.81,0.34,1.8416568627,0.07,0,0.07,1.74,0.34,1.7729072170000002
2020-08-13 01:30:00,1.796,0.25,1.8133162989,0.026000000000000002,0,0.026000000000000002,1.77,0.25,1.7875681805,1.826,0.25,1.8430344544000001,0.026000000000000002,0,0.026000000000000002,1.8,0.25,1.8172781845000001
2020-08-13 02:00:00,1.7905000000000002,0.0,1.7905000000000002,0.0005,0,0.0005,1.79,0.0,1.79,1.8105,0.25,1.8276789242,0.0005,0,0.0005,1.81,0.25,1.8271836251
2020-08-13 02:30:00,1.7429999999999999,0.25,1.7608375848,0.023,0,0.023,1.72,0.25,1.7380736463000002,1.763,0.26,1.7820687417,0.023,0,0.023,1.74,0.26,1.7593180497
2020-08-13 03:00:00,1.7045,0.25,1.7227362683,0.044500000000000005,0,0.044500000000000005,1.6600000000000001,0.25,1.6787197503,1.7145000000000001,0.26,1.7341021452,0.044500000000000005,0,0.044500000000000005,1.67,0.26,1.6901183391
2020-08-13 03:30:00,1.722,0.25,1.7400528728,0.022,0,0.022,1.7000000000000002,0.25,1.7182840277,1.732,0.25,1.7499497136,0.022,0,0.022,1.71,0.25,1.7281782315
2020-08-13 04:00:00,1.6895,0.25,1.7078964401,0.0495,0,0.0495,1.6400000000000001,0.25,1.6589454482,1.7095,0.25,1.7276834924000002,0.0495,0,0.0495,1.6600000000000001,0.25,1.6787197503
2020-08-13 04:30:00,1.6895,0.0,1.6895,0.1095,0,0.1095,1.58,0.0,1.58,1.6995,0.25,1.7177893497,0.1095,0,0.1095,1.5899999999999999,0.25,1.6095340941
2020-08-13 05:00:00,1.704,0.0,1.704,0.254,0,0.254,1.45,0.0,1.45,1.714,0.0,1.714,0.254,0,0.254,1.46,0.0,1.46
2020-08-13 05:30:00,1.752,0.0,1.752,0.302,0,0.302,1.45,0.0,1.45,1.762,0.0,1.762,0.302,0,0.302,1.46,0.0,1.46
2020-08-13 06:00:00,1.8085,0.0,1.8085,0.34850000000000003,0,0.34850000000000003,1.46,0.0,1.46,1.8185,0.0,1.8185,0.34850000000000003,0,0.34850000000000003,1.47,0.0,1.47
2020-08-13 06:30:00,1.8865,0.0,1.8865,0.4365,0,0.4365,1.45,0.0,1.45,1.8965,0.0,1.8965,0.4365,0,0.4365,1.46,0.0,1.46
2020-08-13 07:00:00,1.917,0.0,1.917,0.307,0,0.307,1.6099999999999999,0.0,1.6099999999999999,1.927,0.0,1.927,0.307,0,0.307,1.62,0.0,1.62
2020-08-13 07:30:00,2.066,0.0,2.066,0.106,0,0.106,1.96,0.0,1.96,2.086,0.0,2.086,0.106,0,0.106,1.98,0.0,1.98
2020-08-13 08:00:00,2.1515,0.0,2.1515,0.0415,0,0.0415,2.11,0.0,2.11,2.1815,0.0,2.1815,0.0415,0,0.0415,2.14,0.0,2.14
2020-08-13 08:30:00,2.11,-0.41000000000000003,2.1494650497,0.02,0,0.02,2.09,-0.41000000000000003,2.1298356744,2.13,0.65,2.2269710371,0.02,0,0.02,2.11,0.65,2.2078496326
2020-08-13 09:00:00,2.127,0.0,2.127,0.017,0,0.017,2.11,0.0,2.11,2.147,0.0,2.147,0.017,0,0.017,2.13,0.0,2.13
2020-08-13 09:30:00,2.2135,0.0,2.2135,0.053500000000000006,0,0.053500000000000006,2.16,0.0,2.16,2.2335,0.0,2.2335,0.053500000000000006,0,0.053500000000000006,2.18,0.0,2.18
2020-08-13 10:00:00,2.1515,0.0,2.1515,0.0915,0,0.0915,2.06,0.0,2.06,2.1815,0.0,2.1815,0.0915,0,0.0915,2.09,0.0,2.09
2020-08-13 10:30:00,2.1305,0.0,2.1305,0.0805,0,0.0805,2.05,0.0,2.05,2.1605,0.0,2.1605,0.0805,0,0.0805,2.08,0.0,2.08
2020-08-13 11:00:00,2.054,0.0,2.054,0.10400000000000001,0,0.10400000000000001,1.9500000000000002,0.0,1.9500000000000002,2.084,0.0,2.084,0.10400000000000001,0,0.10400000000000001,1.98,0.0,1.98
2020-08-13 11:30:00,2.025,0.0,2.025,0.255,0,0.255,1.77,0.0,1.77,2.045,0.0,2.045,0.255,0,0.255,1.79,0.0,1.79
2020-08-13 12:00:00,2.051,0.0,2.051,0.191,0,0.191,1.8599999999999999,0.0,1.8599999999999999,2.071,0.0,2.071,0.191,0,0.191,1.88,0.0,1.88
2020-08-13 12:30:00,2.007,0.0,2.007,0.317,0,0.317,1.69,0.0,1.69,2.027,0.0,2.027,0.317,0,0.317,1.71,0.0,1.71
2020-08-13 13:00:00,1.9875,0.0,1.9875,0.4575,0,0.4575,1.53,0.0,1.53,2.0075,0.0,2.0075,0.4575,0,0.4575,1.55,0.0,1.55
2020-08-13 13:30:00,1.9525000000000001,-0.25,1.968440055,0.5325,0,0.5325,1.42,-0.25,1.4418391034,1.9725000000000001,-0.25,1.9882797213,0.5325,0,0.5325,1.44,-0.25,1.4615402834
2020-08-13 14:00:00,1.941,0.0,1.941,0.461,0,0.461,1.48,0.0,1.48,1.9609999999999999,0.0,1.9609999999999999,0.461,0,0.461,1.5,0.0,1.5
2020-08-13 14:30:00,1.9325,0.0,1.9325,0.3325,0,0.3325,1.6,0.0,1.6,1.9525000000000001,0.0,1.9525000000000001,0.3325,0,0.3325,1.62,0.0,1.62
2020-08-13 15:00:00,2.0465,0.0,2.0465,0.4965,0,0.4965,1.55,0.0,1.55,2.0665,0.0,2.0665,0.4965,0,0.4965,1.57,0.0,1.57
2020-08-13 15:30:00,2.0995,0.0,2.0995,0.35950000000000004,0,0.35950000000000004,1.74,0.0,1.74,2.1195,0.0,2.1195,0.35950000000000004,0,0.35950000000000004,1.76,0.0,1.76
2020-08-13 16:00:00,2.162,0.0,2.162,0.302,0,0.302,1.8599999999999999,0.0,1.8599999999999999,2.182,0.0,2.182,0.302,0,0.302,1.88,0.0,1.88
2020-08-13 16:30:00,2.231,0.0,2.231,0.331,0,0.331,1.9,0.0,1.9,2.251,0.0,2.251,0.331,0,0.331,1.92,0.0,1.92
2020-08-13 17:00:00,2.2675,0.0,2.2675,0.1975,0,0.1975,2.07,0.0,2.07,2.2975,0.0,2.2975,0.1975,0,0.1975,2.1,0.0,2.1
2020-08-13 17:30:00,2.3225,0.0,2.3225,0.07250000000000001,0,0.07250000000000001,2.25,0.0,2.25,2.3525,0.0,2.3525,0.07250000000000001,0,0.07250000000000001,2.2800000000000002,0.0,2.2800000000000002
2020-08-13 18:00:00,2.446,0.0,2.446,0.036000000000000004,0,0.036000000000000004,2.41,0.0,2.41,2.4859999999999998,0.0,2.4859999999999998,0.036000000000000004,0,0.036000000000000004,2.45,0.0,2.45
2020-08-13 18:30:00,2.4805,-0.44,2.5192221518,0.0105,0,0.0105,2.47,-0.44,2.5088842141,2.5105,0.59,2.5788970995,0.0105,0,0.0105,2.5,0.59,2.5686767021
2020-08-13 19:00:00,2.4075,0.0,2.4075,0.007500000000000001,0,0.007500000000000001,2.4,0.0,2.4,2.4475,0.0,2.4475,0.007500000000000001,0,0.007500000000000001,2.44,0.0,2.44
2020-08-13 19:30:00,2.4235,0.0,2.4235,0.0035,0,0.0035,2.42,0.0,2.42,2.4535,0.0,2.4535,0.0035,0,0.0035,2.45,0.0,2.45
2020-08-13 20:00:00,2.4015,0.0,2.4015,0.0015,0,0.0015,2.4,0.0,2.4,2.4215,0.0,2.4215,0.0015,0,0.0015,2.42,0.0,2.42
2020-08-13 20:30:00,2.3205,0.0,2.3205,0.0005,0,0.0005,2.32,0.0,2.32,2.3505000000000003,0.0,2.3505000000000003,0.0005,0,0.0005,2.35,0.0,2.35
2020-08-13 21:00:00,2.33,0.0,2.33,0.0,0,0.0,2.33,0.0,2.33,2.36,0.0,2.36,0.0,0,0.0,2.36,0.0,2.36
2020-08-13 21:30:00,2.35,0.0,2.35,0.0,0,0.0,2.35,0.0,2.35,2.37,0.0,2.37,0.0,0,0.0,2.37,0.0,2.37
2020-08-13 22:00:00,2.2815,0.0,2.2815,0.0015,0,0.0015,2.2800000000000002,0.0,2.2800000000000002,2.3115,0.0,2.3115,0.0015,0,0.0015,2.31,0.0,2.31
2020-08-13 22:30:00,2.162,-0.38,2.1951409977,0.002,0,0.002,2.16,-0.38,2.1931712199,2.182,0.73,2.3008746163,0.002,0,0.002,2.18,0.73,2.2989780338
2020-08-13 23:00:00,2.061,0.0,2.061,0.001,0,0.001,2.06,0.0,2.06,2.091,0.0,2.091,0.001,0,0.001,2.09,0.0,2.09
2020-08-13 23:30:00,1.9615,0.0,1.9615,0.0015,0,0.0015,1.96,0.0,1.96,1.9815,0.24,1.9959815255,0.0015,0,0.0015,1.98,0.24,1.9944924166
2020-08-14 00:00:00,1.8559999999999999,-0.37,1.8925210699,0.006,0,0.006,1.85,-0.37,1.88663722,1.866,0.72,2.000088998,0.006,0,0.006,1.8599999999999999,0.72,1.9944924166
2020-08-14 00:30:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2020-08-14 01:00:00,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82
2020-08-14 01:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.78,0.24,1.7961069011,0.0,0,0.0,1.78,0.24,1.7961069011
2020-08-14 02:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2020-08-14 02:30:00,1.7069999999999999,0.0,1.7069999999999999,0.007,0,0.007,1.7000000000000002,0.0,1.7000000000000002,1.7269999999999999,0.0,1.7269999999999999,0.007,0,0.007,1.72,0.0,1.72
2020-08-14 03:00:00,1.6475,0.25,1.6663601801999999,0.007500000000000001,0,0.007500000000000001,1.6400000000000001,0.25,1.6589454482,1.6575000000000002,0.26,1.6777682349,0.007500000000000001,0,0.007500000000000001,1.65,0.26,1.6703592428
2020-08-14 03:30:00,1.6515,0.25,1.6703150152,0.0015,0,0.0015,1.65,0.25,1.6688319268,1.6615,0.26,1.6817200272,0.0015,0,0.0015,1.6600000000000001,0.26,1.6802380784
2020-08-14 04:00:00,1.6600000000000001,0.25,1.6787197503,0.0,0,0.0,1.6600000000000001,0.25,1.6787197503,1.67,0.25,1.6886088949,0.0,0,0.0,1.67,0.25,1.6886088949
2020-08-14 04:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2020-08-14 05:00:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73
2020-08-14 05:30:00,1.701,0.0,1.701,0.001,0,0.001,1.7000000000000002,0.0,1.7000000000000002,1.721,0.0,1.721,0.001,0,0.001,1.72,0.0,1.72
2020-08-14 06:00:00,1.721,0.0,1.721,0.001,0,0.001,1.72,0.0,1.72,1.741,0.25,1.7588578680000002,0.001,0,0.001,1.74,0.25,1.7578680269
2020-08-14 06:30:00,1.8515000000000001,-0.32,1.8789497731,0.0015,0,0.0015,1.85,-0.32,1.8774717042,1.8615,0.74,2.0031930137,0.0015,0,0.0015,1.8599999999999999,0.74,2.0017991907
2020-08-14 07:00:00,1.96,-0.38,1.9964969321,0.02,0,0.02,1.94,-0.38,1.9768662069,1.98,0.65,2.0839625716,0.02,0,0.02,1.96,0.65,2.0649697334
2020-08-14 07:30:00,2.0525,0.0,2.0525,0.0625,0,0.0625,1.99,0.0,1.99,2.0725,0.0,2.0725,0.0625,0,0.0625,2.01,0.0,2.01
2020-08-14 08:00:00,2.175,0.0,2.175,0.045,0,0.045,2.13,0.0,2.13,2.205,0.0,2.205,0.045,0,0.045,2.16,0.0,2.16
2020-08-14 08:30:00,2.2880000000000003,-0.41000000000000003,2.32444488,0.048,0,0.048,2.24,-0.41000000000000003,2.2772132092,2.308,0.68,2.4060889427,0.048,0,0.048,2.26,0.68,2.3600847442
2020-08-14 09:00:00,2.39,0.0,2.39,0.02,0,0.02,2.37,0.0,2.37,2.41,0.0,2.41,0.02,0,0.02,2.39,0.0,2.39
2020-08-14 09:30:00,2.4005,0.0,2.4005,0.0105,0,0.0105,2.39,0.0,2.39,2.4305,0.0,2.4305,0.0105,0,0.0105,2.42,0.0,2.42
2020-08-14 10:00:00,2.43,0.0,2.43,0.01,0,0.01,2.42,0.0,2.42,2.47,0.0,2.47,0.01,0,0.01,2.46,0.0,2.46
2020-08-14 10:30:00,2.396,0.0,2.396,0.016,0,0.016,2.38,0.0,2.38,2.436,0.0,2.436,0.016,0,0.016,2.42,0.0,2.42
2020-08-14 11:00:00,2.3615,0.0,2.3615,0.0115,0,0.0115,2.35,0.0,2.35,2.3915,0.0,2.3915,0.0115,0,0.0115,2.38,0.0,2.38
2020-08-14 11:30:00,2.4335,0.0,2.4335,0.0135,0,0.0135,2.42,0.0,2.42,2.4635,0.0,2.4635,0.0135,0,0.0135,2.45,0.0,2.45
2020-08-14 12:00:00,2.4385,0.0,2.4385,0.0085,0,0.0085,2.43,0.0,2.43,2.4685,0.0,2.4685,0.0085,0,0.0085,2.46,0.0,2.46
2020-08-14 12:30:00,2.4785,0.0,2.4785,0.018500000000000003,0,0.018500000000000003,2.46,0.0,2.46,2.5085,0.0,2.5085,0.018500000000000003,0,0.018500000000000003,2.49,0.0,2.49
2020-08-14 13:00:00,2.504,0.0,2.504,0.024,0,0.024,2.48,0.0,2.48,2.534,0.0,2.534,0.024,0,0.024,2.51,0.0,2.51
2020-08-14 13:30:00,2.3735,0.0,2.3735,0.0235,0,0.0235,2.35,0.0,2.35,2.4035,0.0,2.4035,0.0235,0,0.0235,2.38,0.0,2.38
2020-08-14 14:00:00,2.2535,0.0,2.2535,0.0335,0,0.0335,2.22,0.0,2.22,2.2835,0.0,2.2835,0.0335,0,0.0335,2.25,0.0,2.25
2020-08-14 14:30:00,2.1925,0.0,2.1925,0.0325,0,0.0325,2.16,0.0,2.16,2.2225,0.0,2.2225,0.0325,0,0.0325,2.19,0.0,2.19
2020-08-14 15:00:00,2.2435,0.0,2.2435,0.043500000000000004,0,0.043500000000000004,2.2,0.0,2.2,2.2735,0.0,2.2735,0.043500000000000004,0,0.043500000000000004,2.23,0.0,2.23
2020-08-14 15:30:00,2.1885,0.0,2.1885,0.0485,0,0.0485,2.14,0.0,2.14,2.2185,0.0,2.2185,0.0485,0,0.0485,2.17,0.0,2.17
2020-08-14 16:00:00,2.245,0.0,2.245,0.045,0,0.045,2.2,0.0,2.2,2.275,0.0,2.275,0.045,0,0.045,2.23,0.0,2.23
2020-08-14 16:30:00,2.327,0.0,2.327,0.047,0,0.047,2.2800000000000002,0.0,2.2800000000000002,2.357,0.0,2.357,0.047,0,0.047,2.31,0.0,2.31
2020-08-14 17:00:00,2.4405,0.0,2.4405,0.0505,0,0.0505,2.39,0.0,2.39,2.4705,0.0,2.4705,0.0505,0,0.0505,2.42,0.0,2.42
2020-08-14 17:30:00,2.5355,0.0,2.5355,0.0455,0,0.0455,2.49,0.0,2.49,2.5655,0.0,2.5655,0.0455,0,0.0455,2.52,0.0,2.52
2020-08-14 18:00:00,2.5975,0.0,2.5975,0.0375,0,0.0375,2.56,0.0,2.56,2.6275,0.0,2.6275,0.0375,0,0.0375,2.59,0.0,2.59
2020-08-14 18:30:00,2.5785,0.0,2.5785,0.0485,0,0.0485,2.5300000000000002,0.0,2.5300000000000002,2.6085000000000003,0.0,2.6085000000000003,0.0485,0,0.0485,2.56,0.0,2.56
2020-08-14 19:00:00,2.451,0.0,2.451,0.051000000000000004,0,0.051000000000000004,2.4,0.0,2.4,2.491,0.0,2.491,0.051000000000000004,0,0.051000000000000004,2.44,0.0,2.44
2020-08-14 19:30:00,2.5625,0.0,2.5625,0.022500000000000003,0,0.022500000000000003,2.54,0.0,2.54,2.5925000000000002,0.0,2.5925000000000002,0.022500000000000003,0,0.022500000000000003,2.5700000000000003,0.0,2.5700000000000003
2020-08-14 20:00:00,2.4935,-0.4,2.5253796249000002,0.0135,0,0.0135,2.48,-0.4,2.5120509549,2.5135,0.67,2.6012655093,0.0135,0,0.0135,2.5,0.67,2.5882233288
2020-08-14 20:30:00,2.3890000000000002,0.0,2.3890000000000002,0.009000000000000001,0,0.009000000000000001,2.38,0.0,2.38,2.419,0.0,2.419,0.009000000000000001,0,0.009000000000000001,2.41,0.0,2.41
2020-08-14 21:00:00,2.3255,0.0,2.3255,0.0055000000000000005,0,0.0055000000000000005,2.32,0.0,2.32,2.3455,0.0,2.3455,0.0055000000000000005,0,0.0055000000000000005,2.34,0.0,2.34
2020-08-14 21:30:00,2.2725,0.0,2.2725,0.0125,0,0.0125,2.26,0.0,2.26,2.2925,0.0,2.2925,0.0125,0,0.0125,2.2800000000000002,0.0,2.2800000000000002
2020-08-14 22:00:00,2.164,0.25,2.1783929857,0.004,0,0.004,2.16,0.25,2.1744194628,2.194,0.26,2.2093519412,0.004,0,0.004,2.19,0.26,2.2053797859
2020-08-14 22:30:00,2.059,0.27,2.0766273137,0.009000000000000001,0,0.009000000000000001,2.05,0.27,2.0677040407,2.089,0.28,2.1076814275,0.009000000000000001,0,0.009000000000000001,2.08,0.28,2.0987615396
2020-08-14 23:00:00,2.0025,0.26,2.0193083593,0.0025,0,0.0025,2.0,0.26,2.0168291946,2.0225,0.27,2.0404426603,0.0025,0,0.0025,2.02,0.27,2.0379646709
2020-08-14 23:30:00,1.913,0.25,1.9292664409,0.003,0,0.003,1.9100000000000001,0.25,1.9262917744,1.933,0.26,1.9504073933,0.003,0,0.003,1.9300000000000002,0.26,1.9474342094
2020-08-15 00:00:00,1.8050000000000002,0.25,1.8222307757,0.005,0,0.005,1.8,0.25,1.8172781845000001,1.815,0.25,1.8321367307,0.005,0,0.005,1.81,0.25,1.8271836251
2020-08-15 00:30:00,1.7525,0.25,1.770241862,0.022500000000000003,0,0.022500000000000003,1.73,0.25,1.7479702515,1.7825000000000002,0.26,1.8013623317,0.022500000000000003,0,0.022500000000000003,1.76,0.26,1.7791008965000001
2020-08-15 01:00:00,1.7115,0.13,1.7164300889000002,0.061500000000000006,0,0.061500000000000006,1.65,0.13,1.6551132892,1.7315,0.30000000000000004,1.7572968588,0.061500000000000006,0,0.061500000000000006,1.67,0.30000000000000004,1.6967321533000002
2020-08-15 01:30:00,1.7275,0.26,1.7469562817000002,0.0775,0,0.0775,1.65,0.26,1.6703592428,1.7475,0.27,1.7682353492,0.0775,0,0.0775,1.67,0.27,1.6916855499999999
2020-08-15 02:00:00,1.7069999999999999,0.26,1.7266872907000002,0.047,0,0.047,1.6600000000000001,0.26,1.6802380784,1.7269999999999999,0.27,1.7479785468,0.047,0,0.047,1.6800000000000002,0.27,1.7015581095
2020-08-15 02:30:00,1.7109999999999999,0.25,1.7291677188999999,0.061,0,0.061,1.65,0.25,1.6688319268,1.721,0.26,1.7405289426000001,0.061,0,0.061,1.6600000000000001,0.26,1.6802380784
2020-08-15 03:00:00,1.661,0.26,1.6812260407,0.061,0,0.061,1.6,0.26,1.6209873533999999,1.671,0.27,1.6926727386,0.061,0,0.061,1.6099999999999999,0.27,1.6324827717
2020-08-15 03:30:00,1.6485,0.26,1.6688775419000001,0.0485,0,0.0485,1.6,0.26,1.6209873533999999,1.6585,0.26,1.6787561616,0.0485,0,0.0485,1.6099999999999999,0.26,1.6308586695
2020-08-15 04:00:00,1.6099999999999999,0.26,1.6308586695,0.04,0,0.04,1.57,0.26,1.5913830463,1.6400000000000001,0.26,1.6604818578,0.04,0,0.04,1.6,0.26,1.6209873533999999
2020-08-15 04:30:00,1.6605,0.26,1.6807320578,0.0105,0,0.0105,1.65,0.26,1.6703592428,1.6905000000000001,0.26,1.7103772245000002,0.0105,0,0.0105,1.6800000000000002,0.26,1.7000000000000002
2020-08-15 05:00:00,1.6640000000000001,0.25,1.6826752509,0.034,0,0.034,1.63,0.25,1.6490603385,1.694,0.26,1.7138366317,0.034,0,0.034,1.6600000000000001,0.26,1.6802380784
2020-08-15 05:30:00,1.6985000000000001,0.25,1.7168000029,0.0485,0,0.0485,1.65,0.25,1.6688319268,1.7185000000000001,0.26,1.738057033,0.0485,0,0.0485,1.67,0.26,1.6901183391
2020-08-15 06:00:00,1.7155,0.26,1.7350908478,0.035500000000000004,0,0.035500000000000004,1.6800000000000002,0.26,1.7000000000000002,1.7355,0.27,1.7563770239,0.035500000000000004,0,0.035500000000000004,1.7000000000000002,0.27,1.7213076425
2020-08-15 06:30:00,1.7655,0.26,1.7845420281000002,0.025500000000000002,0,0.025500000000000002,1.74,0.26,1.7593180497,1.7855,0.27,1.8057990614000001,0.025500000000000002,0,0.025500000000000002,1.76,0.27,1.7805897899
2020-08-15 07:00:00,1.8094999999999999,0.26,1.8280837645,0.059500000000000004,0,0.059500000000000004,1.75,0.26,1.7692088627,1.8295,0.27,1.8493161574,0.059500000000000004,0,0.059500000000000004,1.77,0.27,1.7904747974
2020-08-15 07:30:00,1.8725,-0.29,1.8948235406,0.0325,0,0.0325,1.8399999999999999,-0.29,1.8627130751,1.8725,0.67,1.9887574638,0.0325,0,0.0325,1.8399999999999999,0.67,1.9581879379
2020-08-15 08:00:00,2.0205,0.0,2.0205,0.0205,0,0.0205,2.0,0.0,2.0,2.0405,0.0,2.0405,0.0205,0,0.0205,2.02,0.0,2.02
2020-08-15 08:30:00,2.0975,0.0,2.0975,0.0175,0,0.0175,2.08,0.0,2.08,2.1175,0.0,2.1175,0.0175,0,0.0175,2.1,0.0,2.1
2020-08-15 09:00:00,2.076,0.0,2.076,0.016,0,0.016,2.06,0.0,2.06,2.096,0.0,2.096,0.016,0,0.016,2.08,0.0,2.08
2020-08-15 09:30:00,2.1285,0.0,2.1285,0.018500000000000003,0,0.018500000000000003,2.11,0.0,2.11,2.1485,0.0,2.1485,0.018500000000000003,0,0.018500000000000003,2.13,0.0,2.13
2020-08-15 10:00:00,2.062,0.0,2.062,0.042,0,0.042,2.02,0.0,2.02,2.082,0.0,2.082,0.042,0,0.042,2.04,0.0,2.04
2020-08-15 10:30:00,2.0655,0.0,2.0655,0.1355,0,0.1355,1.9300000000000002,0.0,1.9300000000000002,2.0755,0.0,2.0755,0.1355,0,0.1355,1.94,0.0,1.94
2020-08-15 11:00:00,2.0215,0.0,2.0215,0.1715,0,0.1715,1.85,0.0,1.85,2.0415,0.0,2.0415,0.1715,0,0.1715,1.87,0.0,1.87
2020-08-15 11:30:00,1.8795000000000002,0.0,1.8795000000000002,0.4595,0,0.4595,1.42,0.0,1.42,1.8995000000000002,0.0,1.8995000000000002,0.4595,0,0.4595,1.44,0.0,1.44
2020-08-15 12:00:00,1.8795000000000002,0.0,1.8795000000000002,0.5695,0,0.5695,1.31,0.0,1.31,1.8895,0.0,1.8895,0.5695,0,0.5695,1.32,0.0,1.32
2020-08-15 12:30:00,1.87,0.0,1.87,0.59,0,0.59,1.28,0.0,1.28,1.88,0.0,1.88,0.59,0,0.59,1.29,0.0,1.29
2020-08-15 13:00:00,1.8075,0.0,1.8075,0.6475000000000001,0,0.6475000000000001,1.16,0.0,1.16,1.8275000000000001,0.0,1.8275000000000001,0.6475000000000001,0,0.6475000000000001,1.18,0.0,1.18
2020-08-15 13:30:00,1.7155,0.0,1.7155,0.6755,0,0.6755,1.04,0.0,1.04,1.7155,0.0,1.7155,0.6755,0,0.6755,1.04,0.0,1.04
2020-08-15 14:00:00,1.6895,0.0,1.6895,0.6895,0,0.6895,1.0,0.0,1.0,1.6995,0.0,1.6995,0.6895,0,0.6895,1.01,0.0,1.01
2020-08-15 14:30:00,1.6525,0.0,1.6525,0.6725,0,0.6725,0.98,0.0,0.98,1.6625,0.0,1.6625,0.6725,0,0.6725,0.99,0.0,0.99
2020-08-15 15:00:00,1.653,0.0,1.653,0.673,0,0.673,0.98,0.0,0.98,1.663,0.0,1.663,0.673,0,0.673,0.99,0.0,0.99
2020-08-15 15:30:00,1.694,0.0,1.694,0.5640000000000001,0,0.5640000000000001,1.13,0.0,1.13,1.714,0.0,1.714,0.5640000000000001,0,0.5640000000000001,1.15,0.0,1.15
2020-08-15 16:00:00,1.824,0.0,1.824,0.454,0,0.454,1.37,0.0,1.37,1.8439999999999999,0.0,1.8439999999999999,0.454,0,0.454,1.3900000000000001,0.0,1.3900000000000001
2020-08-15 16:30:00,1.9075000000000002,0.0,1.9075000000000002,0.34750000000000003,0,0.34750000000000003,1.56,0.0,1.56,1.9275,0.0,1.9275,0.34750000000000003,0,0.34750000000000003,1.58,0.0,1.58
2020-08-15 17:00:00,2.025,0.0,2.025,0.305,0,0.305,1.72,0.0,1.72,2.045,0.0,2.045,0.305,0,0.305,1.74,0.0,1.74
2020-08-15 17:30:00,2.0215,0.0,2.0215,0.2615,0,0.2615,1.76,0.0,1.76,2.0315,0.0,2.0315,0.2615,0,0.2615,1.77,0.0,1.77
2020-08-15 18:00:00,2.085,0.0,2.085,0.17500000000000002,0,0.17500000000000002,1.9100000000000001,0.0,1.9100000000000001,2.105,0.0,2.105,0.17500000000000002,0,0.17500000000000002,1.9300000000000002,0.0,1.9300000000000002
2020-08-15 18:30:00,2.208,0.0,2.208,0.028,0,0.028,2.18,0.0,2.18,2.228,0.0,2.228,0.028,0,0.028,2.2,0.0,2.2
2020-08-15 19:00:00,2.262,0.25,2.2757732752,0.012,0,0.012,2.25,0.25,2.2638462845,2.282,0.26,2.2967638102,0.012,0,0.012,2.27,0.26,2.2848413512
2020-08-15 19:30:00,2.283,0.0,2.283,0.003,0,0.003,2.2800000000000002,0.0,2.2800000000000002,2.303,0.0,2.303,0.003,0,0.003,2.3,0.0,2.3
2020-08-15 20:00:00,2.291,0.0,2.291,0.001,0,0.001,2.29,0.0,2.29,2.301,0.0,2.301,0.001,0,0.001,2.3,0.0,2.3
2020-08-15 20:30:00,2.29,0.25,2.3036058691,0.0,0,0.0,2.29,0.25,2.3036058691,2.3,0.26,2.3146490015,0.0,0,0.0,2.3,0.26,2.3146490015
2020-08-15 21:00:00,2.251,0.25,2.264840171,0.001,0,0.001,2.25,0.25,2.2638462845,2.281,0.26,2.2957702411,0.001,0,0.001,2.2800000000000002,0.26,2.2947766776
2020-08-15 21:30:00,2.2439999999999998,0.28,2.2614013355,0.004,0,0.004,2.24,0.28,2.2574321695,2.274,0.30000000000000004,2.2937035554,0.004,0,0.004,2.27,0.30000000000000004,2.2897379763
2020-08-15 22:00:00,2.1425,0.27,2.1594458201,0.022500000000000003,0,0.022500000000000003,2.12,0.27,2.137124236,2.1625,0.29,2.1818584395,0.022500000000000003,0,0.022500000000000003,2.14,0.29,2.1595601404
2020-08-15 22:30:00,2.104,0.26,2.1200037736,0.014,0,0.014,2.09,0.26,2.1061101586,2.134,0.28,2.1522908725,0.014,0,0.014,2.12,0.28,2.1384106247
2020-08-15 23:00:00,1.987,0.28,2.0066312566,0.007,0,0.007,1.98,0.28,1.9996999775000002,2.007,0.29,2.0278434358,0.007,0,0.007,2.0,0.29,2.0209156341
2020-08-15 23:30:00,1.94,0.28,1.9601020382,0.0,0,0.0,1.94,0.28,1.9601020382,1.96,0.29,1.9813379318000002,0.0,0,0.0,1.96,0.29,1.9813379318000002
