Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-16 00:00:00,1.8399999999999999,0.27,1.8597042776000001,0.0,0,0.0,1.8399999999999999,0.27,1.8597042776000001,1.85,0.29,1.8725917868000002,0.0,0,0.0,1.85,0.29,1.8725917868000002
2020-08-16 00:30:00,1.7725,0.27,1.7929462485,0.0025,0,0.0025,1.77,0.27,1.7904747974,1.7925,0.28,1.8142370986,0.0025,0,0.0025,1.79,0.28,1.8117670932
2020-08-16 01:00:00,1.728,0.29,1.7521655173,0.008,0,0.008,1.72,0.29,1.7442763543000002,1.738,0.30000000000000004,1.7637017889000002,0.008,0,0.008,1.73,0.30000000000000004,1.7558188973000002
2020-08-16 01:30:00,1.7269999999999999,0.30000000000000004,1.7528630865000001,0.007,0,0.007,1.72,0.30000000000000004,1.7459667809,1.737,0.31,1.7644458053,0.007,0,0.007,1.73,0.31,1.7575551200000001
2020-08-16 02:00:00,1.69,0.29,1.7147011401,0.01,0,0.01,1.6800000000000002,0.29,1.7048460341,1.71,0.31,1.7378722623,0.01,0,0.01,1.7000000000000002,0.31,1.7280335645
2020-08-16 02:30:00,1.6840000000000002,0.29,1.7087878745,0.004,0,0.004,1.6800000000000002,0.29,1.7048460341,1.714,0.31,1.7418082558,0.004,0,0.004,1.71,0.31,1.7378722623
2020-08-16 03:00:00,1.65,0.30000000000000004,1.6770509831,0.0,0,0.0,1.65,0.30000000000000004,1.6770509831,1.67,0.32,1.7003823100000002,0.0,0,0.0,1.67,0.32,1.7003823100000002
2020-08-16 03:30:00,1.661,0.28,1.6844349201000002,0.001,0,0.001,1.6600000000000001,0.28,1.6834488409000001,1.681,0.30000000000000004,1.707559955,0.001,0,0.001,1.6800000000000002,0.30000000000000004,1.7065755184
2020-08-16 04:00:00,1.6155,0.28,1.6395853897000001,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,0.28,1.6144658559,1.6455000000000002,0.30000000000000004,1.6726237622,0.025500000000000002,0,0.025500000000000002,1.62,0.30000000000000004,1.6475436261
2020-08-16 04:30:00,1.6525,0.26,1.6728288167,0.0625,0,0.0625,1.5899999999999999,0.26,1.6111176245,1.6625,0.27,1.6842821171,0.0625,0,0.0625,1.6,0.27,1.622621336
2020-08-16 05:00:00,1.6325,0.25,1.6515314862000001,0.0325,0,0.0325,1.6,0.25,1.6194134741,1.6525,0.26,1.6728288167,0.0325,0,0.0325,1.62,0.26,1.6407315442
2020-08-16 05:30:00,1.641,0.26,1.6614695303,0.001,0,0.001,1.6400000000000001,0.26,1.6604818578,1.671,0.27,1.6926727386,0.001,0,0.001,1.67,0.27,1.6916855499999999
2020-08-16 06:00:00,1.69,0.26,1.7098830369,0.0,0,0.0,1.69,0.26,1.7098830369,1.71,0.27,1.7311845656,0.0,0,0.0,1.71,0.27,1.7311845656
2020-08-16 06:30:00,1.732,0.27,1.7529187089,0.002,0,0.002,1.73,0.27,1.7509426033,1.752,0.29,1.7758389567,0.002,0,0.002,1.75,0.29,1.7738658348
2020-08-16 07:00:00,1.7810000000000001,0.27,1.8013497717,0.001,0,0.001,1.78,0.27,1.8003610749,1.791,0.29,1.8143265968,0.001,0,0.001,1.79,0.29,1.8133394608
2020-08-16 07:30:00,1.748,0.26,1.7672306018000001,0.008,0,0.008,1.74,0.26,1.7593180497,1.768,0.26,1.7870153889,0.008,0,0.008,1.76,0.26,1.7791008965000001
2020-08-16 08:00:00,1.8135,0.26,1.83204319,0.0135,0,0.0135,1.8,0.26,1.8186808406,1.8435000000000001,0.26,1.8617444105,0.0135,0,0.0135,1.83,0.26,1.848377667
2020-08-16 08:30:00,1.8955000000000002,0.25,1.9119153355,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,0.25,1.9064626931,1.9155000000000002,0.26,1.9330649886,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,0.26,1.9276151068
2020-08-16 09:00:00,1.987,0.0,1.987,0.017,0,0.017,1.97,0.0,1.97,2.007,0.24,2.0212988399,0.017,0,0.017,1.99,0.24,2.0044201156
2020-08-16 09:30:00,2.037,0.25,2.0522838498000002,0.027,0,0.027,2.01,0.25,2.0254875956,2.057,0.26,2.073366586,0.027,0,0.027,2.03,0.26,2.0465825173
2020-08-16 10:00:00,2.1305,0.0,2.1305,0.07050000000000001,0,0.07050000000000001,2.06,0.0,2.06,2.1605,0.0,2.1605,0.07050000000000001,0,0.07050000000000001,2.09,0.0,2.09
2020-08-16 10:30:00,2.051,0.0,2.051,0.241,0,0.241,1.81,0.0,1.81,2.061,0.0,2.061,0.241,0,0.241,1.82,0.0,1.82
2020-08-16 11:00:00,2.0545,0.0,2.0545,0.34450000000000003,0,0.34450000000000003,1.71,0.0,1.71,2.0645,0.0,2.0645,0.34450000000000003,0,0.34450000000000003,1.72,0.0,1.72
2020-08-16 11:30:00,1.99,0.0,1.99,0.33,0,0.33,1.6600000000000001,0.0,1.6600000000000001,2.01,0.0,2.01,0.33,0,0.33,1.6800000000000002,0.0,1.6800000000000002
2020-08-16 12:00:00,1.9885000000000002,0.0,1.9885000000000002,0.28850000000000003,0,0.28850000000000003,1.7000000000000002,0.0,1.7000000000000002,1.9985,0.0,1.9985,0.28850000000000003,0,0.28850000000000003,1.71,0.0,1.71
2020-08-16 12:30:00,2.04,0.0,2.04,0.26,0,0.26,1.78,0.0,1.78,2.05,0.0,2.05,0.26,0,0.26,1.79,0.0,1.79
2020-08-16 13:00:00,2.0235,0.0,2.0235,0.21350000000000002,0,0.21350000000000002,1.81,0.0,1.81,2.0335,0.0,2.0335,0.21350000000000002,0,0.21350000000000002,1.82,0.0,1.82
2020-08-16 13:30:00,1.9505,0.0,1.9505,0.21050000000000002,0,0.21050000000000002,1.74,0.0,1.74,1.9705,0.0,1.9705,0.21050000000000002,0,0.21050000000000002,1.76,0.0,1.76
2020-08-16 14:00:00,1.8985,0.0,1.8985,0.3785,0,0.3785,1.52,0.0,1.52,1.9185,0.0,1.9185,0.3785,0,0.3785,1.54,0.0,1.54
2020-08-16 14:30:00,1.9729999999999999,0.0,1.9729999999999999,0.253,0,0.253,1.72,0.0,1.72,1.983,0.0,1.983,0.253,0,0.253,1.73,0.0,1.73
2020-08-16 15:00:00,1.9865,0.0,1.9865,0.14650000000000002,0,0.14650000000000002,1.8399999999999999,0.0,1.8399999999999999,2.0065,0.0,2.0065,0.14650000000000002,0,0.14650000000000002,1.8599999999999999,0.0,1.8599999999999999
2020-08-16 15:30:00,1.982,0.0,1.982,0.192,0,0.192,1.79,0.0,1.79,2.002,0.0,2.002,0.192,0,0.192,1.81,0.0,1.81
2020-08-16 16:00:00,2.0205,0.0,2.0205,0.24050000000000002,0,0.24050000000000002,1.78,0.0,1.78,2.0405,0.0,2.0405,0.24050000000000002,0,0.24050000000000002,1.8,0.0,1.8
2020-08-16 16:30:00,2.0775,0.0,2.0775,0.2975,0,0.2975,1.78,0.0,1.78,2.0975,0.0,2.0975,0.2975,0,0.2975,1.8,0.0,1.8
2020-08-16 17:00:00,2.173,0.0,2.173,0.293,0,0.293,1.88,0.0,1.88,2.193,0.0,2.193,0.293,0,0.293,1.9,0.0,1.9
2020-08-16 17:30:00,2.1925,0.0,2.1925,0.1825,0,0.1825,2.01,0.0,2.01,2.2225,0.0,2.2225,0.1825,0,0.1825,2.04,0.0,2.04
2020-08-16 18:00:00,2.2435,0.0,2.2435,0.0235,0,0.0235,2.22,0.0,2.22,2.2635,0.0,2.2635,0.0235,0,0.0235,2.24,0.0,2.24
2020-08-16 18:30:00,2.379,-0.4,2.4123932101,0.029,0,0.029,2.35,-0.4,2.3837994882,2.349,0.68,2.4454449493,0.029,0,0.029,2.32,0.68,2.4176021178
2020-08-16 19:00:00,2.3835,-0.39,2.41519611,0.0135,0,0.0135,2.37,-0.39,2.4018742681,2.3935,0.68,2.4882206996000003,0.0135,0,0.0135,2.38,0.68,2.4752373624
2020-08-16 19:30:00,2.411,0.0,2.411,0.011,0,0.011,2.4,0.0,2.4,2.441,0.0,2.441,0.011,0,0.011,2.43,0.0,2.43
2020-08-16 20:00:00,2.3115,0.0,2.3115,0.0015,0,0.0015,2.31,0.0,2.31,2.3415,0.25,2.3548083255,0.0015,0,0.0015,2.34,0.25,2.3533168083
2020-08-16 20:30:00,2.2905,0.24,2.3030393505,0.0005,0,0.0005,2.29,0.24,2.3025420734,2.3105,0.25,2.3239858541,0.0005,0,0.0005,2.31,0.25,2.3234887562
2020-08-16 21:00:00,2.295,0.0,2.295,0.005,0,0.005,2.29,0.0,2.29,2.325,0.0,2.325,0.005,0,0.005,2.32,0.0,2.32
2020-08-16 21:30:00,2.271,0.0,2.271,0.011,0,0.011,2.26,0.0,2.26,2.301,0.0,2.301,0.011,0,0.011,2.29,0.0,2.29
2020-08-16 22:00:00,2.1485,0.26,2.1641747272,0.0085,0,0.0085,2.14,0.26,2.1557365331,2.1785,0.26,2.193960403,0.0085,0,0.0085,2.17,0.26,2.185520533
2020-08-16 22:30:00,2.1015,0.0,2.1015,0.0015,0,0.0015,2.1,0.0,2.1,2.1315,0.25,2.1461109594,0.0015,0,0.0015,2.13,0.25,2.1446211787
2020-08-16 23:00:00,2.03,0.09,2.0319940945,0.0,0,0.0,2.03,0.09,2.0319940945,2.05,0.28,2.0690335908,0.0,0,0.0,2.05,0.28,2.0690335908
2020-08-16 23:30:00,1.9500000000000002,0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,0.25,1.9659603251000002,1.97,0.26,1.9870832896000001,0.0,0,0.0,1.97,0.26,1.9870832896000001
2020-08-17 00:00:00,1.83,0.25,1.8469975636,0.0,0,0.0,1.83,0.25,1.8469975636,1.8599999999999999,0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,0.27,1.8794946129
2020-08-17 00:30:00,1.7905000000000002,0.25,1.8078689802999999,0.0005,0,0.0005,1.79,0.25,1.8073737854,1.8105,0.27,1.8305218518,0.0005,0,0.0005,1.81,0.27,1.8300273222
2020-08-17 01:00:00,1.79,0.27,1.8102486017000001,0.0,0,0.0,1.79,0.27,1.8102486017000001,1.81,0.29,1.8330848316,0.0,0,0.0,1.81,0.29,1.8330848316
2020-08-17 01:30:00,1.81,0.26,1.828578683,0.0,0,0.0,1.81,0.26,1.828578683,1.82,0.26,1.8384776311,0.0,0,0.0,1.82,0.26,1.8384776311
2020-08-17 02:00:00,1.8,0.26,1.8186808406,0.0,0,0.0,1.8,0.26,1.8186808406,1.81,0.27,1.8300273222,0.0,0,0.0,1.81,0.27,1.8300273222
2020-08-17 02:30:00,1.81,0.25,1.8271836251,0.0,0,0.0,1.81,0.25,1.8271836251,1.82,0.26,1.8384776311,0.0,0,0.0,1.82,0.26,1.8384776311
2020-08-17 03:00:00,1.74,0.25,1.7578680269,0.0,0,0.0,1.74,0.25,1.7578680269,1.76,0.26,1.7791008965000001,0.0,0,0.0,1.76,0.26,1.7791008965000001
2020-08-17 03:30:00,1.79,0.25,1.8073737854,0.0,0,0.0,1.79,0.25,1.8073737854,1.81,0.26,1.828578683,0.0,0,0.0,1.81,0.26,1.828578683
2020-08-17 04:00:00,1.75,0.25,1.7677669530000002,0.0,0,0.0,1.75,0.25,1.7677669530000002,1.76,0.26,1.7791008965000001,0.0,0,0.0,1.76,0.26,1.7791008965000001
2020-08-17 04:30:00,1.7905000000000002,0.25,1.8078689802999999,0.0005,0,0.0005,1.79,0.25,1.8073737854,1.8105,0.25,1.8276789242,0.0005,0,0.0005,1.81,0.25,1.8271836251
2020-08-17 05:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.8399999999999999,0.24,1.8555861608000002,0.0,0,0.0,1.8399999999999999,0.24,1.8555861608000002
2020-08-17 05:30:00,1.7965,0.26,1.8152168603,0.006500000000000001,0,0.006500000000000001,1.79,0.26,1.808784122,1.8065,0.26,1.8251143115000001,0.006500000000000001,0,0.006500000000000001,1.8,0.26,1.8186808406
2020-08-17 06:00:00,1.824,0.25,1.8410529596,0.024,0,0.024,1.8,0.25,1.8172781845000001,1.854,0.25,1.8707795166999999,0.024,0,0.024,1.83,0.25,1.8469975636
2020-08-17 06:30:00,1.919,0.25,1.9352160085999999,0.049,0,0.049,1.87,0.25,1.88663722,1.949,0.25,1.9649684476,0.049,0,0.049,1.9,0.25,1.9163767897000001
2020-08-17 07:00:00,2.0635,-0.39,2.1000314879,0.0235,0,0.0235,2.04,-0.39,2.0769448717,2.0735,0.6900000000000001,2.1852922573,0.0235,0,0.0235,2.05,0.6900000000000001,2.163007166
2020-08-17 07:30:00,2.117,-0.6900000000000001,2.2266093056,0.037,0,0.037,2.08,-0.6900000000000001,2.1914607001,2.147,0.8,2.2912025227,0.037,0,0.037,2.11,0.8,2.2565681909
2020-08-17 08:00:00,2.161,0.0,2.161,0.031,0,0.031,2.13,0.0,2.13,2.191,0.0,2.191,0.031,0,0.031,2.16,0.0,2.16
2020-08-17 08:30:00,2.269,-0.43,2.3093854161,0.019,0,0.019,2.25,-0.43,2.2907204107,2.299,0.61,2.3785501887000002,0.019,0,0.019,2.2800000000000002,0.61,2.3601906703
2020-08-17 09:00:00,2.3675,0.0,2.3675,0.0275,0,0.0275,2.34,0.0,2.34,2.3975,0.0,2.3975,0.0275,0,0.0275,2.37,0.0,2.37
2020-08-17 09:30:00,2.372,0.0,2.372,0.042,0,0.042,2.33,0.0,2.33,2.392,0.0,2.392,0.042,0,0.042,2.35,0.0,2.35
2020-08-17 10:00:00,2.3555,0.0,2.3555,0.035500000000000004,0,0.035500000000000004,2.32,0.0,2.32,2.3755,0.0,2.3755,0.035500000000000004,0,0.035500000000000004,2.34,0.0,2.34
2020-08-17 10:30:00,2.4065,0.0,2.4065,0.0465,0,0.0465,2.36,0.0,2.36,2.4365,0.0,2.4365,0.0465,0,0.0465,2.39,0.0,2.39
2020-08-17 11:00:00,2.4155,-0.76,2.5322401644,0.0655,0,0.0655,2.35,-0.76,2.4698380514,2.4455,-0.34,2.4690221242,0.0655,0,0.0655,2.38,-0.34,2.404163056
2020-08-17 11:30:00,2.5925000000000002,0.0,2.5925000000000002,0.052500000000000005,0,0.052500000000000005,2.54,0.0,2.54,2.6225,0.0,2.6225,0.052500000000000005,0,0.052500000000000005,2.5700000000000003,0.0,2.5700000000000003
2020-08-17 12:00:00,2.636,0.0,2.636,0.08600000000000001,0,0.08600000000000001,2.55,0.0,2.55,2.656,0.0,2.656,0.08600000000000001,0,0.08600000000000001,2.5700000000000003,0.0,2.5700000000000003
2020-08-17 12:30:00,2.5065,0.0,2.5065,0.1365,0,0.1365,2.37,0.0,2.37,2.5365,0.0,2.5365,0.1365,0,0.1365,2.4,0.0,2.4
2020-08-17 13:00:00,2.5305,0.0,2.5305,0.1905,0,0.1905,2.34,0.0,2.34,2.5605,0.0,2.5605,0.1905,0,0.1905,2.37,0.0,2.37
2020-08-17 13:30:00,2.473,0.0,2.473,0.133,0,0.133,2.34,0.0,2.34,2.503,0.0,2.503,0.133,0,0.133,2.37,0.0,2.37
2020-08-17 14:00:00,2.344,0.0,2.344,0.184,0,0.184,2.16,0.0,2.16,2.364,0.0,2.364,0.184,0,0.184,2.18,0.0,2.18
2020-08-17 14:30:00,2.3325,0.0,2.3325,0.35250000000000004,0,0.35250000000000004,1.98,0.0,1.98,2.3525,0.0,2.3525,0.35250000000000004,0,0.35250000000000004,2.0,0.0,2.0
2020-08-17 15:00:00,2.2655,0.0,2.2655,0.3955,0,0.3955,1.87,0.0,1.87,2.2855,0.0,2.2855,0.3955,0,0.3955,1.8900000000000001,0.0,1.8900000000000001
2020-08-17 15:30:00,2.282,0.0,2.282,0.462,0,0.462,1.82,0.0,1.82,2.302,0.0,2.302,0.462,0,0.462,1.8399999999999999,0.0,1.8399999999999999
2020-08-17 16:00:00,2.3535,0.0,2.3535,0.29350000000000004,0,0.29350000000000004,2.06,0.0,2.06,2.3835,0.0,2.3835,0.29350000000000004,0,0.29350000000000004,2.09,0.0,2.09
2020-08-17 16:30:00,2.274,-0.58,2.3468012272,0.504,0,0.504,1.77,-0.58,1.8626057017000002,2.294,0.46,2.3396657881,0.504,0,0.504,1.79,0.46,1.8481612484
2020-08-17 17:00:00,2.4375,0.0,2.4375,0.47750000000000004,0,0.47750000000000004,1.96,0.0,1.96,2.4575,0.0,2.4575,0.47750000000000004,0,0.47750000000000004,1.98,0.0,1.98
2020-08-17 17:30:00,2.6,0.0,2.6,0.4,0,0.4,2.2,0.0,2.2,2.63,0.0,2.63,0.4,0,0.4,2.23,0.0,2.23
2020-08-17 18:00:00,2.7165,0.0,2.7165,0.5265000000000001,0,0.5265000000000001,2.19,0.0,2.19,2.7465,0.0,2.7465,0.5265000000000001,0,0.5265000000000001,2.22,0.0,2.22
2020-08-17 18:30:00,2.724,0.0,2.724,0.224,0,0.224,2.5,0.0,2.5,2.754,0.0,2.754,0.224,0,0.224,2.5300000000000002,0.0,2.5300000000000002
2020-08-17 19:00:00,2.7105,0.0,2.7105,0.1705,0,0.1705,2.54,0.0,2.54,2.7505,0.0,2.7505,0.1705,0,0.1705,2.58,0.0,2.58
2020-08-17 19:30:00,2.696,-0.47000000000000003,2.7366614697,0.176,0,0.176,2.52,-0.47000000000000003,2.5634547002,2.696,0.61,2.7641483318,0.176,0,0.176,2.52,0.61,2.5927784325000003
2020-08-17 20:00:00,2.7195,-0.47000000000000003,2.7598152565,0.1595,0,0.1595,2.56,-0.47000000000000003,2.6027869678,2.6695,0.62,2.7405529095,0.1595,0,0.1595,2.51,0.62,2.5854400012000003
2020-08-17 20:30:00,2.591,-0.42,2.6248201843,0.151,0,0.151,2.44,-0.42,2.4758836806,2.591,0.66,2.6737391421,0.151,0,0.151,2.44,0.66,2.5276866894
2020-08-17 21:00:00,2.5425,0.0,2.5425,0.12250000000000001,0,0.12250000000000001,2.42,0.0,2.42,2.5725,0.0,2.5725,0.12250000000000001,0,0.12250000000000001,2.45,0.0,2.45
2020-08-17 21:30:00,2.5140000000000002,0.0,2.5140000000000002,0.14400000000000002,0,0.14400000000000002,2.37,0.0,2.37,2.544,0.0,2.544,0.14400000000000002,0,0.14400000000000002,2.4,0.0,2.4
2020-08-17 22:00:00,2.368,0.0,2.368,0.148,0,0.148,2.22,0.0,2.22,2.398,0.0,2.398,0.148,0,0.148,2.25,0.0,2.25
2020-08-17 22:30:00,2.308,0.0,2.308,0.168,0,0.168,2.14,0.0,2.14,2.328,0.0,2.328,0.168,0,0.168,2.16,0.0,2.16
2020-08-17 23:00:00,2.1185,0.17,2.1253099186,0.14850000000000002,0,0.14850000000000002,1.97,0.17,1.9773214205,2.1385,0.27,2.1554772673,0.14850000000000002,0,0.14850000000000002,1.99,0.27,2.0082330542
2020-08-17 23:30:00,2.065,0.25,2.0800781235,0.215,0,0.215,1.85,0.25,1.8668154703000002,2.085,0.26,2.1011484955,0.215,0,0.215,1.87,0.26,1.8879883473999999
2020-08-18 00:00:00,1.9885000000000002,0.0,1.9885000000000002,0.23850000000000002,0,0.23850000000000002,1.75,0.0,1.75,2.0085,0.0,2.0085,0.23850000000000002,0,0.23850000000000002,1.77,0.0,1.77
2020-08-18 00:30:00,1.908,0.0,1.908,0.20800000000000002,0,0.20800000000000002,1.7000000000000002,0.0,1.7000000000000002,1.928,0.0,1.928,0.20800000000000002,0,0.20800000000000002,1.72,0.0,1.72
2020-08-18 01:00:00,1.875,0.26,1.8929408337,0.215,0,0.215,1.6600000000000001,0.26,1.6802380784,1.885,0.26,1.9028465519000002,0.215,0,0.215,1.67,0.26,1.6901183391
2020-08-18 01:30:00,1.883,0.26,1.9008653293000002,0.213,0,0.213,1.67,0.26,1.6901183391,1.913,0.27,1.9319598857,0.213,0,0.213,1.7000000000000002,0.27,1.7213076425
2020-08-18 02:00:00,1.866,0.25,1.8826725685,0.216,0,0.216,1.65,0.25,1.6688319268,1.8860000000000001,0.25,1.9024973062,0.216,0,0.216,1.67,0.25,1.6886088949
2020-08-18 02:30:00,1.8615,0.0,1.8615,0.2515,0,0.2515,1.6099999999999999,0.0,1.6099999999999999,1.8715000000000002,0.24,1.8868259724,0.2515,0,0.2515,1.62,0.24,1.6376812877
2020-08-18 03:00:00,1.8375,0.0,1.8375,0.2175,0,0.2175,1.62,0.0,1.62,1.8575,0.24,1.8729405356000002,0.2175,0,0.2175,1.6400000000000001,0.24,1.6574679484
2020-08-18 03:30:00,1.8375,0.25,1.8544288204,0.1675,0,0.1675,1.67,0.25,1.6886088949,1.8575,0.25,1.8742481826000001,0.1675,0,0.1675,1.69,0.25,1.7083910559
2020-08-18 04:00:00,1.835,0.0,1.835,0.125,0,0.125,1.71,0.0,1.71,1.855,0.25,1.8717705522,0.125,0,0.125,1.73,0.25,1.7479702515
2020-08-18 04:30:00,1.8795000000000002,0.0,1.8795000000000002,0.1695,0,0.1695,1.71,0.0,1.71,1.8995000000000002,0.0,1.8995000000000002,0.1695,0,0.1695,1.73,0.0,1.73
2020-08-18 05:00:00,1.9,0.0,1.9,0.17,0,0.17,1.73,0.0,1.73,1.9100000000000001,0.0,1.9100000000000001,0.17,0,0.17,1.74,0.0,1.74
2020-08-18 05:30:00,1.915,0.0,1.915,0.155,0,0.155,1.76,0.0,1.76,1.935,0.0,1.935,0.155,0,0.155,1.78,0.0,1.78
2020-08-18 06:00:00,1.919,0.0,1.919,0.129,0,0.129,1.79,0.0,1.79,1.939,0.0,1.939,0.129,0,0.129,1.81,0.0,1.81
2020-08-18 06:30:00,2.026,0.0,2.026,0.166,0,0.166,1.8599999999999999,0.0,1.8599999999999999,2.046,0.0,2.046,0.166,0,0.166,1.88,0.0,1.88
2020-08-18 07:00:00,2.138,-0.43,2.1808126926,0.188,0,0.188,1.9500000000000002,-0.43,1.9968475155,2.148,0.62,2.2356887082,0.188,0,0.188,1.96,0.62,2.0557237168
2020-08-18 07:30:00,2.2265,-0.48,2.277652794,0.1665,0,0.1665,2.06,-0.48,2.1151832072,2.2465,0.59,2.3226842769,0.1665,0,0.1665,2.08,0.59,2.1620592036
2020-08-18 08:00:00,2.2984999999999998,0.0,2.2984999999999998,0.1085,0,0.1085,2.19,0.0,2.19,2.3285,0.0,2.3285,0.1085,0,0.1085,2.22,0.0,2.22
2020-08-18 08:30:00,2.371,0.0,2.371,0.091,0,0.091,2.2800000000000002,0.0,2.2800000000000002,2.401,0.0,2.401,0.091,0,0.091,2.31,0.0,2.31
2020-08-18 09:00:00,2.471,0.0,2.471,0.081,0,0.081,2.39,0.0,2.39,2.501,0.0,2.501,0.081,0,0.081,2.42,0.0,2.42
2020-08-18 09:30:00,2.551,-0.55,2.6096170217,0.091,0,0.091,2.46,-0.55,2.5207340201,2.581,0.51,2.6309049774,0.091,0,0.091,2.49,0.51,2.5416923496
2020-08-18 10:00:00,2.4675000000000002,0.0,2.4675000000000002,0.0975,0,0.0975,2.37,0.0,2.37,2.4875,0.0,2.4875,0.0975,0,0.0975,2.39,0.0,2.39
2020-08-18 10:30:00,2.351,0.0,2.351,0.301,0,0.301,2.05,0.0,2.05,2.3810000000000002,0.0,2.3810000000000002,0.301,0,0.301,2.08,0.0,2.08
2020-08-18 11:00:00,2.2975,-0.24,2.3100013528,0.2175,0,0.2175,2.08,-0.24,2.0938003725,2.3275,0.0,2.3275,0.2175,0,0.2175,2.11,0.0,2.11
2020-08-18 11:30:00,2.2800000000000002,0.0,2.2800000000000002,0.27,0,0.27,2.01,0.0,2.01,2.31,0.0,2.31,0.27,0,0.27,2.04,0.0,2.04
2020-08-18 12:00:00,2.284,0.0,2.284,0.17400000000000002,0,0.17400000000000002,2.11,0.0,2.11,2.314,0.0,2.314,0.17400000000000002,0,0.17400000000000002,2.14,0.0,2.14
2020-08-18 12:30:00,2.4705,0.0,2.4705,0.1105,0,0.1105,2.36,0.0,2.36,2.5005,0.0,2.5005,0.1105,0,0.1105,2.39,0.0,2.39
2020-08-18 13:00:00,2.483,-0.25,2.4955538463,0.183,0,0.183,2.3,-0.25,2.3135470603,2.523,0.0,2.523,0.183,0,0.183,2.34,0.0,2.34
2020-08-18 13:30:00,2.4045,0.0,2.4045,0.1945,0,0.1945,2.21,0.0,2.21,2.4245,0.0,2.4245,0.1945,0,0.1945,2.23,0.0,2.23
2020-08-18 14:00:00,2.297,-0.55,2.3619290845,0.217,0,0.217,2.08,-0.55,2.1514878573,2.327,0.55,2.3911145937000002,0.217,0,0.217,2.11,0.55,2.1805045288000002
2020-08-18 14:30:00,2.3529999999999998,0.0,2.3529999999999998,0.183,0,0.183,2.17,0.0,2.17,2.373,0.0,2.373,0.183,0,0.183,2.19,0.0,2.19
2020-08-18 15:00:00,2.295,0.0,2.295,0.17500000000000002,0,0.17500000000000002,2.12,0.0,2.12,2.325,0.0,2.325,0.17500000000000002,0,0.17500000000000002,2.15,0.0,2.15
2020-08-18 15:30:00,2.363,0.0,2.363,0.213,0,0.213,2.15,0.0,2.15,2.393,0.0,2.393,0.213,0,0.213,2.18,0.0,2.18
2020-08-18 16:00:00,2.3355,0.0,2.3355,0.17550000000000002,0,0.17550000000000002,2.16,0.0,2.16,2.3655,0.0,2.3655,0.17550000000000002,0,0.17550000000000002,2.19,0.0,2.19
2020-08-18 16:30:00,2.326,0.0,2.326,0.356,0,0.356,1.97,0.0,1.97,2.346,0.0,2.346,0.356,0,0.356,1.99,0.0,1.99
2020-08-18 17:00:00,2.448,0.0,2.448,0.338,0,0.338,2.11,0.0,2.11,2.478,0.0,2.478,0.338,0,0.338,2.14,0.0,2.14
2020-08-18 17:30:00,2.4505,0.0,2.4505,0.3805,0,0.3805,2.07,0.0,2.07,2.4705,0.0,2.4705,0.3805,0,0.3805,2.09,0.0,2.09
2020-08-18 18:00:00,2.5185,0.0,2.5185,0.28850000000000003,0,0.28850000000000003,2.23,0.0,2.23,2.5484999999999998,0.0,2.5484999999999998,0.28850000000000003,0,0.28850000000000003,2.26,0.0,2.26
2020-08-18 18:30:00,2.505,0.0,2.505,0.155,0,0.155,2.35,0.0,2.35,2.535,0.0,2.535,0.155,0,0.155,2.38,0.0,2.38
2020-08-18 19:00:00,2.568,0.0,2.568,0.078,0,0.078,2.49,0.0,2.49,2.588,0.0,2.588,0.078,0,0.078,2.51,0.0,2.51
2020-08-18 19:30:00,2.6225,0.0,2.6225,0.10250000000000001,0,0.10250000000000001,2.52,0.0,2.52,2.6525,0.0,2.6525,0.10250000000000001,0,0.10250000000000001,2.55,0.0,2.55
2020-08-18 20:00:00,2.616,0.0,2.616,0.066,0,0.066,2.55,0.0,2.55,2.646,0.0,2.646,0.066,0,0.066,2.58,0.0,2.58
2020-08-18 20:30:00,2.5175,0.0,2.5175,0.0475,0,0.0475,2.47,0.0,2.47,2.5475,0.0,2.5475,0.0475,0,0.0475,2.5,0.0,2.5
2020-08-18 21:00:00,2.548,0.0,2.548,0.098,0,0.098,2.45,0.0,2.45,2.578,0.0,2.578,0.098,0,0.098,2.48,0.0,2.48
2020-08-18 21:30:00,2.5105,0.0,2.5105,0.1305,0,0.1305,2.38,0.0,2.38,2.5305,0.0,2.5305,0.1305,0,0.1305,2.4,0.0,2.4
2020-08-18 22:00:00,2.4275,0.0,2.4275,0.14750000000000002,0,0.14750000000000002,2.2800000000000002,0.0,2.2800000000000002,2.4575,0.0,2.4575,0.14750000000000002,0,0.14750000000000002,2.31,0.0,2.31
2020-08-18 22:30:00,2.351,0.0,2.351,0.161,0,0.161,2.19,0.0,2.19,2.371,0.0,2.371,0.161,0,0.161,2.21,0.0,2.21
2020-08-18 23:00:00,2.2055,-0.32,2.2285937831,0.1255,0,0.1255,2.08,-0.32,2.1044714301,2.2355,0.26,2.2505688725,0.1255,0,0.1255,2.11,0.26,2.1259586073
2020-08-18 23:30:00,2.106,0.24,2.1196311,0.156,0,0.156,1.9500000000000002,0.24,1.9647137196000002,2.126,0.25,2.1406484999,0.156,0,0.156,1.97,0.25,1.9857995871
2020-08-19 00:00:00,2.0295,0.0,2.0295,0.1895,0,0.1895,1.8399999999999999,0.0,1.8399999999999999,2.0495,0.0,2.0495,0.1895,0,0.1895,1.8599999999999999,0.0,1.8599999999999999
2020-08-19 00:30:00,1.9525000000000001,-0.41000000000000003,1.9950830183,0.14250000000000002,0,0.14250000000000002,1.81,-0.41000000000000003,1.8558555978,1.9725000000000001,0.7000000000000001,2.093025621,0.14250000000000002,0,0.14250000000000002,1.83,0.7000000000000001,1.9593111034000001
2020-08-19 01:00:00,1.9225,0.0,1.9225,0.2325,0,0.2325,1.69,0.0,1.69,1.9425,0.0,1.9425,0.2325,0,0.2325,1.71,0.0,1.71
2020-08-19 01:30:00,1.9415,0.0,1.9415,0.3215,0,0.3215,1.62,0.0,1.62,1.9515,0.0,1.9515,0.3215,0,0.3215,1.63,0.0,1.63
2020-08-19 02:00:00,1.9285,0.0,1.9285,0.4685,0,0.4685,1.46,0.0,1.46,1.9385,0.0,1.9385,0.4685,0,0.4685,1.47,0.0,1.47
2020-08-19 02:30:00,1.907,0.0,1.907,0.657,0,0.657,1.25,0.0,1.25,1.917,0.0,1.917,0.657,0,0.657,1.26,0.0,1.26
2020-08-19 03:00:00,1.8445,0.0,1.8445,0.7345,0,0.7345,1.11,0.0,1.11,1.8645,0.0,1.8645,0.7345,0,0.7345,1.13,0.0,1.13
2020-08-19 03:30:00,1.861,0.0,1.861,0.771,0,0.771,1.09,0.0,1.09,1.871,0.0,1.871,0.771,0,0.771,1.1,0.0,1.1
2020-08-19 04:00:00,1.8439999999999999,0.0,1.8439999999999999,0.754,0,0.754,1.09,0.0,1.09,1.854,0.0,1.854,0.754,0,0.754,1.1,0.0,1.1
2020-08-19 04:30:00,1.8625,0.0,1.8625,0.6225,0,0.6225,1.24,0.0,1.24,1.8825,0.0,1.8825,0.6225,0,0.6225,1.26,0.0,1.26
2020-08-19 05:00:00,1.928,0.0,1.928,0.558,0,0.558,1.37,0.0,1.37,1.948,0.0,1.948,0.558,0,0.558,1.3900000000000001,0.0,1.3900000000000001
2020-08-19 05:30:00,1.929,0.0,1.929,0.47900000000000004,0,0.47900000000000004,1.45,0.0,1.45,1.939,0.0,1.939,0.47900000000000004,0,0.47900000000000004,1.46,0.0,1.46
2020-08-19 06:00:00,1.983,0.0,1.983,0.743,0,0.743,1.24,0.0,1.24,2.003,0.0,2.003,0.743,0,0.743,1.26,0.0,1.26
2020-08-19 06:30:00,2.1485,0.0,2.1485,0.7485,0,0.7485,1.4,0.0,1.4,2.1685,0.0,2.1685,0.7485,0,0.7485,1.42,0.0,1.42
2020-08-19 07:00:00,2.2465,-0.56,2.3152456133,0.7365,0,0.7365,1.51,-0.56,1.6104968178,2.2465,0.48,2.2972074895,0.7365,0,0.7365,1.51,0.48,1.5844557424999999
2020-08-19 07:30:00,2.3945,0.0,2.3945,0.7745000000000001,0,0.7745000000000001,1.62,0.0,1.62,2.4145,0.0,2.4145,0.7745000000000001,0,0.7745000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-08-19 08:00:00,2.5380000000000003,0.0,2.5380000000000003,0.768,0,0.768,1.77,0.0,1.77,2.558,0.0,2.558,0.768,0,0.768,1.79,0.0,1.79
2020-08-19 08:30:00,2.6310000000000002,0.0,2.6310000000000002,0.6910000000000001,0,0.6910000000000001,1.94,0.0,1.94,2.661,0.0,2.661,0.6910000000000001,0,0.6910000000000001,1.97,0.0,1.97
2020-08-19 09:00:00,2.6315,0.0,2.6315,0.7515000000000001,0,0.7515000000000001,1.88,0.0,1.88,2.6615,0.0,2.6615,0.7515000000000001,0,0.7515000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-08-19 09:30:00,2.6435,0.0,2.6435,0.7135,0,0.7135,1.9300000000000002,0.0,1.9300000000000002,2.6734999999999998,0.0,2.6734999999999998,0.7135,0,0.7135,1.96,0.0,1.96
2020-08-19 10:00:00,2.548,-0.26,2.5612309541,0.6880000000000001,0,0.6880000000000001,1.8599999999999999,-0.26,1.8780841302,2.568,-0.25,2.5801403063,0.6880000000000001,0,0.6880000000000001,1.88,-0.25,1.8965494984
2020-08-19 10:30:00,2.449,-0.26,2.4627628794,0.649,0,0.649,1.8,-0.26,1.8186808406,2.469,-0.25,2.4816246694,0.649,0,0.649,1.82,-0.25,1.8370900903
2020-08-19 11:00:00,2.337,-0.26,2.351418508,0.847,0,0.847,1.49,-0.26,1.5125144627,2.357,-0.26,2.3712969025,0.847,0,0.847,1.51,-0.26,1.5322206107
2020-08-19 11:30:00,2.3255,-0.26,2.3399893696,0.8155,0,0.8155,1.51,-0.26,1.5322206107,2.3355,-0.26,2.3499277117,0.8155,0,0.8155,1.52,-0.26,1.5420765221
2020-08-19 12:00:00,2.306,-0.26,2.3206111264000002,0.8160000000000001,0,0.8160000000000001,1.49,-0.26,1.5125144627,2.326,-0.26,2.3404862743,0.8160000000000001,0,0.8160000000000001,1.51,-0.26,1.5322206107
2020-08-19 12:30:00,2.2395,-0.26,2.2545421376,0.8795000000000001,0,0.8795000000000001,1.3599999999999999,-0.26,1.3846299145,2.2595,-0.26,2.2744098685,0.8795000000000001,0,0.8795000000000001,1.38,-0.26,1.4042791745
2020-08-19 13:00:00,2.172,-0.25,2.1863403212,0.9520000000000001,0,0.9520000000000001,1.22,-0.25,1.245351356,2.192,0.0,2.192,0.9520000000000001,0,0.9520000000000001,1.24,0.0,1.24
2020-08-19 13:30:00,2.1615,-0.25,2.1759095225,1.0215,0,1.0215,1.1400000000000001,-0.25,1.1670903992000001,2.1715,-0.25,2.1858436015000002,1.0215,0,1.0215,1.15,-0.25,1.1768602296
2020-08-19 14:00:00,2.261,-0.25,2.27477933,0.761,0,0.761,1.5,-0.25,1.5206906326,2.281,0.0,2.281,0.761,0,0.761,1.52,0.0,1.52
2020-08-19 14:30:00,2.1895,-0.25,2.2037264463,0.7695000000000001,0,0.7695000000000001,1.42,-0.25,1.4418391034,2.2095000000000002,-0.26,2.2247449854,0.7695000000000001,0,0.7695000000000001,1.44,-0.26,1.4632839779
2020-08-19 15:00:00,2.2585,-0.25,2.2722944902,0.6585000000000001,0,0.6585000000000001,1.6,-0.25,1.6194134741,2.2785,-0.25,2.2921741317,0.6585000000000001,0,0.6585000000000001,1.62,-0.25,1.6391766226
2020-08-19 15:30:00,2.1615,-0.26,2.1770811308,0.7915000000000001,0,0.7915000000000001,1.37,-0.26,1.3944532979,2.1815,-0.25,2.1957782789,0.7915000000000001,0,0.7915000000000001,1.3900000000000001,-0.25,1.4123030836
2020-08-19 16:00:00,2.2505,-0.26,2.2654691015,0.6705,0,0.6705,1.58,-0.26,1.6012495120999999,2.2705,-0.25,2.2842220229,0.6705,0,0.6705,1.6,-0.25,1.6194134741
2020-08-19 16:30:00,2.4355,0.0,2.4355,0.2655,0,0.2655,2.17,0.0,2.17,2.4655,0.0,2.4655,0.2655,0,0.2655,2.2,0.0,2.2
2020-08-19 17:00:00,2.6475,-0.25,2.6592773925,0.4975,0,0.4975,2.15,-0.25,2.1644860822,2.6675,-0.25,2.6791894763,0.4975,0,0.4975,2.17,-0.25,2.1843534513
2020-08-19 17:30:00,2.754,-0.26,2.7662458314,0.5740000000000001,0,0.5740000000000001,2.18,-0.26,2.19544984,2.794,0.0,2.794,0.5740000000000001,0,0.5740000000000001,2.22,0.0,2.22
2020-08-19 18:00:00,2.829,0.0,2.829,0.659,0,0.659,2.17,0.0,2.17,2.859,0.0,2.859,0.659,0,0.659,2.2,0.0,2.2
2020-08-19 18:30:00,2.8095,0.0,2.8095,0.6995,0,0.6995,2.11,0.0,2.11,2.8395,0.0,2.8395,0.6995,0,0.6995,2.14,0.0,2.14
2020-08-19 19:00:00,2.732,0.0,2.732,0.722,0,0.722,2.01,0.0,2.01,2.762,0.0,2.762,0.722,0,0.722,2.04,0.0,2.04
2020-08-19 19:30:00,2.719,0.0,2.719,0.759,0,0.759,1.96,0.0,1.96,2.759,0.0,2.759,0.759,0,0.759,2.0,0.0,2.0
2020-08-19 20:00:00,2.673,0.0,2.673,0.793,0,0.793,1.88,0.0,1.88,2.683,0.0,2.683,0.793,0,0.793,1.8900000000000001,0.0,1.8900000000000001
2020-08-19 20:30:00,2.6445,0.0,2.6445,0.8045,0,0.8045,1.8399999999999999,0.0,1.8399999999999999,2.6645,0.0,2.6645,0.8045,0,0.8045,1.8599999999999999,0.0,1.8599999999999999
2020-08-19 21:00:00,2.607,0.0,2.607,0.8170000000000001,0,0.8170000000000001,1.79,0.0,1.79,2.627,0.0,2.627,0.8170000000000001,0,0.8170000000000001,1.81,0.0,1.81
2020-08-19 21:30:00,2.5075000000000003,0.0,2.5075000000000003,0.8175,0,0.8175,1.69,0.0,1.69,2.5275,0.0,2.5275,0.8175,0,0.8175,1.71,0.0,1.71
2020-08-19 22:00:00,2.4025,0.0,2.4025,0.8025,0,0.8025,1.6,0.0,1.6,2.4225,0.0,2.4225,0.8025,0,0.8025,1.62,0.0,1.62
2020-08-19 22:30:00,2.3155,-0.53,2.3753821272,0.7855000000000001,0,0.7855000000000001,1.53,-0.53,1.6191973320000002,2.3255,0.53,2.3851310761,0.7855000000000001,0,0.7855000000000001,1.54,0.53,1.6286497475
2020-08-19 23:00:00,2.156,0.0,2.156,0.776,0,0.776,1.38,0.0,1.38,2.176,0.0,2.176,0.776,0,0.776,1.4,0.0,1.4
2020-08-19 23:30:00,2.0755,0.0,2.0755,0.7455,0,0.7455,1.33,0.0,1.33,2.0955,0.0,2.0955,0.7455,0,0.7455,1.35,0.0,1.35
2020-08-20 00:00:00,1.983,-0.4,2.0229406813,0.6930000000000001,0,0.6930000000000001,1.29,-0.4,1.3505924625999999,1.9929999999999999,0.67,2.1026052887,0.6930000000000001,0,0.6930000000000001,1.3,0.67,1.4624978632
2020-08-20 00:30:00,1.9,0.0,1.9,0.7000000000000001,0,0.7000000000000001,1.2,0.0,1.2,1.9100000000000001,0.0,1.9100000000000001,0.7000000000000001,0,0.7000000000000001,1.21,0.0,1.21
2020-08-20 01:00:00,1.867,0.0,1.867,0.667,0,0.667,1.2,0.0,1.2,1.887,0.0,1.887,0.667,0,0.667,1.22,0.0,1.22
2020-08-20 01:30:00,1.8515000000000001,0.0,1.8515000000000001,0.5515,0,0.5515,1.3,0.0,1.3,1.8715000000000002,0.0,1.8715000000000002,0.5515,0,0.5515,1.32,0.0,1.32
2020-08-20 02:00:00,1.854,0.0,1.854,0.554,0,0.554,1.3,0.0,1.3,1.874,0.0,1.874,0.554,0,0.554,1.32,0.0,1.32
2020-08-20 02:30:00,1.835,0.0,1.835,0.505,0,0.505,1.33,0.0,1.33,1.855,0.0,1.855,0.505,0,0.505,1.35,0.0,1.35
2020-08-20 03:00:00,1.791,0.0,1.791,0.481,0,0.481,1.31,0.0,1.31,1.8010000000000002,0.0,1.8010000000000002,0.481,0,0.481,1.32,0.0,1.32
2020-08-20 03:30:00,1.8105,0.0,1.8105,0.5705,0,0.5705,1.24,0.0,1.24,1.8205,0.0,1.8205,0.5705,0,0.5705,1.25,0.0,1.25
2020-08-20 04:00:00,1.772,0.0,1.772,0.642,0,0.642,1.13,0.0,1.13,1.782,0.0,1.782,0.642,0,0.642,1.1400000000000001,0.0,1.1400000000000001
2020-08-20 04:30:00,1.8135,0.0,1.8135,0.6635,0,0.6635,1.15,0.0,1.15,1.8335,0.0,1.8335,0.6635,0,0.6635,1.17,0.0,1.17
2020-08-20 05:00:00,1.82,0.0,1.82,0.67,0,0.67,1.15,0.0,1.15,1.83,0.0,1.83,0.67,0,0.67,1.16,0.0,1.16
2020-08-20 05:30:00,1.8365,0.0,1.8365,0.6965,0,0.6965,1.1400000000000001,0.0,1.1400000000000001,1.8465,0.0,1.8465,0.6965,0,0.6965,1.15,0.0,1.15
2020-08-20 06:00:00,1.8935,0.0,1.8935,0.7035,0,0.7035,1.19,0.0,1.19,1.9035000000000002,0.0,1.9035000000000002,0.7035,0,0.7035,1.2,0.0,1.2
2020-08-20 06:30:00,2.0175,0.0,2.0175,0.7075,0,0.7075,1.31,0.0,1.31,2.0275,0.0,2.0275,0.7075,0,0.7075,1.32,0.0,1.32
2020-08-20 07:00:00,2.09,0.0,2.09,0.71,0,0.71,1.38,0.0,1.38,2.11,0.0,2.11,0.71,0,0.71,1.4,0.0,1.4
2020-08-20 07:30:00,2.219,-0.49,2.2724570403,0.729,0,0.729,1.49,-0.49,1.5685024705,2.239,0.5700000000000001,2.3104157635,0.729,0,0.729,1.51,0.5700000000000001,1.6140012392
2020-08-20 08:00:00,2.3035,-0.59,2.3778587532,0.7135,0,0.7135,1.5899999999999999,-0.59,1.6959363196,2.3235,0.5,2.3766893465,0.7135,0,0.7135,1.6099999999999999,0.5,1.6858528999
2020-08-20 08:30:00,2.2535,0.0,2.2535,0.7135,0,0.7135,1.54,0.0,1.54,2.2735,0.0,2.2735,0.7135,0,0.7135,1.56,0.0,1.56
2020-08-20 09:00:00,2.2885,0.0,2.2885,0.7585000000000001,0,0.7585000000000001,1.53,0.0,1.53,2.2984999999999998,0.0,2.2984999999999998,0.7585000000000001,0,0.7585000000000001,1.54,0.0,1.54
2020-08-20 09:30:00,2.239,0.0,2.239,0.789,0,0.789,1.45,0.0,1.45,2.249,0.0,2.249,0.789,0,0.789,1.46,0.0,1.46
2020-08-20 10:00:00,2.245,-0.25,2.2588769333,0.805,0,0.805,1.44,-0.25,1.4615402834,2.265,-0.25,2.2787551426,0.805,0,0.805,1.46,-0.25,1.4812494726
2020-08-20 10:30:00,2.246,-0.25,2.2598707928,0.8260000000000001,0,0.8260000000000001,1.42,-0.25,1.4418391034,2.266,-0.25,2.279749109,0.8260000000000001,0,0.8260000000000001,1.44,-0.25,1.4615402834
2020-08-20 11:00:00,2.217,-0.25,2.2310510976,0.857,0,0.857,1.3599999999999999,-0.25,1.3827870407,2.227,-0.25,2.240988398,0.857,0,0.857,1.37,-0.25,1.3926234236
2020-08-20 11:30:00,2.124,-0.25,2.1386621987,0.974,0,0.974,1.15,-0.25,1.1768602296,2.144,-0.25,2.1585263492,0.974,0,0.974,1.17,-0.25,1.1964113004999999
2020-08-20 12:00:00,2.103,-0.25,2.1178075928,1.043,0,1.043,1.06,-0.25,1.0890821824,2.113,-0.25,2.1277380008,1.043,0,1.043,1.07,-0.25,1.0988175463
2020-08-20 12:30:00,2.0935,0.0,2.0935,1.0435,0,1.0435,1.05,0.0,1.05,2.1035,0.0,2.1035,1.0435,0,1.0435,1.06,0.0,1.06
2020-08-20 13:00:00,2.178,0.0,2.178,0.798,0,0.798,1.38,0.0,1.38,2.198,0.0,2.198,0.798,0,0.798,1.4,0.0,1.4
2020-08-20 13:30:00,2.1485,0.0,2.1485,0.8285,0,0.8285,1.32,0.0,1.32,2.1685,0.0,2.1685,0.8285,0,0.8285,1.34,0.0,1.34
2020-08-20 14:00:00,2.1525,0.0,2.1525,0.8125,0,0.8125,1.34,0.0,1.34,2.1625,0.0,2.1625,0.8125,0,0.8125,1.35,0.0,1.35
2020-08-20 14:30:00,2.117,0.0,2.117,0.837,0,0.837,1.28,0.0,1.28,2.127,0.0,2.127,0.837,0,0.837,1.29,0.0,1.29
2020-08-20 15:00:00,2.223,-0.25,2.2370134108,0.753,0,0.753,1.47,-0.25,1.4911069713,2.243,-0.25,2.2568892308,0.753,0,0.753,1.49,-0.25,1.5108275878000001
2020-08-20 15:30:00,2.23,-0.25,2.2439696968,0.76,0,0.76,1.47,-0.25,1.4911069713,2.25,-0.25,2.2638462845,0.76,0,0.76,1.49,-0.25,1.5108275878000001
2020-08-20 16:00:00,2.228,-0.25,2.2419821587,0.768,0,0.768,1.46,-0.25,1.4812494726,2.248,-0.25,2.2618585278,0.768,0,0.768,1.48,-0.25,1.5009663554000001
2020-08-20 16:30:00,2.372,-0.26,2.3862070321,0.772,0,0.772,1.6,-0.26,1.6209873533999999,2.392,-0.26,2.4060889427,0.772,0,0.772,1.62,-0.26,1.6407315442
2020-08-20 17:00:00,2.4565,-0.25,2.4691885813,0.8165,0,0.8165,1.6400000000000001,-0.25,1.6589454482,2.4765,-0.25,2.4890866297,0.8165,0,0.8165,1.6600000000000001,-0.25,1.6787197503
2020-08-20 17:30:00,2.5505,-0.24,2.5617670171,0.8405,0,0.8405,1.71,-0.24,1.7267599717,2.5705,0.0,2.5705,0.8405,0,0.8405,1.73,0.0,1.73
2020-08-20 18:00:00,2.635,-0.25,2.6468330132,0.835,0,0.835,1.8,-0.25,1.8172781845000001,2.6550000000000002,0.0,2.6550000000000002,0.835,0,0.835,1.82,0.0,1.82
2020-08-20 18:30:00,2.6715,0.0,2.6715,0.8115,0,0.8115,1.8599999999999999,0.0,1.8599999999999999,2.7015000000000002,0.0,2.7015000000000002,0.8115,0,0.8115,1.8900000000000001,0.0,1.8900000000000001
2020-08-20 19:00:00,2.7030000000000003,-0.63,2.7754475315000002,0.8130000000000001,0,0.8130000000000001,1.8900000000000001,-0.63,1.9922349259,2.733,0.37,2.7579320151,0.8130000000000001,0,0.8130000000000001,1.92,0.37,1.9553260598
2020-08-20 19:30:00,2.6975,-0.6000000000000001,2.7634229228000002,0.8075,0,0.8075,1.8900000000000001,-0.6000000000000001,1.9829523444000001,2.7075,0.41000000000000003,2.7383674425,0.8075,0,0.8075,1.9,0.41000000000000003,1.9437335208
2020-08-20 20:00:00,2.689,0.0,2.689,0.809,0,0.809,1.88,0.0,1.88,2.709,0.0,2.709,0.809,0,0.809,1.9,0.0,1.9
2020-08-20 20:30:00,2.6145,0.0,2.6145,0.8045,0,0.8045,1.81,0.0,1.81,2.6345,0.0,2.6345,0.8045,0,0.8045,1.83,0.0,1.83
2020-08-20 21:00:00,2.5220000000000002,0.0,2.5220000000000002,0.8220000000000001,0,0.8220000000000001,1.7000000000000002,0.0,1.7000000000000002,2.542,0.0,2.542,0.8220000000000001,0,0.8220000000000001,1.72,0.0,1.72
2020-08-20 21:30:00,2.5065,0.0,2.5065,0.8265,0,0.8265,1.6800000000000002,0.0,1.6800000000000002,2.5365,0.0,2.5365,0.8265,0,0.8265,1.71,0.0,1.71
2020-08-20 22:00:00,2.4050000000000002,0.0,2.4050000000000002,0.8250000000000001,0,0.8250000000000001,1.58,0.0,1.58,2.415,0.0,2.415,0.8250000000000001,0,0.8250000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-08-20 22:30:00,2.308,0.0,2.308,0.8180000000000001,0,0.8180000000000001,1.49,0.0,1.49,2.318,0.0,2.318,0.8180000000000001,0,0.8180000000000001,1.5,0.0,1.5
2020-08-20 23:00:00,2.159,-0.54,2.2255069085,0.8190000000000001,0,0.8190000000000001,1.34,-0.54,1.4447145047,2.169,0.53,2.2328145915,0.8190000000000001,0,0.8190000000000001,1.35,0.53,1.4503103116
2020-08-20 23:30:00,2.089,0.0,2.089,0.8190000000000001,0,0.8190000000000001,1.27,0.0,1.27,2.109,0.0,2.109,0.8190000000000001,0,0.8190000000000001,1.29,0.0,1.29
2020-08-21 00:00:00,1.986,0.0,1.986,0.8160000000000001,0,0.8160000000000001,1.17,0.0,1.17,1.996,0.0,1.996,0.8160000000000001,0,0.8160000000000001,1.18,0.0,1.18
2020-08-21 00:30:00,1.931,0.0,1.931,0.811,0,0.811,1.12,0.0,1.12,1.941,0.0,1.941,0.811,0,0.811,1.13,0.0,1.13
2020-08-21 01:00:00,1.9025,0.0,1.9025,0.8025,0,0.8025,1.1,0.0,1.1,1.9125,0.0,1.9125,0.8025,0,0.8025,1.11,0.0,1.11
2020-08-21 01:30:00,1.9005,0.0,1.9005,0.8205,0,0.8205,1.08,0.0,1.08,1.9105,0.0,1.9105,0.8205,0,0.8205,1.09,0.0,1.09
2020-08-21 02:00:00,1.8639999999999999,0.0,1.8639999999999999,0.8140000000000001,0,0.8140000000000001,1.05,0.0,1.05,1.884,0.0,1.884,0.8140000000000001,0,0.8140000000000001,1.07,0.0,1.07
2020-08-21 02:30:00,1.8795000000000002,0.0,1.8795000000000002,0.8195,0,0.8195,1.06,0.0,1.06,1.8995000000000002,0.0,1.8995000000000002,0.8195,0,0.8195,1.08,0.0,1.08
2020-08-21 03:00:00,1.8265,0.0,1.8265,0.8265,0,0.8265,1.0,0.0,1.0,1.8465,0.0,1.8465,0.8265,0,0.8265,1.02,0.0,1.02
2020-08-21 03:30:00,1.8755000000000002,0.0,1.8755000000000002,0.8255,0,0.8255,1.05,0.0,1.05,1.8855,0.0,1.8855,0.8255,0,0.8255,1.06,0.0,1.06
2020-08-21 04:00:00,1.8439999999999999,0.0,1.8439999999999999,0.8240000000000001,0,0.8240000000000001,1.02,0.0,1.02,1.854,0.0,1.854,0.8240000000000001,0,0.8240000000000001,1.03,0.0,1.03
2020-08-21 04:30:00,1.8845,0.0,1.8845,0.7645000000000001,0,0.7645000000000001,1.12,0.0,1.12,1.8945,0.0,1.8945,0.7645000000000001,0,0.7645000000000001,1.13,0.0,1.13
2020-08-21 05:00:00,1.8525,0.0,1.8525,0.7825000000000001,0,0.7825000000000001,1.07,0.0,1.07,1.8625,0.0,1.8625,0.7825000000000001,0,0.7825000000000001,1.08,0.0,1.08
2020-08-21 05:30:00,1.885,0.0,1.885,0.8150000000000001,0,0.8150000000000001,1.07,0.0,1.07,1.895,0.0,1.895,0.8150000000000001,0,0.8150000000000001,1.08,0.0,1.08
2020-08-21 06:00:00,1.904,0.0,1.904,0.8140000000000001,0,0.8140000000000001,1.09,0.0,1.09,1.924,0.0,1.924,0.8140000000000001,0,0.8140000000000001,1.11,0.0,1.11
2020-08-21 06:30:00,2.045,0.0,2.045,0.8150000000000001,0,0.8150000000000001,1.23,0.0,1.23,2.055,0.0,2.055,0.8150000000000001,0,0.8150000000000001,1.24,0.0,1.24
2020-08-21 07:00:00,2.1175,0.0,2.1175,0.8175,0,0.8175,1.3,0.0,1.3,2.1375,0.0,2.1375,0.8175,0,0.8175,1.32,0.0,1.32
2020-08-21 07:30:00,2.2285,-0.54,2.2929919865,0.8085,0,0.8085,1.42,-0.54,1.5192103212,2.2485,0.48,2.2991633804,0.8085,0,0.8085,1.44,0.48,1.5178932769
2020-08-21 08:00:00,2.3235,0.0,2.3235,0.7935,0,0.7935,1.53,0.0,1.53,2.3335,0.0,2.3335,0.7935,0,0.7935,1.54,0.0,1.54
2020-08-21 08:30:00,2.4575,0.0,2.4575,0.7875000000000001,0,0.7875000000000001,1.67,0.0,1.67,2.4775,0.0,2.4775,0.7875000000000001,0,0.7875000000000001,1.69,0.0,1.69
2020-08-21 09:00:00,2.534,0.0,2.534,0.774,0,0.774,1.76,0.0,1.76,2.5540000000000003,0.0,2.5540000000000003,0.774,0,0.774,1.78,0.0,1.78
2020-08-21 09:30:00,2.439,0.0,2.439,0.779,0,0.779,1.6600000000000001,0.0,1.6600000000000001,2.459,0.0,2.459,0.779,0,0.779,1.6800000000000002,0.0,1.6800000000000002
2020-08-21 10:00:00,2.37,-0.67,2.4628844878000002,0.8200000000000001,0,0.8200000000000001,1.55,-0.67,1.6886088949,2.4,0.37,2.4283533516,0.8200000000000001,0,0.8200000000000001,1.58,0.37,1.6227445887
2020-08-21 10:30:00,2.3295,0.0,2.3295,0.8595,0,0.8595,1.47,0.0,1.47,2.3395,0.0,2.3395,0.8595,0,0.8595,1.48,0.0,1.48
2020-08-21 11:00:00,2.429,-0.25,2.4418314848,0.769,0,0.769,1.6600000000000001,-0.25,1.6787197503,2.459,0.0,2.459,0.769,0,0.769,1.69,0.0,1.69
2020-08-21 11:30:00,2.4515000000000002,-0.25,2.4642143271,0.7615000000000001,0,0.7615000000000001,1.69,-0.25,1.7083910559,2.4815,-0.25,2.4940613966000003,0.7615000000000001,0,0.7615000000000001,1.72,-0.25,1.7380736463000002
2020-08-21 12:00:00,2.35,-0.25,2.3632604596,0.75,0,0.75,1.6,-0.25,1.6194134741,2.37,-0.25,2.383149177,0.75,0,0.75,1.62,-0.25,1.6391766226
2020-08-21 12:30:00,2.4215,-0.26,2.4354182906,0.7515000000000001,0,0.7515000000000001,1.67,-0.26,1.6901183391,2.4415,-0.25,2.4542661327,0.7515000000000001,0,0.7515000000000001,1.69,-0.25,1.7083910559
2020-08-21 13:00:00,2.301,-0.26,2.3156426754,0.801,0,0.801,1.5,-0.26,1.5223665787,2.321,0.0,2.321,0.801,0,0.801,1.52,0.0,1.52
2020-08-21 13:30:00,2.216,0.0,2.216,0.856,0,0.856,1.3599999999999999,0.0,1.3599999999999999,2.236,0.0,2.236,0.856,0,0.856,1.38,0.0,1.38
2020-08-21 14:00:00,2.221,0.0,2.221,0.841,0,0.841,1.38,0.0,1.38,2.231,0.0,2.231,0.841,0,0.841,1.3900000000000001,0.0,1.3900000000000001
2020-08-21 14:30:00,2.2075,0.0,2.2075,0.8375,0,0.8375,1.37,0.0,1.37,2.2175,0.0,2.2175,0.8375,0,0.8375,1.38,0.0,1.38
2020-08-21 15:00:00,2.1375,0.0,2.1375,0.9675,0,0.9675,1.17,0.0,1.17,2.1475,0.0,2.1475,0.9675,0,0.9675,1.18,0.0,1.18
2020-08-21 15:30:00,2.229,0.0,2.229,0.779,0,0.779,1.45,0.0,1.45,2.249,0.0,2.249,0.779,0,0.779,1.47,0.0,1.47
2020-08-21 16:00:00,2.423,0.0,2.423,0.683,0,0.683,1.74,0.0,1.74,2.443,0.0,2.443,0.683,0,0.683,1.76,0.0,1.76
2020-08-21 16:30:00,2.308,0.0,2.308,0.9580000000000001,0,0.9580000000000001,1.35,0.0,1.35,2.318,0.0,2.318,0.9580000000000001,0,0.9580000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-08-21 17:00:00,2.3725,0.0,2.3725,0.8925000000000001,0,0.8925000000000001,1.48,0.0,1.48,2.3925,0.0,2.3925,0.8925000000000001,0,0.8925000000000001,1.5,0.0,1.5
2020-08-21 17:30:00,2.541,0.0,2.541,0.761,0,0.761,1.78,0.0,1.78,2.561,0.0,2.561,0.761,0,0.761,1.8,0.0,1.8
2020-08-21 18:00:00,2.545,0.0,2.545,0.935,0,0.935,1.6099999999999999,0.0,1.6099999999999999,2.565,0.0,2.565,0.935,0,0.935,1.63,0.0,1.63
2020-08-21 18:30:00,2.5465,0.0,2.5465,0.8465,0,0.8465,1.7000000000000002,0.0,1.7000000000000002,2.5564999999999998,0.0,2.5564999999999998,0.8465,0,0.8465,1.71,0.0,1.71
2020-08-21 19:00:00,2.5625,0.0,2.5625,0.7425,0,0.7425,1.82,0.0,1.82,2.5825,0.0,2.5825,0.7425,0,0.7425,1.8399999999999999,0.0,1.8399999999999999
2020-08-21 19:30:00,2.622,0.0,2.622,0.742,0,0.742,1.88,0.0,1.88,2.642,0.0,2.642,0.742,0,0.742,1.9,0.0,1.9
2020-08-21 20:00:00,2.5685000000000002,0.0,2.5685000000000002,0.7285,0,0.7285,1.8399999999999999,0.0,1.8399999999999999,2.5885,0.0,2.5885,0.7285,0,0.7285,1.8599999999999999,0.0,1.8599999999999999
2020-08-21 20:30:00,2.55,0.0,2.55,0.71,0,0.71,1.8399999999999999,0.0,1.8399999999999999,2.5700000000000003,0.0,2.5700000000000003,0.71,0,0.71,1.8599999999999999,0.0,1.8599999999999999
2020-08-21 21:00:00,2.4775,0.0,2.4775,0.6775,0,0.6775,1.8,0.0,1.8,2.5075000000000003,0.0,2.5075000000000003,0.6775,0,0.6775,1.83,0.0,1.83
2020-08-21 21:30:00,2.4275,0.0,2.4275,0.6275000000000001,0,0.6275000000000001,1.8,0.0,1.8,2.4575,0.0,2.4575,0.6275000000000001,0,0.6275000000000001,1.83,0.0,1.83
2020-08-21 22:00:00,2.3385,0.0,2.3385,0.6985,0,0.6985,1.6400000000000001,0.0,1.6400000000000001,2.3585000000000003,0.0,2.3585000000000003,0.6985,0,0.6985,1.6600000000000001,0.0,1.6600000000000001
2020-08-21 22:30:00,2.2815,0.0,2.2815,0.6215,0,0.6215,1.6600000000000001,0.0,1.6600000000000001,2.2915,0.0,2.2915,0.6215,0,0.6215,1.67,0.0,1.67
2020-08-21 23:00:00,2.116,0.0,2.116,0.536,0,0.536,1.58,0.0,1.58,2.126,0.0,2.126,0.536,0,0.536,1.5899999999999999,0.0,1.5899999999999999
2020-08-21 23:30:00,2.0805,0.0,2.0805,0.5605,0,0.5605,1.52,0.0,1.52,2.1005,0.0,2.1005,0.5605,0,0.5605,1.54,0.0,1.54
2020-08-22 00:00:00,1.9885000000000002,0.0,1.9885000000000002,0.5885,0,0.5885,1.4,0.0,1.4,2.0085,0.0,2.0085,0.5885,0,0.5885,1.42,0.0,1.42
2020-08-22 00:30:00,1.9015,0.0,1.9015,0.5415,0,0.5415,1.3599999999999999,0.0,1.3599999999999999,1.9215,0.0,1.9215,0.5415,0,0.5415,1.38,0.0,1.38
2020-08-22 01:00:00,1.8519999999999999,0.0,1.8519999999999999,0.47200000000000003,0,0.47200000000000003,1.38,0.0,1.38,1.862,0.0,1.862,0.47200000000000003,0,0.47200000000000003,1.3900000000000001,0.0,1.3900000000000001
2020-08-22 01:30:00,1.9125,0.0,1.9125,0.5025000000000001,0,0.5025000000000001,1.4100000000000001,0.0,1.4100000000000001,1.9425,0.0,1.9425,0.5025000000000001,0,0.5025000000000001,1.44,0.0,1.44
2020-08-22 02:00:00,1.8495,0.0,1.8495,0.4395,0,0.4395,1.4100000000000001,0.0,1.4100000000000001,1.8795000000000002,0.0,1.8795000000000002,0.4395,0,0.4395,1.44,0.0,1.44
2020-08-22 02:30:00,1.874,0.0,1.874,0.484,0,0.484,1.3900000000000001,0.0,1.3900000000000001,1.884,0.0,1.884,0.484,0,0.484,1.4,0.0,1.4
2020-08-22 03:00:00,1.806,0.0,1.806,0.456,0,0.456,1.35,0.0,1.35,1.816,0.0,1.816,0.456,0,0.456,1.3599999999999999,0.0,1.3599999999999999
2020-08-22 03:30:00,1.8035,0.0,1.8035,0.5035000000000001,0,0.5035000000000001,1.3,0.0,1.3,1.8135,0.0,1.8135,0.5035000000000001,0,0.5035000000000001,1.31,0.0,1.31
2020-08-22 04:00:00,1.7695,0.0,1.7695,0.5295,0,0.5295,1.24,0.0,1.24,1.7795,0.0,1.7795,0.5295,0,0.5295,1.25,0.0,1.25
2020-08-22 04:30:00,1.7715,0.0,1.7715,0.5115000000000001,0,0.5115000000000001,1.26,0.0,1.26,1.7815,0.0,1.7815,0.5115000000000001,0,0.5115000000000001,1.27,0.0,1.27
2020-08-22 05:00:00,1.7309999999999999,0.25,1.7489599767000001,0.401,0,0.401,1.33,0.25,1.3532922818,1.751,0.25,1.7687569081,0.401,0,0.401,1.35,0.25,1.3729530218
2020-08-22 05:30:00,1.7395,0.25,1.7573731106000001,0.4995,0,0.4995,1.24,0.25,1.2649505919,1.7495,0.25,1.7672719796,0.4995,0,0.4995,1.25,0.25,1.2747548784
2020-08-22 06:00:00,1.7570000000000001,0.25,1.7746968755,0.447,0,0.447,1.31,0.25,1.3336416309999999,1.7570000000000001,0.25,1.7746968755,0.447,0,0.447,1.31,0.25,1.3336416309999999
2020-08-22 06:30:00,1.911,0.0,1.911,0.361,0,0.361,1.55,0.0,1.55,1.931,0.25,1.9471160726,0.361,0,0.361,1.57,0.25,1.589779859
2020-08-22 07:00:00,1.912,0.25,1.9282748767000002,0.322,0,0.322,1.5899999999999999,0.25,1.6095340941,1.932,0.25,1.9481077999,0.322,0,0.322,1.6099999999999999,0.25,1.6292943258
2020-08-22 07:30:00,2.016,0.25,2.0314418525,0.396,0,0.396,1.62,0.25,1.6391766226,2.036,0.26,2.0525340436,0.396,0,0.396,1.6400000000000001,0.26,1.6604818578
2020-08-22 08:00:00,2.04,-0.35000000000000003,2.0698067543,0.38,0,0.38,1.6600000000000001,-0.35000000000000003,1.6964963896,2.05,0.68,2.1598379569,0.38,0,0.38,1.67,0.68,1.8031361568
2020-08-22 08:30:00,2.0875,0.0,2.0875,0.48750000000000004,0,0.48750000000000004,1.6,0.0,1.6,2.1075,0.0,2.1075,0.48750000000000004,0,0.48750000000000004,1.62,0.0,1.62
2020-08-22 09:00:00,2.066,0.0,2.066,0.606,0,0.606,1.46,0.0,1.46,2.086,0.0,2.086,0.606,0,0.606,1.48,0.0,1.48
2020-08-22 09:30:00,2.152,-0.51,2.2116066558,0.722,0,0.722,1.43,-0.51,1.5182226451,2.162,0.51,2.2213383353,0.722,0,0.722,1.44,0.51,1.5276452468000001
2020-08-22 10:00:00,2.1255,0.0,2.1255,0.8855000000000001,0,0.8855000000000001,1.24,0.0,1.24,2.1455,0.0,2.1455,0.8855000000000001,0,0.8855000000000001,1.26,0.0,1.26
2020-08-22 10:30:00,2.101,0.0,2.101,0.871,0,0.871,1.23,0.0,1.23,2.111,0.0,2.111,0.871,0,0.871,1.24,0.0,1.24
2020-08-22 11:00:00,1.979,0.0,1.979,1.029,0,1.029,0.9500000000000001,0.0,0.9500000000000001,1.999,0.0,1.999,1.029,0,1.029,0.97,0.0,0.97
2020-08-22 11:30:00,1.945,0.0,1.945,1.125,0,1.125,0.8200000000000001,0.0,0.8200000000000001,1.955,0.0,1.955,1.125,0,1.125,0.8300000000000001,0.0,0.8300000000000001
2020-08-22 12:00:00,1.9885000000000002,-0.25,2.0041537491,0.9485,0,0.9485,1.04,-0.25,1.0696261029,2.0085,0.0,2.0085,0.9485,0,0.9485,1.06,0.0,1.06
2020-08-22 12:30:00,1.935,0.0,1.935,1.075,0,1.075,0.86,0.0,0.86,1.945,0.0,1.945,1.075,0,1.075,0.87,0.0,0.87
2020-08-22 13:00:00,1.9135,0.0,1.9135,1.1835,0,1.1835,0.73,0.0,0.73,1.9235000000000002,0.0,1.9235000000000002,1.1835,0,1.1835,0.74,0.0,0.74
2020-08-22 13:30:00,1.8905,0.31,1.915747961,1.1305,0,1.1305,0.76,0.31,0.8207923002,1.9005,0.33,1.9289375962,1.1305,0,1.1305,0.77,0.33,0.8377350416
2020-08-22 14:00:00,1.9165,0.0,1.9165,1.0965,0,1.0965,0.8200000000000001,0.0,0.8200000000000001,1.9264999999999999,0.0,1.9264999999999999,1.0965,0,1.0965,0.8300000000000001,0.0,0.8300000000000001
2020-08-22 14:30:00,1.8475000000000001,0.1,1.8502043806000001,1.2575,0,1.2575,0.59,0.1,0.598414572,1.8575,0.15,1.8635466858,1.2575,0,1.2575,0.6000000000000001,0.15,0.6184658438
2020-08-22 15:00:00,1.8485,-0.65,1.959452028,1.2085,0,1.2085,0.64,-0.65,0.9121951546,1.8585,0.36,1.8930457601000001,1.2085,0,1.2085,0.65,0.36,0.7430343195
2020-08-22 15:30:00,1.911,0.0,1.911,1.031,0,1.031,0.88,0.0,0.88,1.921,0.0,1.921,1.031,0,1.031,0.89,0.0,0.89
