Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-22 16:00:00,1.9765000000000001,0.0,1.9765000000000001,0.9565,0,0.9565,1.02,0.0,1.02,1.9865,0.0,1.9865,0.9565,0,0.9565,1.03,0.0,1.03
2020-08-22 16:30:00,2.04,0.0,2.04,1.03,0,1.03,1.01,0.0,1.01,2.05,0.0,2.05,1.03,0,1.03,1.02,0.0,1.02
2020-08-22 17:00:00,2.1965,0.0,2.1965,0.8865000000000001,0,0.8865000000000001,1.31,0.0,1.31,2.2165,0.0,2.2165,0.8865000000000001,0,0.8865000000000001,1.33,0.0,1.33
2020-08-22 17:30:00,2.2335,0.0,2.2335,0.9635,0,0.9635,1.27,0.0,1.27,2.2535,0.0,2.2535,0.9635,0,0.9635,1.29,0.0,1.29
2020-08-22 18:00:00,2.3890000000000002,0.0,2.3890000000000002,0.769,0,0.769,1.62,0.0,1.62,2.409,0.0,2.409,0.769,0,0.769,1.6400000000000001,0.0,1.6400000000000001
2020-08-22 18:30:00,2.4755000000000003,0.0,2.4755000000000003,0.8255,0,0.8255,1.65,0.0,1.65,2.4955,0.0,2.4955,0.8255,0,0.8255,1.67,0.0,1.67
2020-08-22 19:00:00,2.4335,0.0,2.4335,0.7435,0,0.7435,1.69,0.0,1.69,2.4535,0.0,2.4535,0.7435,0,0.7435,1.71,0.0,1.71
2020-08-22 19:30:00,2.5380000000000003,0.0,2.5380000000000003,0.708,0,0.708,1.83,0.0,1.83,2.568,0.0,2.568,0.708,0,0.708,1.8599999999999999,0.0,1.8599999999999999
2020-08-22 20:00:00,2.5575,0.0,2.5575,0.6275000000000001,0,0.6275000000000001,1.9300000000000002,0.0,1.9300000000000002,2.5875,0.0,2.5875,0.6275000000000001,0,0.6275000000000001,1.96,0.0,1.96
2020-08-22 20:30:00,2.5105,0.0,2.5105,0.6005,0,0.6005,1.9100000000000001,0.0,1.9100000000000001,2.5305,0.0,2.5305,0.6005,0,0.6005,1.9300000000000002,0.0,1.9300000000000002
2020-08-22 21:00:00,2.4435000000000002,0.0,2.4435000000000002,0.6335000000000001,0,0.6335000000000001,1.81,0.0,1.81,2.4635,0.0,2.4635,0.6335000000000001,0,0.6335000000000001,1.83,0.0,1.83
2020-08-22 21:30:00,2.3875,0.0,2.3875,0.5975,0,0.5975,1.79,0.0,1.79,2.4075,0.0,2.4075,0.5975,0,0.5975,1.81,0.0,1.81
2020-08-22 22:00:00,2.271,0.0,2.271,0.631,0,0.631,1.6400000000000001,0.0,1.6400000000000001,2.291,0.0,2.291,0.631,0,0.631,1.6600000000000001,0.0,1.6600000000000001
2020-08-22 22:30:00,2.204,0.0,2.204,0.624,0,0.624,1.58,0.0,1.58,2.224,0.0,2.224,0.624,0,0.624,1.6,0.0,1.6
2020-08-22 23:00:00,2.1105,0.0,2.1105,0.6605000000000001,0,0.6605000000000001,1.45,0.0,1.45,2.1305,0.0,2.1305,0.6605000000000001,0,0.6605000000000001,1.47,0.0,1.47
2020-08-22 23:30:00,2.0795,-0.38,2.113934779,0.6295000000000001,0,0.6295000000000001,1.45,-0.38,1.4989663105,2.0795,0.66,2.1817241462,0.6295000000000001,0,0.6295000000000001,1.45,0.66,1.5931415505
2020-08-23 00:00:00,1.9975,-0.39,2.0352165118,0.6575000000000001,0,0.6575000000000001,1.34,-0.39,1.3956002293,2.0075,0.64,2.1070491807,0.6575000000000001,0,0.6575000000000001,1.35,0.64,1.4940214189
2020-08-23 00:30:00,1.893,0.0,1.893,0.643,0,0.643,1.25,0.0,1.25,1.913,0.0,1.913,0.643,0,0.643,1.27,0.0,1.27
2020-08-23 01:00:00,1.8665,0.25,1.8831681417000001,0.4965,0,0.4965,1.37,0.25,1.3926234236,1.8765,0.25,1.893080096,0.4965,0,0.4965,1.38,0.25,1.4024621207
2020-08-23 01:30:00,1.877,0.25,1.8935757181000001,0.517,0,0.517,1.3599999999999999,0.25,1.3827870407,1.887,0.25,1.9034886393,0.517,0,0.517,1.37,0.25,1.3926234236
2020-08-23 02:00:00,1.8615,0.25,1.8782125146,0.5315,0,0.5315,1.33,0.25,1.3532922818,1.8715000000000002,0.25,1.8881240028000001,0.5315,0,0.5315,1.34,0.25,1.3631214179
2020-08-23 02:30:00,1.8559999999999999,0.0,1.8559999999999999,0.556,0,0.556,1.3,0.0,1.3,1.866,0.0,1.866,0.556,0,0.556,1.31,0.0,1.31
2020-08-23 03:00:00,1.7915,0.0,1.7915,0.5215000000000001,0,0.5215000000000001,1.27,0.0,1.27,1.8014999999999999,0.25,1.8187639347000002,0.5215000000000001,0,0.5215000000000001,1.28,0.25,1.3041855696
2020-08-23 03:30:00,1.7775,0.25,1.7949947772,0.4675,0,0.4675,1.31,0.25,1.3336416309999999,1.7875,0.25,1.8048978503000002,0.4675,0,0.4675,1.32,0.25,1.3434656676
2020-08-23 04:00:00,1.786,0.0,1.786,0.506,0,0.506,1.28,0.0,1.28,1.796,0.25,1.8133162989,0.506,0,0.506,1.29,0.25,1.3140015220999999
2020-08-23 04:30:00,1.794,0.26,1.8127426734,0.454,0,0.454,1.34,0.26,1.3649908425000001,1.804,0.26,1.8226398437,0.454,0,0.454,1.35,0.26,1.3748090777
2020-08-23 05:00:00,1.778,0.24,1.7941248563,0.398,0,0.398,1.38,0.24,1.4007141036,1.788,0.25,1.805393032,0.398,0,0.398,1.3900000000000001,0.25,1.4123030836
2020-08-23 05:30:00,1.8105,0.0,1.8105,0.4505,0,0.4505,1.3599999999999999,0.0,1.3599999999999999,1.8205,0.0,1.8205,0.4505,0,0.4505,1.37,0.0,1.37
2020-08-23 06:00:00,1.802,0.25,1.8192591899,0.422,0,0.422,1.38,0.25,1.4024621207,1.822,0.25,1.8390715049000002,0.422,0,0.422,1.4,0.25,1.4221462652999999
2020-08-23 06:30:00,1.8780000000000001,0.0,1.8780000000000001,0.378,0,0.378,1.5,0.0,1.5,1.8980000000000001,0.25,1.9143938989,0.378,0,0.378,1.52,0.25,1.5404220201
2020-08-23 07:00:00,1.9105,0.0,1.9105,0.4005,0,0.4005,1.51,0.0,1.51,1.9304999999999999,0.0,1.9304999999999999,0.4005,0,0.4005,1.53,0.0,1.53
2020-08-23 07:30:00,1.949,0.0,1.949,0.399,0,0.399,1.55,0.0,1.55,1.959,0.25,1.9748875917,0.399,0,0.399,1.56,0.25,1.5799050604
2020-08-23 08:00:00,1.937,0.25,1.9530665631000002,0.307,0,0.307,1.63,0.25,1.6490603385,1.957,0.26,1.9741957856,0.307,0,0.307,1.65,0.26,1.6703592428
2020-08-23 08:30:00,2.017,0.0,2.017,0.337,0,0.337,1.6800000000000002,0.0,1.6800000000000002,2.027,0.0,2.027,0.337,0,0.337,1.69,0.0,1.69
2020-08-23 09:00:00,2.0715,-0.33,2.0976206163,0.3215,0,0.3215,1.75,-0.33,1.7808424972,2.0615,0.67,2.1676444012,0.3215,0,0.3215,1.74,0.67,1.8645374762
2020-08-23 09:30:00,2.1325,-0.44,2.1774196311,0.3825,0,0.3825,1.75,-0.44,1.8044666802,2.1425,0.51,2.2023637869,0.3825,0,0.3825,1.76,0.51,1.8324027941
2020-08-23 10:00:00,2.132,0.0,2.132,0.452,0,0.452,1.6800000000000002,0.0,1.6800000000000002,2.142,0.0,2.142,0.452,0,0.452,1.69,0.0,1.69
2020-08-23 10:30:00,2.2155,0.0,2.2155,0.6455000000000001,0,0.6455000000000001,1.57,0.0,1.57,2.2255,0.0,2.2255,0.6455000000000001,0,0.6455000000000001,1.58,0.0,1.58
2020-08-23 11:00:00,2.3064999999999998,0.0,2.3064999999999998,0.4965,0,0.4965,1.81,0.0,1.81,2.3265000000000002,0.0,2.3265000000000002,0.4965,0,0.4965,1.83,0.0,1.83
2020-08-23 11:30:00,2.1585,0.0,2.1585,0.5485,0,0.5485,1.6099999999999999,0.0,1.6099999999999999,2.1785,0.0,2.1785,0.5485,0,0.5485,1.63,0.0,1.63
2020-08-23 12:00:00,2.043,0.0,2.043,0.713,0,0.713,1.33,0.0,1.33,2.053,0.0,2.053,0.713,0,0.713,1.34,0.0,1.34
2020-08-23 12:30:00,2.0035,0.0,2.0035,0.9035000000000001,0,0.9035000000000001,1.1,0.0,1.1,2.0135,0.0,2.0135,0.9035000000000001,0,0.9035000000000001,1.11,0.0,1.11
2020-08-23 13:00:00,1.9304999999999999,0.0,1.9304999999999999,0.8305,0,0.8305,1.1,0.0,1.1,1.9405000000000001,0.0,1.9405000000000001,0.8305,0,0.8305,1.11,0.0,1.11
2020-08-23 13:30:00,1.957,0.0,1.957,0.797,0,0.797,1.16,0.0,1.16,1.9769999999999999,0.0,1.9769999999999999,0.797,0,0.797,1.18,0.0,1.18
2020-08-23 14:00:00,1.9285,0.0,1.9285,0.6585000000000001,0,0.6585000000000001,1.27,0.0,1.27,1.9485000000000001,0.0,1.9485000000000001,0.6585000000000001,0,0.6585000000000001,1.29,0.0,1.29
2020-08-23 14:30:00,2.035,0.0,2.035,0.365,0,0.365,1.67,0.0,1.67,2.065,0.0,2.065,0.365,0,0.365,1.7000000000000002,0.0,1.7000000000000002
2020-08-23 15:00:00,2.047,0.0,2.047,0.437,0,0.437,1.6099999999999999,0.0,1.6099999999999999,2.067,0.0,2.067,0.437,0,0.437,1.63,0.0,1.63
2020-08-23 15:30:00,1.9415,0.0,1.9415,0.7215,0,0.7215,1.22,0.0,1.22,1.9515,0.0,1.9515,0.7215,0,0.7215,1.23,0.0,1.23
2020-08-23 16:00:00,2.0125,0.0,2.0125,0.5525,0,0.5525,1.46,0.0,1.46,2.0225,0.0,2.0225,0.5525,0,0.5525,1.47,0.0,1.47
2020-08-23 16:30:00,2.1325,0.0,2.1325,0.48250000000000004,0,0.48250000000000004,1.65,0.0,1.65,2.1525,0.0,2.1525,0.48250000000000004,0,0.48250000000000004,1.67,0.0,1.67
2020-08-23 17:00:00,2.235,0.0,2.235,0.515,0,0.515,1.72,0.0,1.72,2.255,0.0,2.255,0.515,0,0.515,1.74,0.0,1.74
2020-08-23 17:30:00,2.296,0.0,2.296,0.506,0,0.506,1.79,0.0,1.79,2.326,0.0,2.326,0.506,0,0.506,1.82,0.0,1.82
2020-08-23 18:00:00,2.446,0.0,2.446,0.556,0,0.556,1.8900000000000001,0.0,1.8900000000000001,2.466,0.0,2.466,0.556,0,0.556,1.9100000000000001,0.0,1.9100000000000001
2020-08-23 18:30:00,2.495,0.0,2.495,0.365,0,0.365,2.13,0.0,2.13,2.515,0.0,2.515,0.365,0,0.365,2.15,0.0,2.15
2020-08-23 19:00:00,2.5700000000000003,0.0,2.5700000000000003,0.31,0,0.31,2.26,0.0,2.26,2.59,0.0,2.59,0.31,0,0.31,2.2800000000000002,0.0,2.2800000000000002
2020-08-23 19:30:00,2.544,0.0,2.544,0.294,0,0.294,2.25,0.0,2.25,2.564,0.0,2.564,0.294,0,0.294,2.27,0.0,2.27
2020-08-23 20:00:00,2.5460000000000003,0.0,2.5460000000000003,0.196,0,0.196,2.35,0.0,2.35,2.566,0.0,2.566,0.196,0,0.196,2.37,0.0,2.37
2020-08-23 20:30:00,2.5315,0.0,2.5315,0.21150000000000002,0,0.21150000000000002,2.32,0.0,2.32,2.5615,0.0,2.5615,0.21150000000000002,0,0.21150000000000002,2.35,0.0,2.35
2020-08-23 21:00:00,2.483,0.0,2.483,0.14300000000000002,0,0.14300000000000002,2.34,0.0,2.34,2.503,0.0,2.503,0.14300000000000002,0,0.14300000000000002,2.36,0.0,2.36
2020-08-23 21:30:00,2.4105,0.0,2.4105,0.1505,0,0.1505,2.26,0.0,2.26,2.4305,0.0,2.4305,0.1505,0,0.1505,2.2800000000000002,0.0,2.2800000000000002
2020-08-23 22:00:00,2.277,0.0,2.277,0.23700000000000002,0,0.23700000000000002,2.04,0.0,2.04,2.307,0.25,2.3205061948,0.23700000000000002,0,0.23700000000000002,2.07,0.25,2.085041966
2020-08-23 22:30:00,2.1865,0.25,2.2007458395,0.24650000000000002,0,0.24650000000000002,1.94,0.25,1.9560419218,2.2065,0.25,2.220617538,0.24650000000000002,0,0.24650000000000002,1.96,0.25,1.975879551
2020-08-23 23:00:00,2.069,0.27,2.0865428345,0.199,0,0.199,1.87,0.27,1.8893914364,2.089,0.26,2.1051178114,0.199,0,0.199,1.8900000000000001,0.26,1.9077997799
2020-08-23 23:30:00,1.9985,0.27,2.0166562052,0.2785,0,0.2785,1.72,0.27,1.7410628938000001,2.0185,0.26,2.0351762209,0.2785,0,0.2785,1.74,0.26,1.7593180497
2020-08-24 00:00:00,1.8895,0.27,1.9086933358,0.2495,0,0.2495,1.6400000000000001,0.27,1.6620770139,1.9095,0.26,1.9271196770999999,0.2495,0,0.2495,1.6600000000000001,0.26,1.6802380784
2020-08-24 00:30:00,1.8555000000000001,0.25,1.8722660735,0.20550000000000002,0,0.20550000000000002,1.65,0.25,1.6688319268,1.8755000000000002,0.25,1.8920888589,0.20550000000000002,0,0.20550000000000002,1.67,0.25,1.6886088949
2020-08-24 01:00:00,1.8245,0.27,1.8443698788,0.20450000000000002,0,0.20450000000000002,1.62,0.27,1.6423458832,1.8545,0.28,1.8755186616000001,0.20450000000000002,0,0.20450000000000002,1.65,0.28,1.6735889579
2020-08-24 01:30:00,1.849,0.27,1.8686093760000002,0.189,0,0.189,1.6600000000000001,0.27,1.6818144963,1.869,0.27,1.8884017051000002,0.189,0,0.189,1.6800000000000002,0.27,1.7015581095
2020-08-24 02:00:00,1.8305,0.26,1.8488726971,0.1305,0,0.1305,1.7000000000000002,0.26,1.7197674261,1.8605,0.27,1.8799894282,0.1305,0,0.1305,1.73,0.27,1.7509426033
2020-08-24 02:30:00,1.8250000000000002,0.26,1.8434275142,0.055,0,0.055,1.77,0.26,1.7889941308,1.845,0.26,1.8632297227999999,0.055,0,0.055,1.79,0.26,1.808784122
2020-08-24 03:00:00,1.7845,0.26,1.8033414125,0.1545,0,0.1545,1.63,0.26,1.6506059493,1.8145,0.27,1.8344781956,0.1545,0,0.1545,1.6600000000000001,0.27,1.6818144963
2020-08-24 03:30:00,1.7855,0.25,1.8029171500999999,0.17550000000000002,0,0.17550000000000002,1.6099999999999999,0.25,1.6292943258,1.7955,0.26,1.8142271771,0.17550000000000002,0,0.17550000000000002,1.62,0.26,1.6407315442
2020-08-24 04:00:00,1.8435000000000001,-0.11,1.846778885,0.1535,0,0.1535,1.69,-0.11,1.6935760980999999,1.8535,0.37,1.890069377,0.1535,0,0.1535,1.7000000000000002,0.37,1.7397988389
2020-08-24 04:30:00,1.8645,-0.37,1.9008577669000002,0.3745,0,0.3745,1.49,-0.37,1.5352524222000001,1.8845,0.56,1.9659451289,0.3745,0,0.3745,1.51,0.56,1.6104968178
2020-08-24 05:00:00,1.8535,0.0,1.8535,0.48350000000000004,0,0.48350000000000004,1.37,0.0,1.37,1.8635000000000002,0.0,1.8635000000000002,0.48350000000000004,0,0.48350000000000004,1.38,0.0,1.38
2020-08-24 05:30:00,1.861,0.0,1.861,0.421,0,0.421,1.44,0.0,1.44,1.881,0.0,1.881,0.421,0,0.421,1.46,0.0,1.46
2020-08-24 06:00:00,1.9005,0.0,1.9005,0.49050000000000005,0,0.49050000000000005,1.4100000000000001,0.0,1.4100000000000001,1.9105,0.25,1.9267875467,0.49050000000000005,0,0.49050000000000005,1.42,0.25,1.4418391034
2020-08-24 06:30:00,1.9849999999999999,0.0,1.9849999999999999,0.41500000000000004,0,0.41500000000000004,1.57,0.0,1.57,2.005,0.25,2.0205259216,0.41500000000000004,0,0.41500000000000004,1.5899999999999999,0.25,1.6095340941
2020-08-24 07:00:00,2.1,-0.42,2.1415881957,0.38,0,0.38,1.72,-0.42,1.7705366418000001,2.1,0.65,2.1982947937,0.38,0,0.38,1.72,0.65,1.8387223825
2020-08-24 07:30:00,2.192,-0.41000000000000003,2.2300143497000002,0.232,0,0.232,1.96,-0.41000000000000003,2.0024235316,2.172,0.65,2.2671753351,0.232,0,0.232,1.94,0.65,2.0459960899
2020-08-24 08:00:00,2.301,0.0,2.301,0.14100000000000001,0,0.14100000000000001,2.16,0.0,2.16,2.331,0.0,2.331,0.14100000000000001,0,0.14100000000000001,2.19,0.0,2.19
2020-08-24 08:30:00,2.463,-0.43,2.5002537871,0.073,0,0.073,2.39,-0.43,2.4283739416,2.483,0.61,2.5568318287,0.073,0,0.073,2.41,0.61,2.4860008045
2020-08-24 09:00:00,2.5305,0.0,2.5305,0.060500000000000005,0,0.060500000000000005,2.47,0.0,2.47,2.5605,0.0,2.5605,0.060500000000000005,0,0.060500000000000005,2.5,0.0,2.5
2020-08-24 09:30:00,2.4085,0.0,2.4085,0.1085,0,0.1085,2.3,0.0,2.3,2.4385,0.0,2.4385,0.1085,0,0.1085,2.33,0.0,2.33
2020-08-24 10:00:00,2.504,0.0,2.504,0.124,0,0.124,2.38,0.0,2.38,2.534,0.0,2.534,0.124,0,0.124,2.41,0.0,2.41
2020-08-24 10:30:00,2.4055,-0.5700000000000001,2.472110485,0.1355,0,0.1355,2.27,-0.5700000000000001,2.3404700383,2.4355,0.53,2.4925008024,0.1355,0,0.1355,2.3,0.53,2.3602754077
2020-08-24 11:00:00,2.445,0.0,2.445,0.155,0,0.155,2.29,0.0,2.29,2.475,0.0,2.475,0.155,0,0.155,2.32,0.0,2.32
2020-08-24 11:30:00,2.3515,0.0,2.3515,0.2215,0,0.2215,2.13,0.0,2.13,2.3715,0.0,2.3715,0.2215,0,0.2215,2.15,0.0,2.15
2020-08-24 12:00:00,2.3125,0.0,2.3125,0.21250000000000002,0,0.21250000000000002,2.1,0.0,2.1,2.3325,0.0,2.3325,0.21250000000000002,0,0.21250000000000002,2.12,0.0,2.12
2020-08-24 12:30:00,2.3215,0.0,2.3215,0.14150000000000001,0,0.14150000000000001,2.18,0.0,2.18,2.3515,0.0,2.3515,0.14150000000000001,0,0.14150000000000001,2.21,0.0,2.21
2020-08-24 13:00:00,2.3,0.0,2.3,0.17,0,0.17,2.13,0.0,2.13,2.32,0.0,2.32,0.17,0,0.17,2.15,0.0,2.15
2020-08-24 13:30:00,2.3695,0.0,2.3695,0.1395,0,0.1395,2.23,0.0,2.23,2.3895,0.0,2.3895,0.1395,0,0.1395,2.25,0.0,2.25
2020-08-24 14:00:00,2.348,0.0,2.348,0.198,0,0.198,2.15,0.0,2.15,2.368,0.0,2.368,0.198,0,0.198,2.17,0.0,2.17
2020-08-24 14:30:00,2.3045,0.0,2.3045,0.29450000000000004,0,0.29450000000000004,2.01,0.0,2.01,2.3245,0.0,2.3245,0.29450000000000004,0,0.29450000000000004,2.03,0.0,2.03
2020-08-24 15:00:00,2.391,0.0,2.391,0.231,0,0.231,2.16,0.0,2.16,2.421,0.0,2.421,0.231,0,0.231,2.19,0.0,2.19
2020-08-24 15:30:00,2.294,0.0,2.294,0.244,0,0.244,2.05,0.0,2.05,2.324,0.0,2.324,0.244,0,0.244,2.08,0.0,2.08
2020-08-24 16:00:00,2.3085,0.0,2.3085,0.23850000000000002,0,0.23850000000000002,2.07,0.0,2.07,2.3385,0.0,2.3385,0.23850000000000002,0,0.23850000000000002,2.1,0.0,2.1
2020-08-24 16:30:00,2.399,0.0,2.399,0.199,0,0.199,2.2,0.0,2.2,2.429,0.0,2.429,0.199,0,0.199,2.23,0.0,2.23
2020-08-24 17:00:00,2.561,0.0,2.561,0.181,0,0.181,2.38,0.0,2.38,2.591,0.0,2.591,0.181,0,0.181,2.41,0.0,2.41
2020-08-24 17:30:00,2.7135,-0.53,2.7647752621,0.10350000000000001,0,0.10350000000000001,2.61,-0.53,2.6632686683999998,2.7435,0.53,2.7942248031,0.10350000000000001,0,0.10350000000000001,2.64,0.53,2.6926752496
2020-08-24 18:00:00,2.8064999999999998,0.0,2.8064999999999998,0.0565,0,0.0565,2.75,0.0,2.75,2.8365,0.0,2.8365,0.0565,0,0.0565,2.7800000000000002,0.0,2.7800000000000002
2020-08-24 18:30:00,2.792,0.0,2.792,0.022,0,0.022,2.77,0.0,2.77,2.822,0.0,2.822,0.022,0,0.022,2.8,0.0,2.8
2020-08-24 19:00:00,2.7865,0.0,2.7865,0.0165,0,0.0165,2.77,0.0,2.77,2.8265000000000002,0.0,2.8265000000000002,0.0165,0,0.0165,2.81,0.0,2.81
2020-08-24 19:30:00,2.835,0.0,2.835,0.025,0,0.025,2.81,0.0,2.81,2.875,0.0,2.875,0.025,0,0.025,2.85,0.0,2.85
2020-08-24 20:00:00,2.7455,0.0,2.7455,0.0855,0,0.0855,2.66,0.0,2.66,2.7755,0.0,2.7755,0.0855,0,0.0855,2.69,0.0,2.69
2020-08-24 20:30:00,2.6275,-0.47000000000000003,2.669205172,0.11750000000000001,0,0.11750000000000001,2.51,-0.47000000000000003,2.5536248746,2.6575,0.62,2.7288653778,0.11750000000000001,0,0.11750000000000001,2.54,0.62,2.6145745352
2020-08-24 21:00:00,2.5865,0.0,2.5865,0.10650000000000001,0,0.10650000000000001,2.48,0.0,2.48,2.6165000000000003,0.0,2.6165000000000003,0.10650000000000001,0,0.10650000000000001,2.51,0.0,2.51
2020-08-24 21:30:00,2.4835000000000003,0.0,2.4835000000000003,0.1635,0,0.1635,2.32,0.0,2.32,2.5135,0.0,2.5135,0.1635,0,0.1635,2.35,0.0,2.35
2020-08-24 22:00:00,2.3595,0.0,2.3595,0.2695,0,0.2695,2.09,0.0,2.09,2.3895,0.25,2.4025424554,0.2695,0,0.2695,2.12,0.25,2.134689673
2020-08-24 22:30:00,2.294,0.0,2.294,0.314,0,0.314,1.98,0.0,1.98,2.324,0.0,2.324,0.314,0,0.314,2.01,0.0,2.01
2020-08-24 23:00:00,2.18,0.0,2.18,0.42,0,0.42,1.76,0.0,1.76,2.2,0.0,2.2,0.42,0,0.42,1.78,0.0,1.78
2020-08-24 23:30:00,2.1310000000000002,0.0,2.1310000000000002,0.47100000000000003,0,0.47100000000000003,1.6600000000000001,0.0,1.6600000000000001,2.151,0.0,2.151,0.47100000000000003,0,0.47100000000000003,1.6800000000000002,0.0,1.6800000000000002
2020-08-25 00:00:00,2.037,0.0,2.037,0.637,0,0.637,1.4,0.0,1.4,2.057,0.0,2.057,0.637,0,0.637,1.42,0.0,1.42
2020-08-26 00:30:00,1.952,0.0,1.952,0.8220000000000001,0,0.8220000000000001,1.13,0.0,1.13,1.962,0.0,1.962,0.8220000000000001,0,0.8220000000000001,1.1400000000000001,0.0,1.1400000000000001
2020-08-26 01:00:00,1.8745,-0.48,1.9349806847000002,0.8145,0,0.8145,1.06,-0.48,1.1636150566,1.8945,0.6000000000000001,1.98724187,0.8145,0,0.8145,1.08,0.6000000000000001,1.2354756169
2020-08-26 01:30:00,1.975,-0.45,2.0256171899,0.785,0,0.785,1.19,-0.45,1.2722421153,1.9849999999999999,0.59,2.0708271294,0.785,0,0.785,1.2,0.59,1.3371985642
2020-08-26 02:00:00,1.8745,0.0,1.8745,0.7645000000000001,0,0.7645000000000001,1.11,0.0,1.11,1.8845,0.0,1.8845,0.7645000000000001,0,0.7645000000000001,1.12,0.0,1.12
2020-08-26 02:30:00,1.9005,0.0,1.9005,0.7605000000000001,0,0.7605000000000001,1.1400000000000001,0.0,1.1400000000000001,1.9105,0.0,1.9105,0.7605000000000001,0,0.7605000000000001,1.15,0.0,1.15
2020-08-26 03:00:00,1.8585,0.0,1.8585,0.7285,0,0.7285,1.13,0.0,1.13,1.8785,0.0,1.8785,0.7285,0,0.7285,1.15,0.0,1.15
2020-08-26 03:30:00,1.823,0.0,1.823,0.7030000000000001,0,0.7030000000000001,1.12,0.0,1.12,1.843,0.0,1.843,0.7030000000000001,0,0.7030000000000001,1.1400000000000001,0.0,1.1400000000000001
2020-08-26 04:00:00,1.8165,0.0,1.8165,0.6965,0,0.6965,1.12,0.0,1.12,1.8265,0.0,1.8265,0.6965,0,0.6965,1.13,0.0,1.13
2020-08-26 04:30:00,1.8665,0.0,1.8665,0.6665,0,0.6665,1.2,0.0,1.2,1.8765,0.0,1.8765,0.6665,0,0.6665,1.21,0.0,1.21
2020-08-26 05:00:00,1.8815,0.0,1.8815,0.6315000000000001,0,0.6315000000000001,1.25,0.0,1.25,1.8915000000000002,0.0,1.8915000000000002,0.6315000000000001,0,0.6315000000000001,1.26,0.0,1.26
2020-08-26 05:30:00,1.8755000000000002,0.0,1.8755000000000002,0.6555000000000001,0,0.6555000000000001,1.22,0.0,1.22,1.8855,0.0,1.8855,0.6555000000000001,0,0.6555000000000001,1.23,0.0,1.23
2020-08-26 06:00:00,1.9555,0.0,1.9555,0.6455000000000001,0,0.6455000000000001,1.31,0.0,1.31,1.9655,0.0,1.9655,0.6455000000000001,0,0.6455000000000001,1.32,0.0,1.32
2020-08-26 06:30:00,2.0495,-0.49,2.1072613151,0.5395,0,0.5395,1.51,-0.49,1.5875137795,2.0595,0.52,2.1241328231,0.5395,0,0.5395,1.52,0.52,1.6064868502
2020-08-26 07:00:00,2.164,-0.49,2.2187825491,0.47400000000000003,0,0.47400000000000003,1.69,-0.49,1.7596022277999999,2.174,0.5700000000000001,2.2474821468,0.47400000000000003,0,0.47400000000000003,1.7000000000000002,0.5700000000000001,1.7930142219
2020-08-26 07:30:00,2.2805,0.0,2.2805,0.4005,0,0.4005,1.88,0.0,1.88,2.3005,0.0,2.3005,0.4005,0,0.4005,1.9,0.0,1.9
2020-08-26 08:00:00,2.3435,0.0,2.3435,0.42350000000000004,0,0.42350000000000004,1.92,0.0,1.92,2.3635,0.0,2.3635,0.42350000000000004,0,0.42350000000000004,1.94,0.0,1.94
2020-08-26 08:30:00,2.463,0.0,2.463,0.383,0,0.383,2.08,0.0,2.08,2.483,0.0,2.483,0.383,0,0.383,2.1,0.0,2.1
2020-08-26 09:00:00,2.4055,0.0,2.4055,0.4455,0,0.4455,1.96,0.0,1.96,2.4355,0.0,2.4355,0.4455,0,0.4455,1.99,0.0,1.99
2020-08-26 09:30:00,2.425,-0.54,2.4843963049,0.485,0,0.485,1.94,-0.54,2.0137527157,2.445,0.52,2.4996849802,0.485,0,0.485,1.96,0.52,2.0278066969
2020-08-26 10:00:00,2.4145,0.0,2.4145,0.5245000000000001,0,0.5245000000000001,1.8900000000000001,0.0,1.8900000000000001,2.4445,0.0,2.4445,0.5245000000000001,0,0.5245000000000001,1.92,0.0,1.92
2020-08-26 10:30:00,2.3275,0.0,2.3275,0.6075,0,0.6075,1.72,0.0,1.72,2.3475,0.0,2.3475,0.6075,0,0.6075,1.74,0.0,1.74
2020-08-26 11:00:00,2.2245,-0.6000000000000001,2.303996582,0.6645,0,0.6645,1.56,-0.6000000000000001,1.6714065933,2.2345,0.43,2.2754978027,0.6645,0,0.6645,1.57,0.43,1.6278206289
2020-08-26 11:30:00,2.1615,0.0,2.1615,0.6115,0,0.6115,1.55,0.0,1.55,2.1815,0.0,2.1815,0.6115,0,0.6115,1.57,0.0,1.57
2020-08-26 12:00:00,2.105,0.0,2.105,0.635,0,0.635,1.47,0.0,1.47,2.135,0.0,2.135,0.635,0,0.635,1.5,0.0,1.5
2020-08-26 12:30:00,2.137,0.0,2.137,0.717,0,0.717,1.42,0.0,1.42,2.157,0.0,2.157,0.717,0,0.717,1.44,0.0,1.44
2020-08-26 13:00:00,2.0845,0.0,2.0845,0.7845000000000001,0,0.7845000000000001,1.3,0.0,1.3,2.1045,0.0,2.1045,0.7845000000000001,0,0.7845000000000001,1.32,0.0,1.32
2020-08-26 13:30:00,2.051,0.0,2.051,0.721,0,0.721,1.33,0.0,1.33,2.061,0.0,2.061,0.721,0,0.721,1.34,0.0,1.34
2020-08-26 14:00:00,2.057,0.0,2.057,0.537,0,0.537,1.52,0.0,1.52,2.077,0.0,2.077,0.537,0,0.537,1.54,0.0,1.54
2020-08-26 14:30:00,2.0365,0.0,2.0365,0.6865,0,0.6865,1.35,0.0,1.35,2.0565,0.0,2.0565,0.6865,0,0.6865,1.37,0.0,1.37
2020-08-26 15:00:00,2.08,0.0,2.08,0.59,0,0.59,1.49,0.0,1.49,2.1,0.0,2.1,0.59,0,0.59,1.51,0.0,1.51
2020-08-26 15:30:00,2.1315,0.0,2.1315,0.49150000000000005,0,0.49150000000000005,1.6400000000000001,0.0,1.6400000000000001,2.1515,0.0,2.1515,0.49150000000000005,0,0.49150000000000005,1.6600000000000001,0.0,1.6600000000000001
2020-08-26 16:00:00,2.166,0.0,2.166,0.506,0,0.506,1.6600000000000001,0.0,1.6600000000000001,2.186,0.0,2.186,0.506,0,0.506,1.6800000000000002,0.0,1.6800000000000002
2020-08-26 16:30:00,2.2439999999999998,0.0,2.2439999999999998,0.364,0,0.364,1.88,0.0,1.88,2.274,0.0,2.274,0.364,0,0.364,1.9100000000000001,0.0,1.9100000000000001
2020-08-26 17:00:00,2.3175,0.0,2.3175,0.42750000000000005,0,0.42750000000000005,1.8900000000000001,0.0,1.8900000000000001,2.3475,0.0,2.3475,0.42750000000000005,0,0.42750000000000005,1.92,0.0,1.92
2020-08-26 17:30:00,2.4125,0.0,2.4125,0.3925,0,0.3925,2.02,0.0,2.02,2.4325,0.0,2.4325,0.3925,0,0.3925,2.04,0.0,2.04
2020-08-26 18:00:00,2.428,0.0,2.428,0.308,0,0.308,2.12,0.0,2.12,2.448,0.0,2.448,0.308,0,0.308,2.14,0.0,2.14
2020-08-26 18:30:00,2.414,0.0,2.414,0.234,0,0.234,2.18,0.0,2.18,2.444,0.0,2.444,0.234,0,0.234,2.21,0.0,2.21
2020-08-26 19:00:00,2.5205,0.0,2.5205,0.12050000000000001,0,0.12050000000000001,2.4,0.0,2.4,2.5505,0.0,2.5505,0.12050000000000001,0,0.12050000000000001,2.43,0.0,2.43
2020-08-26 19:30:00,2.6029999999999998,0.0,2.6029999999999998,0.063,0,0.063,2.54,0.0,2.54,2.623,0.0,2.623,0.063,0,0.063,2.56,0.0,2.56
2020-08-26 20:00:00,2.575,0.0,2.575,0.015,0,0.015,2.56,0.0,2.56,2.605,0.0,2.605,0.015,0,0.015,2.59,0.0,2.59
2020-08-26 20:30:00,2.5535,0.0,2.5535,0.0135,0,0.0135,2.54,0.0,2.54,2.5835,0.0,2.5835,0.0135,0,0.0135,2.5700000000000003,0.0,2.5700000000000003
2020-08-26 21:00:00,2.5949999999999998,0.0,2.5949999999999998,0.015,0,0.015,2.58,0.0,2.58,2.615,0.0,2.615,0.015,0,0.015,2.6,0.0,2.6
2020-08-26 21:30:00,2.5115,0.0,2.5115,0.0115,0,0.0115,2.5,0.0,2.5,2.5415,0.0,2.5415,0.0115,0,0.0115,2.5300000000000002,0.0,2.5300000000000002
2020-08-26 22:00:00,2.435,0.0,2.435,0.015,0,0.015,2.42,0.0,2.42,2.455,0.0,2.455,0.015,0,0.015,2.44,0.0,2.44
2020-08-26 22:30:00,2.3305,0.0,2.3305,0.0205,0,0.0205,2.31,0.0,2.31,2.3605,0.0,2.3605,0.0205,0,0.0205,2.34,0.0,2.34
2020-08-26 23:00:00,2.246,0.0,2.246,0.026000000000000002,0,0.026000000000000002,2.22,0.0,2.22,2.276,0.0,2.276,0.026000000000000002,0,0.026000000000000002,2.25,0.0,2.25
2020-08-26 23:30:00,2.076,0.25,2.0909988044,0.056,0,0.056,2.02,0.25,2.0354115063,2.106,0.25,2.1207866465,0.056,0,0.056,2.05,0.25,2.0651876428
2020-08-27 00:00:00,2.013,0.25,2.0284646904,0.063,0,0.063,1.9500000000000002,0.25,1.9659603251000002,2.043,0.25,2.0582392961,0.063,0,0.063,1.98,0.25,1.9957204213000002
2020-08-27 00:30:00,1.951,0.0,1.951,0.051000000000000004,0,0.051000000000000004,1.9,0.0,1.9,1.9809999999999999,0.25,1.9967125482,0.051000000000000004,0,0.051000000000000004,1.9300000000000002,0.25,1.9461243537000001
2020-08-27 01:00:00,1.9055,0.0,1.9055,0.0955,0,0.0955,1.81,0.0,1.81,1.9255,0.0,1.9255,0.0955,0,0.0955,1.83,0.0,1.83
2020-08-27 01:30:00,1.9745,0.0,1.9745,0.23450000000000001,0,0.23450000000000001,1.74,0.0,1.74,1.9945,0.0,1.9945,0.23450000000000001,0,0.23450000000000001,1.76,0.0,1.76
2020-08-27 02:00:00,1.9140000000000001,0.0,1.9140000000000001,0.20400000000000001,0,0.20400000000000001,1.71,0.0,1.71,1.924,0.25,1.9401742190000002,0.20400000000000001,0,0.20400000000000001,1.72,0.25,1.7380736463000002
2020-08-27 02:30:00,1.8695,0.0,1.8695,0.1295,0,0.1295,1.74,0.0,1.74,1.8895,0.25,1.9059670118,0.1295,0,0.1295,1.76,0.25,1.7776670104
2020-08-27 03:00:00,1.8685,0.25,1.8851504582,0.14850000000000002,0,0.14850000000000002,1.72,0.25,1.7380736463000002,1.8885,0.25,1.904975656,0.14850000000000002,0,0.14850000000000002,1.74,0.25,1.7578680269
2020-08-27 03:30:00,1.838,0.0,1.838,0.158,0,0.158,1.6800000000000002,0.0,1.6800000000000002,1.8679999999999999,0.25,1.8846548756,0.158,0,0.158,1.71,0.25,1.7281782315
2020-08-27 04:00:00,1.8395000000000001,0.25,1.8564105823000001,0.11950000000000001,0,0.11950000000000001,1.72,0.25,1.7380736463000002,1.8595000000000002,0.26,1.877588946,0.11950000000000001,0,0.11950000000000001,1.74,0.26,1.7593180497
2020-08-27 04:30:00,1.9140000000000001,0.0,1.9140000000000001,0.084,0,0.084,1.83,0.0,1.83,1.924,0.0,1.924,0.084,0,0.084,1.8399999999999999,0.0,1.8399999999999999
2020-08-27 05:00:00,1.8820000000000001,0.0,1.8820000000000001,0.162,0,0.162,1.72,0.0,1.72,1.9020000000000001,0.0,1.9020000000000001,0.162,0,0.162,1.74,0.0,1.74
2020-08-27 05:30:00,1.9025,0.0,1.9025,0.2525,0,0.2525,1.65,0.0,1.65,1.9225,0.0,1.9225,0.2525,0,0.2525,1.67,0.0,1.67
2020-08-27 06:00:00,1.9420000000000002,0.0,1.9420000000000002,0.192,0,0.192,1.75,0.0,1.75,1.962,0.0,1.962,0.192,0,0.192,1.77,0.0,1.77
2020-08-27 06:30:00,2.0285,0.0,2.0285,0.2585,0,0.2585,1.77,0.0,1.77,2.0485,0.0,2.0485,0.2585,0,0.2585,1.79,0.0,1.79
2020-08-27 07:00:00,2.127,0.0,2.127,0.447,0,0.447,1.6800000000000002,0.0,1.6800000000000002,2.147,0.0,2.147,0.447,0,0.447,1.7000000000000002,0.0,1.7000000000000002
2020-08-27 07:30:00,2.266,0.0,2.266,0.326,0,0.326,1.94,0.0,1.94,2.286,0.0,2.286,0.326,0,0.326,1.96,0.0,1.96
2020-08-27 08:00:00,2.4415,-0.52,2.496261655,0.47150000000000003,0,0.47150000000000003,1.97,-0.52,2.0374739262,2.4615,0.52,2.5158263552999998,0.47150000000000003,0,0.47150000000000003,1.99,0.52,2.0568179307
2020-08-27 08:30:00,2.5965,0.0,2.5965,0.6765,0,0.6765,1.92,0.0,1.92,2.6165000000000003,0.0,2.6165000000000003,0.6765,0,0.6765,1.94,0.0,1.94
2020-08-27 09:00:00,2.734,0.0,2.734,0.5640000000000001,0,0.5640000000000001,2.17,0.0,2.17,2.754,0.0,2.754,0.5640000000000001,0,0.5640000000000001,2.19,0.0,2.19
2020-08-27 09:30:00,2.826,0.0,2.826,0.636,0,0.636,2.19,0.0,2.19,2.856,0.0,2.856,0.636,0,0.636,2.22,0.0,2.22
2020-08-27 10:00:00,2.8825000000000003,0.0,2.8825000000000003,0.6425000000000001,0,0.6425000000000001,2.24,0.0,2.24,2.9125,0.0,2.9125,0.6425000000000001,0,0.6425000000000001,2.27,0.0,2.27
2020-08-27 10:30:00,2.9385,0.0,2.9385,0.5485,0,0.5485,2.39,0.0,2.39,2.9685,0.0,2.9685,0.5485,0,0.5485,2.42,0.0,2.42
2020-08-27 11:00:00,2.9530000000000003,0.0,2.9530000000000003,0.353,0,0.353,2.6,0.0,2.6,2.983,0.0,2.983,0.353,0,0.353,2.63,0.0,2.63
2020-08-27 11:30:00,2.954,-0.24,2.9637334563,0.314,0,0.314,2.64,-0.24,2.6508866441,2.984,0.0,2.984,0.314,0,0.314,2.67,0.0,2.67
2020-08-27 12:00:00,2.918,-0.25,2.9286898095,0.398,0,0.398,2.52,-0.25,2.532370431,2.948,-0.25,2.9585814168,0.398,0,0.398,2.55,-0.25,2.5622255951
2020-08-27 12:30:00,2.9505,0.0,2.9505,0.3005,0,0.3005,2.65,0.0,2.65,2.9705,0.0,2.9705,0.3005,0,0.3005,2.67,0.0,2.67
2020-08-27 13:00:00,2.9555,0.0,2.9555,0.3755,0,0.3755,2.58,0.0,2.58,2.9855,0.0,2.9855,0.3755,0,0.3755,2.61,0.0,2.61
2020-08-27 13:30:00,2.5245,-0.24,2.5358825387,0.4545,0,0.4545,2.07,-0.24,2.0838665984,2.5545,0.0,2.5545,0.4545,0,0.4545,2.1,0.0,2.1
2020-08-27 14:00:00,2.4115,0.0,2.4115,0.29150000000000004,0,0.29150000000000004,2.12,0.0,2.12,2.4415,0.0,2.4415,0.29150000000000004,0,0.29150000000000004,2.15,0.0,2.15
2020-08-27 14:30:00,2.4545,-0.5700000000000001,2.519815519,0.2645,0,0.2645,2.19,-0.5700000000000001,2.2629626599,2.4845,0.44,2.5231607658,0.2645,0,0.2645,2.22,0.44,2.2631835984
2020-08-27 15:00:00,2.393,0.0,2.393,0.203,0,0.203,2.19,0.0,2.19,2.423,0.0,2.423,0.203,0,0.203,2.22,0.0,2.22
2020-08-27 15:30:00,2.235,0.0,2.235,0.355,0,0.355,1.88,0.0,1.88,2.255,0.0,2.255,0.355,0,0.355,1.9,0.0,1.9
2020-08-27 16:00:00,2.399,0.0,2.399,0.289,0,0.289,2.11,0.0,2.11,2.429,0.0,2.429,0.289,0,0.289,2.14,0.0,2.14
2020-08-27 16:30:00,2.3705,0.0,2.3705,0.4505,0,0.4505,1.92,0.0,1.92,2.3905,0.0,2.3905,0.4505,0,0.4505,1.94,0.0,1.94
2020-08-27 17:00:00,2.3775,0.0,2.3775,0.5675,0,0.5675,1.81,0.0,1.81,2.3975,0.0,2.3975,0.5675,0,0.5675,1.83,0.0,1.83
2020-08-27 17:30:00,2.572,0.0,2.572,0.502,0,0.502,2.07,0.0,2.07,2.592,0.0,2.592,0.502,0,0.502,2.09,0.0,2.09
2020-08-27 18:00:00,2.7095000000000002,0.0,2.7095000000000002,0.4995,0,0.4995,2.21,0.0,2.21,2.7295,0.0,2.7295,0.4995,0,0.4995,2.23,0.0,2.23
2020-08-27 18:30:00,2.661,0.0,2.661,0.611,0,0.611,2.05,0.0,2.05,2.681,0.0,2.681,0.611,0,0.611,2.07,0.0,2.07
2020-08-27 19:00:00,2.645,0.0,2.645,0.595,0,0.595,2.05,0.0,2.05,2.665,0.0,2.665,0.595,0,0.595,2.07,0.0,2.07
2020-08-27 19:30:00,2.6935000000000002,0.0,2.6935000000000002,0.4535,0,0.4535,2.24,0.0,2.24,2.7235,0.0,2.7235,0.4535,0,0.4535,2.27,0.0,2.27
2020-08-27 20:00:00,2.7405,0.0,2.7405,0.3305,0,0.3305,2.41,0.0,2.41,2.7705,0.0,2.7705,0.3305,0,0.3305,2.44,0.0,2.44
2020-08-27 20:30:00,2.667,0.0,2.667,0.267,0,0.267,2.4,0.0,2.4,2.707,0.0,2.707,0.267,0,0.267,2.44,0.0,2.44
2020-08-27 21:00:00,2.641,0.0,2.641,0.241,0,0.241,2.4,0.0,2.4,2.6710000000000003,0.0,2.6710000000000003,0.241,0,0.241,2.43,0.0,2.43
2020-08-27 21:30:00,2.5425,0.0,2.5425,0.35250000000000004,0,0.35250000000000004,2.19,0.0,2.19,2.5725,0.0,2.5725,0.35250000000000004,0,0.35250000000000004,2.22,0.0,2.22
2020-08-27 22:00:00,2.432,0.0,2.432,0.362,0,0.362,2.07,0.0,2.07,2.462,0.0,2.462,0.362,0,0.362,2.1,0.0,2.1
2020-08-27 22:30:00,2.3365,0.0,2.3365,0.28650000000000003,0,0.28650000000000003,2.05,0.0,2.05,2.3665,0.0,2.3665,0.28650000000000003,0,0.28650000000000003,2.08,0.0,2.08
2020-08-27 23:00:00,2.2425,0.0,2.2425,0.1325,0,0.1325,2.11,0.0,2.11,2.2725,0.24,2.2851381249,0.1325,0,0.1325,2.14,0.24,2.1534158911
2020-08-27 23:30:00,2.1875,0.0,2.1875,0.2275,0,0.2275,1.96,0.0,1.96,2.1975,0.24,2.2105669522,0.2275,0,0.2275,1.97,0.24,1.9845654436000002
2020-08-28 00:00:00,2.049,-0.36,2.0803848202,0.319,0,0.319,1.73,-0.36,1.7670597047,2.059,0.63,2.1532257197,0.319,0,0.319,1.74,0.63,1.8505404616
2020-08-28 00:30:00,1.9785,0.25,1.9942322458000001,0.2285,0,0.2285,1.75,0.25,1.7677669530000002,1.9985,0.25,2.0140760289,0.2285,0,0.2285,1.77,0.25,1.7875681805
2020-08-28 01:00:00,1.9705,0.25,1.9862956099,0.2205,0,0.2205,1.75,0.25,1.7677669530000002,1.9905,0.25,2.0061381433,0.2205,0,0.2205,1.77,0.25,1.7875681805
2020-08-28 01:30:00,1.9655,0.25,1.9813354713,0.2155,0,0.2155,1.75,0.25,1.7677669530000002,1.9855,0.25,2.001177216,0.2155,0,0.2155,1.77,0.25,1.7875681805
2020-08-28 02:00:00,1.927,0.25,1.943149248,0.28700000000000003,0,0.28700000000000003,1.6400000000000001,0.25,1.6589454482,1.947,0.25,1.9629847172,0.28700000000000003,0,0.28700000000000003,1.6600000000000001,0.25,1.6787197503
2020-08-28 02:30:00,1.927,0.24,1.9418879988,0.327,0,0.327,1.6,0.24,1.6178998733,1.937,0.25,1.9530665631000002,0.327,0,0.327,1.6099999999999999,0.25,1.6292943258
2020-08-28 03:00:00,1.889,-0.29,1.9111308171,0.269,0,0.269,1.62,-0.29,1.6457521077,1.869,0.74,2.0101644211,0.269,0,0.269,1.6,0.74,1.7628386200000001
2020-08-28 03:30:00,1.854,0.23,1.8682119794,0.28400000000000003,0,0.28400000000000003,1.57,0.23,1.5867577005,1.874,0.27,1.8933504694,0.28400000000000003,0,0.28400000000000003,1.5899999999999999,0.27,1.6127616067
2020-08-28 04:00:00,1.858,0.0,1.858,0.328,0,0.328,1.53,0.0,1.53,1.8679999999999999,0.24,1.8833544542,0.328,0,0.328,1.54,0.24,1.5585891055999999
2020-08-28 04:30:00,1.8805,-0.34,1.910989338,0.3405,0,0.3405,1.54,-0.34,1.5770859203,1.9005,0.67,2.0151427369,0.3405,0,0.3405,1.56,0.67,1.6977926846
2020-08-28 05:00:00,1.8639999999999999,0.0,1.8639999999999999,0.254,0,0.254,1.6099999999999999,0.0,1.6099999999999999,1.884,0.0,1.884,0.254,0,0.254,1.63,0.0,1.63
2020-08-28 05:30:00,1.931,0.0,1.931,0.171,0,0.171,1.76,0.0,1.76,1.941,0.25,1.9570337248,0.171,0,0.171,1.77,0.25,1.7875681805
2020-08-28 06:00:00,1.915,-0.34,1.9449485854000002,0.17500000000000002,0,0.17500000000000002,1.74,-0.34,1.7729072170000002,1.935,0.64,2.0380934719,0.17500000000000002,0,0.17500000000000002,1.76,0.64,1.8727519857
2020-08-28 06:30:00,2.04,-0.4,2.0788458336,0.15,0,0.15,1.8900000000000001,-0.4,1.9318643845,2.06,0.66,2.1631458573,0.15,0,0.15,1.9100000000000001,0.66,2.0208166666
2020-08-28 07:00:00,2.1435,-0.35000000000000003,2.1718867949,0.12350000000000001,0,0.12350000000000001,2.02,-0.35000000000000003,2.0500975587,2.1735,0.71,2.2865262407999998,0.12350000000000001,0,0.12350000000000001,2.05,0.71,2.1694699814
2020-08-28 07:30:00,2.275,0.0,2.275,0.135,0,0.135,2.14,0.0,2.14,2.305,0.0,2.305,0.135,0,0.135,2.17,0.0,2.17
2020-08-28 08:00:00,2.418,0.0,2.418,0.188,0,0.188,2.23,0.0,2.23,2.448,0.0,2.448,0.188,0,0.188,2.26,0.0,2.26
2020-08-28 08:30:00,2.49,0.0,2.49,0.28,0,0.28,2.21,0.0,2.21,2.51,0.0,2.51,0.28,0,0.28,2.23,0.0,2.23
2020-08-28 09:00:00,2.5355,-0.47000000000000003,2.5786935161,0.3055,0,0.3055,2.23,-0.47000000000000003,2.2789910048,2.5255,0.59,2.5935015423000003,0.3055,0,0.3055,2.22,0.59,2.2970633426
2020-08-28 09:30:00,2.596,-0.51,2.6456220441,0.296,0,0.296,2.3,-0.51,2.3558650216,2.5460000000000003,0.56,2.6068594132,0.296,0,0.296,2.25,0.56,2.3186418438
2020-08-28 10:00:00,2.571,-0.53,2.6250601898,0.35100000000000003,0,0.35100000000000003,2.22,-0.53,2.2823890992,2.521,0.53,2.5761096638,0.35100000000000003,0,0.35100000000000003,2.17,0.53,2.2337860238
2020-08-28 10:30:00,2.541,-0.51,2.5916753269,0.35100000000000003,0,0.35100000000000003,2.19,-0.51,2.2485995642,2.491,0.55,2.55099608,0.35100000000000003,0,0.35100000000000003,2.14,0.55,2.209547465
2020-08-28 11:00:00,2.4675000000000002,-0.54,2.5258971179,0.3875,0,0.3875,2.08,-0.54,2.1489532336,2.4175,0.51,2.4707096653000002,0.3875,0,0.3875,2.03,0.51,2.0930838493
2020-08-28 11:30:00,2.496,-0.55,2.5558787139,0.326,0,0.326,2.17,-0.55,2.2386156437,2.446,0.49,2.4945973623,0.326,0,0.326,2.12,0.49,2.1758906223
2020-08-28 12:00:00,2.4095,-0.54,2.4692691733,0.3095,0,0.3095,2.1,-0.54,2.16831732,2.3695,0.51,2.4237636539,0.3095,0,0.3095,2.06,0.51,2.1221922627
2020-08-28 12:30:00,2.4265,0.0,2.4265,0.29650000000000004,0,0.29650000000000004,2.13,0.0,2.13,2.4565,0.0,2.4565,0.29650000000000004,0,0.29650000000000004,2.16,0.0,2.16
2020-08-28 13:00:00,2.4505,0.0,2.4505,0.3305,0,0.3305,2.12,0.0,2.12,2.4705,0.0,2.4705,0.3305,0,0.3305,2.14,0.0,2.14
2020-08-28 13:30:00,2.482,0.0,2.482,0.362,0,0.362,2.12,0.0,2.12,2.502,-0.25,2.5144589875,0.362,0,0.362,2.14,-0.25,2.154553318
2020-08-28 14:00:00,2.3265000000000002,-0.53,2.3861060852,0.4965,0,0.4965,1.83,-0.53,1.9052034012,2.3365,0.52,2.3936650246,0.4965,0,0.4965,1.8399999999999999,0.52,1.9120669444
2020-08-28 14:30:00,2.194,0.0,2.194,0.494,0,0.494,1.7000000000000002,0.0,1.7000000000000002,2.214,0.0,2.214,0.494,0,0.494,1.72,0.0,1.72
2020-08-28 15:00:00,2.1265,0.0,2.1265,0.6265000000000001,0,0.6265000000000001,1.5,0.0,1.5,2.1465,0.0,2.1465,0.6265000000000001,0,0.6265000000000001,1.52,0.0,1.52
2020-08-28 15:30:00,2.1165,0.0,2.1165,0.8065,0,0.8065,1.31,0.0,1.31,2.1365,0.0,2.1365,0.8065,0,0.8065,1.33,0.0,1.33
2020-08-28 16:00:00,2.1935000000000002,0.0,2.1935000000000002,0.6735,0,0.6735,1.52,0.0,1.52,2.2035,0.0,2.2035,0.6735,0,0.6735,1.53,0.0,1.53
2020-08-28 16:30:00,2.304,0.0,2.304,0.554,0,0.554,1.75,0.0,1.75,2.324,0.0,2.324,0.554,0,0.554,1.77,0.0,1.77
2020-08-28 17:00:00,2.4125,-0.49,2.4617587717,0.5625,0,0.5625,1.85,-0.49,1.9137920472,2.4125,0.55,2.4744001798,0.5625,0,0.5625,1.85,0.55,1.9300259066
2020-08-28 17:30:00,2.537,0.0,2.537,0.607,0,0.607,1.9300000000000002,0.0,1.9300000000000002,2.567,0.0,2.567,0.607,0,0.607,1.96,0.0,1.96
2020-08-28 18:00:00,2.557,0.0,2.557,0.437,0,0.437,2.12,0.0,2.12,2.5869999999999997,0.0,2.5869999999999997,0.437,0,0.437,2.15,0.0,2.15
2020-08-28 18:30:00,2.6075,-0.45,2.6460453983,0.3375,0,0.3375,2.27,-0.45,2.3141737186,2.6375,0.58,2.7005196259,0.3375,0,0.3375,2.3,0.58,2.3720033727
2020-08-28 19:00:00,2.711,0.0,2.711,0.311,0,0.311,2.4,0.0,2.4,2.741,0.0,2.741,0.311,0,0.311,2.43,0.0,2.43
2020-08-28 19:30:00,2.7375,0.0,2.7375,0.35750000000000004,0,0.35750000000000004,2.38,0.0,2.38,2.7775,0.0,2.7775,0.35750000000000004,0,0.35750000000000004,2.42,0.0,2.42
2020-08-28 20:00:00,2.8015,0.0,2.8015,0.49150000000000005,0,0.49150000000000005,2.31,0.0,2.31,2.8315,0.0,2.8315,0.49150000000000005,0,0.49150000000000005,2.34,0.0,2.34
2020-08-28 20:30:00,2.7,0.0,2.7,0.41000000000000003,0,0.41000000000000003,2.29,0.0,2.29,2.73,0.0,2.73,0.41000000000000003,0,0.41000000000000003,2.32,0.0,2.32
2020-08-28 21:00:00,2.6925,-0.42,2.7250607791,0.6125,0,0.6125,2.08,-0.42,2.1219802073,2.7125,0.63,2.7847003878,0.6125,0,0.6125,2.1,0.63,2.1924643669
2020-08-28 21:30:00,2.544,0.0,2.544,0.584,0,0.584,1.96,0.0,1.96,2.564,0.0,2.564,0.584,0,0.584,1.98,0.0,1.98
2020-08-28 22:00:00,2.422,0.0,2.422,0.642,0,0.642,1.78,0.0,1.78,2.442,0.0,2.442,0.642,0,0.642,1.8,0.0,1.8
2020-08-28 22:30:00,2.3305,0.0,2.3305,0.6005,0,0.6005,1.73,0.0,1.73,2.3505000000000003,0.0,2.3505000000000003,0.6005,0,0.6005,1.75,0.0,1.75
2020-08-28 23:00:00,2.2325,0.0,2.2325,0.5725,0,0.5725,1.6600000000000001,0.0,1.6600000000000001,2.2525,0.0,2.2525,0.5725,0,0.5725,1.6800000000000002,0.0,1.6800000000000002
2020-08-28 23:30:00,2.148,0.0,2.148,0.40800000000000003,0,0.40800000000000003,1.74,0.0,1.74,2.168,0.0,2.168,0.40800000000000003,0,0.40800000000000003,1.76,0.0,1.76
2020-08-29 00:00:00,2.048,0.0,2.048,0.448,0,0.448,1.6,0.0,1.6,2.058,0.0,2.058,0.448,0,0.448,1.6099999999999999,0.0,1.6099999999999999
2020-08-29 00:30:00,1.9745,-0.36,2.0070501364,0.5045000000000001,0,0.5045000000000001,1.47,-0.36,1.5134397907000001,1.9945,0.72,2.1204787785,0.5045000000000001,0,0.5045000000000001,1.49,0.72,1.6548413820999999
2020-08-29 01:00:00,1.959,0.25,1.9748875917,0.419,0,0.419,1.54,0.25,1.5601602481999999,1.9689999999999999,0.25,1.9848075473,0.419,0,0.419,1.55,0.25,1.5700318468
2020-08-29 01:30:00,2.006,0.25,2.0215182413,0.466,0,0.466,1.54,0.25,1.5601602481999999,2.016,0.25,2.0314418525,0.466,0,0.466,1.55,0.25,1.5700318468
2020-08-29 02:00:00,1.9885000000000002,0.0,1.9885000000000002,0.5085000000000001,0,0.5085000000000001,1.48,0.0,1.48,1.9985,0.0,1.9985,0.5085000000000001,0,0.5085000000000001,1.49,0.0,1.49
2020-08-29 02:30:00,1.925,0.0,1.925,0.465,0,0.465,1.46,0.0,1.46,1.935,0.25,1.9510830326000002,0.465,0,0.465,1.47,0.25,1.4911069713
2020-08-29 03:00:00,1.896,0.0,1.896,0.386,0,0.386,1.51,0.0,1.51,1.9060000000000001,0.25,1.9223256748000002,0.386,0,0.386,1.52,0.25,1.5404220201
2020-08-29 03:30:00,1.8815,0.24,1.8967451727,0.3715,0,0.3715,1.51,0.24,1.5289538907,1.8915000000000002,0.25,1.9079497504,0.3715,0,0.3715,1.52,0.25,1.5404220201
2020-08-29 04:00:00,1.8625,0.0,1.8625,0.4625,0,0.4625,1.4,0.0,1.4,1.8725,0.0,1.8725,0.4625,0,0.4625,1.4100000000000001,0.0,1.4100000000000001
2020-08-29 04:30:00,1.9,0.0,1.9,0.5,0,0.5,1.4,0.0,1.4,1.92,0.0,1.92,0.5,0,0.5,1.42,0.0,1.42
2020-08-29 05:00:00,1.8995000000000002,0.0,1.8995000000000002,0.48950000000000005,0,0.48950000000000005,1.4100000000000001,0.0,1.4100000000000001,1.9095,0.0,1.9095,0.48950000000000005,0,0.48950000000000005,1.42,0.0,1.42
2020-08-29 05:30:00,1.9015,0.0,1.9015,0.5415,0,0.5415,1.3599999999999999,0.0,1.3599999999999999,1.9115000000000002,0.0,1.9115000000000002,0.5415,0,0.5415,1.37,0.0,1.37
2020-08-29 06:00:00,1.9515,0.0,1.9515,0.48150000000000004,0,0.48150000000000004,1.47,0.0,1.47,1.9615,0.24,1.9761280955,0.48150000000000004,0,0.48150000000000004,1.48,0.24,1.4993331851
2020-08-29 06:30:00,1.9715,0.0,1.9715,0.4515,0,0.4515,1.52,0.0,1.52,1.9915,0.0,1.9915,0.4515,0,0.4515,1.54,0.0,1.54
2020-08-29 07:00:00,2.0315,0.0,2.0315,0.41150000000000003,0,0.41150000000000003,1.62,0.0,1.62,2.0515,0.25,2.0666766196,0.41150000000000003,0,0.41150000000000003,1.6400000000000001,0.25,1.6589454482
2020-08-29 07:30:00,2.017,0.0,2.017,0.417,0,0.417,1.6,0.0,1.6,2.027,0.0,2.027,0.417,0,0.417,1.6099999999999999,0.0,1.6099999999999999
2020-08-29 08:00:00,2.0585,0.0,2.0585,0.3785,0,0.3785,1.6800000000000002,0.0,1.6800000000000002,2.0785,0.0,2.0785,0.3785,0,0.3785,1.7000000000000002,0.0,1.7000000000000002
2020-08-29 08:30:00,2.108,-0.44,2.1534307512,0.34800000000000003,0,0.34800000000000003,1.76,-0.44,1.8141664753,2.128,0.62,2.2164800924,0.34800000000000003,0,0.34800000000000003,1.78,0.62,1.8848872645
2020-08-29 09:00:00,2.2125,0.0,2.2125,0.5625,0,0.5625,1.65,0.0,1.65,2.2225,0.0,2.2225,0.5625,0,0.5625,1.6600000000000001,0.0,1.6600000000000001
2020-08-29 09:30:00,2.179,0.0,2.179,0.549,0,0.549,1.63,0.0,1.63,2.189,0.0,2.189,0.549,0,0.549,1.6400000000000001,0.0,1.6400000000000001
2020-08-29 10:00:00,2.1615,0.0,2.1615,0.7515000000000001,0,0.7515000000000001,1.4100000000000001,0.0,1.4100000000000001,2.1815,0.0,2.1815,0.7515000000000001,0,0.7515000000000001,1.43,0.0,1.43
2020-08-29 10:30:00,2.158,0.0,2.158,0.848,0,0.848,1.31,0.0,1.31,2.168,0.0,2.168,0.848,0,0.848,1.32,0.0,1.32
2020-08-29 11:00:00,2.014,0.0,2.014,0.984,0,0.984,1.03,0.0,1.03,2.024,0.0,2.024,0.984,0,0.984,1.04,0.0,1.04
2020-08-29 11:30:00,1.992,0.0,1.992,0.912,0,0.912,1.08,0.0,1.08,2.012,0.0,2.012,0.912,0,0.912,1.1,0.0,1.1
2020-08-29 12:00:00,1.9825,0.0,1.9825,0.7225,0,0.7225,1.26,0.0,1.26,1.9925000000000002,0.0,1.9925000000000002,0.7225,0,0.7225,1.27,0.0,1.27
2020-08-29 12:30:00,1.995,0.0,1.995,0.8150000000000001,0,0.8150000000000001,1.18,0.0,1.18,2.005,0.0,2.005,0.8150000000000001,0,0.8150000000000001,1.19,0.0,1.19
2020-08-29 13:00:00,2.143,0.0,2.143,0.7030000000000001,0,0.7030000000000001,1.44,0.0,1.44,2.163,0.0,2.163,0.7030000000000001,0,0.7030000000000001,1.46,0.0,1.46
2020-08-29 13:30:00,1.9645000000000001,0.0,1.9645000000000001,0.7945,0,0.7945,1.17,0.0,1.17,1.9745,0.0,1.9745,0.7945,0,0.7945,1.18,0.0,1.18
2020-08-29 14:00:00,2.0015,0.0,2.0015,0.5615,0,0.5615,1.44,0.0,1.44,2.0115,0.0,2.0115,0.5615,0,0.5615,1.45,0.0,1.45
2020-08-29 14:30:00,2.0565,0.0,2.0565,0.6165,0,0.6165,1.44,0.0,1.44,2.0665,0.0,2.0665,0.6165,0,0.6165,1.45,0.0,1.45
2020-08-29 15:00:00,1.917,0.0,1.917,1.037,0,1.037,0.88,0.0,0.88,1.927,0.0,1.927,1.037,0,1.037,0.89,0.0,0.89
2020-08-29 15:30:00,2.0025,0.0,2.0025,1.0125,0,1.0125,0.99,0.0,0.99,2.0125,0.0,2.0125,1.0125,0,1.0125,1.0,0.0,1.0
2020-08-29 16:00:00,2.101,0.0,2.101,1.041,0,1.041,1.06,0.0,1.06,2.111,0.0,2.111,1.041,0,1.041,1.07,0.0,1.07
2020-08-29 16:30:00,2.0975,0.0,2.0975,1.0175,0,1.0175,1.08,0.0,1.08,2.1075,0.0,2.1075,1.0175,0,1.0175,1.09,0.0,1.09
2020-08-29 17:00:00,2.169,0.0,2.169,0.979,0,0.979,1.19,0.0,1.19,2.189,0.0,2.189,0.979,0,0.979,1.21,0.0,1.21
2020-08-29 17:30:00,2.3185000000000002,0.0,2.3185000000000002,0.8985000000000001,0,0.8985000000000001,1.42,0.0,1.42,2.3385,0.0,2.3385,0.8985000000000001,0,0.8985000000000001,1.44,0.0,1.44
2020-08-29 18:00:00,2.4005,0.0,2.4005,0.8305,0,0.8305,1.57,0.0,1.57,2.4205,0.0,2.4205,0.8305,0,0.8305,1.5899999999999999,0.0,1.5899999999999999
2020-08-29 18:30:00,2.544,-0.48,2.5888870196,0.664,0,0.664,1.88,-0.48,1.9403092537000002,2.564,0.51,2.6142295232,0.664,0,0.664,1.9,0.51,1.9672569736
2020-08-29 19:00:00,2.617,0.0,2.617,0.637,0,0.637,1.98,0.0,1.98,2.6470000000000002,0.0,2.6470000000000002,0.637,0,0.637,2.01,0.0,2.01
2020-08-29 19:30:00,2.6455,0.0,2.6455,0.5855,0,0.5855,2.06,0.0,2.06,2.6755,0.0,2.6755,0.5855,0,0.5855,2.09,0.0,2.09
2020-08-29 20:00:00,2.637,0.0,2.637,0.517,0,0.517,2.12,0.0,2.12,2.667,0.0,2.667,0.517,0,0.517,2.15,0.0,2.15
2020-08-29 20:30:00,2.5755,0.0,2.5755,0.4355,0,0.4355,2.14,0.0,2.14,2.6055,0.0,2.6055,0.4355,0,0.4355,2.17,0.0,2.17
2020-08-29 21:00:00,2.5460000000000003,0.0,2.5460000000000003,0.436,0,0.436,2.11,0.0,2.11,2.576,0.0,2.576,0.436,0,0.436,2.14,0.0,2.14
2020-08-29 21:30:00,2.451,0.0,2.451,0.461,0,0.461,1.99,0.0,1.99,2.471,0.0,2.471,0.461,0,0.461,2.01,0.0,2.01
2020-08-29 22:00:00,2.3475,-0.34,2.3719941505,0.42750000000000005,0,0.42750000000000005,1.92,-0.34,1.9498717907,2.3675,0.68,2.4632207067,0.42750000000000005,0,0.42750000000000005,1.94,0.68,2.0557237168
2020-08-29 22:30:00,2.296,0.0,2.296,0.336,0,0.336,1.96,0.0,1.96,2.316,0.0,2.316,0.336,0,0.336,1.98,0.0,1.98
2020-08-29 23:00:00,2.1635,0.25,2.17789629,0.29350000000000004,0,0.29350000000000004,1.87,0.25,1.88663722,2.1735,0.25,2.1878304893,0.29350000000000004,0,0.29350000000000004,1.88,0.25,1.8965494984
2020-08-29 23:30:00,2.076,0.25,2.0909988044,0.316,0,0.316,1.76,0.25,1.7776670104,2.096,0.25,2.1108566981,0.316,0,0.316,1.78,0.25,1.7974704448
2020-08-30 00:00:00,1.9775,0.25,1.9932401386,0.23750000000000002,0,0.23750000000000002,1.74,0.25,1.7578680269,1.9975,0.26,2.0143500813,0.23750000000000002,0,0.23750000000000002,1.76,0.26,1.7791008965000001
2020-08-30 00:30:00,1.928,0.25,1.9441409414000002,0.148,0,0.148,1.78,0.25,1.7974704448,1.948,0.25,1.9639765783,0.148,0,0.148,1.8,0.25,1.8172781845000001
2020-08-30 01:00:00,1.889,0.26,1.9068091147000001,0.139,0,0.139,1.75,0.26,1.7692088627,1.909,0.27,1.927999222,0.139,0,0.139,1.77,0.27,1.7904747974
2020-08-30 01:30:00,1.9500000000000002,0.25,1.9659603251000002,0.06,0,0.06,1.8900000000000001,0.25,1.9064626931,1.97,0.26,1.9870832896000001,0.06,0,0.06,1.9100000000000001,0.26,1.9276151068
2020-08-30 02:00:00,1.8915000000000002,0.26,1.9092857958,0.07150000000000001,0,0.07150000000000001,1.82,0.26,1.8384776311,1.9115000000000002,0.26,1.92910141,0.07150000000000001,0,0.07150000000000001,1.8399999999999999,0.26,1.8582787735
2020-08-30 02:30:00,1.879,0.26,1.8969030023000002,0.059000000000000004,0,0.059000000000000004,1.82,0.26,1.8384776311,1.899,0.26,1.9167162023,0.059000000000000004,0,0.059000000000000004,1.8399999999999999,0.26,1.8582787735
2020-08-30 03:00:00,1.903,0.26,1.9206793068999999,0.043000000000000003,0,0.043000000000000003,1.8599999999999999,0.26,1.8780841302,1.933,0.26,1.9504073933,0.043000000000000003,0,0.043000000000000003,1.8900000000000001,0.26,1.9077997799
2020-08-30 03:30:00,1.869,0.25,1.8856460431,0.029,0,0.029,1.8399999999999999,0.25,1.8569060289000001,1.889,0.25,1.9054713328,0.029,0,0.029,1.8599999999999999,0.25,1.8767258724
2020-08-30 04:00:00,1.859,0.25,1.8757347894,0.029,0,0.029,1.83,0.25,1.8469975636,1.879,0.25,1.8955582291000002,0.029,0,0.029,1.85,0.25,1.8668154703000002
2020-08-30 04:30:00,1.8975,0.25,1.9138981817,0.0275,0,0.0275,1.87,0.25,1.88663722,1.9175,0.25,1.9337285875,0.0275,0,0.0275,1.8900000000000001,0.25,1.9064626931
2020-08-30 05:00:00,1.8985,0.0,1.8985,0.0285,0,0.0285,1.87,0.0,1.87,1.9285,0.24,1.9433765075,0.0285,0,0.0285,1.9,0.24,1.9150979087
2020-08-30 05:30:00,1.884,0.25,1.9005146671,0.034,0,0.034,1.85,0.25,1.8668154703000002,1.8940000000000001,0.25,1.9104282242,0.034,0,0.034,1.8599999999999999,0.25,1.8767258724
2020-08-30 06:00:00,1.901,0.25,1.9173682484,0.031,0,0.031,1.87,0.25,1.88663722,1.921,0.25,1.937199267,0.031,0,0.031,1.8900000000000001,0.25,1.9064626931
2020-08-30 06:30:00,1.9235000000000002,0.25,1.9396783883,0.0135,0,0.0135,1.9100000000000001,0.25,1.9262917744,1.9535,0.25,1.9694319613000002,0.0135,0,0.0135,1.94,0.25,1.9560419218
2020-08-30 07:00:00,1.994,0.25,2.0096109076,0.004,0,0.004,1.99,0.25,2.0056420418,2.014,0.25,2.0294570703,0.004,0,0.004,2.01,0.25,2.0254875956
