Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-30 07:30:00,2.022,-0.26,2.0386475909,0.012,0,0.012,2.01,-0.26,2.0267461607,2.032,0.46,2.083416425,0.012,0,0.012,2.02,0.46,2.071714266
2020-08-30 08:00:00,2.074,-0.29,2.0941766879,0.024,0,0.024,2.05,-0.29,2.0704105873,2.044,0.6900000000000001,2.1573214874,0.024,0,0.024,2.02,0.6900000000000001,2.1345959805
2020-08-30 08:30:00,2.1295,0.25,2.1441245883,0.0395,0,0.0395,2.09,0.25,2.1048990475,2.1595,0.25,2.1739227792,0.0395,0,0.0395,2.12,0.25,2.134689673
2020-08-30 09:00:00,2.172,0.0,2.172,0.092,0,0.092,2.08,0.0,2.08,2.182,0.0,2.182,0.092,0,0.092,2.09,0.0,2.09
2020-08-30 09:30:00,2.164,0.0,2.164,0.184,0,0.184,1.98,0.0,1.98,2.174,0.25,2.188327215,0.184,0,0.184,1.99,0.25,2.0056420418
2020-08-30 10:00:00,2.0955,0.0,2.0955,0.4055,0,0.4055,1.69,0.0,1.69,2.1155,0.25,2.1302207045,0.4055,0,0.4055,1.71,0.25,1.7281782315
2020-08-30 10:30:00,2.133,-0.39,2.1683609017,0.483,0,0.483,1.65,-0.39,1.6954645381,2.143,0.63,2.2336850718,0.483,0,0.483,1.6600000000000001,0.63,1.7755280905
2020-08-30 11:00:00,2.2185,-0.42,2.2579066079,0.47850000000000004,0,0.47850000000000004,1.74,-0.42,1.7899720667999999,2.1885,0.6000000000000001,2.2692580836,0.47850000000000004,0,0.47850000000000004,1.71,0.6000000000000001,1.8122085973000002
2020-08-30 11:30:00,2.087,0.0,2.087,0.547,0,0.547,1.54,0.0,1.54,2.107,0.0,2.107,0.547,0,0.547,1.56,0.0,1.56
2020-08-30 12:00:00,2.0425,0.0,2.0425,0.5325,0,0.5325,1.51,0.0,1.51,2.0525,0.0,2.0525,0.5325,0,0.5325,1.52,0.0,1.52
2020-08-30 12:30:00,2.0535,0.0,2.0535,0.3935,0,0.3935,1.6600000000000001,0.0,1.6600000000000001,2.0735,0.0,2.0735,0.3935,0,0.3935,1.6800000000000002,0.0,1.6800000000000002
2020-08-30 13:00:00,2.035,0.0,2.035,0.405,0,0.405,1.63,0.0,1.63,2.045,0.0,2.045,0.405,0,0.405,1.6400000000000001,0.0,1.6400000000000001
2020-08-30 13:30:00,2.0005,-0.39,2.0381609971,0.42050000000000004,0,0.42050000000000004,1.58,-0.39,1.6274212731,2.0205,0.62,2.1134853323,0.42050000000000004,0,0.42050000000000004,1.6,0.62,1.7159254063
2020-08-30 14:00:00,1.8625,0.0,1.8625,0.6325000000000001,0,0.6325000000000001,1.23,0.0,1.23,1.8725,0.0,1.8725,0.6325000000000001,0,0.6325000000000001,1.24,0.0,1.24
2020-08-30 14:30:00,1.78,0.0,1.78,0.62,0,0.62,1.16,0.0,1.16,1.79,0.0,1.79,0.62,0,0.62,1.17,0.0,1.17
2020-08-30 15:00:00,1.819,0.0,1.819,0.729,0,0.729,1.09,0.0,1.09,1.8290000000000002,0.0,1.8290000000000002,0.729,0,0.729,1.1,0.0,1.1
2020-08-30 15:30:00,1.8519999999999999,0.0,1.8519999999999999,0.722,0,0.722,1.13,0.0,1.13,1.862,0.0,1.862,0.722,0,0.722,1.1400000000000001,0.0,1.1400000000000001
2020-08-30 16:00:00,1.919,0.0,1.919,0.659,0,0.659,1.26,0.0,1.26,1.939,0.0,1.939,0.659,0,0.659,1.28,0.0,1.28
2020-08-30 16:30:00,2.001,0.0,2.001,0.5710000000000001,0,0.5710000000000001,1.43,0.0,1.43,2.021,0.0,2.021,0.5710000000000001,0,0.5710000000000001,1.45,0.0,1.45
2020-08-30 17:00:00,2.152,0.0,2.152,0.462,0,0.462,1.69,0.0,1.69,2.162,0.0,2.162,0.462,0,0.462,1.7000000000000002,0.0,1.7000000000000002
2020-08-30 17:30:00,2.195,0.0,2.195,0.365,0,0.365,1.83,0.0,1.83,2.215,0.0,2.215,0.365,0,0.365,1.85,0.0,1.85
2020-08-30 18:00:00,2.3405,0.0,2.3405,0.1005,0,0.1005,2.24,0.0,2.24,2.3705,0.0,2.3705,0.1005,0,0.1005,2.27,0.0,2.27
2020-08-30 18:30:00,2.428,-0.4,2.4607283475,0.108,0,0.108,2.32,-0.4,2.3542302351,2.448,0.65,2.5328252999,0.108,0,0.108,2.34,0.65,2.42860042
2020-08-30 19:00:00,2.5125,0.0,2.5125,0.0125,0,0.0125,2.5,0.0,2.5,2.5525,0.47000000000000003,2.5954106130000003,0.0125,0,0.0125,2.54,0.47000000000000003,2.5831182706
2020-08-30 19:30:00,2.5225,0.0,2.5225,0.0025,0,0.0025,2.52,0.0,2.52,2.5525,0.0,2.5525,0.0025,0,0.0025,2.55,0.0,2.55
2020-08-30 20:00:00,2.5605,0.0,2.5605,0.0005,0,0.0005,2.56,0.0,2.56,2.5905,0.0,2.5905,0.0005,0,0.0005,2.59,0.0,2.59
2020-08-30 20:30:00,2.5300000000000002,0.0,2.5300000000000002,0.0,0,0.0,2.5300000000000002,0.0,2.5300000000000002,2.56,0.0,2.56,0.0,0,0.0,2.56,0.0,2.56
2020-08-30 21:00:00,2.52,0.0,2.52,0.0,0,0.0,2.52,0.0,2.52,2.55,0.0,2.55,0.0,0,0.0,2.55,0.0,2.55
2020-08-30 21:30:00,2.47,0.0,2.47,0.0,0,0.0,2.47,0.0,2.47,2.5,0.0,2.5,0.0,0,0.0,2.5,0.0,2.5
2020-08-30 22:00:00,2.36,0.0,2.36,0.0,0,0.0,2.36,0.0,2.36,2.38,0.25,2.3930942313,0.0,0,0.0,2.38,0.25,2.3930942313
2020-08-30 22:30:00,2.27,0.22,2.2806358762,0.0,0,0.0,2.27,0.22,2.2806358762,2.29,0.35000000000000003,2.3165923249,0.0,0,0.0,2.29,0.35000000000000003,2.3165923249
2020-08-30 23:00:00,2.1,0.27,2.1172859986,0.0,0,0.0,2.1,0.27,2.1172859986,2.12,0.29,2.1397429752,0.0,0,0.0,2.12,0.29,2.1397429752
2020-08-30 23:30:00,2.01,0.28,2.0294087809,0.0,0,0.0,2.01,0.28,2.0294087809,2.03,0.30000000000000004,2.0520477577,0.0,0,0.0,2.03,0.30000000000000004,2.0520477577
2020-08-31 00:00:00,1.92,0.28,1.9403092537000002,0.0,0,0.0,1.92,0.28,1.9403092537000002,1.9300000000000002,0.30000000000000004,1.9531768993,0.0,0,0.0,1.9300000000000002,0.30000000000000004,1.9531768993
2020-08-31 00:30:00,1.9500000000000002,0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,0.25,1.9659603251000002,1.97,0.26,1.9870832896000001,0.0,0,0.0,1.97,0.26,1.9870832896000001
2020-08-31 01:00:00,1.92,0.25,1.9362076335,0.0,0,0.0,1.92,0.25,1.9362076335,1.9500000000000002,0.27,1.968603566,0.0,0,0.0,1.9500000000000002,0.27,1.968603566
2020-08-31 01:30:00,1.96,0.27,1.9785095400000001,0.0,0,0.0,1.96,0.27,1.9785095400000001,1.98,0.28,1.9996999775000002,0.0,0,0.0,1.98,0.28,1.9996999775000002
2020-08-31 02:00:00,1.9100000000000001,0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,0.27,1.9289893727,1.9300000000000002,0.28,1.9502051174,0.0,0,0.0,1.9300000000000002,0.28,1.9502051174
2020-08-31 02:30:00,1.92,0.25,1.9362076335,0.0,0,0.0,1.92,0.25,1.9362076335,1.94,0.25,1.9560419218,0.0,0,0.0,1.94,0.25,1.9560419218
2020-08-31 03:00:00,1.88,0.25,1.8965494984,0.0,0,0.0,1.88,0.25,1.8965494984,1.9,0.25,1.9163767897000001,0.0,0,0.0,1.9,0.25,1.9163767897000001
2020-08-31 03:30:00,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999,1.8900000000000001,0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,0.26,1.9077997799
2020-08-31 04:00:00,1.85,0.26,1.8681809334000001,0.0,0,0.0,1.85,0.26,1.8681809334000001,1.87,0.27,1.8893914364,0.0,0,0.0,1.87,0.27,1.8893914364
2020-08-31 04:30:00,1.9100000000000001,0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,0.26,1.9276151068,1.9300000000000002,0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,0.26,1.9474342094
2020-08-31 05:00:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2020-08-31 05:30:00,1.88,0.25,1.8965494984,0.0,0,0.0,1.88,0.25,1.8965494984,1.9100000000000001,0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,0.26,1.9276151068
2020-08-31 06:00:00,1.9,0.25,1.9163767897000001,0.0,0,0.0,1.9,0.25,1.9163767897000001,1.92,0.25,1.9362076335,0.0,0,0.0,1.92,0.25,1.9362076335
2020-08-31 06:30:00,1.98,-0.32,2.0056919006,0.0,0,0.0,1.98,-0.32,2.0056919006,1.99,0.55,2.0646065,0.0,0,0.0,1.99,0.55,2.0646065
2020-08-31 07:00:00,2.004,0.0,2.004,0.004,0,0.004,2.0,0.0,2.0,2.024,0.0,2.024,0.004,0,0.004,2.02,0.0,2.02
2020-08-31 07:30:00,2.0545,0.25,2.0696546209,0.0045000000000000005,0,0.0045000000000000005,2.05,0.25,2.0651876428,2.0745,0.25,2.0895095716,0.0045000000000000005,0,0.0045000000000000005,2.07,0.25,2.085041966
2020-08-31 08:00:00,2.1275,-0.37,2.159434243,0.007500000000000001,0,0.007500000000000001,2.12,-0.37,2.1520455386,2.1375,0.63,2.2284089055,0.007500000000000001,0,0.007500000000000001,2.13,0.63,2.2212158832
2020-08-31 08:30:00,2.12,0.0,2.12,0.03,0,0.03,2.09,0.0,2.09,2.15,0.0,2.15,0.03,0,0.03,2.12,0.0,2.12
2020-08-31 09:00:00,2.2065,0.0,2.2065,0.1365,0,0.1365,2.07,0.0,2.07,2.2365,0.0,2.2365,0.1365,0,0.1365,2.1,0.0,2.1
2020-08-31 09:30:00,2.1915,0.0,2.1915,0.2515,0,0.2515,1.94,0.0,1.94,2.2115,0.0,2.2115,0.2515,0,0.2515,1.96,0.0,1.96
2020-08-31 10:00:00,2.168,0.0,2.168,0.328,0,0.328,1.8399999999999999,0.0,1.8399999999999999,2.198,0.0,2.198,0.328,0,0.328,1.87,0.0,1.87
2020-08-31 10:30:00,2.213,0.0,2.213,0.403,0,0.403,1.81,0.0,1.81,2.243,0.0,2.243,0.403,0,0.403,1.8399999999999999,0.0,1.8399999999999999
2020-08-31 11:00:00,2.149,0.0,2.149,0.47900000000000004,0,0.47900000000000004,1.67,0.0,1.67,2.169,0.0,2.169,0.47900000000000004,0,0.47900000000000004,1.69,0.0,1.69
2020-08-31 11:30:00,2.0275,0.0,2.0275,0.5375,0,0.5375,1.49,0.0,1.49,2.0475,0.0,2.0475,0.5375,0,0.5375,1.51,0.0,1.51
2020-08-31 12:00:00,2.052,0.0,2.052,0.512,0,0.512,1.54,0.0,1.54,2.062,0.0,2.062,0.512,0,0.512,1.55,0.0,1.55
2020-08-31 12:30:00,2.0685000000000002,0.0,2.0685000000000002,0.4985,0,0.4985,1.57,0.0,1.57,2.0785,0.0,2.0785,0.4985,0,0.4985,1.58,0.0,1.58
2020-08-31 13:00:00,1.9725000000000001,0.0,1.9725000000000001,0.6025,0,0.6025,1.37,0.0,1.37,1.9825,0.0,1.9825,0.6025,0,0.6025,1.38,0.0,1.38
2020-08-31 13:30:00,1.8639999999999999,0.0,1.8639999999999999,0.644,0,0.644,1.22,0.0,1.22,1.874,0.0,1.874,0.644,0,0.644,1.23,0.0,1.23
2020-08-31 14:00:00,1.8405,0.0,1.8405,0.6505000000000001,0,0.6505000000000001,1.19,0.0,1.19,1.8605,0.0,1.8605,0.6505000000000001,0,0.6505000000000001,1.21,0.0,1.21
2020-08-31 14:30:00,1.972,0.0,1.972,0.28200000000000003,0,0.28200000000000003,1.69,0.0,1.69,1.992,0.0,1.992,0.28200000000000003,0,0.28200000000000003,1.71,0.0,1.71
2020-08-31 15:00:00,2.126,0.0,2.126,0.116,0,0.116,2.01,0.0,2.01,2.146,0.0,2.146,0.116,0,0.116,2.03,0.0,2.03
2020-08-31 15:30:00,2.2065,0.0,2.2065,0.0665,0,0.0665,2.14,0.0,2.14,2.2265,0.0,2.2265,0.0665,0,0.0665,2.16,0.0,2.16
2020-08-31 16:00:00,2.2395,0.0,2.2395,0.1495,0,0.1495,2.09,0.0,2.09,2.2695,0.0,2.2695,0.1495,0,0.1495,2.12,0.0,2.12
2020-08-31 16:30:00,2.2565,0.0,2.2565,0.2665,0,0.2665,1.99,0.0,1.99,2.2865,0.0,2.2865,0.2665,0,0.2665,2.02,0.0,2.02
2020-08-31 17:00:00,2.258,0.0,2.258,0.388,0,0.388,1.87,0.0,1.87,2.2880000000000003,0.0,2.2880000000000003,0.388,0,0.388,1.9,0.0,1.9
2020-08-31 17:30:00,2.4115,-0.41000000000000003,2.4461055272,0.12150000000000001,0,0.12150000000000001,2.29,-0.41000000000000003,2.3264135488,2.4314999999999998,0.62,2.5093011477,0.12150000000000001,0,0.12150000000000001,2.31,0.62,2.3917566766
2020-08-31 18:00:00,2.563,0.0,2.563,0.073,0,0.073,2.49,0.0,2.49,2.6029999999999998,0.0,2.6029999999999998,0.073,0,0.073,2.5300000000000002,0.0,2.5300000000000002
2020-08-31 18:30:00,2.6765,0.0,2.6765,0.036500000000000005,0,0.036500000000000005,2.64,0.0,2.64,2.7065,0.0,2.7065,0.036500000000000005,0,0.036500000000000005,2.67,0.0,2.67
2020-08-31 19:00:00,2.6189999999999998,0.0,2.6189999999999998,0.019,0,0.019,2.6,0.0,2.6,2.649,0.0,2.649,0.019,0,0.019,2.63,0.0,2.63
2020-08-31 19:30:00,2.6185,0.0,2.6185,0.0085,0,0.0085,2.61,0.0,2.61,2.6585,0.0,2.6585,0.0085,0,0.0085,2.65,0.0,2.65
2020-08-31 20:00:00,2.6565000000000003,0.0,2.6565000000000003,0.0165,0,0.0165,2.64,0.0,2.64,2.6865,0.0,2.6865,0.0165,0,0.0165,2.67,0.0,2.67
2020-08-31 20:30:00,2.6495,0.0,2.6495,0.029500000000000002,0,0.029500000000000002,2.62,0.0,2.62,2.6795,0.0,2.6795,0.029500000000000002,0,0.029500000000000002,2.65,0.0,2.65
2020-08-31 21:00:00,2.5380000000000003,-0.39,2.567789711,0.048,0,0.048,2.49,-0.39,2.5203571176,2.568,0.38,2.5959630198,0.048,0,0.048,2.52,0.38,2.5484897489
2020-08-31 21:30:00,2.426,0.0,2.426,0.036000000000000004,0,0.036000000000000004,2.39,0.0,2.39,2.456,0.25,2.4686911512,0.036000000000000004,0,0.036000000000000004,2.42,0.25,2.432878953
2020-08-31 22:00:00,2.331,0.0,2.331,0.031,0,0.031,2.3,0.0,2.3,2.3609999999999998,0.24,2.3731668715,0.031,0,0.031,2.33,0.24,2.3423279019
2020-08-31 22:30:00,2.246,0.24,2.2587863998,0.026000000000000002,0,0.026000000000000002,2.22,0.24,2.2329352879,2.276,0.24,2.2886187974,0.026000000000000002,0,0.026000000000000002,2.25,0.24,2.2627637968
2020-08-31 23:00:00,2.1005,0.25,2.1153250932,0.030500000000000003,0,0.030500000000000003,2.07,0.25,2.085041966,2.1305,0.26,2.1463061874,0.030500000000000003,0,0.030500000000000003,2.1,0.26,2.1160340262
2020-08-31 23:30:00,2.0555,0.26,2.0718784351,0.0155,0,0.0155,2.04,0.26,2.0565018843,2.0755,0.26,2.0917218386,0.0155,0,0.0155,2.06,0.26,2.0763429389
2020-09-01 00:00:00,1.947,0.24,1.9617362208,0.017,0,0.017,1.9300000000000002,0.24,1.9448650339,1.967,0.25,1.9828234919,0.017,0,0.017,1.9500000000000002,0.25,1.9659603251000002
2020-09-01 00:30:00,1.8875000000000002,0.24,1.9026970989,0.0475,0,0.0475,1.8399999999999999,0.24,1.8555861608000002,1.9075000000000002,0.25,1.9238129457,0.0475,0,0.0475,1.8599999999999999,0.25,1.8767258724
2020-09-01 01:00:00,1.889,0.24,1.9041851276,0.099,0,0.099,1.79,0.24,1.8060177186000002,1.899,0.25,1.9153853398,0.099,0,0.099,1.8,0.25,1.8172781845000001
2020-09-01 01:30:00,1.92,0.25,1.9362076335,0.15,0,0.15,1.77,0.25,1.7875681805,1.94,0.25,1.9560419218,0.15,0,0.15,1.79,0.25,1.8073737854
2020-09-01 02:00:00,1.901,0.25,1.9173682484,0.161,0,0.161,1.74,0.25,1.7578680269,1.911,0.25,1.9272833212,0.161,0,0.161,1.75,0.25,1.7677669530000002
2020-09-01 02:30:00,1.857,0.18,1.8657033526000002,0.167,0,0.167,1.69,0.18,1.6995587663,1.877,0.28,1.8977694802,0.167,0,0.167,1.71,0.28,1.7327723450999999
2020-09-01 03:00:00,1.8215,0.25,1.8385761475,0.1915,0,0.1915,1.63,0.25,1.6490603385,1.8415,0.26,1.8597640307,0.1915,0,0.1915,1.65,0.26,1.6703592428
2020-09-01 03:30:00,1.81,0.25,1.8271836251,0.19,0,0.19,1.62,0.25,1.6391766226,1.8399999999999999,0.26,1.8582787735,0.19,0,0.19,1.65,0.26,1.6703592428
2020-09-01 04:00:00,1.7955,0.25,1.812821075,0.2155,0,0.2155,1.58,0.25,1.5996562131,1.8054999999999999,0.25,1.8227260491,0.2155,0,0.2155,1.5899999999999999,0.25,1.6095340941
2020-09-01 04:30:00,1.88,0.0,1.88,0.28,0,0.28,1.6,0.0,1.6,1.8900000000000001,0.0,1.8900000000000001,0.28,0,0.28,1.6099999999999999,0.0,1.6099999999999999
2020-09-01 05:00:00,1.8355000000000001,0.0,1.8355000000000001,0.3055,0,0.3055,1.53,0.0,1.53,1.8455,0.0,1.8455,0.3055,0,0.3055,1.54,0.0,1.54
2020-09-01 05:30:00,1.8385,0.0,1.8385,0.3385,0,0.3385,1.5,0.0,1.5,1.8585,0.25,1.8752392514,0.3385,0,0.3385,1.52,0.25,1.5404220201
2020-09-01 06:00:00,1.883,0.0,1.883,0.41300000000000003,0,0.41300000000000003,1.47,0.0,1.47,1.893,0.0,1.893,0.41300000000000003,0,0.41300000000000003,1.48,0.0,1.48
2020-09-01 06:30:00,2.02,-0.36,2.0518284529,0.44,0,0.44,1.58,-0.36,1.6204937519,2.02,0.66,2.1250882335,0.44,0,0.44,1.58,0.66,1.7123083834
2020-09-01 07:00:00,2.1685,0.0,2.1685,0.4585,0,0.4585,1.71,0.0,1.71,2.1885,0.0,2.1885,0.4585,0,0.4585,1.73,0.0,1.73
2020-09-01 07:30:00,2.2345,0.0,2.2345,0.3345,0,0.3345,1.9,0.0,1.9,2.2545,0.0,2.2545,0.3345,0,0.3345,1.92,0.0,1.92
2020-09-01 08:00:00,2.3455,-0.37,2.3745042114,0.35550000000000004,0,0.35550000000000004,1.99,-0.37,2.0241047404,2.3455,0.66,2.4365898813999998,0.35550000000000004,0,0.35550000000000004,1.99,0.66,2.0965924735
2020-09-01 08:30:00,2.441,-0.39,2.4719589398,0.281,0,0.281,2.16,-0.39,2.1949259669,2.441,0.64,2.5235056964,0.281,0,0.281,2.16,0.64,2.2528204545
2020-09-01 09:00:00,2.365,0.0,2.365,0.335,0,0.335,2.03,0.0,2.03,2.395,0.0,2.395,0.335,0,0.335,2.06,0.0,2.06
2020-09-01 09:30:00,2.3075,0.0,2.3075,0.2975,0,0.2975,2.01,0.0,2.01,2.3375,0.0,2.3375,0.2975,0,0.2975,2.04,0.0,2.04
2020-09-01 10:00:00,2.3689999999999998,0.6900000000000001,2.4674401715,0.229,0,0.229,2.14,0.6900000000000001,2.2484883811,3.9290000000000003,0.18,3.9331210253,0.229,0,0.229,3.7,0.18,3.7043757909
2020-09-01 10:30:00,0.40850000000000003,0.0,0.40850000000000003,0.40850000000000003,0,0.40850000000000003,0.0,0.0,0.0,4.0385,0.0,4.0385,0.40850000000000003,0,0.40850000000000003,3.63,0.0,3.63
2020-09-01 11:00:00,0.4015,0.0,0.4015,0.4015,0,0.4015,0.0,0.0,0.0,3.8415,-0.25,3.8496262481,0.4015,0,0.4015,3.44,-0.25,3.4490723390999998
2020-09-01 11:30:00,0.37,0.0,0.37,0.37,0,0.37,0.0,0.0,0.0,3.75,-0.26,3.7590025273,0.37,0,0.37,3.38,-0.26,3.3899852507
2020-09-01 12:00:00,0.401,0.0,0.401,0.401,0,0.401,0.0,0.0,0.0,3.661,-0.25,3.6695259912,0.401,0,0.401,3.26,-0.25,3.2695718374
2020-09-01 12:30:00,0.543,0.0,0.543,0.543,0,0.543,0.0,0.0,0.0,3.543,-0.27,3.5532729981999998,0.543,0,0.543,3.0,-0.27,3.0121254954
2020-09-01 13:00:00,0.5475,0.0,0.5475,0.5475,0,0.5475,0.0,0.0,0.0,3.5475,-0.26,3.5570150759,0.5475,0,0.5475,3.0,-0.26,3.0112455895
2020-09-01 13:30:00,0.6345000000000001,0.0,0.6345000000000001,0.6345000000000001,0,0.6345000000000001,0.0,0.0,0.0,3.3245,0.0,3.3245,0.6345000000000001,0,0.6345000000000001,2.69,0.0,2.69
2020-09-01 14:00:00,0.6875,0.0,0.6875,0.6875,0,0.6875,0.0,0.0,0.0,3.1675,0.0,3.1675,0.6875,0,0.6875,2.48,0.0,2.48
2020-09-01 14:30:00,0.5255000000000001,0.0,0.5255000000000001,0.5255000000000001,0,0.5255000000000001,0.0,0.0,0.0,3.4455,-0.26,3.4552959714,0.5255000000000001,0,0.5255000000000001,2.92,-0.26,2.9315524897
2020-09-01 15:00:00,0.4425,0.0,0.4425,0.4425,0,0.4425,0.0,0.0,0.0,3.7325,0.0,3.7325,0.4425,0,0.4425,3.29,0.0,3.29
2020-09-01 15:30:00,0.49250000000000005,0.0,0.49250000000000005,0.49250000000000005,0,0.49250000000000005,0.0,0.0,0.0,3.6725,-0.27,3.6824117437,0.49250000000000005,0,0.49250000000000005,3.18,-0.27,3.1914416805
2020-09-01 16:00:00,0.3855,0.0,0.3855,0.3855,0,0.3855,0.0,0.0,0.0,3.9155,-0.27,3.9247981158,0.3855,0,0.3855,3.5300000000000002,-0.27,3.5403107208
2020-09-01 16:30:00,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0,0.20450000000000002,0.0,0.0,0.0,4.3045,0.0,4.3045,0.20450000000000002,0,0.20450000000000002,4.1,0.0,4.1
2020-09-01 17:00:00,0.1705,0.0,0.1705,0.1705,0,0.1705,0.0,0.0,0.0,4.6405,0.0,4.6405,0.1705,0,0.1705,4.47,0.0,4.47
2020-09-01 17:30:00,0.1375,0.0,0.1375,0.1375,0,0.1375,0.0,0.0,0.0,4.9875,0.0,4.9875,0.1375,0,0.1375,4.85,0.0,4.85
2020-09-01 18:00:00,0.1385,0.0,0.1385,0.1385,0,0.1385,0.0,0.0,0.0,5.1785,0.25,5.184531054,0.1385,0,0.1385,5.04,0.25,5.0461965875
2020-09-01 18:30:00,0.1555,0.0,0.1555,0.1555,0,0.1555,0.0,0.0,0.0,5.0355,0.25,5.0417021183,0.1555,0,0.1555,4.88,0.25,4.8863994925
2020-09-01 19:00:00,0.112,0.0,0.112,0.112,0,0.112,0.0,0.0,0.0,5.072,0.27,5.0791814301,0.112,0,0.112,4.96,0.27,4.9673433543000005
2020-09-01 19:30:00,0.1155,0.0,0.1155,0.1155,0,0.1155,0.0,0.0,0.0,5.2255,0.28,5.2329962975,0.1155,0,0.1155,5.11,0.28,5.1176654834
2020-09-01 20:00:00,0.1125,0.0,0.1125,0.1125,0,0.1125,0.0,0.0,0.0,5.2625,0.28,5.2699436667,0.1125,0,0.1125,5.15,0.28,5.1576060338
2020-09-01 20:30:00,0.1115,0.0,0.1115,0.1115,0,0.1115,0.0,0.0,0.0,5.2115,0.29,5.2195624577,0.1115,0,0.1115,5.1,0.29,5.1082384439
2020-09-01 21:00:00,0.108,0.0,0.108,0.108,0,0.108,0.0,0.0,0.0,5.118,0.29,5.1262095158,0.108,0,0.108,5.01,0.29,5.0183861948
2020-09-01 21:30:00,0.19,0.0,0.19,0.19,0,0.19,0.0,0.0,0.0,4.87,0.37,4.8840352169,0.19,0,0.19,4.68,0.37,4.6946032846
2020-09-01 22:00:00,0.168,0.0,0.168,0.168,0,0.168,0.0,0.0,0.0,4.578,0.47000000000000003,4.6020630156,0.168,0,0.168,4.41,0.47000000000000003,4.4349746335
2020-09-01 22:30:00,0.1505,0.0,0.1505,0.1505,0,0.1505,0.0,0.0,0.0,4.4405,0.5,4.4685613177,0.1505,0,0.1505,4.29,0.5,4.319039245
2020-09-01 23:00:00,0.152,0.0,0.152,0.152,0,0.152,0.0,0.0,0.0,4.162,0.45,4.1862565617,0.152,0,0.152,4.01,0.45,4.0351703805
2020-09-01 23:30:00,0.12250000000000001,0.0,0.12250000000000001,0.12250000000000001,0,0.12250000000000001,0.0,0.0,0.0,4.0125,0.47000000000000003,4.0399327036,0.12250000000000001,0,0.12250000000000001,3.89,0.47000000000000003,3.9182904435
2020-09-02 00:00:00,0.11950000000000001,0.0,0.11950000000000001,0.11950000000000001,0,0.11950000000000001,0.0,0.0,0.0,3.8895,0.46,3.9166069818,0.11950000000000001,0,0.11950000000000001,3.77,0.46,3.7979599787
2020-09-02 00:30:00,0.187,0.0,0.187,0.187,0,0.187,0.0,0.0,0.0,3.707,0.43,3.7318559726,0.187,0,0.187,3.52,0.43,3.5461669447
2020-09-02 01:00:00,0.2275,0.0,0.2275,0.2275,0,0.2275,0.0,0.0,0.0,3.5775,0.45,3.6056908145,0.2275,0,0.2275,3.35,0.45,3.3800887562
2020-09-02 01:30:00,0.232,0.0,0.232,0.232,0,0.232,0.0,0.0,0.0,3.662,0.42,3.6860065111,0.232,0,0.232,3.43,0.42,3.4556186132
2020-09-02 02:00:00,0.212,0.0,0.212,0.212,0,0.212,0.0,0.0,0.0,3.632,0.41000000000000003,3.655068262,0.212,0,0.212,3.42,0.41000000000000003,3.444488351
2020-09-02 02:30:00,0.219,0.0,0.219,0.219,0,0.219,0.0,0.0,0.0,3.559,0.45,3.5873361984,0.219,0,0.219,3.34,0.45,3.3701780368
2020-09-02 03:00:00,0.1905,0.0,0.1905,0.1905,0,0.1905,0.0,0.0,0.0,3.5305,0.42,3.555394528,0.1905,0,0.1905,3.34,0.42,3.3663036108
2020-09-02 03:30:00,0.1855,0.0,0.1855,0.1855,0,0.1855,0.0,0.0,0.0,3.5255,0.46,3.5553832775,0.1855,0,0.1855,3.34,0.46,3.3715278436
2020-09-02 04:00:00,0.1855,0.0,0.1855,0.1855,0,0.1855,0.0,0.0,0.0,3.4455,0.48,3.4787742453,0.1855,0,0.1855,3.26,0.48,3.2951479481
2020-09-02 04:30:00,0.176,0.0,0.176,0.176,0,0.176,0.0,0.0,0.0,3.516,0.41000000000000003,3.5398242894000003,0.176,0,0.176,3.34,0.41000000000000003,3.3650705788
2020-09-02 05:00:00,0.3025,0.0,0.3025,0.3025,0,0.3025,0.0,0.0,0.0,3.4225,0.37,3.4424419022,0.3025,0,0.3025,3.12,0.37,3.1418625049
2020-09-02 05:30:00,0.24050000000000002,0.0,0.24050000000000002,0.24050000000000002,0,0.24050000000000002,0.0,0.0,0.0,3.4605,0.46,3.4909397374,0.24050000000000002,0,0.24050000000000002,3.22,0.46,3.2526911935
2020-09-02 06:00:00,0.1995,0.0,0.1995,0.1995,0,0.1995,0.0,0.0,0.0,3.6195,0.44,3.6461459446999998,0.1995,0,0.1995,3.42,0.44,3.4481879299
2020-09-02 06:30:00,0.17450000000000002,0.0,0.17450000000000002,0.17450000000000002,0,0.17450000000000002,0.0,0.0,0.0,3.8745000000000003,0.41000000000000003,3.89613273,0.17450000000000002,0,0.17450000000000002,3.7,0.41000000000000003,3.7226469078
2020-09-02 07:00:00,0.2175,0.0,0.2175,0.2175,0,0.2175,0.0,0.0,0.0,4.0475,0.35000000000000003,4.062604614,0.2175,0,0.2175,3.83,0.35000000000000003,3.8459589181
2020-09-02 07:30:00,0.245,0.0,0.245,0.245,0,0.245,0.0,0.0,0.0,4.365,0.29,4.3746228409,0.245,0,0.245,4.12,0.29,4.1301937001
2020-09-02 08:00:00,0.139,0.0,0.139,0.139,0,0.139,0.0,0.0,0.0,4.689,0.29,4.6979592378,0.139,0,0.139,4.55,0.29,4.5592323915
2020-09-02 08:30:00,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0,4.885,0.25,4.8913929509,0.115,0,0.115,4.77,0.25,4.7765468699
2020-09-02 09:00:00,0.161,0.0,0.161,0.161,0,0.161,0.0,0.0,0.0,4.871,0.28,4.8790409918,0.161,0,0.161,4.71,0.28,4.7183153773
2020-09-02 09:30:00,0.1715,0.0,0.1715,0.1715,0,0.1715,0.0,0.0,0.0,4.8815,0.26,4.8884191975,0.1715,0,0.1715,4.71,0.26,4.7171707622
2020-09-02 10:00:00,0.2675,0.0,0.2675,0.2675,0,0.2675,0.0,0.0,0.0,4.5075,0.25,4.5144275661,0.2675,0,0.2675,4.24,0.25,4.2473638883
2020-09-02 10:30:00,0.2555,0.0,0.2555,0.2555,0,0.2555,0.0,0.0,0.0,4.4155,0.25,4.4225716783,0.2555,0,0.2555,4.16,0.25,4.1675052489
2020-09-02 11:00:00,0.319,0.0,0.319,0.319,0,0.319,0.0,0.0,0.0,4.119,0.25,4.1265798187,0.319,0,0.319,3.8,0.25,3.8082148049
2020-09-02 11:30:00,0.453,0.0,0.453,0.453,0,0.453,0.0,0.0,0.0,3.993,0.0,3.993,0.453,0,0.453,3.54,0.0,3.54
2020-09-02 12:00:00,2.0525,0.02,2.0525974398,0.5425,0,0.5425,1.51,0.02,1.5101324445,2.8725,0.0,2.8725,0.5425,0,0.5425,2.33,0.0,2.33
2020-09-02 12:30:00,2.052,0.0,2.052,0.442,0,0.442,1.6099999999999999,0.0,1.6099999999999999,2.072,0.0,2.072,0.442,0,0.442,1.63,0.0,1.63
2020-09-02 13:00:00,2.1255,0.0,2.1255,0.3155,0,0.3155,1.81,0.0,1.81,2.1555,0.0,2.1555,0.3155,0,0.3155,1.8399999999999999,0.0,1.8399999999999999
2020-09-02 13:30:00,2.04,0.0,2.04,0.34,0,0.34,1.7000000000000002,0.0,1.7000000000000002,2.06,0.0,2.06,0.34,0,0.34,1.72,0.0,1.72
2020-09-02 14:00:00,2.094,0.0,2.094,0.234,0,0.234,1.8599999999999999,0.0,1.8599999999999999,2.124,0.0,2.124,0.234,0,0.234,1.8900000000000001,0.0,1.8900000000000001
2020-09-02 14:30:00,2.0885,0.0,2.0885,0.3185,0,0.3185,1.77,0.0,1.77,2.1085,0.0,2.1085,0.3185,0,0.3185,1.79,0.0,1.79
2020-09-02 15:00:00,2.068,0.0,2.068,0.388,0,0.388,1.6800000000000002,0.0,1.6800000000000002,2.088,0.0,2.088,0.388,0,0.388,1.7000000000000002,0.0,1.7000000000000002
2020-09-02 15:30:00,2.234,0.0,2.234,0.364,0,0.364,1.87,0.0,1.87,2.254,0.0,2.254,0.364,0,0.364,1.8900000000000001,0.0,1.8900000000000001
2020-09-02 16:00:00,2.4495,-0.5700000000000001,2.5149453771,0.2795,0,0.2795,2.17,-0.5700000000000001,2.2436131574,2.4695,0.45,2.510165383,0.2795,0,0.2795,2.19,0.45,2.2357549061
2020-09-02 16:30:00,2.5655,-0.5700000000000001,2.6280582661,0.42550000000000004,0,0.42550000000000004,2.14,-0.5700000000000001,2.2146105752,2.5255,0.44,2.5635425196,0.42550000000000004,0,0.42550000000000004,2.1,0.44,2.1456001491
2020-09-02 17:00:00,2.638,-0.59,2.7031729504,0.428,0,0.428,2.21,-0.59,2.2874002711,2.648,0.42,2.6811012663,0.428,0,0.428,2.22,0.42,2.2593804460999998
2020-09-02 17:30:00,2.7895000000000003,0.0,2.7895000000000003,0.46950000000000003,0,0.46950000000000003,2.32,0.0,2.32,2.8095,0.0,2.8095,0.46950000000000003,0,0.46950000000000003,2.34,0.0,2.34
2020-09-02 18:00:00,2.899,0.0,2.899,0.609,0,0.609,2.29,0.0,2.29,2.9290000000000003,0.0,2.9290000000000003,0.609,0,0.609,2.32,0.0,2.32
2020-09-02 18:30:00,2.8695,0.0,2.8695,0.5995,0,0.5995,2.27,0.0,2.27,2.8995,0.0,2.8995,0.5995,0,0.5995,2.3,0.0,2.3
2020-09-02 19:00:00,2.868,0.0,2.868,0.528,0,0.528,2.34,0.0,2.34,2.888,0.0,2.888,0.528,0,0.528,2.36,0.0,2.36
2020-09-02 19:30:00,2.7995,0.0,2.7995,0.5095000000000001,0,0.5095000000000001,2.29,0.0,2.29,2.8195,0.0,2.8195,0.5095000000000001,0,0.5095000000000001,2.31,0.0,2.31
2020-09-02 20:00:00,2.77,0.0,2.77,0.51,0,0.51,2.26,0.0,2.26,2.8,0.0,2.8,0.51,0,0.51,2.29,0.0,2.29
2020-09-02 20:30:00,2.6965,-0.38,2.7231438174,0.41650000000000004,0,0.41650000000000004,2.2800000000000002,-0.38,2.3114497615,2.7365,0.62,2.8058567764999998,0.41650000000000004,0,0.41650000000000004,2.32,0.62,2.4014162488
2020-09-02 21:00:00,2.608,-0.36,2.6327293822,0.518,0,0.518,2.09,-0.36,2.1207781591,2.638,0.62,2.7098789641,0.518,0,0.518,2.12,0.62,2.2088005795
2020-09-02 21:30:00,2.5315,0.0,2.5315,0.5815,0,0.5815,1.9500000000000002,0.0,1.9500000000000002,2.5515,0.0,2.5515,0.5815,0,0.5815,1.97,0.0,1.97
2020-09-02 22:00:00,2.374,0.0,2.374,0.5740000000000001,0,0.5740000000000001,1.8,0.0,1.8,2.394,0.0,2.394,0.5740000000000001,0,0.5740000000000001,1.82,0.0,1.82
2020-09-02 22:30:00,2.291,0.0,2.291,0.531,0,0.531,1.76,0.0,1.76,2.321,0.0,2.321,0.531,0,0.531,1.79,0.0,1.79
2020-09-02 23:00:00,2.196,-0.4,2.2321326125,0.466,0,0.466,1.73,-0.4,1.7756407294,2.206,0.62,2.2914702704,0.466,0,0.466,1.74,0.62,1.8471599822
2020-09-02 23:30:00,2.111,0.0,2.111,0.361,0,0.361,1.75,0.0,1.75,2.1310000000000002,0.0,2.1310000000000002,0.361,0,0.361,1.77,0.0,1.77
2020-09-03 00:00:00,1.995,0.0,1.995,0.295,0,0.295,1.7000000000000002,0.0,1.7000000000000002,2.015,0.0,2.015,0.295,0,0.295,1.72,0.0,1.72
2020-09-03 00:30:00,1.9835,0.0,1.9835,0.3135,0,0.3135,1.67,0.0,1.67,2.0035,0.0,2.0035,0.3135,0,0.3135,1.69,0.0,1.69
2020-09-03 01:00:00,1.9475,-0.38,1.9842268645,0.3075,0,0.3075,1.6400000000000001,-0.38,1.6834488409000001,1.9575,0.67,2.0689867689,0.3075,0,0.3075,1.65,0.67,1.7808424972
2020-09-03 01:30:00,1.9755,0.0,1.9755,0.3855,0,0.3855,1.5899999999999999,0.0,1.5899999999999999,2.0055,0.0,2.0055,0.3855,0,0.3855,1.62,0.0,1.62
2020-09-03 02:00:00,1.947,0.0,1.947,0.387,0,0.387,1.56,0.0,1.56,1.967,0.0,1.967,0.387,0,0.387,1.58,0.0,1.58
2020-09-03 02:30:00,1.9145,0.0,1.9145,0.3945,0,0.3945,1.52,0.0,1.52,1.9344999999999999,0.0,1.9344999999999999,0.3945,0,0.3945,1.54,0.0,1.54
2020-09-03 03:00:00,1.889,0.0,1.889,0.329,0,0.329,1.56,0.0,1.56,1.899,0.0,1.899,0.329,0,0.329,1.57,0.0,1.57
2020-09-03 03:30:00,1.8639999999999999,0.0,1.8639999999999999,0.294,0,0.294,1.57,0.0,1.57,1.884,0.0,1.884,0.294,0,0.294,1.5899999999999999,0.0,1.5899999999999999
2020-09-03 04:00:00,1.847,0.0,1.847,0.427,0,0.427,1.42,0.0,1.42,1.857,0.0,1.857,0.427,0,0.427,1.43,0.0,1.43
2020-09-03 04:30:00,1.8945,0.0,1.8945,0.5045000000000001,0,0.5045000000000001,1.3900000000000001,0.0,1.3900000000000001,1.9145,0.0,1.9145,0.5045000000000001,0,0.5045000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-09-03 05:00:00,1.8820000000000001,0.0,1.8820000000000001,0.452,0,0.452,1.43,0.0,1.43,1.9020000000000001,0.0,1.9020000000000001,0.452,0,0.452,1.45,0.0,1.45
2020-09-03 05:30:00,1.8865,0.0,1.8865,0.4365,0,0.4365,1.45,0.0,1.45,1.9065,0.0,1.9065,0.4365,0,0.4365,1.47,0.0,1.47
2020-09-03 06:00:00,1.9125,0.0,1.9125,0.3425,0,0.3425,1.57,0.0,1.57,1.9325,0.0,1.9325,0.3425,0,0.3425,1.5899999999999999,0.0,1.5899999999999999
2020-09-03 06:30:00,2.0255,0.0,2.0255,0.42550000000000004,0,0.42550000000000004,1.6,0.0,1.6,2.0455,0.0,2.0455,0.42550000000000004,0,0.42550000000000004,1.62,0.0,1.62
2020-09-03 07:00:00,2.1895,0.0,2.1895,0.47950000000000004,0,0.47950000000000004,1.71,0.0,1.71,2.1995,0.0,2.1995,0.47950000000000004,0,0.47950000000000004,1.72,0.0,1.72
2020-09-03 07:30:00,2.362,-0.43,2.4008215261,0.552,0,0.552,1.81,-0.43,1.860376306,2.382,0.58,2.4515962147,0.552,0,0.552,1.83,0.58,1.9197135203000002
2020-09-03 08:00:00,2.474,0.0,2.474,0.514,0,0.514,1.96,0.0,1.96,2.4939999999999998,0.0,2.4939999999999998,0.514,0,0.514,1.98,0.0,1.98
2020-09-03 08:30:00,2.552,0.0,2.552,0.512,0,0.512,2.04,0.0,2.04,2.572,0.0,2.572,0.512,0,0.512,2.06,0.0,2.06
2020-09-03 09:00:00,2.5324999999999998,0.0,2.5324999999999998,0.49250000000000005,0,0.49250000000000005,2.04,0.0,2.04,2.5525,0.0,2.5525,0.49250000000000005,0,0.49250000000000005,2.06,0.0,2.06
2020-09-03 09:30:00,2.5665,0.0,2.5665,0.41650000000000004,0,0.41650000000000004,2.15,0.0,2.15,2.5965,0.0,2.5965,0.41650000000000004,0,0.41650000000000004,2.18,0.0,2.18
2020-09-03 10:00:00,2.6625,0.0,2.6625,0.5225000000000001,0,0.5225000000000001,2.14,0.0,2.14,2.6825,0.0,2.6825,0.5225000000000001,0,0.5225000000000001,2.16,0.0,2.16
2020-09-03 10:30:00,2.7085,0.0,2.7085,0.47850000000000004,0,0.47850000000000004,2.23,0.0,2.23,2.7285,0.0,2.7285,0.47850000000000004,0,0.47850000000000004,2.25,0.0,2.25
2020-09-03 11:00:00,2.683,0.0,2.683,0.17300000000000001,0,0.17300000000000001,2.51,0.0,2.51,2.7030000000000003,0.0,2.7030000000000003,0.17300000000000001,0,0.17300000000000001,2.5300000000000002,0.0,2.5300000000000002
2020-09-03 11:30:00,2.6195,0.0,2.6195,0.1095,0,0.1095,2.51,0.0,2.51,2.6395,0.0,2.6395,0.1095,0,0.1095,2.5300000000000002,0.0,2.5300000000000002
2020-09-03 12:00:00,2.4755000000000003,0.0,2.4755000000000003,0.1155,0,0.1155,2.36,0.0,2.36,2.5055,0.0,2.5055,0.1155,0,0.1155,2.39,0.0,2.39
2020-09-03 12:30:00,2.4939999999999998,0.0,2.4939999999999998,0.17400000000000002,0,0.17400000000000002,2.32,0.0,2.32,2.5140000000000002,0.0,2.5140000000000002,0.17400000000000002,0,0.17400000000000002,2.34,0.0,2.34
2020-09-03 13:00:00,2.4605,0.0,2.4605,0.1505,0,0.1505,2.31,0.0,2.31,2.4905,0.0,2.4905,0.1505,0,0.1505,2.34,0.0,2.34
2020-09-03 13:30:00,2.4515000000000002,0.0,2.4515000000000002,0.1015,0,0.1015,2.35,0.0,2.35,2.4715,0.0,2.4715,0.1015,0,0.1015,2.37,0.0,2.37
2020-09-03 14:00:00,2.338,0.0,2.338,0.158,0,0.158,2.18,0.0,2.18,2.368,0.0,2.368,0.158,0,0.158,2.21,0.0,2.21
2020-09-03 14:30:00,2.2495,0.0,2.2495,0.1695,0,0.1695,2.08,0.0,2.08,2.2795,0.0,2.2795,0.1695,0,0.1695,2.11,0.0,2.11
2020-09-03 15:00:00,2.21,0.0,2.21,0.27,0,0.27,1.94,0.0,1.94,2.23,0.0,2.23,0.27,0,0.27,1.96,0.0,1.96
2020-09-03 15:30:00,2.2315,0.0,2.2315,0.2215,0,0.2215,2.01,0.0,2.01,2.2615,0.0,2.2615,0.2215,0,0.2215,2.04,0.0,2.04
2020-09-03 16:00:00,2.358,0.0,2.358,0.228,0,0.228,2.13,0.0,2.13,2.388,0.0,2.388,0.228,0,0.228,2.16,0.0,2.16
2020-09-03 16:30:00,2.415,0.0,2.415,0.28500000000000003,0,0.28500000000000003,2.13,0.0,2.13,2.445,0.0,2.445,0.28500000000000003,0,0.28500000000000003,2.16,0.0,2.16
2020-09-03 17:00:00,2.4055,0.0,2.4055,0.4655,0,0.4655,1.94,0.0,1.94,2.4355,0.0,2.4355,0.4655,0,0.4655,1.97,0.0,1.97
2020-09-03 17:30:00,2.5140000000000002,0.0,2.5140000000000002,0.404,0,0.404,2.11,0.0,2.11,2.544,0.0,2.544,0.404,0,0.404,2.14,0.0,2.14
2020-09-03 18:00:00,2.588,0.0,2.588,0.318,0,0.318,2.27,0.0,2.27,2.608,0.0,2.608,0.318,0,0.318,2.29,0.0,2.29
2020-09-03 18:30:00,2.558,0.0,2.558,0.258,0,0.258,2.3,0.0,2.3,2.578,0.0,2.578,0.258,0,0.258,2.32,0.0,2.32
2020-09-03 19:00:00,2.624,0.0,2.624,0.184,0,0.184,2.44,0.0,2.44,2.644,0.0,2.644,0.184,0,0.184,2.46,0.0,2.46
2020-09-03 19:30:00,2.6315,0.0,2.6315,0.18150000000000002,0,0.18150000000000002,2.45,0.0,2.45,2.6615,0.0,2.6615,0.18150000000000002,0,0.18150000000000002,2.48,0.0,2.48
2020-09-03 20:00:00,2.674,0.0,2.674,0.134,0,0.134,2.54,0.0,2.54,2.714,0.0,2.714,0.134,0,0.134,2.58,0.0,2.58
2020-09-03 20:30:00,2.5975,0.0,2.5975,0.08750000000000001,0,0.08750000000000001,2.51,0.0,2.51,2.6275,0.0,2.6275,0.08750000000000001,0,0.08750000000000001,2.54,0.0,2.54
2020-09-03 21:00:00,2.5705,0.0,2.5705,0.1605,0,0.1605,2.41,0.0,2.41,2.6005000000000003,0.0,2.6005000000000003,0.1605,0,0.1605,2.44,0.0,2.44
2020-09-03 21:30:00,2.47,0.0,2.47,0.15,0,0.15,2.32,0.0,2.32,2.49,0.0,2.49,0.15,0,0.15,2.34,0.0,2.34
2020-09-03 22:00:00,2.3325,0.0,2.3325,0.0925,0,0.0925,2.24,0.0,2.24,2.3525,0.0,2.3525,0.0925,0,0.0925,2.26,0.0,2.26
2020-09-03 22:30:00,2.218,0.26,2.2331869604,0.098,0,0.098,2.12,0.26,2.135883892,2.238,0.26,2.2530521521,0.098,0,0.098,2.14,0.26,2.1557365331
2020-09-03 23:00:00,2.1345,0.0,2.1345,0.10450000000000001,0,0.10450000000000001,2.03,0.0,2.03,2.1545,0.25,2.1689560277,0.10450000000000001,0,0.10450000000000001,2.05,0.25,2.0651876428
2020-09-03 23:30:00,2.0235,0.25,2.0388850507,0.0935,0,0.0935,1.9300000000000002,0.25,1.9461243537000001,2.0435,0.25,2.058735595,0.0935,0,0.0935,1.9500000000000002,0.25,1.9659603251000002
2020-09-04 00:00:00,1.98,0.25,1.9957204213000002,0.09,0,0.09,1.8900000000000001,0.25,1.9064626931,2.0,0.25,2.0155644371,0.09,0,0.09,1.9100000000000001,0.25,1.9262917744
2020-09-04 00:30:00,1.923,0.25,1.9391825597,0.073,0,0.073,1.85,0.25,1.8668154703000002,1.943,0.25,1.9590173557,0.073,0,0.073,1.87,0.25,1.88663722
2020-09-04 01:00:00,1.917,0.25,1.9332327847,0.067,0,0.067,1.85,0.25,1.8668154703000002,1.927,0.25,1.943149248,0.067,0,0.067,1.8599999999999999,0.25,1.8767258724
2020-09-04 01:30:00,1.932,0.25,1.9481077999,0.042,0,0.042,1.8900000000000001,0.25,1.9064626931,1.952,0.25,1.9679441049,0.042,0,0.042,1.9100000000000001,0.25,1.9262917744
2020-09-04 02:00:00,1.8955000000000002,0.25,1.9119153355,0.0655,0,0.0655,1.83,0.25,1.8469975636,1.9155000000000002,0.25,1.9317453895,0.0655,0,0.0655,1.85,0.25,1.8668154703000002
2020-09-04 02:30:00,1.8615,0.25,1.8782125146,0.07150000000000001,0,0.07150000000000001,1.79,0.25,1.8073737854,1.8715000000000002,0.25,1.8881240028000001,0.07150000000000001,0,0.07150000000000001,1.8,0.25,1.8172781845000001
2020-09-04 03:00:00,1.8495,-0.28,1.8705748448000001,0.059500000000000004,0,0.059500000000000004,1.79,-0.28,1.8117670932,1.8195000000000001,0.75,1.9680142911,0.059500000000000004,0,0.059500000000000004,1.76,0.75,1.9131387821999999
2020-09-04 03:30:00,1.8735,-0.28,1.8943078551,0.0835,0,0.0835,1.79,-0.28,1.8117670932,1.8235000000000001,0.74,1.9679309566,0.0835,0,0.0835,1.74,0.74,1.890819928
2020-09-04 04:00:00,1.8345,-0.29,1.8572803369000002,0.044500000000000005,0,0.044500000000000005,1.79,-0.29,1.8133394608,1.7845,0.73,1.9280405208,0.044500000000000005,0,0.044500000000000005,1.74,0.73,1.8869287215
2020-09-04 04:30:00,1.909,-0.32,1.9356345213,0.039,0,0.039,1.87,-0.32,1.8971821209000002,1.849,0.6900000000000001,1.9735503541,0.039,0,0.039,1.81,0.6900000000000001,1.9370596274
2020-09-04 05:00:00,1.8559999999999999,-0.30000000000000004,1.8800893596,0.036000000000000004,0,0.036000000000000004,1.82,-0.30000000000000004,1.8445595680000002,1.806,0.71,1.9405504374,0.036000000000000004,0,0.036000000000000004,1.77,0.71,1.9070920271
2020-09-04 05:30:00,1.895,-0.30000000000000004,1.9185997498,0.045,0,0.045,1.85,-0.30000000000000004,1.8741664814,1.835,0.72,1.9711988738000001,0.045,0,0.045,1.79,0.72,1.9293781382000001
2020-09-04 06:00:00,1.9175,-0.28,1.9378354548,0.0375,0,0.0375,1.88,-0.28,1.9007366992999999,1.8975,0.72,2.0295088692,0.0375,0,0.0375,1.8599999999999999,0.72,1.9944924166
2020-09-04 06:30:00,1.9945,0.0,1.9945,0.0345,0,0.0345,1.96,0.0,1.96,2.0145,0.25,2.029953263,0.0345,0,0.0345,1.98,0.25,1.9957204213000002
2020-09-04 07:00:00,2.1615,-0.35000000000000003,2.1896534543,0.021500000000000002,0,0.021500000000000002,2.14,-0.35000000000000003,2.1684326137,2.1815,0.51,2.2403219077,0.021500000000000002,0,0.021500000000000002,2.16,0.51,2.2193918086
2020-09-04 07:30:00,2.294,-0.35000000000000003,2.3205464874,0.024,0,0.024,2.27,-0.35000000000000003,2.296823894,2.304,0.68,2.4022522765,0.024,0,0.024,2.2800000000000002,0.68,2.3792435773
2020-09-04 08:00:00,2.359,0.0,2.359,0.039,0,0.039,2.32,0.0,2.32,2.3890000000000002,0.0,2.3890000000000002,0.039,0,0.039,2.35,0.0,2.35
2020-09-04 08:30:00,2.5005,0.0,2.5005,0.0505,0,0.0505,2.45,0.0,2.45,2.5404999999999998,0.0,2.5404999999999998,0.0505,0,0.0505,2.49,0.0,2.49
2020-09-04 09:00:00,2.4965,-0.5,2.546077817,0.0565,0,0.0565,2.44,-0.5,2.4907027121,2.5265,0.58,2.5922195605000002,0.0565,0,0.0565,2.47,0.58,2.5371834778
2020-09-04 09:30:00,2.5075000000000003,0.0,2.5075000000000003,0.0575,0,0.0575,2.45,0.0,2.45,2.5375,0.0,2.5375,0.0575,0,0.0575,2.48,0.0,2.48
2020-09-04 10:00:00,2.5789999999999997,0.0,2.5789999999999997,0.059000000000000004,0,0.059000000000000004,2.52,0.0,2.52,2.609,0.0,2.609,0.059000000000000004,0,0.059000000000000004,2.55,0.0,2.55
2020-09-04 10:30:00,2.5915,0.0,2.5915,0.0815,0,0.0815,2.51,0.0,2.51,2.6315,0.0,2.6315,0.0815,0,0.0815,2.55,0.0,2.55
2020-09-04 11:00:00,2.4945,0.0,2.4945,0.10450000000000001,0,0.10450000000000001,2.39,0.0,2.39,2.5245,0.0,2.5245,0.10450000000000001,0,0.10450000000000001,2.42,0.0,2.42
2020-09-04 11:30:00,2.4195,0.0,2.4195,0.1695,0,0.1695,2.25,0.0,2.25,2.4395,0.0,2.4395,0.1695,0,0.1695,2.27,0.0,2.27
2020-09-04 12:00:00,2.209,0.0,2.209,0.34900000000000003,0,0.34900000000000003,1.8599999999999999,0.0,1.8599999999999999,2.229,0.0,2.229,0.34900000000000003,0,0.34900000000000003,1.88,0.0,1.88
2020-09-04 12:30:00,2.135,0.0,2.135,0.395,0,0.395,1.74,0.0,1.74,2.145,0.0,2.145,0.395,0,0.395,1.75,0.0,1.75
2020-09-04 13:00:00,2.191,0.0,2.191,0.331,0,0.331,1.8599999999999999,0.0,1.8599999999999999,2.211,0.0,2.211,0.331,0,0.331,1.88,0.0,1.88
2020-09-04 13:30:00,2.226,0.0,2.226,0.176,0,0.176,2.05,0.0,2.05,2.2560000000000002,0.0,2.2560000000000002,0.176,0,0.176,2.08,0.0,2.08
2020-09-04 14:00:00,2.181,0.0,2.181,0.341,0,0.341,1.8399999999999999,0.0,1.8399999999999999,2.201,0.0,2.201,0.341,0,0.341,1.8599999999999999,0.0,1.8599999999999999
2020-09-04 14:30:00,2.057,0.0,2.057,0.457,0,0.457,1.6,0.0,1.6,2.077,0.0,2.077,0.457,0,0.457,1.62,0.0,1.62
2020-09-04 15:00:00,2.0185,0.0,2.0185,0.5585,0,0.5585,1.46,0.0,1.46,2.0385,0.0,2.0385,0.5585,0,0.5585,1.48,0.0,1.48
2020-09-04 15:30:00,2.1310000000000002,0.0,2.1310000000000002,0.271,0,0.271,1.8599999999999999,0.0,1.8599999999999999,2.151,0.0,2.151,0.271,0,0.271,1.88,0.0,1.88
2020-09-04 16:00:00,2.4045,0.0,2.4045,0.14450000000000002,0,0.14450000000000002,2.26,0.0,2.26,2.4345,0.0,2.4345,0.14450000000000002,0,0.14450000000000002,2.29,0.0,2.29
2020-09-04 16:30:00,2.489,0.0,2.489,0.099,0,0.099,2.39,0.0,2.39,2.519,0.0,2.519,0.099,0,0.099,2.42,0.0,2.42
2020-09-04 17:00:00,2.584,0.0,2.584,0.10400000000000001,0,0.10400000000000001,2.48,0.0,2.48,2.614,0.0,2.614,0.10400000000000001,0,0.10400000000000001,2.51,0.0,2.51
2020-09-04 17:30:00,2.6375,0.0,2.6375,0.1075,0,0.1075,2.5300000000000002,0.0,2.5300000000000002,2.6675,0.0,2.6675,0.1075,0,0.1075,2.56,0.0,2.56
2020-09-04 18:00:00,2.732,0.0,2.732,0.152,0,0.152,2.58,0.0,2.58,2.762,0.0,2.762,0.152,0,0.152,2.61,0.0,2.61
2020-09-04 18:30:00,2.816,0.0,2.816,0.136,0,0.136,2.68,0.0,2.68,2.866,0.0,2.866,0.136,0,0.136,2.73,0.0,2.73
2020-09-04 19:00:00,2.8425000000000002,-0.43,2.874840213,0.1925,0,0.1925,2.65,-0.43,2.6846601275,2.8125,0.63,2.8821964281,0.1925,0,0.1925,2.62,0.63,2.6946799438999998
2020-09-04 19:30:00,2.707,-0.41000000000000003,2.7378730796,0.08700000000000001,0,0.08700000000000001,2.62,-0.41000000000000003,2.6518861212,2.657,0.68,2.7426354114000002,0.08700000000000001,0,0.08700000000000001,2.5700000000000003,0.68,2.6584393918
2020-09-04 20:00:00,2.682,-0.4,2.7116644335,0.082,0,0.082,2.6,-0.4,2.6305892876,2.632,0.68,2.7184230723000002,0.082,0,0.082,2.55,0.68,2.6391096984
2020-09-04 20:30:00,2.6505,-0.41000000000000003,2.6820235364,0.07050000000000001,0,0.07050000000000001,2.58,-0.41000000000000003,2.6123743989,2.6205,0.68,2.7072902042,0.07050000000000001,0,0.07050000000000001,2.55,0.68,2.6391096984
2020-09-04 21:00:00,2.6115,0.0,2.6115,0.12150000000000001,0,0.12150000000000001,2.49,0.0,2.49,2.6415,0.0,2.6415,0.12150000000000001,0,0.12150000000000001,2.52,0.0,2.52
2020-09-04 21:30:00,2.5195,0.0,2.5195,0.08950000000000001,0,0.08950000000000001,2.43,0.0,2.43,2.5395,0.0,2.5395,0.08950000000000001,0,0.08950000000000001,2.45,0.0,2.45
2020-09-04 22:00:00,2.391,0.0,2.391,0.161,0,0.161,2.23,0.0,2.23,2.411,0.0,2.411,0.161,0,0.161,2.25,0.0,2.25
2020-09-04 22:30:00,2.297,0.24,2.3095040593,0.197,0,0.197,2.1,0.24,2.1136697945,2.327,0.25,2.3403907793,0.197,0,0.197,2.13,0.25,2.1446211787
2020-09-04 23:00:00,2.155,0.0,2.155,0.185,0,0.185,1.97,0.0,1.97,2.175,0.25,2.1893206709,0.185,0,0.185,1.99,0.25,2.0056420418
2020-09-04 23:30:00,2.075,0.25,2.0900059809,0.185,0,0.185,1.8900000000000001,0.25,1.9064626931,2.095,0.26,2.1110720026,0.185,0,0.185,1.9100000000000001,0.26,1.9276151068
2020-09-05 00:00:00,1.9855,0.25,2.001177216,0.1555,0,0.1555,1.83,0.25,1.8469975636,2.0055,0.26,2.0222834247,0.1555,0,0.1555,1.85,0.26,1.8681809334000001
2020-09-05 00:30:00,1.9380000000000002,0.25,1.954058341,0.148,0,0.148,1.79,0.25,1.8073737854,1.9580000000000002,0.26,1.9751870797,0.148,0,0.148,1.81,0.26,1.828578683
2020-09-05 01:00:00,1.8940000000000001,0.27,1.9131481907999999,0.154,0,0.154,1.74,0.27,1.7608236709,1.9140000000000001,0.28,1.9343722496,0.154,0,0.154,1.76,0.28,1.7821335528
2020-09-05 01:30:00,1.9264999999999999,0.27,1.9453283142000002,0.1365,0,0.1365,1.79,0.27,1.8102486017000001,1.9365,0.27,1.9552320195,0.1365,0,0.1365,1.8,0.27,1.8201373575000002
2020-09-05 02:00:00,1.911,0.27,1.9299795336,0.121,0,0.121,1.79,0.27,1.8102486017000001,1.921,0.27,1.9398816974000002,0.121,0,0.121,1.8,0.27,1.8201373575000002
2020-09-05 02:30:00,1.8615,0.27,1.8809790669000002,0.1515,0,0.1515,1.71,0.27,1.7311845656,1.8815,0.28,1.9022203474000001,0.1515,0,0.1515,1.73,0.28,1.7525124821
2020-09-05 03:00:00,1.8305,0.27,1.8503054478,0.2005,0,0.2005,1.63,0.27,1.6522106402999999,1.8405,0.29,1.8632069799000002,0.2005,0,0.2005,1.6400000000000001,0.29,1.665442884
2020-09-05 03:30:00,1.8165,0.26,1.8350128746,0.1565,0,0.1565,1.6600000000000001,0.26,1.6802380784,1.8365,0.27,1.856241431,0.1565,0,0.1565,1.6800000000000002,0.27,1.7015581095
2020-09-05 04:00:00,1.8035,0.26,1.8221449586,0.1635,0,0.1635,1.6400000000000001,0.26,1.6604818578,1.8135,0.27,1.8334890919,0.1635,0,0.1635,1.65,0.27,1.6719449752000002
2020-09-05 04:30:00,1.85,0.25,1.8668154703000002,0.13,0,0.13,1.72,0.25,1.7380736463000002,1.8599999999999999,0.26,1.8780841302,0.13,0,0.13,1.73,0.26,1.7494284781
2020-09-05 05:00:00,1.8375,0.25,1.8544288204,0.14750000000000002,0,0.14750000000000002,1.69,0.25,1.7083910559,1.8475000000000001,0.26,1.8657052956,0.14750000000000002,0,0.14750000000000002,1.7000000000000002,0.26,1.7197674261
2020-09-05 05:30:00,1.8094999999999999,0.26,1.8280837645,0.1595,0,0.1595,1.65,0.26,1.6703592428,1.8195000000000001,0.27,1.8394238908,0.1595,0,0.1595,1.6600000000000001,0.27,1.6818144963
2020-09-05 06:00:00,1.8295,0.26,1.8478826396999999,0.17950000000000002,0,0.17950000000000002,1.65,0.26,1.6703592428,1.8395000000000001,0.27,1.8592095767,0.17950000000000002,0,0.17950000000000002,1.6600000000000001,0.27,1.6818144963
2020-09-05 06:30:00,1.8885,-0.28,1.9091443764,0.1585,0,0.1585,1.73,-0.28,1.7525124821,1.9085,0.30000000000000004,1.9319348461999999,0.1585,0,0.1585,1.75,0.30000000000000004,1.7755280905
2020-09-05 07:00:00,1.9565000000000001,0.25,1.9724077291,0.1365,0,0.1365,1.82,0.25,1.8370900903,1.9765000000000001,0.25,1.9922480393000002,0.1365,0,0.1365,1.8399999999999999,0.25,1.8569060289000001
2020-09-05 07:30:00,2.034,0.25,2.0493062241,0.124,0,0.124,1.9100000000000001,0.25,1.9262917744,2.054,0.25,2.069158283,0.124,0,0.124,1.9300000000000002,0.25,1.9461243537000001
2020-09-05 08:00:00,2.058,-0.34,2.08589645,0.188,0,0.188,1.87,-0.34,1.9006577809,2.058,0.66,2.16124131,0.188,0,0.188,1.87,0.66,1.9830532015000002
2020-09-05 08:30:00,2.1575,0.0,2.1575,0.20750000000000002,0,0.20750000000000002,1.9500000000000002,0.0,1.9500000000000002,2.1775,0.25,2.1918043366,0.20750000000000002,0,0.20750000000000002,1.97,0.25,1.9857995871
2020-09-05 09:00:00,2.1255,-0.39,2.1609836302,0.2655,0,0.2655,1.8599999999999999,-0.39,1.9004473158000001,2.1355,0.63,2.2264905681,0.2655,0,0.2655,1.87,0.63,1.9732713954
2020-09-05 09:30:00,2.144,0.0,2.144,0.454,0,0.454,1.69,0.0,1.69,2.164,0.0,2.164,0.454,0,0.454,1.71,0.0,1.71
2020-09-05 10:00:00,2.135,0.0,2.135,0.5750000000000001,0,0.5750000000000001,1.56,0.0,1.56,2.155,0.0,2.155,0.5750000000000001,0,0.5750000000000001,1.58,0.0,1.58
2020-09-05 10:30:00,2.1125,0.0,2.1125,0.6625,0,0.6625,1.45,0.0,1.45,2.1225,0.0,2.1225,0.6625,0,0.6625,1.46,0.0,1.46
2020-09-05 11:00:00,2.1225,0.0,2.1225,0.5425,0,0.5425,1.58,0.0,1.58,2.1425,0.0,2.1425,0.5425,0,0.5425,1.6,0.0,1.6
2020-09-05 11:30:00,2.0735,-0.46,2.1239120156,0.7735000000000001,0,0.7735000000000001,1.3,-0.46,1.3789851341000001,2.0835,0.58,2.1627233411,0.7735000000000001,0,0.7735000000000001,1.31,0.58,1.4326548782000001
2020-09-05 12:00:00,1.9945,0.0,1.9945,0.7645000000000001,0,0.7645000000000001,1.23,0.0,1.23,2.0045,0.0,2.0045,0.7645000000000001,0,0.7645000000000001,1.24,0.0,1.24
2020-09-05 12:30:00,1.857,0.0,1.857,0.757,0,0.757,1.1,0.0,1.1,1.867,0.0,1.867,0.757,0,0.757,1.11,0.0,1.11
2020-09-05 13:00:00,1.799,0.0,1.799,0.8190000000000001,0,0.8190000000000001,0.98,0.0,0.98,1.8090000000000002,0.0,1.8090000000000002,0.8190000000000001,0,0.8190000000000001,0.99,0.0,0.99
2020-09-05 13:30:00,1.8005,0.0,1.8005,0.8105,0,0.8105,0.99,0.0,0.99,1.8105,0.0,1.8105,0.8105,0,0.8105,1.0,0.0,1.0
2020-09-05 14:00:00,1.7805,0.0,1.7805,0.7505000000000001,0,0.7505000000000001,1.03,0.0,1.03,1.7905000000000002,0.0,1.7905000000000002,0.7505000000000001,0,0.7505000000000001,1.04,0.0,1.04
2020-09-05 14:30:00,1.8715000000000002,0.0,1.8715000000000002,0.6615,0,0.6615,1.21,0.0,1.21,1.8815,0.0,1.8815,0.6615,0,0.6615,1.22,0.0,1.22
2020-09-05 15:00:00,1.893,0.0,1.893,0.503,0,0.503,1.3900000000000001,0.0,1.3900000000000001,1.903,0.0,1.903,0.503,0,0.503,1.4,0.0,1.4
2020-09-05 15:30:00,1.972,0.0,1.972,0.522,0,0.522,1.45,0.0,1.45,1.982,0.0,1.982,0.522,0,0.522,1.46,0.0,1.46
2020-09-05 16:00:00,1.9695,0.0,1.9695,0.48950000000000005,0,0.48950000000000005,1.48,0.0,1.48,1.9895,0.0,1.9895,0.48950000000000005,0,0.48950000000000005,1.5,0.0,1.5
2020-09-05 16:30:00,2.1805,0.0,2.1805,0.2705,0,0.2705,1.9100000000000001,0.0,1.9100000000000001,2.2005,0.0,2.2005,0.2705,0,0.2705,1.9300000000000002,0.0,1.9300000000000002
2020-09-05 17:00:00,2.309,0.0,2.309,0.339,0,0.339,1.97,0.0,1.97,2.329,0.0,2.329,0.339,0,0.339,1.99,0.0,1.99
2020-09-05 17:30:00,2.1855,0.0,2.1855,0.4455,0,0.4455,1.74,0.0,1.74,2.2055,0.0,2.2055,0.4455,0,0.4455,1.76,0.0,1.76
2020-09-05 18:00:00,2.3105,-0.35000000000000003,2.3368590565,0.2705,0,0.2705,2.04,-0.35000000000000003,2.0698067543,2.3205,0.7000000000000001,2.42378222,0.2705,0,0.2705,2.05,0.7000000000000001,2.1662179022
2020-09-05 18:30:00,2.38,-0.36,2.4070729112,0.29,0,0.29,2.09,-0.36,2.1207781591,2.34,0.67,2.4340295808,0.29,0,0.29,2.05,0.67,2.1567104581
2020-09-05 19:00:00,2.4495,-0.38,2.4788001634,0.2595,0,0.2595,2.19,-0.38,2.2227235546,2.4095,0.66,2.4982574427,0.2595,0,0.2595,2.15,0.66,2.2490220097
2020-09-05 19:30:00,2.539,-0.38,2.5672789097,0.23900000000000002,0,0.23900000000000002,2.3,-0.38,2.3311799587,2.489,0.67,2.5775998526,0.23900000000000002,0,0.23900000000000002,2.25,0.67,2.3476371099
2020-09-05 20:00:00,2.547,-0.38,2.5751910609,0.277,0,0.277,2.27,-0.38,2.3015864094,2.497,0.64,2.5777139096,0.277,0,0.277,2.22,0.64,2.3104112188
2020-09-05 20:30:00,2.5675,-0.37,2.5940231784,0.23750000000000002,0,0.23750000000000002,2.33,-0.37,2.3591947779,2.5175,0.66,2.602576848,0.23750000000000002,0,0.23750000000000002,2.2800000000000002,0.66,2.3736048534
2020-09-05 21:00:00,2.5035,-0.33,2.5251558863,0.1935,0,0.1935,2.31,-0.33,2.3334523779,2.4635,0.7000000000000001,2.5610217199000003,0.1935,0,0.1935,2.27,0.7000000000000001,2.3754788991
2020-09-05 21:30:00,2.398,0.25,2.4109964745,0.128,0,0.128,2.27,0.25,2.2837250272,2.428,0.25,2.4408367418,0.128,0,0.128,2.3,0.25,2.3135470603
