Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-05 22:00:00,2.293,0.23,2.3045062378,0.153,0,0.153,2.14,0.23,2.152324325,2.323,0.28,2.3398138815,0.153,0,0.153,2.17,0.28,2.1879899451
2020-09-05 22:30:00,2.2085,0.27,2.2249432015,0.1085,0,0.1085,2.1,0.27,2.1172859986,2.2385,0.28,2.2559437604,0.1085,0,0.1085,2.13,0.28,2.1483249289
2020-09-05 23:00:00,2.129,0.27,2.1460524225,0.099,0,0.099,2.03,0.27,2.0478769494,2.149,0.28,2.1671642762,0.099,0,0.099,2.05,0.28,2.0690335908
2020-09-05 23:30:00,2.065,0.27,2.0825765292,0.105,0,0.105,1.96,0.27,1.9785095400000001,2.085,0.28,2.1037169486,0.105,0,0.105,1.98,0.28,1.9996999775000002
2020-09-06 00:00:00,1.9845000000000002,0.27,2.0027831261,0.1645,0,0.1645,1.82,0.27,1.8399184765,2.0045,0.28,2.0239615238,0.1645,0,0.1645,1.8399999999999999,0.28,1.8611824199
2020-09-06 00:30:00,1.9155000000000002,0.26,1.9330649886,0.1855,0,0.1855,1.73,0.26,1.7494284781,1.9355,0.28,1.955648294,0.1855,0,0.1855,1.75,0.28,1.7722584462
2020-09-06 01:00:00,1.867,0.28,1.8878794983,0.247,0,0.247,1.62,0.28,1.6440194646,1.887,0.29,1.9091540011,0.247,0,0.247,1.6400000000000001,0.29,1.665442884
2020-09-06 01:30:00,1.9065,0.26,1.9241471487,0.17650000000000002,0,0.17650000000000002,1.73,0.26,1.7494284781,1.9264999999999999,0.26,1.9439655990000002,0.17650000000000002,0,0.17650000000000002,1.75,0.26,1.7692088627
2020-09-06 02:00:00,1.887,0.26,1.9048278136999999,0.197,0,0.197,1.69,0.26,1.7098830369,1.907,0.27,1.9260189511,0.197,0,0.197,1.71,0.27,1.7311845656
2020-09-06 02:30:00,1.8655,0.26,1.8835313244,0.14550000000000002,0,0.14550000000000002,1.72,0.26,1.7395401691,1.8855,0.27,1.9047336428000001,0.14550000000000002,0,0.14550000000000002,1.74,0.27,1.7608236709
2020-09-06 03:00:00,1.837,0.26,1.8553083302000002,0.107,0,0.107,1.73,0.26,1.7494284781,1.847,0.27,1.8666303866,0.107,0,0.107,1.74,0.27,1.7608236709
2020-09-06 03:30:00,1.811,0.28,1.832517667,0.101,0,0.101,1.71,0.28,1.7327723450999999,1.831,0.29,1.8538233465,0.101,0,0.101,1.73,0.29,1.7541379649
2020-09-06 04:00:00,1.8130000000000002,0.26,1.8315482522000002,0.083,0,0.083,1.73,0.26,1.7494284781,1.833,0.27,1.8527787240000002,0.083,0,0.083,1.75,0.27,1.7707060739
2020-09-06 04:30:00,1.8359999999999999,0.25,1.8529425247,0.056,0,0.056,1.78,0.25,1.7974704448,1.8559999999999999,0.25,1.8727615972,0.056,0,0.056,1.8,0.25,1.8172781845000001
2020-09-06 05:00:00,1.8255,0.26,1.8439225174,0.035500000000000004,0,0.035500000000000004,1.79,0.26,1.808784122,1.8455,0.27,1.8651461739,0.035500000000000004,0,0.035500000000000004,1.81,0.27,1.8300273222
2020-09-06 05:30:00,1.8125,0.26,1.8310533171,0.0425,0,0.0425,1.77,0.26,1.7889941308,1.8325,0.27,1.852284063,0.0425,0,0.0425,1.79,0.27,1.8102486017000001
2020-09-06 06:00:00,1.8435000000000001,0.26,1.8617444105,0.0235,0,0.0235,1.82,0.26,1.8384776311,1.8635000000000002,0.27,1.8829583771,0.0235,0,0.0235,1.8399999999999999,0.27,1.8597042776000001
2020-09-06 06:30:00,1.8895,0.25,1.9059670118,0.0195,0,0.0195,1.87,0.25,1.88663722,1.9195000000000002,0.26,1.9370287169,0.0195,0,0.0195,1.9,0.26,1.9177069641000002
2020-09-06 07:00:00,1.9575,0.25,1.9733996681,0.0175,0,0.0175,1.94,0.25,1.9560419218,1.9775,0.26,1.9945190523,0.0175,0,0.0175,1.96,0.26,1.9771696943000001
2020-09-06 07:30:00,1.998,0.25,2.0135798966,0.008,0,0.008,1.99,0.25,2.0056420418,2.018,0.26,2.0346803189,0.008,0,0.008,2.01,0.26,2.0267461607
2020-09-06 08:00:00,2.031,0.25,2.0463286637,0.011,0,0.011,2.02,0.25,2.0354115063,2.051,0.26,2.0674140853,0.011,0,0.011,2.04,0.26,2.0565018843
2020-09-06 08:30:00,2.0895,0.0,2.0895,0.029500000000000002,0,0.029500000000000002,2.06,0.0,2.06,2.1195,0.25,2.1341931145,0.029500000000000002,0,0.029500000000000002,2.09,0.25,2.1048990475
2020-09-06 09:00:00,2.159,0.0,2.159,0.049,0,0.049,2.11,0.0,2.11,2.179,0.25,2.1932945539,0.049,0,0.049,2.13,0.25,2.1446211787
2020-09-06 09:30:00,2.289,0.25,2.302611778,0.089,0,0.089,2.2,0.25,2.2141589825,2.309,0.25,2.322494564,0.089,0,0.089,2.22,0.25,2.234032229
2020-09-06 10:00:00,2.3405,0.25,2.3538139795,0.1005,0,0.1005,2.24,0.25,2.2539077177,2.3705,0.25,2.3836464188,0.1005,0,0.1005,2.27,0.25,2.2837250272
2020-09-06 10:30:00,2.283,0.0,2.283,0.373,0,0.373,1.9100000000000001,0.0,1.9100000000000001,2.303,0.0,2.303,0.373,0,0.373,1.9300000000000002,0.0,1.9300000000000002
2020-09-06 11:00:00,2.2545,0.0,2.2545,0.4345,0,0.4345,1.82,0.0,1.82,2.2745,0.0,2.2745,0.4345,0,0.4345,1.8399999999999999,0.0,1.8399999999999999
2020-09-06 11:30:00,2.2185,0.0,2.2185,0.40850000000000003,0,0.40850000000000003,1.81,0.0,1.81,2.2285,0.0,2.2285,0.40850000000000003,0,0.40850000000000003,1.82,0.0,1.82
2020-09-06 12:00:00,2.134,0.0,2.134,0.644,0,0.644,1.49,0.0,1.49,2.144,0.0,2.144,0.644,0,0.644,1.5,0.0,1.5
2020-09-06 12:30:00,2.135,0.0,2.135,0.675,0,0.675,1.46,0.0,1.46,2.155,0.0,2.155,0.675,0,0.675,1.48,0.0,1.48
2020-09-06 13:00:00,2.0655,0.0,2.0655,0.6055,0,0.6055,1.46,0.0,1.46,2.0855,0.0,2.0855,0.6055,0,0.6055,1.48,0.0,1.48
2020-09-06 13:30:00,2.012,0.0,2.012,0.592,0,0.592,1.42,0.0,1.42,2.032,0.0,2.032,0.592,0,0.592,1.44,0.0,1.44
2020-09-06 14:00:00,2.033,0.0,2.033,0.663,0,0.663,1.37,0.0,1.37,2.053,0.0,2.053,0.663,0,0.663,1.3900000000000001,0.0,1.3900000000000001
2020-09-06 14:30:00,1.9380000000000002,0.0,1.9380000000000002,0.5680000000000001,0,0.5680000000000001,1.37,0.0,1.37,1.9580000000000002,0.0,1.9580000000000002,0.5680000000000001,0,0.5680000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-09-06 15:00:00,2.0005,0.0,2.0005,0.6105,0,0.6105,1.3900000000000001,0.0,1.3900000000000001,2.0205,0.0,2.0205,0.6105,0,0.6105,1.4100000000000001,0.0,1.4100000000000001
2020-09-06 15:30:00,1.9140000000000001,0.0,1.9140000000000001,0.644,0,0.644,1.27,0.0,1.27,1.9340000000000002,0.0,1.9340000000000002,0.644,0,0.644,1.29,0.0,1.29
2020-09-06 16:00:00,2.0035,0.0,2.0035,0.5135000000000001,0,0.5135000000000001,1.49,0.0,1.49,2.0135,0.0,2.0135,0.5135000000000001,0,0.5135000000000001,1.5,0.0,1.5
2020-09-06 16:30:00,2.1295,0.0,2.1295,0.3195,0,0.3195,1.81,0.0,1.81,2.1595,0.0,2.1595,0.3195,0,0.3195,1.8399999999999999,0.0,1.8399999999999999
2020-09-06 17:00:00,2.32,0.0,2.32,0.27,0,0.27,2.05,0.0,2.05,2.35,0.0,2.35,0.27,0,0.27,2.08,0.0,2.08
2020-09-06 17:30:00,2.4135,-0.39,2.444807201,0.0935,0,0.0935,2.32,-0.39,2.352551806,2.4435000000000002,0.59,2.5137207979,0.0935,0,0.0935,2.35,0.59,2.422932108
2020-09-06 18:00:00,2.4935,0.0,2.4935,0.10350000000000001,0,0.10350000000000001,2.39,0.0,2.39,2.5335,0.0,2.5335,0.10350000000000001,0,0.10350000000000001,2.43,0.0,2.43
2020-09-06 18:30:00,2.504,0.0,2.504,0.114,0,0.114,2.39,0.0,2.39,2.534,0.0,2.534,0.114,0,0.114,2.42,0.0,2.42
2020-09-06 19:00:00,2.511,0.0,2.511,0.07100000000000001,0,0.07100000000000001,2.44,0.0,2.44,2.541,0.0,2.541,0.07100000000000001,0,0.07100000000000001,2.47,0.0,2.47
2020-09-06 19:30:00,2.5695,0.0,2.5695,0.0195,0,0.0195,2.55,0.0,2.55,2.5995,0.0,2.5995,0.0195,0,0.0195,2.58,0.0,2.58
2020-09-06 20:00:00,2.6565000000000003,0.0,2.6565000000000003,0.0165,0,0.0165,2.64,0.0,2.64,2.6865,0.0,2.6865,0.0165,0,0.0165,2.67,0.0,2.67
2020-09-06 20:30:00,2.5825,0.0,2.5825,0.0125,0,0.0125,2.5700000000000003,0.0,2.5700000000000003,2.6125,0.0,2.6125,0.0125,0,0.0125,2.6,0.0,2.6
2020-09-06 21:00:00,2.5175,0.0,2.5175,0.0175,0,0.0175,2.5,0.0,2.5,2.5475,0.25,2.5597375354,0.0175,0,0.0175,2.5300000000000002,0.25,2.5423217735
2020-09-06 21:30:00,2.4355,0.0,2.4355,0.0055000000000000005,0,0.0055000000000000005,2.43,0.0,2.43,2.4655,0.0,2.4655,0.0055000000000000005,0,0.0055000000000000005,2.46,0.0,2.46
2020-09-06 22:00:00,2.2945,0.23,2.3059987533,0.0045000000000000005,0,0.0045000000000000005,2.29,0.23,2.3015212361,2.3145,0.26,2.3290578031,0.0045000000000000005,0,0.0045000000000000005,2.31,0.26,2.3245859846
2020-09-06 22:30:00,2.243,-0.09,2.2448048913,0.003,0,0.003,2.24,-0.09,2.2418073066,2.253,0.44,2.2955628939,0.003,0,0.003,2.25,0.44,2.2926185902
2020-09-06 23:00:00,2.0535,0.26,2.0698942606,0.0035,0,0.0035,2.05,0.26,2.0664220285,2.0735,0.27,2.0910050813,0.0035,0,0.0035,2.07,0.27,2.0875344309
2020-09-06 23:30:00,1.9929999999999999,0.27,2.0112058572,0.013000000000000001,0,0.013000000000000001,1.98,0.27,1.998324298,2.003,0.28,2.0224759578000002,0.013000000000000001,0,0.013000000000000001,1.99,0.28,2.0096019506
2020-09-07 00:00:00,1.905,0.27,1.924038721,0.015,0,0.015,1.8900000000000001,0.27,1.9091883092000002,1.925,0.28,1.9452570524000001,0.015,0,0.015,1.9100000000000001,0.28,1.9304144633
2020-09-07 00:30:00,1.8705,0.26,1.8884835848,0.0205,0,0.0205,1.85,0.26,1.8681809334000001,1.8905,0.28,1.9111227721000001,0.0205,0,0.0205,1.87,0.28,1.8908463712999999
2020-09-07 01:00:00,1.8565,0.28,1.8774962716,0.006500000000000001,0,0.006500000000000001,1.85,0.28,1.8710692130000002,1.8765,0.30000000000000004,1.9003295109,0.006500000000000001,0,0.006500000000000001,1.87,0.30000000000000004,1.8939112968
2020-09-07 01:30:00,1.9005,0.21,1.9120670097999999,0.0005,0,0.0005,1.9,0.21,1.9115700353,1.8905,0.53,1.9633874427,0.0005,0,0.0005,1.8900000000000001,0.53,1.9629060090000001
2020-09-07 02:00:00,1.8900000000000001,0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,0.25,1.9064626931,1.9100000000000001,0.36,1.9436306233,0.0,0,0.0,1.9100000000000001,0.36,1.9436306233
2020-09-07 02:30:00,1.87,0.26,1.8879883473999999,0.0,0,0.0,1.87,0.26,1.8879883473999999,1.8900000000000001,0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,0.27,1.9091883092000002
2020-09-07 03:00:00,1.8399999999999999,0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,0.25,1.8569060289000001,1.8599999999999999,0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,0.26,1.8780841302
2020-09-07 03:30:00,1.83,0.27,1.8498108011,0.0,0,0.0,1.83,0.27,1.8498108011,1.85,0.28,1.8710692130000002,0.0,0,0.0,1.85,0.28,1.8710692130000002
2020-09-07 04:00:00,1.83,0.27,1.8498108011,0.0,0,0.0,1.83,0.27,1.8498108011,1.85,0.28,1.8710692130000002,0.0,0,0.0,1.85,0.28,1.8710692130000002
2020-09-07 04:30:00,1.9005,0.25,1.9168725179,0.0005,0,0.0005,1.9,0.25,1.9163767897000001,1.9205,0.25,1.9367034492,0.0005,0,0.0005,1.92,0.25,1.9362076335
2020-09-07 05:00:00,1.8735,0.25,1.8901064123,0.0035,0,0.0035,1.87,0.25,1.88663722,1.8935,0.25,1.909932525,0.0035,0,0.0035,1.8900000000000001,0.25,1.9064626931
2020-09-07 05:30:00,1.9215,0.25,1.937695087,0.0115,0,0.0115,1.9100000000000001,0.25,1.9262917744,1.9415,0.25,1.9575296294000002,0.0115,0,0.0115,1.9300000000000002,0.25,1.9461243537000001
2020-09-07 06:00:00,1.9264999999999999,0.26,1.9439655990000002,0.026500000000000003,0,0.026500000000000003,1.9,0.26,1.9177069641000002,1.9465,0.26,1.9637877304,0.026500000000000003,0,0.026500000000000003,1.92,0.26,1.9375241934
2020-09-07 06:30:00,2.055,0.0,2.055,0.045,0,0.045,2.01,0.0,2.01,2.085,0.0,2.085,0.045,0,0.045,2.04,0.0,2.04
2020-09-07 07:00:00,2.2235,0.0,2.2235,0.0235,0,0.0235,2.2,0.0,2.2,2.2535,0.0,2.2535,0.0235,0,0.0235,2.23,0.0,2.23
2020-09-07 07:30:00,2.371,-0.35000000000000003,2.3966937643,0.021,0,0.021,2.35,-0.35000000000000003,2.3759208741,2.401,0.6900000000000001,2.4981795372,0.021,0,0.021,2.38,0.6900000000000001,2.4780032284
2020-09-07 08:00:00,2.445,0.0,2.445,0.045,0,0.045,2.4,0.0,2.4,2.475,0.0,2.475,0.045,0,0.045,2.43,0.0,2.43
2020-09-07 08:30:00,2.4575,0.0,2.4575,0.0975,0,0.0975,2.36,0.0,2.36,2.4775,0.0,2.4775,0.0975,0,0.0975,2.38,0.0,2.38
2020-09-07 09:00:00,2.481,0.0,2.481,0.07100000000000001,0,0.07100000000000001,2.41,0.0,2.41,2.521,0.0,2.521,0.07100000000000001,0,0.07100000000000001,2.45,0.0,2.45
2020-09-07 09:30:00,2.417,0.0,2.417,0.137,0,0.137,2.2800000000000002,0.0,2.2800000000000002,2.447,0.0,2.447,0.137,0,0.137,2.31,0.0,2.31
2020-09-07 10:00:00,2.2735,0.0,2.2735,0.3035,0,0.3035,1.97,0.0,1.97,2.2935,0.0,2.2935,0.3035,0,0.3035,1.99,0.0,1.99
2020-09-07 10:30:00,2.247,0.0,2.247,0.337,0,0.337,1.9100000000000001,0.0,1.9100000000000001,2.267,0.0,2.267,0.337,0,0.337,1.9300000000000002,0.0,1.9300000000000002
2020-09-07 11:00:00,2.185,0.0,2.185,0.335,0,0.335,1.85,0.0,1.85,2.205,0.0,2.205,0.335,0,0.335,1.87,0.0,1.87
2020-09-07 11:30:00,2.1285,0.0,2.1285,0.3685,0,0.3685,1.76,0.0,1.76,2.1485,0.0,2.1485,0.3685,0,0.3685,1.78,0.0,1.78
2020-09-07 12:00:00,2.224,0.0,2.224,0.294,0,0.294,1.9300000000000002,0.0,1.9300000000000002,2.2439999999999998,0.0,2.2439999999999998,0.294,0,0.294,1.9500000000000002,0.0,1.9500000000000002
2020-09-07 12:30:00,2.322,0.0,2.322,0.352,0,0.352,1.97,0.0,1.97,2.342,0.0,2.342,0.352,0,0.352,1.99,0.0,1.99
2020-09-07 13:00:00,2.342,0.0,2.342,0.252,0,0.252,2.09,0.0,2.09,2.362,0.0,2.362,0.252,0,0.252,2.11,0.0,2.11
2020-09-07 13:30:00,2.196,0.0,2.196,0.246,0,0.246,1.9500000000000002,0.0,1.9500000000000002,2.226,0.0,2.226,0.246,0,0.246,1.98,0.0,1.98
2020-09-07 14:00:00,2.0845,-0.41000000000000003,2.1244388083,0.4445,0,0.4445,1.6400000000000001,-0.41000000000000003,1.6904733065,2.1045,0.63,2.1967749657,0.4445,0,0.4445,1.6600000000000001,0.63,1.7755280905
2020-09-07 14:30:00,2.0725,0.0,2.0725,0.5225000000000001,0,0.5225000000000001,1.55,0.0,1.55,2.0825,0.0,2.0825,0.5225000000000001,0,0.5225000000000001,1.56,0.0,1.56
2020-09-07 15:00:00,2.0935,0.0,2.0935,0.49350000000000005,0,0.49350000000000005,1.6,0.0,1.6,2.1135,0.0,2.1135,0.49350000000000005,0,0.49350000000000005,1.62,0.0,1.62
2020-09-07 15:30:00,2.0265,0.0,2.0265,0.6565000000000001,0,0.6565000000000001,1.37,0.0,1.37,2.0365,0.0,2.0365,0.6565000000000001,0,0.6565000000000001,1.38,0.0,1.38
2020-09-07 16:00:00,2.1185,0.0,2.1185,0.6185,0,0.6185,1.5,0.0,1.5,2.1285,0.0,2.1285,0.6185,0,0.6185,1.51,0.0,1.51
2020-09-07 16:30:00,2.2215,0.0,2.2215,0.7215,0,0.7215,1.5,0.0,1.5,2.2415,0.0,2.2415,0.7215,0,0.7215,1.52,0.0,1.52
2020-09-07 17:00:00,2.384,0.0,2.384,0.714,0,0.714,1.67,0.0,1.67,2.404,0.0,2.404,0.714,0,0.714,1.69,0.0,1.69
2020-09-07 17:30:00,2.459,0.0,2.459,0.659,0,0.659,1.8,0.0,1.8,2.479,0.0,2.479,0.659,0,0.659,1.82,0.0,1.82
2020-09-07 18:00:00,2.4545,0.0,2.4545,0.5145000000000001,0,0.5145000000000001,1.94,0.0,1.94,2.4745,0.0,2.4745,0.5145000000000001,0,0.5145000000000001,1.96,0.0,1.96
2020-09-07 18:30:00,2.5855,0.0,2.5855,0.4555,0,0.4555,2.13,0.0,2.13,2.6155,0.0,2.6155,0.4555,0,0.4555,2.16,0.0,2.16
2020-09-07 19:00:00,2.6685,0.0,2.6685,0.5085000000000001,0,0.5085000000000001,2.16,0.0,2.16,2.6985,0.0,2.6985,0.5085000000000001,0,0.5085000000000001,2.19,0.0,2.19
2020-09-07 19:30:00,2.717,-0.43,2.7508160607,0.517,0,0.517,2.2,-0.43,2.241628872,2.707,0.5700000000000001,2.7663602441,0.517,0,0.517,2.19,0.5700000000000001,2.2629626599
2020-09-07 20:00:00,2.672,0.0,2.672,0.522,0,0.522,2.15,0.0,2.15,2.692,0.0,2.692,0.522,0,0.522,2.17,0.0,2.17
2020-09-07 20:30:00,2.626,0.0,2.626,0.556,0,0.556,2.07,0.0,2.07,2.646,0.0,2.646,0.556,0,0.556,2.09,0.0,2.09
2020-09-07 21:00:00,2.6025,0.0,2.6025,0.5525,0,0.5525,2.05,0.0,2.05,2.6225,0.0,2.6225,0.5525,0,0.5525,2.07,0.0,2.07
2020-09-07 21:30:00,2.508,0.0,2.508,0.328,0,0.328,2.18,0.0,2.18,2.5380000000000003,0.0,2.5380000000000003,0.328,0,0.328,2.21,0.0,2.21
2020-09-07 22:00:00,2.3905,-0.42,2.4271156235,0.3105,0,0.3105,2.08,-0.42,2.1219802073,2.4205,0.62,2.4986436821,0.3105,0,0.3105,2.11,0.62,2.1992044016
2020-09-07 22:30:00,2.258,0.0,2.258,0.458,0,0.458,1.8,0.0,1.8,2.278,0.0,2.278,0.458,0,0.458,1.82,0.0,1.82
2020-09-07 23:00:00,2.1555,0.0,2.1555,0.4055,0,0.4055,1.75,0.0,1.75,2.1755,0.0,2.1755,0.4055,0,0.4055,1.77,0.0,1.77
2020-09-07 23:30:00,2.0635,0.0,2.0635,0.5035000000000001,0,0.5035000000000001,1.56,0.0,1.56,2.0835,0.0,2.0835,0.5035000000000001,0,0.5035000000000001,1.58,0.0,1.58
2020-09-08 00:00:00,2.014,0.0,2.014,0.554,0,0.554,1.46,0.0,1.46,2.034,0.0,2.034,0.554,0,0.554,1.48,0.0,1.48
2020-09-08 00:30:00,1.963,0.0,1.963,0.463,0,0.463,1.5,0.0,1.5,1.983,0.0,1.983,0.463,0,0.463,1.52,0.0,1.52
2020-09-08 01:00:00,1.9220000000000002,0.0,1.9220000000000002,0.422,0,0.422,1.5,0.0,1.5,1.932,0.0,1.932,0.422,0,0.422,1.51,0.0,1.51
2020-09-08 01:30:00,1.9695,0.0,1.9695,0.3695,0,0.3695,1.6,0.0,1.6,1.9795,0.0,1.9795,0.3695,0,0.3695,1.6099999999999999,0.0,1.6099999999999999
2020-09-08 02:00:00,1.9275,0.0,1.9275,0.2975,0,0.2975,1.63,0.0,1.63,1.9475,0.0,1.9475,0.2975,0,0.2975,1.65,0.0,1.65
2020-09-08 02:30:00,1.892,0.0,1.892,0.222,0,0.222,1.67,0.0,1.67,1.912,0.0,1.912,0.222,0,0.222,1.69,0.0,1.69
2020-09-08 03:00:00,1.851,-0.33,1.8801864269,0.211,0,0.211,1.6400000000000001,-0.33,1.6728717823,1.871,0.6900000000000001,1.9941767725,0.211,0,0.211,1.6600000000000001,0.6900000000000001,1.797692966
2020-09-08 03:30:00,1.8545,0.0,1.8545,0.2545,0,0.2545,1.6,0.0,1.6,1.8745,0.0,1.8745,0.2545,0,0.2545,1.62,0.0,1.62
2020-09-08 04:00:00,1.802,0.24,1.8179119891000002,0.242,0,0.242,1.56,0.24,1.5783535726,1.832,0.25,1.8489791778,0.242,0,0.242,1.5899999999999999,0.25,1.6095340941
2020-09-08 04:30:00,1.8815,0.0,1.8815,0.1115,0,0.1115,1.77,0.0,1.77,1.9015,0.0,1.9015,0.1115,0,0.1115,1.79,0.0,1.79
2020-09-08 05:00:00,1.899,0.0,1.899,0.169,0,0.169,1.73,0.0,1.73,1.909,0.0,1.909,0.169,0,0.169,1.74,0.0,1.74
2020-09-08 05:30:00,1.8915000000000002,0.0,1.8915000000000002,0.1315,0,0.1315,1.76,0.0,1.76,1.9015,0.0,1.9015,0.1315,0,0.1315,1.77,0.0,1.77
2020-09-08 06:00:00,1.9195000000000002,-0.35000000000000003,1.9511484439000002,0.11950000000000001,0,0.11950000000000001,1.8,-0.35000000000000003,1.8337120821,1.9395,0.6900000000000001,2.058582097,0.11950000000000001,0,0.11950000000000001,1.82,0.6900000000000001,1.9464069461
2020-09-08 06:30:00,2.0915,-0.39,2.1275507632,0.0915,0,0.0915,2.0,-0.39,2.0376702383,2.0615,0.65,2.1615462637,0.0915,0,0.0915,1.97,0.65,2.0744637861
2020-09-08 07:00:00,2.241,-0.41000000000000003,2.2781968747,0.07100000000000001,0,0.07100000000000001,2.17,-0.41000000000000003,2.208393081,2.201,0.65,2.2949729846,0.07100000000000001,0,0.07100000000000001,2.13,0.65,2.2269710371
2020-09-08 07:30:00,2.4065,-0.41000000000000003,2.441176407,0.0565,0,0.0565,2.35,-0.41000000000000003,2.3854978516,2.4065,0.63,2.4875976865,0.0565,0,0.0565,2.35,0.63,2.4329817098
2020-09-08 08:00:00,2.4255,0.0,2.4255,0.0555,0,0.0555,2.37,0.0,2.37,2.4555,0.0,2.4555,0.0555,0,0.0555,2.4,0.0,2.4
2020-09-08 08:30:00,2.5595,-0.44,2.5970445221,0.0495,0,0.0495,2.51,-0.44,2.5482739256,2.5795,0.6000000000000001,2.648361805,0.0495,0,0.0495,2.5300000000000002,0.6000000000000001,2.6001730712
2020-09-08 09:00:00,2.531,0.0,2.531,0.07100000000000001,0,0.07100000000000001,2.46,0.0,2.46,2.551,0.0,2.551,0.07100000000000001,0,0.07100000000000001,2.48,0.0,2.48
2020-09-08 09:30:00,2.4585,0.0,2.4585,0.08850000000000001,0,0.08850000000000001,2.37,0.0,2.37,2.4885,0.0,2.4885,0.08850000000000001,0,0.08850000000000001,2.4,0.0,2.4
2020-09-08 10:00:00,2.4545,0.0,2.4545,0.1245,0,0.1245,2.33,0.0,2.33,2.4845,0.0,2.4845,0.1245,0,0.1245,2.36,0.0,2.36
2020-09-08 10:30:00,2.3645,0.0,2.3645,0.0745,0,0.0745,2.29,0.0,2.29,2.3845,0.0,2.3845,0.0745,0,0.0745,2.31,0.0,2.31
2020-09-08 11:00:00,2.224,0.0,2.224,0.10400000000000001,0,0.10400000000000001,2.12,0.0,2.12,2.2439999999999998,0.0,2.2439999999999998,0.10400000000000001,0,0.10400000000000001,2.14,0.0,2.14
2020-09-08 11:30:00,2.077,0.0,2.077,0.337,0,0.337,1.74,0.0,1.74,2.097,0.0,2.097,0.337,0,0.337,1.76,0.0,1.76
2020-09-08 12:00:00,2.01,0.0,2.01,0.36,0,0.36,1.65,0.0,1.65,2.03,0.0,2.03,0.36,0,0.36,1.67,0.0,1.67
2020-09-08 12:30:00,1.9649999999999999,0.0,1.9649999999999999,0.435,0,0.435,1.53,0.0,1.53,1.975,0.0,1.975,0.435,0,0.435,1.54,0.0,1.54
2020-09-08 13:00:00,1.9315,0.0,1.9315,0.42150000000000004,0,0.42150000000000004,1.51,0.0,1.51,1.9515,0.0,1.9515,0.42150000000000004,0,0.42150000000000004,1.53,0.0,1.53
2020-09-08 13:30:00,1.855,0.0,1.855,0.5750000000000001,0,0.5750000000000001,1.28,0.0,1.28,1.875,0.0,1.875,0.5750000000000001,0,0.5750000000000001,1.3,0.0,1.3
2020-09-08 14:00:00,1.7785000000000002,0.0,1.7785000000000002,0.6585000000000001,0,0.6585000000000001,1.12,0.0,1.12,1.7885,0.0,1.7885,0.6585000000000001,0,0.6585000000000001,1.13,0.0,1.13
2020-09-08 14:30:00,1.6925,0.0,1.6925,0.5525,0,0.5525,1.1400000000000001,0.0,1.1400000000000001,1.7025000000000001,0.0,1.7025000000000001,0.5525,0,0.5525,1.15,0.0,1.15
2020-09-08 15:00:00,1.758,0.0,1.758,0.648,0,0.648,1.11,0.0,1.11,1.768,0.0,1.768,0.648,0,0.648,1.12,0.0,1.12
2020-09-08 15:30:00,1.8665,0.0,1.8665,0.6165,0,0.6165,1.25,0.0,1.25,1.8865,0.0,1.8865,0.6165,0,0.6165,1.27,0.0,1.27
2020-09-08 16:00:00,1.9015,0.0,1.9015,0.5815,0,0.5815,1.32,0.0,1.32,1.9115000000000002,0.0,1.9115000000000002,0.5815,0,0.5815,1.33,0.0,1.33
2020-09-08 16:30:00,2.0535,0.0,2.0535,0.5535,0,0.5535,1.5,0.0,1.5,2.0735,0.0,2.0735,0.5535,0,0.5535,1.52,0.0,1.52
2020-09-08 17:00:00,2.172,0.0,2.172,0.512,0,0.512,1.6600000000000001,0.0,1.6600000000000001,2.202,0.0,2.202,0.512,0,0.512,1.69,0.0,1.69
2020-09-08 17:30:00,2.2984999999999998,0.0,2.2984999999999998,0.4385,0,0.4385,1.8599999999999999,0.0,1.8599999999999999,2.3185000000000002,0.0,2.3185000000000002,0.4385,0,0.4385,1.88,0.0,1.88
2020-09-08 18:00:00,2.362,0.0,2.362,0.302,0,0.302,2.06,0.0,2.06,2.392,0.0,2.392,0.302,0,0.302,2.09,0.0,2.09
2020-09-08 18:30:00,2.4965,-0.43,2.5332611887,0.2765,0,0.2765,2.22,-0.43,2.2612607103,2.5265,0.58,2.5922195605000002,0.2765,0,0.2765,2.25,0.58,2.3235533134
2020-09-08 19:00:00,2.6189999999999998,-0.42,2.6524631948,0.269,0,0.269,2.35,-0.42,2.3872368965,2.649,0.6000000000000001,2.7161003295,0.269,0,0.269,2.38,0.6000000000000001,2.4544653186
2020-09-08 19:30:00,2.6455,0.0,2.6455,0.2655,0,0.2655,2.38,0.0,2.38,2.6755,0.0,2.6755,0.2655,0,0.2655,2.41,0.0,2.41
2020-09-08 20:00:00,2.664,0.0,2.664,0.17400000000000002,0,0.17400000000000002,2.49,0.0,2.49,2.7039999999999997,0.0,2.7039999999999997,0.17400000000000002,0,0.17400000000000002,2.5300000000000002,0.0,2.5300000000000002
2020-09-08 20:30:00,2.702,0.0,2.702,0.14200000000000002,0,0.14200000000000002,2.56,0.0,2.56,2.742,0.0,2.742,0.14200000000000002,0,0.14200000000000002,2.6,0.0,2.6
2020-09-08 21:00:00,2.6225,0.0,2.6225,0.10250000000000001,0,0.10250000000000001,2.52,0.0,2.52,2.6525,0.0,2.6525,0.10250000000000001,0,0.10250000000000001,2.55,0.0,2.55
2020-09-08 21:30:00,2.4939999999999998,-0.36,2.5198484081,0.094,0,0.094,2.4,-0.36,2.4268498099,2.524,0.75,2.6330734893,0.094,0,0.094,2.43,0.75,2.5431083343000003
2020-09-08 22:00:00,2.298,-0.31,2.3188152147,0.11800000000000001,0,0.11800000000000001,2.18,-0.31,2.2019309708,2.308,0.59,2.3822182939,0.11800000000000001,0,0.11800000000000001,2.19,0.59,2.2680828909
2020-09-08 22:30:00,2.2345,-0.33,2.2587364277,0.1245,0,0.1245,2.11,-0.33,2.135649784,2.1845,0.74,2.3064345319,0.1245,0,0.1245,2.06,0.74,2.1888809927
2020-09-08 23:00:00,2.1125,-0.33,2.1381197932,0.17250000000000001,0,0.17250000000000001,1.94,-0.33,1.9678668654,2.0625,0.75,2.1946312333,0.17250000000000001,0,0.17250000000000001,1.8900000000000001,0.75,2.0333715843
2020-09-08 23:30:00,2.0495,-0.36,2.0808772789,0.1095,0,0.1095,1.94,-0.36,1.9731193578,2.0495,0.72,2.1722914745,0.1095,0,0.1095,1.94,0.72,2.0692993983
2020-09-09 00:00:00,1.9540000000000002,0.24,1.9686838243,0.084,0,0.084,1.87,0.24,1.885338166,1.974,0.24,1.988536145,0.084,0,0.084,1.8900000000000001,0.24,1.9051771571
2020-09-09 00:30:00,1.8985,0.0,1.8985,0.0685,0,0.0685,1.83,0.0,1.83,1.9185,0.24,1.9334534517000002,0.0685,0,0.0685,1.85,0.24,1.8655026131999999
2020-09-09 01:00:00,1.897,0.0,1.897,0.077,0,0.077,1.82,0.0,1.82,1.917,0.24,1.9319650618000002,0.077,0,0.077,1.8399999999999999,0.24,1.8555861608000002
2020-09-09 01:30:00,1.9105,0.25,1.9267875467,0.0505,0,0.0505,1.8599999999999999,0.25,1.8767258724,1.9405000000000001,0.25,1.9565378223,0.0505,0,0.0505,1.8900000000000001,0.25,1.9064626931
2020-09-09 02:00:00,1.8719999999999999,0.25,1.8886196016999999,0.032,0,0.032,1.8399999999999999,0.25,1.8569060289000001,1.892,0.25,1.9084454407,0.032,0,0.032,1.8599999999999999,0.25,1.8767258724
2020-09-09 02:30:00,1.877,0.19,1.8865919008,0.057,0,0.057,1.82,0.19,1.8298907071000001,1.907,0.26,1.9246425642,0.057,0,0.057,1.85,0.26,1.8681809334000001
2020-09-09 03:00:00,1.8035,0.25,1.8207449712,0.043500000000000004,0,0.043500000000000004,1.76,0.25,1.7776670104,1.8335,0.25,1.8504654144,0.043500000000000004,0,0.043500000000000004,1.79,0.25,1.8073737854
2020-09-09 03:30:00,1.7785000000000002,0.25,1.7959850361,0.0585,0,0.0585,1.72,0.25,1.7380736463000002,1.8085,0.26,1.8270939357,0.0585,0,0.0585,1.75,0.26,1.7692088627
2020-09-09 04:00:00,1.8210000000000002,0.26,1.839467586,0.14100000000000001,0,0.14100000000000001,1.6800000000000002,0.26,1.7000000000000002,1.841,0.27,1.8606936878,0.14100000000000001,0,0.14100000000000001,1.7000000000000002,0.27,1.7213076425
2020-09-09 04:30:00,1.811,0.26,1.8295685284,0.161,0,0.161,1.65,0.26,1.6703592428,1.841,0.26,1.8592689424,0.161,0,0.161,1.6800000000000002,0.26,1.7000000000000002
2020-09-09 05:00:00,1.8165,-0.32,1.8444707235000002,0.1665,0,0.1665,1.65,-0.32,1.6807438828999999,1.8365,0.6900000000000001,1.9618440942,0.1665,0,0.1665,1.67,0.6900000000000001,1.8069311
2020-09-09 05:30:00,1.8495,0.25,1.8663199752000001,0.0995,0,0.0995,1.75,0.25,1.7677669530000002,1.8695,0.26,1.8874931126,0.0995,0,0.0995,1.77,0.26,1.7889941308
2020-09-09 06:00:00,1.88,0.0,1.88,0.11,0,0.11,1.77,0.0,1.77,1.9,0.25,1.9163767897000001,0.11,0,0.11,1.79,0.25,1.8073737854
2020-09-09 06:30:00,2.02,0.0,2.02,0.14,0,0.14,1.88,0.0,1.88,2.04,0.0,2.04,0.14,0,0.14,1.9,0.0,1.9
2020-09-09 07:00:00,2.225,-0.04,2.2253595215,0.155,0,0.155,2.07,-0.04,2.0703864374,2.235,0.30000000000000004,2.2550443455,0.155,0,0.155,2.08,0.30000000000000004,2.1015232571
2020-09-09 07:30:00,2.4035,0.61,2.4797000323000002,0.14350000000000002,0,0.14350000000000002,2.26,0.61,2.3408759044,2.4435000000000002,-0.38,2.4728712563,0.14350000000000002,0,0.14350000000000002,2.3,-0.38,2.3311799587
2020-09-09 08:00:00,2.573,-0.42,2.607053701,0.14300000000000002,0,0.14300000000000002,2.43,-0.42,2.4660291969,2.583,0.61,2.6540514313,0.14300000000000002,0,0.14300000000000002,2.44,0.61,2.5150944316
2020-09-09 08:30:00,2.5775,0.0,2.5775,0.20750000000000002,0,0.20750000000000002,2.37,0.0,2.37,2.5975,0.0,2.5975,0.20750000000000002,0,0.20750000000000002,2.39,0.0,2.39
2020-09-09 09:00:00,2.5949999999999998,0.0,2.5949999999999998,0.185,0,0.185,2.41,0.0,2.41,2.625,0.0,2.625,0.185,0,0.185,2.44,0.0,2.44
2020-09-09 09:30:00,2.5915,0.0,2.5915,0.1515,0,0.1515,2.44,0.0,2.44,2.6315,0.0,2.6315,0.1515,0,0.1515,2.48,0.0,2.48
2020-09-09 10:00:00,2.569,0.0,2.569,0.129,0,0.129,2.44,0.0,2.44,2.609,0.0,2.609,0.129,0,0.129,2.48,0.0,2.48
2020-09-09 10:30:00,2.4925,0.0,2.4925,0.14250000000000002,0,0.14250000000000002,2.35,0.0,2.35,2.5324999999999998,0.0,2.5324999999999998,0.14250000000000002,0,0.14250000000000002,2.39,0.0,2.39
2020-09-09 11:00:00,2.247,0.0,2.247,0.167,0,0.167,2.08,0.0,2.08,2.277,0.0,2.277,0.167,0,0.167,2.11,0.0,2.11
2020-09-09 11:30:00,1.9849999999999999,0.0,1.9849999999999999,0.155,0,0.155,1.83,0.0,1.83,2.005,0.0,2.005,0.155,0,0.155,1.85,0.0,1.85
2020-09-09 12:00:00,2.016,0.0,2.016,0.146,0,0.146,1.87,0.0,1.87,2.046,0.0,2.046,0.146,0,0.146,1.9,0.0,1.9
2020-09-09 12:30:00,2.3145,0.0,2.3145,0.14450000000000002,0,0.14450000000000002,2.17,0.0,2.17,2.3445,0.0,2.3445,0.14450000000000002,0,0.14450000000000002,2.2,0.0,2.2
2020-09-09 13:00:00,2.3810000000000002,0.0,2.3810000000000002,0.101,0,0.101,2.2800000000000002,0.0,2.2800000000000002,2.421,0.0,2.421,0.101,0,0.101,2.32,0.0,2.32
2020-09-09 13:30:00,2.3455,0.0,2.3455,0.0855,0,0.0855,2.26,0.0,2.26,2.3655,0.0,2.3655,0.0855,0,0.0855,2.2800000000000002,0.0,2.2800000000000002
2020-09-09 14:00:00,2.215,0.64,2.3056072953,0.105,0,0.105,2.11,0.64,2.2049263026,2.245,-0.38,2.2769332445,0.105,0,0.105,2.14,-0.38,2.1734764779
2020-09-09 14:30:00,2.1975,0.0,2.1975,0.17750000000000002,0,0.17750000000000002,2.02,0.0,2.02,2.2275,0.0,2.2275,0.17750000000000002,0,0.17750000000000002,2.05,0.0,2.05
2020-09-09 15:00:00,2.18,0.0,2.18,0.23,0,0.23,1.9500000000000002,0.0,1.9500000000000002,2.2,0.0,2.2,0.23,0,0.23,1.97,0.0,1.97
2020-09-09 15:30:00,2.175,0.0,2.175,0.145,0,0.145,2.03,0.0,2.03,2.195,0.0,2.195,0.145,0,0.145,2.05,0.0,2.05
2020-09-09 16:00:00,2.271,0.0,2.271,0.181,0,0.181,2.09,0.0,2.09,2.291,0.0,2.291,0.181,0,0.181,2.11,0.0,2.11
2020-09-09 16:30:00,2.4859999999999998,0.0,2.4859999999999998,0.20600000000000002,0,0.20600000000000002,2.2800000000000002,0.0,2.2800000000000002,2.526,0.0,2.526,0.20600000000000002,0,0.20600000000000002,2.32,0.0,2.32
2020-09-09 17:00:00,2.5125,0.0,2.5125,0.2325,0,0.2325,2.2800000000000002,0.0,2.2800000000000002,2.5425,0.0,2.5425,0.2325,0,0.2325,2.31,0.0,2.31
2020-09-09 17:30:00,2.5125,0.41000000000000003,2.5457329495,0.2325,0,0.2325,2.2800000000000002,0.41000000000000003,2.3165707414,2.5425,0.51,2.593146014,0.2325,0,0.2325,2.31,0.51,2.3656288804
2020-09-09 18:00:00,2.5945,0.0,2.5945,0.24450000000000002,0,0.24450000000000002,2.35,0.0,2.35,2.6245000000000003,0.0,2.6245000000000003,0.24450000000000002,0,0.24450000000000002,2.38,0.0,2.38
2020-09-09 18:30:00,2.571,0.0,2.571,0.321,0,0.321,2.25,0.0,2.25,2.591,0.0,2.591,0.321,0,0.321,2.27,0.0,2.27
2020-09-09 19:00:00,2.632,0.0,2.632,0.212,0,0.212,2.42,0.0,2.42,2.662,0.0,2.662,0.212,0,0.212,2.45,0.0,2.45
2020-09-09 19:30:00,2.683,0.0,2.683,0.133,0,0.133,2.55,0.0,2.55,2.713,0.0,2.713,0.133,0,0.133,2.58,0.0,2.58
2020-09-09 20:00:00,2.6390000000000002,0.0,2.6390000000000002,0.129,0,0.129,2.51,0.0,2.51,2.669,0.0,2.669,0.129,0,0.129,2.54,0.0,2.54
2020-09-09 20:30:00,2.67,0.0,2.67,0.16,0,0.16,2.51,0.0,2.51,2.71,0.0,2.71,0.16,0,0.16,2.55,0.0,2.55
2020-09-09 21:00:00,2.588,0.0,2.588,0.198,0,0.198,2.39,0.0,2.39,2.628,0.0,2.628,0.198,0,0.198,2.43,0.0,2.43
2020-09-09 21:30:00,2.457,-0.35000000000000003,2.481803578,0.187,0,0.187,2.27,-0.35000000000000003,2.296823894,2.487,0.7000000000000001,2.5836348426,0.187,0,0.187,2.3,0.7000000000000001,2.404163056
2020-09-09 22:00:00,2.3225,0.0,2.3225,0.1525,0,0.1525,2.17,0.0,2.17,2.3525,0.25,2.3657464467000002,0.1525,0,0.1525,2.2,0.25,2.2141589825
2020-09-09 22:30:00,2.246,-0.27,2.262170639,0.146,0,0.146,2.1,-0.27,2.1172859986,2.266,0.44,2.3083232009,0.146,0,0.146,2.12,0.44,2.1651789764
2020-09-09 23:00:00,2.1015,0.25,2.1163180881,0.1315,0,0.1315,1.97,0.25,1.9857995871,2.1215,0.26,2.1373727447,0.1315,0,0.1315,1.99,0.26,2.0069130524
2020-09-09 23:30:00,2.0285,0.25,2.0438474136,0.08850000000000001,0,0.08850000000000001,1.94,0.25,1.9560419218,2.0485,0.26,2.0649339578,0.08850000000000001,0,0.08850000000000001,1.96,0.26,1.9771696943000001
2020-09-10 00:00:00,1.9725000000000001,0.25,1.9882797213,0.0425,0,0.0425,1.9300000000000002,0.25,1.9461243537000001,1.9925000000000002,0.25,2.0081225685,0.0425,0,0.0425,1.9500000000000002,0.25,1.9659603251000002
2020-09-10 00:30:00,1.9515,0.25,1.9674481569000002,0.0315,0,0.0315,1.92,0.25,1.9362076335,1.9615,0.25,1.9773675050000001,0.0315,0,0.0315,1.9300000000000002,0.25,1.9461243537000001
2020-09-10 01:00:00,1.919,0.25,1.9352160085999999,0.029,0,0.029,1.8900000000000001,0.25,1.9064626931,1.939,0.25,1.9550501272,0.029,0,0.029,1.9100000000000001,0.25,1.9262917744
2020-09-10 01:30:00,1.9675,0.25,1.9833195028000001,0.0675,0,0.0675,1.9,0.25,1.9163767897000001,1.9775,0.26,1.9945190523,0.0675,0,0.0675,1.9100000000000001,0.26,1.9276151068
2020-09-10 02:00:00,1.916,0.25,1.9322411858000001,0.076,0,0.076,1.8399999999999999,0.25,1.8569060289000001,1.936,0.27,1.9547368109,0.076,0,0.076,1.8599999999999999,0.27,1.8794946129
2020-09-10 02:30:00,1.9145,0.24,1.9294844519,0.0345,0,0.0345,1.88,0.24,1.8952572385000002,1.9445000000000001,0.28,1.9645559931,0.0345,0,0.0345,1.9100000000000001,0.28,1.9304144633
2020-09-10 03:00:00,1.8719999999999999,0.26,1.8899693119,0.032,0,0.032,1.8399999999999999,0.26,1.8582787735,1.9020000000000001,0.27,1.9210684527000002,0.032,0,0.032,1.87,0.27,1.8893914364
2020-09-10 03:30:00,1.8545,0.26,1.8726372446,0.0345,0,0.0345,1.82,0.26,1.8384776311,1.8845,0.27,1.9037437459,0.0345,0,0.0345,1.85,0.27,1.8695988875
2020-09-10 04:00:00,1.8405,0.26,1.8587738566,0.0405,0,0.0405,1.8,0.26,1.8186808406,1.8705,0.28,1.8913408603000001,0.0405,0,0.0405,1.83,0.28,1.8512968428
2020-09-10 04:30:00,1.891,0.26,1.9087904547,0.041,0,0.041,1.85,0.26,1.8681809334000001,1.911,0.28,1.9314038935000002,0.041,0,0.041,1.87,0.28,1.8908463712999999
2020-09-10 05:00:00,1.916,0.25,1.9322411858000001,0.076,0,0.076,1.8399999999999999,0.25,1.8569060289000001,1.936,0.26,1.9533806593,0.076,0,0.076,1.8599999999999999,0.26,1.8780841302
2020-09-10 05:30:00,1.9275,0.25,1.9436450936,0.0575,0,0.0575,1.87,0.25,1.88663722,1.9575,0.26,1.9746914316000002,0.0575,0,0.0575,1.9,0.26,1.9177069641000002
2020-09-10 06:00:00,1.976,0.25,1.9917519926,0.026000000000000002,0,0.026000000000000002,1.9500000000000002,0.25,1.9659603251000002,1.996,0.25,2.0115953868,0.026000000000000002,0,0.026000000000000002,1.97,0.25,1.9857995871
2020-09-10 06:30:00,2.102,0.25,2.116814588,0.022,0,0.022,2.08,0.25,2.0949701669,2.122,0.25,2.136675923,0.022,0,0.022,2.1,0.25,2.1148285983
2020-09-10 07:00:00,2.223,0.0,2.223,0.043000000000000003,0,0.043000000000000003,2.18,0.0,2.18,2.253,0.24,2.2657468967,0.043000000000000003,0,0.043000000000000003,2.21,0.24,2.2229934773
2020-09-10 07:30:00,2.403,-0.35000000000000003,2.4283552047,0.083,0,0.083,2.32,-0.35000000000000003,2.3462523308,2.423,0.68,2.5166106175,0.083,0,0.083,2.34,0.68,2.4368011819
2020-09-10 08:00:00,2.4455,0.0,2.4455,0.0655,0,0.0655,2.38,0.0,2.38,2.4755000000000003,0.0,2.4755000000000003,0.0655,0,0.0655,2.41,0.0,2.41
2020-09-10 08:30:00,2.3795,0.0,2.3795,0.059500000000000004,0,0.059500000000000004,2.32,0.0,2.32,2.4095,0.0,2.4095,0.059500000000000004,0,0.059500000000000004,2.35,0.0,2.35
2020-09-10 09:00:00,2.368,0.0,2.368,0.038,0,0.038,2.33,0.0,2.33,2.388,0.0,2.388,0.038,0,0.038,2.35,0.0,2.35
2020-09-10 09:30:00,2.342,0.0,2.342,0.082,0,0.082,2.26,0.0,2.26,2.372,0.0,2.372,0.082,0,0.082,2.29,0.0,2.29
2020-09-10 10:00:00,2.2745,0.0,2.2745,0.0845,0,0.0845,2.19,0.0,2.19,2.2945,0.0,2.2945,0.0845,0,0.0845,2.21,0.0,2.21
2020-09-10 10:30:00,2.236,0.0,2.236,0.08600000000000001,0,0.08600000000000001,2.15,0.0,2.15,2.266,0.0,2.266,0.08600000000000001,0,0.08600000000000001,2.18,0.0,2.18
2020-09-10 11:00:00,2.1625,0.0,2.1625,0.2025,0,0.2025,1.96,0.0,1.96,2.1925,0.0,2.1925,0.2025,0,0.2025,1.99,0.0,1.99
2020-09-10 11:30:00,2.0445,0.0,2.0445,0.2745,0,0.2745,1.77,0.0,1.77,2.0545,0.0,2.0545,0.2745,0,0.2745,1.78,0.0,1.78
2020-09-10 12:00:00,1.9225,0.0,1.9225,0.42250000000000004,0,0.42250000000000004,1.5,0.0,1.5,1.9325,0.0,1.9325,0.42250000000000004,0,0.42250000000000004,1.51,0.0,1.51
2020-09-10 12:30:00,1.8545,0.0,1.8545,0.4645,0,0.4645,1.3900000000000001,0.0,1.3900000000000001,1.8645,0.0,1.8645,0.4645,0,0.4645,1.4,0.0,1.4
2020-09-10 13:00:00,1.916,0.0,1.916,0.396,0,0.396,1.52,0.0,1.52,1.9460000000000002,0.0,1.9460000000000002,0.396,0,0.396,1.55,0.0,1.55
2020-09-10 13:30:00,1.9105,0.0,1.9105,0.3705,0,0.3705,1.54,0.0,1.54,1.9304999999999999,0.0,1.9304999999999999,0.3705,0,0.3705,1.56,0.0,1.56
2020-09-10 14:00:00,1.8565,0.0,1.8565,0.35650000000000004,0,0.35650000000000004,1.5,0.0,1.5,1.8665,0.0,1.8665,0.35650000000000004,0,0.35650000000000004,1.51,0.0,1.51
2020-09-10 14:30:00,1.837,0.0,1.837,0.497,0,0.497,1.34,0.0,1.34,1.857,0.0,1.857,0.497,0,0.497,1.3599999999999999,0.0,1.3599999999999999
2020-09-10 15:00:00,1.845,0.0,1.845,0.535,0,0.535,1.31,0.0,1.31,1.865,0.0,1.865,0.535,0,0.535,1.33,0.0,1.33
2020-09-10 15:30:00,1.8365,0.0,1.8365,0.5365,0,0.5365,1.3,0.0,1.3,1.8565,0.0,1.8565,0.5365,0,0.5365,1.32,0.0,1.32
2020-09-10 16:00:00,1.936,0.0,1.936,0.506,0,0.506,1.43,0.0,1.43,1.956,0.0,1.956,0.506,0,0.506,1.45,0.0,1.45
2020-09-10 16:30:00,2.055,0.0,2.055,0.405,0,0.405,1.65,0.0,1.65,2.075,0.0,2.075,0.405,0,0.405,1.67,0.0,1.67
2020-09-10 17:00:00,2.179,0.0,2.179,0.339,0,0.339,1.8399999999999999,0.0,1.8399999999999999,2.189,0.0,2.189,0.339,0,0.339,1.85,0.0,1.85
2020-09-10 17:30:00,2.3195,0.0,2.3195,0.2295,0,0.2295,2.09,0.0,2.09,2.3495,0.0,2.3495,0.2295,0,0.2295,2.12,0.0,2.12
2020-09-10 18:00:00,2.479,0.0,2.479,0.109,0,0.109,2.37,0.0,2.37,2.519,0.0,2.519,0.109,0,0.109,2.41,0.0,2.41
2020-09-10 18:30:00,2.5555,0.0,2.5555,0.0555,0,0.0555,2.5,0.0,2.5,2.5855,0.0,2.5855,0.0555,0,0.0555,2.5300000000000002,0.0,2.5300000000000002
2020-09-10 19:00:00,2.582,0.0,2.582,0.042,0,0.042,2.54,0.0,2.54,2.622,0.0,2.622,0.042,0,0.042,2.58,0.0,2.58
2020-09-10 19:30:00,2.6375,0.0,2.6375,0.0275,0,0.0275,2.61,0.0,2.61,2.6675,0.0,2.6675,0.0275,0,0.0275,2.64,0.0,2.64
2020-09-10 20:00:00,2.666,0.0,2.666,0.026000000000000002,0,0.026000000000000002,2.64,0.0,2.64,2.706,0.0,2.706,0.026000000000000002,0,0.026000000000000002,2.68,0.0,2.68
2020-09-10 20:30:00,2.683,0.0,2.683,0.013000000000000001,0,0.013000000000000001,2.67,0.0,2.67,2.713,0.0,2.713,0.013000000000000001,0,0.013000000000000001,2.7,0.0,2.7
2020-09-10 21:00:00,2.659,-0.41000000000000003,2.6904239443,0.009000000000000001,0,0.009000000000000001,2.65,-0.41000000000000003,2.6815294143,2.6790000000000003,0.65,2.7567265008,0.009000000000000001,0,0.009000000000000001,2.67,0.65,2.7479810771
2020-09-10 21:30:00,2.5165,-0.4,2.5480918840999998,0.006500000000000001,0,0.006500000000000001,2.51,-0.4,2.5416726776000003,2.5165,0.66,2.6016095499,0.006500000000000001,0,0.006500000000000001,2.51,0.66,2.595322716
2020-09-10 22:00:00,2.365,0.25,2.3781768227,0.015,0,0.015,2.35,0.25,2.3632604596,2.395,0.25,2.4080126661,0.015,0,0.015,2.38,0.25,2.3930942313
2020-09-10 22:30:00,2.307,0.0,2.307,0.007,0,0.007,2.3,0.0,2.3,2.337,0.25,2.3503338061,0.007,0,0.007,2.33,0.25,2.3433736364
2020-09-10 23:00:00,2.153,0.25,2.167466032,0.003,0,0.003,2.15,0.25,2.1644860822,2.173,0.26,2.1884992575,0.003,0,0.003,2.17,0.26,2.185520533
2020-09-10 23:30:00,2.062,0.21,2.0726659162,0.002,0,0.002,2.06,0.21,2.0706762181,2.082,0.30000000000000004,2.103502793,0.002,0,0.002,2.08,0.30000000000000004,2.1015232571
2020-09-11 00:00:00,1.971,0.26,1.9880746968,0.001,0,0.001,1.97,0.26,1.9870832896000001,1.991,0.26,2.0079046292,0.001,0,0.001,1.99,0.26,2.0069130524
2020-09-11 00:30:00,1.9205,0.26,1.9380196722,0.0005,0,0.0005,1.92,0.26,1.9375241934,1.9505,0.26,1.9677525886,0.0005,0,0.0005,1.9500000000000002,0.26,1.9672569736
2020-09-11 01:00:00,1.9125,0.25,1.9287706577,0.0025,0,0.0025,1.9100000000000001,0.25,1.9262917744,1.9325,0.26,1.949911857,0.0025,0,0.0025,1.9300000000000002,0.26,1.9474342094
2020-09-11 01:30:00,1.919,0.25,1.9352160085999999,0.009000000000000001,0,0.009000000000000001,1.9100000000000001,0.25,1.9262917744,1.939,0.26,1.9563540068,0.009000000000000001,0,0.009000000000000001,1.9300000000000002,0.26,1.9474342094
2020-09-11 02:00:00,1.891,0.25,1.9074540624,0.011,0,0.011,1.88,0.25,1.8965494984,1.911,0.26,1.9286059732,0.011,0,0.011,1.9,0.26,1.9177069641000002
2020-09-11 02:30:00,1.8935,0.25,1.909932525,0.0135,0,0.0135,1.88,0.25,1.8965494984,1.9135,0.26,1.9310831805,0.0135,0,0.0135,1.9,0.26,1.9177069641000002
2020-09-11 03:00:00,1.81,0.25,1.8271836251,0.02,0,0.02,1.79,0.25,1.8073737854,1.83,0.26,1.848377667,0.02,0,0.02,1.81,0.26,1.828578683
2020-09-11 03:30:00,1.832,0.25,1.8489791778,0.022,0,0.022,1.81,0.25,1.8271836251,1.8519999999999999,0.25,1.8687974743,0.022,0,0.022,1.83,0.25,1.8469975636
2020-09-11 04:00:00,1.8235000000000001,0.25,1.8405575921000001,0.0235,0,0.0235,1.8,0.25,1.8172781845000001,1.8335,0.25,1.8504654144,0.0235,0,0.0235,1.81,0.25,1.8271836251
2020-09-11 04:30:00,1.8719999999999999,0.0,1.8719999999999999,0.012,0,0.012,1.8599999999999999,0.0,1.8599999999999999,1.9020000000000001,0.0,1.9020000000000001,0.012,0,0.012,1.8900000000000001,0.0,1.8900000000000001
2020-09-11 05:00:00,1.849,0.25,1.8658244826,0.019,0,0.019,1.83,0.25,1.8469975636,1.869,0.26,1.8869978802,0.019,0,0.019,1.85,0.26,1.8681809334000001
2020-09-11 05:30:00,1.8585,0.25,1.8752392514,0.0485,0,0.0485,1.81,0.25,1.8271836251,1.8785,0.26,1.8964077225,0.0485,0,0.0485,1.83,0.26,1.848377667
2020-09-11 06:00:00,1.908,0.25,1.924308707,0.048,0,0.048,1.8599999999999999,0.25,1.8767258724,1.928,0.26,1.9454521325,0.048,0,0.048,1.88,0.26,1.8978935692
2020-09-11 06:30:00,2.0155,0.09,2.0175084263,0.0855,0,0.0855,1.9300000000000002,0.09,1.9320973060000002,2.0355,0.32,2.0605,0.0855,0,0.0855,1.9500000000000002,0.32,1.9760819821000002
2020-09-11 07:00:00,2.204,-0.33,2.2285681502,0.044,0,0.044,2.16,-0.33,2.1850629282,2.224,0.7000000000000001,2.3315608506,0.044,0,0.044,2.18,0.7000000000000001,2.2896287909
2020-09-11 07:30:00,2.3805,-0.33,2.4032644986,0.060500000000000005,0,0.060500000000000005,2.32,-0.33,2.3433522996000002,2.4105,0.66,2.4992219289,0.060500000000000005,0,0.060500000000000005,2.35,0.66,2.440921957
2020-09-11 08:00:00,2.4915000000000003,0.0,2.4915000000000003,0.07150000000000001,0,0.07150000000000001,2.42,0.0,2.42,2.5315,0.0,2.5315,0.07150000000000001,0,0.07150000000000001,2.46,0.0,2.46
2020-09-11 08:30:00,2.615,0.0,2.615,0.075,0,0.075,2.54,0.0,2.54,2.645,0.0,2.645,0.075,0,0.075,2.5700000000000003,0.0,2.5700000000000003
2020-09-11 09:00:00,2.5785,0.0,2.5785,0.0785,0,0.0785,2.5,0.0,2.5,2.5985,0.0,2.5985,0.0785,0,0.0785,2.52,0.0,2.52
2020-09-11 09:30:00,2.5755,0.0,2.5755,0.1255,0,0.1255,2.45,0.0,2.45,2.6155,0.0,2.6155,0.1255,0,0.1255,2.49,0.0,2.49
2020-09-11 10:00:00,2.574,0.27,2.5881220991,0.10400000000000001,0,0.10400000000000001,2.47,0.27,2.4847132631,2.604,0.29,2.6200984714,0.10400000000000001,0,0.10400000000000001,2.5,0.29,2.516763795
2020-09-11 10:30:00,2.7025,0.28,2.7169663689,0.1125,0,0.1125,2.59,0.28,2.6050911692,2.7325,0.29,2.7478457471,0.1125,0,0.1125,2.62,0.29,2.6360007587
2020-09-11 11:00:00,2.557,0.0,2.557,0.08700000000000001,0,0.08700000000000001,2.47,0.0,2.47,2.5869999999999997,0.0,2.5869999999999997,0.08700000000000001,0,0.08700000000000001,2.5,0.0,2.5
2020-09-11 11:30:00,2.433,0.0,2.433,0.123,0,0.123,2.31,0.0,2.31,2.453,0.0,2.453,0.123,0,0.123,2.33,0.0,2.33
2020-09-11 12:00:00,2.425,0.0,2.425,0.23500000000000001,0,0.23500000000000001,2.19,0.0,2.19,2.445,0.0,2.445,0.23500000000000001,0,0.23500000000000001,2.21,0.0,2.21
2020-09-11 12:30:00,2.409,0.0,2.409,0.249,0,0.249,2.16,0.0,2.16,2.429,0.0,2.429,0.249,0,0.249,2.18,0.0,2.18
2020-09-11 13:00:00,2.3855,0.0,2.3855,0.3155,0,0.3155,2.07,0.0,2.07,2.4155,0.0,2.4155,0.3155,0,0.3155,2.1,0.0,2.1
2020-09-11 13:30:00,2.428,0.0,2.428,0.318,0,0.318,2.11,0.0,2.11,2.458,0.0,2.458,0.318,0,0.318,2.14,0.0,2.14
2020-09-11 14:00:00,2.321,0.0,2.321,0.35100000000000003,0,0.35100000000000003,1.97,0.0,1.97,2.341,0.25,2.3543111519,0.35100000000000003,0,0.35100000000000003,1.99,0.25,2.0056420418
2020-09-11 14:30:00,2.2465,0.0,2.2465,0.40650000000000003,0,0.40650000000000003,1.8399999999999999,0.0,1.8399999999999999,2.2665,0.0,2.2665,0.40650000000000003,0,0.40650000000000003,1.8599999999999999,0.0,1.8599999999999999
2020-09-11 15:00:00,2.2395,0.0,2.2395,0.3895,0,0.3895,1.85,0.0,1.85,2.2595,0.0,2.2595,0.3895,0,0.3895,1.87,0.0,1.87
2020-09-11 15:30:00,2.248,0.0,2.248,0.338,0,0.338,1.9100000000000001,0.0,1.9100000000000001,2.268,0.0,2.268,0.338,0,0.338,1.9300000000000002,0.0,1.9300000000000002
2020-09-11 16:00:00,2.232,0.0,2.232,0.302,0,0.302,1.9300000000000002,0.0,1.9300000000000002,2.262,0.0,2.262,0.302,0,0.302,1.96,0.0,1.96
2020-09-11 16:30:00,2.384,0.0,2.384,0.254,0,0.254,2.13,0.0,2.13,2.414,0.0,2.414,0.254,0,0.254,2.16,0.0,2.16
2020-09-11 17:00:00,2.479,0.0,2.479,0.289,0,0.289,2.19,0.0,2.19,2.509,0.0,2.509,0.289,0,0.289,2.22,0.0,2.22
2020-09-11 17:30:00,2.6405000000000003,-0.4,2.6706254417,0.2605,0,0.2605,2.38,-0.4,2.4133793734,2.6605,0.66,2.7411421433000003,0.2605,0,0.2605,2.4,0.66,2.4890962215
2020-09-11 18:00:00,2.768,0.0,2.768,0.228,0,0.228,2.54,0.0,2.54,2.808,0.0,2.808,0.228,0,0.228,2.58,0.0,2.58
2020-09-11 18:30:00,2.708,0.0,2.708,0.178,0,0.178,2.5300000000000002,0.0,2.5300000000000002,2.738,0.0,2.738,0.178,0,0.178,2.56,0.0,2.56
2020-09-11 19:00:00,2.7265,0.0,2.7265,0.2165,0,0.2165,2.51,0.0,2.51,2.7565,0.0,2.7565,0.2165,0,0.2165,2.54,0.0,2.54
2020-09-11 19:30:00,2.73,0.0,2.73,0.15,0,0.15,2.58,0.0,2.58,2.76,0.0,2.76,0.15,0,0.15,2.61,0.0,2.61
2020-09-11 20:00:00,2.758,0.0,2.758,0.108,0,0.108,2.65,0.0,2.65,2.7880000000000003,0.0,2.7880000000000003,0.108,0,0.108,2.68,0.0,2.68
2020-09-11 20:30:00,2.682,0.0,2.682,0.092,0,0.092,2.59,0.0,2.59,2.7119999999999997,0.0,2.7119999999999997,0.092,0,0.092,2.62,0.0,2.62
2020-09-11 21:00:00,2.5505,0.25,2.5627232098,0.1105,0,0.1105,2.44,0.25,2.4527739398,2.5805,0.25,2.5925817731,0.1105,0,0.1105,2.47,0.25,2.4826195842
2020-09-11 21:30:00,2.4645,0.25,2.4771476036,0.1345,0,0.1345,2.33,0.25,2.3433736364,2.4945,0.25,2.5069962605000002,0.1345,0,0.1345,2.36,0.25,2.3732045845
2020-09-11 22:00:00,2.357,-0.37,2.3858644136000002,0.157,0,0.157,2.2,-0.37,2.2308966807,2.377,0.47000000000000003,2.4230206355,0.157,0,0.157,2.22,0.47000000000000003,2.2692069099
2020-09-11 22:30:00,2.2365,0.25,2.2504293479,0.1865,0,0.1865,2.05,0.25,2.0651876428,2.2665,0.25,2.2802460942,0.1865,0,0.1865,2.08,0.25,2.0949701669
2020-09-11 23:00:00,2.14,0.0,2.14,0.21,0,0.21,1.9300000000000002,0.0,1.9300000000000002,2.16,0.0,2.16,0.21,0,0.21,1.9500000000000002,0.0,1.9500000000000002
2020-09-11 23:30:00,2.1305,-0.31,2.1529352638,0.2005,0,0.2005,1.9300000000000002,-0.31,1.9547378341,2.0905,0.74,2.2176091292,0.2005,0,0.2005,1.8900000000000001,0.74,2.029704412
2020-09-12 00:00:00,1.9969999999999999,-0.1,1.9995021880000001,0.217,0,0.217,1.78,-0.1,1.7828067758000001,1.9969999999999999,0.47000000000000003,2.0515625752,0.217,0,0.217,1.78,0.47000000000000003,1.8410051602
2020-09-12 00:30:00,1.9395,0.25,1.9555460235000002,0.2295,0,0.2295,1.71,0.25,1.7281782315,1.9595,0.26,1.9766740374,0.2295,0,0.2295,1.73,0.26,1.7494284781
2020-09-12 01:00:00,1.871,0.27,1.8903811785,0.211,0,0.211,1.6600000000000001,0.27,1.6818144963,1.891,0.29,1.9131076812,0.211,0,0.211,1.6800000000000002,0.29,1.7048460341
2020-09-12 01:30:00,1.916,0.27,1.9349304897000001,0.216,0,0.216,1.7000000000000002,0.27,1.7213076425,1.936,0.28,1.9561431440000001,0.216,0,0.216,1.72,0.28,1.7426416729
2020-09-12 02:00:00,1.8925,0.26,1.9102764852,0.1325,0,0.1325,1.76,0.26,1.7791008965000001,1.9125,0.28,1.9328880594000002,0.1325,0,0.1325,1.78,0.28,1.8018878988
2020-09-12 02:30:00,1.87,0.26,1.8879883473999999,0.14,0,0.14,1.73,0.26,1.7494284781,1.8900000000000001,0.28,1.9106281690000002,0.14,0,0.14,1.75,0.28,1.7722584462
2020-09-12 03:00:00,1.8415,0.26,1.8597640307,0.14150000000000001,0,0.14150000000000001,1.7000000000000002,0.26,1.7197674261,1.8715000000000002,0.27,1.8908760536,0.14150000000000001,0,0.14150000000000001,1.73,0.27,1.7509426033
2020-09-12 03:30:00,1.8175,0.26,1.8360027914,0.1275,0,0.1275,1.69,0.26,1.7098830369,1.8475000000000001,0.26,1.8657052956,0.1275,0,0.1275,1.72,0.26,1.7395401691
2020-09-12 04:00:00,1.8185,0.25,1.8356040559,0.1985,0,0.1985,1.62,0.25,1.6391766226,1.8385,0.25,1.8554196965,0.1985,0,0.1985,1.6400000000000001,0.25,1.6589454482
2020-09-12 04:30:00,1.8285,0.25,1.845511379,0.1985,0,0.1985,1.63,0.25,1.6490603385,1.8485,0.25,1.8653289924,0.1985,0,0.1985,1.65,0.25,1.6688319268
2020-09-12 05:00:00,1.8405,0.25,1.8574014778999999,0.12050000000000001,0,0.12050000000000001,1.72,0.25,1.7380736463000002,1.8605,0.25,1.8772214174,0.12050000000000001,0,0.12050000000000001,1.74,0.25,1.7578680269
2020-09-12 05:30:00,1.8165,0.27,1.8364564384,0.0765,0,0.0765,1.74,0.27,1.7608236709,1.8365,0.27,1.856241431,0.0765,0,0.0765,1.76,0.27,1.7805897899
2020-09-12 06:00:00,1.8215,0.26,1.8399625676,0.061500000000000006,0,0.061500000000000006,1.76,0.26,1.7791008965000001,1.8415,0.27,1.8611883972,0.061500000000000006,0,0.061500000000000006,1.78,0.27,1.8003610749
2020-09-12 06:30:00,1.8945,0.26,1.9122578932,0.0545,0,0.0545,1.8399999999999999,0.26,1.8582787735,1.9145,0.27,1.9334451764,0.0545,0,0.0545,1.8599999999999999,0.27,1.8794946129
2020-09-12 07:00:00,1.995,0.25,2.0106031433,0.055,0,0.055,1.94,0.25,1.9560419218,2.015,0.26,2.0317049491,0.055,0,0.055,1.96,0.26,1.9771696943000001
2020-09-12 07:30:00,2.07,0.25,2.085041966,0.03,0,0.03,2.04,0.25,2.0552615405,2.1,0.25,2.1148285983,0.03,0,0.03,2.07,0.25,2.085041966
2020-09-12 08:00:00,2.168,-0.15,2.1731829191,0.048,0,0.048,2.12,-0.15,2.1252999788,2.158,0.5,2.2151668109,0.048,0,0.048,2.11,0.5,2.1684326137
2020-09-12 08:30:00,2.343,-0.38,2.3736151752,0.043000000000000003,0,0.043000000000000003,2.3,-0.38,2.3311799587,2.333,0.66,2.4245595476,0.043000000000000003,0,0.043000000000000003,2.29,0.66,2.3832121181
2020-09-12 09:00:00,2.26,0.0,2.26,0.05,0,0.05,2.21,0.0,2.21,2.2800000000000002,0.0,2.2800000000000002,0.05,0,0.05,2.23,0.0,2.23
