Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-12 09:30:00,2.4005,-0.39,2.4319745578,0.0205,0,0.0205,2.38,-0.39,2.4117421089,2.4205,0.71,2.5224829534,0.0205,0,0.0205,2.4,0.71,2.5028184113
2020-09-12 10:00:00,2.22,0.0,2.22,0.25,0,0.25,1.97,0.0,1.97,2.24,0.0,2.24,0.25,0,0.25,1.99,0.0,1.99
2020-09-12 10:30:00,2.198,0.0,2.198,0.418,0,0.418,1.78,0.0,1.78,2.218,0.0,2.218,0.418,0,0.418,1.8,0.0,1.8
2020-09-12 11:00:00,2.1635,0.0,2.1635,0.4535,0,0.4535,1.71,0.0,1.71,2.1835,0.0,2.1835,0.4535,0,0.4535,1.73,0.0,1.73
2020-09-12 11:30:00,2.077,0.0,2.077,0.497,0,0.497,1.58,0.0,1.58,2.107,0.0,2.107,0.497,0,0.497,1.6099999999999999,0.0,1.6099999999999999
2020-09-12 12:00:00,2.071,0.0,2.071,0.321,0,0.321,1.75,0.0,1.75,2.091,0.0,2.091,0.321,0,0.321,1.77,0.0,1.77
2020-09-12 12:30:00,2.029,0.0,2.029,0.489,0,0.489,1.54,0.0,1.54,2.049,0.0,2.049,0.489,0,0.489,1.56,0.0,1.56
2020-09-12 13:00:00,2.064,0.0,2.064,0.314,0,0.314,1.75,0.0,1.75,2.094,0.0,2.094,0.314,0,0.314,1.78,0.0,1.78
2020-09-12 13:30:00,2.0195,0.0,2.0195,0.46950000000000003,0,0.46950000000000003,1.55,0.0,1.55,2.0395,0.0,2.0395,0.46950000000000003,0,0.46950000000000003,1.57,0.0,1.57
2020-09-12 14:00:00,1.9304999999999999,0.0,1.9304999999999999,0.7105,0,0.7105,1.22,0.0,1.22,1.9505,0.0,1.9505,0.7105,0,0.7105,1.24,0.0,1.24
2020-09-12 14:30:00,1.8599999999999999,0.0,1.8599999999999999,0.68,0,0.68,1.18,0.0,1.18,1.88,0.0,1.88,0.68,0,0.68,1.2,0.0,1.2
2020-09-12 15:00:00,1.875,0.0,1.875,0.685,0,0.685,1.19,0.0,1.19,1.885,0.0,1.885,0.685,0,0.685,1.2,0.0,1.2
2020-09-12 15:30:00,1.9020000000000001,0.0,1.9020000000000001,0.632,0,0.632,1.27,0.0,1.27,1.9220000000000002,0.0,1.9220000000000002,0.632,0,0.632,1.29,0.0,1.29
2020-09-12 16:00:00,1.9929999999999999,0.0,1.9929999999999999,0.593,0,0.593,1.4,0.0,1.4,2.003,0.0,2.003,0.593,0,0.593,1.4100000000000001,0.0,1.4100000000000001
2020-09-12 16:30:00,2.015,0.0,2.015,0.525,0,0.525,1.49,0.0,1.49,2.035,0.0,2.035,0.525,0,0.525,1.51,0.0,1.51
2020-09-12 17:00:00,2.1185,0.0,2.1185,0.40850000000000003,0,0.40850000000000003,1.71,0.0,1.71,2.1385,0.0,2.1385,0.40850000000000003,0,0.40850000000000003,1.73,0.0,1.73
2020-09-12 17:30:00,2.2275,0.0,2.2275,0.3075,0,0.3075,1.92,0.0,1.92,2.2475,0.0,2.2475,0.3075,0,0.3075,1.94,0.0,1.94
2020-09-12 18:00:00,2.336,0.0,2.336,0.186,0,0.186,2.15,0.0,2.15,2.356,0.0,2.356,0.186,0,0.186,2.17,0.0,2.17
2020-09-12 18:30:00,2.402,-0.38,2.4318725296,0.082,0,0.082,2.32,-0.38,2.3509147156,2.432,0.65,2.5173644949,0.082,0,0.082,2.35,0.65,2.438237068
2020-09-12 19:00:00,2.433,0.0,2.433,0.053,0,0.053,2.38,0.0,2.38,2.463,0.0,2.463,0.053,0,0.053,2.41,0.0,2.41
2020-09-12 19:30:00,2.508,0.0,2.508,0.038,0,0.038,2.47,0.0,2.47,2.5380000000000003,0.0,2.5380000000000003,0.038,0,0.038,2.5,0.0,2.5
2020-09-12 20:00:00,2.5395,0.0,2.5395,0.0395,0,0.0395,2.5,0.0,2.5,2.5695,0.0,2.5695,0.0395,0,0.0395,2.5300000000000002,0.0,2.5300000000000002
2020-09-12 20:30:00,2.5875,0.0,2.5875,0.0675,0,0.0675,2.52,0.0,2.52,2.6175,0.0,2.6175,0.0675,0,0.0675,2.55,0.0,2.55
2020-09-12 21:00:00,2.492,0.0,2.492,0.10200000000000001,0,0.10200000000000001,2.39,0.0,2.39,2.5220000000000002,0.35000000000000003,2.5461704578,0.10200000000000001,0,0.10200000000000001,2.42,0.35000000000000003,2.4451789301
2020-09-12 21:30:00,2.364,-0.30000000000000004,2.3829595045,0.134,0,0.134,2.23,-0.30000000000000004,2.2500888871,2.324,0.74,2.4389702745,0.134,0,0.134,2.19,0.74,2.3116444363
2020-09-12 22:00:00,2.277,-0.31,2.2980054395,0.137,0,0.137,2.14,-0.31,2.162336699,2.227,0.75,2.3498997851,0.137,0,0.137,2.09,0.75,2.2204954402
2020-09-12 22:30:00,2.1955,-0.31,2.2172776664000002,0.1855,0,0.1855,2.01,-0.31,2.0337649815,2.1455,0.76,2.2761305433,0.1855,0,0.1855,1.96,0.76,2.102189335
2020-09-12 23:00:00,2.1145,0.11,2.1173592633,0.23450000000000001,0,0.23450000000000001,1.88,0.11,1.8832153355,2.1245,0.34,2.1515343943,0.23450000000000001,0,0.23450000000000001,1.8900000000000001,0.34,1.9203385118
2020-09-12 23:30:00,2.058,0.25,2.073129036,0.248,0,0.248,1.81,0.25,1.8271836251,2.078,0.26,2.0942024735,0.248,0,0.248,1.83,0.26,1.848377667
2020-09-13 00:00:00,1.976,0.24,1.9905215397,0.256,0,0.256,1.72,0.24,1.7366634677000001,1.986,0.25,2.0016733,0.256,0,0.256,1.73,0.25,1.7479702515
2020-09-13 00:30:00,1.915,0.0,1.915,0.265,0,0.265,1.65,0.0,1.65,1.945,0.24,1.9597512597,0.265,0,0.265,1.6800000000000002,0.24,1.6970562748
2020-09-13 01:00:00,1.8595000000000002,0.25,1.8762303297,0.2695,0,0.2695,1.5899999999999999,0.25,1.6095340941,1.8795000000000002,0.26,1.8973982845,0.2695,0,0.2695,1.6099999999999999,0.26,1.6308586695
2020-09-13 01:30:00,1.907,0.26,1.9246425642,0.247,0,0.247,1.6600000000000001,0.26,1.6802380784,1.937,0.26,1.9543717661,0.247,0,0.247,1.69,0.26,1.7098830369
2020-09-13 02:00:00,1.8875000000000002,0.26,1.9053231353000002,0.2975,0,0.2975,1.5899999999999999,0.26,1.6111176245,1.9075000000000002,0.26,1.9251379821,0.2975,0,0.2975,1.6099999999999999,0.26,1.6308586695
2020-09-13 02:30:00,1.858,0.25,1.8747437158,0.328,0,0.328,1.53,0.25,1.5502902954,1.8679999999999999,0.25,1.8846548756,0.328,0,0.328,1.54,0.25,1.5601602481999999
2020-09-13 03:00:00,1.8115,0.26,1.8300634552,0.2515,0,0.2515,1.56,0.26,1.5815182579,1.8315000000000001,0.27,1.8512947496,0.2515,0,0.2515,1.58,0.27,1.6029036153
2020-09-13 03:30:00,1.7795,0.26,1.7983937973000002,0.2195,0,0.2195,1.56,0.26,1.5815182579,1.7995,0.27,1.8196428908,0.2195,0,0.2195,1.58,0.27,1.6029036153
2020-09-13 04:00:00,1.7555,0.26,1.7746493316,0.1655,0,0.1655,1.5899999999999999,0.26,1.6111176245,1.7855,0.28,1.8073212913,0.1655,0,0.1655,1.62,0.28,1.6440194646
2020-09-13 04:30:00,1.8094999999999999,0.26,1.8280837645,0.1895,0,0.1895,1.62,0.26,1.6407315442,1.8395000000000001,0.26,1.857783693,0.1895,0,0.1895,1.65,0.26,1.6703592428
2020-09-13 05:00:00,1.756,0.26,1.7751439378,0.176,0,0.176,1.58,0.26,1.6012495120999999,1.766,0.26,1.7850366943,0.176,0,0.176,1.5899999999999999,0.26,1.6111176245
2020-09-13 05:30:00,1.7925,0.26,1.8112581953,0.2025,0,0.2025,1.5899999999999999,0.26,1.6111176245,1.8025,0.27,1.8226097361,0.2025,0,0.2025,1.6,0.27,1.622621336
2020-09-13 06:00:00,1.804,0.26,1.8226398437,0.194,0,0.194,1.6099999999999999,0.26,1.6308586695,1.824,0.27,1.8438752669,0.194,0,0.194,1.63,0.27,1.6522106402999999
2020-09-13 06:30:00,1.873,0.27,1.892360695,0.183,0,0.183,1.69,0.27,1.7114321488000002,1.883,0.27,1.9022589203,0.183,0,0.183,1.7000000000000002,0.27,1.7213076425
2020-09-13 07:00:00,1.9085,0.25,1.9248044706,0.2185,0,0.2185,1.69,0.25,1.7083910559,1.9285,0.25,1.9446367913,0.2185,0,0.2185,1.71,0.25,1.7281782315
2020-09-13 07:30:00,1.978,0.25,1.9937361912,0.228,0,0.228,1.75,0.25,1.7677669530000002,1.998,0.25,2.0135798966,0.228,0,0.228,1.77,0.25,1.7875681805
2020-09-13 08:00:00,2.0305,-0.02,2.0305984955,0.2005,0,0.2005,1.83,-0.02,1.8301092864,2.0405,0.39,2.0774359798,0.2005,0,0.2005,1.8399999999999999,0.39,1.8808774548
2020-09-13 08:30:00,2.1345,-0.33,2.1598588496,0.14450000000000002,0,0.14450000000000002,1.99,-0.33,2.0171762442,2.1545,0.61,2.2391896414,0.14450000000000002,0,0.14450000000000002,2.01,0.61,2.1005237442
2020-09-13 09:00:00,2.1465,0.0,2.1465,0.20650000000000002,0,0.20650000000000002,1.94,0.0,1.94,2.1765,0.0,2.1765,0.20650000000000002,0,0.20650000000000002,1.97,0.0,1.97
2020-09-13 09:30:00,2.215,0.0,2.215,0.245,0,0.245,1.97,0.0,1.97,2.245,0.0,2.245,0.245,0,0.245,2.0,0.0,2.0
2020-09-13 10:00:00,2.2315,0.0,2.2315,0.2715,0,0.2715,1.96,0.0,1.96,2.2515,0.0,2.2515,0.2715,0,0.2715,1.98,0.0,1.98
2020-09-13 10:30:00,2.1915,0.0,2.1915,0.47150000000000003,0,0.47150000000000003,1.72,0.0,1.72,2.2115,0.0,2.2115,0.47150000000000003,0,0.47150000000000003,1.74,0.0,1.74
2020-09-13 11:00:00,2.164,0.0,2.164,0.434,0,0.434,1.73,0.0,1.73,2.184,0.0,2.184,0.434,0,0.434,1.75,0.0,1.75
2020-09-13 11:30:00,2.0895,0.0,2.0895,0.5895,0,0.5895,1.5,0.0,1.5,2.1095,0.0,2.1095,0.5895,0,0.5895,1.52,0.0,1.52
2020-09-13 12:00:00,1.9895,-0.43,2.0354385891,0.6395000000000001,0,0.6395000000000001,1.35,-0.43,1.4168274419,1.9995,0.5700000000000001,2.0791585437,0.6395000000000001,0,0.6395000000000001,1.3599999999999999,0.5700000000000001,1.4746185948
2020-09-13 12:30:00,1.988,0.0,1.988,0.738,0,0.738,1.25,0.0,1.25,1.998,0.0,1.998,0.738,0,0.738,1.26,0.0,1.26
2020-09-13 13:00:00,1.875,0.0,1.875,0.735,0,0.735,1.1400000000000001,0.0,1.1400000000000001,1.885,0.0,1.885,0.735,0,0.735,1.15,0.0,1.15
2020-09-13 13:30:00,1.8475000000000001,0.0,1.8475000000000001,0.7575000000000001,0,0.7575000000000001,1.09,0.0,1.09,1.8675000000000002,0.0,1.8675000000000002,0.7575000000000001,0,0.7575000000000001,1.11,0.0,1.11
2020-09-13 14:00:00,1.7835,0.0,1.7835,0.7435,0,0.7435,1.04,0.0,1.04,1.7934999999999999,0.0,1.7934999999999999,0.7435,0,0.7435,1.05,0.0,1.05
2020-09-13 14:30:00,1.8305,0.0,1.8305,0.7205,0,0.7205,1.11,0.0,1.11,1.8405,0.0,1.8405,0.7205,0,0.7205,1.12,0.0,1.12
2020-09-13 15:00:00,1.8050000000000002,0.0,1.8050000000000002,0.675,0,0.675,1.13,0.0,1.13,1.815,0.0,1.815,0.675,0,0.675,1.1400000000000001,0.0,1.1400000000000001
2020-09-13 15:30:00,1.8975,0.0,1.8975,0.5775,0,0.5775,1.32,0.0,1.32,1.9175,0.0,1.9175,0.5775,0,0.5775,1.34,0.0,1.34
2020-09-13 16:00:00,1.96,0.0,1.96,0.53,0,0.53,1.43,0.0,1.43,1.98,0.0,1.98,0.53,0,0.53,1.45,0.0,1.45
2020-09-13 16:30:00,2.088,-0.47000000000000003,2.1402439113,0.488,0,0.488,1.6,-0.47000000000000003,1.6676030703,2.108,0.55,2.1785692553000002,0.488,0,0.488,1.62,0.55,1.7108185176
2020-09-13 17:00:00,2.227,0.0,2.227,0.367,0,0.367,1.8599999999999999,0.0,1.8599999999999999,2.247,0.0,2.247,0.367,0,0.367,1.88,0.0,1.88
2020-09-13 17:30:00,2.322,0.0,2.322,0.28200000000000003,0,0.28200000000000003,2.04,0.0,2.04,2.342,0.0,2.342,0.28200000000000003,0,0.28200000000000003,2.06,0.0,2.06
2020-09-13 18:00:00,2.4395,-0.45,2.4806572214,0.2495,0,0.2495,2.19,-0.45,2.2357549061,2.4595000000000002,0.6000000000000001,2.5316279841,0.2495,0,0.2495,2.21,0.6000000000000001,2.29
2020-09-13 18:30:00,2.46,0.0,2.46,0.23,0,0.23,2.23,0.0,2.23,2.49,0.0,2.49,0.23,0,0.23,2.26,0.0,2.26
2020-09-13 19:00:00,2.5425,0.0,2.5425,0.3125,0,0.3125,2.23,0.0,2.23,2.5725,0.0,2.5725,0.3125,0,0.3125,2.26,0.0,2.26
2020-09-13 19:30:00,2.5460000000000003,0.0,2.5460000000000003,0.296,0,0.296,2.25,0.0,2.25,2.586,0.0,2.586,0.296,0,0.296,2.29,0.0,2.29
2020-09-13 20:00:00,2.5845000000000002,0.0,2.5845000000000002,0.3245,0,0.3245,2.26,0.0,2.26,2.6245000000000003,0.0,2.6245000000000003,0.3245,0,0.3245,2.3,0.0,2.3
2020-09-13 20:30:00,2.6075,0.0,2.6075,0.4975,0,0.4975,2.11,0.0,2.11,2.6375,0.0,2.6375,0.4975,0,0.4975,2.14,0.0,2.14
2020-09-13 21:00:00,2.4795,-0.45,2.5200040179,0.28950000000000004,0,0.28950000000000004,2.19,-0.45,2.2357549061,2.5095,0.59,2.5779236315,0.28950000000000004,0,0.28950000000000004,2.22,0.59,2.2970633426
2020-09-13 21:30:00,2.375,0.0,2.375,0.295,0,0.295,2.08,0.0,2.08,2.395,0.0,2.395,0.295,0,0.295,2.1,0.0,2.1
2020-09-13 22:00:00,2.236,0.0,2.236,0.28600000000000003,0,0.28600000000000003,1.9500000000000002,0.0,1.9500000000000002,2.2560000000000002,0.24,2.2687300412,0.28600000000000003,0,0.28600000000000003,1.97,0.24,1.9845654436000002
2020-09-13 22:30:00,2.1625,0.0,2.1625,0.3725,0,0.3725,1.79,0.0,1.79,2.1825,0.25,2.1967717792,0.3725,0,0.3725,1.81,0.25,1.8271836251
2020-09-13 23:00:00,2.058,0.0,2.058,0.458,0,0.458,1.6,0.0,1.6,2.068,0.0,2.068,0.458,0,0.458,1.6099999999999999,0.0,1.6099999999999999
2020-09-13 23:30:00,1.9815,0.0,1.9815,0.42150000000000004,0,0.42150000000000004,1.56,0.0,1.56,2.0015,0.0,2.0015,0.42150000000000004,0,0.42150000000000004,1.58,0.0,1.58
2020-09-14 00:00:00,1.909,-0.34,1.9390412579,0.429,0,0.429,1.48,-0.34,1.5185519418,1.909,0.6900000000000001,2.0298721635,0.429,0,0.429,1.48,0.6900000000000001,1.63294213
2020-09-14 00:30:00,1.873,-0.33,1.9018488373,0.323,0,0.323,1.55,-0.33,1.5847397263,1.883,0.6900000000000001,2.005439852,0.323,0,0.323,1.56,0.6900000000000001,1.7057842771
2020-09-14 01:00:00,1.827,0.0,1.827,0.327,0,0.327,1.5,0.0,1.5,1.847,0.0,1.847,0.327,0,0.327,1.52,0.0,1.52
2020-09-14 01:30:00,1.8765,0.0,1.8765,0.35650000000000004,0,0.35650000000000004,1.52,0.0,1.52,1.8965,0.0,1.8965,0.35650000000000004,0,0.35650000000000004,1.54,0.0,1.54
2020-09-14 02:00:00,1.8965,0.0,1.8965,0.3265,0,0.3265,1.57,0.0,1.57,1.9165,0.0,1.9165,0.3265,0,0.3265,1.5899999999999999,0.0,1.5899999999999999
2020-09-14 02:30:00,1.8955000000000002,0.0,1.8955000000000002,0.3055,0,0.3055,1.5899999999999999,0.0,1.5899999999999999,1.9055,0.0,1.9055,0.3055,0,0.3055,1.6,0.0,1.6
2020-09-14 03:00:00,1.8210000000000002,0.0,1.8210000000000002,0.311,0,0.311,1.51,0.0,1.51,1.831,0.0,1.831,0.311,0,0.311,1.52,0.0,1.52
2020-09-14 03:30:00,1.849,0.0,1.849,0.309,0,0.309,1.54,0.0,1.54,1.869,0.0,1.869,0.309,0,0.309,1.56,0.0,1.56
2020-09-14 04:00:00,1.826,0.0,1.826,0.28600000000000003,0,0.28600000000000003,1.54,0.0,1.54,1.8559999999999999,0.0,1.8559999999999999,0.28600000000000003,0,0.28600000000000003,1.57,0.0,1.57
2020-09-14 04:30:00,1.8585,0.0,1.8585,0.2585,0,0.2585,1.6,0.0,1.6,1.8785,0.0,1.8785,0.2585,0,0.2585,1.62,0.0,1.62
2020-09-14 05:00:00,1.8719999999999999,0.0,1.8719999999999999,0.152,0,0.152,1.72,0.0,1.72,1.8820000000000001,0.0,1.8820000000000001,0.152,0,0.152,1.73,0.0,1.73
2020-09-14 05:30:00,1.876,0.25,1.8925844763000002,0.136,0,0.136,1.74,0.25,1.7578680269,1.896,0.26,1.9137439745,0.136,0,0.136,1.76,0.26,1.7791008965000001
2020-09-14 06:00:00,1.909,0.14,1.9141266938000001,0.099,0,0.099,1.81,0.14,1.8154062906,1.919,0.33,1.9471674299,0.099,0,0.099,1.82,0.33,1.8496756472
2020-09-14 06:30:00,2.096,0.0,2.096,0.096,0,0.096,2.0,0.0,2.0,2.116,0.0,2.116,0.096,0,0.096,2.02,0.0,2.02
2020-09-14 07:00:00,2.2395,0.0,2.2395,0.0995,0,0.0995,2.14,0.0,2.14,2.2695,0.0,2.2695,0.0995,0,0.0995,2.17,0.0,2.17
2020-09-14 07:30:00,2.431,0.0,2.431,0.151,0,0.151,2.2800000000000002,0.0,2.2800000000000002,2.461,0.0,2.461,0.151,0,0.151,2.31,0.0,2.31
2020-09-14 08:00:00,2.4859999999999998,0.0,2.4859999999999998,0.176,0,0.176,2.31,0.0,2.31,2.516,0.0,2.516,0.176,0,0.176,2.34,0.0,2.34
2020-09-14 08:30:00,2.4425,-0.47000000000000003,2.4873090379000002,0.07250000000000001,0,0.07250000000000001,2.37,-0.47000000000000003,2.4161539686,2.4625,0.6000000000000001,2.5345426116,0.07250000000000001,0,0.07250000000000001,2.39,0.6000000000000001,2.4641631439
2020-09-14 09:00:00,2.325,0.0,2.325,0.075,0,0.075,2.25,0.0,2.25,2.355,0.0,2.355,0.075,0,0.075,2.2800000000000002,0.0,2.2800000000000002
2020-09-14 09:30:00,2.2935,0.0,2.2935,0.1535,0,0.1535,2.14,0.0,2.14,2.3135,0.0,2.3135,0.1535,0,0.1535,2.16,0.0,2.16
2020-09-14 10:00:00,2.174,0.0,2.174,0.314,0,0.314,1.8599999999999999,0.0,1.8599999999999999,2.194,0.0,2.194,0.314,0,0.314,1.88,0.0,1.88
2020-09-14 10:30:00,2.163,0.0,2.163,0.243,0,0.243,1.92,0.0,1.92,2.193,0.0,2.193,0.243,0,0.243,1.9500000000000002,0.0,1.9500000000000002
2020-09-14 11:00:00,2.125,0.0,2.125,0.305,0,0.305,1.82,0.0,1.82,2.145,0.0,2.145,0.305,0,0.305,1.8399999999999999,0.0,1.8399999999999999
2020-09-14 11:30:00,2.0575,0.0,2.0575,0.48750000000000004,0,0.48750000000000004,1.57,0.0,1.57,2.0775,0.0,2.0775,0.48750000000000004,0,0.48750000000000004,1.5899999999999999,0.0,1.5899999999999999
2020-09-14 12:00:00,1.9809999999999999,0.0,1.9809999999999999,0.7010000000000001,0,0.7010000000000001,1.28,0.0,1.28,2.001,0.0,2.001,0.7010000000000001,0,0.7010000000000001,1.3,0.0,1.3
2020-09-14 12:30:00,1.944,0.0,1.944,0.794,0,0.794,1.15,0.0,1.15,1.964,0.0,1.964,0.794,0,0.794,1.17,0.0,1.17
2020-09-14 13:00:00,1.9225,0.0,1.9225,0.8625,0,0.8625,1.06,0.0,1.06,1.9325,0.0,1.9325,0.8625,0,0.8625,1.07,0.0,1.07
2020-09-14 13:30:00,1.92,0.0,1.92,0.71,0,0.71,1.21,0.0,1.21,1.94,0.0,1.94,0.71,0,0.71,1.23,0.0,1.23
2020-09-14 14:00:00,1.9535,0.0,1.9535,0.6035,0,0.6035,1.35,0.0,1.35,1.9735,0.0,1.9735,0.6035,0,0.6035,1.37,0.0,1.37
2020-09-14 14:30:00,1.9725000000000001,0.0,1.9725000000000001,0.8325,0,0.8325,1.1400000000000001,0.0,1.1400000000000001,1.9825,0.0,1.9825,0.8325,0,0.8325,1.15,0.0,1.15
2020-09-14 15:00:00,1.975,0.0,1.975,0.865,0,0.865,1.11,0.0,1.11,1.9849999999999999,0.0,1.9849999999999999,0.865,0,0.865,1.12,0.0,1.12
2020-09-14 15:30:00,2.0645,0.0,2.0645,0.8745,0,0.8745,1.19,0.0,1.19,2.0745,0.0,2.0745,0.8745,0,0.8745,1.2,0.0,1.2
2020-09-14 16:00:00,2.2015000000000002,0.0,2.2015000000000002,0.7515000000000001,0,0.7515000000000001,1.45,0.0,1.45,2.2115,0.0,2.2115,0.7515000000000001,0,0.7515000000000001,1.46,0.0,1.46
2020-09-14 16:30:00,2.2635,0.0,2.2635,0.6135,0,0.6135,1.65,0.0,1.65,2.2935,0.0,2.2935,0.6135,0,0.6135,1.6800000000000002,0.0,1.6800000000000002
2020-09-14 17:00:00,2.528,0.0,2.528,0.508,0,0.508,2.02,0.0,2.02,2.558,0.0,2.558,0.508,0,0.508,2.05,0.0,2.05
2020-09-14 17:30:00,2.5380000000000003,0.0,2.5380000000000003,0.498,0,0.498,2.04,0.0,2.04,2.558,0.0,2.558,0.498,0,0.498,2.06,0.0,2.06
2020-09-14 18:00:00,2.574,0.0,2.574,0.404,0,0.404,2.17,0.0,2.17,2.604,0.0,2.604,0.404,0,0.404,2.2,0.0,2.2
2020-09-14 18:30:00,2.6695,0.0,2.6695,0.20950000000000002,0,0.20950000000000002,2.46,0.0,2.46,2.7095000000000002,0.0,2.7095000000000002,0.20950000000000002,0,0.20950000000000002,2.5,0.0,2.5
2020-09-14 19:00:00,2.7025,0.0,2.7025,0.17250000000000001,0,0.17250000000000001,2.5300000000000002,0.0,2.5300000000000002,2.7325,0.0,2.7325,0.17250000000000001,0,0.17250000000000001,2.56,0.0,2.56
2020-09-14 19:30:00,2.6925,0.0,2.6925,0.24250000000000002,0,0.24250000000000002,2.45,0.0,2.45,2.7125,0.0,2.7125,0.24250000000000002,0,0.24250000000000002,2.47,0.0,2.47
2020-09-14 20:00:00,2.656,0.0,2.656,0.356,0,0.356,2.3,0.0,2.3,2.686,0.0,2.686,0.356,0,0.356,2.33,0.0,2.33
2020-09-14 20:30:00,2.6710000000000003,0.0,2.6710000000000003,0.451,0,0.451,2.22,0.0,2.22,2.701,0.0,2.701,0.451,0,0.451,2.25,0.0,2.25
2020-09-14 21:00:00,2.577,0.0,2.577,0.437,0,0.437,2.14,0.0,2.14,2.597,0.0,2.597,0.437,0,0.437,2.16,0.0,2.16
2020-09-14 21:30:00,2.4235,0.0,2.4235,0.4535,0,0.4535,1.97,0.0,1.97,2.4435000000000002,0.0,2.4435000000000002,0.4535,0,0.4535,1.99,0.0,1.99
2020-09-14 22:00:00,2.343,0.0,2.343,0.463,0,0.463,1.88,0.0,1.88,2.3529999999999998,0.0,2.3529999999999998,0.463,0,0.463,1.8900000000000001,0.0,1.8900000000000001
2020-09-14 22:30:00,2.2765,-0.46,2.3225099031,0.42650000000000005,0,0.42650000000000005,1.85,-0.46,1.9063315556,2.2565,0.6000000000000001,2.3349073322000002,0.42650000000000005,0,0.42650000000000005,1.83,0.6000000000000001,1.9258504615
2020-09-14 23:00:00,2.163,0.0,2.163,0.313,0,0.313,1.85,0.0,1.85,2.183,0.24,2.1961532278,0.313,0,0.313,1.87,0.24,1.885338166
2020-09-14 23:30:00,2.0495,0.25,2.0646913208,0.2195,0,0.2195,1.83,0.25,1.8469975636,2.0795,0.25,2.0944737406,0.2195,0,0.2195,1.8599999999999999,0.25,1.8767258724
2020-09-15 00:00:00,1.978,0.25,1.9937361912,0.078,0,0.078,1.9,0.25,1.9163767897000001,1.998,0.25,2.0135798966,0.078,0,0.078,1.92,0.25,1.9362076335
2020-09-15 00:30:00,1.928,0.24,1.942880336,0.11800000000000001,0,0.11800000000000001,1.81,0.24,1.8258422714,1.948,0.25,1.9639765783,0.11800000000000001,0,0.11800000000000001,1.83,0.25,1.8469975636
2020-09-15 01:00:00,1.8825,0.0,1.8825,0.10250000000000001,0,0.10250000000000001,1.78,0.0,1.78,1.9025,0.24,1.9175782253,0.10250000000000001,0,0.10250000000000001,1.8,0.24,1.8159295141
2020-09-15 01:30:00,1.9435,0.24,1.958262559,0.0335,0,0.0335,1.9100000000000001,0.24,1.9250194804,1.9635,0.24,1.9781133057,0.0335,0,0.0335,1.9300000000000002,0.24,1.9448650339
2020-09-15 02:00:00,1.932,0.24,1.9468497631,0.052000000000000005,0,0.052000000000000005,1.88,0.24,1.8952572385000002,1.952,0.24,1.9666987568,0.052000000000000005,0,0.052000000000000005,1.9,0.24,1.9150979087
2020-09-15 02:30:00,1.8820000000000001,0.0,1.8820000000000001,0.10200000000000001,0,0.10200000000000001,1.78,0.0,1.78,1.9020000000000001,0.0,1.9020000000000001,0.10200000000000001,0,0.10200000000000001,1.8,0.0,1.8
2020-09-15 03:00:00,1.8395000000000001,0.0,1.8395000000000001,0.0095,0,0.0095,1.83,0.0,1.83,1.8595000000000002,0.25,1.8762303297,0.0095,0,0.0095,1.85,0.25,1.8668154703000002
2020-09-15 03:30:00,1.8705,0.0,1.8705,0.0005,0,0.0005,1.87,0.0,1.87,1.9005,0.0,1.9005,0.0005,0,0.0005,1.9,0.0,1.9
2020-09-15 04:00:00,1.841,0.24,1.8565777657,0.001,0,0.001,1.8399999999999999,0.24,1.8555861608000002,1.871,0.25,1.8876284062000002,0.001,0,0.001,1.87,0.25,1.88663722
2020-09-15 04:30:00,1.9,0.0,1.9,0.0,0,0.0,1.9,0.0,1.9,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92
2020-09-15 05:00:00,1.9095,0.0,1.9095,0.029500000000000002,0,0.029500000000000002,1.88,0.0,1.88,1.9295,0.24,1.9443688565000001,0.029500000000000002,0,0.029500000000000002,1.9,0.24,1.9150979087
2020-09-15 05:30:00,1.897,0.0,1.897,0.037,0,0.037,1.8599999999999999,0.0,1.8599999999999999,1.927,0.24,1.9418879988,0.037,0,0.037,1.8900000000000001,0.24,1.9051771571
2020-09-15 06:00:00,1.9035000000000002,0.24,1.9185703662,0.0335,0,0.0335,1.87,0.24,1.885338166,1.9335,0.24,1.9483383305,0.0335,0,0.0335,1.9,0.24,1.9150979087
2020-09-15 06:30:00,2.083,0.0,2.083,0.003,0,0.003,2.08,0.0,2.08,2.103,0.0,2.103,0.003,0,0.003,2.1,0.0,2.1
2020-09-15 07:00:00,2.22,0.0,2.22,0.0,0,0.0,2.22,0.0,2.22,2.25,0.0,2.25,0.0,0,0.0,2.25,0.0,2.25
2020-09-15 07:30:00,2.3805,-0.38,2.4106389713,0.0005,0,0.0005,2.38,-0.38,2.4101452238,2.4105,0.68,2.5045778586000003,0.0005,0,0.0005,2.41,0.68,2.5040966435
2020-09-15 08:00:00,2.4715,0.0,2.4715,0.0015,0,0.0015,2.47,0.0,2.47,2.5015,0.0,2.5015,0.0015,0,0.0015,2.5,0.0,2.5
2020-09-15 08:30:00,2.5335,0.0,2.5335,0.0035,0,0.0035,2.5300000000000002,0.0,2.5300000000000002,2.5735,0.0,2.5735,0.0035,0,0.0035,2.5700000000000003,0.0,2.5700000000000003
2020-09-15 09:00:00,2.5815,0.0,2.5815,0.0015,0,0.0015,2.58,0.0,2.58,2.6115,0.0,2.6115,0.0015,0,0.0015,2.61,0.0,2.61
2020-09-15 09:30:00,2.5355,0.0,2.5355,0.0055000000000000005,0,0.0055000000000000005,2.5300000000000002,0.0,2.5300000000000002,2.5655,0.0,2.5655,0.0055000000000000005,0,0.0055000000000000005,2.56,0.0,2.56
2020-09-15 10:00:00,2.4939999999999998,0.0,2.4939999999999998,0.024,0,0.024,2.47,0.0,2.47,2.5140000000000002,0.0,2.5140000000000002,0.024,0,0.024,2.49,0.0,2.49
2020-09-15 10:30:00,2.547,0.0,2.547,0.007,0,0.007,2.54,0.0,2.54,2.577,0.0,2.577,0.007,0,0.007,2.5700000000000003,0.0,2.5700000000000003
2020-09-15 11:00:00,2.4075,0.0,2.4075,0.0275,0,0.0275,2.38,0.0,2.38,2.4375,0.0,2.4375,0.0275,0,0.0275,2.41,0.0,2.41
2020-09-15 11:30:00,2.363,0.0,2.363,0.013000000000000001,0,0.013000000000000001,2.35,0.0,2.35,2.393,0.0,2.393,0.013000000000000001,0,0.013000000000000001,2.38,0.0,2.38
2020-09-15 12:00:00,2.36,0.0,2.36,0.01,0,0.01,2.35,0.0,2.35,2.4,0.0,2.4,0.01,0,0.01,2.39,0.0,2.39
2020-09-15 12:30:00,2.246,0.0,2.246,0.036000000000000004,0,0.036000000000000004,2.21,0.0,2.21,2.276,0.0,2.276,0.036000000000000004,0,0.036000000000000004,2.24,0.0,2.24
2020-09-15 13:00:00,2.274,0.0,2.274,0.024,0,0.024,2.25,0.0,2.25,2.294,0.0,2.294,0.024,0,0.024,2.27,0.0,2.27
2020-09-15 13:30:00,2.2775,0.0,2.2775,0.0175,0,0.0175,2.26,0.0,2.26,2.2975,0.0,2.2975,0.0175,0,0.0175,2.2800000000000002,0.0,2.2800000000000002
2020-09-15 14:00:00,2.3325,0.0,2.3325,0.052500000000000005,0,0.052500000000000005,2.2800000000000002,0.0,2.2800000000000002,2.3725,0.0,2.3725,0.052500000000000005,0,0.052500000000000005,2.32,0.0,2.32
2020-09-15 14:30:00,2.2225,0.0,2.2225,0.0425,0,0.0425,2.18,0.0,2.18,2.2625,0.0,2.2625,0.0425,0,0.0425,2.22,0.0,2.22
2020-09-15 15:00:00,2.1615,0.0,2.1615,0.0415,0,0.0415,2.12,0.0,2.12,2.1915,0.0,2.1915,0.0415,0,0.0415,2.15,0.0,2.15
2020-09-15 15:30:00,2.266,0.0,2.266,0.026000000000000002,0,0.026000000000000002,2.24,0.0,2.24,2.296,0.0,2.296,0.026000000000000002,0,0.026000000000000002,2.27,0.0,2.27
2020-09-15 16:00:00,2.3805,0.0,2.3805,0.0205,0,0.0205,2.36,0.0,2.36,2.4105,0.0,2.4105,0.0205,0,0.0205,2.39,0.0,2.39
2020-09-15 16:30:00,2.5165,0.0,2.5165,0.0165,0,0.0165,2.5,0.0,2.5,2.5564999999999998,0.0,2.5564999999999998,0.0165,0,0.0165,2.54,0.0,2.54
2020-09-15 17:00:00,2.6595,0.0,2.6595,0.0095,0,0.0095,2.65,0.0,2.65,2.6895,0.0,2.6895,0.0095,0,0.0095,2.68,0.0,2.68
2020-09-15 17:30:00,2.784,0.0,2.784,0.004,0,0.004,2.7800000000000002,0.0,2.7800000000000002,2.814,0.0,2.814,0.004,0,0.004,2.81,0.0,2.81
2020-09-15 18:00:00,2.863,-0.48,2.9029586632,0.003,0,0.003,2.86,-0.48,2.9,2.893,0.55,2.9448173118,0.003,0,0.003,2.89,0.55,2.9418701535
2020-09-15 18:30:00,2.873,0.0,2.873,0.003,0,0.003,2.87,0.0,2.87,2.903,0.0,2.903,0.003,0,0.003,2.9,0.0,2.9
2020-09-15 19:00:00,2.9130000000000003,0.0,2.9130000000000003,0.003,0,0.003,2.91,0.0,2.91,2.943,0.0,2.943,0.003,0,0.003,2.94,0.0,2.94
2020-09-15 19:30:00,2.8305,0.0,2.8305,0.0005,0,0.0005,2.83,0.0,2.83,2.8705,0.0,2.8705,0.0005,0,0.0005,2.87,0.0,2.87
2020-09-15 20:00:00,2.7005,0.0,2.7005,0.0005,0,0.0005,2.7,0.0,2.7,2.7305,0.0,2.7305,0.0005,0,0.0005,2.73,0.0,2.73
2020-09-15 20:30:00,2.7405,0.0,2.7405,0.0005,0,0.0005,2.74,0.0,2.74,2.7805,0.0,2.7805,0.0005,0,0.0005,2.7800000000000002,0.0,2.7800000000000002
2020-09-15 21:00:00,2.61,0.0,2.61,0.0,0,0.0,2.61,0.0,2.61,2.64,0.0,2.64,0.0,0,0.0,2.64,0.0,2.64
2020-09-15 21:30:00,2.49,0.0,2.49,0.0,0,0.0,2.49,0.0,2.49,2.52,0.0,2.52,0.0,0,0.0,2.52,0.0,2.52
2020-09-15 22:00:00,2.33,0.25,2.3433736364,0.0,0,0.0,2.33,0.25,2.3433736364,2.35,0.26,2.3643392312,0.0,0,0.0,2.35,0.26,2.3643392312
2020-09-15 22:30:00,2.25,0.0,2.25,0.0,0,0.0,2.25,0.0,2.25,2.2800000000000002,0.25,2.2936651892,0.0,0,0.0,2.2800000000000002,0.25,2.2936651892
2020-09-15 23:00:00,2.1905,0.24,2.2036084611,0.0005,0,0.0005,2.19,0.24,2.2031114361,2.2205,0.25,2.2345290891,0.0005,0,0.0005,2.22,0.25,2.234032229
2020-09-15 23:30:00,2.09,0.25,2.1048990475,0.0,0,0.0,2.09,0.25,2.1048990475,2.12,0.25,2.134689673,0.0,0,0.0,2.12,0.25,2.134689673
2020-09-16 00:00:00,1.98,0.0,1.98,0.0,0,0.0,1.98,0.0,1.98,2.0,0.24,2.0143485299,0.0,0,0.0,2.0,0.24,2.0143485299
2020-09-16 00:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.97,0.24,1.9845654436000002,0.0,0,0.0,1.97,0.24,1.9845654436000002
2020-09-16 01:00:00,1.9115000000000002,0.25,1.9277790978,0.0015,0,0.0015,1.9100000000000001,0.25,1.9262917744,1.9315,0.24,1.9463535778,0.0015,0,0.0015,1.9300000000000002,0.24,1.9448650339
2020-09-16 01:30:00,1.9515,0.0,1.9515,0.0015,0,0.0015,1.9500000000000002,0.0,1.9500000000000002,1.9815,0.24,1.9959815255,0.0015,0,0.0015,1.98,0.24,1.9944924166
2020-09-16 02:00:00,1.9340000000000002,0.25,1.9500912799,0.004,0,0.004,1.9300000000000002,0.25,1.9461243537000001,1.964,0.24,1.9786096128000001,0.004,0,0.004,1.96,0.24,1.9746392076000001
2020-09-16 02:30:00,1.9055,0.25,1.9218299222000002,0.0055000000000000005,0,0.0055000000000000005,1.9,0.25,1.9163767897000001,1.9255,0.24,1.9403995078,0.0055000000000000005,0,0.0055000000000000005,1.92,0.24,1.9349418595999999
2020-09-16 03:00:00,1.867,0.25,1.8836637173000002,0.007,0,0.007,1.8599999999999999,0.25,1.8767258724,1.897,0.24,1.9121215966,0.007,0,0.007,1.8900000000000001,0.24,1.9051771571
2020-09-16 03:30:00,1.832,0.0,1.832,0.022,0,0.022,1.81,0.0,1.81,1.8519999999999999,0.24,1.8674860107,0.022,0,0.022,1.83,0.24,1.8456706098
2020-09-16 04:00:00,1.8085,0.26,1.8270939357,0.0285,0,0.0285,1.78,0.26,1.7988885457000001,1.8285,0.26,1.8468925930000002,0.0285,0,0.0285,1.8,0.26,1.8186808406
2020-09-16 04:30:00,1.869,0.24,1.8843463058,0.019,0,0.019,1.85,0.24,1.8655026131999999,1.889,0.25,1.9054713328,0.019,0,0.019,1.87,0.25,1.88663722
2020-09-16 05:00:00,1.8755000000000002,0.0,1.8755000000000002,0.025500000000000002,0,0.025500000000000002,1.85,0.0,1.85,1.8955000000000002,0.24,1.9106334683,0.025500000000000002,0,0.025500000000000002,1.87,0.24,1.885338166
2020-09-16 05:30:00,1.907,0.0,1.907,0.037,0,0.037,1.87,0.0,1.87,1.927,0.24,1.9418879988,0.037,0,0.037,1.8900000000000001,0.24,1.9051771571
2020-09-16 06:00:00,1.92,0.25,1.9362076335,0.03,0,0.03,1.8900000000000001,0.25,1.9064626931,1.9500000000000002,0.24,1.9647137196000002,0.03,0,0.03,1.92,0.24,1.9349418595999999
2020-09-16 06:30:00,2.045,0.0,2.045,0.025,0,0.025,2.02,0.0,2.02,2.065,0.25,2.0800781235,0.025,0,0.025,2.04,0.25,2.0552615405
2020-09-16 07:00:00,2.2555,-0.38,2.2872866567,0.025500000000000002,0,0.025500000000000002,2.23,-0.38,2.2621449998,2.2755,0.67,2.3720877408,0.025500000000000002,0,0.025500000000000002,2.25,0.67,2.3476371099
2020-09-16 07:30:00,2.3945,0.0,2.3945,0.044500000000000005,0,0.044500000000000005,2.35,0.0,2.35,2.4245,0.0,2.4245,0.044500000000000005,0,0.044500000000000005,2.38,0.0,2.38
2020-09-16 08:00:00,2.5625,0.0,2.5625,0.0625,0,0.0625,2.5,0.0,2.5,2.6025,0.0,2.6025,0.0625,0,0.0625,2.54,0.0,2.54
2020-09-16 08:30:00,2.5725,-0.46,2.6133037041,0.07250000000000001,0,0.07250000000000001,2.5,-0.46,2.5419677417,2.6025,0.56,2.6620680401,0.07250000000000001,0,0.07250000000000001,2.5300000000000002,0.56,2.5912352267000003
2020-09-16 09:00:00,2.5455,0.0,2.5455,0.0455,0,0.0455,2.5,0.0,2.5,2.5755,0.0,2.5755,0.0455,0,0.0455,2.5300000000000002,0.0,2.5300000000000002
2020-09-16 09:30:00,2.528,0.0,2.528,0.048,0,0.048,2.48,0.0,2.48,2.558,0.0,2.558,0.048,0,0.048,2.51,0.0,2.51
2020-09-16 10:00:00,2.4135,0.0,2.4135,0.0935,0,0.0935,2.32,0.0,2.32,2.4335,0.0,2.4335,0.0935,0,0.0935,2.34,0.0,2.34
2020-09-16 10:30:00,2.3445,0.0,2.3445,0.0645,0,0.0645,2.2800000000000002,0.0,2.2800000000000002,2.3845,0.0,2.3845,0.0645,0,0.0645,2.32,0.0,2.32
2020-09-16 11:00:00,2.3175,0.0,2.3175,0.0375,0,0.0375,2.2800000000000002,0.0,2.2800000000000002,2.3575,0.0,2.3575,0.0375,0,0.0375,2.32,0.0,2.32
2020-09-16 11:30:00,2.294,0.0,2.294,0.044,0,0.044,2.25,0.0,2.25,2.334,0.0,2.334,0.044,0,0.044,2.29,0.0,2.29
2020-09-16 12:00:00,2.2225,0.0,2.2225,0.052500000000000005,0,0.052500000000000005,2.17,0.0,2.17,2.2625,0.0,2.2625,0.052500000000000005,0,0.052500000000000005,2.21,0.0,2.21
2020-09-16 12:30:00,2.3655,-0.5,2.417765549,0.0655,0,0.0655,2.3,-0.5,2.3537204592,2.3455,0.55,2.4091222987,0.0655,0,0.0655,2.2800000000000002,0.55,2.3453997527
2020-09-16 13:00:00,2.3515,-0.46,2.396070168,0.061500000000000006,0,0.061500000000000006,2.29,-0.46,2.3357439928,2.3115,0.59,2.3856094085,0.061500000000000006,0,0.061500000000000006,2.25,0.59,2.3260696464
2020-09-16 13:30:00,2.186,-0.4,2.2222952099,0.076,0,0.076,2.11,-0.4,2.1475800334,2.146,0.62,2.2337672215,0.076,0,0.076,2.07,0.62,2.1608563117
2020-09-16 14:00:00,2.0565,-0.38,2.0913135226,0.1565,0,0.1565,1.9,-0.38,1.9376274152000001,2.0465,0.63,2.1412758463,0.1565,0,0.1565,1.8900000000000001,0.63,1.9922349259
2020-09-16 14:30:00,2.018,0.0,2.018,0.268,0,0.268,1.75,0.0,1.75,2.028,0.0,2.028,0.268,0,0.268,1.76,0.0,1.76
2020-09-16 15:00:00,1.976,0.0,1.976,0.266,0,0.266,1.71,0.0,1.71,1.996,0.0,1.996,0.266,0,0.266,1.73,0.0,1.73
2020-09-16 15:30:00,1.966,0.0,1.966,0.376,0,0.376,1.5899999999999999,0.0,1.5899999999999999,1.986,0.0,1.986,0.376,0,0.376,1.6099999999999999,0.0,1.6099999999999999
2020-09-16 16:00:00,2.093,0.0,2.093,0.323,0,0.323,1.77,0.0,1.77,2.123,0.0,2.123,0.323,0,0.323,1.8,0.0,1.8
2020-09-16 16:30:00,2.223,0.0,2.223,0.273,0,0.273,1.9500000000000002,0.0,1.9500000000000002,2.253,0.0,2.253,0.273,0,0.273,1.98,0.0,1.98
2020-09-16 17:00:00,2.3865,0.0,2.3865,0.1565,0,0.1565,2.23,0.0,2.23,2.4165,0.0,2.4165,0.1565,0,0.1565,2.26,0.0,2.26
2020-09-16 17:30:00,2.6105,0.0,2.6105,0.0405,0,0.0405,2.5700000000000003,0.0,2.5700000000000003,2.6405000000000003,0.0,2.6405000000000003,0.0405,0,0.0405,2.6,0.0,2.6
2020-09-16 18:00:00,2.7625,0.0,2.7625,0.0325,0,0.0325,2.73,0.0,2.73,2.7925,0.0,2.7925,0.0325,0,0.0325,2.76,0.0,2.76
2020-09-16 18:30:00,2.806,0.0,2.806,0.016,0,0.016,2.79,0.0,2.79,2.836,0.0,2.836,0.016,0,0.016,2.8200000000000003,0.0,2.8200000000000003
2020-09-16 19:00:00,2.8120000000000003,0.0,2.8120000000000003,0.002,0,0.002,2.81,0.0,2.81,2.862,0.0,2.862,0.002,0,0.002,2.86,0.0,2.86
2020-09-16 19:30:00,2.75,0.0,2.75,0.0,0,0.0,2.75,0.0,2.75,2.79,0.0,2.79,0.0,0,0.0,2.79,0.0,2.79
2020-09-16 20:00:00,2.8,0.0,2.8,0.0,0,0.0,2.8,0.0,2.8,2.83,0.0,2.83,0.0,0,0.0,2.83,0.0,2.83
2020-09-16 20:30:00,2.75,0.0,2.75,0.0,0,0.0,2.75,0.0,2.75,2.7800000000000002,0.0,2.7800000000000002,0.0,0,0.0,2.7800000000000002,0.0,2.7800000000000002
2020-09-16 21:00:00,2.5949999999999998,-0.45,2.6337283459,0.005,0,0.005,2.59,-0.45,2.6288020085,2.625,0.68,2.711646179,0.005,0,0.005,2.62,0.68,2.7068062361000003
2020-09-16 21:30:00,2.461,0.0,2.461,0.001,0,0.001,2.46,0.0,2.46,2.491,0.0,2.491,0.001,0,0.001,2.49,0.0,2.49
2020-09-16 22:00:00,2.35,0.0,2.35,0.0,0,0.0,2.35,0.0,2.35,2.38,0.0,2.38,0.0,0,0.0,2.38,0.0,2.38
2020-09-16 22:30:00,2.2800000000000002,0.0,2.2800000000000002,0.0,0,0.0,2.2800000000000002,0.0,2.2800000000000002,2.3,0.25,2.3135470603,0.0,0,0.0,2.3,0.25,2.3135470603
2020-09-16 23:00:00,2.17,0.26,2.185520533,0.0,0,0.0,2.17,0.26,2.185520533,2.2,0.26,2.215310362,0.0,0,0.0,2.2,0.26,2.215310362
2020-09-16 23:30:00,2.13,0.25,2.1446211787,0.0,0,0.0,2.13,0.25,2.1446211787,2.15,0.25,2.1644860822,0.0,0,0.0,2.15,0.25,2.1644860822
2020-09-17 00:00:00,2.02,0.25,2.0354115063,0.0,0,0.0,2.02,0.25,2.0354115063,2.04,0.25,2.0552615405,0.0,0,0.0,2.04,0.25,2.0552615405
2020-09-17 00:30:00,1.974,0.25,1.9897678257,0.004,0,0.004,1.97,0.25,1.9857995871,1.994,0.25,2.0096109076,0.004,0,0.004,1.99,0.25,2.0056420418
2020-09-17 01:00:00,1.9145,0.26,1.9320740798,0.0645,0,0.0645,1.85,0.26,1.8681809334000001,1.9344999999999999,0.25,1.9505871552,0.0645,0,0.0645,1.87,0.25,1.88663722
2020-09-17 01:30:00,1.9445000000000001,0.25,1.9605051007,0.1245,0,0.1245,1.82,0.25,1.8370900903,1.9645000000000001,0.25,1.9803434677,0.1245,0,0.1245,1.8399999999999999,0.25,1.8569060289000001
2020-09-17 02:00:00,1.9500000000000002,0.26,1.9672569736,0.03,0,0.03,1.92,0.26,1.9375241934,1.97,0.25,1.9857995871,0.03,0,0.03,1.94,0.25,1.9560419218
2020-09-17 02:30:00,1.953,0.25,1.9689360071,0.013000000000000001,0,0.013000000000000001,1.94,0.25,1.9560419218,1.9729999999999999,0.25,1.9887757541000002,0.013000000000000001,0,0.013000000000000001,1.96,0.25,1.975879551
2020-09-17 03:00:00,1.889,0.0,1.889,0.029,0,0.029,1.8599999999999999,0.0,1.8599999999999999,1.909,0.36,1.9426479352000001,0.029,0,0.029,1.88,0.36,1.9141577781999999
2020-09-17 03:30:00,1.8245,0.25,1.8415483295000001,0.0545,0,0.0545,1.77,0.25,1.7875681805,1.8445,0.25,1.8613651575999999,0.0545,0,0.0545,1.79,0.25,1.8073737854
2020-09-17 04:00:00,1.8035,0.25,1.8207449712,0.10350000000000001,0,0.10350000000000001,1.7000000000000002,0.25,1.7182840277,1.8335,0.25,1.8504654144,0.10350000000000001,0,0.10350000000000001,1.73,0.25,1.7479702515
2020-09-17 04:30:00,1.875,0.0,1.875,0.115,0,0.115,1.76,0.0,1.76,1.905,0.0,1.905,0.115,0,0.115,1.79,0.0,1.79
2020-09-17 05:00:00,1.8719999999999999,0.25,1.8886196016999999,0.07200000000000001,0,0.07200000000000001,1.8,0.25,1.8172781845000001,1.892,0.26,1.9097811393000002,0.07200000000000001,0,0.07200000000000001,1.82,0.26,1.8384776311
2020-09-17 05:30:00,1.8795000000000002,0.25,1.8960538626,0.0795,0,0.0795,1.8,0.25,1.8172781845000001,1.8995000000000002,0.26,1.9172115820000002,0.0795,0,0.0795,1.82,0.26,1.8384776311
2020-09-17 06:00:00,1.9375,0.25,1.953562451,0.1375,0,0.1375,1.8,0.25,1.8172781845000001,1.9575,0.26,1.9746914316000002,0.1375,0,0.1375,1.82,0.26,1.8384776311
2020-09-17 06:30:00,2.076,-0.07,2.0771798189,0.216,0,0.216,1.8599999999999999,-0.07,1.8613167382,2.096,0.4,2.1338266096,0.216,0,0.216,1.88,0.4,1.9220822043
2020-09-17 07:00:00,2.2675,-0.39,2.3007946997,0.28750000000000003,0,0.28750000000000003,1.98,-0.39,2.0180436071,2.2875,0.65,2.3780572428,0.28750000000000003,0,0.28750000000000003,2.0,0.65,2.1029740845
2020-09-17 07:30:00,2.4015,0.0,2.4015,0.2615,0,0.2615,2.14,0.0,2.14,2.4314999999999998,0.0,2.4314999999999998,0.2615,0,0.2615,2.17,0.0,2.17
2020-09-17 08:00:00,2.512,0.0,2.512,0.212,0,0.212,2.3,0.0,2.3,2.532,0.0,2.532,0.212,0,0.212,2.32,0.0,2.32
2020-09-17 08:30:00,2.4945,0.0,2.4945,0.1945,0,0.1945,2.3,0.0,2.3,2.5245,0.0,2.5245,0.1945,0,0.1945,2.33,0.0,2.33
2020-09-17 09:00:00,2.3705,0.0,2.3705,0.1405,0,0.1405,2.23,0.0,2.23,2.4105,0.0,2.4105,0.1405,0,0.1405,2.27,0.0,2.27
2020-09-17 09:30:00,2.32,0.0,2.32,0.21,0,0.21,2.11,0.0,2.11,2.35,0.0,2.35,0.21,0,0.21,2.14,0.0,2.14
2020-09-17 10:00:00,2.2395,0.0,2.2395,0.3995,0,0.3995,1.8399999999999999,0.0,1.8399999999999999,2.2595,0.0,2.2595,0.3995,0,0.3995,1.8599999999999999,0.0,1.8599999999999999
2020-09-17 10:30:00,2.1535,0.0,2.1535,0.5635,0,0.5635,1.5899999999999999,0.0,1.5899999999999999,2.1735,0.0,2.1735,0.5635,0,0.5635,1.6099999999999999,0.0,1.6099999999999999
2020-09-17 11:00:00,2.0605,0.0,2.0605,0.7405,0,0.7405,1.32,0.0,1.32,2.0805,0.0,2.0805,0.7405,0,0.7405,1.34,0.0,1.34
2020-09-17 11:30:00,2.007,0.0,2.007,0.807,0,0.807,1.2,0.0,1.2,2.017,0.0,2.017,0.807,0,0.807,1.21,0.0,1.21
2020-09-17 12:00:00,1.9255,0.0,1.9255,0.7855000000000001,0,0.7855000000000001,1.1400000000000001,0.0,1.1400000000000001,1.9355,0.0,1.9355,0.7855000000000001,0,0.7855000000000001,1.15,0.0,1.15
2020-09-17 12:30:00,1.92,0.0,1.92,0.87,0,0.87,1.05,0.0,1.05,1.9300000000000002,0.0,1.9300000000000002,0.87,0,0.87,1.06,0.0,1.06
2020-09-17 13:00:00,1.8825,0.0,1.8825,0.9425,0,0.9425,0.9400000000000001,0.0,0.9400000000000001,1.8925,0.0,1.8925,0.9425,0,0.9425,0.9500000000000001,0.0,0.9500000000000001
2020-09-17 13:30:00,1.8605,0.0,1.8605,0.9605,0,0.9605,0.9,0.0,0.9,1.8705,0.0,1.8705,0.9605,0,0.9605,0.91,0.0,0.91
2020-09-17 14:00:00,1.7974999999999999,0.0,1.7974999999999999,0.9575,0,0.9575,0.84,0.0,0.84,1.8075,0.0,1.8075,0.9575,0,0.9575,0.85,0.0,0.85
2020-09-17 14:30:00,1.8290000000000002,0.0,1.8290000000000002,0.849,0,0.849,0.98,0.0,0.98,1.849,0.0,1.849,0.849,0,0.849,1.0,0.0,1.0
2020-09-17 15:00:00,1.8985,0.0,1.8985,0.8685,0,0.8685,1.03,0.0,1.03,1.9085,0.0,1.9085,0.8685,0,0.8685,1.04,0.0,1.04
2020-09-17 15:30:00,1.9245,0.0,1.9245,0.8245,0,0.8245,1.1,0.0,1.1,1.9445000000000001,0.0,1.9445000000000001,0.8245,0,0.8245,1.12,0.0,1.12
2020-09-17 16:00:00,1.983,-0.6000000000000001,2.0717840138,0.713,0,0.713,1.27,-0.6000000000000001,1.4045995870999999,1.9929999999999999,0.42,2.0367741652,0.713,0,0.713,1.28,0.42,1.3471451295
2020-09-17 16:30:00,2.082,0.0,2.082,0.582,0,0.582,1.5,0.0,1.5,2.092,0.0,2.092,0.582,0,0.582,1.51,0.0,1.51
2020-09-17 17:00:00,2.222,0.0,2.222,0.622,0,0.622,1.6,0.0,1.6,2.242,0.0,2.242,0.622,0,0.622,1.62,0.0,1.62
2020-09-17 17:30:00,2.348,0.0,2.348,0.528,0,0.528,1.82,0.0,1.82,2.378,0.0,2.378,0.528,0,0.528,1.85,0.0,1.85
2020-09-17 18:00:00,2.386,0.0,2.386,0.376,0,0.376,2.01,0.0,2.01,2.406,0.0,2.406,0.376,0,0.376,2.03,0.0,2.03
2020-09-17 18:30:00,2.568,-0.51,2.6181527839000003,0.228,0,0.228,2.34,-0.51,2.3949321493999998,2.5380000000000003,0.56,2.5990467483,0.228,0,0.228,2.31,0.56,2.3769097585
2020-09-17 19:00:00,2.6725,0.0,2.6725,0.1625,0,0.1625,2.51,0.0,2.51,2.7025,0.0,2.7025,0.1625,0,0.1625,2.54,0.0,2.54
2020-09-17 19:30:00,2.628,0.0,2.628,0.198,0,0.198,2.43,0.0,2.43,2.668,0.0,2.668,0.198,0,0.198,2.47,0.0,2.47
2020-09-17 20:00:00,2.684,0.0,2.684,0.194,0,0.194,2.49,0.0,2.49,2.7039999999999997,0.0,2.7039999999999997,0.194,0,0.194,2.51,0.0,2.51
2020-09-17 20:30:00,2.608,-0.4,2.6384965416,0.068,0,0.068,2.54,-0.4,2.5713031715,2.638,0.68,2.7242327360000003,0.068,0,0.068,2.5700000000000003,0.68,2.6584393918
2020-09-17 21:00:00,2.5255,0.25,2.5378436221,0.0555,0,0.0555,2.47,0.25,2.4826195842,2.5555,0.25,2.567699408,0.0555,0,0.0555,2.5,0.25,2.5124689053
2020-09-17 21:30:00,2.359,0.25,2.3722101509,0.099,0,0.099,2.26,0.25,2.27378539,2.3890000000000002,0.25,2.4020451703,0.099,0,0.099,2.29,0.25,2.3036058691
2020-09-17 22:00:00,2.306,0.26,2.3206111264000002,0.046,0,0.046,2.26,0.26,2.2749065915,2.336,0.26,2.3504246425,0.046,0,0.046,2.29,0.26,2.3047125634
2020-09-17 22:30:00,2.215,0.26,2.2302073895,0.055,0,0.055,2.16,0.26,2.1755918735,2.235,0.26,2.2500722211,0.055,0,0.055,2.18,0.26,2.19544984
2020-09-17 23:00:00,2.103,0.27,2.1202615405,0.033,0,0.033,2.07,0.27,2.0875344309,2.133,0.28,2.1512993747999998,0.033,0,0.033,2.1,0.28,2.1185844331
2020-09-17 23:30:00,2.0595,0.26,2.0758468754,0.1395,0,0.1395,1.92,0.26,1.9375241934,2.0795,0.28,2.0982660103,0.1395,0,0.1395,1.94,0.28,1.9601020382
2020-09-18 00:00:00,1.957,0.17,1.9643698735,0.177,0,0.177,1.78,0.17,1.7880995498,1.967,0.34,1.9961685801,0.177,0,0.177,1.79,0.34,1.8220043908
2020-09-18 00:30:00,1.892,0.26,1.9097811393000002,0.14200000000000002,0,0.14200000000000002,1.75,0.26,1.7692088627,1.9020000000000001,0.26,1.9196885164,0.14200000000000002,0,0.14200000000000002,1.76,0.26,1.7791008965000001
2020-09-18 01:00:00,1.8385,0.26,1.8567935399,0.08850000000000001,0,0.08850000000000001,1.75,0.26,1.7692088627,1.8585,0.26,1.8765985852,0.08850000000000001,0,0.08850000000000001,1.77,0.26,1.7889941308
2020-09-18 01:30:00,1.8679999999999999,0.26,1.8860074231000001,0.068,0,0.068,1.8,0.26,1.8186808406,1.8980000000000001,0.27,1.917108239,0.068,0,0.068,1.83,0.27,1.8498108011
2020-09-18 02:00:00,1.8780000000000001,0.27,1.8973096742000002,0.058,0,0.058,1.82,0.27,1.8399184765,1.8980000000000001,0.28,1.9185421549,0.058,0,0.058,1.8399999999999999,0.28,1.8611824199
2020-09-18 02:30:00,1.8555000000000001,0.25,1.8722660735,0.0555,0,0.0555,1.8,0.25,1.8172781845000001,1.8755000000000002,0.26,1.8934360961,0.0555,0,0.0555,1.82,0.26,1.8384776311
2020-09-18 03:00:00,1.8205,0.25,1.8375854402,0.1405,0,0.1405,1.6800000000000002,0.25,1.6984993377,1.8305,0.26,1.8488726971,0.1405,0,0.1405,1.69,0.26,1.7098830369
2020-09-18 03:30:00,1.7605,0.27,1.7810840098,0.07050000000000001,0,0.07050000000000001,1.69,0.27,1.7114321488000002,1.7805,0.28,1.8023818269,0.07050000000000001,0,0.07050000000000001,1.71,0.28,1.7327723450999999
2020-09-18 04:00:00,1.7885,0.25,1.8058882164,0.0985,0,0.0985,1.69,0.25,1.7083910559,1.8185,0.26,1.8369927191,0.0985,0,0.0985,1.72,0.26,1.7395401691
2020-09-18 04:30:00,1.803,0.25,1.8202497081,0.083,0,0.083,1.72,0.25,1.7380736463000002,1.8130000000000002,0.26,1.8315482522000002,0.083,0,0.083,1.73,0.26,1.7494284781
2020-09-18 05:00:00,1.816,0.25,1.8331273824,0.066,0,0.066,1.75,0.25,1.7677669530000002,1.826,0.26,1.8444175232000002,0.066,0,0.066,1.76,0.26,1.7791008965000001
2020-09-18 05:30:00,1.8519999999999999,0.26,1.8701614904000001,0.032,0,0.032,1.82,0.26,1.8384776311,1.862,0.27,1.8814738903000001,0.032,0,0.032,1.83,0.27,1.8498108011
2020-09-18 06:00:00,1.8895,0.28,1.9101335686,0.0395,0,0.0395,1.85,0.28,1.8710692130000002,1.9195000000000002,0.29,1.9412831452,0.0395,0,0.0395,1.88,0.29,1.9022355270000002
2020-09-18 06:30:00,2.033,0.26,2.0495582451,0.033,0,0.033,2.0,0.26,2.0168291946,2.053,0.26,2.0693982217,0.033,0,0.033,2.02,0.26,2.0366639389
2020-09-18 07:00:00,2.196,0.25,2.2101846077,0.036000000000000004,0,0.036000000000000004,2.16,0.25,2.1744194628,2.216,0.25,2.2300573984,0.036000000000000004,0,0.036000000000000004,2.18,0.25,2.1942880394
2020-09-18 07:30:00,2.394,-0.32,2.4152921148,0.074,0,0.074,2.32,-0.32,2.3419649869,2.424,0.63,2.5045310938,0.074,0,0.074,2.35,0.63,2.4329817098
2020-09-18 08:00:00,2.4175,0.0,2.4175,0.1075,0,0.1075,2.31,0.0,2.31,2.4375,0.0,2.4375,0.1075,0,0.1075,2.33,0.0,2.33
2020-09-18 08:30:00,2.4035,-0.37,2.4318125442,0.0935,0,0.0935,2.31,-0.37,2.3394443785,2.4135,0.68,2.5074653038,0.0935,0,0.0935,2.32,0.68,2.4176021178
2020-09-18 09:00:00,2.2875,0.0,2.2875,0.11750000000000001,0,0.11750000000000001,2.17,0.0,2.17,2.3175,0.0,2.3175,0.11750000000000001,0,0.11750000000000001,2.2,0.0,2.2
2020-09-18 09:30:00,2.2025,0.0,2.2025,0.1625,0,0.1625,2.04,0.0,2.04,2.2325,0.0,2.2325,0.1625,0,0.1625,2.07,0.0,2.07
2020-09-18 10:00:00,2.113,-0.42,2.1543372531,0.273,0,0.273,1.8399999999999999,-0.42,1.8873261508999999,2.133,0.65,2.2298405773,0.273,0,0.273,1.8599999999999999,0.65,1.970304545
2020-09-18 10:30:00,2.069,0.0,2.069,0.379,0,0.379,1.69,0.0,1.69,2.089,0.0,2.089,0.379,0,0.379,1.71,0.0,1.71
2020-09-18 11:00:00,2.0145,0.0,2.0145,0.4545,0,0.4545,1.56,0.0,1.56,2.0345,0.0,2.0345,0.4545,0,0.4545,1.58,0.0,1.58
2020-09-18 11:30:00,1.9655,0.0,1.9655,0.6155,0,0.6155,1.35,0.0,1.35,1.9855,0.0,1.9855,0.6155,0,0.6155,1.37,0.0,1.37
2020-09-18 12:00:00,1.939,0.0,1.939,0.719,0,0.719,1.22,0.0,1.22,1.959,0.0,1.959,0.719,0,0.719,1.24,0.0,1.24
2020-09-18 12:30:00,1.8945,-0.54,1.9699569158,0.7945,0,0.7945,1.1,-0.54,1.2253978946,1.8945,0.48,1.9543618524,0.7945,0,0.7945,1.1,0.48,1.2001666551
2020-09-18 13:00:00,1.8559999999999999,-0.55,1.9357778798,0.926,0,0.926,0.93,-0.55,1.0804628638,1.866,0.5,1.9318271143999999,0.926,0,0.926,0.9400000000000001,0.5,1.0647065323
2020-09-18 13:30:00,1.9155000000000002,0.0,1.9155000000000002,1.0155,0,1.0155,0.9,0.0,0.9,1.9255,0.0,1.9255,1.0155,0,1.0155,0.91,0.0,0.91
2020-09-18 14:00:00,1.822,0.0,1.822,1.002,0,1.002,0.8200000000000001,0.0,0.8200000000000001,1.832,0.0,1.832,1.002,0,1.002,0.8300000000000001,0.0,0.8300000000000001
2020-09-18 14:30:00,1.8780000000000001,0.0,1.8780000000000001,0.878,0,0.878,1.0,0.0,1.0,1.888,0.0,1.888,0.878,0,0.878,1.01,0.0,1.01
2020-09-18 15:00:00,1.895,0.0,1.895,0.8150000000000001,0,0.8150000000000001,1.08,0.0,1.08,1.915,0.0,1.915,0.8150000000000001,0,0.8150000000000001,1.1,0.0,1.1
2020-09-18 15:30:00,2.042,0.0,2.042,0.652,0,0.652,1.3900000000000001,0.0,1.3900000000000001,2.062,0.0,2.062,0.652,0,0.652,1.4100000000000001,0.0,1.4100000000000001
2020-09-18 16:00:00,2.0475,0.0,2.0475,0.4575,0,0.4575,1.5899999999999999,0.0,1.5899999999999999,2.0675,0.0,2.0675,0.4575,0,0.4575,1.6099999999999999,0.0,1.6099999999999999
2020-09-18 16:30:00,2.212,0.0,2.212,0.322,0,0.322,1.8900000000000001,0.0,1.8900000000000001,2.232,0.0,2.232,0.322,0,0.322,1.9100000000000001,0.0,1.9100000000000001
2020-09-18 17:00:00,2.3615,0.0,2.3615,0.21150000000000002,0,0.21150000000000002,2.15,0.0,2.15,2.3915,0.0,2.3915,0.21150000000000002,0,0.21150000000000002,2.18,0.0,2.18
2020-09-18 17:30:00,2.5525,-0.46,2.5936183701999997,0.1825,0,0.1825,2.37,-0.46,2.4142286553,2.5625,0.59,2.6295448751,0.1825,0,0.1825,2.38,0.59,2.452039967
2020-09-18 18:00:00,2.6135,-0.47000000000000003,2.6554250601,0.2235,0,0.2235,2.39,-0.47000000000000003,2.4357750307,2.6435,0.59,2.7085406126000002,0.2235,0,0.2235,2.42,0.59,2.4908833774
2020-09-18 18:30:00,2.622,0.0,2.622,0.152,0,0.152,2.47,0.0,2.47,2.652,0.0,2.652,0.152,0,0.152,2.5,0.0,2.5
2020-09-18 19:00:00,2.58,0.0,2.58,0.08,0,0.08,2.5,0.0,2.5,2.61,0.0,2.61,0.08,0,0.08,2.5300000000000002,0.0,2.5300000000000002
2020-09-18 19:30:00,2.634,0.0,2.634,0.074,0,0.074,2.56,0.0,2.56,2.664,0.0,2.664,0.074,0,0.074,2.59,0.0,2.59
2020-09-18 20:00:00,2.7435,-0.44,2.7785593839000002,0.043500000000000004,0,0.043500000000000004,2.7,-0.44,2.7356169322,2.7035,0.61,2.7714639182000003,0.043500000000000004,0,0.043500000000000004,2.66,0.61,2.7290474529
2020-09-18 20:30:00,2.6605,-0.44,2.6966386947,0.0205,0,0.0205,2.64,-0.44,2.6764155133000003,2.6605,0.6000000000000001,2.7273174091,0.0205,0,0.0205,2.64,0.6000000000000001,2.7073234014
2020-09-18 21:00:00,2.531,0.0,2.531,0.061,0,0.061,2.47,0.0,2.47,2.561,0.0,2.561,0.061,0,0.061,2.5,0.0,2.5
2020-09-18 21:30:00,2.459,0.0,2.459,0.049,0,0.049,2.41,0.0,2.41,2.489,0.0,2.489,0.049,0,0.049,2.44,0.0,2.44
2020-09-18 22:00:00,2.3455,0.0,2.3455,0.025500000000000002,0,0.025500000000000002,2.32,0.0,2.32,2.3655,0.25,2.3786740529,0.025500000000000002,0,0.025500000000000002,2.34,0.25,2.3533168083
2020-09-18 22:30:00,2.2705,0.25,2.2842220229,0.0405,0,0.0405,2.23,0.25,2.2439696968,2.2905,0.25,2.3041029164999998,0.0405,0,0.0405,2.25,0.25,2.2638462845
2020-09-18 23:00:00,2.1575,0.25,2.1719360603,0.0475,0,0.0475,2.11,0.25,2.1247588098,2.1875,0.25,2.2017393692000002,0.0475,0,0.0475,2.14,0.25,2.154553318
2020-09-18 23:30:00,2.091,0.25,2.1058919725,0.091,0,0.091,2.0,0.25,2.0155644371,2.121,0.25,2.1356827948,0.091,0,0.091,2.03,0.25,2.0453361582
2020-09-19 00:00:00,2.0095,0.25,2.0249914197,0.17950000000000002,0,0.17950000000000002,1.83,0.25,1.8469975636,2.0295,0.25,2.0448399082,0.17950000000000002,0,0.17950000000000002,1.85,0.25,1.8668154703000002
2020-09-19 00:30:00,1.9425,0.0,1.9425,0.2225,0,0.2225,1.72,0.0,1.72,1.9625,0.0,1.9625,0.2225,0,0.2225,1.74,0.0,1.74
2020-09-19 01:00:00,1.8955000000000002,0.26,1.9132486117,0.10550000000000001,0,0.10550000000000001,1.79,0.26,1.808784122,1.9055,0.26,1.9231563248999999,0.10550000000000001,0,0.10550000000000001,1.8,0.26,1.8186808406
2020-09-19 01:30:00,1.921,0.24,1.9359341414000002,0.14100000000000001,0,0.14100000000000001,1.78,0.24,1.7961069011,1.941,0.25,1.9570337248,0.14100000000000001,0,0.14100000000000001,1.8,0.25,1.8172781845000001
2020-09-19 02:00:00,1.8775,0.26,1.8954171704,0.2175,0,0.2175,1.6600000000000001,0.26,1.6802380784,1.9075000000000002,0.27,1.926514015,0.2175,0,0.2175,1.69,0.27,1.7114321488000002
