Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-19 02:30:00,1.8519999999999999,0.26,1.8701614904000001,0.17200000000000001,0,0.17200000000000001,1.6800000000000002,0.26,1.7000000000000002,1.8719999999999999,0.26,1.8899693119,0.17200000000000001,0,0.17200000000000001,1.7000000000000002,0.26,1.7197674261
2020-09-19 03:00:00,1.8399999999999999,0.26,1.8582787735,0.04,0,0.04,1.8,0.26,1.8186808406,1.8599999999999999,0.26,1.8780841302,0.04,0,0.04,1.82,0.26,1.8384776311
2020-09-19 03:30:00,1.782,0.26,1.8008675687,0.112,0,0.112,1.67,0.26,1.6901183391,1.802,0.27,1.8221152542999999,0.112,0,0.112,1.69,0.27,1.7114321488000002
2020-09-19 04:00:00,1.774,0.26,1.7929517562,0.10400000000000001,0,0.10400000000000001,1.67,0.26,1.6901183391,1.794,0.27,1.8142039577,0.10400000000000001,0,0.10400000000000001,1.69,0.27,1.7114321488000002
2020-09-19 04:30:00,1.8025,0.26,1.8211551966,0.0625,0,0.0625,1.74,0.26,1.7593180497,1.8225,0.26,1.8409525387999999,0.0625,0,0.0625,1.76,0.26,1.7791008965000001
2020-09-19 05:00:00,1.782,0.25,1.7994510274,0.032,0,0.032,1.75,0.25,1.7677669530000002,1.812,0.25,1.8291648367,0.032,0,0.032,1.78,0.25,1.7974704448
2020-09-19 05:30:00,1.804,0.25,1.8212402368,0.004,0,0.004,1.8,0.25,1.8172781845000001,1.824,0.25,1.8410529596,0.004,0,0.004,1.82,0.25,1.8370900903
2020-09-19 06:00:00,1.823,0.26,1.8414475284,0.003,0,0.003,1.82,0.26,1.8384776311,1.843,0.26,1.8612493116,0.003,0,0.003,1.8399999999999999,0.26,1.8582787735
2020-09-19 06:30:00,1.895,0.27,1.9141381873,0.005,0,0.005,1.8900000000000001,0.27,1.9091883092000002,1.915,0.28,1.9353617233,0.005,0,0.005,1.9100000000000001,0.28,1.9304144633
2020-09-19 07:00:00,1.9929999999999999,0.0,1.9929999999999999,0.003,0,0.003,1.99,0.0,1.99,2.013,0.25,2.0284646904,0.003,0,0.003,2.01,0.25,2.0254875956
2020-09-19 07:30:00,2.038,0.0,2.038,0.008,0,0.008,2.03,0.0,2.03,2.058,0.25,2.073129036,0.008,0,0.008,2.05,0.25,2.0651876428
2020-09-19 08:00:00,2.786,0.28,2.8000349998000003,0.036000000000000004,0,0.036000000000000004,2.75,0.28,2.7642177917,2.826,0.29,2.8408407206,0.036000000000000004,0,0.036000000000000004,2.79,0.29,2.8050311941
2020-09-19 08:30:00,2.7025,0.0,2.7025,0.0325,0,0.0325,2.67,0.0,2.67,2.7325,0.25,2.7439125806,0.0325,0,0.0325,2.7,0.25,2.7115493726
2020-09-19 09:00:00,2.214,0.0,2.214,0.044,0,0.044,2.17,0.0,2.17,2.2439999999999998,0.24,2.2567977313,0.044,0,0.044,2.2,0.24,2.213052191
2020-09-19 09:30:00,2.234,0.53,2.2960087108,0.064,0,0.064,2.17,0.53,2.2337860238,2.2640000000000002,0.51,2.3207317811,0.064,0,0.064,2.2,0.51,2.2583400984
2020-09-19 10:00:00,2.143,0.0,2.143,0.163,0,0.163,1.98,0.0,1.98,2.173,0.0,2.173,0.163,0,0.163,2.01,0.0,2.01
2020-09-19 10:30:00,2.2,0.0,2.2,0.21,0,0.21,1.99,0.0,1.99,2.23,0.0,2.23,0.21,0,0.21,2.02,0.0,2.02
2020-09-19 11:00:00,2.155,0.0,2.155,0.185,0,0.185,1.97,0.0,1.97,2.175,0.0,2.175,0.185,0,0.185,1.99,0.0,1.99
2020-09-19 11:30:00,2.013,0.0,2.013,0.203,0,0.203,1.81,0.0,1.81,2.033,0.0,2.033,0.203,0,0.203,1.83,0.0,1.83
2020-09-19 12:00:00,1.936,0.0,1.936,0.316,0,0.316,1.62,0.0,1.62,1.956,0.0,1.956,0.316,0,0.316,1.6400000000000001,0.0,1.6400000000000001
2020-09-19 12:30:00,1.971,0.0,1.971,0.311,0,0.311,1.6600000000000001,0.0,1.6600000000000001,1.991,0.0,1.991,0.311,0,0.311,1.6800000000000002,0.0,1.6800000000000002
2020-09-19 13:00:00,2.0245,0.0,2.0245,0.23450000000000001,0,0.23450000000000001,1.79,0.0,1.79,2.0545,0.0,2.0545,0.23450000000000001,0,0.23450000000000001,1.82,0.0,1.82
2020-09-19 13:30:00,2.1075,0.0,2.1075,0.0975,0,0.0975,2.01,0.0,2.01,2.1375,0.0,2.1375,0.0975,0,0.0975,2.04,0.0,2.04
2020-09-19 14:00:00,2.3315,0.0,2.3315,0.07150000000000001,0,0.07150000000000001,2.26,0.0,2.26,2.3515,0.0,2.3515,0.07150000000000001,0,0.07150000000000001,2.2800000000000002,0.0,2.2800000000000002
2020-09-19 14:30:00,2.3715,0.0,2.3715,0.07150000000000001,0,0.07150000000000001,2.3,0.0,2.3,2.3915,0.0,2.3915,0.07150000000000001,0,0.07150000000000001,2.32,0.0,2.32
2020-09-19 15:00:00,2.217,0.0,2.217,0.08700000000000001,0,0.08700000000000001,2.13,0.0,2.13,2.237,0.0,2.237,0.08700000000000001,0,0.08700000000000001,2.15,0.0,2.15
2020-09-19 15:30:00,2.0155,0.0,2.0155,0.2155,0,0.2155,1.8,0.0,1.8,2.0355,0.0,2.0355,0.2155,0,0.2155,1.82,0.0,1.82
2020-09-19 16:00:00,2.1555,0.0,2.1555,0.17550000000000002,0,0.17550000000000002,1.98,0.0,1.98,2.1855,0.0,2.1855,0.17550000000000002,0,0.17550000000000002,2.01,0.0,2.01
2020-09-19 16:30:00,2.1625,0.0,2.1625,0.1625,0,0.1625,2.0,0.0,2.0,2.1925,0.0,2.1925,0.1625,0,0.1625,2.03,0.0,2.03
2020-09-19 17:00:00,2.3335,0.0,2.3335,0.14350000000000002,0,0.14350000000000002,2.19,0.0,2.19,2.3635,0.25,2.376685139,0.14350000000000002,0,0.14350000000000002,2.22,0.25,2.234032229
2020-09-19 17:30:00,2.5265,-0.41000000000000003,2.5595511814,0.0965,0,0.0965,2.43,-0.41000000000000003,2.464345755,2.5564999999999998,0.65,2.6378385565,0.0965,0,0.0965,2.46,0.65,2.5444252789
2020-09-19 18:00:00,2.4859999999999998,-0.45,2.52639981,0.156,0,0.156,2.33,-0.45,2.3730571,2.516,0.59,2.5842515357,0.156,0,0.156,2.36,0.59,2.4326323191
2020-09-19 18:30:00,2.6,0.0,2.6,0.11,0,0.11,2.49,0.0,2.49,2.62,0.0,2.62,0.11,0,0.11,2.51,0.0,2.51
2020-09-19 19:00:00,2.624,0.0,2.624,0.094,0,0.094,2.5300000000000002,0.0,2.5300000000000002,2.644,0.0,2.644,0.094,0,0.094,2.55,0.0,2.55
2020-09-19 19:30:00,2.6029999999999998,0.0,2.6029999999999998,0.14300000000000002,0,0.14300000000000002,2.46,0.0,2.46,2.633,0.0,2.633,0.14300000000000002,0,0.14300000000000002,2.49,0.0,2.49
2020-09-19 20:00:00,2.6055,0.0,2.6055,0.17550000000000002,0,0.17550000000000002,2.43,0.0,2.43,2.6355,0.0,2.6355,0.17550000000000002,0,0.17550000000000002,2.46,0.0,2.46
2020-09-19 20:30:00,2.5225,0.0,2.5225,0.1625,0,0.1625,2.36,0.0,2.36,2.5625,0.0,2.5625,0.1625,0,0.1625,2.4,0.0,2.4
2020-09-19 21:00:00,2.424,0.0,2.424,0.154,0,0.154,2.27,0.0,2.27,2.454,0.0,2.454,0.154,0,0.154,2.3,0.0,2.3
2020-09-19 21:30:00,2.3675,0.0,2.3675,0.2175,0,0.2175,2.15,0.0,2.15,2.3975,0.0,2.3975,0.2175,0,0.2175,2.18,0.0,2.18
2020-09-19 22:00:00,2.2505,0.0,2.2505,0.1105,0,0.1105,2.14,0.0,2.14,2.2705,0.0,2.2705,0.1105,0,0.1105,2.16,0.0,2.16
2020-09-19 22:30:00,2.1505,0.25,2.1649827367,0.0805,0,0.0805,2.07,0.25,2.085041966,2.1605,0.25,2.1749161478,0.0805,0,0.0805,2.08,0.25,2.0949701669
2020-09-19 23:00:00,2.081,0.25,2.0959630245,0.07100000000000001,0,0.07100000000000001,2.01,0.25,2.0254875956,2.101,0.25,2.1158215898,0.07100000000000001,0,0.07100000000000001,2.03,0.25,2.0453361582
2020-09-19 23:30:00,2.014,0.16,2.020345515,0.054,0,0.054,1.96,0.16,1.9665197685,2.024,0.33,2.0507257252,0.054,0,0.054,1.97,0.33,1.9974483723
2020-09-20 00:00:00,1.887,0.27,1.9062185079,0.067,0,0.067,1.82,0.27,1.8399184765,1.907,0.28,1.9274462379,0.067,0,0.067,1.8399999999999999,0.28,1.8611824199
2020-09-20 00:30:00,1.8795000000000002,0.27,1.8987944202,0.0695,0,0.0695,1.81,0.27,1.8300273222,1.8995000000000002,0.27,1.9185932998,0.0695,0,0.0695,1.83,0.27,1.8498108011
2020-09-20 01:00:00,1.8255,0.26,1.8439225174,0.0655,0,0.0655,1.76,0.26,1.7791008965000001,1.8355000000000001,0.27,1.8552520718,0.0655,0,0.0655,1.77,0.27,1.7904747974
2020-09-20 01:30:00,1.855,0.26,1.8731324032,0.075,0,0.075,1.78,0.26,1.7988885457000001,1.875,0.27,1.8943402544999999,0.075,0,0.075,1.8,0.27,1.8201373575000002
2020-09-20 02:00:00,1.8545,0.27,1.8740518269000002,0.044500000000000005,0,0.044500000000000005,1.81,0.27,1.8300273222,1.8845,0.28,1.9051877204,0.044500000000000005,0,0.044500000000000005,1.8399999999999999,0.28,1.8611824199
2020-09-20 02:30:00,1.8685,0.27,1.8879068436000002,0.018500000000000003,0,0.018500000000000003,1.85,0.27,1.8695988875,1.8985,0.28,1.9190368027,0.018500000000000003,0,0.018500000000000003,1.88,0.28,1.9007366992999999
2020-09-20 03:00:00,1.808,0.27,1.8280492335,0.048,0,0.048,1.76,0.27,1.7805897899,1.828,0.28,1.849319875,0.048,0,0.048,1.78,0.28,1.8018878988
2020-09-20 03:30:00,1.7885,0.27,1.8087653939,0.018500000000000003,0,0.018500000000000003,1.77,0.27,1.7904747974,1.7985,0.28,1.8201654458,0.018500000000000003,0,0.018500000000000003,1.78,0.28,1.8018878988
2020-09-20 04:00:00,1.77,0.27,1.7904747974,0.01,0,0.01,1.76,0.27,1.7805897899,1.79,0.28,1.8117670932,0.01,0,0.01,1.78,0.28,1.8018878988
2020-09-20 04:30:00,1.8145,0.25,1.8316414087,0.0345,0,0.0345,1.78,0.25,1.7974704448,1.8345,0.26,1.8528330335,0.0345,0,0.0345,1.8,0.26,1.8186808406
2020-09-20 05:00:00,1.8130000000000002,0.24,1.8288162838000002,0.013000000000000001,0,0.013000000000000001,1.8,0.24,1.8159295141,1.823,0.25,1.8400622272,0.013000000000000001,0,0.013000000000000001,1.81,0.25,1.8271836251
2020-09-20 05:30:00,1.8090000000000002,0.25,1.8261930347000002,0.009000000000000001,0,0.009000000000000001,1.8,0.25,1.8172781845000001,1.819,0.26,1.837487687,0.009000000000000001,0,0.009000000000000001,1.81,0.26,1.828578683
2020-09-20 06:00:00,1.8135,0.25,1.8306507723,0.0335,0,0.0335,1.78,0.25,1.7974704448,1.8335,0.26,1.8518429334,0.0335,0,0.0335,1.8,0.26,1.8186808406
2020-09-20 06:30:00,1.896,0.25,1.9124110437000001,0.016,0,0.016,1.88,0.25,1.8965494984,1.916,0.26,1.9335604464,0.016,0,0.016,1.9,0.26,1.9177069641000002
2020-09-20 07:00:00,1.9595,0.0,1.9595,0.0095,0,0.0095,1.9500000000000002,0.0,1.9500000000000002,1.9895,0.25,2.0051459423,0.0095,0,0.0095,1.98,0.25,1.9957204213000002
2020-09-20 07:30:00,1.9955,0.0,1.9955,0.0155,0,0.0155,1.98,0.0,1.98,2.0155,0.25,2.0309456541,0.0155,0,0.0155,2.0,0.25,2.0155644371
2020-09-20 08:00:00,2.1135,-0.39,2.1491817629,0.0035,0,0.0035,2.11,-0.39,2.1457399656,2.1235,0.65,2.2207548829,0.0035,0,0.0035,2.12,0.65,2.2174083972
2020-09-20 08:30:00,2.126,0.0,2.126,0.016,0,0.016,2.11,0.0,2.11,2.146,0.0,2.146,0.016,0,0.016,2.13,0.0,2.13
2020-09-20 09:00:00,2.19,0.0,2.19,0.02,0,0.02,2.17,0.0,2.17,2.21,0.0,2.21,0.02,0,0.02,2.19,0.0,2.19
2020-09-20 09:30:00,2.258,0.0,2.258,0.018000000000000002,0,0.018000000000000002,2.24,0.0,2.24,2.2880000000000003,0.0,2.2880000000000003,0.018000000000000002,0,0.018000000000000002,2.27,0.0,2.27
2020-09-20 10:00:00,2.2945,0.0,2.2945,0.0245,0,0.0245,2.27,0.0,2.27,2.3245,0.0,2.3245,0.0245,0,0.0245,2.3,0.0,2.3
2020-09-20 10:30:00,2.195,0.0,2.195,0.095,0,0.095,2.1,0.0,2.1,2.225,0.0,2.225,0.095,0,0.095,2.13,0.0,2.13
2020-09-20 11:00:00,2.0845,0.0,2.0845,0.3945,0,0.3945,1.69,0.0,1.69,2.1045,0.0,2.1045,0.3945,0,0.3945,1.71,0.0,1.71
2020-09-20 11:30:00,2.144,0.0,2.144,0.364,0,0.364,1.78,0.0,1.78,2.164,0.0,2.164,0.364,0,0.364,1.8,0.0,1.8
2020-09-20 12:00:00,2.0505,0.0,2.0505,0.2705,0,0.2705,1.78,0.0,1.78,2.0705,0.0,2.0705,0.2705,0,0.2705,1.8,0.0,1.8
2020-09-20 12:30:00,2.0755,0.0,2.0755,0.5155000000000001,0,0.5155000000000001,1.56,0.0,1.56,2.0955,0.0,2.0955,0.5155000000000001,0,0.5155000000000001,1.58,0.0,1.58
2020-09-20 13:00:00,2.0065,0.0,2.0065,0.5265000000000001,0,0.5265000000000001,1.48,0.0,1.48,2.0365,0.0,2.0365,0.5265000000000001,0,0.5265000000000001,1.51,0.0,1.51
2020-09-20 13:30:00,2.0235,0.0,2.0235,0.42350000000000004,0,0.42350000000000004,1.6,0.0,1.6,2.0335,0.0,2.0335,0.42350000000000004,0,0.42350000000000004,1.6099999999999999,0.0,1.6099999999999999
2020-09-20 14:00:00,1.9475,0.0,1.9475,0.42750000000000005,0,0.42750000000000005,1.52,0.0,1.52,1.9675,0.0,1.9675,0.42750000000000005,0,0.42750000000000005,1.54,0.0,1.54
2020-09-20 14:30:00,1.893,0.0,1.893,0.543,0,0.543,1.35,0.0,1.35,1.903,0.0,1.903,0.543,0,0.543,1.3599999999999999,0.0,1.3599999999999999
2020-09-20 15:00:00,1.9115000000000002,0.0,1.9115000000000002,0.5315,0,0.5315,1.38,0.0,1.38,1.9215,0.0,1.9215,0.5315,0,0.5315,1.3900000000000001,0.0,1.3900000000000001
2020-09-20 15:30:00,1.9500000000000002,0.0,1.9500000000000002,0.49,0,0.49,1.46,0.0,1.46,1.97,0.0,1.97,0.49,0,0.49,1.48,0.0,1.48
2020-09-20 16:00:00,2.114,0.0,2.114,0.41400000000000003,0,0.41400000000000003,1.7000000000000002,0.0,1.7000000000000002,2.124,0.0,2.124,0.41400000000000003,0,0.41400000000000003,1.71,0.0,1.71
2020-09-20 16:30:00,2.186,0.0,2.186,0.296,0,0.296,1.8900000000000001,0.0,1.8900000000000001,2.216,0.0,2.216,0.296,0,0.296,1.92,0.0,1.92
2020-09-20 17:00:00,2.306,0.0,2.306,0.216,0,0.216,2.09,0.0,2.09,2.336,0.0,2.336,0.216,0,0.216,2.12,0.0,2.12
2020-09-20 17:30:00,2.3445,0.0,2.3445,0.1145,0,0.1145,2.23,0.0,2.23,2.3845,0.0,2.3845,0.1145,0,0.1145,2.27,0.0,2.27
2020-09-20 18:00:00,2.4485,0.0,2.4485,0.0385,0,0.0385,2.41,0.0,2.41,2.4785,0.0,2.4785,0.0385,0,0.0385,2.44,0.0,2.44
2020-09-20 18:30:00,2.5805,0.0,2.5805,0.0105,0,0.0105,2.5700000000000003,0.0,2.5700000000000003,2.6105,0.0,2.6105,0.0105,0,0.0105,2.6,0.0,2.6
2020-09-20 19:00:00,2.621,0.0,2.621,0.001,0,0.001,2.62,0.0,2.62,2.651,0.0,2.651,0.001,0,0.001,2.65,0.0,2.65
2020-09-20 19:30:00,2.62,-0.44,2.6566896695,0.0,0,0.0,2.62,-0.44,2.6566896695,2.64,0.58,2.702961339,0.0,0,0.0,2.64,0.58,2.702961339
2020-09-20 20:00:00,2.62,-0.45,2.6583641587,0.0,0,0.0,2.62,-0.45,2.6583641587,2.65,0.58,2.712729253,0.0,0,0.0,2.65,0.58,2.712729253
2020-09-20 20:30:00,2.55,0.0,2.55,0.0,0,0.0,2.55,0.0,2.55,2.58,0.0,2.58,0.0,0,0.0,2.58,0.0,2.58
2020-09-20 21:00:00,2.47,0.0,2.47,0.0,0,0.0,2.47,0.0,2.47,2.5,0.0,2.5,0.0,0,0.0,2.5,0.0,2.5
2020-09-20 21:30:00,2.35,0.0,2.35,0.0,0,0.0,2.35,0.0,2.35,2.38,0.0,2.38,0.0,0,0.0,2.38,0.0,2.38
2020-09-20 22:00:00,2.23,-0.35000000000000003,2.2572992713,0.0,0,0.0,2.23,-0.35000000000000003,2.2572992713,2.26,0.6900000000000001,2.3629853999,0.0,0,0.0,2.26,0.6900000000000001,2.3629853999
2020-09-20 22:30:00,2.2,0.0,2.2,0.0,0,0.0,2.2,0.0,2.2,2.22,0.0,2.22,0.0,0,0.0,2.22,0.0,2.22
2020-09-20 23:00:00,2.05,0.26,2.0664220285,0.0,0,0.0,2.05,0.26,2.0664220285,2.08,0.27,2.0974508338,0.0,0,0.0,2.08,0.27,2.0974508338
2020-09-20 23:30:00,1.98,0.26,1.9969977466,0.0,0,0.0,1.98,0.26,1.9969977466,2.0,0.26,2.0168291946,0.0,0,0.0,2.0,0.26,2.0168291946
2020-09-21 00:00:00,1.8900000000000001,0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,0.26,1.9077997799,1.9100000000000001,0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,0.27,1.9289893727
2020-09-21 00:30:00,1.8515000000000001,0.26,1.8696663472,0.0315,0,0.0315,1.82,0.26,1.8384776311,1.8715000000000002,0.27,1.8908760536,0.0315,0,0.0315,1.8399999999999999,0.27,1.8597042776000001
2020-09-21 01:00:00,1.8285,0.27,1.8483268786,0.1585,0,0.1585,1.67,0.27,1.6916855499999999,1.8485,0.29,1.8711098979,0.1585,0,0.1585,1.69,0.29,1.7147011401
2020-09-21 01:30:00,1.905,0.26,1.9226609165,0.005,0,0.005,1.9,0.26,1.9177069641000002,1.925,0.28,1.9452570524000001,0.005,0,0.005,1.92,0.28,1.9403092537000002
2020-09-21 02:00:00,1.891,0.28,1.911617378,0.001,0,0.001,1.8900000000000001,0.28,1.9106281690000002,1.901,0.30000000000000004,1.9245261755,0.001,0,0.001,1.9,0.30000000000000004,1.9235384062
2020-09-21 02:30:00,1.885,0.27,1.904238693,0.015,0,0.015,1.87,0.27,1.8893914364,1.905,0.28,1.9254674757,0.015,0,0.015,1.8900000000000001,0.28,1.9106281690000002
2020-09-21 03:00:00,1.826,0.28,1.8473429568,0.066,0,0.066,1.76,0.28,1.7821335528,1.8559999999999999,0.29,1.8785196299,0.066,0,0.066,1.79,0.29,1.8133394608
2020-09-21 03:30:00,1.8045,0.27,1.8245876932,0.14450000000000002,0,0.14450000000000002,1.6600000000000001,0.27,1.6818144963,1.8245,0.28,1.8458603008,0.14450000000000002,0,0.14450000000000002,1.6800000000000002,0.28,1.7031735085
2020-09-21 04:00:00,1.7925,0.27,1.8127206762,0.1525,0,0.1525,1.6400000000000001,0.27,1.6620770139,1.8025,0.28,1.8241179375,0.1525,0,0.1525,1.65,0.28,1.6735889579
2020-09-21 04:30:00,1.837,0.25,1.8539333861,0.057,0,0.057,1.78,0.25,1.7974704448,1.857,0.26,1.8751130633000002,0.057,0,0.057,1.8,0.26,1.8186808406
2020-09-21 05:00:00,1.849,0.25,1.8658244826,0.049,0,0.049,1.8,0.25,1.8172781845000001,1.869,0.26,1.8869978802,0.049,0,0.049,1.82,0.26,1.8384776311
2020-09-21 05:30:00,1.892,-0.32,1.9188705011,0.042,0,0.042,1.85,-0.32,1.8774717042,1.912,0.39,1.9513697752999999,0.042,0,0.042,1.87,0.39,1.9102355876
2020-09-21 06:00:00,1.911,0.25,1.9272833212,0.001,0,0.001,1.9100000000000001,0.25,1.9262917744,1.921,0.25,1.937199267,0.001,0,0.001,1.92,0.25,1.9362076335
2020-09-21 06:30:00,2.0335,0.25,2.0488099594999998,0.0035,0,0.0035,2.03,0.25,2.0453361582,2.0635,0.25,2.0785890046,0.0035,0,0.0035,2.06,0.25,2.0751144547
2020-09-21 07:00:00,2.219,-0.36,2.2480126779,0.009000000000000001,0,0.009000000000000001,2.21,-0.36,2.2391292951,2.239,0.73,2.3549991507,0.009000000000000001,0,0.009000000000000001,2.23,0.73,2.3464441182
2020-09-21 07:30:00,2.4055,0.0,2.4055,0.0055000000000000005,0,0.0055000000000000005,2.4,0.0,2.4,2.4355,0.0,2.4355,0.0055000000000000005,0,0.0055000000000000005,2.43,0.0,2.43
2020-09-21 08:00:00,2.4845,0.0,2.4845,0.0045000000000000005,0,0.0045000000000000005,2.48,0.0,2.48,2.5245,0.0,2.5245,0.0045000000000000005,0,0.0045000000000000005,2.52,0.0,2.52
2020-09-21 08:30:00,2.509,0.0,2.509,0.009000000000000001,0,0.009000000000000001,2.5,0.0,2.5,2.539,0.0,2.539,0.009000000000000001,0,0.009000000000000001,2.5300000000000002,0.0,2.5300000000000002
2020-09-21 09:00:00,2.3965,0.0,2.3965,0.0165,0,0.0165,2.38,0.0,2.38,2.4265,0.0,2.4265,0.0165,0,0.0165,2.41,0.0,2.41
2020-09-21 09:30:00,2.3,0.0,2.3,0.07,0,0.07,2.23,0.0,2.23,2.33,0.0,2.33,0.07,0,0.07,2.26,0.0,2.26
2020-09-21 10:00:00,2.2825,0.0,2.2825,0.14250000000000002,0,0.14250000000000002,2.14,0.0,2.14,2.3125,0.0,2.3125,0.14250000000000002,0,0.14250000000000002,2.17,0.0,2.17
2020-09-21 10:30:00,2.1865,0.0,2.1865,0.2165,0,0.2165,1.97,0.0,1.97,2.2065,0.0,2.2065,0.2165,0,0.2165,1.99,0.0,1.99
2020-09-21 11:00:00,2.1505,0.0,2.1505,0.29050000000000004,0,0.29050000000000004,1.8599999999999999,0.0,1.8599999999999999,2.1705,0.0,2.1705,0.29050000000000004,0,0.29050000000000004,1.88,0.0,1.88
2020-09-21 11:30:00,2.0565,0.0,2.0565,0.35650000000000004,0,0.35650000000000004,1.7000000000000002,0.0,1.7000000000000002,2.0765,0.0,2.0765,0.35650000000000004,0,0.35650000000000004,1.72,0.0,1.72
2020-09-21 12:00:00,1.9975,0.0,1.9975,0.40750000000000003,0,0.40750000000000003,1.5899999999999999,0.0,1.5899999999999999,2.0175,0.0,2.0175,0.40750000000000003,0,0.40750000000000003,1.6099999999999999,0.0,1.6099999999999999
2020-09-21 12:30:00,1.996,0.0,1.996,0.446,0,0.446,1.55,0.0,1.55,2.016,0.0,2.016,0.446,0,0.446,1.57,0.0,1.57
2020-09-21 13:00:00,1.9835,0.0,1.9835,0.4635,0,0.4635,1.52,0.0,1.52,2.0035,0.0,2.0035,0.4635,0,0.4635,1.54,0.0,1.54
2020-09-21 13:30:00,1.9125,0.0,1.9125,0.47250000000000003,0,0.47250000000000003,1.44,0.0,1.44,1.9225,0.0,1.9225,0.47250000000000003,0,0.47250000000000003,1.45,0.0,1.45
2020-09-21 14:00:00,1.8655,0.0,1.8655,0.4655,0,0.4655,1.4,0.0,1.4,1.8755000000000002,0.0,1.8755000000000002,0.4655,0,0.4655,1.4100000000000001,0.0,1.4100000000000001
2020-09-21 14:30:00,1.8915000000000002,0.0,1.8915000000000002,0.4415,0,0.4415,1.45,0.0,1.45,1.9015,0.0,1.9015,0.4415,0,0.4415,1.46,0.0,1.46
2020-09-21 15:00:00,1.8719999999999999,0.0,1.8719999999999999,0.41200000000000003,0,0.41200000000000003,1.46,0.0,1.46,1.892,0.0,1.892,0.41200000000000003,0,0.41200000000000003,1.48,0.0,1.48
2020-09-21 15:30:00,1.9335,0.0,1.9335,0.3735,0,0.3735,1.56,0.0,1.56,1.9535,0.0,1.9535,0.3735,0,0.3735,1.58,0.0,1.58
2020-09-21 16:00:00,2.0155,-0.56,2.0918509149,0.3055,0,0.3055,1.71,-0.56,1.7993609977,2.0455,0.5,2.1057232131,0.3055,0,0.3055,1.74,0.5,1.8104143172
2020-09-21 16:30:00,2.156,0.0,2.156,0.23600000000000002,0,0.23600000000000002,1.92,0.0,1.92,2.176,0.0,2.176,0.23600000000000002,0,0.23600000000000002,1.94,0.0,1.94
2020-09-21 17:00:00,2.2865,0.0,2.2865,0.1665,0,0.1665,2.12,0.0,2.12,2.3064999999999998,0.0,2.3064999999999998,0.1665,0,0.1665,2.14,0.0,2.14
2020-09-21 17:30:00,2.34,0.0,2.34,0.08,0,0.08,2.26,0.0,2.26,2.37,0.0,2.37,0.08,0,0.08,2.29,0.0,2.29
2020-09-21 18:00:00,2.4695,-0.46,2.5119773586000003,0.029500000000000002,0,0.029500000000000002,2.44,-0.46,2.4829820781,2.4395,0.6000000000000001,2.5122022709,0.029500000000000002,0,0.029500000000000002,2.41,0.6000000000000001,2.4835659846
2020-09-21 18:30:00,2.5665,-0.44,2.6039435958,0.0165,0,0.0165,2.55,-0.44,2.5876823607,2.5865,0.62,2.6597710898,0.0165,0,0.0165,2.5700000000000003,0.62,2.6437284278
2020-09-21 19:00:00,2.6065,0.0,2.6065,0.006500000000000001,0,0.006500000000000001,2.6,0.0,2.6,2.6565000000000003,0.0,2.6565000000000003,0.006500000000000001,0,0.006500000000000001,2.65,0.0,2.65
2020-09-21 19:30:00,2.69,0.0,2.69,0.0,0,0.0,2.69,0.0,2.69,2.73,0.0,2.73,0.0,0,0.0,2.73,0.0,2.73
2020-09-21 20:00:00,2.69,-0.41000000000000003,2.7210659676,0.0,0,0.0,2.69,-0.41000000000000003,2.7210659676,2.7199999999999998,0.66,2.7989283664,0.0,0,0.0,2.7199999999999998,0.66,2.7989283664
2020-09-21 20:30:00,2.64,0.0,2.64,0.0,0,0.0,2.64,0.0,2.64,2.67,0.0,2.67,0.0,0,0.0,2.67,0.0,2.67
2020-09-21 21:00:00,2.55,0.0,2.55,0.0,0,0.0,2.55,0.0,2.55,2.58,0.0,2.58,0.0,0,0.0,2.58,0.0,2.58
2020-09-21 21:30:00,2.43,0.0,2.43,0.0,0,0.0,2.43,0.0,2.43,2.45,0.0,2.45,0.0,0,0.0,2.45,0.0,2.45
2020-09-21 22:00:00,2.33,0.0,2.33,0.0,0,0.0,2.33,0.0,2.33,2.36,0.0,2.36,0.0,0,0.0,2.36,0.0,2.36
2020-09-21 22:30:00,2.24,0.0,2.24,0.0,0,0.0,2.24,0.0,2.24,2.27,0.0,2.27,0.0,0,0.0,2.27,0.0,2.27
2020-09-21 23:00:00,2.13,0.25,2.1446211787,0.0,0,0.0,2.13,0.25,2.1446211787,2.16,0.25,2.1744194628,0.0,0,0.0,2.16,0.25,2.1744194628
2020-09-21 23:30:00,2.08,0.25,2.0949701669,0.0,0,0.0,2.08,0.25,2.0949701669,2.1,0.25,2.1148285983,0.0,0,0.0,2.1,0.25,2.1148285983
2020-09-22 00:00:00,1.99,0.25,2.0056420418,0.0,0,0.0,1.99,0.25,2.0056420418,2.01,0.25,2.0254875956,0.0,0,0.0,2.01,0.25,2.0254875956
2020-09-22 00:30:00,1.9300000000000002,0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,0.25,1.9461243537000001,1.9500000000000002,0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,0.25,1.9659603251000002
2020-09-22 01:00:00,1.9,0.25,1.9163767897000001,0.0,0,0.0,1.9,0.25,1.9163767897000001,1.92,0.25,1.9362076335,0.0,0,0.0,1.92,0.25,1.9362076335
2020-09-22 01:30:00,1.9300000000000002,0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,0.25,1.9461243537000001,1.9500000000000002,0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,0.25,1.9659603251000002
2020-09-22 02:00:00,1.9100000000000001,0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,0.25,1.9262917744,1.9300000000000002,0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,0.26,1.9474342094
2020-09-22 02:30:00,1.92,0.0,1.92,0.0,0,0.0,1.92,0.0,1.92,1.9300000000000002,0.24,1.9448650339,0.0,0,0.0,1.9300000000000002,0.24,1.9448650339
2020-09-22 03:00:00,1.85,0.27,1.8695988875,0.0,0,0.0,1.85,0.27,1.8695988875,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692
2020-09-22 03:30:00,1.81,0.27,1.8300273222,0.0,0,0.0,1.81,0.27,1.8300273222,1.8399999999999999,0.28,1.8611824199,0.0,0,0.0,1.8399999999999999,0.28,1.8611824199
2020-09-22 04:00:00,1.83,0.25,1.8469975636,0.0,0,0.0,1.83,0.25,1.8469975636,1.85,0.26,1.8681809334000001,0.0,0,0.0,1.85,0.26,1.8681809334000001
2020-09-22 04:30:00,1.8605,0.0,1.8605,0.030500000000000003,0,0.030500000000000003,1.83,0.0,1.83,1.8805,0.24,1.8957532144,0.030500000000000003,0,0.030500000000000003,1.85,0.24,1.8655026131999999
2020-09-22 05:00:00,1.8975,0.0,1.8975,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,0.0,1.8900000000000001,1.9275,0.24,1.9423841664000001,0.007500000000000001,0,0.007500000000000001,1.92,0.24,1.9349418595999999
2020-09-22 05:30:00,1.923,0.0,1.923,0.003,0,0.003,1.92,0.0,1.92,1.943,0.0,1.943,0.003,0,0.003,1.94,0.0,1.94
2020-09-22 06:00:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99
2020-09-22 06:30:00,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1,2.12,0.0,2.12,0.0,0,0.0,2.12,0.0,2.12
2020-09-22 07:00:00,2.2800000000000002,-0.42,2.3183614904,0.0,0,0.0,2.2800000000000002,-0.42,2.3183614904,2.29,0.66,2.3832121181,0.0,0,0.0,2.29,0.66,2.3832121181
2020-09-22 07:30:00,2.47,-0.42,2.5054540507,0.0,0,0.0,2.47,-0.42,2.5054540507,2.5,0.62,2.5757329053999998,0.0,0,0.0,2.5,0.62,2.5757329053999998
2020-09-22 08:00:00,2.52,0.0,2.52,0.02,0,0.02,2.5,0.0,2.5,2.56,0.0,2.56,0.02,0,0.02,2.54,0.0,2.54
2020-09-22 08:30:00,2.624,0.0,2.624,0.024,0,0.024,2.6,0.0,2.6,2.654,0.0,2.654,0.024,0,0.024,2.63,0.0,2.63
2020-09-22 09:00:00,2.5700000000000003,0.0,2.5700000000000003,0.01,0,0.01,2.56,0.0,2.56,2.6,0.0,2.6,0.01,0,0.01,2.59,0.0,2.59
2020-09-22 09:30:00,2.5745,0.0,2.5745,0.0345,0,0.0345,2.54,0.0,2.54,2.6145,0.0,2.6145,0.0345,0,0.0345,2.58,0.0,2.58
2020-09-22 10:00:00,2.563,0.0,2.563,0.023,0,0.023,2.54,0.0,2.54,2.613,0.0,2.613,0.023,0,0.023,2.59,0.0,2.59
2020-09-22 10:30:00,2.4635,0.0,2.4635,0.0235,0,0.0235,2.44,0.0,2.44,2.4835000000000003,0.0,2.4835000000000003,0.0235,0,0.0235,2.46,0.0,2.46
2020-09-22 11:00:00,2.4235,0.0,2.4235,0.0235,0,0.0235,2.4,0.0,2.4,2.4435000000000002,0.0,2.4435000000000002,0.0235,0,0.0235,2.42,0.0,2.42
2020-09-22 11:30:00,2.431,0.0,2.431,0.021,0,0.021,2.41,0.0,2.41,2.461,0.0,2.461,0.021,0,0.021,2.44,0.0,2.44
2020-09-22 12:00:00,2.356,0.0,2.356,0.016,0,0.016,2.34,0.0,2.34,2.386,0.0,2.386,0.016,0,0.016,2.37,0.0,2.37
2020-09-22 12:30:00,2.358,0.0,2.358,0.038,0,0.038,2.32,0.0,2.32,2.388,0.0,2.388,0.038,0,0.038,2.35,0.0,2.35
2020-09-22 13:00:00,2.4175,0.0,2.4175,0.0575,0,0.0575,2.36,0.0,2.36,2.4475,0.0,2.4475,0.0575,0,0.0575,2.39,0.0,2.39
2020-09-22 13:30:00,2.32,0.0,2.32,0.04,0,0.04,2.2800000000000002,0.0,2.2800000000000002,2.35,0.0,2.35,0.04,0,0.04,2.31,0.0,2.31
2020-09-22 14:00:00,2.1965,0.0,2.1965,0.0565,0,0.0565,2.14,0.0,2.14,2.2265,0.0,2.2265,0.0565,0,0.0565,2.17,0.0,2.17
2020-09-22 14:30:00,2.2445,0.0,2.2445,0.0945,0,0.0945,2.15,0.0,2.15,2.2745,0.0,2.2745,0.0945,0,0.0945,2.18,0.0,2.18
2020-09-22 15:00:00,2.3815,0.0,2.3815,0.12150000000000001,0,0.12150000000000001,2.26,0.0,2.26,2.4115,0.0,2.4115,0.12150000000000001,0,0.12150000000000001,2.29,0.0,2.29
2020-09-22 15:30:00,2.335,0.0,2.335,0.20500000000000002,0,0.20500000000000002,2.13,0.0,2.13,2.365,0.0,2.365,0.20500000000000002,0,0.20500000000000002,2.16,0.0,2.16
2020-09-22 16:00:00,2.466,-0.46,2.5085366252,0.126,0,0.126,2.34,-0.46,2.3847851056,2.466,0.63,2.545202546,0.126,0,0.126,2.34,0.63,2.4233241632
2020-09-22 16:30:00,2.576,-0.47000000000000003,2.6185255393,0.076,0,0.076,2.5,-0.47000000000000003,2.5437963755,2.536,0.61,2.6083320341,0.076,0,0.076,2.46,0.61,2.5345019235
2020-09-22 17:00:00,2.593,-0.47000000000000003,2.6352512214,0.023,0,0.023,2.5700000000000003,-0.47000000000000003,2.6126232028,2.613,0.61,2.6832571625,0.023,0,0.023,2.59,0.61,2.6608645212
2020-09-22 17:30:00,2.754,0.0,2.754,0.024,0,0.024,2.73,0.0,2.73,2.794,0.0,2.794,0.024,0,0.024,2.77,0.0,2.77
2020-09-22 18:00:00,2.8265000000000002,0.0,2.8265000000000002,0.0165,0,0.0165,2.81,0.0,2.81,2.8565,0.0,2.8565,0.0165,0,0.0165,2.84,0.0,2.84
2020-09-22 18:30:00,2.878,0.0,2.878,0.008,0,0.008,2.87,0.0,2.87,2.908,0.0,2.908,0.008,0,0.008,2.9,0.0,2.9
2020-09-22 19:00:00,2.8525,0.0,2.8525,0.0125,0,0.0125,2.84,0.0,2.84,2.8825000000000003,0.0,2.8825000000000003,0.0125,0,0.0125,2.87,0.0,2.87
2020-09-22 19:30:00,2.8369999999999997,0.0,2.8369999999999997,0.017,0,0.017,2.8200000000000003,0.0,2.8200000000000003,2.877,0.0,2.877,0.017,0,0.017,2.86,0.0,2.86
2020-09-22 20:00:00,2.787,0.0,2.787,0.027,0,0.027,2.76,0.0,2.76,2.817,0.0,2.817,0.027,0,0.027,2.79,0.0,2.79
2020-09-22 20:30:00,2.656,-0.48,2.6990250091,0.036000000000000004,0,0.036000000000000004,2.62,-0.48,2.6636065776,2.686,0.62,2.7566276499,0.036000000000000004,0,0.036000000000000004,2.65,0.62,2.7215620515000003
2020-09-22 21:00:00,2.529,0.0,2.529,0.039,0,0.039,2.49,0.0,2.49,2.559,0.0,2.559,0.039,0,0.039,2.52,0.0,2.52
2020-09-22 21:30:00,2.394,0.0,2.394,0.044,0,0.044,2.35,0.0,2.35,2.424,0.0,2.424,0.044,0,0.044,2.38,0.0,2.38
2020-09-22 22:00:00,2.247,0.24,2.2597807416,0.047,0,0.047,2.2,0.24,2.213052191,2.267,0.25,2.2807430807,0.047,0,0.047,2.22,0.25,2.234032229
2020-09-22 22:30:00,2.1565,0.26,2.1721169973,0.0465,0,0.0465,2.11,0.26,2.1259586073,2.1765,0.27,2.1931831319,0.0465,0,0.0465,2.13,0.27,2.1470444802
2020-09-22 23:00:00,2.0895,-0.13,2.0935401238,0.0495,0,0.0495,2.04,-0.13,2.0441379601,2.0895,0.49,2.1461850456000002,0.0495,0,0.0495,2.04,0.49,2.0980228788
2020-09-22 23:30:00,2.0655,-0.32,2.0901412034,0.0755,0,0.0755,1.99,-0.32,2.0155644371,2.0155,0.78,2.1611664096,0.0755,0,0.0755,1.94,0.78,2.0909328062
2020-09-23 00:00:00,1.9815,-0.36,2.0139370025,0.1115,0,0.1115,1.87,-0.36,1.904337155,1.9315,0.74,2.0684033093,0.1115,0,0.1115,1.82,0.74,1.9646882704
2020-09-23 00:30:00,1.9195000000000002,-0.30000000000000004,1.9428021644000002,0.0795,0,0.0795,1.8399999999999999,-0.30000000000000004,1.8642961138,1.9195000000000002,0.6000000000000001,2.0110893192,0.0795,0,0.0795,1.8399999999999999,0.6000000000000001,1.9353552645
2020-09-23 01:00:00,1.88,0.25,1.8965494984,0.1,0,0.1,1.78,0.25,1.7974704448,1.9,0.26,1.9177069641000002,0.1,0,0.1,1.8,0.26,1.8186808406
2020-09-23 01:30:00,1.9380000000000002,0.24,1.9528041376,0.128,0,0.128,1.81,0.24,1.8258422714,1.9580000000000002,0.25,1.9738956406,0.128,0,0.128,1.83,0.25,1.8469975636
2020-09-23 02:00:00,1.9235000000000002,0.24,1.9384148808,0.1535,0,0.1535,1.77,0.24,1.7861970776,1.9435,0.25,1.9595132686,0.1535,0,0.1535,1.79,0.25,1.8073737854
2020-09-23 02:30:00,1.9140000000000001,-0.35000000000000003,1.9457379063,0.194,0,0.194,1.72,-0.35000000000000003,1.75524927,1.9340000000000002,0.36,1.967220374,0.194,0,0.194,1.74,0.36,1.7768511474
2020-09-23 03:00:00,1.876,0.0,1.876,0.186,0,0.186,1.69,0.0,1.69,1.8860000000000001,0.0,1.8860000000000001,0.186,0,0.186,1.7000000000000002,0.0,1.7000000000000002
2020-09-23 03:30:00,1.83,0.0,1.83,0.19,0,0.19,1.6400000000000001,0.0,1.6400000000000001,1.85,0.0,1.85,0.19,0,0.19,1.6600000000000001,0.0,1.6600000000000001
2020-09-23 04:00:00,1.831,0.0,1.831,0.191,0,0.191,1.6400000000000001,0.0,1.6400000000000001,1.851,0.0,1.851,0.191,0,0.191,1.6600000000000001,0.0,1.6600000000000001
2020-09-23 04:30:00,1.885,0.0,1.885,0.20500000000000002,0,0.20500000000000002,1.6800000000000002,0.0,1.6800000000000002,1.905,0.0,1.905,0.20500000000000002,0,0.20500000000000002,1.7000000000000002,0.0,1.7000000000000002
2020-09-23 05:00:00,1.8655,-0.35000000000000003,1.8980490642,0.20550000000000002,0,0.20550000000000002,1.6600000000000001,-0.35000000000000003,1.6964963896,1.8855,0.6900000000000001,2.0077874016,0.20550000000000002,0,0.20550000000000002,1.6800000000000002,0.6900000000000001,1.8161773041
2020-09-23 05:30:00,1.8765,0.25,1.893080096,0.1665,0,0.1665,1.71,0.25,1.7281782315,1.8965,0.25,1.9129067541,0.1665,0,0.1665,1.73,0.25,1.7479702515
2020-09-23 06:00:00,1.9100000000000001,0.25,1.9262917744,0.24,0,0.24,1.67,0.25,1.6886088949,1.92,0.25,1.9362076335,0.24,0,0.24,1.6800000000000002,0.25,1.6984993377
2020-09-23 06:30:00,2.072,-0.38,2.1065573811,0.28200000000000003,0,0.28200000000000003,1.79,-0.38,1.8298907071000001,2.092,0.5700000000000001,2.1682628992,0.28200000000000003,0,0.28200000000000003,1.81,0.5700000000000001,1.8976301009
2020-09-23 07:00:00,2.2675,-0.43,2.3079116643,0.08750000000000001,0,0.08750000000000001,2.18,-0.43,2.2220036004,2.2775,0.68,2.3768479653,0.08750000000000001,0,0.08750000000000001,2.19,0.68,2.2931419494
2020-09-23 07:30:00,2.4685,0.0,2.4685,0.14850000000000002,0,0.14850000000000002,2.32,0.0,2.32,2.4985,0.0,2.4985,0.14850000000000002,0,0.14850000000000002,2.35,0.0,2.35
2020-09-23 08:00:00,2.591,0.0,2.591,0.171,0,0.171,2.42,0.0,2.42,2.621,0.0,2.621,0.171,0,0.171,2.45,0.0,2.45
2020-09-23 08:30:00,2.646,0.0,2.646,0.246,0,0.246,2.4,0.0,2.4,2.676,0.0,2.676,0.246,0,0.246,2.43,0.0,2.43
2020-09-23 09:00:00,2.65,-0.44,2.6862799556,0.18,0,0.18,2.47,-0.44,2.5088842141,2.67,0.62,2.7410399486,0.18,0,0.18,2.49,0.62,2.5660280590999998
2020-09-23 09:30:00,2.5540000000000003,0.0,2.5540000000000003,0.154,0,0.154,2.4,0.0,2.4,2.584,0.0,2.584,0.154,0,0.154,2.43,0.0,2.43
2020-09-23 10:00:00,2.4595000000000002,0.0,2.4595000000000002,0.1595,0,0.1595,2.3,0.0,2.3,2.4895,0.0,2.4895,0.1595,0,0.1595,2.33,0.0,2.33
2020-09-23 10:30:00,2.5175,0.0,2.5175,0.1375,0,0.1375,2.38,0.0,2.38,2.5375,0.0,2.5375,0.1375,0,0.1375,2.4,0.0,2.4
2020-09-23 11:00:00,2.3975,0.0,2.3975,0.14750000000000002,0,0.14750000000000002,2.25,0.0,2.25,2.4275,0.0,2.4275,0.14750000000000002,0,0.14750000000000002,2.2800000000000002,0.0,2.2800000000000002
2020-09-23 11:30:00,2.3175,0.0,2.3175,0.23750000000000002,0,0.23750000000000002,2.08,0.0,2.08,2.3475,0.0,2.3475,0.23750000000000002,0,0.23750000000000002,2.11,0.0,2.11
2020-09-23 12:00:00,2.1915,0.0,2.1915,0.2015,0,0.2015,1.99,0.0,1.99,2.2215,0.0,2.2215,0.2015,0,0.2015,2.02,0.0,2.02
2020-09-23 12:30:00,2.2995,0.0,2.2995,0.1295,0,0.1295,2.17,0.0,2.17,2.3395,0.0,2.3395,0.1295,0,0.1295,2.21,0.0,2.21
2020-09-23 13:00:00,2.249,0.0,2.249,0.199,0,0.199,2.05,0.0,2.05,2.269,0.0,2.269,0.199,0,0.199,2.07,0.0,2.07
2020-09-23 13:30:00,2.2055,0.0,2.2055,0.5055000000000001,0,0.5055000000000001,1.7000000000000002,0.0,1.7000000000000002,2.2255,0.0,2.2255,0.5055000000000001,0,0.5055000000000001,1.72,0.0,1.72
2020-09-23 14:00:00,2.122,0.0,2.122,0.512,0,0.512,1.6099999999999999,0.0,1.6099999999999999,2.152,0.0,2.152,0.512,0,0.512,1.6400000000000001,0.0,1.6400000000000001
2020-09-23 14:30:00,2.132,0.0,2.132,0.372,0,0.372,1.76,0.0,1.76,2.152,0.0,2.152,0.372,0,0.372,1.78,0.0,1.78
2020-09-23 15:00:00,2.191,0.0,2.191,0.441,0,0.441,1.75,0.0,1.75,2.201,0.0,2.201,0.441,0,0.441,1.76,0.0,1.76
2020-09-23 15:30:00,2.242,0.0,2.242,0.372,0,0.372,1.87,0.0,1.87,2.262,0.0,2.262,0.372,0,0.372,1.8900000000000001,0.0,1.8900000000000001
2020-09-23 16:00:00,2.484,0.0,2.484,0.354,0,0.354,2.13,0.0,2.13,2.504,0.0,2.504,0.354,0,0.354,2.15,0.0,2.15
2020-09-23 16:30:00,2.6,0.0,2.6,0.41000000000000003,0,0.41000000000000003,2.19,0.0,2.19,2.63,0.0,2.63,0.41000000000000003,0,0.41000000000000003,2.22,0.0,2.22
2020-09-23 17:00:00,2.7415000000000003,0.0,2.7415000000000003,0.42150000000000004,0,0.42150000000000004,2.32,0.0,2.32,2.7715,0.0,2.7715,0.42150000000000004,0,0.42150000000000004,2.35,0.0,2.35
2020-09-23 17:30:00,2.844,0.0,2.844,0.294,0,0.294,2.55,0.0,2.55,2.884,0.0,2.884,0.294,0,0.294,2.59,0.0,2.59
2020-09-23 18:00:00,2.888,0.0,2.888,0.268,0,0.268,2.62,0.0,2.62,2.918,0.0,2.918,0.268,0,0.268,2.65,0.0,2.65
2020-09-23 18:30:00,2.7175000000000002,0.0,2.7175000000000002,0.3175,0,0.3175,2.4,0.0,2.4,2.7475,0.0,2.7475,0.3175,0,0.3175,2.43,0.0,2.43
2020-09-23 19:00:00,2.7605,0.0,2.7605,0.36050000000000004,0,0.36050000000000004,2.4,0.0,2.4,2.8005,0.0,2.8005,0.36050000000000004,0,0.36050000000000004,2.44,0.0,2.44
2020-09-23 19:30:00,2.7775,0.0,2.7775,0.1375,0,0.1375,2.64,0.0,2.64,2.8075,0.0,2.8075,0.1375,0,0.1375,2.67,0.0,2.67
2020-09-23 20:00:00,2.7505,0.0,2.7505,0.3005,0,0.3005,2.45,0.0,2.45,2.7705,0.0,2.7705,0.3005,0,0.3005,2.47,0.0,2.47
2020-09-23 20:30:00,2.7119999999999997,0.0,2.7119999999999997,0.302,0,0.302,2.41,0.0,2.41,2.752,0.24,2.7624452936,0.302,0,0.302,2.45,0.24,2.461727036
2020-09-23 21:00:00,2.5605,0.24,2.5717232063,0.3005,0,0.3005,2.26,0.24,2.2727076363,2.5905,0.24,2.6015937904,0.3005,0,0.3005,2.29,0.24,2.3025420734
2020-09-23 21:30:00,2.464,0.0,2.464,0.264,0,0.264,2.2,0.0,2.2,2.4939999999999998,0.25,2.5064987532,0.264,0,0.264,2.23,0.25,2.2439696968
2020-09-23 22:00:00,2.3715,0.15,2.3762390978,0.18150000000000002,0,0.18150000000000002,2.19,0.15,2.1951309756,2.4015,0.32,2.422726202,0.18150000000000002,0,0.18150000000000002,2.22,0.32,2.2429444933
2020-09-23 22:30:00,2.2785,0.25,2.2921741317,0.2285,0,0.2285,2.05,0.25,2.0651876428,2.2984999999999998,0.26,2.3131585008,0.2285,0,0.2285,2.07,0.26,2.0862646045
2020-09-23 23:00:00,2.163,0.25,2.1773995958,0.303,0,0.303,1.8599999999999999,0.25,1.8767258724,2.183,0.26,2.1984287571,0.303,0,0.303,1.88,0.26,1.8978935692
2020-09-23 23:30:00,2.0575,0.26,2.0738626401,0.2975,0,0.2975,1.76,0.26,1.7791008965000001,2.0675,0.26,2.0837841179,0.2975,0,0.2975,1.77,0.26,1.7889941308
2020-09-24 00:00:00,1.96,0.26,1.9771696943000001,0.27,0,0.27,1.69,0.26,1.7098830369,1.98,0.26,1.9969977466,0.27,0,0.27,1.71,0.26,1.7296531444
2020-09-24 00:30:00,1.929,0.25,1.9451326433,0.299,0,0.299,1.63,0.25,1.6490603385,1.949,0.26,1.9662657501,0.299,0,0.299,1.65,0.26,1.6703592428
2020-09-24 01:00:00,1.916,0.0,1.916,0.546,0,0.546,1.37,0.0,1.37,1.9260000000000002,0.0,1.9260000000000002,0.546,0,0.546,1.38,0.0,1.38
2020-09-24 01:30:00,2.0305,0.0,2.0305,0.6205,0,0.6205,1.4100000000000001,0.0,1.4100000000000001,2.0405,0.0,2.0405,0.6205,0,0.6205,1.42,0.0,1.42
2020-09-24 02:00:00,2.0055,0.36,2.0375549686,0.6155,0,0.6155,1.3900000000000001,0.36,1.4358621104,2.0155,0.33,2.042336958,0.6155,0,0.6155,1.4,0.33,1.4383671298
2020-09-24 02:30:00,1.9849999999999999,0.0,1.9849999999999999,0.615,0,0.615,1.37,0.0,1.37,2.005,0.0,2.005,0.615,0,0.615,1.3900000000000001,0.0,1.3900000000000001
2020-09-24 03:00:00,1.929,0.0,1.929,0.639,0,0.639,1.29,0.0,1.29,1.939,0.0,1.939,0.639,0,0.639,1.3,0.0,1.3
2020-09-24 03:30:00,1.9085,0.0,1.9085,0.6385000000000001,0,0.6385000000000001,1.27,0.0,1.27,1.9185,0.0,1.9185,0.6385000000000001,0,0.6385000000000001,1.28,0.0,1.28
2020-09-24 04:00:00,1.8995000000000002,0.0,1.8995000000000002,0.6495000000000001,0,0.6495000000000001,1.25,0.0,1.25,1.9095,0.0,1.9095,0.6495000000000001,0,0.6495000000000001,1.26,0.0,1.26
2020-09-24 04:30:00,1.912,-0.41000000000000003,1.9554651620999999,0.672,0,0.672,1.24,-0.41000000000000003,1.3060245021,1.9220000000000002,0.6000000000000001,2.013475602,0.672,0,0.672,1.25,0.6000000000000001,1.3865424624
2020-09-24 05:00:00,1.928,0.0,1.928,0.658,0,0.658,1.27,0.0,1.27,1.9380000000000002,0.0,1.9380000000000002,0.658,0,0.658,1.28,0.0,1.28
2020-09-24 05:30:00,1.9535,0.0,1.9535,0.6635,0,0.6635,1.29,0.0,1.29,1.9635,0.0,1.9635,0.6635,0,0.6635,1.3,0.0,1.3
2020-09-24 06:00:00,1.9535,0.0,1.9535,0.35350000000000004,0,0.35350000000000004,1.6,0.0,1.6,1.9735,0.25,1.9892717889,0.35350000000000004,0,0.35350000000000004,1.62,0.25,1.6391766226
2020-09-24 06:30:00,2.141,-0.37,2.172735833,0.561,0,0.561,1.58,-0.37,1.6227445887,2.161,0.47000000000000003,2.2115200655000002,0.561,0,0.561,1.6,0.47000000000000003,1.6676030703
2020-09-24 07:00:00,2.36,-0.38,2.3903974565,0.52,0,0.52,1.8399999999999999,-0.38,1.8788294228,2.38,0.64,2.4645486402,0.52,0,0.52,1.8599999999999999,0.64,1.9670282154
2020-09-24 07:30:00,2.4935,0.0,2.4935,0.5835,0,0.5835,1.9100000000000001,0.0,1.9100000000000001,2.5235000000000003,0.0,2.5235000000000003,0.5835,0,0.5835,1.94,0.0,1.94
2020-09-24 08:00:00,2.625,0.0,2.625,0.445,0,0.445,2.18,0.0,2.18,2.645,0.0,2.645,0.445,0,0.445,2.2,0.0,2.2
2020-09-24 08:30:00,2.4995,-0.48,2.545171949,0.5695,0,0.5695,1.9300000000000002,-0.48,1.9887936042,2.4795,0.52,2.5334403979999998,0.5695,0,0.5695,1.9100000000000001,0.52,1.9795201439
2020-09-24 09:00:00,2.5620000000000003,-0.46,2.6029683056,0.482,0,0.482,2.08,-0.46,2.1302582003,2.5220000000000002,0.58,2.5878338432,0.482,0,0.482,2.04,0.58,2.1208488866
2020-09-24 09:30:00,2.68,-0.47000000000000003,2.7209005862,0.39,0,0.39,2.29,-0.47000000000000003,2.3377339455,2.64,0.59,2.7051247661,0.39,0,0.39,2.25,0.59,2.3260696464
2020-09-24 10:00:00,2.6365,-0.47000000000000003,2.6780650197,0.5865,0,0.5865,2.05,-0.47000000000000003,2.1031880563,2.5965,0.56,2.6562025996000003,0.5865,0,0.5865,2.01,0.56,2.08655218
2020-09-24 10:30:00,2.5545,-0.54,2.6109519816,0.6745,0,0.6745,1.88,-0.54,1.9560163598,2.5145,0.49,2.5617982454,0.6745,0,0.6745,1.8399999999999999,0.49,1.9041270966
2020-09-24 11:00:00,2.3925,-0.55,2.4549045297,0.7725000000000001,0,0.7725000000000001,1.62,-0.55,1.7108185176,2.3525,0.47000000000000003,2.3989906732,0.7725000000000001,0,0.7725000000000001,1.58,0.47000000000000003,1.6484234893
2020-09-24 11:30:00,2.428,-0.52,2.4830594032,0.518,0,0.518,1.9100000000000001,-0.52,1.9795201439,2.408,0.49,2.4573489781,0.518,0,0.518,1.8900000000000001,0.49,1.9524855953
2020-09-24 12:00:00,2.3265000000000002,0.0,2.3265000000000002,0.3365,0,0.3365,1.99,0.0,1.99,2.3565,0.0,2.3565,0.3365,0,0.3365,2.02,0.0,2.02
2020-09-24 12:30:00,2.4595000000000002,0.0,2.4595000000000002,0.4395,0,0.4395,2.02,0.0,2.02,2.4795,0.0,2.4795,0.4395,0,0.4395,2.04,0.0,2.04
2020-09-24 13:00:00,2.468,0.0,2.468,0.34800000000000003,0,0.34800000000000003,2.12,0.0,2.12,2.488,0.0,2.488,0.34800000000000003,0,0.34800000000000003,2.14,0.0,2.14
2020-09-24 13:30:00,2.2585,0.0,2.2585,0.42850000000000005,0,0.42850000000000005,1.83,0.0,1.83,2.2785,0.0,2.2785,0.42850000000000005,0,0.42850000000000005,1.85,0.0,1.85
2020-09-24 14:00:00,2.1195,0.0,2.1195,0.7695000000000001,0,0.7695000000000001,1.35,0.0,1.35,2.1295,0.0,2.1295,0.7695000000000001,0,0.7695000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-09-24 14:30:00,2.074,0.0,2.074,0.844,0,0.844,1.23,0.0,1.23,2.084,0.0,2.084,0.844,0,0.844,1.24,0.0,1.24
2020-09-24 15:00:00,2.0615,0.0,2.0615,0.9215000000000001,0,0.9215000000000001,1.1400000000000001,0.0,1.1400000000000001,2.0815,0.0,2.0815,0.9215000000000001,0,0.9215000000000001,1.16,0.0,1.16
2020-09-24 15:30:00,2.1125,0.0,2.1125,0.9425,0,0.9425,1.17,0.0,1.17,2.1325,0.0,2.1325,0.9425,0,0.9425,1.19,0.0,1.19
2020-09-24 16:00:00,2.451,0.0,2.451,0.741,0,0.741,1.71,0.0,1.71,2.461,0.0,2.461,0.741,0,0.741,1.72,0.0,1.72
2020-09-24 16:30:00,2.757,0.0,2.757,0.717,0,0.717,2.04,0.0,2.04,2.777,0.0,2.777,0.717,0,0.717,2.06,0.0,2.06
2020-09-24 17:00:00,2.912,0.0,2.912,0.552,0,0.552,2.36,0.0,2.36,2.942,0.0,2.942,0.552,0,0.552,2.39,0.0,2.39
2020-09-24 17:30:00,2.9985,-0.46,3.0335791155,0.4685,0,0.4685,2.5300000000000002,-0.46,2.5714781741,3.0085,0.58,3.0638982114,0.4685,0,0.4685,2.54,0.58,2.6053790511
2020-09-24 18:00:00,3.1385,-0.43,3.1678197944,0.5385,0,0.5385,2.6,-0.43,2.6353178176,3.1485,0.61,3.207047279,0.5385,0,0.5385,2.61,0.61,2.6803357999
2020-09-24 18:30:00,3.1885,0.0,3.1885,0.5785,0,0.5785,2.61,0.0,2.61,3.2285,0.0,3.2285,0.5785,0,0.5785,2.65,0.0,2.65
2020-09-24 19:00:00,3.167,0.0,3.167,0.617,0,0.617,2.55,0.0,2.55,3.207,0.0,3.207,0.617,0,0.617,2.59,0.0,2.59
2020-09-24 19:30:00,3.0785,0.0,3.0785,0.7085,0,0.7085,2.37,0.0,2.37,3.1185,0.30000000000000004,3.1328967825,0.7085,0,0.7085,2.41,0.30000000000000004,2.42860042
2020-09-24 20:00:00,3.0035,-0.56,3.055259768,0.7135,0,0.7135,2.29,-0.56,2.3574774654,3.0335,0.48,3.0712411579,0.7135,0,0.7135,2.32,0.48,2.3691348632
2020-09-24 20:30:00,2.836,0.0,2.836,0.756,0,0.756,2.08,0.0,2.08,2.866,0.0,2.866,0.756,0,0.756,2.11,0.0,2.11
2020-09-24 21:00:00,2.7335000000000003,0.0,2.7335000000000003,0.7735000000000001,0,0.7735000000000001,1.96,0.0,1.96,2.7535,0.0,2.7535,0.7735000000000001,0,0.7735000000000001,1.98,0.0,1.98
2020-09-24 21:30:00,2.638,0.0,2.638,0.778,0,0.778,1.8599999999999999,0.0,1.8599999999999999,2.658,0.0,2.658,0.778,0,0.778,1.88,0.0,1.88
2020-09-24 22:00:00,2.5265,0.0,2.5265,0.7665000000000001,0,0.7665000000000001,1.76,0.0,1.76,2.5465,0.0,2.5465,0.7665000000000001,0,0.7665000000000001,1.78,0.0,1.78
2020-09-24 22:30:00,2.387,0.0,2.387,0.777,0,0.777,1.6099999999999999,0.0,1.6099999999999999,2.417,0.0,2.417,0.777,0,0.777,1.6400000000000001,0.0,1.6400000000000001
2020-09-24 23:00:00,2.2375,0.0,2.2375,0.7675000000000001,0,0.7675000000000001,1.47,0.0,1.47,2.2675,0.0,2.2675,0.7675000000000001,0,0.7675000000000001,1.5,0.0,1.5
2020-09-24 23:30:00,2.156,0.0,2.156,0.746,0,0.746,1.4100000000000001,0.0,1.4100000000000001,2.166,0.0,2.166,0.746,0,0.746,1.42,0.0,1.42
2020-09-25 00:00:00,2.0735,0.0,2.0735,0.7235,0,0.7235,1.35,0.0,1.35,2.0835,0.0,2.0835,0.7235,0,0.7235,1.3599999999999999,0.0,1.3599999999999999
2020-09-25 00:30:00,2.0715,0.0,2.0715,0.7215,0,0.7215,1.35,0.0,1.35,2.0815,0.0,2.0815,0.7215,0,0.7215,1.3599999999999999,0.0,1.3599999999999999
2020-09-25 01:00:00,2.0315,0.0,2.0315,0.6715,0,0.6715,1.3599999999999999,0.0,1.3599999999999999,2.0415,0.0,2.0415,0.6715,0,0.6715,1.37,0.0,1.37
2020-09-25 01:30:00,2.147,0.0,2.147,0.717,0,0.717,1.43,0.0,1.43,2.167,0.0,2.167,0.717,0,0.717,1.45,0.0,1.45
2020-09-25 02:00:00,2.1475,0.0,2.1475,0.6175,0,0.6175,1.53,0.0,1.53,2.1675,0.0,2.1675,0.6175,0,0.6175,1.55,0.0,1.55
2020-09-25 02:30:00,2.1235,0.0,2.1235,0.7035,0,0.7035,1.42,0.0,1.42,2.1435,0.0,2.1435,0.7035,0,0.7035,1.44,0.0,1.44
2020-09-25 03:00:00,2.0805,0.0,2.0805,0.7705000000000001,0,0.7705000000000001,1.31,0.0,1.31,2.1005,0.0,2.1005,0.7705000000000001,0,0.7705000000000001,1.33,0.0,1.33
2020-09-25 03:30:00,2.07,0.0,2.07,0.78,0,0.78,1.29,0.0,1.29,2.09,0.0,2.09,0.78,0,0.78,1.31,0.0,1.31
2020-09-25 04:00:00,2.047,0.0,2.047,0.787,0,0.787,1.26,0.0,1.26,2.057,0.0,2.057,0.787,0,0.787,1.27,0.0,1.27
2020-09-25 04:30:00,2.0625,0.0,2.0625,0.7825000000000001,0,0.7825000000000001,1.28,0.0,1.28,2.0825,0.0,2.0825,0.7825000000000001,0,0.7825000000000001,1.3,0.0,1.3
2020-09-25 05:00:00,2.0615,0.0,2.0615,0.7815000000000001,0,0.7815000000000001,1.28,0.0,1.28,2.0715,0.0,2.0715,0.7815000000000001,0,0.7815000000000001,1.29,0.0,1.29
2020-09-25 05:30:00,2.086,0.0,2.086,0.776,0,0.776,1.31,0.0,1.31,2.106,0.0,2.106,0.776,0,0.776,1.33,0.0,1.33
2020-09-25 06:00:00,2.101,0.0,2.101,0.781,0,0.781,1.32,0.0,1.32,2.121,0.0,2.121,0.781,0,0.781,1.34,0.0,1.34
2020-09-25 06:30:00,2.2715,-0.43,2.3118417442,0.7715000000000001,0,0.7715000000000001,1.5,-0.43,1.560416611,2.2915,0.55,2.3565806267,0.7715000000000001,0,0.7715000000000001,1.52,0.55,1.6164467204
2020-09-25 07:00:00,2.426,0.0,2.426,0.776,0,0.776,1.65,0.0,1.65,2.446,0.0,2.446,0.776,0,0.776,1.67,0.0,1.67
2020-09-25 07:30:00,2.6355,-0.26,2.6482938375,0.7755000000000001,0,0.7755000000000001,1.8599999999999999,-0.26,1.8780841302,2.6555,0.30000000000000004,2.6723922336,0.7755000000000001,0,0.7755000000000001,1.88,0.30000000000000004,1.9037857022
2020-09-25 08:00:00,2.628,0.0,2.628,0.758,0,0.758,1.87,0.0,1.87,2.648,0.0,2.648,0.758,0,0.758,1.8900000000000001,0.0,1.8900000000000001
2020-09-25 08:30:00,2.5825,0.0,2.5825,0.7725000000000001,0,0.7725000000000001,1.81,0.0,1.81,2.6025,0.0,2.6025,0.7725000000000001,0,0.7725000000000001,1.83,0.0,1.83
2020-09-25 09:00:00,2.478,0.0,2.478,0.778,0,0.778,1.7000000000000002,0.0,1.7000000000000002,2.498,0.0,2.498,0.778,0,0.778,1.72,0.0,1.72
2020-09-25 09:30:00,2.4475,0.0,2.4475,0.7075,0,0.7075,1.74,0.0,1.74,2.4775,0.0,2.4775,0.7075,0,0.7075,1.77,0.0,1.77
2020-09-25 10:00:00,2.444,0.0,2.444,0.734,0,0.734,1.71,0.0,1.71,2.464,0.0,2.464,0.734,0,0.734,1.73,0.0,1.73
2020-09-25 10:30:00,2.3115,0.0,2.3115,0.8515,0,0.8515,1.46,0.0,1.46,2.3315,0.0,2.3315,0.8515,0,0.8515,1.48,0.0,1.48
2020-09-25 11:00:00,2.2465,0.0,2.2465,0.8965000000000001,0,0.8965000000000001,1.35,0.0,1.35,2.2665,0.0,2.2665,0.8965000000000001,0,0.8965000000000001,1.37,0.0,1.37
2020-09-25 11:30:00,2.143,0.0,2.143,1.003,0,1.003,1.1400000000000001,0.0,1.1400000000000001,2.153,0.0,2.153,1.003,0,1.003,1.15,0.0,1.15
2020-09-25 12:00:00,2.1305,0.0,2.1305,1.1005,0,1.1005,1.03,0.0,1.03,2.1405,0.0,2.1405,1.1005,0,1.1005,1.04,0.0,1.04
2020-09-25 12:30:00,2.2165,0.0,2.2165,1.0865,0,1.0865,1.13,0.0,1.13,2.2265,0.0,2.2265,1.0865,0,1.0865,1.1400000000000001,0.0,1.1400000000000001
2020-09-25 13:00:00,2.112,0.0,2.112,1.1320000000000001,0,1.1320000000000001,0.98,0.0,0.98,2.122,0.0,2.122,1.1320000000000001,0,1.1320000000000001,0.99,0.0,0.99
2020-09-25 13:30:00,2.015,0.0,2.015,1.085,0,1.085,0.93,0.0,0.93,2.025,0.0,2.025,1.085,0,1.085,0.9400000000000001,0.0,0.9400000000000001
2020-09-25 14:00:00,1.999,0.0,1.999,0.969,0,0.969,1.03,0.0,1.03,2.009,0.0,2.009,0.969,0,0.969,1.04,0.0,1.04
2020-09-25 14:30:00,2.0345,-0.49,2.0926753809,1.0045,0,1.0045,1.03,-0.49,1.1406138698000001,2.0445,0.52,2.1095924369,1.0045,0,1.0045,1.04,0.52,1.1627553483
2020-09-25 15:00:00,2.065,0.0,2.065,0.925,0,0.925,1.1400000000000001,0.0,1.1400000000000001,2.085,0.0,2.085,0.925,0,0.925,1.16,0.0,1.16
2020-09-25 15:30:00,2.092,0.0,2.092,0.992,0,0.992,1.1,0.0,1.1,2.102,0.0,2.102,0.992,0,0.992,1.11,0.0,1.11
2020-09-25 16:00:00,2.1445,0.0,2.1445,0.9545,0,0.9545,1.19,0.0,1.19,2.1645,0.0,2.1645,0.9545,0,0.9545,1.21,0.0,1.21
2020-09-25 16:30:00,2.314,0.0,2.314,0.794,0,0.794,1.52,0.0,1.52,2.334,0.0,2.334,0.794,0,0.794,1.54,0.0,1.54
2020-09-25 17:00:00,2.5060000000000002,0.0,2.5060000000000002,0.716,0,0.716,1.79,0.0,1.79,2.526,0.0,2.526,0.716,0,0.716,1.81,0.0,1.81
2020-09-25 17:30:00,2.6555,0.0,2.6555,0.5955,0,0.5955,2.06,0.0,2.06,2.6755,0.0,2.6755,0.5955,0,0.5955,2.08,0.0,2.08
2020-09-25 18:00:00,2.8225,0.0,2.8225,0.6425000000000001,0,0.6425000000000001,2.18,0.0,2.18,2.8425000000000002,0.0,2.8425000000000002,0.6425000000000001,0,0.6425000000000001,2.2,0.0,2.2
2020-09-25 18:30:00,2.9245,0.0,2.9245,0.6345000000000001,0,0.6345000000000001,2.29,0.0,2.29,2.9545,0.0,2.9545,0.6345000000000001,0,0.6345000000000001,2.32,0.0,2.32
