Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-25 19:00:00,2.925,0.0,2.925,0.6950000000000001,0,0.6950000000000001,2.23,0.0,2.23,2.955,0.0,2.955,0.6950000000000001,0,0.6950000000000001,2.26,0.0,2.26
2020-09-25 19:30:00,2.9475,0.0,2.9475,0.6675,0,0.6675,2.2800000000000002,0.0,2.2800000000000002,2.9875,0.0,2.9875,0.6675,0,0.6675,2.32,0.0,2.32
2020-09-25 20:00:00,2.9605,-0.51,3.0041072301,0.7205,0,0.7205,2.24,-0.51,2.2973245308,2.9805,0.54,3.029022986,0.7205,0,0.7205,2.26,0.54,2.3236178688
2020-09-25 20:30:00,2.8455,-0.46,2.8824417167,0.6855,0,0.6855,2.16,-0.46,2.2084383623,2.8055,0.59,2.8668676722,0.6855,0,0.6855,2.12,0.59,2.2005681085
2020-09-25 21:00:00,2.7125,-0.43,2.7463714698,0.5825,0,0.5825,2.13,-0.43,2.1729703173,2.7225,0.58,2.7835959207,0.5825,0,0.5825,2.14,0.58,2.2172054483
2020-09-25 21:30:00,2.588,0.01,2.5880193199,0.5680000000000001,0,0.5680000000000001,2.02,0.01,2.0200247523,2.618,0.39,2.6468894952,0.5680000000000001,0,0.5680000000000001,2.05,0.39,2.0867678357
2020-09-25 22:00:00,2.4515000000000002,-0.38,2.4807765417,0.5715,0,0.5715,1.88,-0.38,1.9180198122,2.4715,0.4,2.5036597712,0.5715,0,0.5715,1.9,0.4,1.9416487839
2020-09-25 22:30:00,2.382,0.25,2.3950832971000002,0.552,0,0.552,1.83,0.25,1.8469975636,2.402,0.25,2.4149749481000002,0.552,0,0.552,1.85,0.25,1.8668154703000002
2020-09-25 23:00:00,2.265,0.0,2.265,0.555,0,0.555,1.71,0.0,1.71,2.285,0.25,2.2986354648000002,0.555,0,0.555,1.73,0.25,1.7479702515
2020-09-25 23:30:00,2.169,0.26,2.1845276377,0.529,0,0.529,1.6400000000000001,0.26,1.6604818578,2.189,0.26,2.2043867628,0.529,0,0.529,1.6600000000000001,0.26,1.6802380784
2020-09-26 00:00:00,2.066,0.25,2.0810708782,0.47600000000000003,0,0.47600000000000003,1.5899999999999999,0.25,1.6095340941,2.076,0.26,2.0922179619,0.47600000000000003,0,0.47600000000000003,1.6,0.26,1.6209873533999999
2020-09-26 00:30:00,2.041,0.25,2.0562541185,0.47100000000000003,0,0.47100000000000003,1.57,0.25,1.589779859,2.061,0.26,2.0773350717,0.47100000000000003,0,0.47100000000000003,1.5899999999999999,0.26,1.6111176245
2020-09-26 01:00:00,2.01,0.25,2.0254875956,0.47000000000000003,0,0.47000000000000003,1.54,0.25,1.5601602481999999,2.03,0.26,2.0465825173,0.47000000000000003,0,0.47000000000000003,1.56,0.26,1.5815182579
2020-09-26 01:30:00,2.094,0.27,2.1113351226,0.394,0,0.394,1.7000000000000002,0.27,1.7213076425,2.114,0.28,2.1324624264,0.394,0,0.394,1.72,0.28,1.7426416729
2020-09-26 02:00:00,2.0885,0.28,2.1071858603,0.3085,0,0.3085,1.78,0.28,1.8018878988,2.1185,0.30000000000000004,2.1396360088,0.3085,0,0.3085,1.81,0.30000000000000004,1.8346934349000001
2020-09-26 02:30:00,2.103,0.26,2.1190113261,0.263,0,0.263,1.8399999999999999,0.26,1.8582787735,2.133,0.27,2.1500206976,0.263,0,0.263,1.87,0.27,1.8893914364
2020-09-26 03:00:00,2.0615,0.26,2.0778311409,0.2215,0,0.2215,1.8399999999999999,0.26,1.8582787735,2.0715,0.26,2.0877529188,0.2215,0,0.2215,1.85,0.26,1.8681809334000001
2020-09-26 03:30:00,1.986,0.28,2.0056410447,0.196,0,0.196,1.79,0.28,1.8117670932,2.006,0.30000000000000004,2.028308655,0.196,0,0.196,1.81,0.30000000000000004,1.8346934349000001
2020-09-26 04:00:00,1.9585,0.27,1.9770235836,0.1085,0,0.1085,1.85,0.27,1.8695988875,1.9885000000000002,0.29,2.0095353319,0.1085,0,0.1085,1.88,0.29,1.9022355270000002
2020-09-26 04:30:00,1.9535,0.29,1.9749081624,0.1335,0,0.1335,1.82,0.29,1.8429595763000002,1.9735,0.30000000000000004,1.9961718989000001,0.1335,0,0.1335,1.8399999999999999,0.30000000000000004,1.8642961138
2020-09-26 05:00:00,1.988,0.26,2.004929924,0.108,0,0.108,1.88,0.26,1.8978935692,2.008,0.27,2.0260710748,0.108,0,0.108,1.9,0.27,1.9190883252000002
2020-09-26 05:30:00,2.003,0.27,2.0211157809,0.093,0,0.093,1.9100000000000001,0.27,1.9289893727,2.023,0.28,2.0422852396,0.093,0,0.093,1.9300000000000002,0.28,1.9502051174
2020-09-26 06:00:00,1.999,0.26,2.0158375431,0.079,0,0.079,1.92,0.26,1.9375241934,2.029,0.27,2.0468856832,0.079,0,0.079,1.9500000000000002,0.27,1.968603566
2020-09-26 06:30:00,2.123,0.26,2.1388616131,0.083,0,0.083,2.04,0.26,2.0565018843,2.143,0.27,2.1599418974,0.083,0,0.083,2.06,0.27,2.0776188293
2020-09-26 07:00:00,2.1605,0.26,2.1760882909,0.07050000000000001,0,0.07050000000000001,2.09,0.26,2.1061101586,2.1805,0.27,2.1971527598,0.07050000000000001,0,0.07050000000000001,2.11,0.27,2.1272047386
2020-09-26 07:30:00,2.2375,0.24,2.2503346973,0.0575,0,0.0575,2.18,0.24,2.1931712199,2.2675,0.25,2.2812400685,0.0575,0,0.0575,2.21,0.25,2.2240953217
2020-09-26 08:00:00,2.3705,-0.30000000000000004,2.3894079288,0.0405,0,0.0405,2.33,-0.30000000000000004,2.3492339177,2.3405,0.66,2.4317771793,0.0405,0,0.0405,2.3,0.66,2.392822601
2020-09-26 08:30:00,2.3915,-0.34,2.4155480227,0.0415,0,0.0415,2.35,-0.34,2.3744683615,2.3515,0.72,2.4592584756,0.0415,0,0.0415,2.31,0.72,2.4196074062
2020-09-26 09:00:00,2.3535,-0.36,2.3808742617,0.0935,0,0.0935,2.26,-0.36,2.2884929539,2.3035,0.7000000000000001,2.4075116303,0.0935,0,0.0935,2.21,0.7000000000000001,2.3182105168
2020-09-26 09:30:00,2.332,-0.4,2.366056635,0.272,0,0.272,2.06,-0.4,2.0984756372,2.292,0.67,2.3879204341999998,0.272,0,0.272,2.02,0.67,2.1282152147
2020-09-26 10:00:00,2.2595,-0.43,2.3000522277,0.46950000000000003,0,0.46950000000000003,1.79,-0.43,1.8409236812,2.2295,0.62,2.3141024718,0.46950000000000003,0,0.46950000000000003,1.76,0.62,1.8660117899
2020-09-26 10:30:00,2.234,-0.46,2.2808673789,0.534,0,0.534,1.7000000000000002,-0.46,1.761135997,2.214,0.59,2.2912651527,0.534,0,0.534,1.6800000000000002,0.59,1.7805897899
2020-09-26 11:00:00,2.136,0.0,2.136,0.716,0,0.716,1.42,0.0,1.42,2.146,0.0,2.146,0.716,0,0.716,1.43,0.0,1.43
2020-09-26 11:30:00,2.005,0.0,2.005,0.745,0,0.745,1.26,0.0,1.26,2.015,0.0,2.015,0.745,0,0.745,1.27,0.0,1.27
2020-09-26 12:00:00,1.976,0.0,1.976,0.906,0,0.906,1.07,0.0,1.07,1.986,0.0,1.986,0.906,0,0.906,1.08,0.0,1.08
2020-09-26 12:30:00,1.8725,0.0,1.8725,1.0525,0,1.0525,0.8200000000000001,0.0,0.8200000000000001,1.8825,0.0,1.8825,1.0525,0,1.0525,0.8300000000000001,0.0,0.8300000000000001
2020-09-26 13:00:00,1.839,0.0,1.839,0.999,0,0.999,0.84,0.0,0.84,1.849,0.0,1.849,0.999,0,0.999,0.85,0.0,0.85
2020-09-26 13:30:00,1.879,0.0,1.879,1.019,0,1.019,0.86,0.0,0.86,1.889,0.0,1.889,1.019,0,1.019,0.87,0.0,0.87
2020-09-26 14:00:00,1.8820000000000001,0.0,1.8820000000000001,1.032,0,1.032,0.85,0.0,0.85,1.892,0.0,1.892,1.032,0,1.032,0.86,0.0,0.86
2020-09-26 14:30:00,1.8125,0.0,1.8125,1.0925,0,1.0925,0.72,0.0,0.72,1.8125,0.0,1.8125,1.0925,0,1.0925,0.72,0.0,0.72
2020-09-26 15:00:00,1.8765,0.0,1.8765,0.9065000000000001,0,0.9065000000000001,0.97,0.0,0.97,1.8865,0.0,1.8865,0.9065000000000001,0,0.9065000000000001,0.98,0.0,0.98
2020-09-26 15:30:00,1.8805,0.0,1.8805,0.9905,0,0.9905,0.89,0.0,0.89,1.8905,0.0,1.8905,0.9905,0,0.9905,0.9,0.0,0.9
2020-09-26 16:00:00,2.006,0.0,2.006,0.866,0,0.866,1.1400000000000001,0.0,1.1400000000000001,2.016,0.0,2.016,0.866,0,0.866,1.15,0.0,1.15
2020-09-26 16:30:00,2.154,0.0,2.154,0.764,0,0.764,1.3900000000000001,0.0,1.3900000000000001,2.164,0.0,2.164,0.764,0,0.764,1.4,0.0,1.4
2020-09-26 17:00:00,2.2445,0.0,2.2445,0.7045,0,0.7045,1.54,0.0,1.54,2.2645,0.0,2.2645,0.7045,0,0.7045,1.56,0.0,1.56
2020-09-26 17:30:00,2.4565,0.0,2.4565,0.6665,0,0.6665,1.79,0.0,1.79,2.4665,0.0,2.4665,0.6665,0,0.6665,1.8,0.0,1.8
2020-09-26 18:00:00,2.5145,-0.39,2.5445648449,0.5645,0,0.5645,1.9500000000000002,-0.39,1.9886176103,2.5245,0.64,2.604361774,0.5645,0,0.5645,1.96,0.64,2.061843835
2020-09-26 18:30:00,2.691,0.0,2.691,0.491,0,0.491,2.2,0.0,2.2,2.711,0.0,2.711,0.491,0,0.491,2.22,0.0,2.22
2020-09-26 19:00:00,2.7095000000000002,0.0,2.7095000000000002,0.4395,0,0.4395,2.27,0.0,2.27,2.7395,0.24,2.7499927726999998,0.4395,0,0.4395,2.3,0.24,2.3124878378
2020-09-26 19:30:00,2.7555,0.25,2.7668177117,0.3655,0,0.3655,2.39,0.25,2.4030397417,2.7955,0.25,2.8066564182000002,0.3655,0,0.3655,2.43,0.25,2.4428262321
2020-09-26 20:00:00,2.821,0.25,2.832055967,0.381,0,0.381,2.44,0.25,2.4527739398,2.851,0.25,2.8619400762,0.381,0,0.381,2.47,0.25,2.4826195842
2020-09-26 20:30:00,2.683,0.25,2.694622237,0.323,0,0.323,2.36,0.25,2.3732045845,2.713,0.25,2.724494265,0.323,0,0.323,2.39,0.25,2.4030397417
2020-09-26 21:00:00,2.609,0.25,2.6209504001,0.289,0,0.289,2.32,0.25,2.3334309503,2.6390000000000002,0.25,2.6508151576,0.289,0,0.289,2.35,0.25,2.3632604596
2020-09-26 21:30:00,2.4975,0.26,2.5109970629,0.17750000000000002,0,0.17750000000000002,2.32,0.26,2.334523506,2.5275,0.26,2.5408377063,0.17750000000000002,0,0.17750000000000002,2.35,0.26,2.3643392312
2020-09-26 22:00:00,2.3705,0.25,2.3836464188,0.1305,0,0.1305,2.24,0.25,2.2539077177,2.4005,0.32,2.4217349669,0.1305,0,0.1305,2.27,0.32,2.2924441106
2020-09-26 22:30:00,2.3015,0.26,2.3161395144,0.1715,0,0.1715,2.13,0.26,2.1458098704,2.3215,0.28,2.3383246674000002,0.1715,0,0.1715,2.15,0.28,2.1681558985000002
2020-09-26 23:00:00,2.162,0.26,2.1775775532,0.312,0,0.312,1.85,0.26,1.8681809334000001,2.192,0.27,2.2085660506,0.312,0,0.312,1.88,0.27,1.8992893408
2020-09-26 23:30:00,2.124,0.27,2.1410922446,0.334,0,0.334,1.79,0.27,1.8102486017000001,2.144,0.29,2.1635239772,0.334,0,0.334,1.81,0.29,1.8330848316
2020-09-27 00:00:00,2.0295,0.26,2.0460865695,0.2495,0,0.2495,1.78,0.26,1.7988885457000001,2.0495,0.29,2.0699155176,0.2495,0,0.2495,1.8,0.29,1.8232114524
2020-09-27 00:30:00,2.011,0.26,2.0277379022,0.261,0,0.261,1.75,0.26,1.7692088627,2.031,0.29,2.0515996198,0.261,0,0.261,1.77,0.29,1.7935997324000001
2020-09-27 01:00:00,1.9715,0.29,1.9927147939,0.1715,0,0.1715,1.8,0.29,1.8232114524,1.9915,0.31,2.0154831307,0.1715,0,0.1715,1.82,0.31,1.8462123388
2020-09-27 01:30:00,2.0725,0.29,2.0926911502,0.24250000000000002,0,0.24250000000000002,1.83,0.29,1.8528356646000002,2.1025,0.31,2.1252308698,0.24250000000000002,0,0.24250000000000002,1.8599999999999999,0.31,1.8856563844
2020-09-27 02:00:00,2.0665,0.30000000000000004,2.0881624099,0.1965,0,0.1965,1.87,0.30000000000000004,1.8939112968,2.0865,0.32,2.1108960775,0.1965,0,0.1965,1.8900000000000001,0.32,1.9168985367
2020-09-27 02:30:00,2.027,0.28,2.0462475412,0.167,0,0.167,1.8599999999999999,0.28,1.8809572031,2.047,0.29,2.0674402047,0.167,0,0.167,1.88,0.29,1.9022355270000002
2020-09-27 03:00:00,2.003,0.28,2.0224759578000002,0.203,0,0.203,1.8,0.28,1.8216476059,2.013,0.30000000000000004,2.0352319278,0.203,0,0.203,1.81,0.30000000000000004,1.8346934349000001
2020-09-27 03:30:00,1.9689999999999999,0.26,1.9860918911,0.269,0,0.269,1.7000000000000002,0.26,1.7197674261,1.9889999999999999,0.27,2.0072421379,0.269,0,0.269,1.72,0.27,1.7410628938000001
2020-09-27 04:00:00,1.9675,0.25,1.9833195028000001,0.3075,0,0.3075,1.6600000000000001,0.25,1.6787197503,1.9775,0.26,1.9945190523,0.3075,0,0.3075,1.67,0.26,1.6901183391
2020-09-27 04:30:00,1.9395,0.25,1.9555460235000002,0.3195,0,0.3195,1.62,0.25,1.6391766226,1.9495,0.25,1.9654643853,0.3195,0,0.3195,1.63,0.25,1.6490603385
2020-09-27 05:00:00,1.931,0.25,1.9471160726,0.371,0,0.371,1.56,0.25,1.5799050604,1.951,0.25,1.9669522109000002,0.371,0,0.371,1.58,0.25,1.5996562131
2020-09-27 05:30:00,1.9665,0.25,1.9823274830000002,0.3765,0,0.3765,1.5899999999999999,0.25,1.6095340941,1.9765000000000001,0.25,1.9922480393000002,0.3765,0,0.3765,1.6,0.25,1.6194134741
2020-09-27 06:00:00,1.9655,0.25,1.9813354713,0.4055,0,0.4055,1.56,0.25,1.5799050604,1.9755,0.25,1.9912559479,0.4055,0,0.4055,1.57,0.25,1.589779859
2020-09-27 06:30:00,2.018,0.26,2.0346803189,0.40800000000000003,0,0.40800000000000003,1.6099999999999999,0.26,1.6308586695,2.038,0.27,2.055807384,0.40800000000000003,0,0.40800000000000003,1.63,0.27,1.6522106402999999
2020-09-27 07:00:00,2.0945,0.25,2.1093672629,0.4545,0,0.4545,1.6400000000000001,0.25,1.6589454482,2.1045,0.25,2.1192971123,0.4545,0,0.4545,1.65,0.25,1.6688319268
2020-09-27 07:30:00,2.113,0.0,2.113,0.453,0,0.453,1.6600000000000001,0.0,1.6600000000000001,2.133,0.25,2.1476007543,0.453,0,0.453,1.6800000000000002,0.25,1.6984993377
2020-09-27 08:00:00,2.1485,0.25,2.1629961281,0.35850000000000004,0,0.35850000000000004,1.79,0.25,1.8073737854,2.1685,0.26,2.1840311925,0.35850000000000004,0,0.35850000000000004,1.81,0.26,1.828578683
2020-09-27 08:30:00,2.261,0.25,2.27477933,0.301,0,0.301,1.96,0.25,1.975879551,2.281,0.27,2.2969242478,0.301,0,0.301,1.98,0.27,1.998324298
2020-09-27 09:00:00,2.297,0.23,2.3084863006,0.357,0,0.357,1.94,0.23,1.9535864455,2.317,0.29,2.335077943,0.357,0,0.357,1.96,0.29,1.9813379318000002
2020-09-27 09:30:00,2.348,0.25,2.3612716913,0.428,0,0.428,1.92,0.25,1.9362076335,2.368,0.26,2.3822308872,0.428,0,0.428,1.94,0.26,1.9573451407
2020-09-27 10:00:00,2.4185,0.0,2.4185,0.3785,0,0.3785,2.04,0.0,2.04,2.4385,0.25,2.4512817566000003,0.3785,0,0.3785,2.06,0.25,2.0751144547
2020-09-27 10:30:00,2.3715,0.0,2.3715,0.4615,0,0.4615,1.9100000000000001,0.0,1.9100000000000001,2.3915,0.0,2.3915,0.4615,0,0.4615,1.9300000000000002,0.0,1.9300000000000002
2020-09-27 11:00:00,2.169,0.0,2.169,0.709,0,0.709,1.46,0.0,1.46,2.179,0.0,2.179,0.709,0,0.709,1.47,0.0,1.47
2020-09-27 11:30:00,2.0595,0.0,2.0595,0.8695,0,0.8695,1.19,0.0,1.19,2.0695,0.0,2.0695,0.8695,0,0.8695,1.2,0.0,1.2
2020-09-27 12:00:00,2.003,0.0,2.003,0.933,0,0.933,1.07,0.0,1.07,2.013,0.0,2.013,0.933,0,0.933,1.08,0.0,1.08
2020-09-27 12:30:00,1.936,0.0,1.936,0.986,0,0.986,0.9500000000000001,0.0,0.9500000000000001,1.9460000000000002,0.0,1.9460000000000002,0.986,0,0.986,0.96,0.0,0.96
2020-09-27 13:00:00,1.9140000000000001,0.0,1.9140000000000001,0.984,0,0.984,0.93,0.0,0.93,1.924,0.0,1.924,0.984,0,0.984,0.9400000000000001,0.0,0.9400000000000001
2020-09-27 13:30:00,1.8445,0.0,1.8445,0.9345,0,0.9345,0.91,0.0,0.91,1.8545,0.0,1.8545,0.9345,0,0.9345,0.92,0.0,0.92
2020-09-27 14:00:00,1.833,0.0,1.833,0.883,0,0.883,0.9500000000000001,0.0,0.9500000000000001,1.833,0.0,1.833,0.883,0,0.883,0.9500000000000001,0.0,0.9500000000000001
2020-09-27 14:30:00,1.8505,-0.43,1.8998026871,0.8805000000000001,0,0.8805000000000001,0.97,-0.43,1.0610372284,1.8605,0.59,1.9518094810000002,0.8805000000000001,0,0.8805000000000001,0.98,0.59,1.1438968485
2020-09-27 15:00:00,1.841,-0.38,1.8798087669,0.8210000000000001,0,0.8210000000000001,1.02,-0.38,1.0884851859,1.851,0.62,1.9520760743,0.8210000000000001,0,0.8210000000000001,1.03,0.62,1.2022063051
2020-09-27 15:30:00,1.909,0.0,1.909,0.769,0,0.769,1.1400000000000001,0.0,1.1400000000000001,1.919,0.0,1.919,0.769,0,0.769,1.15,0.0,1.15
2020-09-27 16:00:00,2.0705,0.0,2.0705,0.6305000000000001,0,0.6305000000000001,1.44,0.0,1.44,2.0905,0.0,2.0905,0.6305000000000001,0,0.6305000000000001,1.46,0.0,1.46
2020-09-27 16:30:00,2.2125,0.0,2.2125,0.48250000000000004,0,0.48250000000000004,1.73,0.0,1.73,2.2225,0.0,2.2225,0.48250000000000004,0,0.48250000000000004,1.74,0.0,1.74
2020-09-27 17:00:00,2.273,0.0,2.273,0.463,0,0.463,1.81,0.0,1.81,2.303,0.0,2.303,0.463,0,0.463,1.8399999999999999,0.0,1.8399999999999999
2020-09-27 17:30:00,2.4055,0.0,2.4055,0.2655,0,0.2655,2.14,0.0,2.14,2.4355,0.24,2.4472965186,0.2655,0,0.2655,2.17,0.24,2.1832315498
2020-09-27 18:00:00,2.5515,0.26,2.5647128982,0.1615,0,0.1615,2.39,0.26,2.4041006634,2.5815,0.25,2.5935771147,0.1615,0,0.1615,2.42,0.25,2.432878953
2020-09-27 18:30:00,2.6725,0.26,2.6851175486,0.12250000000000001,0,0.12250000000000001,2.55,0.26,2.5632206304,2.7025,0.26,2.7149781307,0.12250000000000001,0,0.12250000000000001,2.58,0.26,2.5930676813
2020-09-27 19:00:00,2.7030000000000003,-0.33,2.7230697751,0.163,0,0.163,2.54,-0.33,2.5613473017,2.693,0.65,2.7703337344000003,0.163,0,0.163,2.5300000000000002,0.65,2.6121638540000003
2020-09-27 19:30:00,2.733,-0.28,2.7473057711,0.17300000000000001,0,0.17300000000000001,2.56,-0.28,2.5752669765,2.763,0.62,2.8317077886,0.17300000000000001,0,0.17300000000000001,2.59,0.62,2.6631747971
2020-09-27 20:00:00,2.7215,0.0,2.7215,0.1615,0,0.1615,2.56,0.0,2.56,2.7515,0.0,2.7515,0.1615,0,0.1615,2.59,0.0,2.59
2020-09-27 20:30:00,2.662,0.0,2.662,0.152,0,0.152,2.51,0.0,2.51,2.702,0.0,2.702,0.152,0,0.152,2.55,0.0,2.55
2020-09-27 21:00:00,2.5455,0.0,2.5455,0.10550000000000001,0,0.10550000000000001,2.44,0.0,2.44,2.5755,0.25,2.5876051186,0.10550000000000001,0,0.10550000000000001,2.47,0.25,2.4826195842
2020-09-27 21:30:00,2.4625,0.25,2.4751578233,0.14250000000000002,0,0.14250000000000002,2.32,0.25,2.3334309503,2.4825,0.25,2.4950563621,0.14250000000000002,0,0.14250000000000002,2.34,0.25,2.3533168083
2020-09-27 22:00:00,2.3375,0.22,2.3478301152,0.1275,0,0.1275,2.21,0.22,2.2209232315,2.3775,0.27,2.392782115,0.1275,0,0.1275,2.25,0.27,2.2661420962
2020-09-27 22:30:00,2.2535,-0.29,2.2720832401,0.14350000000000002,0,0.14350000000000002,2.11,-0.29,2.1298356744,2.2035,0.74,2.3244380504,0.14350000000000002,0,0.14350000000000002,2.06,0.74,2.1888809927
2020-09-27 23:00:00,2.075,-0.09,2.0769508901,0.145,0,0.145,1.9300000000000002,-0.09,1.9320973060000002,2.045,0.62,2.1369195118,0.145,0,0.145,1.9,0.62,1.9985995097
2020-09-27 23:30:00,1.995,0.30000000000000004,2.0174302962,0.125,0,0.125,1.87,0.30000000000000004,1.8939112968,2.015,0.32,2.04025121,0.125,0,0.125,1.8900000000000001,0.32,1.9168985367
2020-09-28 00:00:00,1.9175,0.28,1.9378354548,0.0975,0,0.0975,1.82,0.28,1.8414125013,1.9375,0.30000000000000004,1.9605882408,0.0975,0,0.0975,1.8399999999999999,0.30000000000000004,1.8642961138
2020-09-28 00:30:00,1.9145,0.31,1.9394355493000002,0.0545,0,0.0545,1.8599999999999999,0.31,1.8856563844,1.9445000000000001,0.32,1.970654777,0.0545,0,0.0545,1.8900000000000001,0.32,1.9168985367
2020-09-28 01:00:00,1.923,0.29,1.9447439420000001,0.033,0,0.033,1.8900000000000001,0.29,1.9121192431,1.943,0.31,1.9675743950000002,0.033,0,0.033,1.9100000000000001,0.31,1.93499354
2020-09-28 01:30:00,2.055,0.29,2.0753614143,0.015,0,0.015,2.04,0.29,2.0605096457,2.095,0.31,2.1178113703,0.015,0,0.015,2.08,0.31,2.1029740845
2020-09-28 02:00:00,2.076,0.28,2.0947973649,0.006,0,0.006,2.07,0.28,2.088851359,2.106,0.29,2.1258729971,0.006,0,0.006,2.1,0.29,2.1199292441
2020-09-28 02:30:00,2.074,0.27,2.0915008965,0.024,0,0.024,2.05,0.27,2.0677040407,2.104,0.27,2.1212534031,0.024,0,0.024,2.08,0.27,2.0974508338
2020-09-28 03:00:00,1.9995,0.28,2.0190097201,0.0095,0,0.0095,1.99,0.28,2.0096019506,2.0195,0.29,2.0402157361,0.0095,0,0.0095,2.01,0.29,2.0308126452
2020-09-28 03:30:00,1.9689999999999999,0.27,1.9874257219,0.009000000000000001,0,0.009000000000000001,1.96,0.27,1.9785095400000001,1.9889999999999999,0.28,2.0086117096,0.009000000000000001,0,0.009000000000000001,1.98,0.28,1.9996999775000002
2020-09-28 04:00:00,1.9460000000000002,0.27,1.9646414431,0.026000000000000002,0,0.026000000000000002,1.92,0.27,1.9388914358,1.956,0.27,1.9745470367,0.026000000000000002,0,0.026000000000000002,1.9300000000000002,0.27,1.9487944992
2020-09-28 04:30:00,1.963,0.25,1.9788554773,0.033,0,0.033,1.9300000000000002,0.25,1.9461243537000001,1.983,0.26,1.9999722497999999,0.033,0,0.033,1.9500000000000002,0.26,1.9672569736
2020-09-28 05:00:00,1.962,0.25,1.9778634938000001,0.022,0,0.022,1.94,0.25,1.9560419218,1.972,0.26,1.9890661125,0.022,0,0.022,1.9500000000000002,0.26,1.9672569736
2020-09-28 05:30:00,2.014,0.25,2.0294570703,0.034,0,0.034,1.98,0.25,1.9957204213000002,2.034,0.26,2.0505501701,0.034,0,0.034,2.0,0.26,2.0168291946
2020-09-28 06:00:00,2.0115,0.25,2.0269761345,0.0815,0,0.0815,1.9300000000000002,0.25,1.9461243537000001,2.0415,0.26,2.0579898566,0.0815,0,0.0815,1.96,0.26,1.9771696943000001
2020-09-28 06:30:00,2.1425,0.0,2.1425,0.1125,0,0.1125,2.03,0.0,2.03,2.1725,0.25,2.1868370424,0.1125,0,0.1125,2.06,0.25,2.0751144547
2020-09-28 07:00:00,2.317,0.0,2.317,0.117,0,0.117,2.2,0.0,2.2,2.347,0.0,2.347,0.117,0,0.117,2.23,0.0,2.23
2020-09-28 07:30:00,2.4975,0.0,2.4975,0.0775,0,0.0775,2.42,0.0,2.42,2.5275,0.0,2.5275,0.0775,0,0.0775,2.45,0.0,2.45
2020-09-28 08:00:00,2.6145,0.0,2.6145,0.044500000000000005,0,0.044500000000000005,2.5700000000000003,0.0,2.5700000000000003,2.6545,0.0,2.6545,0.044500000000000005,0,0.044500000000000005,2.61,0.0,2.61
2020-09-28 08:30:00,2.5985,0.25,2.6104984677000003,0.0285,0,0.0285,2.5700000000000003,0.25,2.582130903,2.6385,0.25,2.6503173867000003,0.0285,0,0.0285,2.61,0.25,2.6219458423
2020-09-28 09:00:00,2.6635,0.0,2.6635,0.043500000000000004,0,0.043500000000000004,2.62,0.0,2.62,2.6835,0.0,2.6835,0.043500000000000004,0,0.043500000000000004,2.64,0.0,2.64
2020-09-28 09:30:00,2.675,0.0,2.675,0.045,0,0.045,2.63,0.0,2.63,2.715,0.25,2.7264858334,0.045,0,0.045,2.67,0.25,2.6816785788
2020-09-28 10:00:00,2.5745,0.25,2.5866097986,0.0845,0,0.0845,2.49,0.25,2.5025187312,2.6145,0.26,2.6273960969,0.0845,0,0.0845,2.5300000000000002,0.26,2.5433245959
2020-09-28 10:30:00,2.5185,0.25,2.5308777628,0.0385,0,0.0385,2.48,0.25,2.4925689559,2.5484999999999998,0.26,2.5617283716,0.0385,0,0.0385,2.51,0.26,2.5234302051
2020-09-28 11:00:00,2.541,0.0,2.541,0.031,0,0.031,2.51,0.0,2.51,2.571,0.0,2.571,0.031,0,0.031,2.54,0.0,2.54
2020-09-28 11:30:00,2.4685,0.0,2.4685,0.0685,0,0.0685,2.4,0.0,2.4,2.4985,0.0,2.4985,0.0685,0,0.0685,2.43,0.0,2.43
2020-09-28 12:00:00,2.4475,0.0,2.4475,0.1675,0,0.1675,2.2800000000000002,0.0,2.2800000000000002,2.4775,0.0,2.4775,0.1675,0,0.1675,2.31,0.0,2.31
2020-09-28 12:30:00,2.5785,0.0,2.5785,0.2685,0,0.2685,2.31,0.0,2.31,2.6085000000000003,0.0,2.6085000000000003,0.2685,0,0.2685,2.34,0.0,2.34
2020-09-28 13:00:00,2.542,0.0,2.542,0.432,0,0.432,2.11,0.0,2.11,2.572,0.0,2.572,0.432,0,0.432,2.14,0.0,2.14
2020-09-28 13:30:00,2.4035,0.0,2.4035,0.41350000000000003,0,0.41350000000000003,1.99,0.0,1.99,2.4235,0.0,2.4235,0.41350000000000003,0,0.41350000000000003,2.01,0.0,2.01
2020-09-28 14:00:00,2.4235,0.0,2.4235,0.3735,0,0.3735,2.05,0.0,2.05,2.4535,0.0,2.4535,0.3735,0,0.3735,2.08,0.0,2.08
2020-09-28 14:30:00,2.334,0.0,2.334,0.364,0,0.364,1.97,0.0,1.97,2.354,0.0,2.354,0.364,0,0.364,1.99,0.0,1.99
2020-09-28 15:00:00,2.4485,0.0,2.4485,0.2685,0,0.2685,2.18,0.0,2.18,2.4785,0.0,2.4785,0.2685,0,0.2685,2.21,0.0,2.21
2020-09-28 15:30:00,2.6175,0.0,2.6175,0.40750000000000003,0,0.40750000000000003,2.21,0.0,2.21,2.6475,0.47000000000000003,2.6888949868000003,0.40750000000000003,0,0.40750000000000003,2.24,0.47000000000000003,2.288776966
2020-09-28 16:00:00,2.7015000000000002,0.0,2.7015000000000002,0.42150000000000004,0,0.42150000000000004,2.2800000000000002,0.0,2.2800000000000002,2.7315,0.0,2.7315,0.42150000000000004,0,0.42150000000000004,2.31,0.0,2.31
2020-09-28 16:30:00,2.7695,-0.43,2.8026826881,0.40950000000000003,0,0.40950000000000003,2.36,-0.43,2.398853893,2.7995,0.63,2.8695121972,0.40950000000000003,0,0.40950000000000003,2.39,0.63,2.4716391322
2020-09-28 17:00:00,2.9130000000000003,0.0,2.9130000000000003,0.403,0,0.403,2.51,0.0,2.51,2.943,0.0,2.943,0.403,0,0.403,2.54,0.0,2.54
2020-09-28 17:30:00,3.005,-0.45,3.0385070347,0.41500000000000004,0,0.41500000000000004,2.59,-0.45,2.6288020085,3.035,0.54,3.0826652429,0.41500000000000004,0,0.41500000000000004,2.62,0.54,2.6750700925
2020-09-28 18:00:00,3.038,0.0,3.038,0.368,0,0.368,2.67,0.0,2.67,3.078,0.0,3.078,0.368,0,0.368,2.71,0.0,2.71
2020-09-28 18:30:00,2.977,0.0,2.977,0.157,0,0.157,2.8200000000000003,0.0,2.8200000000000003,3.017,0.0,3.017,0.157,0,0.157,2.86,0.0,2.86
2020-09-28 19:00:00,3.0355,0.0,3.0355,0.1155,0,0.1155,2.92,0.0,2.92,3.0755,0.0,3.0755,0.1155,0,0.1155,2.96,0.0,2.96
2020-09-28 19:30:00,2.9595000000000002,0.0,2.9595000000000002,0.1595,0,0.1595,2.8,0.0,2.8,2.9895,0.0,2.9895,0.1595,0,0.1595,2.83,0.0,2.83
2020-09-28 20:00:00,2.8825000000000003,0.0,2.8825000000000003,0.1125,0,0.1125,2.77,0.0,2.77,2.9125,0.0,2.9125,0.1125,0,0.1125,2.8,0.0,2.8
2020-09-28 20:30:00,2.748,-0.43,2.7814391958,0.088,0,0.088,2.66,-0.43,2.6945314992,2.778,0.68,2.8600146853,0.088,0,0.088,2.69,0.68,2.7746170907
2020-09-28 21:00:00,2.674,-0.42,2.7067833308,0.134,0,0.134,2.54,-0.42,2.5744902408,2.7039999999999997,0.71,2.7956602083,0.134,0,0.134,2.5700000000000003,0.71,2.666270804
2020-09-28 21:30:00,2.5564999999999998,-0.36,2.5817227291,0.1565,0,0.1565,2.4,-0.36,2.4268498099,2.5765000000000002,0.63,2.6524049936000003,0.1565,0,0.1565,2.42,0.63,2.5006599129
2020-09-28 22:00:00,2.4285,0.25,2.4413341127,0.1885,0,0.1885,2.24,0.25,2.2539077177,2.4585,0.25,2.4711783121,0.1885,0,0.1885,2.27,0.25,2.2837250272
2020-09-28 22:30:00,2.298,0.25,2.3115587814,0.158,0,0.158,2.14,0.25,2.154553318,2.318,0.25,2.3314424719,0.158,0,0.158,2.16,0.25,2.1744194628
2020-09-28 23:00:00,2.162,0.26,2.1775775532,0.162,0,0.162,2.0,0.26,2.0168291946,2.182,0.26,2.1974357784,0.162,0,0.162,2.02,0.26,2.0366639389
2020-09-28 23:30:00,2.0805,0.26,2.0966831544,0.0805,0,0.0805,2.0,0.26,2.0168291946,2.1005,0.26,2.1165302384,0.0805,0,0.0805,2.02,0.26,2.0366639389
2020-09-29 00:00:00,2.0155,0.25,2.0309456541,0.025500000000000002,0,0.025500000000000002,1.99,0.25,2.0056420418,2.0455,0.25,2.0607208084,0.025500000000000002,0,0.025500000000000002,2.02,0.25,2.0354115063
2020-09-29 00:30:00,2.001,-0.05,2.0016245902,0.051000000000000004,0,0.051000000000000004,1.9500000000000002,-0.05,1.9506409203000001,2.021,0.32,2.0461771673,0.051000000000000004,0,0.051000000000000004,1.97,0.32,1.9958206332000001
2020-09-29 01:00:00,1.955,0.25,1.9709198360000002,0.075,0,0.075,1.88,0.25,1.8965494984,1.975,0.26,1.9920404112,0.075,0,0.075,1.9,0.26,1.9177069641000002
2020-09-29 01:30:00,2.064,0.26,2.0803115151,0.064,0,0.064,2.0,0.26,2.0168291946,2.084,0.27,2.1014176168,0.064,0,0.064,2.02,0.27,2.0379646709
2020-09-29 02:00:00,2.0835,0.25,2.0984451982,0.0635,0,0.0635,2.02,0.25,2.0354115063,2.1035,0.26,2.1195075489,0.0635,0,0.0635,2.04,0.26,2.0565018843
2020-09-29 02:30:00,2.0545,0.26,2.0708863441,0.0745,0,0.0745,1.98,0.26,1.9969977466,2.0745,0.26,2.0907295975,0.0745,0,0.0745,2.0,0.26,2.0168291946
2020-09-29 03:00:00,1.98,0.26,1.9969977466,0.08,0,0.08,1.9,0.26,1.9177069641000002,2.01,0.27,2.0280532537,0.08,0,0.08,1.9300000000000002,0.27,1.9487944992
2020-09-29 03:30:00,1.963,0.26,1.9801436817,0.073,0,0.073,1.8900000000000001,0.26,1.9077997799,1.983,0.27,2.0012968296,0.073,0,0.073,1.9100000000000001,0.27,1.9289893727
2020-09-29 04:00:00,1.9365,0.27,1.9552320195,0.0665,0,0.0665,1.87,0.27,1.8893914364,1.9565000000000001,0.28,1.9764342261,0.0665,0,0.0665,1.8900000000000001,0.28,1.9106281690000002
2020-09-29 04:30:00,1.9785,0.26,1.9955105237000001,0.0585,0,0.0585,1.92,0.26,1.9375241934,1.9885000000000002,0.26,2.0054257029,0.0585,0,0.0585,1.9300000000000002,0.26,1.9474342094
2020-09-29 05:00:00,2.0215,0.0,2.0215,0.0315,0,0.0315,1.99,0.0,1.99,2.0415,0.0,2.0415,0.0315,0,0.0315,2.01,0.0,2.01
2020-09-29 05:30:00,2.0345,0.0,2.0345,0.0145,0,0.0145,2.02,0.0,2.02,2.0545,0.25,2.0696546209,0.0145,0,0.0145,2.04,0.25,2.0552615405
2020-09-29 06:00:00,2.092,0.25,2.1068849043,0.012,0,0.012,2.08,0.25,2.0949701669,2.112,0.25,2.1267449306,0.012,0,0.012,2.1,0.25,2.1148285983
2020-09-29 06:30:00,2.21,0.0,2.21,0.01,0,0.01,2.2,0.0,2.2,2.23,0.0,2.23,0.01,0,0.01,2.22,0.0,2.22
2020-09-29 07:00:00,2.4285,0.0,2.4285,0.0085,0,0.0085,2.42,0.0,2.42,2.4585,0.0,2.4585,0.0085,0,0.0085,2.45,0.0,2.45
2020-09-29 07:30:00,2.6235,-0.44,2.6601413966000003,0.0035,0,0.0035,2.62,-0.44,2.6566896695,2.6335,0.58,2.6966131072,0.0035,0,0.0035,2.63,0.58,2.6931951285
2020-09-29 08:00:00,2.686,0.0,2.686,0.006,0,0.006,2.68,0.0,2.68,2.716,0.0,2.716,0.006,0,0.006,2.71,0.0,2.71
2020-09-29 08:30:00,2.678,0.0,2.678,0.028,0,0.028,2.65,0.0,2.65,2.708,0.0,2.708,0.028,0,0.028,2.68,0.0,2.68
2020-09-29 09:00:00,2.5025,0.0,2.5025,0.0425,0,0.0425,2.46,0.0,2.46,2.5324999999999998,0.0,2.5324999999999998,0.0425,0,0.0425,2.49,0.0,2.49
2020-09-29 09:30:00,2.398,0.0,2.398,0.088,0,0.088,2.31,0.0,2.31,2.428,0.0,2.428,0.088,0,0.088,2.34,0.0,2.34
2020-09-29 10:00:00,2.3515,0.0,2.3515,0.1515,0,0.1515,2.2,0.0,2.2,2.3815,0.0,2.3815,0.1515,0,0.1515,2.23,0.0,2.23
2020-09-29 10:30:00,2.215,0.0,2.215,0.255,0,0.255,1.96,0.0,1.96,2.235,0.0,2.235,0.255,0,0.255,1.98,0.0,1.98
2020-09-29 11:00:00,2.0875,0.0,2.0875,0.34750000000000003,0,0.34750000000000003,1.74,0.0,1.74,2.1075,0.0,2.1075,0.34750000000000003,0,0.34750000000000003,1.76,0.0,1.76
2020-09-29 11:30:00,2.0575,0.0,2.0575,0.35750000000000004,0,0.35750000000000004,1.7000000000000002,0.0,1.7000000000000002,2.0775,0.0,2.0775,0.35750000000000004,0,0.35750000000000004,1.72,0.0,1.72
2020-09-29 12:00:00,2.0685000000000002,0.0,2.0685000000000002,0.42850000000000005,0,0.42850000000000005,1.6400000000000001,0.0,1.6400000000000001,2.0885,0.0,2.0885,0.42850000000000005,0,0.42850000000000005,1.6600000000000001,0.0,1.6600000000000001
2020-09-29 12:30:00,2.007,0.0,2.007,0.417,0,0.417,1.5899999999999999,0.0,1.5899999999999999,2.027,0.0,2.027,0.417,0,0.417,1.6099999999999999,0.0,1.6099999999999999
2020-09-29 13:00:00,1.9555,0.0,1.9555,0.5055000000000001,0,0.5055000000000001,1.45,0.0,1.45,1.9755,0.0,1.9755,0.5055000000000001,0,0.5055000000000001,1.47,0.0,1.47
2020-09-29 13:30:00,1.9,-0.42,1.9458674158,0.44,0,0.44,1.46,-0.42,1.5192103212,1.92,0.64,2.0238577025,0.44,0,0.44,1.48,0.64,1.6124515497
2020-09-29 14:00:00,1.9415,0.0,1.9415,0.4615,0,0.4615,1.48,0.0,1.48,1.9515,0.0,1.9515,0.4615,0,0.4615,1.49,0.0,1.49
2020-09-29 14:30:00,1.9020000000000001,0.0,1.9020000000000001,0.482,0,0.482,1.42,0.0,1.42,1.912,0.0,1.912,0.482,0,0.482,1.43,0.0,1.43
2020-09-29 15:00:00,2.079,0.0,2.079,0.109,0,0.109,1.97,0.0,1.97,2.099,0.0,2.099,0.109,0,0.109,1.99,0.0,1.99
2020-09-29 15:30:00,2.1435,0.0,2.1435,0.0335,0,0.0335,2.11,0.0,2.11,2.1635,0.0,2.1635,0.0335,0,0.0335,2.13,0.0,2.13
2020-09-29 16:00:00,2.2285,0.0,2.2285,0.0385,0,0.0385,2.19,0.0,2.19,2.2485,0.0,2.2485,0.0385,0,0.0385,2.21,0.0,2.21
2020-09-29 16:30:00,2.4,-0.45,2.4418230894,0.04,0,0.04,2.36,-0.45,2.4025195108,2.41,0.59,2.4811690793,0.04,0,0.04,2.37,0.59,2.4423349484
2020-09-29 17:00:00,2.628,-0.47000000000000003,2.6696973611,0.028,0,0.028,2.6,-0.47000000000000003,2.6421392847,2.658,0.5700000000000001,2.7184304295,0.028,0,0.028,2.63,0.5700000000000001,2.6910592710000003
2020-09-29 17:30:00,2.6215,0.0,2.6215,0.0115,0,0.0115,2.61,0.0,2.61,2.6615,0.0,2.6615,0.0115,0,0.0115,2.65,0.0,2.65
2020-09-29 18:00:00,2.596,0.0,2.596,0.016,0,0.016,2.58,0.0,2.58,2.636,0.0,2.636,0.016,0,0.016,2.62,0.0,2.62
2020-09-29 18:30:00,2.7815000000000003,-0.41000000000000003,2.8115551302,0.0115,0,0.0115,2.77,-0.41000000000000003,2.8001785657,2.7715,0.63,2.8422020072,0.0115,0,0.0115,2.76,0.63,2.8309892264
2020-09-29 19:00:00,2.7805,-0.46,2.8182938544000002,0.0105,0,0.0105,2.77,-0.46,2.8079351844,2.8205,0.5700000000000001,2.8775198088,0.0105,0,0.0105,2.81,0.5700000000000001,2.8672286271000003
2020-09-29 19:30:00,2.8765,0.0,2.8765,0.036500000000000005,0,0.036500000000000005,2.84,0.0,2.84,2.9065000000000003,0.0,2.9065000000000003,0.036500000000000005,0,0.036500000000000005,2.87,0.0,2.87
2020-09-29 20:00:00,2.835,0.0,2.835,0.065,0,0.065,2.77,0.0,2.77,2.865,0.0,2.865,0.065,0,0.065,2.8,0.0,2.8
2020-09-29 20:30:00,2.738,0.0,2.738,0.108,0,0.108,2.63,0.0,2.63,2.778,0.0,2.778,0.108,0,0.108,2.67,0.0,2.67
2020-09-29 21:00:00,2.612,0.0,2.612,0.112,0,0.112,2.5,0.0,2.5,2.652,0.0,2.652,0.112,0,0.112,2.54,0.0,2.54
2020-09-29 21:30:00,2.4525,0.27,2.4673176224,0.1625,0,0.1625,2.29,0.27,2.3058620947,2.4725,0.28,2.4883038902,0.1625,0,0.1625,2.31,0.28,2.3269078194
2020-09-29 22:00:00,2.318,0.27,2.333671785,0.168,0,0.168,2.15,0.27,2.1668871683,2.348,0.28,2.3646361242,0.168,0,0.168,2.18,0.28,2.1979080963
2020-09-29 22:30:00,2.259,0.26,2.273913147,0.139,0,0.139,2.12,0.26,2.135883892,2.279,0.27,2.2949381255,0.139,0,0.139,2.14,0.27,2.156965461
2020-09-29 23:00:00,2.1055,0.27,2.1227412113,0.2755,0,0.2755,1.83,0.27,1.8498108011,2.1255,0.27,2.1425802785,0.2755,0,0.2755,1.85,0.27,1.8695988875
2020-09-29 23:30:00,2.043,0.27,2.0607641786,0.263,0,0.263,1.78,0.27,1.8003610749,2.063,0.28,2.0819147437,0.263,0,0.263,1.8,0.28,1.8216476059
2020-09-30 00:00:00,2.022,0.25,2.0373963777,0.342,0,0.342,1.6800000000000002,0.25,1.6984993377,2.042,0.25,2.0572467037,0.342,0,0.342,1.7000000000000002,0.25,1.7182840277
2020-09-30 00:30:00,1.991,0.25,2.0066342467,0.361,0,0.361,1.63,0.25,1.6490603385,2.011,0.25,2.026479953,0.361,0,0.361,1.65,0.25,1.6688319268
2020-09-30 01:00:00,1.924,0.26,1.9414880891,0.374,0,0.374,1.55,0.26,1.5716551785,1.944,0.26,1.9613097664999999,0.374,0,0.374,1.57,0.26,1.5913830463
2020-09-30 01:30:00,2.07,0.26,2.0862646045,0.43,0,0.43,1.6400000000000001,0.26,1.6604818578,2.08,0.26,2.0961870146,0.43,0,0.43,1.65,0.26,1.6703592428
2020-09-30 02:00:00,2.0765,0.25,2.0914952187,0.47650000000000003,0,0.47650000000000003,1.6,0.25,1.6194134741,2.0965,0.25,2.1113531798,0.47650000000000003,0,0.47650000000000003,1.62,0.25,1.6391766226
2020-09-30 02:30:00,2.0175,0.25,2.0329304587,0.48750000000000004,0,0.48750000000000004,1.53,0.25,1.5502902954,2.0375,0.25,2.052780127,0.48750000000000004,0,0.48750000000000004,1.55,0.25,1.5700318468
2020-09-30 03:00:00,1.968,0.25,1.9838155156,0.488,0,0.488,1.48,0.25,1.5009663554000001,1.988,0.25,2.0036576554,0.488,0,0.488,1.5,0.25,1.5206906326
2020-09-30 03:30:00,1.9300000000000002,0.0,1.9300000000000002,0.54,0,0.54,1.3900000000000001,0.0,1.3900000000000001,1.9500000000000002,0.25,1.9659603251000002,0.54,0,0.54,1.4100000000000001,0.25,1.4319916201
2020-09-30 04:00:00,1.925,0.25,1.9411658868,0.5650000000000001,0,0.5650000000000001,1.3599999999999999,0.25,1.3827870407,1.945,0.25,1.9610010199,0.5650000000000001,0,0.5650000000000001,1.38,0.25,1.4024621207
2020-09-30 04:30:00,1.9300000000000002,0.0,1.9300000000000002,0.52,0,0.52,1.4100000000000001,0.0,1.4100000000000001,1.9500000000000002,0.24,1.9647137196000002,0.52,0,0.52,1.43,0.24,1.45
2020-09-30 05:00:00,1.9565000000000001,0.0,1.9565000000000001,0.5765,0,0.5765,1.38,0.0,1.38,1.9665,0.0,1.9665,0.5765,0,0.5765,1.3900000000000001,0.0,1.3900000000000001
2020-09-30 05:30:00,1.9375,0.0,1.9375,0.6275000000000001,0,0.6275000000000001,1.31,0.0,1.31,1.9475,0.0,1.9475,0.6275000000000001,0,0.6275000000000001,1.32,0.0,1.32
2020-09-30 06:00:00,1.9855,0.0,1.9855,0.6355000000000001,0,0.6355000000000001,1.35,0.0,1.35,1.9955,0.0,1.9955,0.6355000000000001,0,0.6355000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-09-30 06:30:00,2.1525,-0.47000000000000003,2.2032149804,0.6625,0,0.6625,1.49,-0.47000000000000003,1.5623699946,2.1625,0.59,2.2415410436,0.6625,0,0.6625,1.5,0.59,1.6118622770000002
2020-09-30 07:00:00,2.3385,0.0,2.3385,0.6785,0,0.6785,1.6600000000000001,0.0,1.6600000000000001,2.3585000000000003,0.0,2.3585000000000003,0.6785,0,0.6785,1.6800000000000002,0.0,1.6800000000000002
2020-09-30 07:30:00,2.555,-0.5,2.6034640385000003,0.675,0,0.675,1.88,-0.5,1.9453534383000002,2.565,0.52,2.6171788246,0.675,0,0.675,1.8900000000000001,0.52,1.9602295784
2020-09-30 08:00:00,2.7055,-0.53,2.7569240559,0.6755,0,0.6755,2.03,-0.53,2.0980467106,2.7155,0.48,2.7575968251000003,0.6755,0,0.6755,2.04,0.48,2.0957099036
2020-09-30 08:30:00,2.811,0.0,2.811,0.711,0,0.711,2.1,0.0,2.1,2.831,0.0,2.831,0.711,0,0.711,2.12,0.0,2.12
2020-09-30 09:00:00,2.7135,0.0,2.7135,0.6935,0,0.6935,2.02,0.0,2.02,2.7335000000000003,0.0,2.7335000000000003,0.6935,0,0.6935,2.04,0.0,2.04
2020-09-30 09:30:00,2.7405,0.0,2.7405,0.6905,0,0.6905,2.05,0.0,2.05,2.7705,0.0,2.7705,0.6905,0,0.6905,2.08,0.0,2.08
2020-09-30 10:00:00,2.811,0.0,2.811,0.6910000000000001,0,0.6910000000000001,2.12,0.0,2.12,2.831,0.0,2.831,0.6910000000000001,0,0.6910000000000001,2.14,0.0,2.14
2020-09-30 10:30:00,2.8125,0.0,2.8125,0.6925,0,0.6925,2.12,0.0,2.12,2.8325,0.0,2.8325,0.6925,0,0.6925,2.14,0.0,2.14
2020-09-30 11:00:00,2.748,0.0,2.748,0.658,0,0.658,2.09,0.0,2.09,2.778,0.0,2.778,0.658,0,0.658,2.12,0.0,2.12
2020-09-30 11:30:00,2.762,0.0,2.762,0.632,0,0.632,2.13,0.0,2.13,2.782,0.0,2.782,0.632,0,0.632,2.15,0.0,2.15
2020-09-30 12:00:00,2.793,0.0,2.793,0.633,0,0.633,2.16,0.0,2.16,2.823,0.0,2.823,0.633,0,0.633,2.19,0.0,2.19
2020-09-30 12:30:00,2.8689999999999998,0.0,2.8689999999999998,0.639,0,0.639,2.23,0.0,2.23,2.8890000000000002,0.0,2.8890000000000002,0.639,0,0.639,2.25,0.0,2.25
2020-09-30 13:00:00,2.809,0.0,2.809,0.539,0,0.539,2.27,0.0,2.27,2.829,0.0,2.829,0.539,0,0.539,2.29,0.0,2.29
2020-09-30 13:30:00,2.711,0.0,2.711,0.341,0,0.341,2.37,0.0,2.37,2.741,0.0,2.741,0.341,0,0.341,2.4,0.0,2.4
2020-09-30 14:00:00,2.6175,0.0,2.6175,0.17750000000000002,0,0.17750000000000002,2.44,0.0,2.44,2.6575,0.0,2.6575,0.17750000000000002,0,0.17750000000000002,2.48,0.0,2.48
2020-09-30 14:30:00,2.518,-0.38,2.5465121245,0.298,0,0.298,2.22,-0.38,2.2522877258,2.5380000000000003,0.6000000000000001,2.6079578217,0.298,0,0.298,2.24,0.6000000000000001,2.3189652865
2020-09-30 15:00:00,2.4005,-0.39,2.4319745578,0.2805,0,0.2805,2.12,-0.39,2.1555741694,2.4305,0.58,2.4987457354,0.2805,0,0.2805,2.15,0.58,2.2268587741
2020-09-30 15:30:00,2.417,0.0,2.417,0.307,0,0.307,2.11,0.0,2.11,2.437,0.0,2.437,0.307,0,0.307,2.13,0.0,2.13
2020-09-30 16:00:00,2.3625,0.0,2.3625,0.42250000000000004,0,0.42250000000000004,1.94,0.0,1.94,2.3825,0.0,2.3825,0.42250000000000004,0,0.42250000000000004,1.96,0.0,1.96
2020-09-30 16:30:00,2.6045,0.0,2.6045,0.3845,0,0.3845,2.22,0.0,2.22,2.6345,0.0,2.6345,0.3845,0,0.3845,2.25,0.0,2.25
2020-09-30 17:00:00,2.6405000000000003,0.0,2.6405000000000003,0.3905,0,0.3905,2.25,0.0,2.25,2.6705,0.0,2.6705,0.3905,0,0.3905,2.2800000000000002,0.0,2.2800000000000002
2020-09-30 17:30:00,2.8280000000000003,0.0,2.8280000000000003,0.40800000000000003,0,0.40800000000000003,2.42,0.0,2.42,2.858,0.0,2.858,0.40800000000000003,0,0.40800000000000003,2.45,0.0,2.45
2020-09-30 18:00:00,2.908,0.0,2.908,0.368,0,0.368,2.54,0.0,2.54,2.938,0.0,2.938,0.368,0,0.368,2.5700000000000003,0.0,2.5700000000000003
2020-09-30 18:30:00,2.9295,-0.41000000000000003,2.9580517659,0.3695,0,0.3695,2.56,-0.41000000000000003,2.5926241532,2.9595000000000002,0.61,3.021711477,0.3695,0,0.3695,2.59,0.61,2.6608645212
2020-09-30 19:00:00,2.968,0.0,2.968,0.438,0,0.438,2.5300000000000002,0.0,2.5300000000000002,3.008,0.0,3.008,0.438,0,0.438,2.5700000000000003,0.0,2.5700000000000003
2020-09-30 19:30:00,3.0455,0.0,3.0455,0.4555,0,0.4555,2.59,0.0,2.59,3.0855,0.0,3.0855,0.4555,0,0.4555,2.63,0.0,2.63
2020-09-30 20:00:00,2.901,-0.44,2.9341780791,0.281,0,0.281,2.62,-0.44,2.6566896695,2.931,0.6000000000000001,2.9917822447,0.281,0,0.281,2.65,0.6000000000000001,2.7170756338
2020-09-30 20:30:00,2.8125,0.25,2.8235892495,0.17250000000000001,0,0.17250000000000001,2.64,0.25,2.6518107021,2.8425000000000002,0.25,2.853472665,0.17250000000000001,0,0.17250000000000001,2.67,0.25,2.6816785788
2020-09-30 21:00:00,2.636,0.26,2.6487914225,0.186,0,0.186,2.45,0.26,2.4637572932,2.666,0.25,2.6776960246,0.186,0,0.186,2.48,0.25,2.4925689559
2020-09-30 21:30:00,2.5865,0.0,2.5865,0.23650000000000002,0,0.23650000000000002,2.35,0.0,2.35,2.6065,0.0,2.6065,0.23650000000000002,0,0.23650000000000002,2.37,0.0,2.37
2020-09-30 22:00:00,2.4385,0.26,2.452321808,0.3085,0,0.3085,2.13,0.26,2.1458098704,2.4585,0.26,2.4722099931,0.3085,0,0.3085,2.15,0.26,2.1656638705
2020-09-30 22:30:00,2.304,0.25,2.3175236784,0.274,0,0.274,2.03,0.25,2.0453361582,2.324,0.26,2.3384986637000003,0.274,0,0.274,2.05,0.26,2.0664220285
2020-09-30 23:00:00,2.2045,0.25,2.2186302643999998,0.3045,0,0.3045,1.9,0.25,1.9163767897000001,2.2145,0.25,2.2285668601,0.3045,0,0.3045,1.9100000000000001,0.25,1.9262917744
2020-09-30 23:30:00,2.1155,0.25,2.1302207045,0.3255,0,0.3255,1.79,0.25,1.8073737854,2.1355,0.25,2.1500837774,0.3255,0,0.3255,1.81,0.25,1.8271836251
2020-10-01 00:00:00,2.0295,0.0,2.0295,0.2695,0,0.2695,1.76,0.0,1.76,2.0495,0.24,2.0635043615,0.2695,0,0.2695,1.78,0.24,1.7961069011
2020-10-01 00:30:00,2.017,0.24,2.031228446,0.20700000000000002,0,0.20700000000000002,1.81,0.24,1.8258422714,2.047,0.24,2.0610213487,0.20700000000000002,0,0.20700000000000002,1.8399999999999999,0.24,1.8555861608000002
2020-10-01 01:00:00,2.0045,-0.35000000000000003,2.0348268354,0.3245,0,0.3245,1.6800000000000002,-0.35000000000000003,1.7160710941000001,2.0245,0.72,2.1487206077,0.3245,0,0.3245,1.7000000000000002,0.72,1.8461852561
2020-10-01 01:30:00,2.174,-0.33,2.198903363,0.34400000000000003,0,0.34400000000000003,1.83,-0.33,1.8595160661,2.124,0.73,2.245946571,0.34400000000000003,0,0.34400000000000003,1.78,0.73,1.9238762954
2020-10-01 02:00:00,2.197,-0.34,2.2231529412,0.34700000000000003,0,0.34700000000000003,1.85,-0.34,1.8809837852,2.137,0.72,2.2550319288000003,0.34700000000000003,0,0.34700000000000003,1.79,0.72,1.9293781382000001
2020-10-01 02:30:00,2.156,-0.31,2.1781726286,0.226,0,0.226,1.9300000000000002,-0.31,1.9547378341,2.116,0.7000000000000001,2.2287790379,0.226,0,0.226,1.8900000000000001,0.7000000000000001,2.0154652068
2020-10-01 03:00:00,2.088,0.0,2.088,0.188,0,0.188,1.9,0.0,1.9,2.108,0.25,2.1227727151,0.188,0,0.188,1.92,0.25,1.9362076335
2020-10-01 03:30:00,2.0375,0.0,2.0375,0.1875,0,0.1875,1.85,0.0,1.85,2.0675,0.25,2.0825600231,0.1875,0,0.1875,1.88,0.25,1.8965494984
2020-10-01 04:00:00,2.0,0.26,2.0168291946,0.09,0,0.09,1.9100000000000001,0.26,1.9276151068,2.03,0.25,2.0453361582,0.09,0,0.09,1.94,0.25,1.9560419218
2020-10-01 04:30:00,2.012,0.0,2.012,0.10200000000000001,0,0.10200000000000001,1.9100000000000001,0.0,1.9100000000000001,2.032,0.25,2.0473211766,0.10200000000000001,0,0.10200000000000001,1.9300000000000002,0.25,1.9461243537000001
2020-10-01 05:00:00,2.0335,0.0,2.0335,0.17350000000000002,0,0.17350000000000002,1.8599999999999999,0.0,1.8599999999999999,2.0535,0.0,2.0535,0.17350000000000002,0,0.17350000000000002,1.88,0.0,1.88
2020-10-01 05:30:00,2.066,0.25,2.0810708782,0.066,0,0.066,2.0,0.25,2.0155644371,2.086,0.25,2.1009274143,0.066,0,0.066,2.02,0.25,2.0354115063
2020-10-01 06:00:00,2.0755,0.26,2.0917218386,0.1655,0,0.1655,1.9100000000000001,0.26,1.9276151068,2.0955,0.26,2.1115681969,0.1655,0,0.1655,1.9300000000000002,0.26,1.9474342094
2020-10-01 06:30:00,2.218,-0.32,2.2409649707,0.188,0,0.188,2.03,-0.32,2.0550669089,2.228,0.5700000000000001,2.2997573785,0.188,0,0.188,2.04,0.5700000000000001,2.1181359730000002
2020-10-01 07:00:00,2.427,0.0,2.427,0.337,0,0.337,2.09,0.0,2.09,2.457,0.0,2.457,0.337,0,0.337,2.12,0.0,2.12
2020-10-01 07:30:00,2.6035,0.0,2.6035,0.12350000000000001,0,0.12350000000000001,2.48,0.0,2.48,2.6335,0.0,2.6335,0.12350000000000001,0,0.12350000000000001,2.51,0.0,2.51
2020-10-01 08:00:00,2.762,-0.38,2.7880179339,0.092,0,0.092,2.67,-0.38,2.6969056342,2.7720000000000002,0.6900000000000001,2.8565860743,0.092,0,0.092,2.68,0.6900000000000001,2.7673995013
2020-10-01 08:30:00,2.6365,0.0,2.6365,0.1265,0,0.1265,2.51,0.0,2.51,2.6665,0.0,2.6665,0.1265,0,0.1265,2.54,0.0,2.54
2020-10-01 09:00:00,2.51,0.0,2.51,0.08,0,0.08,2.43,0.0,2.43,2.54,0.0,2.54,0.08,0,0.08,2.46,0.0,2.46
2020-10-01 09:30:00,2.3385,0.0,2.3385,0.0785,0,0.0785,2.26,0.0,2.26,2.3785,0.0,2.3785,0.0785,0,0.0785,2.3,0.0,2.3
2020-10-01 10:00:00,2.233,0.0,2.233,0.17300000000000001,0,0.17300000000000001,2.06,0.0,2.06,2.253,0.0,2.253,0.17300000000000001,0,0.17300000000000001,2.08,0.0,2.08
2020-10-01 10:30:00,2.2825,0.0,2.2825,0.0925,0,0.0925,2.19,0.0,2.19,2.3025,0.0,2.3025,0.0925,0,0.0925,2.21,0.0,2.21
2020-10-01 11:00:00,2.111,0.0,2.111,0.261,0,0.261,1.85,0.0,1.85,2.141,0.0,2.141,0.261,0,0.261,1.88,0.0,1.88
2020-10-01 11:30:00,2.135,0.0,2.135,0.245,0,0.245,1.8900000000000001,0.0,1.8900000000000001,2.165,0.0,2.165,0.245,0,0.245,1.92,0.0,1.92
2020-10-01 12:00:00,2.2915,0.0,2.2915,0.061500000000000006,0,0.061500000000000006,2.23,0.0,2.23,2.3215,0.0,2.3215,0.061500000000000006,0,0.061500000000000006,2.26,0.0,2.26
2020-10-01 12:30:00,2.265,0.0,2.265,0.035,0,0.035,2.23,0.0,2.23,2.295,0.0,2.295,0.035,0,0.035,2.26,0.0,2.26
2020-10-01 13:00:00,2.1975,0.0,2.1975,0.1075,0,0.1075,2.09,0.0,2.09,2.2175,0.0,2.2175,0.1075,0,0.1075,2.11,0.0,2.11
2020-10-01 13:30:00,2.121,0.0,2.121,0.261,0,0.261,1.8599999999999999,0.0,1.8599999999999999,2.151,0.0,2.151,0.261,0,0.261,1.8900000000000001,0.0,1.8900000000000001
2020-10-01 14:00:00,2.1345,0.0,2.1345,0.3245,0,0.3245,1.81,0.0,1.81,2.1545,0.0,2.1545,0.3245,0,0.3245,1.83,0.0,1.83
2020-10-01 14:30:00,2.3285,0.0,2.3285,0.3085,0,0.3085,2.02,0.0,2.02,2.3485,0.0,2.3485,0.3085,0,0.3085,2.04,0.0,2.04
2020-10-01 15:00:00,2.454,0.0,2.454,0.34400000000000003,0,0.34400000000000003,2.11,0.0,2.11,2.484,0.0,2.484,0.34400000000000003,0,0.34400000000000003,2.14,0.0,2.14
2020-10-01 15:30:00,2.568,0.0,2.568,0.078,0,0.078,2.49,0.0,2.49,2.608,0.0,2.608,0.078,0,0.078,2.5300000000000002,0.0,2.5300000000000002
2020-10-01 16:00:00,2.6875,0.0,2.6875,0.0375,0,0.0375,2.65,0.0,2.65,2.7075,0.0,2.7075,0.0375,0,0.0375,2.67,0.0,2.67
2020-10-01 16:30:00,2.7275,-0.45,2.7643726684,0.0475,0,0.0475,2.68,-0.45,2.7175172493,2.7675,0.59,2.8296919002000003,0.0475,0,0.0475,2.7199999999999998,0.59,2.7832534919
2020-10-01 17:00:00,2.8835,-0.43,2.9153854376,0.0335,0,0.0335,2.85,-0.43,2.8822560608,2.9035,0.61,2.9668859516,0.0335,0,0.0335,2.87,0.61,2.9341097457
2020-10-01 17:30:00,2.87,0.0,2.87,0.02,0,0.02,2.85,0.0,2.85,2.91,0.0,2.91,0.02,0,0.02,2.89,0.0,2.89
2020-10-01 18:00:00,2.9775,0.0,2.9775,0.0175,0,0.0175,2.96,0.0,2.96,3.0075,0.0,3.0075,0.0175,0,0.0175,2.99,0.0,2.99
2020-10-01 18:30:00,3.007,0.0,3.007,0.027,0,0.027,2.98,0.0,2.98,3.067,0.0,3.067,0.027,0,0.027,3.04,0.0,3.04
2020-10-01 19:00:00,3.021,0.0,3.021,0.011,0,0.011,3.01,0.0,3.01,3.061,0.0,3.061,0.011,0,0.011,3.05,0.0,3.05
2020-10-01 19:30:00,3.075,0.0,3.075,0.015,0,0.015,3.06,0.0,3.06,3.115,0.0,3.115,0.015,0,0.015,3.1,0.0,3.1
2020-10-01 20:00:00,3.005,0.0,3.005,0.015,0,0.015,2.99,0.0,2.99,3.045,0.0,3.045,0.015,0,0.015,3.03,0.0,3.03
2020-10-01 20:30:00,2.8855,-0.35000000000000003,2.9066493167000003,0.0155,0,0.0155,2.87,-0.35000000000000003,2.8912626999,2.9155,0.6900000000000001,2.9960374247,0.0155,0,0.0155,2.9,0.6900000000000001,2.9809562224
2020-10-01 21:00:00,2.73,0.0,2.73,0.0,0,0.0,2.73,0.0,2.73,2.77,0.25,2.7812587079,0.0,0,0.0,2.77,0.25,2.7812587079
2020-10-01 21:30:00,2.62,0.25,2.631900454,0.0,0,0.0,2.62,0.25,2.631900454,2.65,0.25,2.6617663308,0.0,0,0.0,2.65,0.25,2.6617663308
2020-10-01 22:00:00,2.49,0.25,2.5025187312,0.0,0,0.0,2.49,0.25,2.5025187312,2.51,0.26,2.5234302051,0.0,0,0.0,2.51,0.26,2.5234302051
2020-10-01 22:30:00,2.34,0.25,2.3533168083,0.0,0,0.0,2.34,0.25,2.3533168083,2.37,0.26,2.3842189497,0.0,0,0.0,2.37,0.26,2.3842189497
2020-10-01 23:00:00,2.2,0.2,2.2090722034,0.0,0,0.0,2.2,0.2,2.2090722034,2.22,0.31,2.2415396494,0.0,0,0.0,2.22,0.31,2.2415396494
2020-10-01 23:30:00,2.15,0.26,2.1656638705,0.0,0,0.0,2.15,0.26,2.1656638705,2.18,0.27,2.1966565503,0.0,0,0.0,2.18,0.27,2.1966565503
2020-10-02 00:00:00,2.0105,0.27,2.0285488039,0.0005,0,0.0005,2.01,0.27,2.0280532537,2.0305,0.27,2.0483725857,0.0005,0,0.0005,2.03,0.27,2.0478769494
2020-10-02 00:30:00,2.024,0.26,2.0406312749,0.004,0,0.004,2.02,0.26,2.0366639389,2.044,0.27,2.0617555626,0.004,0,0.004,2.04,0.27,2.0577900768
2020-10-02 01:00:00,2.006,0.26,2.0227792761,0.016,0,0.016,1.99,0.26,2.0069130524,2.026,0.27,2.0439119355,0.016,0,0.016,2.01,0.27,2.0280532537
2020-10-02 01:30:00,2.152,0.26,2.1676494181,0.022,0,0.022,2.13,0.26,2.1458098704,2.172,0.27,2.1887174327,0.022,0,0.022,2.15,0.27,2.1668871683
2020-10-02 02:00:00,2.144,0.26,2.1597073876,0.024,0,0.024,2.12,0.26,2.135883892,2.174,0.27,2.1907021705,0.024,0,0.024,2.15,0.27,2.1668871683
2020-10-02 02:30:00,2.145,0.25,2.1595196225,0.025,0,0.025,2.12,0.25,2.134689673,2.175,0.25,2.1893206709,0.025,0,0.025,2.15,0.25,2.1644860822
2020-10-02 03:00:00,2.0695,0.26,2.0857685035,0.0495,0,0.0495,2.02,0.26,2.0366639389,2.0895,0.27,2.1068721485,0.0495,0,0.0495,2.04,0.27,2.0577900768
2020-10-02 03:30:00,2.06,0.25,2.0751144547,0.06,0,0.06,2.0,0.25,2.0155644371,2.09,0.25,2.1048990475,0.06,0,0.06,2.03,0.25,2.0453361582
2020-10-02 04:00:00,2.01,0.26,2.0267461607,0.05,0,0.05,1.96,0.26,1.9771696943000001,2.03,0.26,2.0465825173,0.05,0,0.05,1.98,0.26,1.9969977466
2020-10-02 04:30:00,2.0185,0.26,2.0351762209,0.0685,0,0.0685,1.9500000000000002,0.26,1.9672569736,2.0385,0.26,2.0550139294,0.0685,0,0.0685,1.97,0.26,1.9870832896000001
2020-10-02 05:00:00,2.037,0.25,2.0522838498000002,0.097,0,0.097,1.94,0.25,1.9560419218,2.067,0.25,2.0820636398,0.097,0,0.097,1.97,0.25,1.9857995871
2020-10-02 05:30:00,2.045,-0.34,2.0730713929,0.17500000000000002,0,0.17500000000000002,1.87,-0.34,1.9006577809,2.075,0.5700000000000001,2.1518654698,0.17500000000000002,0,0.17500000000000002,1.9,0.5700000000000001,1.9836582367000002
2020-10-02 06:00:00,2.0695,0.25,2.084545574,0.2495,0,0.2495,1.82,0.25,1.8370900903,2.0895,0.26,2.1056139841,0.2495,0,0.2495,1.8399999999999999,0.26,1.8582787735
