Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-02 06:30:00,2.2305,0.0,2.2305,0.2605,0,0.2605,1.97,0.0,1.97,2.2505,0.0,2.2505,0.2605,0,0.2605,1.99,0.0,1.99
2020-10-02 07:00:00,2.404,-0.4,2.4370506765,0.514,0,0.514,1.8900000000000001,-0.4,1.9318643845,2.424,0.66,2.5122452109999998,0.514,0,0.514,1.9100000000000001,0.66,2.0208166666
2020-10-02 07:30:00,2.6875,-0.42,2.7201206315,0.6775,0,0.6775,2.01,-0.42,2.053411795,2.6975,0.5700000000000001,2.7570647889,0.6775,0,0.6775,2.02,0.5700000000000001,2.0988806541
2020-10-02 08:00:00,2.818,0.0,2.818,0.708,0,0.708,2.11,0.0,2.11,2.848,0.0,2.848,0.708,0,0.708,2.14,0.0,2.14
2020-10-02 08:30:00,2.8635,0.0,2.8635,0.7235,0,0.7235,2.14,0.0,2.14,2.8835,0.0,2.8835,0.7235,0,0.7235,2.16,0.0,2.16
2020-10-02 09:00:00,2.9055,0.0,2.9055,0.7255,0,0.7255,2.18,0.0,2.18,2.9255,0.0,2.9255,0.7255,0,0.7255,2.2,0.0,2.2
2020-10-02 09:30:00,2.9075,0.0,2.9075,0.7175,0,0.7175,2.19,0.0,2.19,2.9375,0.0,2.9375,0.7175,0,0.7175,2.22,0.0,2.22
2020-10-02 10:00:00,2.779,0.0,2.779,0.719,0,0.719,2.06,0.0,2.06,2.799,0.0,2.799,0.719,0,0.719,2.08,0.0,2.08
2020-10-02 10:30:00,2.7815000000000003,0.0,2.7815000000000003,0.7215,0,0.7215,2.06,0.0,2.06,2.8015,0.0,2.8015,0.7215,0,0.7215,2.08,0.0,2.08
2020-10-02 11:00:00,2.784,0.0,2.784,0.724,0,0.724,2.06,0.0,2.06,2.8040000000000003,0.0,2.8040000000000003,0.724,0,0.724,2.08,0.0,2.08
2020-10-02 11:30:00,2.7505,0.0,2.7505,0.7105,0,0.7105,2.04,0.0,2.04,2.7705,0.0,2.7705,0.7105,0,0.7105,2.06,0.0,2.06
2020-10-02 12:00:00,2.7405,0.0,2.7405,0.7205,0,0.7205,2.02,0.0,2.02,2.7705,0.0,2.7705,0.7205,0,0.7205,2.05,0.0,2.05
2020-10-02 12:30:00,2.75,0.0,2.75,0.72,0,0.72,2.03,0.0,2.03,2.77,0.0,2.77,0.72,0,0.72,2.05,0.0,2.05
2020-10-02 13:00:00,2.735,0.0,2.735,0.725,0,0.725,2.01,0.0,2.01,2.755,0.0,2.755,0.725,0,0.725,2.03,0.0,2.03
2020-10-02 13:30:00,2.7265,0.0,2.7265,0.7265,0,0.7265,2.0,0.0,2.0,2.7465,0.0,2.7465,0.7265,0,0.7265,2.02,0.0,2.02
2020-10-02 14:00:00,2.641,0.0,2.641,0.721,0,0.721,1.92,0.0,1.92,2.6710000000000003,0.0,2.6710000000000003,0.721,0,0.721,1.9500000000000002,0.0,1.9500000000000002
2020-10-02 14:30:00,2.594,0.0,2.594,0.724,0,0.724,1.87,0.0,1.87,2.614,0.0,2.614,0.724,0,0.724,1.8900000000000001,0.0,1.8900000000000001
2020-10-02 15:00:00,2.6025,0.0,2.6025,0.7125,0,0.7125,1.8900000000000001,0.0,1.8900000000000001,2.6325000000000003,0.0,2.6325000000000003,0.7125,0,0.7125,1.92,0.0,1.92
2020-10-02 15:30:00,2.6185,0.0,2.6185,0.7085,0,0.7085,1.9100000000000001,0.0,1.9100000000000001,2.6485000000000003,0.0,2.6485000000000003,0.7085,0,0.7085,1.94,0.0,1.94
2020-10-02 16:00:00,2.713,0.0,2.713,0.713,0,0.713,2.0,0.0,2.0,2.733,0.0,2.733,0.713,0,0.713,2.02,0.0,2.02
2020-10-02 16:30:00,2.8970000000000002,0.0,2.8970000000000002,0.717,0,0.717,2.18,0.0,2.18,2.927,0.0,2.927,0.717,0,0.717,2.21,0.0,2.21
2020-10-02 17:00:00,3.029,-0.56,3.0803313133,0.719,0,0.719,2.31,-0.56,2.3769097585,3.039,0.45,3.0721362274,0.719,0,0.719,2.32,0.45,2.3632393023000002
2020-10-02 17:30:00,3.1485,-0.55,3.1961777563,0.7185,0,0.7185,2.43,-0.55,2.4914654322,3.1785,0.43,3.2074541696,0.7185,0,0.7185,2.46,0.43,2.4972985404
2020-10-02 18:00:00,3.159,0.0,3.159,0.719,0,0.719,2.44,0.0,2.44,3.199,0.0,3.199,0.719,0,0.719,2.48,0.0,2.48
2020-10-02 18:30:00,3.159,0.0,3.159,0.719,0,0.719,2.44,0.0,2.44,3.199,0.0,3.199,0.719,0,0.719,2.48,0.0,2.48
2020-10-02 19:00:00,3.105,0.0,3.105,0.725,0,0.725,2.38,0.0,2.38,3.145,0.0,3.145,0.725,0,0.725,2.42,0.0,2.42
2020-10-02 19:30:00,3.111,0.0,3.111,0.711,0,0.711,2.4,0.0,2.4,3.141,0.0,3.141,0.711,0,0.711,2.43,0.0,2.43
2020-10-02 20:00:00,2.99,0.0,2.99,0.71,0,0.71,2.2800000000000002,0.0,2.2800000000000002,3.02,0.0,3.02,0.71,0,0.71,2.31,0.0,2.31
2020-10-02 20:30:00,2.8810000000000002,0.0,2.8810000000000002,0.711,0,0.711,2.17,0.0,2.17,2.901,0.0,2.901,0.711,0,0.711,2.19,0.0,2.19
2020-10-02 21:00:00,2.7525,0.0,2.7525,0.7125,0,0.7125,2.04,0.0,2.04,2.7725,0.0,2.7725,0.7125,0,0.7125,2.06,0.0,2.06
2020-10-02 21:30:00,2.588,0.0,2.588,0.708,0,0.708,1.88,0.0,1.88,2.608,0.0,2.608,0.708,0,0.708,1.9,0.0,1.9
2020-10-02 22:00:00,2.553,0.0,2.553,0.723,0,0.723,1.83,0.0,1.83,2.573,0.0,2.573,0.723,0,0.723,1.85,0.0,1.85
2020-10-02 22:30:00,2.4515000000000002,0.0,2.4515000000000002,0.7215,0,0.7215,1.73,0.0,1.73,2.4815,0.0,2.4815,0.7215,0,0.7215,1.76,0.0,1.76
2020-10-02 23:00:00,2.2795,-0.45,2.3234931138,0.7095,0,0.7095,1.57,-0.45,1.633217683,2.2995,0.6000000000000001,2.3764890595,0.7095,0,0.7095,1.5899999999999999,0.6000000000000001,1.6994410846
2020-10-02 23:30:00,2.2495,0.0,2.2495,0.7095,0,0.7095,1.54,0.0,1.54,2.2695,0.0,2.2695,0.7095,0,0.7095,1.56,0.0,1.56
2020-10-03 00:00:00,2.1595,0.0,2.1595,0.7095,0,0.7095,1.45,0.0,1.45,2.1695,0.0,2.1695,0.7095,0,0.7095,1.46,0.0,1.46
2020-10-03 00:30:00,2.1205,0.0,2.1205,0.7005,0,0.7005,1.42,0.0,1.42,2.1305,0.0,2.1305,0.7005,0,0.7005,1.43,0.0,1.43
2020-10-03 01:00:00,2.087,0.0,2.087,0.687,0,0.687,1.4,0.0,1.4,2.107,0.0,2.107,0.687,0,0.687,1.42,0.0,1.42
2020-10-03 01:30:00,2.2155,0.0,2.2155,0.6855,0,0.6855,1.53,0.0,1.53,2.2355,0.0,2.2355,0.6855,0,0.6855,1.55,0.0,1.55
2020-10-03 02:00:00,2.2375,-0.42,2.2765777496,0.6875,0,0.6875,1.55,-0.42,1.6058953889,2.2475,0.6000000000000001,2.3262107063,0.6875,0,0.6875,1.56,0.6000000000000001,1.6714065933
2020-10-03 02:30:00,2.2315,0.0,2.2315,0.7015,0,0.7015,1.53,0.0,1.53,2.2515,0.0,2.2515,0.7015,0,0.7015,1.55,0.0,1.55
2020-10-03 03:00:00,2.2125,0.0,2.2125,0.7025,0,0.7025,1.51,0.0,1.51,2.2325,0.0,2.2325,0.7025,0,0.7025,1.53,0.0,1.53
2020-10-03 03:30:00,2.17,0.0,2.17,0.71,0,0.71,1.46,0.0,1.46,2.19,0.0,2.19,0.71,0,0.71,1.48,0.0,1.48
2020-10-03 04:00:00,2.1315,0.0,2.1315,0.7115,0,0.7115,1.42,0.0,1.42,2.1515,0.0,2.1515,0.7115,0,0.7115,1.44,0.0,1.44
2020-10-03 04:30:00,2.1395,0.0,2.1395,0.7195,0,0.7195,1.42,0.0,1.42,2.1495,0.0,2.1495,0.7195,0,0.7195,1.43,0.0,1.43
2020-10-03 05:00:00,2.109,0.0,2.109,0.729,0,0.729,1.38,0.0,1.38,2.119,0.0,2.119,0.729,0,0.729,1.3900000000000001,0.0,1.3900000000000001
2020-10-03 05:30:00,2.069,0.0,2.069,0.739,0,0.739,1.33,0.0,1.33,2.079,0.0,2.079,0.739,0,0.739,1.34,0.0,1.34
2020-10-03 06:00:00,2.0555,0.0,2.0555,0.7355,0,0.7355,1.32,0.0,1.32,2.0655,0.0,2.0655,0.7355,0,0.7355,1.33,0.0,1.33
2020-10-03 06:30:00,2.137,0.0,2.137,0.737,0,0.737,1.4,0.0,1.4,2.147,0.0,2.147,0.737,0,0.737,1.4100000000000001,0.0,1.4100000000000001
2020-10-03 07:00:00,2.294,0.0,2.294,0.734,0,0.734,1.56,0.0,1.56,2.314,0.0,2.314,0.734,0,0.734,1.58,0.0,1.58
2020-10-03 07:30:00,2.3815,-0.53,2.4397627446,0.7415,0,0.7415,1.6400000000000001,-0.53,1.7235138526,2.3815,0.5,2.4334219219,0.7415,0,0.7415,1.6400000000000001,0.5,1.7145261736
2020-10-03 08:00:00,2.4985,-0.55,2.5583202008,0.7185,0,0.7185,1.78,-0.55,1.8630351580000002,2.5085,0.47000000000000003,2.5521505148,0.7185,0,0.7185,1.79,0.47000000000000003,1.8506755523
2020-10-03 08:30:00,2.5525,0.0,2.5525,0.7025,0,0.7025,1.85,0.0,1.85,2.5725,0.0,2.5725,0.7025,0,0.7025,1.87,0.0,1.87
2020-10-03 09:00:00,2.5415,0.0,2.5415,0.7015,0,0.7015,1.8399999999999999,0.0,1.8399999999999999,2.5615,0.0,2.5615,0.7015,0,0.7015,1.8599999999999999,0.0,1.8599999999999999
2020-10-03 09:30:00,2.5789999999999997,-0.52,2.6309011764,0.6990000000000001,0,0.6990000000000001,1.88,-0.52,1.9505896543999999,2.599,0.51,2.6485658383,0.6990000000000001,0,0.6990000000000001,1.9,0.51,1.9672569736
2020-10-03 10:00:00,2.614,0.0,2.614,0.664,0,0.664,1.9500000000000002,0.0,1.9500000000000002,2.644,0.0,2.644,0.664,0,0.664,1.98,0.0,1.98
2020-10-03 10:30:00,2.607,0.0,2.607,0.667,0,0.667,1.94,0.0,1.94,2.627,0.0,2.627,0.667,0,0.667,1.96,0.0,1.96
2020-10-03 11:00:00,2.555,0.0,2.555,0.665,0,0.665,1.8900000000000001,0.0,1.8900000000000001,2.585,0.0,2.585,0.665,0,0.665,1.92,0.0,1.92
2020-10-03 11:30:00,2.573,0.0,2.573,0.653,0,0.653,1.92,0.0,1.92,2.593,0.0,2.593,0.653,0,0.653,1.94,0.0,1.94
2020-10-03 12:00:00,2.6325000000000003,0.0,2.6325000000000003,0.6425000000000001,0,0.6425000000000001,1.99,0.0,1.99,2.6625,0.0,2.6625,0.6425000000000001,0,0.6425000000000001,2.02,0.0,2.02
2020-10-03 12:30:00,2.5775,0.0,2.5775,0.6375000000000001,0,0.6375000000000001,1.94,0.0,1.94,2.5975,0.0,2.5975,0.6375000000000001,0,0.6375000000000001,1.96,0.0,1.96
2020-10-03 13:00:00,2.523,0.0,2.523,0.643,0,0.643,1.88,0.0,1.88,2.543,0.0,2.543,0.643,0,0.643,1.9,0.0,1.9
2020-10-03 13:30:00,2.4935,-0.49,2.5411891409000003,0.6435000000000001,0,0.6435000000000001,1.85,-0.49,1.9137920472,2.5235000000000003,0.5,2.5725575309,0.6435000000000001,0,0.6435000000000001,1.88,0.5,1.9453534383000002
2020-10-03 14:00:00,2.459,-0.55,2.5197581233,0.649,0,0.649,1.81,-0.55,1.8917187952,2.479,0.5,2.5289209161,0.649,0,0.649,1.83,0.5,1.8970766985
2020-10-03 14:30:00,2.5085,0.0,2.5085,0.6485000000000001,0,0.6485000000000001,1.8599999999999999,0.0,1.8599999999999999,2.5285,0.0,2.5285,0.6485000000000001,0,0.6485000000000001,1.88,0.0,1.88
2020-10-03 15:00:00,2.5105,0.0,2.5105,0.6505000000000001,0,0.6505000000000001,1.8599999999999999,0.0,1.8599999999999999,2.5305,0.0,2.5305,0.6505000000000001,0,0.6505000000000001,1.88,0.0,1.88
2020-10-03 15:30:00,2.523,0.0,2.523,0.653,0,0.653,1.87,0.0,1.87,2.543,0.0,2.543,0.653,0,0.653,1.8900000000000001,0.0,1.8900000000000001
2020-10-03 16:00:00,2.4665,0.0,2.4665,0.6765,0,0.6765,1.79,0.0,1.79,2.4865,0.0,2.4865,0.6765,0,0.6765,1.81,0.0,1.81
2020-10-03 16:30:00,2.5235000000000003,0.0,2.5235000000000003,0.6735,0,0.6735,1.85,0.0,1.85,2.5435,0.0,2.5435,0.6735,0,0.6735,1.87,0.0,1.87
2020-10-03 17:00:00,2.531,0.0,2.531,0.7010000000000001,0,0.7010000000000001,1.83,0.0,1.83,2.561,0.0,2.561,0.7010000000000001,0,0.7010000000000001,1.8599999999999999,0.0,1.8599999999999999
2020-10-03 17:30:00,2.714,0.0,2.714,0.6940000000000001,0,0.6940000000000001,2.02,0.0,2.02,2.7439999999999998,0.0,2.7439999999999998,0.6940000000000001,0,0.6940000000000001,2.05,0.0,2.05
2020-10-03 18:00:00,2.7295,0.47000000000000003,2.7696697005,0.6995,0,0.6995,2.03,0.47000000000000003,2.0836986346,2.7495000000000003,0.0,2.7495000000000003,0.6995,0,0.6995,2.05,0.0,2.05
2020-10-03 18:30:00,2.769,0.0,2.769,0.709,0,0.709,2.06,0.0,2.06,2.789,0.0,2.789,0.709,0,0.709,2.08,0.0,2.08
2020-10-03 19:00:00,2.7755,0.0,2.7755,0.7155,0,0.7155,2.06,0.0,2.06,2.8055,0.0,2.8055,0.7155,0,0.7155,2.09,0.0,2.09
2020-10-03 19:30:00,2.884,0.0,2.884,0.714,0,0.714,2.17,0.0,2.17,2.904,0.0,2.904,0.714,0,0.714,2.19,0.0,2.19
2020-10-03 20:00:00,2.8335,0.0,2.8335,0.7035,0,0.7035,2.13,0.0,2.13,2.8635,0.0,2.8635,0.7035,0,0.7035,2.16,0.0,2.16
2020-10-03 20:30:00,2.7560000000000002,-0.49,2.7992206058,0.686,0,0.686,2.07,-0.49,2.1272047386,2.786,0.52,2.8341129124,0.686,0,0.686,2.1,0.52,2.1634232133
2020-10-03 21:00:00,2.635,0.0,2.635,0.655,0,0.655,1.98,0.0,1.98,2.6550000000000002,0.0,2.6550000000000002,0.655,0,0.655,2.0,0.0,2.0
2020-10-03 21:30:00,2.5425,0.0,2.5425,0.6325000000000001,0,0.6325000000000001,1.9100000000000001,0.0,1.9100000000000001,2.5625,0.0,2.5625,0.6325000000000001,0,0.6325000000000001,1.9300000000000002,0.0,1.9300000000000002
2020-10-03 22:00:00,2.4285,-0.38,2.4580504979,0.5985,0,0.5985,1.83,-0.38,1.8690371853,2.4485,0.68,2.5411714326,0.5985,0,0.5985,1.85,0.68,1.971014967
2020-10-03 22:30:00,2.3285,0.0,2.3285,0.6485000000000001,0,0.6485000000000001,1.6800000000000002,0.0,1.6800000000000002,2.3385,0.0,2.3385,0.6485000000000001,0,0.6485000000000001,1.69,0.0,1.69
2020-10-03 23:00:00,2.221,0.0,2.221,0.621,0,0.621,1.6,0.0,1.6,2.241,0.0,2.241,0.621,0,0.621,1.62,0.0,1.62
2020-10-03 23:30:00,2.1755,0.26,2.1909815723,0.6055,0,0.6055,1.57,0.26,1.5913830463,2.1955,0.26,2.2108415253,0.6055,0,0.6055,1.5899999999999999,0.26,1.6111176245
2020-10-04 00:00:00,2.1,0.0,2.1,0.54,0,0.54,1.56,0.0,1.56,2.12,0.25,2.134689673,0.54,0,0.54,1.58,0.25,1.5996562131
2020-10-04 00:30:00,2.115,0.0,2.115,0.545,0,0.545,1.57,0.0,1.57,2.125,0.0,2.125,0.545,0,0.545,1.58,0.0,1.58
2020-10-04 01:00:00,2.0795,0.0,2.0795,0.5095000000000001,0,0.5095000000000001,1.57,0.0,1.57,2.0895,0.0,2.0895,0.5095000000000001,0,0.5095000000000001,1.58,0.0,1.58
2020-10-04 01:30:00,2.211,0.0,2.211,0.461,0,0.461,1.75,0.0,1.75,2.241,0.25,2.25490155,0.461,0,0.461,1.78,0.25,1.7974704448
2020-10-04 02:00:00,2.2505,0.0,2.2505,0.3805,0,0.3805,1.87,0.0,1.87,2.2805,0.24,2.2930940343,0.3805,0,0.3805,1.9,0.24,1.9150979087
2020-10-04 02:30:00,2.2325,0.0,2.2325,0.49250000000000005,0,0.49250000000000005,1.74,0.0,1.74,2.2625,0.0,2.2625,0.49250000000000005,0,0.49250000000000005,1.77,0.0,1.77
2020-10-04 03:00:00,2.1565,0.32,2.1801128985,0.5365,0,0.5365,1.62,0.32,1.6513025162,2.1765,0.33,2.2013750816,0.5365,0,0.5365,1.6400000000000001,0.33,1.6728717823
2020-10-04 03:30:00,2.1025,0.0,2.1025,0.5725,0,0.5725,1.53,0.0,1.53,2.1225,0.25,2.1371724895,0.5725,0,0.5725,1.55,0.25,1.5700318468
2020-10-04 04:00:00,2.0595,0.0,2.0595,0.5695,0,0.5695,1.49,0.0,1.49,2.0795,0.25,2.0944737406,0.5695,0,0.5695,1.51,0.25,1.5305554547
2020-10-04 04:30:00,1.979,0.25,1.9947283023,0.449,0,0.449,1.53,0.25,1.5502902954,1.999,0.25,2.014572163,0.449,0,0.449,1.55,0.25,1.5700318468
2020-10-04 05:00:00,1.9575,0.0,1.9575,0.6275000000000001,0,0.6275000000000001,1.33,0.0,1.33,1.9775,0.0,1.9775,0.6275000000000001,0,0.6275000000000001,1.35,0.0,1.35
2020-10-04 05:30:00,1.947,0.0,1.947,0.597,0,0.597,1.35,0.0,1.35,1.957,0.0,1.957,0.597,0,0.597,1.3599999999999999,0.0,1.3599999999999999
2020-10-04 06:00:00,1.92,0.25,1.9362076335,0.54,0,0.54,1.38,0.25,1.4024621207,1.94,0.23,1.9535864455,0.54,0,0.54,1.4,0.23,1.4187670704
2020-10-04 06:30:00,1.963,0.0,1.963,0.683,0,0.683,1.28,0.0,1.28,1.9729999999999999,0.0,1.9729999999999999,0.683,0,0.683,1.29,0.0,1.29
2020-10-04 07:00:00,2.049,0.0,2.049,0.519,0,0.519,1.53,0.0,1.53,2.069,0.0,2.069,0.519,0,0.519,1.55,0.0,1.55
2020-10-04 07:30:00,2.1065,0.0,2.1065,0.6765,0,0.6765,1.43,0.0,1.43,2.1165,0.0,2.1165,0.6765,0,0.6765,1.44,0.0,1.44
2020-10-04 08:00:00,2.179,0.0,2.179,0.709,0,0.709,1.47,0.0,1.47,2.189,0.0,2.189,0.709,0,0.709,1.48,0.0,1.48
2020-10-04 08:30:00,2.4155,0.0,2.4155,0.7055,0,0.7055,1.71,0.0,1.71,2.4355,0.0,2.4355,0.7055,0,0.7055,1.73,0.0,1.73
2020-10-04 09:00:00,2.431,0.0,2.431,0.681,0,0.681,1.75,0.0,1.75,2.441,0.0,2.441,0.681,0,0.681,1.76,0.0,1.76
2020-10-04 09:30:00,2.505,-0.48,2.5505734649000003,0.6950000000000001,0,0.6950000000000001,1.81,-0.48,1.8725650857,2.515,0.54,2.5723189927,0.6950000000000001,0,0.6950000000000001,1.82,0.54,1.8984203960000001
2020-10-04 10:00:00,2.6085000000000003,-0.25,2.6204526804,0.6785,0,0.6785,1.9300000000000002,-0.25,1.9461243537000001,2.6285,0.0,2.6285,0.6785,0,0.6785,1.9500000000000002,0.0,1.9500000000000002
2020-10-04 10:30:00,2.6875,0.0,2.6875,0.6775,0,0.6775,2.01,0.0,2.01,2.7075,0.0,2.7075,0.6775,0,0.6775,2.03,0.0,2.03
2020-10-04 11:00:00,2.7199999999999998,0.0,2.7199999999999998,0.68,0,0.68,2.04,0.0,2.04,2.74,0.0,2.74,0.68,0,0.68,2.06,0.0,2.06
2020-10-04 11:30:00,2.71,0.0,2.71,0.67,0,0.67,2.04,0.0,2.04,2.73,0.0,2.73,0.67,0,0.67,2.06,0.0,2.06
2020-10-04 12:00:00,2.738,0.0,2.738,0.678,0,0.678,2.06,0.0,2.06,2.758,0.0,2.758,0.678,0,0.678,2.08,0.0,2.08
2020-10-04 12:30:00,2.6550000000000002,0.0,2.6550000000000002,0.685,0,0.685,1.97,0.0,1.97,2.675,0.0,2.675,0.685,0,0.685,1.99,0.0,1.99
2020-10-04 13:00:00,2.5915,0.0,2.5915,0.6815,0,0.6815,1.9100000000000001,0.0,1.9100000000000001,2.6115,0.0,2.6115,0.6815,0,0.6815,1.9300000000000002,0.0,1.9300000000000002
2020-10-04 13:30:00,2.7125,0.0,2.7125,0.6825,0,0.6825,2.03,0.0,2.03,2.7425,0.0,2.7425,0.6825,0,0.6825,2.06,0.0,2.06
2020-10-04 14:00:00,2.6390000000000002,-0.52,2.6897436681,0.709,0,0.709,1.9300000000000002,-0.52,1.9988246546,2.659,0.5,2.7056017815,0.709,0,0.709,1.9500000000000002,0.5,2.0130822139
2020-10-04 14:30:00,2.664,-0.48,2.7068978555000003,0.744,0,0.744,1.92,-0.48,1.9790907003,2.634,0.54,2.688783368,0.744,0,0.744,1.8900000000000001,0.54,1.9656296701
2020-10-04 15:00:00,2.7335000000000003,-0.47000000000000003,2.7736117699,0.7535000000000001,0,0.7535000000000001,1.98,-0.47000000000000003,2.0350184274,2.6835,0.56,2.7413084923,0.7535000000000001,0,0.7535000000000001,1.9300000000000002,0.56,2.0096019506
2020-10-04 15:30:00,2.9255,-0.49,2.9662518858,0.7455,0,0.7455,2.18,-0.49,2.2343902972,2.8755,0.52,2.9221396698,0.7455,0,0.7455,2.13,0.52,2.1925555865
2020-10-04 16:00:00,2.9735,-0.51,3.016919331,0.7435,0,0.7435,2.23,-0.51,2.2875751354,2.9535,0.5,2.9955237021,0.7435,0,0.7435,2.21,0.5,2.2658552469
2020-10-04 16:30:00,3.054,0.0,3.054,0.744,0,0.744,2.31,0.0,2.31,3.084,0.0,3.084,0.744,0,0.744,2.34,0.0,2.34
2020-10-04 17:00:00,3.1735,-0.46,3.206665285,0.7435,0,0.7435,2.43,-0.46,2.4731558786,3.2035,0.5,3.2422850353,0.7435,0,0.7435,2.46,0.5,2.510298787
2020-10-04 17:30:00,3.16,-0.58,3.2127869522,0.74,0,0.74,2.42,-0.58,2.4885337048,3.2,0.45,3.2314857264,0.74,0,0.74,2.46,0.45,2.5008198656
2020-10-04 18:00:00,3.1295,0.0,3.1295,0.7395,0,0.7395,2.39,0.0,2.39,3.1595,0.0,3.1595,0.7395,0,0.7395,2.42,0.0,2.42
2020-10-04 18:30:00,3.076,0.0,3.076,0.736,0,0.736,2.34,0.0,2.34,3.116,0.0,3.116,0.736,0,0.736,2.38,0.0,2.38
2020-10-04 19:00:00,3.0685000000000002,0.0,3.0685000000000002,0.7385,0,0.7385,2.33,0.0,2.33,3.1085,0.0,3.1085,0.7385,0,0.7385,2.37,0.0,2.37
2020-10-04 19:30:00,3.0425,0.0,3.0425,0.7325,0,0.7325,2.31,0.0,2.31,3.0725,0.0,3.0725,0.7325,0,0.7325,2.34,0.0,2.34
2020-10-04 20:00:00,2.9245,0.0,2.9245,0.7345,0,0.7345,2.19,0.0,2.19,2.9545,0.0,2.9545,0.7345,0,0.7345,2.22,0.0,2.22
2020-10-04 20:30:00,2.872,0.0,2.872,0.722,0,0.722,2.15,0.0,2.15,2.912,0.0,2.912,0.722,0,0.722,2.19,0.0,2.19
2020-10-04 21:00:00,2.725,0.0,2.725,0.715,0,0.715,2.01,0.0,2.01,2.745,0.0,2.745,0.715,0,0.715,2.03,0.0,2.03
2020-10-04 21:30:00,2.6550000000000002,0.0,2.6550000000000002,0.6950000000000001,0,0.6950000000000001,1.96,0.0,1.96,2.675,0.0,2.675,0.6950000000000001,0,0.6950000000000001,1.98,0.0,1.98
2020-10-04 22:00:00,2.5404999999999998,-0.39,2.5702607358,0.6605000000000001,0,0.6605000000000001,1.88,-0.39,1.9200260415,2.5605,0.62,2.6344943063,0.6605000000000001,0,0.6605000000000001,1.9,0.62,1.9985995097
2020-10-04 22:30:00,2.368,0.0,2.368,0.648,0,0.648,1.72,0.0,1.72,2.388,0.24,2.4000299998,0.648,0,0.648,1.74,0.24,1.7564737402000001
2020-10-04 23:00:00,2.281,0.0,2.281,0.601,0,0.601,1.6800000000000002,0.0,1.6800000000000002,2.301,0.24,2.31348244,0.601,0,0.601,1.7000000000000002,0.24,1.7168575946
2020-10-04 23:30:00,2.228,0.0,2.228,0.538,0,0.538,1.69,0.0,1.69,2.248,0.25,2.2618585278,0.538,0,0.538,1.71,0.25,1.7281782315
2020-10-05 00:00:00,2.1265,-0.02,2.1265940492,0.5165000000000001,0,0.5165000000000001,1.6099999999999999,-0.02,1.6101242188,2.1465,0.35000000000000003,2.1748476383,0.5165000000000001,0,0.5165000000000001,1.63,0.35000000000000003,1.6671532623
2020-10-05 00:30:00,2.1405,0.25,2.1550499414,0.48050000000000004,0,0.48050000000000004,1.6600000000000001,0.25,1.6787197503,2.1605,0.26,2.1760882909,0.48050000000000004,0,0.48050000000000004,1.6800000000000002,0.26,1.7000000000000002
2020-10-05 01:00:00,2.1185,0.25,2.1332000023,0.41850000000000004,0,0.41850000000000004,1.7000000000000002,0.25,1.7182840277,2.1485,0.26,2.1641747272,0.41850000000000004,0,0.41850000000000004,1.73,0.26,1.7494284781
2020-10-05 01:30:00,2.2745,0.26,2.2893121784,0.4345,0,0.4345,1.8399999999999999,0.26,1.8582787735,2.2845,0.26,2.2992477574,0.4345,0,0.4345,1.85,0.26,1.8681809334000001
2020-10-05 02:00:00,2.311,0.25,2.3244829533,0.47100000000000003,0,0.47100000000000003,1.8399999999999999,0.25,1.8569060289000001,2.321,0.26,2.3355172875,0.47100000000000003,0,0.47100000000000003,1.85,0.26,1.8681809334000001
2020-10-05 02:30:00,2.297,0.0,2.297,0.537,0,0.537,1.76,0.0,1.76,2.327,0.25,2.3403907793,0.537,0,0.537,1.79,0.25,1.8073737854
2020-10-05 03:00:00,2.241,0.25,2.25490155,0.551,0,0.551,1.69,0.25,1.7083910559,2.261,0.25,2.27477933,0.551,0,0.551,1.71,0.25,1.7281782315
2020-10-05 03:30:00,2.1675,0.25,2.1818698976,0.5875,0,0.5875,1.58,0.25,1.5996562131,2.1775,0.25,2.1918043366,0.5875,0,0.5875,1.5899999999999999,0.25,1.6095340941
2020-10-05 04:00:00,2.11,0.0,2.11,0.58,0,0.58,1.53,0.0,1.53,2.13,0.25,2.1446211787,0.58,0,0.58,1.55,0.25,1.5700318468
2020-10-05 04:30:00,2.124,0.0,2.124,0.5740000000000001,0,0.5740000000000001,1.55,0.0,1.55,2.144,0.0,2.144,0.5740000000000001,0,0.5740000000000001,1.57,0.0,1.57
2020-10-05 05:00:00,2.1535,0.0,2.1535,0.6435000000000001,0,0.6435000000000001,1.51,0.0,1.51,2.1635,0.0,2.1635,0.6435000000000001,0,0.6435000000000001,1.52,0.0,1.52
2020-10-05 05:30:00,2.1675,0.0,2.1675,0.6575000000000001,0,0.6575000000000001,1.51,0.0,1.51,2.1775,0.0,2.1775,0.6575000000000001,0,0.6575000000000001,1.52,0.0,1.52
2020-10-05 06:00:00,2.1905,0.0,2.1905,0.6605000000000001,0,0.6605000000000001,1.53,0.0,1.53,2.2005,0.0,2.2005,0.6605000000000001,0,0.6605000000000001,1.54,0.0,1.54
2020-10-05 06:30:00,2.295,0.0,2.295,0.6950000000000001,0,0.6950000000000001,1.6,0.0,1.6,2.315,0.0,2.315,0.6950000000000001,0,0.6950000000000001,1.62,0.0,1.62
2020-10-05 07:00:00,2.5005,-0.44,2.5389171412,0.7005,0,0.7005,1.8,-0.44,1.8529975715,2.5205,0.54,2.5776966947,0.7005,0,0.7005,1.82,0.54,1.8984203960000001
2020-10-05 07:30:00,2.718,-0.49,2.761815345,0.708,0,0.708,2.01,-0.49,2.0688644228,2.738,0.49,2.7815003146,0.708,0,0.708,2.03,0.49,2.0883007446
2020-10-05 08:00:00,2.8675,0.0,2.8675,0.7275,0,0.7275,2.14,0.0,2.14,2.8975,0.0,2.8975,0.7275,0,0.7275,2.17,0.0,2.17
2020-10-05 08:30:00,2.9695,0.0,2.9695,0.7195,0,0.7195,2.25,0.0,2.25,2.9895,0.0,2.9895,0.7195,0,0.7195,2.27,0.0,2.27
2020-10-05 09:00:00,2.982,0.0,2.982,0.712,0,0.712,2.27,0.0,2.27,3.002,0.0,3.002,0.712,0,0.712,2.29,0.0,2.29
2020-10-05 09:30:00,2.922,0.0,2.922,0.682,0,0.682,2.24,0.0,2.24,2.952,0.0,2.952,0.682,0,0.682,2.27,0.0,2.27
2020-10-05 10:00:00,2.9045,0.0,2.9045,0.6745,0,0.6745,2.23,0.0,2.23,2.9245,0.0,2.9245,0.6745,0,0.6745,2.25,0.0,2.25
2020-10-05 10:30:00,2.8585000000000003,0.0,2.8585000000000003,0.7085,0,0.7085,2.15,0.0,2.15,2.8785,0.0,2.8785,0.7085,0,0.7085,2.17,0.0,2.17
2020-10-05 11:00:00,2.753,0.0,2.753,0.723,0,0.723,2.03,0.0,2.03,2.773,0.0,2.773,0.723,0,0.723,2.05,0.0,2.05
2020-10-05 11:30:00,2.748,0.0,2.748,0.718,0,0.718,2.03,0.0,2.03,2.778,0.0,2.778,0.718,0,0.718,2.06,0.0,2.06
2020-10-05 12:00:00,2.75,0.0,2.75,0.72,0,0.72,2.03,0.0,2.03,2.7800000000000002,0.0,2.7800000000000002,0.72,0,0.72,2.06,0.0,2.06
2020-10-05 12:30:00,2.748,0.0,2.748,0.718,0,0.718,2.03,0.0,2.03,2.778,0.0,2.778,0.718,0,0.718,2.06,0.0,2.06
2020-10-05 13:00:00,2.786,0.0,2.786,0.706,0,0.706,2.08,0.0,2.08,2.816,0.0,2.816,0.706,0,0.706,2.11,0.0,2.11
2020-10-05 13:30:00,2.7355,0.0,2.7355,0.6955,0,0.6955,2.04,0.0,2.04,2.7655000000000003,0.0,2.7655000000000003,0.6955,0,0.6955,2.07,0.0,2.07
2020-10-05 14:00:00,2.7195,0.0,2.7195,0.6795,0,0.6795,2.04,0.0,2.04,2.7395,0.0,2.7395,0.6795,0,0.6795,2.06,0.0,2.06
2020-10-05 14:30:00,2.705,0.0,2.705,0.665,0,0.665,2.04,0.0,2.04,2.735,0.0,2.735,0.665,0,0.665,2.07,0.0,2.07
2020-10-05 15:00:00,2.543,0.0,2.543,0.713,0,0.713,1.83,0.0,1.83,2.573,0.0,2.573,0.713,0,0.713,1.8599999999999999,0.0,1.8599999999999999
2020-10-05 15:30:00,2.439,0.0,2.439,0.729,0,0.729,1.71,0.0,1.71,2.459,0.0,2.459,0.729,0,0.729,1.73,0.0,1.73
2020-10-05 16:00:00,2.5255,0.0,2.5255,0.7155,0,0.7155,1.81,0.0,1.81,2.5455,0.0,2.5455,0.7155,0,0.7155,1.83,0.0,1.83
2020-10-05 16:30:00,2.696,0.0,2.696,0.686,0,0.686,2.01,0.0,2.01,2.716,0.0,2.716,0.686,0,0.686,2.03,0.0,2.03
2020-10-05 17:00:00,2.8375,0.0,2.8375,0.6075,0,0.6075,2.23,0.0,2.23,2.8675,0.0,2.8675,0.6075,0,0.6075,2.26,0.0,2.26
2020-10-05 17:30:00,2.9165,0.0,2.9165,0.6365000000000001,0,0.6365000000000001,2.2800000000000002,0.0,2.2800000000000002,2.9465,0.0,2.9465,0.6365000000000001,0,0.6365000000000001,2.31,0.0,2.31
2020-10-05 18:00:00,3.068,-0.25,3.0781689362,0.628,0,0.628,2.44,-0.25,2.4527739398,3.098,0.0,3.098,0.628,0,0.628,2.47,0.0,2.47
2020-10-05 18:30:00,3.104,0.0,3.104,0.604,0,0.604,2.5,0.0,2.5,3.144,0.0,3.144,0.604,0,0.604,2.54,0.0,2.54
2020-10-05 19:00:00,3.143,0.0,3.143,0.533,0,0.533,2.61,0.0,2.61,3.183,0.0,3.183,0.533,0,0.533,2.65,0.0,2.65
2020-10-05 19:30:00,3.117,0.0,3.117,0.447,0,0.447,2.67,0.0,2.67,3.157,0.0,3.157,0.447,0,0.447,2.71,0.0,2.71
2020-10-05 20:00:00,2.9115,0.0,2.9115,0.35150000000000003,0,0.35150000000000003,2.56,0.0,2.56,2.9415,0.0,2.9415,0.35150000000000003,0,0.35150000000000003,2.59,0.0,2.59
2020-10-05 20:30:00,2.841,0.0,2.841,0.331,0,0.331,2.51,0.0,2.51,2.871,0.0,2.871,0.331,0,0.331,2.54,0.0,2.54
2020-10-05 21:00:00,2.669,0.0,2.669,0.399,0,0.399,2.27,0.0,2.27,2.699,0.25,2.7105536335,0.399,0,0.399,2.3,0.25,2.3135470603
2020-10-05 21:30:00,2.642,-0.47000000000000003,2.6834798304,0.622,0,0.622,2.02,-0.47000000000000003,2.0739575695,2.612,0.55,2.669277805,0.622,0,0.622,1.99,0.55,2.0646065
2020-10-05 22:00:00,2.5465,-0.46,2.587713711,0.6565000000000001,0,0.6565000000000001,1.8900000000000001,-0.46,1.9451735141,2.5365,0.58,2.6019669963,0.6565000000000001,0,0.6565000000000001,1.88,0.58,1.9674348782000002
2020-10-05 22:30:00,2.3765,0.0,2.3765,0.6965,0,0.6965,1.6800000000000002,0.0,1.6800000000000002,2.3865,0.0,2.3865,0.6965,0,0.6965,1.69,0.0,1.69
2020-10-05 23:00:00,2.2465,0.0,2.2465,0.6965,0,0.6965,1.55,0.0,1.55,2.2565,0.0,2.2565,0.6965,0,0.6965,1.56,0.0,1.56
2020-10-05 23:30:00,2.2065,0.0,2.2065,0.7165,0,0.7165,1.49,0.0,1.49,2.2165,0.0,2.2165,0.7165,0,0.7165,1.5,0.0,1.5
2020-10-06 00:00:00,2.1365,0.0,2.1365,0.7265,0,0.7265,1.4100000000000001,0.0,1.4100000000000001,2.1465,0.0,2.1465,0.7265,0,0.7265,1.42,0.0,1.42
2020-10-06 00:30:00,2.1505,0.0,2.1505,0.7205,0,0.7205,1.43,0.0,1.43,2.1605,0.0,2.1605,0.7205,0,0.7205,1.44,0.0,1.44
2020-10-06 01:00:00,2.12,0.0,2.12,0.72,0,0.72,1.4,0.0,1.4,2.14,0.0,2.14,0.72,0,0.72,1.42,0.0,1.42
2020-10-06 01:30:00,2.301,0.0,2.301,0.731,0,0.731,1.57,0.0,1.57,2.311,0.0,2.311,0.731,0,0.731,1.58,0.0,1.58
2020-10-06 02:00:00,2.3055,0.0,2.3055,0.7155,0,0.7155,1.5899999999999999,0.0,1.5899999999999999,2.3255,0.0,2.3255,0.7155,0,0.7155,1.6099999999999999,0.0,1.6099999999999999
2020-10-06 02:30:00,2.316,0.0,2.316,0.706,0,0.706,1.6099999999999999,0.0,1.6099999999999999,2.336,0.0,2.336,0.706,0,0.706,1.63,0.0,1.63
2020-10-06 03:00:00,2.2345,0.0,2.2345,0.6845,0,0.6845,1.55,0.0,1.55,2.2445,0.0,2.2445,0.6845,0,0.6845,1.56,0.0,1.56
2020-10-06 03:30:00,2.1595,0.0,2.1595,0.6695,0,0.6695,1.49,0.0,1.49,2.1795,0.0,2.1795,0.6695,0,0.6695,1.51,0.0,1.51
2020-10-06 04:00:00,2.133,0.0,2.133,0.7030000000000001,0,0.7030000000000001,1.43,0.0,1.43,2.153,0.0,2.153,0.7030000000000001,0,0.7030000000000001,1.45,0.0,1.45
2020-10-06 04:30:00,2.144,-0.45,2.1907158647,0.724,0,0.724,1.42,-0.45,1.4895972610000001,2.154,0.55,2.223109534,0.724,0,0.724,1.43,0.55,1.5321227105
2020-10-06 05:00:00,2.144,0.0,2.144,0.714,0,0.714,1.43,0.0,1.43,2.154,0.0,2.154,0.714,0,0.714,1.44,0.0,1.44
2020-10-06 05:30:00,2.164,0.0,2.164,0.724,0,0.724,1.44,0.0,1.44,2.184,0.0,2.184,0.724,0,0.724,1.46,0.0,1.46
2020-10-06 06:00:00,2.161,0.0,2.161,0.711,0,0.711,1.45,0.0,1.45,2.181,0.0,2.181,0.711,0,0.711,1.47,0.0,1.47
2020-10-06 06:30:00,2.3025,0.0,2.3025,0.7125,0,0.7125,1.5899999999999999,0.0,1.5899999999999999,2.3225,0.0,2.3225,0.7125,0,0.7125,1.6099999999999999,0.0,1.6099999999999999
2020-10-06 07:00:00,2.4595000000000002,-0.5,2.5098088075,0.7195,0,0.7195,1.74,-0.5,1.8104143172,2.4695,0.5,2.5196091463,0.7195,0,0.7195,1.75,0.5,1.8200274723
2020-10-06 07:30:00,2.6585,0.0,2.6585,0.7285,0,0.7285,1.9300000000000002,0.0,1.9300000000000002,2.6885,0.0,2.6885,0.7285,0,0.7285,1.96,0.0,1.96
2020-10-06 08:00:00,2.7835,-0.5,2.8280509631,0.7335,0,0.7335,2.05,-0.5,2.1100947846,2.8035,0.49,2.8459993411999998,0.7335,0,0.7335,2.07,0.49,2.1272047386
2020-10-06 08:30:00,2.8255,0.0,2.8255,0.7355,0,0.7355,2.09,0.0,2.09,2.8555,0.0,2.8555,0.7355,0,0.7355,2.12,0.0,2.12
2020-10-06 09:00:00,2.661,-0.55,2.7172451122,0.741,0,0.741,1.92,-0.55,1.9972230722000002,2.691,0.45,2.7283659945,0.741,0,0.741,1.9500000000000002,0.45,2.0012496096
2020-10-06 09:30:00,2.6,0.0,2.6,0.73,0,0.73,1.87,0.0,1.87,2.62,0.0,2.62,0.73,0,0.73,1.8900000000000001,0.0,1.8900000000000001
2020-10-06 10:00:00,2.525,-0.5700000000000001,2.5885372317,0.755,0,0.755,1.77,-0.5700000000000001,1.8595160661,2.555,0.45,2.5943255386,0.755,0,0.755,1.8,0.45,1.8553975315
2020-10-06 10:30:00,2.4245,0.0,2.4245,0.7845000000000001,0,0.7845000000000001,1.6400000000000001,0.0,1.6400000000000001,2.4445,0.0,2.4445,0.7845000000000001,0,0.7845000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-10-06 11:00:00,2.3355,0.0,2.3355,0.7855000000000001,0,0.7855000000000001,1.55,0.0,1.55,2.3455,0.0,2.3455,0.7855000000000001,0,0.7855000000000001,1.56,0.0,1.56
2020-10-06 11:30:00,2.243,0.0,2.243,0.833,0,0.833,1.4100000000000001,0.0,1.4100000000000001,2.253,0.0,2.253,0.833,0,0.833,1.42,0.0,1.42
2020-10-06 12:00:00,2.1705,0.0,2.1705,0.8505,0,0.8505,1.32,0.0,1.32,2.1805,0.0,2.1805,0.8505,0,0.8505,1.33,0.0,1.33
2020-10-06 12:30:00,2.2880000000000003,0.0,2.2880000000000003,0.758,0,0.758,1.53,0.0,1.53,2.298,0.0,2.298,0.758,0,0.758,1.54,0.0,1.54
2020-10-06 13:00:00,2.184,0.0,2.184,0.924,0,0.924,1.26,0.0,1.26,2.204,0.0,2.204,0.924,0,0.924,1.28,0.0,1.28
2020-10-06 13:30:00,2.2725,0.0,2.2725,0.7725000000000001,0,0.7725000000000001,1.5,0.0,1.5,2.2825,0.0,2.2825,0.7725000000000001,0,0.7725000000000001,1.51,0.0,1.51
2020-10-06 14:00:00,2.285,0.0,2.285,0.785,0,0.785,1.5,0.0,1.5,2.295,0.0,2.295,0.785,0,0.785,1.51,0.0,1.51
2020-10-06 14:30:00,2.2035,0.0,2.2035,0.7935,0,0.7935,1.4100000000000001,0.0,1.4100000000000001,2.2135,0.0,2.2135,0.7935,0,0.7935,1.42,0.0,1.42
2020-10-06 15:00:00,2.383,0.0,2.383,0.733,0,0.733,1.65,0.0,1.65,2.393,0.0,2.393,0.733,0,0.733,1.6600000000000001,0.0,1.6600000000000001
2020-10-06 15:30:00,2.5564999999999998,0.0,2.5564999999999998,0.7465,0,0.7465,1.81,0.0,1.81,2.5765000000000002,0.0,2.5765000000000002,0.7465,0,0.7465,1.83,0.0,1.83
2020-10-06 16:00:00,2.6734999999999998,0.0,2.6734999999999998,0.7335,0,0.7335,1.94,0.0,1.94,2.6935000000000002,0.0,2.6935000000000002,0.7335,0,0.7335,1.96,0.0,1.96
2020-10-06 16:30:00,2.8345000000000002,0.0,2.8345000000000002,0.7345,0,0.7345,2.1,0.0,2.1,2.8545,0.0,2.8545,0.7345,0,0.7345,2.12,0.0,2.12
2020-10-06 17:00:00,3.004,0.0,3.004,0.734,0,0.734,2.27,0.0,2.27,3.034,0.0,3.034,0.734,0,0.734,2.3,0.0,2.3
2020-10-06 17:30:00,3.0845,-0.5700000000000001,3.136724446,0.7345,0,0.7345,2.35,-0.5700000000000001,2.4181397809,3.1045,0.45,3.136944413,0.7345,0,0.7345,2.37,0.45,2.4123432592
2020-10-06 18:00:00,3.1215,0.0,3.1215,0.7315,0,0.7315,2.39,0.0,2.39,3.1515,0.0,3.1515,0.7315,0,0.7315,2.42,0.0,2.42
2020-10-06 18:30:00,3.126,0.0,3.126,0.726,0,0.726,2.4,0.0,2.4,3.156,0.0,3.156,0.726,0,0.726,2.43,0.0,2.43
2020-10-06 19:00:00,3.12,-0.64,3.184964678,0.72,0,0.72,2.4,-0.64,2.4838679514,3.15,0.46,3.1834101212,0.72,0,0.72,2.43,0.46,2.4731558786
2020-10-06 19:30:00,3.1075,0.0,3.1075,0.7075,0,0.7075,2.4,0.0,2.4,3.1375,0.0,3.1375,0.7075,0,0.7075,2.43,0.0,2.43
2020-10-06 20:00:00,2.9975,0.0,2.9975,0.6975,0,0.6975,2.3,0.0,2.3,3.0275,0.0,3.0275,0.6975,0,0.6975,2.33,0.0,2.33
2020-10-06 20:30:00,2.8345000000000002,0.0,2.8345000000000002,0.6845,0,0.6845,2.15,0.0,2.15,2.8645,0.0,2.8645,0.6845,0,0.6845,2.18,0.0,2.18
2020-10-06 21:00:00,2.724,0.0,2.724,0.5640000000000001,0,0.5640000000000001,2.16,0.0,2.16,2.754,0.0,2.754,0.5640000000000001,0,0.5640000000000001,2.19,0.0,2.19
2020-10-06 21:30:00,2.563,0.0,2.563,0.533,0,0.533,2.03,0.0,2.03,2.593,0.0,2.593,0.533,0,0.533,2.06,0.0,2.06
2020-10-06 22:00:00,2.4885,-0.4,2.5204428678,0.6085,0,0.6085,1.88,-0.4,1.9220822043,2.4785,0.65,2.5623157983000002,0.6085,0,0.6085,1.87,0.65,1.9797474586
2020-10-06 22:30:00,2.354,0.0,2.354,0.604,0,0.604,1.75,0.0,1.75,2.384,0.0,2.384,0.604,0,0.604,1.78,0.0,1.78
2020-10-06 23:00:00,2.2225,0.0,2.2225,0.6525000000000001,0,0.6525000000000001,1.57,0.0,1.57,2.2425,0.0,2.2425,0.6525000000000001,0,0.6525000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-10-06 23:30:00,2.2015000000000002,0.0,2.2015000000000002,0.6015,0,0.6015,1.6,0.0,1.6,2.2215,0.0,2.2215,0.6015,0,0.6015,1.62,0.0,1.62
2020-10-07 00:00:00,2.135,0.0,2.135,0.555,0,0.555,1.58,0.0,1.58,2.155,0.0,2.155,0.555,0,0.555,1.6,0.0,1.6
2020-10-07 00:30:00,2.1175,-0.39,2.1531154753,0.5475,0,0.5475,1.57,-0.39,1.6177144371,2.1275,0.64,2.2216787009,0.5475,0,0.5475,1.58,0.64,1.704699387
2020-10-07 01:00:00,2.13,0.0,2.13,0.52,0,0.52,1.6099999999999999,0.0,1.6099999999999999,2.14,0.25,2.154553318,0.52,0,0.52,1.62,0.25,1.6391766226
2020-10-07 01:30:00,2.2735,0.25,2.2872040246,0.49350000000000005,0,0.49350000000000005,1.78,0.25,1.7974704448,2.2935,0.25,2.3070852282,0.49350000000000005,0,0.49350000000000005,1.8,0.25,1.8172781845000001
2020-10-07 02:00:00,2.3375,0.25,2.3508309701,0.4975,0,0.4975,1.8399999999999999,0.25,1.8569060289000001,2.3475,0.25,2.3607745021,0.4975,0,0.4975,1.85,0.25,1.8668154703000002
2020-10-07 02:30:00,2.3295,0.0,2.3295,0.4595,0,0.4595,1.87,0.0,1.87,2.3495,0.25,2.3627632658,0.4595,0,0.4595,1.8900000000000001,0.25,1.9064626931
2020-10-07 03:00:00,2.237,0.25,2.2509262538,0.397,0,0.397,1.8399999999999999,0.25,1.8569060289000001,2.257,0.26,2.2719262752000002,0.397,0,0.397,1.8599999999999999,0.26,1.8780841302
2020-10-07 03:30:00,2.158,0.25,2.1724327377,0.40800000000000003,0,0.40800000000000003,1.75,0.25,1.7677669530000002,2.168,0.26,2.183534749,0.40800000000000003,0,0.40800000000000003,1.76,0.26,1.7791008965000001
2020-10-07 04:00:00,2.148,0.26,2.1636783495,0.338,0,0.338,1.81,0.26,1.828578683,2.158,0.27,2.1748250504,0.338,0,0.338,1.82,0.27,1.8399184765
2020-10-07 04:30:00,2.134,0.26,2.1497804539,0.234,0,0.234,1.9,0.26,1.9177069641000002,2.154,0.27,2.1708560523,0.234,0,0.234,1.92,0.27,1.9388914358
2020-10-07 05:00:00,2.14,0.0,2.14,0.2,0,0.2,1.94,0.0,1.94,2.15,0.0,2.15,0.2,0,0.2,1.9500000000000002,0.0,1.9500000000000002
2020-10-07 05:30:00,2.1485,0.25,2.1629961281,0.1385,0,0.1385,2.01,0.25,2.0254875956,2.1585,0.25,2.1729294167,0.1385,0,0.1385,2.02,0.25,2.0354115063
2020-10-07 06:00:00,2.176,0.25,2.1903141327,0.076,0,0.076,2.1,0.25,2.1148285983,2.206,0.25,2.2201207174,0.076,0,0.076,2.13,0.25,2.1446211787
2020-10-07 06:30:00,2.289,0.26,2.3037189499,0.129,0,0.129,2.16,0.26,2.1755918735,2.319,0.26,2.3335297298,0.129,0,0.129,2.19,0.26,2.2053797859
2020-10-07 07:00:00,2.5075000000000003,-0.36,2.5332106604,0.1975,0,0.1975,2.31,-0.36,2.3378836584,2.5275,0.65,2.6097425639000003,0.1975,0,0.1975,2.33,0.65,2.4189667216
2020-10-07 07:30:00,2.6915,0.0,2.6915,0.1615,0,0.1615,2.5300000000000002,0.0,2.5300000000000002,2.7315,0.0,2.7315,0.1615,0,0.1615,2.5700000000000003,0.0,2.5700000000000003
2020-10-07 08:00:00,2.8215,0.0,2.8215,0.1015,0,0.1015,2.7199999999999998,0.0,2.7199999999999998,2.8515,0.0,2.8515,0.1015,0,0.1015,2.75,0.0,2.75
2020-10-07 08:30:00,2.8035,0.0,2.8035,0.0835,0,0.0835,2.7199999999999998,0.0,2.7199999999999998,2.8335,0.0,2.8335,0.0835,0,0.0835,2.75,0.0,2.75
2020-10-07 09:00:00,2.674,-0.48,2.7167399581,0.064,0,0.064,2.61,-0.48,2.6537709018999998,2.694,0.5700000000000001,2.7536404994,0.064,0,0.064,2.63,0.5700000000000001,2.6910592710000003
2020-10-07 09:30:00,2.547,-0.41000000000000003,2.5797885572,0.08700000000000001,0,0.08700000000000001,2.46,-0.41000000000000003,2.4939326374,2.567,0.63,2.6431778222,0.08700000000000001,0,0.08700000000000001,2.48,0.63,2.5587692354
2020-10-07 10:00:00,2.4355,-0.41000000000000003,2.4697692706,0.17550000000000002,0,0.17550000000000002,2.26,-0.41000000000000003,2.2968892006,2.3855,0.65,2.4724704751,0.17550000000000002,0,0.17550000000000002,2.21,0.65,2.3036058691
2020-10-07 10:30:00,2.3255,-0.41000000000000003,2.361366183,0.2555,0,0.2555,2.07,-0.41000000000000003,2.1102132594,2.3055,0.66,2.3981097243000002,0.2555,0,0.2555,2.05,0.66,2.1536248513
2020-10-07 11:00:00,2.156,0.0,2.156,0.246,0,0.246,1.9100000000000001,0.0,1.9100000000000001,2.176,0.0,2.176,0.246,0,0.246,1.9300000000000002,0.0,1.9300000000000002
2020-10-07 11:30:00,2.1845,-0.43,2.226418705,0.1845,0,0.1845,2.0,-0.43,2.0457028132,2.2145,0.63,2.3023705718,0.1845,0,0.1845,2.03,0.63,2.1255117031
2020-10-07 12:00:00,2.152,0.0,2.152,0.212,0,0.212,1.94,0.0,1.94,2.172,0.0,2.172,0.212,0,0.212,1.96,0.0,1.96
2020-10-07 12:30:00,2.0525,0.0,2.0525,0.3225,0,0.3225,1.73,0.0,1.73,2.0725,0.0,2.0725,0.3225,0,0.3225,1.75,0.0,1.75
2020-10-07 13:00:00,2.1435,0.0,2.1435,0.3135,0,0.3135,1.83,0.0,1.83,2.1635,0.0,2.1635,0.3135,0,0.3135,1.85,0.0,1.85
2020-10-07 13:30:00,2.215,0.0,2.215,0.355,0,0.355,1.8599999999999999,0.0,1.8599999999999999,2.245,0.0,2.245,0.355,0,0.355,1.8900000000000001,0.0,1.8900000000000001
2020-10-07 14:00:00,2.192,0.0,2.192,0.302,0,0.302,1.8900000000000001,0.0,1.8900000000000001,2.222,0.0,2.222,0.302,0,0.302,1.92,0.0,1.92
2020-10-07 14:30:00,2.2595,0.0,2.2595,0.3295,0,0.3295,1.9300000000000002,0.0,1.9300000000000002,2.2695,0.0,2.2695,0.3295,0,0.3295,1.94,0.0,1.94
2020-10-07 15:00:00,2.337,0.0,2.337,0.327,0,0.327,2.01,0.0,2.01,2.357,0.0,2.357,0.327,0,0.327,2.03,0.0,2.03
2020-10-07 15:30:00,2.4765,0.0,2.4765,0.2165,0,0.2165,2.26,0.0,2.26,2.4965,0.0,2.4965,0.2165,0,0.2165,2.2800000000000002,0.0,2.2800000000000002
2020-10-07 16:00:00,2.607,-0.46,2.6472719921,0.227,0,0.227,2.38,-0.46,2.4240462042,2.637,0.62,2.7089054985,0.227,0,0.227,2.41,0.62,2.4884734276
2020-10-07 16:30:00,2.741,0.0,2.741,0.111,0,0.111,2.63,0.0,2.63,2.771,0.0,2.771,0.111,0,0.111,2.66,0.0,2.66
2020-10-07 17:00:00,2.9115,-0.45,2.9460706458,0.1515,0,0.1515,2.76,-0.45,2.7964441707,2.8915,0.61,2.9551433552,0.1515,0,0.1515,2.74,0.61,2.8070803337
2020-10-07 17:30:00,3.0545,-0.5,3.0951527022,0.2245,0,0.2245,2.83,-0.5,2.8738301968,3.0545,0.5700000000000001,3.107228709,0.2245,0,0.2245,2.83,0.5700000000000001,2.8868321739000002
2020-10-07 18:00:00,3.079,0.0,3.079,0.369,0,0.369,2.71,0.0,2.71,3.129,0.0,3.129,0.369,0,0.369,2.76,0.0,2.76
2020-10-07 18:30:00,3.1015,0.0,3.1015,0.35150000000000003,0,0.35150000000000003,2.75,0.0,2.75,3.1315,0.0,3.1315,0.35150000000000003,0,0.35150000000000003,2.7800000000000002,0.0,2.7800000000000002
2020-10-07 19:00:00,3.07,0.0,3.07,0.34,0,0.34,2.73,0.0,2.73,3.1,0.0,3.1,0.34,0,0.34,2.76,0.0,2.76
2020-10-07 19:30:00,2.941,0.0,2.941,0.41100000000000003,0,0.41100000000000003,2.5300000000000002,0.0,2.5300000000000002,2.971,0.0,2.971,0.41100000000000003,0,0.41100000000000003,2.56,0.0,2.56
2020-10-07 20:00:00,2.803,0.0,2.803,0.533,0,0.533,2.27,0.0,2.27,2.833,0.0,2.833,0.533,0,0.533,2.3,0.0,2.3
2020-10-07 20:30:00,2.681,0.0,2.681,0.761,0,0.761,1.92,0.0,1.92,2.711,0.0,2.711,0.761,0,0.761,1.9500000000000002,0.0,1.9500000000000002
2020-10-07 21:00:00,2.601,0.0,2.601,0.661,0,0.661,1.94,0.0,1.94,2.621,0.0,2.621,0.661,0,0.661,1.96,0.0,1.96
2020-10-07 21:30:00,2.5115,0.0,2.5115,0.5415,0,0.5415,1.97,0.0,1.97,2.5415,0.0,2.5415,0.5415,0,0.5415,2.0,0.0,2.0
2020-10-07 22:00:00,2.454,0.0,2.454,0.684,0,0.684,1.77,0.0,1.77,2.474,0.0,2.474,0.684,0,0.684,1.79,0.0,1.79
2020-10-07 22:30:00,2.3155,0.0,2.3155,0.7755000000000001,0,0.7755000000000001,1.54,0.0,1.54,2.3355,0.0,2.3355,0.7755000000000001,0,0.7755000000000001,1.56,0.0,1.56
2020-10-07 23:00:00,2.224,0.0,2.224,0.794,0,0.794,1.43,0.0,1.43,2.234,0.0,2.234,0.794,0,0.794,1.44,0.0,1.44
2020-10-07 23:30:00,2.1985,0.0,2.1985,0.7985,0,0.7985,1.4,0.0,1.4,2.2185,0.0,2.2185,0.7985,0,0.7985,1.42,0.0,1.42
2020-10-08 00:00:00,2.073,0.0,2.073,0.783,0,0.783,1.29,0.0,1.29,2.083,0.0,2.083,0.783,0,0.783,1.3,0.0,1.3
2020-10-08 00:30:00,2.102,-0.44,2.1475576826,0.772,0,0.772,1.33,-0.44,1.4008925726,2.122,0.5700000000000001,2.1972218823,0.772,0,0.772,1.35,0.5700000000000001,1.465400969
2020-10-08 01:00:00,2.07,0.0,2.07,0.78,0,0.78,1.29,0.0,1.29,2.08,0.0,2.08,0.78,0,0.78,1.3,0.0,1.3
2020-10-08 01:30:00,2.2465,0.0,2.2465,0.7665000000000001,0,0.7665000000000001,1.48,0.0,1.48,2.2565,0.0,2.2565,0.7665000000000001,0,0.7665000000000001,1.49,0.0,1.49
2020-10-08 02:00:00,2.2725,0.0,2.2725,0.7825000000000001,0,0.7825000000000001,1.49,0.0,1.49,2.2925,0.0,2.2925,0.7825000000000001,0,0.7825000000000001,1.51,0.0,1.51
2020-10-08 02:30:00,2.2675,0.0,2.2675,0.7675000000000001,0,0.7675000000000001,1.5,0.0,1.5,2.2875,0.0,2.2875,0.7675000000000001,0,0.7675000000000001,1.52,0.0,1.52
2020-10-08 03:00:00,2.2,0.0,2.2,0.75,0,0.75,1.45,0.0,1.45,2.22,0.0,2.22,0.75,0,0.75,1.47,0.0,1.47
2020-10-08 03:30:00,2.125,0.0,2.125,0.795,0,0.795,1.33,0.0,1.33,2.145,0.0,2.145,0.795,0,0.795,1.35,0.0,1.35
2020-10-08 04:00:00,2.091,0.0,2.091,0.811,0,0.811,1.28,0.0,1.28,2.101,0.0,2.101,0.811,0,0.811,1.29,0.0,1.29
2020-10-08 04:30:00,2.1125,0.0,2.1125,0.8125,0,0.8125,1.3,0.0,1.3,2.1325,0.0,2.1325,0.8125,0,0.8125,1.32,0.0,1.32
2020-10-08 05:00:00,2.093,0.0,2.093,0.803,0,0.803,1.29,0.0,1.29,2.113,0.0,2.113,0.803,0,0.803,1.31,0.0,1.31
2020-10-08 05:30:00,2.116,0.0,2.116,0.806,0,0.806,1.31,0.0,1.31,2.126,0.0,2.126,0.806,0,0.806,1.32,0.0,1.32
2020-10-08 06:00:00,2.0955,0.0,2.0955,0.8255,0,0.8255,1.27,0.0,1.27,2.1155,0.0,2.1155,0.8255,0,0.8255,1.29,0.0,1.29
2020-10-08 06:30:00,2.2720000000000002,-0.46,2.3180992213,0.8220000000000001,0,0.8220000000000001,1.45,-0.46,1.5212166184,2.282,0.52,2.3404965285,0.8220000000000001,0,0.8220000000000001,1.46,0.52,1.5498387013000001
2020-10-08 07:00:00,2.4745,-0.56,2.5370751368,0.8145,0,0.8145,1.6600000000000001,-0.56,1.7519132399,2.4745,0.47000000000000003,2.5187398139,0.8145,0,0.8145,1.6600000000000001,0.47000000000000003,1.7252536045
2020-10-08 07:30:00,2.676,0.0,2.676,0.8260000000000001,0,0.8260000000000001,1.85,0.0,1.85,2.696,0.0,2.696,0.8260000000000001,0,0.8260000000000001,1.87,0.0,1.87
2020-10-08 08:00:00,2.7695,0.0,2.7695,0.8195,0,0.8195,1.9500000000000002,0.0,1.9500000000000002,2.7895000000000003,0.0,2.7895000000000003,0.8195,0,0.8195,1.97,0.0,1.97
2020-10-08 08:30:00,2.783,0.0,2.783,0.803,0,0.803,1.98,0.0,1.98,2.813,0.0,2.813,0.803,0,0.803,2.01,0.0,2.01
2020-10-08 09:00:00,2.7795,0.0,2.7795,0.5995,0,0.5995,2.18,0.0,2.18,2.8095,0.0,2.8095,0.5995,0,0.5995,2.21,0.0,2.21
2020-10-08 09:30:00,2.686,0.0,2.686,0.28600000000000003,0,0.28600000000000003,2.4,0.0,2.4,2.716,0.0,2.716,0.28600000000000003,0,0.28600000000000003,2.43,0.0,2.43
2020-10-08 10:00:00,2.5620000000000003,0.0,2.5620000000000003,0.272,0,0.272,2.29,0.0,2.29,2.582,0.0,2.582,0.272,0,0.272,2.31,0.0,2.31
2020-10-08 10:30:00,2.476,0.4,2.5081020713,0.28600000000000003,0,0.28600000000000003,2.19,0.4,2.2262299971,2.5060000000000002,0.0,2.5060000000000002,0.28600000000000003,0,0.28600000000000003,2.22,0.0,2.22
2020-10-08 11:00:00,2.449,0.0,2.449,0.269,0,0.269,2.18,0.0,2.18,2.469,0.0,2.469,0.269,0,0.269,2.2,0.0,2.2
2020-10-08 11:30:00,2.4075,-0.38,2.4373051204,0.28750000000000003,0,0.28750000000000003,2.12,-0.38,2.1537873618,2.3875,0.61,2.4641948482,0.28750000000000003,0,0.28750000000000003,2.1,0.61,2.186801317
2020-10-08 12:00:00,2.4314999999999998,-0.38,2.4610144758,0.3315,0,0.3315,2.1,-0.38,2.1341040275,2.3915,0.61,2.4680705521,0.3315,0,0.3315,2.06,0.61,2.1484180226
2020-10-08 12:30:00,2.356,-0.38,2.3864484072,0.306,0,0.306,2.05,-0.38,2.0849220609,2.306,0.64,2.3931644323,0.306,0,0.306,2.0,0.64,2.0999047597
2020-10-08 13:00:00,2.2485,-0.39,2.2820719204,0.3685,0,0.3685,1.88,-0.39,1.9200260415,2.1885,0.64,2.2801605755,0.3685,0,0.3685,1.82,0.64,1.9292485583999999
2020-10-08 13:30:00,2.2005,-0.41000000000000003,2.2383699985,0.4005,0,0.4005,1.8,-0.41000000000000003,1.8461040057,2.1505,0.61,2.2353411932,0.4005,0,0.4005,1.75,0.61,1.8532673849
2020-10-08 14:00:00,2.1215,-0.41000000000000003,2.1607550185,0.47150000000000003,0,0.47150000000000003,1.65,-0.41000000000000003,1.7001764614,2.1315,0.62,2.2198405911,0.47150000000000003,0,0.47150000000000003,1.6600000000000001,0.62,1.7720045146999999
2020-10-08 14:30:00,2.109,0.0,2.109,0.399,0,0.399,1.71,0.0,1.71,2.119,0.0,2.119,0.399,0,0.399,1.72,0.0,1.72
2020-10-08 15:00:00,2.1795,0.0,2.1795,0.3695,0,0.3695,1.81,0.0,1.81,2.1995,0.0,2.1995,0.3695,0,0.3695,1.83,0.0,1.83
2020-10-08 15:30:00,2.1265,0.0,2.1265,0.3765,0,0.3765,1.75,0.0,1.75,2.1465,0.0,2.1465,0.3765,0,0.3765,1.77,0.0,1.77
2020-10-08 16:00:00,2.4050000000000002,-0.4,2.4380371203,0.23500000000000001,0,0.23500000000000001,2.17,-0.4,2.2065584062,2.4050000000000002,0.63,2.4861466168,0.23500000000000001,0,0.23500000000000001,2.17,0.63,2.2596017348
2020-10-08 16:30:00,2.498,-0.35000000000000003,2.522400444,0.198,0,0.198,2.3,-0.35000000000000003,2.3264780248,2.518,0.68,2.6082032129,0.198,0,0.198,2.32,0.68,2.4176021178
2020-10-08 17:00:00,2.696,0.0,2.696,0.106,0,0.106,2.59,0.0,2.59,2.726,0.0,2.726,0.106,0,0.106,2.62,0.0,2.62
2020-10-08 17:30:00,2.7695,0.0,2.7695,0.0795,0,0.0795,2.69,0.0,2.69,2.7995,0.0,2.7995,0.0795,0,0.0795,2.7199999999999998,0.0,2.7199999999999998
2020-10-08 18:00:00,2.819,0.0,2.819,0.019,0,0.019,2.8,0.0,2.8,2.849,0.0,2.849,0.019,0,0.019,2.83,0.0,2.83
2020-10-08 18:30:00,2.9025,0.0,2.9025,0.0025,0,0.0025,2.9,0.0,2.9,2.9425,0.0,2.9425,0.0025,0,0.0025,2.94,0.0,2.94
2020-10-08 19:00:00,2.98,-0.37,3.0028819491,0.0,0,0.0,2.98,-0.37,3.0028819491,3.0,0.66,3.0717421767,0.0,0,0.0,3.0,0.66,3.0717421767
2020-10-08 19:30:00,3.01,-0.42,3.0391610685,0.0,0,0.0,3.01,-0.42,3.0391610685,3.05,0.5700000000000001,3.1028051824,0.0,0,0.0,3.05,0.5700000000000001,3.1028051824
2020-10-08 20:00:00,2.8835,0.0,2.8835,0.0035,0,0.0035,2.88,0.0,2.88,2.9235,0.0,2.9235,0.0035,0,0.0035,2.92,0.0,2.92
2020-10-08 20:30:00,2.767,0.0,2.767,0.007,0,0.007,2.76,0.0,2.76,2.807,0.25,2.8181108921,0.007,0,0.007,2.8,0.25,2.8111385594
2020-10-08 21:00:00,2.6505,0.0,2.6505,0.0105,0,0.0105,2.64,0.0,2.64,2.6805,0.25,2.6921330298,0.0105,0,0.0105,2.67,0.25,2.6816785788
2020-10-08 21:30:00,2.5185,0.25,2.5308777628,0.0285,0,0.0285,2.49,0.25,2.5025187312,2.5484999999999998,0.25,2.5607327565,0.0285,0,0.0285,2.52,0.25,2.532370431
2020-10-08 22:00:00,2.407,0.25,2.4199481399,0.027,0,0.027,2.38,0.25,2.3930942313,2.437,0.25,2.4497895828000003,0.027,0,0.027,2.41,0.25,2.422932108
2020-10-08 22:30:00,2.274,0.26,2.2888154141,0.024,0,0.024,2.25,0.26,2.264972406,2.294,0.26,2.3086870728,0.024,0,0.024,2.27,0.26,2.2848413512
2020-10-08 23:00:00,2.192,0.25,2.2062103254,0.022,0,0.022,2.17,0.25,2.1843534513,2.212,0.26,2.2272278734,0.022,0,0.022,2.19,0.26,2.2053797859
2020-10-08 23:30:00,2.1635,0.26,2.1790668301,0.0235,0,0.0235,2.14,0.26,2.1557365331,2.1835,0.26,2.1989252488,0.0235,0,0.0235,2.16,0.26,2.1755918735
2020-10-09 00:00:00,2.0705,0.25,2.0855383598,0.0205,0,0.0205,2.05,0.25,2.0651876428,2.1105,0.26,2.1264548549,0.0205,0,0.0205,2.09,0.26,2.1061101586
2020-10-09 00:30:00,2.064,0.25,2.0790853758,0.054,0,0.054,2.01,0.25,2.0254875956,2.084,0.26,2.1001561847,0.054,0,0.054,2.03,0.26,2.0465825173
2020-10-09 01:00:00,2.0465,0.24,2.0605247511,0.0565,0,0.0565,1.99,0.24,2.0044201156,2.0765,0.28,2.0952928793,0.0565,0,0.0565,2.02,0.28,2.0393136099999998
2020-10-09 01:30:00,2.2135,0.24,2.2264730517,0.0335,0,0.0335,2.18,0.24,2.1931712199,2.2335,0.27,2.2497604873,0.0335,0,0.0335,2.2,0.27,2.2165062599
2020-10-09 02:00:00,2.2145,0.26,2.2297107996,0.0345,0,0.0345,2.18,0.26,2.19544984,2.2345,0.27,2.2507532628,0.0345,0,0.0345,2.2,0.27,2.2165062599
2020-10-09 02:30:00,2.215,0.26,2.2302073895,0.055,0,0.055,2.16,0.26,2.1755918735,2.235,0.27,2.251249653,0.055,0,0.055,2.18,0.27,2.1966565503
2020-10-09 03:00:00,2.1310000000000002,0.27,2.1480365453,0.07100000000000001,0,0.07100000000000001,2.06,0.27,2.0776188293,2.161,0.29,2.1803717573,0.07100000000000001,0,0.07100000000000001,2.09,0.29,2.1100236965
2020-10-09 03:30:00,2.102,0.27,2.1192696855,0.052000000000000005,0,0.052000000000000005,2.05,0.27,2.0677040407,2.132,0.27,2.1490286178,0.052000000000000005,0,0.052000000000000005,2.08,0.27,2.0974508338
2020-10-09 04:00:00,2.039,0.27,2.0567987262,0.079,0,0.079,1.96,0.27,1.9785095400000001,2.059,0.28,2.0779511544,0.079,0,0.079,1.98,0.28,1.9996999775000002
2020-10-09 04:30:00,2.088,0.27,2.1053845254,0.088,0,0.088,2.0,0.27,2.0181427105,2.108,0.27,2.1252209297,0.088,0,0.088,2.02,0.27,2.0379646709
2020-10-09 05:00:00,2.09,0.25,2.1048990475,0.06,0,0.06,2.03,0.25,2.0453361582,2.11,0.26,2.1259586073,0.06,0,0.06,2.05,0.26,2.0664220285
2020-10-09 05:30:00,2.12,0.25,2.134689673,0.06,0,0.06,2.06,0.25,2.0751144547,2.14,0.25,2.154553318,0.06,0,0.06,2.08,0.25,2.0949701669
2020-10-09 06:00:00,2.181,0.0,2.181,0.081,0,0.081,2.1,0.0,2.1,2.211,0.25,2.225088987,0.081,0,0.081,2.13,0.25,2.1446211787
2020-10-09 06:30:00,2.273,0.24,2.2856353602,0.083,0,0.083,2.19,0.24,2.2031114361,2.303,0.25,2.3165295163,0.083,0,0.083,2.22,0.25,2.234032229
2020-10-09 07:00:00,2.453,0.0,2.453,0.163,0,0.163,2.29,0.0,2.29,2.483,0.0,2.483,0.163,0,0.163,2.32,0.0,2.32
