Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-09 07:30:00,2.6435,0.0,2.6435,0.1835,0,0.1835,2.46,0.0,2.46,2.6734999999999998,0.0,2.6734999999999998,0.1835,0,0.1835,2.49,0.0,2.49
2020-10-09 08:00:00,2.7255000000000003,0.0,2.7255000000000003,0.24550000000000002,0,0.24550000000000002,2.48,0.0,2.48,2.7655000000000003,0.0,2.7655000000000003,0.24550000000000002,0,0.24550000000000002,2.52,0.0,2.52
2020-10-09 08:30:00,2.7815000000000003,0.0,2.7815000000000003,0.2715,0,0.2715,2.51,0.0,2.51,2.8115,0.0,2.8115,0.2715,0,0.2715,2.54,0.0,2.54
2020-10-09 09:00:00,2.6790000000000003,-0.43,2.7132897007,0.369,0,0.369,2.31,-0.43,2.3496808294,2.709,0.59,2.7725044635,0.369,0,0.369,2.34,0.59,2.4132343442
2020-10-09 09:30:00,2.637,0.0,2.637,0.377,0,0.377,2.26,0.0,2.26,2.657,0.0,2.657,0.377,0,0.377,2.2800000000000002,0.0,2.2800000000000002
2020-10-09 10:00:00,2.446,0.0,2.446,0.466,0,0.466,1.98,0.0,1.98,2.476,0.0,2.476,0.466,0,0.466,2.01,0.0,2.01
2020-10-09 10:30:00,2.308,0.0,2.308,0.758,0,0.758,1.55,0.0,1.55,2.328,0.0,2.328,0.758,0,0.758,1.57,0.0,1.57
2020-10-09 11:00:00,2.334,0.0,2.334,0.714,0,0.714,1.62,0.0,1.62,2.344,0.0,2.344,0.714,0,0.714,1.63,0.0,1.63
2020-10-09 11:30:00,2.3975,0.0,2.3975,0.7075,0,0.7075,1.69,0.0,1.69,2.4175,0.0,2.4175,0.7075,0,0.7075,1.71,0.0,1.71
2020-10-09 12:00:00,2.287,0.0,2.287,0.727,0,0.727,1.56,0.0,1.56,2.317,0.0,2.317,0.727,0,0.727,1.5899999999999999,0.0,1.5899999999999999
2020-10-09 12:30:00,2.2355,0.0,2.2355,0.7855000000000001,0,0.7855000000000001,1.45,0.0,1.45,2.2555,0.0,2.2555,0.7855000000000001,0,0.7855000000000001,1.47,0.0,1.47
2020-10-09 13:00:00,2.193,0.0,2.193,0.653,0,0.653,1.54,0.0,1.54,2.223,0.0,2.223,0.653,0,0.653,1.57,0.0,1.57
2020-10-09 13:30:00,2.145,-0.42,2.1857321428,0.585,0,0.585,1.56,-0.42,1.6155494421,2.165,0.62,2.2520268648,0.585,0,0.585,1.58,0.62,1.6972919606999999
2020-10-09 14:00:00,2.2355,-0.37,2.2659126748,0.5955,0,0.5955,1.6400000000000001,-0.37,1.6812197953,2.2255,0.64,2.3156964935,0.5955,0,0.5955,1.63,0.64,1.7511424842
2020-10-09 14:30:00,2.3,-0.38,2.3311799587,0.68,0,0.68,1.62,-0.38,1.6639711536,2.32,0.63,2.4040174708,0.68,0,0.68,1.6400000000000001,0.63,1.7568437608
2020-10-09 15:00:00,2.213,0.0,2.213,0.763,0,0.763,1.45,0.0,1.45,2.233,0.0,2.233,0.763,0,0.763,1.47,0.0,1.47
2020-10-09 15:30:00,2.074,0.0,2.074,0.8140000000000001,0,0.8140000000000001,1.26,0.0,1.26,2.084,0.0,2.084,0.8140000000000001,0,0.8140000000000001,1.27,0.0,1.27
2020-10-09 16:00:00,2.1045,0.0,2.1045,0.8545,0,0.8545,1.25,0.0,1.25,2.1145,0.0,2.1145,0.8545,0,0.8545,1.26,0.0,1.26
2020-10-09 16:30:00,2.4655,0.0,2.4655,0.6255000000000001,0,0.6255000000000001,1.8399999999999999,0.0,1.8399999999999999,2.4755000000000003,0.0,2.4755000000000003,0.6255000000000001,0,0.6255000000000001,1.85,0.0,1.85
2020-10-09 17:00:00,2.694,0.2,2.701413704,0.5640000000000001,0,0.5640000000000001,2.13,0.2,2.1393690659,2.714,0.41000000000000003,2.7447943457,0.5640000000000001,0,0.5640000000000001,2.15,0.41000000000000003,2.188743932
2020-10-09 17:30:00,2.9265,-0.51,2.9706063775000002,0.5665,0,0.5665,2.36,-0.51,2.4144771691,2.9565,0.54,3.0054104961,0.5665,0,0.5665,2.39,0.54,2.4502448857
2020-10-09 18:00:00,3.093,-0.44,3.1241397216,0.403,0,0.403,2.69,-0.44,2.7257476039,3.123,0.6000000000000001,3.1801146206,0.403,0,0.403,2.7199999999999998,0.6000000000000001,2.7853904574
2020-10-09 18:30:00,3.1725,-0.46,3.2056756308,0.5525,0,0.5525,2.62,-0.46,2.6600751869,3.2125,0.59,3.2662296689,0.5525,0,0.5525,2.66,0.59,2.7246467661000002
2020-10-09 19:00:00,3.12,0.26,3.1308145905,0.46,0,0.46,2.66,0.26,2.6726765611000003,3.15,0.27,3.1615502526,0.46,0,0.46,2.69,0.27,2.7035162289
2020-10-09 19:30:00,2.991,-0.47000000000000003,3.0277022641,0.271,0,0.271,2.7199999999999998,-0.47000000000000003,2.7603079538,3.031,0.59,3.0878894086,0.271,0,0.271,2.76,0.59,2.8223571709
2020-10-09 20:00:00,2.8545,0.0,2.8545,0.48450000000000004,0,0.48450000000000004,2.37,0.0,2.37,2.8945,0.0,2.8945,0.48450000000000004,0,0.48450000000000004,2.41,0.0,2.41
2020-10-09 20:30:00,2.6975,0.0,2.6975,0.5075000000000001,0,0.5075000000000001,2.19,0.0,2.19,2.7275,0.0,2.7275,0.5075000000000001,0,0.5075000000000001,2.22,0.0,2.22
2020-10-09 21:00:00,2.601,0.24,2.6120491956,0.401,0,0.401,2.2,0.24,2.213052191,2.6310000000000002,0.25,2.6428509228,0.401,0,0.401,2.23,0.25,2.2439696968
2020-10-09 21:30:00,2.5125,0.0,2.5125,0.4025,0,0.4025,2.11,0.0,2.11,2.5324999999999998,0.0,2.5324999999999998,0.4025,0,0.4025,2.13,0.0,2.13
2020-10-09 22:00:00,2.4465,-0.08,2.4478076415,0.3365,0,0.3365,2.11,-0.08,2.111516043,2.4665,0.42,2.5020036471,0.3365,0,0.3365,2.13,0.42,2.1710135882
2020-10-09 22:30:00,2.3625,0.25,2.375690689,0.2525,0,0.2525,2.11,0.25,2.1247588098,2.3825,0.26,2.3966447901,0.2525,0,0.2525,2.13,0.26,2.1458098704
2020-10-09 23:00:00,2.267,0.25,2.2807430807,0.23700000000000002,0,0.23700000000000002,2.03,0.25,2.0453361582,2.287,0.26,2.3017317394,0.23700000000000002,0,0.23700000000000002,2.05,0.26,2.0664220285
2020-10-09 23:30:00,2.2755,0.25,2.2891920518,0.20550000000000002,0,0.20550000000000002,2.07,0.25,2.085041966,2.2955,0.26,2.3101775365,0.20550000000000002,0,0.20550000000000002,2.09,0.26,2.1061101586
2020-10-10 00:00:00,2.1595,0.23,2.1717136667,0.2495,0,0.2495,1.9100000000000001,0.23,1.9237983262,2.1795,0.27,2.1961603425,0.2495,0,0.2495,1.9300000000000002,0.27,1.9487944992
2020-10-10 00:30:00,2.121,0.25,2.1356827948,0.211,0,0.211,1.9100000000000001,0.25,1.9262917744,2.141,0.27,2.1579575992,0.211,0,0.211,1.9300000000000002,0.27,1.9487944992
2020-10-10 01:00:00,2.1035,0.25,2.1183040976,0.1935,0,0.1935,1.9100000000000001,0.25,1.9262917744,2.1235,0.27,2.140596237,0.1935,0,0.1935,1.9300000000000002,0.27,1.9487944992
2020-10-10 01:30:00,2.262,0.25,2.2757732752,0.222,0,0.222,2.04,0.25,2.0552615405,2.302,0.26,2.3166363547,0.222,0,0.222,2.08,0.26,2.0961870146
2020-10-10 02:00:00,2.242,0.26,2.2570254762,0.182,0,0.182,2.06,0.26,2.0763429389,2.2720000000000002,0.27,2.2879868881,0.182,0,0.182,2.09,0.27,2.1073680267
2020-10-10 02:30:00,2.276,0.25,2.2896890619,0.226,0,0.226,2.05,0.25,2.0651876428,2.296,0.26,2.3106743604,0.226,0,0.226,2.07,0.26,2.0862646045
2020-10-10 03:00:00,2.1785,0.27,2.1951679321,0.2485,0,0.2485,1.9300000000000002,0.27,1.9487944992,2.1985,0.28,2.2162586153,0.2485,0,0.2485,1.9500000000000002,0.28,1.97
2020-10-10 03:30:00,2.116,0.26,2.1319136943,0.23600000000000002,0,0.23600000000000002,1.88,0.26,1.8978935692,2.136,0.26,2.1517657865,0.23600000000000002,0,0.23600000000000002,1.9,0.26,1.9177069641000002
2020-10-10 04:00:00,2.0595,0.26,2.0758468754,0.20950000000000002,0,0.20950000000000002,1.85,0.26,1.8681809334000001,2.0795,0.26,2.0956908765,0.20950000000000002,0,0.20950000000000002,1.87,0.26,1.8879883473999999
2020-10-10 04:30:00,2.029,0.27,2.0468856832,0.189,0,0.189,1.8399999999999999,0.27,1.8597042776000001,2.049,0.27,2.066712607,0.189,0,0.189,1.8599999999999999,0.27,1.8794946129
2020-10-10 05:00:00,2.02,0.0,2.02,0.23,0,0.23,1.79,0.0,1.79,2.04,0.0,2.04,0.23,0,0.23,1.81,0.0,1.81
2020-10-10 05:30:00,2.0315,0.25,2.0468249192,0.2515,0,0.2515,1.78,0.25,1.7974704448,2.0515,0.25,2.0666766196,0.2515,0,0.2515,1.8,0.25,1.8172781845000001
2020-10-10 06:00:00,2.066,0.25,2.0810708782,0.276,0,0.276,1.79,0.25,1.8073737854,2.086,0.26,2.1021408136,0.276,0,0.276,1.81,0.26,1.828578683
2020-10-10 06:30:00,2.1135,0.23,2.1259779514,0.20350000000000001,0,0.20350000000000001,1.9100000000000001,0.23,1.9237983262,2.1335,0.27,2.1505167402,0.20350000000000001,0,0.20350000000000001,1.9300000000000002,0.27,1.9487944992
2020-10-10 07:00:00,2.2015000000000002,0.25,2.2156493969,0.2515,0,0.2515,1.9500000000000002,0.25,1.9659603251000002,2.2215,0.25,2.2355228136,0.2515,0,0.2515,1.97,0.25,1.9857995871
2020-10-10 07:30:00,2.265,0.0,2.265,0.385,0,0.385,1.88,0.0,1.88,2.285,0.25,2.2986354648000002,0.385,0,0.385,1.9,0.25,1.9163767897000001
2020-10-10 08:00:00,2.3625,0.25,2.375690689,0.3725,0,0.3725,1.99,0.25,2.0056420418,2.3925,0.25,2.4055261897999998,0.3725,0,0.3725,2.02,0.25,2.0354115063
2020-10-10 08:30:00,2.4205,0.25,2.4333763067,0.41050000000000003,0,0.41050000000000003,2.01,0.25,2.0254875956,2.4505,0.25,2.4632194888,0.41050000000000003,0,0.41050000000000003,2.04,0.25,2.0552615405
2020-10-10 09:00:00,2.4305,-0.37,2.458501627,0.3405,0,0.3405,2.09,-0.37,2.1224985277,2.3905,0.67,2.4826176206,0.3405,0,0.3405,2.05,0.67,2.1567104581
2020-10-10 09:30:00,2.495,-0.4,2.5268607006,0.47500000000000003,0,0.47500000000000003,2.02,-0.4,2.0592231545,2.495,0.64,2.5757765819,0.47500000000000003,0,0.47500000000000003,2.02,0.64,2.11896201
2020-10-10 10:00:00,2.449,0.0,2.449,0.5690000000000001,0,0.5690000000000001,1.88,0.0,1.88,2.469,0.0,2.469,0.5690000000000001,0,0.5690000000000001,1.9,0.0,1.9
2020-10-10 10:30:00,2.4355,0.0,2.4355,0.6255000000000001,0,0.6255000000000001,1.81,0.0,1.81,2.4655,0.0,2.4655,0.6255000000000001,0,0.6255000000000001,1.8399999999999999,0.0,1.8399999999999999
2020-10-10 11:00:00,2.394,0.0,2.394,0.634,0,0.634,1.76,0.0,1.76,2.414,0.0,2.414,0.634,0,0.634,1.78,0.0,1.78
2020-10-10 11:30:00,2.2975,-0.49,2.3491713965,0.6775,0,0.6775,1.62,-0.49,1.6924833825,2.3175,0.56,2.3841992891,0.6775,0,0.6775,1.6400000000000001,0.56,1.7329743218
2020-10-10 12:00:00,2.188,0.0,2.188,0.718,0,0.718,1.47,0.0,1.47,2.208,0.0,2.208,0.718,0,0.718,1.49,0.0,1.49
2020-10-10 12:30:00,2.1525,0.0,2.1525,0.8025,0,0.8025,1.35,0.0,1.35,2.1725,0.0,2.1725,0.8025,0,0.8025,1.37,0.0,1.37
2020-10-10 13:00:00,2.239,0.0,2.239,0.659,0,0.659,1.58,0.0,1.58,2.259,0.0,2.259,0.659,0,0.659,1.6,0.0,1.6
2020-10-10 13:30:00,2.0835,-0.38,2.1178697434,1.0235,0,1.0235,1.06,-0.38,1.1260550608,2.0935,0.65,2.192086278,1.0235,0,1.0235,1.07,0.65,1.2519584658
2020-10-10 14:00:00,2.065,0.0,2.065,0.985,0,0.985,1.08,0.0,1.08,2.085,0.0,2.085,0.985,0,0.985,1.1,0.0,1.1
2020-10-10 14:30:00,2.1015,0.0,2.1015,0.8715,0,0.8715,1.23,0.0,1.23,2.1115,0.0,2.1115,0.8715,0,0.8715,1.24,0.0,1.24
2020-10-10 15:00:00,2.158,0.0,2.158,0.8180000000000001,0,0.8180000000000001,1.34,0.0,1.34,2.168,0.0,2.168,0.8180000000000001,0,0.8180000000000001,1.35,0.0,1.35
2020-10-10 15:30:00,2.2560000000000002,0.0,2.2560000000000002,0.6960000000000001,0,0.6960000000000001,1.56,0.0,1.56,2.276,0.0,2.276,0.6960000000000001,0,0.6960000000000001,1.58,0.0,1.58
2020-10-10 16:00:00,2.3455,0.0,2.3455,0.6555000000000001,0,0.6555000000000001,1.69,0.0,1.69,2.3655,0.0,2.3655,0.6555000000000001,0,0.6555000000000001,1.71,0.0,1.71
2020-10-10 16:30:00,2.4825,0.0,2.4825,0.6025,0,0.6025,1.88,0.0,1.88,2.5025,0.0,2.5025,0.6025,0,0.6025,1.9,0.0,1.9
2020-10-10 17:00:00,2.525,-0.45,2.5647855661,0.705,0,0.705,1.82,-0.45,1.8748066567000001,2.535,0.58,2.6005047587,0.705,0,0.705,1.83,0.58,1.9197135203000002
2020-10-10 17:30:00,2.624,0.0,2.624,0.714,0,0.714,1.9100000000000001,0.0,1.9100000000000001,2.644,0.0,2.644,0.714,0,0.714,1.9300000000000002,0.0,1.9300000000000002
2020-10-10 18:00:00,2.776,0.0,2.776,0.626,0,0.626,2.15,0.0,2.15,2.816,0.0,2.816,0.626,0,0.626,2.19,0.0,2.19
2020-10-10 18:30:00,2.8375,0.0,2.8375,0.5275000000000001,0,0.5275000000000001,2.31,0.0,2.31,2.8675,0.0,2.8675,0.5275000000000001,0,0.5275000000000001,2.34,0.0,2.34
2020-10-10 19:00:00,2.93,0.0,2.93,0.53,0,0.53,2.4,0.0,2.4,2.9699999999999998,0.0,2.9699999999999998,0.53,0,0.53,2.44,0.0,2.44
2020-10-10 19:30:00,2.9285,0.0,2.9285,0.5585,0,0.5585,2.37,0.0,2.37,2.9585,0.0,2.9585,0.5585,0,0.5585,2.4,0.0,2.4
2020-10-10 20:00:00,2.847,0.0,2.847,0.23700000000000002,0,0.23700000000000002,2.61,0.0,2.61,2.877,0.0,2.877,0.23700000000000002,0,0.23700000000000002,2.64,0.0,2.64
2020-10-10 20:30:00,2.733,0.0,2.733,0.303,0,0.303,2.43,0.0,2.43,2.763,0.0,2.763,0.303,0,0.303,2.46,0.0,2.46
2020-10-10 21:00:00,2.621,-0.38,2.6484034813,0.391,0,0.391,2.23,-0.38,2.2621449998,2.641,0.68,2.727137877,0.391,0,0.391,2.25,0.68,2.3505105828
2020-10-10 21:30:00,2.5215,0.0,2.5215,0.29150000000000004,0,0.29150000000000004,2.23,0.0,2.23,2.5415,0.25,2.5537662873,0.29150000000000004,0,0.29150000000000004,2.25,0.25,2.2638462845
2020-10-10 22:00:00,2.4605,0.25,2.4731680594,0.5505,0,0.5505,1.9100000000000001,0.25,1.9262917744,2.4805,0.25,2.4930664351000003,0.5505,0,0.5505,1.9300000000000002,0.25,1.9461243537000001
2020-10-10 22:30:00,2.316,0.25,2.3294540133,0.596,0,0.596,1.72,0.25,1.7380736463000002,2.336,0.25,2.3493394816,0.596,0,0.596,1.74,0.25,1.7578680269
2020-10-10 23:00:00,2.227,0.25,2.240988398,0.637,0,0.637,1.5899999999999999,0.25,1.6095340941,2.237,0.25,2.2509262538,0.637,0,0.637,1.6,0.25,1.6194134741
2020-10-10 23:30:00,2.1945,0.25,2.2086942409,0.5845,0,0.5845,1.6099999999999999,0.25,1.6292943258,2.2045,0.25,2.2186302643999998,0.5845,0,0.5845,1.62,0.25,1.6391766226
2020-10-11 00:00:00,2.109,-0.37,2.1412101718,0.529,0,0.529,1.58,-0.37,1.6227445887,2.119,0.67,2.222399829,0.529,0,0.529,1.5899999999999999,0.67,1.7253985047
2020-10-11 00:30:00,2.0785,0.25,2.0934808932,0.4385,0,0.4385,1.6400000000000001,0.25,1.6589454482,2.0985,0.25,2.1133391233,0.4385,0,0.4385,1.6600000000000001,0.25,1.6787197503
2020-10-11 01:00:00,2.053,0.25,2.0681656123,0.47300000000000003,0,0.47300000000000003,1.58,0.25,1.5996562131,2.073,0.25,2.0880203543,0.47300000000000003,0,0.47300000000000003,1.6,0.25,1.6194134741
2020-10-11 01:30:00,2.2445,0.02,2.2445891049,0.5245000000000001,0,0.5245000000000001,1.72,0.02,1.7201162751,2.2445,0.41000000000000003,2.281639816,0.5245000000000001,0,0.5245000000000001,1.72,0.41000000000000003,1.7681911661
2020-10-11 02:00:00,2.2565,-0.08,2.2579176801,0.4965,0,0.4965,1.76,-0.08,1.7618172436,2.2665,0.4,2.3015260698,0.4965,0,0.4965,1.77,0.4,1.8146349495
2020-10-11 02:30:00,2.2555,0.25,2.2693127264,0.4555,0,0.4555,1.8,0.25,1.8172781845000001,2.2655,0.26,2.2803706387,0.4555,0,0.4555,1.81,0.26,1.828578683
2020-10-11 03:00:00,2.1845,0.25,2.1987587976,0.42450000000000004,0,0.42450000000000004,1.76,0.25,1.7776670104,2.2045,0.25,2.2186302643999998,0.42450000000000004,0,0.42450000000000004,1.78,0.25,1.7974704448
2020-10-11 03:30:00,2.1435,0.25,2.1580297148,0.3135,0,0.3135,1.83,0.25,1.8469975636,2.1635,0.26,2.1790668301,0.3135,0,0.3135,1.85,0.26,1.8681809334000001
2020-10-11 04:00:00,2.0875,0.23,2.1001324363,0.34750000000000003,0,0.34750000000000003,1.74,0.23,1.7551353224000001,2.1075,0.27,2.1247249822,0.34750000000000003,0,0.34750000000000003,1.76,0.27,1.7805897899
2020-10-11 04:30:00,2.0325,0.25,2.0478174357,0.3725,0,0.3725,1.6600000000000001,0.25,1.6787197503,2.0525,0.25,2.0676692796,0.3725,0,0.3725,1.6800000000000002,0.25,1.6984993377
2020-10-11 05:00:00,2.0205,-0.15,2.026060278,0.3305,0,0.3305,1.69,-0.15,1.6966437457999999,2.0205,0.5,2.0814466724,0.3305,0,0.3305,1.69,0.5,1.7624131184
2020-10-11 05:30:00,2.0285,0.25,2.0438474136,0.35850000000000004,0,0.35850000000000004,1.67,0.25,1.6886088949,2.0485,0.25,2.063698682,0.35850000000000004,0,0.35850000000000004,1.69,0.25,1.7083910559
2020-10-11 06:00:00,2.0325,0.0,2.0325,0.4325,0,0.4325,1.6,0.0,1.6,2.0525,0.0,2.0525,0.4325,0,0.4325,1.62,0.0,1.62
2020-10-11 06:30:00,2.0855,0.25,2.1004309677,0.4455,0,0.4455,1.6400000000000001,0.25,1.6589454482,2.1055,0.25,2.1202901334,0.4455,0,0.4455,1.6600000000000001,0.25,1.6787197503
2020-10-11 07:00:00,2.151,0.25,2.1654793927,0.391,0,0.391,1.76,0.25,1.7776670104,2.171,0.25,2.1853468832,0.391,0,0.391,1.78,0.25,1.7974704448
2020-10-11 07:30:00,2.2535,0.0,2.2535,0.42350000000000004,0,0.42350000000000004,1.83,0.0,1.83,2.2635,0.0,2.2635,0.42350000000000004,0,0.42350000000000004,1.8399999999999999,0.0,1.8399999999999999
2020-10-11 08:00:00,2.2825,0.0,2.2825,0.42250000000000004,0,0.42250000000000004,1.8599999999999999,0.0,1.8599999999999999,2.3025,0.0,2.3025,0.42250000000000004,0,0.42250000000000004,1.88,0.0,1.88
2020-10-11 08:30:00,2.368,0.0,2.368,0.34800000000000003,0,0.34800000000000003,2.02,0.0,2.02,2.388,0.25,2.4010506034,0.34800000000000003,0,0.34800000000000003,2.04,0.25,2.0552615405
2020-10-11 09:00:00,2.354,0.0,2.354,0.384,0,0.384,1.97,0.0,1.97,2.374,0.0,2.374,0.384,0,0.384,1.99,0.0,1.99
2020-10-11 09:30:00,2.333,0.0,2.333,0.323,0,0.323,2.01,0.0,2.01,2.3529999999999998,0.0,2.3529999999999998,0.323,0,0.323,2.03,0.0,2.03
2020-10-11 10:00:00,2.3925,0.0,2.3925,0.3425,0,0.3425,2.05,0.0,2.05,2.4125,0.0,2.4125,0.3425,0,0.3425,2.07,0.0,2.07
2020-10-11 10:30:00,2.3725,0.0,2.3725,0.3425,0,0.3425,2.03,0.0,2.03,2.3925,0.0,2.3925,0.3425,0,0.3425,2.05,0.0,2.05
2020-10-11 11:00:00,2.2845,0.0,2.2845,0.42450000000000004,0,0.42450000000000004,1.8599999999999999,0.0,1.8599999999999999,2.3045,0.0,2.3045,0.42450000000000004,0,0.42450000000000004,1.88,0.0,1.88
2020-10-11 11:30:00,2.253,0.0,2.253,0.483,0,0.483,1.77,0.0,1.77,2.283,0.0,2.283,0.483,0,0.483,1.8,0.0,1.8
2020-10-11 12:00:00,2.179,0.0,2.179,0.659,0,0.659,1.52,0.0,1.52,2.199,0.0,2.199,0.659,0,0.659,1.54,0.0,1.54
2020-10-11 12:30:00,2.2035,0.0,2.2035,0.7535000000000001,0,0.7535000000000001,1.45,0.0,1.45,2.2135,0.0,2.2135,0.7535000000000001,0,0.7535000000000001,1.46,0.0,1.46
2020-10-11 13:00:00,2.1225,0.0,2.1225,0.5425,0,0.5425,1.58,0.0,1.58,2.1425,0.0,2.1425,0.5425,0,0.5425,1.6,0.0,1.6
2020-10-11 13:30:00,2.1015,0.0,2.1015,0.7215,0,0.7215,1.38,0.0,1.38,2.1115,0.0,2.1115,0.7215,0,0.7215,1.3900000000000001,0.0,1.3900000000000001
2020-10-11 14:00:00,2.1225,0.0,2.1225,0.6325000000000001,0,0.6325000000000001,1.49,0.0,1.49,2.1425,0.0,2.1425,0.6325000000000001,0,0.6325000000000001,1.51,0.0,1.51
2020-10-11 14:30:00,2.105,0.0,2.105,0.6950000000000001,0,0.6950000000000001,1.4100000000000001,0.0,1.4100000000000001,2.115,0.0,2.115,0.6950000000000001,0,0.6950000000000001,1.42,0.0,1.42
2020-10-11 15:00:00,2.185,0.0,2.185,0.635,0,0.635,1.55,0.0,1.55,2.205,0.0,2.205,0.635,0,0.635,1.57,0.0,1.57
2020-10-11 15:30:00,2.112,0.0,2.112,0.662,0,0.662,1.45,0.0,1.45,2.132,0.0,2.132,0.662,0,0.662,1.47,0.0,1.47
2020-10-11 16:00:00,2.153,0.0,2.153,0.7030000000000001,0,0.7030000000000001,1.45,0.0,1.45,2.173,0.0,2.173,0.7030000000000001,0,0.7030000000000001,1.47,0.0,1.47
2020-10-11 16:30:00,2.235,0.0,2.235,0.5750000000000001,0,0.5750000000000001,1.6600000000000001,0.0,1.6600000000000001,2.255,0.0,2.255,0.5750000000000001,0,0.5750000000000001,1.6800000000000002,0.0,1.6800000000000002
2020-10-11 17:00:00,2.435,-0.36,2.4614680579,0.395,0,0.395,2.04,-0.36,2.0715211802,2.455,0.67,2.5447838808,0.395,0,0.395,2.06,0.67,2.1662179022
2020-10-11 17:30:00,2.64,-0.37,2.6658019431,0.2,0,0.2,2.44,-0.37,2.4678938389000002,2.66,0.68,2.7455418409,0.2,0,0.2,2.46,0.68,2.5522539059
2020-10-11 18:00:00,2.753,0.0,2.753,0.113,0,0.113,2.64,0.0,2.64,2.783,0.0,2.783,0.113,0,0.113,2.67,0.0,2.67
2020-10-11 18:30:00,2.8005,0.0,2.8005,0.07050000000000001,0,0.07050000000000001,2.73,0.0,2.73,2.8405,0.0,2.8405,0.07050000000000001,0,0.07050000000000001,2.77,0.0,2.77
2020-10-11 19:00:00,2.8085,0.0,2.8085,0.0585,0,0.0585,2.75,0.0,2.75,2.8485,0.0,2.8485,0.0585,0,0.0585,2.79,0.0,2.79
2020-10-11 19:30:00,2.846,0.0,2.846,0.046,0,0.046,2.8,0.0,2.8,2.876,0.0,2.876,0.046,0,0.046,2.83,0.0,2.83
2020-10-11 20:00:00,2.7455,0.0,2.7455,0.025500000000000002,0,0.025500000000000002,2.7199999999999998,0.0,2.7199999999999998,2.7755,0.25,2.7867364874,0.025500000000000002,0,0.025500000000000002,2.75,0.25,2.7613402543000003
2020-10-11 20:30:00,2.67,0.0,2.67,0.01,0,0.01,2.66,0.0,2.66,2.7,0.0,2.7,0.01,0,0.01,2.69,0.0,2.69
2020-10-11 21:00:00,2.5885,0.0,2.5885,0.0085,0,0.0085,2.58,0.0,2.58,2.6185,0.24,2.6294756607,0.0085,0,0.0085,2.61,0.24,2.6210112552
2020-10-11 21:30:00,2.502,-0.35000000000000003,2.526361811,0.002,0,0.002,2.5,-0.35000000000000003,2.5243811123,2.532,0.71,2.6296623357,0.002,0,0.002,2.5300000000000002,0.71,2.6277366687
2020-10-11 22:00:00,2.351,-0.21,2.3603603538,0.001,0,0.001,2.35,-0.21,2.3593643212,2.3609999999999998,0.54,2.4219663499,0.001,0,0.001,2.36,0.54,2.4209915324
2020-10-11 22:30:00,2.31,-0.32,2.3320591759,0.0,0,0.0,2.31,-0.32,2.3320591759,2.26,0.76,2.3843657438,0.0,0,0.0,2.26,0.76,2.3843657438
2020-10-11 23:00:00,2.18,-0.08,2.181467396,0.0,0,0.0,2.18,-0.08,2.181467396,2.17,0.49,2.2246348015,0.0,0,0.0,2.17,0.49,2.2246348015
2020-10-11 23:30:00,2.14,0.26,2.1557365331,0.0,0,0.0,2.14,0.26,2.1557365331,2.17,0.27,2.1867327226,0.0,0,0.0,2.17,0.27,2.1867327226
2020-10-12 00:00:00,2.06,0.26,2.0763429389,0.0,0,0.0,2.06,0.26,2.0763429389,2.08,0.26,2.0961870146,0.0,0,0.0,2.08,0.26,2.0961870146
2020-10-12 00:30:00,2.061,0.26,2.0773350717,0.001,0,0.001,2.06,0.26,2.0763429389,2.081,0.26,2.0971792961,0.001,0,0.001,2.08,0.26,2.0961870146
2020-10-12 01:00:00,2.064,0.27,2.081584973,0.004,0,0.004,2.06,0.27,2.0776188293,2.084,0.28,2.1027258499,0.004,0,0.004,2.08,0.28,2.0987615396
2020-10-12 01:30:00,2.231,0.27,2.2472785764,0.011,0,0.011,2.22,0.27,2.2363586474,2.261,0.28,2.2782714939,0.011,0,0.011,2.25,0.28,2.2673552876
2020-10-12 02:00:00,2.2875,0.27,2.3033793109,0.007500000000000001,0,0.007500000000000001,2.2800000000000002,0.27,2.2959311836,2.3075,0.28,2.3244260044000002,0.007500000000000001,0,0.007500000000000001,2.3,0.28,2.3169807941
2020-10-12 02:30:00,2.275,0.26,2.289808944,0.005,0,0.005,2.27,0.26,2.2848413512,2.295,0.26,2.3096807139,0.005,0,0.005,2.29,0.26,2.3047125634
2020-10-12 03:00:00,2.1665,0.26,2.182045428,0.006500000000000001,0,0.006500000000000001,2.16,0.26,2.1755918735,2.1865,0.26,2.2019042327,0.006500000000000001,0,0.006500000000000001,2.18,0.26,2.19544984
2020-10-12 03:30:00,2.1625,0.26,2.1780739772,0.0025,0,0.0025,2.16,0.26,2.1755918735,2.1925,0.27,2.2090623011,0.0025,0,0.0025,2.19,0.27,2.2065810658
2020-10-12 04:00:00,2.076,0.26,2.0922179619,0.056,0,0.056,2.02,0.26,2.0366639389,2.096,0.27,2.1133187171,0.056,0,0.056,2.04,0.27,2.0577900768
2020-10-12 04:30:00,2.121,0.25,2.1356827948,0.521,0,0.521,1.6,0.25,1.6194134741,2.1310000000000002,0.25,2.1456143642,0.521,0,0.521,1.6099999999999999,0.25,1.6292943258
2020-10-12 05:00:00,2.109,0.25,2.1237657592,0.159,0,0.159,1.9500000000000002,0.25,1.9659603251000002,2.129,0.25,2.1436279994,0.159,0,0.159,1.97,0.25,1.9857995871
2020-10-12 05:30:00,2.1255,0.25,2.1401519222,0.0455,0,0.0455,2.08,0.25,2.0949701669,2.1455,0.25,2.1600162615,0.0455,0,0.0455,2.1,0.25,2.1148285983
2020-10-12 06:00:00,2.152,0.0,2.152,0.092,0,0.092,2.06,0.0,2.06,2.182,0.0,2.182,0.092,0,0.092,2.09,0.0,2.09
2020-10-12 06:30:00,2.2605,-0.36,2.28898673,0.1705,0,0.1705,2.09,-0.36,2.1207781591,2.2905,0.7000000000000001,2.3950762514,0.1705,0,0.1705,2.12,0.7000000000000001,2.2325769864
2020-10-12 07:00:00,2.4355,-0.36,2.4619626825,0.2255,0,0.2255,2.21,-0.36,2.2391292951,2.4655,0.71,2.5656948864,0.2255,0,0.2255,2.24,0.71,2.3498297811
2020-10-12 07:30:00,2.6865,-0.39,2.7146606141,0.24650000000000002,0,0.24650000000000002,2.44,-0.39,2.4709714689,2.7165,0.6900000000000001,2.80276154,0.24650000000000002,0,0.24650000000000002,2.47,0.6900000000000001,2.5645662401
2020-10-12 08:00:00,2.7995,0.0,2.7995,0.2995,0,0.2995,2.5,0.0,2.5,2.8295,0.0,2.8295,0.2995,0,0.2995,2.5300000000000002,0.0,2.5300000000000002
2020-10-12 08:30:00,2.8970000000000002,0.0,2.8970000000000002,0.397,0,0.397,2.5,0.0,2.5,2.927,0.0,2.927,0.397,0,0.397,2.5300000000000002,0.0,2.5300000000000002
2020-10-12 09:00:00,2.9130000000000003,0.0,2.9130000000000003,0.423,0,0.423,2.49,0.0,2.49,2.943,0.0,2.943,0.423,0,0.423,2.52,0.0,2.52
2020-10-12 09:30:00,2.9015,0.0,2.9015,0.41150000000000003,0,0.41150000000000003,2.49,0.0,2.49,2.9415,0.0,2.9415,0.41150000000000003,0,0.41150000000000003,2.5300000000000002,0.0,2.5300000000000002
2020-10-12 10:00:00,2.873,0.0,2.873,0.453,0,0.453,2.42,0.0,2.42,2.923,0.0,2.923,0.453,0,0.453,2.47,0.0,2.47
2020-10-12 10:30:00,2.852,0.0,2.852,0.462,0,0.462,2.39,0.0,2.39,2.892,0.0,2.892,0.462,0,0.462,2.43,0.0,2.43
2020-10-12 11:00:00,2.7555,0.0,2.7555,0.4455,0,0.4455,2.31,0.0,2.31,2.7855,0.0,2.7855,0.4455,0,0.4455,2.34,0.0,2.34
2020-10-12 11:30:00,2.7465,-0.41000000000000003,2.7769339657,0.3365,0,0.3365,2.41,-0.41000000000000003,2.4446267609,2.7365,0.63,2.8080833766,0.3365,0,0.3365,2.4,0.63,2.4813101378
2020-10-12 12:00:00,2.809,-0.42,2.8402255192,0.209,0,0.209,2.6,-0.42,2.6337046152,2.759,0.63,2.8300143109,0.209,0,0.209,2.55,0.63,2.6266708968
2020-10-12 12:30:00,2.7625,-0.41000000000000003,2.7927596119,0.14250000000000002,0,0.14250000000000002,2.62,-0.41000000000000003,2.6518861212,2.7825,0.63,2.8529294155000002,0.14250000000000002,0,0.14250000000000002,2.64,0.63,2.7141296948
2020-10-12 13:00:00,2.7785,0.0,2.7785,0.3385,0,0.3385,2.44,0.0,2.44,2.8185000000000002,0.0,2.8185000000000002,0.3385,0,0.3385,2.48,0.0,2.48
2020-10-12 13:30:00,2.6595,0.0,2.6595,0.3695,0,0.3695,2.29,0.0,2.29,2.6795,0.0,2.6795,0.3695,0,0.3695,2.31,0.0,2.31
2020-10-12 14:00:00,2.5645,0.0,2.5645,0.49450000000000005,0,0.49450000000000005,2.07,0.0,2.07,2.5945,0.0,2.5945,0.49450000000000005,0,0.49450000000000005,2.1,0.0,2.1
2020-10-12 14:30:00,2.559,0.0,2.559,0.529,0,0.529,2.03,0.0,2.03,2.5789999999999997,0.0,2.5789999999999997,0.529,0,0.529,2.05,0.0,2.05
2020-10-12 15:00:00,2.7145,0.0,2.7145,0.5545,0,0.5545,2.16,0.0,2.16,2.7445,0.0,2.7445,0.5545,0,0.5545,2.19,0.0,2.19
2020-10-12 15:30:00,2.7165,0.0,2.7165,0.6365000000000001,0,0.6365000000000001,2.08,0.0,2.08,2.7465,0.0,2.7465,0.6365000000000001,0,0.6365000000000001,2.11,0.0,2.11
2020-10-12 16:00:00,2.7885,0.0,2.7885,0.6985,0,0.6985,2.09,0.0,2.09,2.8085,0.0,2.8085,0.6985,0,0.6985,2.11,0.0,2.11
2020-10-12 16:30:00,2.9050000000000002,0.0,2.9050000000000002,0.665,0,0.665,2.24,0.0,2.24,2.935,0.0,2.935,0.665,0,0.665,2.27,0.0,2.27
2020-10-12 17:00:00,3.036,0.0,3.036,0.656,0,0.656,2.38,0.0,2.38,3.066,0.0,3.066,0.656,0,0.656,2.41,0.0,2.41
2020-10-12 17:30:00,2.9995000000000003,-0.52,3.0442405046,0.6395000000000001,0,0.6395000000000001,2.36,-0.52,2.4166091947,3.0195,0.51,3.0622671748,0.6395000000000001,0,0.6395000000000001,2.38,0.51,2.4340295808
2020-10-12 18:00:00,3.0765,0.0,3.0765,0.5865,0,0.5865,2.49,0.0,2.49,3.1165,0.0,3.1165,0.5865,0,0.5865,2.5300000000000002,0.0,2.5300000000000002
2020-10-12 18:30:00,3.093,0.0,3.093,0.503,0,0.503,2.59,0.0,2.59,3.123,0.0,3.123,0.503,0,0.503,2.62,0.0,2.62
2020-10-12 19:00:00,3.0735,0.0,3.0735,0.5935,0,0.5935,2.48,0.0,2.48,3.1035,0.0,3.1035,0.5935,0,0.5935,2.51,0.0,2.51
2020-10-12 19:30:00,3.069,0.0,3.069,0.5690000000000001,0,0.5690000000000001,2.5,0.0,2.5,3.099,0.0,3.099,0.5690000000000001,0,0.5690000000000001,2.5300000000000002,0.0,2.5300000000000002
2020-10-12 20:00:00,2.998,0.0,2.998,0.518,0,0.518,2.48,0.0,2.48,3.038,0.0,3.038,0.518,0,0.518,2.52,0.0,2.52
2020-10-12 20:30:00,2.8375,-0.47000000000000003,2.8761617218,0.5475,0,0.5475,2.29,-0.47000000000000003,2.3377339455,2.8575,0.6000000000000001,2.9198127080000003,0.5475,0,0.5475,2.31,0.6000000000000001,2.3866503724
2020-10-12 21:00:00,2.715,0.0,2.715,0.5750000000000001,0,0.5750000000000001,2.14,0.0,2.14,2.745,0.38,2.7711775475,0.5750000000000001,0,0.5750000000000001,2.17,0.38,2.2030206536
2020-10-12 21:30:00,2.6195,0.0,2.6195,0.5495,0,0.5495,2.07,0.0,2.07,2.6395,0.0,2.6395,0.5495,0,0.5495,2.09,0.0,2.09
2020-10-12 22:00:00,2.5060000000000002,0.0,2.5060000000000002,0.586,0,0.586,1.92,0.0,1.92,2.526,0.0,2.526,0.586,0,0.586,1.94,0.0,1.94
2020-10-12 22:30:00,2.433,0.0,2.433,0.643,0,0.643,1.79,0.0,1.79,2.453,0.0,2.453,0.643,0,0.643,1.81,0.0,1.81
2020-10-12 23:00:00,2.331,0.0,2.331,0.6910000000000001,0,0.6910000000000001,1.6400000000000001,0.0,1.6400000000000001,2.351,0.0,2.351,0.6910000000000001,0,0.6910000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-10-12 23:30:00,2.2560000000000002,-0.39,2.2894619455,0.616,0,0.616,1.6400000000000001,-0.39,1.6857342614,2.276,0.6000000000000001,2.3537578465,0.616,0,0.616,1.6600000000000001,0.6000000000000001,1.7651062291000001
2020-10-13 00:00:00,2.143,0.25,2.157533082,0.543,0,0.543,1.6,0.25,1.6194134741,2.153,0.26,2.1686422019,0.543,0,0.543,1.6099999999999999,0.26,1.6308586695
2020-10-13 00:30:00,2.189,0.0,2.189,0.579,0,0.579,1.6099999999999999,0.0,1.6099999999999999,2.199,0.0,2.199,0.579,0,0.579,1.62,0.0,1.62
2020-10-13 01:00:00,2.1335,0.25,2.1480973558,0.5935,0,0.5935,1.54,0.25,1.5601602481999999,2.1535,0.25,2.1679626957,0.5935,0,0.5935,1.56,0.25,1.5799050604
2020-10-13 01:30:00,2.3375,0.25,2.3508309701,0.5775,0,0.5775,1.76,0.25,1.7776670104,2.3575,0.25,2.3707185092,0.5775,0,0.5775,1.78,0.25,1.7974704448
2020-10-13 02:00:00,2.3529999999999998,0.25,2.3662436476,0.623,0,0.623,1.73,0.25,1.7479702515,2.363,0.25,2.3761879134,0.623,0,0.623,1.74,0.25,1.7578680269
2020-10-13 02:30:00,2.356,0.0,2.356,0.646,0,0.646,1.71,0.0,1.71,2.376,0.0,2.376,0.646,0,0.646,1.73,0.0,1.73
2020-10-13 03:00:00,2.262,0.0,2.262,0.672,0,0.672,1.5899999999999999,0.0,1.5899999999999999,2.282,0.0,2.282,0.672,0,0.672,1.6099999999999999,0.0,1.6099999999999999
2020-10-13 03:30:00,2.207,-0.37,2.2378000357,0.617,0,0.617,1.5899999999999999,-0.37,1.6324827717,2.217,0.65,2.3103222719,0.617,0,0.617,1.6,0.65,1.7269916039000002
2020-10-13 04:00:00,2.136,0.25,2.1505803868,0.606,0,0.606,1.53,0.25,1.5502902954,2.146,0.25,2.1605129021,0.606,0,0.606,1.54,0.25,1.5601602481999999
2020-10-13 04:30:00,2.128,0.0,2.128,0.47800000000000004,0,0.47800000000000004,1.65,0.0,1.65,2.148,0.25,2.1624994798,0.47800000000000004,0,0.47800000000000004,1.67,0.25,1.6886088949
2020-10-13 05:00:00,2.158,-0.36,2.1878217478,0.518,0,0.518,1.6400000000000001,-0.36,1.6790473489000002,2.128,0.67,2.2309827431,0.518,0,0.518,1.6099999999999999,0.67,1.7438463235000001
2020-10-13 05:30:00,2.152,0.25,2.1664727093,0.352,0,0.352,1.8,0.25,1.8172781845000001,2.172,0.25,2.1863403212,0.352,0,0.352,1.82,0.25,1.8370900903
2020-10-13 06:00:00,2.205,0.25,2.2191270806,0.445,0,0.445,1.76,0.25,1.7776670104,2.225,0.25,2.2390008933,0.445,0,0.445,1.78,0.25,1.7974704448
2020-10-13 06:30:00,2.35,0.0,2.35,0.56,0,0.56,1.79,0.0,1.79,2.37,0.0,2.37,0.56,0,0.56,1.81,0.0,1.81
2020-10-13 07:00:00,2.521,0.0,2.521,0.651,0,0.651,1.87,0.0,1.87,2.541,0.0,2.541,0.651,0,0.651,1.8900000000000001,0.0,1.8900000000000001
2020-10-13 07:30:00,2.767,-0.51,2.8136078263,0.657,0,0.657,2.11,-0.51,2.1707602355,2.757,0.52,2.8056102723,0.657,0,0.657,2.1,0.52,2.1634232133
2020-10-13 08:00:00,2.831,-0.47000000000000003,2.8697492922,0.611,0,0.611,2.22,-0.47000000000000003,2.2692069099,2.811,0.56,2.8662381269,0.611,0,0.611,2.2,0.56,2.2701541798
2020-10-13 08:30:00,2.8255,0.0,2.8255,0.6355000000000001,0,0.6355000000000001,2.19,0.0,2.19,2.8555,0.0,2.8555,0.6355000000000001,0,0.6355000000000001,2.22,0.0,2.22
2020-10-13 09:00:00,2.793,0.0,2.793,0.543,0,0.543,2.25,0.0,2.25,2.813,0.0,2.813,0.543,0,0.543,2.27,0.0,2.27
2020-10-13 09:30:00,2.721,0.0,2.721,0.5710000000000001,0,0.5710000000000001,2.15,0.0,2.15,2.751,0.0,2.751,0.5710000000000001,0,0.5710000000000001,2.18,0.0,2.18
2020-10-13 10:00:00,2.7125,0.0,2.7125,0.6025,0,0.6025,2.11,0.0,2.11,2.7425,0.0,2.7425,0.6025,0,0.6025,2.14,0.0,2.14
2020-10-13 10:30:00,2.66,0.0,2.66,0.64,0,0.64,2.02,0.0,2.02,2.69,0.0,2.69,0.64,0,0.64,2.05,0.0,2.05
2020-10-13 11:00:00,2.5965,0.0,2.5965,0.5765,0,0.5765,2.02,0.0,2.02,2.6265,0.0,2.6265,0.5765,0,0.5765,2.05,0.0,2.05
2020-10-13 11:30:00,2.594,0.0,2.594,0.554,0,0.554,2.04,0.0,2.04,2.614,0.0,2.614,0.554,0,0.554,2.06,0.0,2.06
2020-10-13 12:00:00,2.547,0.0,2.547,0.47700000000000004,0,0.47700000000000004,2.07,0.0,2.07,2.577,0.0,2.577,0.47700000000000004,0,0.47700000000000004,2.1,0.0,2.1
2020-10-13 12:30:00,2.463,-0.51,2.5152473039,0.713,0,0.713,1.75,-0.51,1.8228000439,2.483,0.56,2.5453661819,0.713,0,0.713,1.77,0.56,1.8564751547
2020-10-13 13:00:00,2.3,-0.45,2.3436083291,0.66,0,0.66,1.6400000000000001,-0.45,1.7006175349000001,2.26,0.62,2.3435016535,0.66,0,0.66,1.6,0.62,1.7159254063
2020-10-13 13:30:00,2.109,-0.52,2.1721604453,0.9390000000000001,0,0.9390000000000001,1.17,-0.52,1.2803515142,2.099,0.56,2.1724182378,0.9390000000000001,0,0.9390000000000001,1.16,0.56,1.288099375
2020-10-13 14:00:00,2.1525,0.0,2.1525,0.8425,0,0.8425,1.31,0.0,1.31,2.1625,0.0,2.1625,0.8425,0,0.8425,1.32,0.0,1.32
2020-10-13 14:30:00,2.301,0.0,2.301,0.631,0,0.631,1.67,0.0,1.67,2.321,0.0,2.321,0.631,0,0.631,1.69,0.0,1.69
2020-10-13 15:00:00,2.1525,0.0,2.1525,0.8725,0,0.8725,1.28,0.0,1.28,2.1625,0.0,2.1625,0.8725,0,0.8725,1.29,0.0,1.29
2020-10-13 15:30:00,2.2395,0.0,2.2395,0.8295,0,0.8295,1.4100000000000001,0.0,1.4100000000000001,2.2595,0.0,2.2595,0.8295,0,0.8295,1.43,0.0,1.43
2020-10-13 16:00:00,2.3255,0.0,2.3255,0.7455,0,0.7455,1.58,0.0,1.58,2.3455,0.0,2.3455,0.7455,0,0.7455,1.6,0.0,1.6
2020-10-13 16:30:00,2.6115,0.0,2.6115,0.6215,0,0.6215,1.99,0.0,1.99,2.6315,0.0,2.6315,0.6215,0,0.6215,2.01,0.0,2.01
2020-10-13 17:00:00,2.7055,-0.46,2.7443269211,0.5855,0,0.5855,2.12,-0.46,2.1693316943,2.7255000000000003,0.58,2.7865301452,0.5855,0,0.5855,2.14,0.58,2.2172054483
2020-10-13 17:30:00,3.0345,-0.43,3.0648148802,0.49450000000000005,0,0.49450000000000005,2.54,-0.43,2.5761405241,3.0245,0.61,3.085401149,0.49450000000000005,0,0.49450000000000005,2.5300000000000002,0.61,2.6024987992
2020-10-13 18:00:00,3.0925,0.0,3.0925,0.5925,0,0.5925,2.5,0.0,2.5,3.1225,0.0,3.1225,0.5925,0,0.5925,2.5300000000000002,0.0,2.5300000000000002
2020-10-13 18:30:00,3.161,0.0,3.161,0.591,0,0.591,2.5700000000000003,0.0,2.5700000000000003,3.201,0.0,3.201,0.591,0,0.591,2.61,0.0,2.61
2020-10-13 19:00:00,3.1435,0.0,3.1435,0.6335000000000001,0,0.6335000000000001,2.51,0.0,2.51,3.1735,0.0,3.1735,0.6335000000000001,0,0.6335000000000001,2.54,0.0,2.54
2020-10-13 19:30:00,3.1555,0.0,3.1555,0.6355000000000001,0,0.6355000000000001,2.52,0.0,2.52,3.1855,0.0,3.1855,0.6355000000000001,0,0.6355000000000001,2.55,0.0,2.55
2020-10-13 20:00:00,3.034,0.0,3.034,0.614,0,0.614,2.42,0.0,2.42,3.064,0.0,3.064,0.614,0,0.614,2.45,0.0,2.45
2020-10-13 20:30:00,2.9405,-0.51,2.984399479,0.6505000000000001,0,0.6505000000000001,2.29,-0.51,2.346103152,2.9605,0.54,3.0093454853,0.6505000000000001,0,0.6505000000000001,2.31,0.54,2.3722773868
2020-10-13 21:00:00,2.8085,0.0,2.8085,0.6485000000000001,0,0.6485000000000001,2.16,0.0,2.16,2.8385,0.0,2.8385,0.6485000000000001,0,0.6485000000000001,2.19,0.0,2.19
2020-10-13 21:30:00,2.6825,0.0,2.6825,0.6325000000000001,0,0.6325000000000001,2.05,0.0,2.05,2.7025,0.0,2.7025,0.6325000000000001,0,0.6325000000000001,2.07,0.0,2.07
2020-10-13 22:00:00,2.552,0.0,2.552,0.642,0,0.642,1.9100000000000001,0.0,1.9100000000000001,2.582,0.0,2.582,0.642,0,0.642,1.94,0.0,1.94
2020-10-13 22:30:00,2.4355,0.0,2.4355,0.5455,0,0.5455,1.8900000000000001,0.0,1.8900000000000001,2.4555,0.0,2.4555,0.5455,0,0.5455,1.9100000000000001,0.0,1.9100000000000001
2020-10-13 23:00:00,2.289,-0.39,2.3219864341,0.539,0,0.539,1.75,-0.39,1.792930562,2.309,0.67,2.4042422923,0.539,0,0.539,1.77,0.67,1.8925643978000002
2020-10-13 23:30:00,2.2405,0.0,2.2405,0.5205000000000001,0,0.5205000000000001,1.72,0.0,1.72,2.2505,0.25,2.2643432271,0.5205000000000001,0,0.5205000000000001,1.73,0.25,1.7479702515
2020-10-14 00:00:00,2.1025,0.25,2.1173110896,0.4425,0,0.4425,1.6600000000000001,0.25,1.6787197503,2.1225,0.25,2.1371724895,0.4425,0,0.4425,1.6800000000000002,0.25,1.6984993377
2020-10-14 00:30:00,2.073,-0.32,2.0975530983,0.293,0,0.293,1.78,-0.32,1.8085353190000002,2.093,0.66,2.1945954069,0.293,0,0.293,1.8,0.66,1.917185437
2020-10-14 01:00:00,2.0655,0.25,2.0805745,0.23550000000000001,0,0.23550000000000001,1.83,0.25,1.8469975636,2.0855,0.26,2.1016446536,0.23550000000000001,0,0.23550000000000001,1.85,0.26,1.8681809334000001
2020-10-14 01:30:00,2.2935,0.25,2.3070852282,0.1835,0,0.1835,2.11,0.25,2.1247588098,2.3135,0.25,2.3269684678,0.1835,0,0.1835,2.13,0.25,2.1446211787
2020-10-14 02:00:00,2.329,0.25,2.3423793459,0.189,0,0.189,2.14,0.25,2.154553318,2.349,0.25,2.3622660731,0.189,0,0.189,2.16,0.25,2.1744194628
2020-10-14 02:30:00,2.3235,0.25,2.3369108348,0.2235,0,0.2235,2.1,0.25,2.1148285983,2.3535,0.25,2.3667408498,0.2235,0,0.2235,2.13,0.25,2.1446211787
2020-10-14 03:00:00,2.253,0.21,2.2627657855,0.133,0,0.133,2.12,0.21,2.1303755537,2.273,0.27,2.2889799038,0.133,0,0.133,2.14,0.27,2.156965461
2020-10-14 03:30:00,2.183,0.26,2.1984287571,0.193,0,0.193,1.99,0.26,2.0069130524,2.213,0.27,2.2294100116,0.193,0,0.193,2.02,0.27,2.0379646709
2020-10-14 04:00:00,2.1365,0.27,2.1534930346,0.1665,0,0.1665,1.97,0.27,1.9884164554,2.1565,0.28,2.1746016302,0.1665,0,0.1665,1.99,0.28,2.0096019506
2020-10-14 04:30:00,2.1335,0.25,2.1480973558,0.21350000000000002,0,0.21350000000000002,1.92,0.25,1.9362076335,2.1535,0.27,2.1703599356,0.21350000000000002,0,0.21350000000000002,1.94,0.27,1.9586985475
2020-10-14 05:00:00,2.0995,0.0,2.0995,0.28950000000000004,0,0.28950000000000004,1.81,0.0,1.81,2.1295,0.25,2.1441245883,0.28950000000000004,0,0.28950000000000004,1.8399999999999999,0.25,1.8569060289000001
2020-10-14 05:30:00,2.1285,0.0,2.1285,0.40850000000000003,0,0.40850000000000003,1.72,0.0,1.72,2.1385,0.0,2.1385,0.40850000000000003,0,0.40850000000000003,1.73,0.0,1.73
2020-10-14 06:00:00,2.18,0.0,2.18,0.44,0,0.44,1.74,0.0,1.74,2.2,0.0,2.2,0.44,0,0.44,1.76,0.0,1.76
2020-10-14 06:30:00,2.326,0.0,2.326,0.316,0,0.316,2.01,0.0,2.01,2.346,0.0,2.346,0.316,0,0.316,2.03,0.0,2.03
2020-10-14 07:00:00,2.4735,0.0,2.4735,0.28350000000000003,0,0.28350000000000003,2.19,0.0,2.19,2.5035,0.0,2.5035,0.28350000000000003,0,0.28350000000000003,2.22,0.0,2.22
2020-10-14 07:30:00,2.7245,0.0,2.7245,0.3045,0,0.3045,2.42,0.0,2.42,2.7545,0.0,2.7545,0.3045,0,0.3045,2.45,0.0,2.45
2020-10-14 08:00:00,2.857,-0.44,2.8906831373,0.337,0,0.337,2.52,-0.44,2.5581243129,2.887,0.61,2.9507404156,0.337,0,0.337,2.55,0.61,2.6219458423
2020-10-14 08:30:00,2.8485,0.0,2.8485,0.41850000000000004,0,0.41850000000000004,2.43,0.0,2.43,2.8785,0.0,2.8785,0.41850000000000004,0,0.41850000000000004,2.46,0.0,2.46
2020-10-14 09:00:00,2.7039999999999997,-0.48,2.746273111,0.334,0,0.334,2.37,-0.48,2.4181191038,2.724,0.5700000000000001,2.7829976644,0.334,0,0.334,2.39,0.5700000000000001,2.4570307283
2020-10-14 09:30:00,2.535,0.0,2.535,0.23500000000000001,0,0.23500000000000001,2.3,0.0,2.3,2.565,0.0,2.565,0.23500000000000001,0,0.23500000000000001,2.33,0.0,2.33
2020-10-14 10:00:00,2.372,0.0,2.372,0.272,0,0.272,2.1,0.0,2.1,2.402,0.0,2.402,0.272,0,0.272,2.13,0.0,2.13
2020-10-14 10:30:00,2.214,0.0,2.214,0.444,0,0.444,1.77,0.0,1.77,2.2439999999999998,0.0,2.2439999999999998,0.444,0,0.444,1.8,0.0,1.8
2020-10-14 11:00:00,2.003,0.0,2.003,0.583,0,0.583,1.42,0.0,1.42,2.013,0.0,2.013,0.583,0,0.583,1.43,0.0,1.43
2020-10-14 11:30:00,1.8775,0.0,1.8775,0.5675,0,0.5675,1.31,0.0,1.31,1.8875000000000002,0.0,1.8875000000000002,0.5675,0,0.5675,1.32,0.0,1.32
2020-10-14 12:00:00,1.732,0.0,1.732,0.602,0,0.602,1.13,0.0,1.13,1.752,0.0,1.752,0.602,0,0.602,1.15,0.0,1.15
2020-10-14 12:30:00,1.6595,0.0,1.6595,0.5495,0,0.5495,1.11,0.0,1.11,1.6695,0.0,1.6695,0.5495,0,0.5495,1.12,0.0,1.12
2020-10-14 13:00:00,1.6595,0.0,1.6595,0.48950000000000005,0,0.48950000000000005,1.17,0.0,1.17,1.6695,0.0,1.6695,0.48950000000000005,0,0.48950000000000005,1.18,0.0,1.18
2020-10-14 13:30:00,1.605,0.0,1.605,0.5750000000000001,0,0.5750000000000001,1.03,0.0,1.03,1.615,0.0,1.615,0.5750000000000001,0,0.5750000000000001,1.04,0.0,1.04
2020-10-14 14:00:00,1.751,0.0,1.751,0.631,0,0.631,1.12,0.0,1.12,1.771,0.0,1.771,0.631,0,0.631,1.1400000000000001,0.0,1.1400000000000001
2020-10-14 14:30:00,1.695,0.0,1.695,0.555,0,0.555,1.1400000000000001,0.0,1.1400000000000001,1.705,0.0,1.705,0.555,0,0.555,1.15,0.0,1.15
2020-10-14 15:00:00,1.9580000000000002,0.0,1.9580000000000002,0.448,0,0.448,1.51,0.0,1.51,1.968,0.0,1.968,0.448,0,0.448,1.52,0.0,1.52
2020-10-14 15:30:00,1.871,0.0,1.871,0.35100000000000003,0,0.35100000000000003,1.52,0.0,1.52,1.881,0.0,1.881,0.35100000000000003,0,0.35100000000000003,1.53,0.0,1.53
2020-10-14 16:00:00,2.206,0.0,2.206,0.266,0,0.266,1.94,0.0,1.94,2.226,0.0,2.226,0.266,0,0.266,1.96,0.0,1.96
2020-10-14 16:30:00,2.1825,0.0,2.1825,0.1525,0,0.1525,2.03,0.0,2.03,2.2125,0.0,2.2125,0.1525,0,0.1525,2.06,0.0,2.06
2020-10-14 17:00:00,2.485,0.0,2.485,0.17500000000000002,0,0.17500000000000002,2.31,0.0,2.31,2.505,0.0,2.505,0.17500000000000002,0,0.17500000000000002,2.33,0.0,2.33
2020-10-14 17:30:00,2.634,0.0,2.634,0.184,0,0.184,2.45,0.0,2.45,2.664,0.0,2.664,0.184,0,0.184,2.48,0.0,2.48
2020-10-14 18:00:00,2.75,-0.45,2.7865749586,0.15,0,0.15,2.6,-0.45,2.6386549604000002,2.79,0.62,2.8580587818,0.15,0,0.15,2.64,0.62,2.7118259531
2020-10-14 18:30:00,2.9005,0.0,2.9005,0.1105,0,0.1105,2.79,0.0,2.79,2.9305,0.0,2.9305,0.1105,0,0.1105,2.8200000000000003,0.0,2.8200000000000003
2020-10-14 19:00:00,3.0085,0.0,3.0085,0.1385,0,0.1385,2.87,0.0,2.87,3.0485,0.0,3.0485,0.1385,0,0.1385,2.91,0.0,2.91
2020-10-14 19:30:00,2.987,-0.41000000000000003,3.0150072968,0.107,0,0.107,2.88,-0.41000000000000003,2.9090376416,3.017,0.51,3.0598021178,0.107,0,0.107,2.91,0.51,2.9543527210000002
2020-10-14 20:00:00,2.867,0.0,2.867,0.08700000000000001,0,0.08700000000000001,2.7800000000000002,0.0,2.7800000000000002,2.907,0.0,2.907,0.08700000000000001,0,0.08700000000000001,2.8200000000000003,0.0,2.8200000000000003
2020-10-14 20:30:00,2.8115,0.0,2.8115,0.051500000000000004,0,0.051500000000000004,2.76,0.0,2.76,2.8415,0.0,2.8415,0.051500000000000004,0,0.051500000000000004,2.79,0.0,2.79
2020-10-14 21:00:00,2.6635,0.0,2.6635,0.043500000000000004,0,0.043500000000000004,2.62,0.0,2.62,2.6935000000000002,0.25,2.7050771246,0.043500000000000004,0,0.043500000000000004,2.65,0.25,2.6617663308
2020-10-14 21:30:00,2.5525,0.25,2.564713678,0.07250000000000001,0,0.07250000000000001,2.48,0.25,2.4925689559,2.5825,0.26,2.5955550948,0.07250000000000001,0,0.07250000000000001,2.51,0.26,2.5234302051
2020-10-14 22:00:00,2.44,0.25,2.4527739398,0.08,0,0.08,2.36,0.25,2.3732045845,2.48,0.27,2.4946542847,0.08,0,0.08,2.4,0.27,2.4151397475
2020-10-14 22:30:00,2.377,0.25,2.3901106669,0.107,0,0.107,2.27,0.25,2.2837250272,2.407,0.25,2.4199481399,0.107,0,0.107,2.3,0.25,2.3135470603
2020-10-14 23:00:00,2.2555,0.25,2.2693127264,0.0455,0,0.0455,2.21,0.25,2.2240953217,2.2955,0.26,2.3101775365,0.0455,0,0.0455,2.25,0.26,2.264972406
2020-10-14 23:30:00,2.193,0.23,2.2050281177,0.043000000000000003,0,0.043000000000000003,2.15,0.23,2.1622673285,2.213,0.31,2.2346071243,0.043000000000000003,0,0.043000000000000003,2.17,0.31,2.1920310217
2020-10-15 00:00:00,2.0635,0.27,2.081089198,0.053500000000000006,0,0.053500000000000006,2.01,0.27,2.0280532537,2.0935,0.27,2.1108392288,0.053500000000000006,0,0.053500000000000006,2.04,0.27,2.0577900768
2020-10-16 00:30:00,1.9885000000000002,0.25,2.0041537491,0.018500000000000003,0,0.018500000000000003,1.97,0.25,1.9857995871,1.9985,0.26,2.0153417204,0.018500000000000003,0,0.018500000000000003,1.98,0.26,1.9969977466
2020-10-16 01:00:00,1.97,0.27,1.9884164554,0.02,0,0.02,1.9500000000000002,0.27,1.968603566,1.99,0.28,2.0096019506,0.02,0,0.02,1.97,0.28,1.9897989848000002
2020-10-16 01:30:00,2.23,0.26,2.2451057882,0.02,0,0.02,2.21,0.26,2.2252415599,2.25,0.27,2.2661420962,0.02,0,0.02,2.23,0.27,2.2462858233
2020-10-16 02:00:00,2.233,0.26,2.24808563,0.023,0,0.023,2.21,0.26,2.2252415599,2.263,0.27,2.2790500214,0.023,0,0.023,2.24,0.27,2.2562136424
2020-10-16 02:30:00,2.1965,0.26,2.2118345892,0.0165,0,0.0165,2.18,0.26,2.19544984,2.2265,0.26,2.2416293739,0.0165,0,0.0165,2.21,0.26,2.2252415599
2020-10-16 03:00:00,2.182,0.23,2.1940884212,0.012,0,0.012,2.17,0.23,2.1821548983,2.202,0.28,2.2197306143,0.012,0,0.012,2.19,0.28,2.207826986
2020-10-16 03:30:00,2.114,0.28,2.1324624264,0.024,0,0.024,2.09,0.28,2.1086725682,2.134,0.29,2.1536146359,0.024,0,0.024,2.11,0.29,2.1298356744
2020-10-16 04:00:00,2.015,0.28,2.0343610791,0.035,0,0.035,1.98,0.28,1.9996999775000002,2.035,0.30000000000000004,2.0569941663,0.035,0,0.035,2.0,0.30000000000000004,2.0223748416
2020-10-16 04:30:00,2.0165,0.27,2.0344955763,0.036500000000000005,0,0.036500000000000005,1.98,0.27,1.998324298,2.0465,0.28,2.0655658426,0.036500000000000005,0,0.036500000000000005,2.01,0.28,2.0294087809
2020-10-16 05:00:00,1.8780000000000001,0.25,1.894566969,0.038,0,0.038,1.8399999999999999,0.25,1.8569060289000001,1.8980000000000001,0.25,1.9143938989,0.038,0,0.038,1.8599999999999999,0.25,1.8767258724
2020-10-16 05:30:00,1.9145,0.21,1.9259829309,0.0345,0,0.0345,1.88,0.21,1.891692364,1.9445000000000001,0.30000000000000004,1.9675060991,0.0345,0,0.0345,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-10-16 06:00:00,1.897,0.27,1.9161182114000002,0.027,0,0.027,1.87,0.27,1.8893914364,1.927,0.28,1.9472362466000002,0.027,0,0.027,1.9,0.28,1.9205207627
2020-10-16 06:30:00,2.2165,0.25,2.2305542473,0.0165,0,0.0165,2.2,0.25,2.2141589825,2.2365,0.28,2.2539592388,0.0165,0,0.0165,2.22,0.28,2.2375879871
2020-10-16 07:00:00,2.341,-0.37,2.370059282,0.021,0,0.021,2.32,-0.37,2.3493190503,2.351,0.54,2.4122191028,0.021,0,0.021,2.33,0.54,2.3917566766
2020-10-16 07:30:00,2.527,0.0,2.527,0.027,0,0.027,2.5,0.0,2.5,2.557,0.0,2.557,0.027,0,0.027,2.5300000000000002,0.0,2.5300000000000002
2020-10-16 08:00:00,2.691,-0.36,2.7149734805,0.021,0,0.021,2.67,-0.36,2.6941603516,2.731,0.68,2.8143846573999998,0.021,0,0.021,2.71,0.68,2.7940114531
2020-10-16 08:30:00,2.741,0.0,2.741,0.021,0,0.021,2.7199999999999998,0.0,2.7199999999999998,2.781,0.0,2.781,0.021,0,0.021,2.76,0.0,2.76
2020-10-16 09:00:00,2.432,0.0,2.432,0.032,0,0.032,2.4,0.0,2.4,2.462,0.0,2.462,0.032,0,0.032,2.43,0.0,2.43
2020-10-16 09:30:00,2.276,-0.39,2.309172146,0.026000000000000002,0,0.026000000000000002,2.25,-0.39,2.2835498681,2.306,0.6900000000000001,2.4070180722,0.026000000000000002,0,0.026000000000000002,2.2800000000000002,0.6900000000000001,2.3821209037
2020-10-16 10:00:00,2.1245,0.0,2.1245,0.0345,0,0.0345,2.09,0.0,2.09,2.1445,0.0,2.1445,0.0345,0,0.0345,2.11,0.0,2.11
2020-10-16 10:30:00,2.1155,0.0,2.1155,0.10550000000000001,0,0.10550000000000001,2.01,0.0,2.01,2.1355,0.0,2.1355,0.10550000000000001,0,0.10550000000000001,2.03,0.0,2.03
2020-10-16 11:00:00,2.1105,0.0,2.1105,0.1705,0,0.1705,1.94,0.0,1.94,2.1305,0.0,2.1305,0.1705,0,0.1705,1.96,0.0,1.96
2020-10-16 11:30:00,1.944,0.0,1.944,0.224,0,0.224,1.72,0.0,1.72,1.964,0.0,1.964,0.224,0,0.224,1.74,0.0,1.74
2020-10-16 12:00:00,1.7965,0.0,1.7965,0.2765,0,0.2765,1.52,0.0,1.52,1.8165,0.0,1.8165,0.2765,0,0.2765,1.54,0.0,1.54
2020-10-16 12:30:00,1.824,0.0,1.824,0.294,0,0.294,1.53,0.0,1.53,1.8439999999999999,0.0,1.8439999999999999,0.294,0,0.294,1.55,0.0,1.55
2020-10-16 13:00:00,1.8519999999999999,0.0,1.8519999999999999,0.292,0,0.292,1.56,0.0,1.56,1.8719999999999999,0.0,1.8719999999999999,0.292,0,0.292,1.58,0.0,1.58
2020-10-16 13:30:00,1.9675,0.25,1.9833195028000001,0.2175,0,0.2175,1.75,0.25,1.7677669530000002,1.9875,0.25,2.0031615636,0.2175,0,0.2175,1.77,0.25,1.7875681805
2020-10-16 14:00:00,2.094,0.25,2.1088707879,0.004,0,0.004,2.09,0.25,2.1048990475,2.114,0.25,2.1287310774,0.004,0,0.004,2.11,0.25,2.1247588098
2020-10-16 14:30:00,2.032,-0.38,2.0672261608,0.012,0,0.012,2.02,-0.38,2.0554318281,2.062,0.67,2.1681199229,0.012,0,0.012,2.05,0.67,2.1567104581
2020-10-16 15:00:00,2.0605,0.04,2.0608882187,0.12050000000000001,0,0.12050000000000001,1.94,0.04,1.9404123273,2.0805,0.28,2.099257071,0.12050000000000001,0,0.12050000000000001,1.96,0.28,1.9798989873
2020-10-16 15:30:00,2.1765,0.0,2.1765,0.006500000000000001,0,0.006500000000000001,2.17,0.0,2.17,2.2065,0.24,2.2195139671,0.006500000000000001,0,0.006500000000000001,2.2,0.24,2.213052191
2020-10-16 16:00:00,2.16,0.0,2.16,0.13,0,0.13,2.03,0.0,2.03,2.19,0.0,2.19,0.13,0,0.13,2.06,0.0,2.06
2020-10-16 16:30:00,2.1535,0.25,2.1679626957,0.0835,0,0.0835,2.07,0.25,2.085041966,2.1735,0.25,2.1878304893,0.0835,0,0.0835,2.09,0.25,2.1048990475
2020-10-16 17:00:00,2.3815,-0.38,2.411626474,0.0415,0,0.0415,2.34,-0.38,2.3706539182,2.3715,0.72,2.4783890433,0.0415,0,0.0415,2.33,0.72,2.4387086747
2020-10-16 17:30:00,2.612,0.0,2.612,0.002,0,0.002,2.61,0.0,2.61,2.652,0.0,2.652,0.002,0,0.002,2.65,0.0,2.65
2020-10-16 18:00:00,2.6710000000000003,-0.4,2.7007852562,0.001,0,0.001,2.67,-0.4,2.6997962886,2.681,0.68,2.7658924419,0.001,0,0.001,2.68,0.68,2.7649231454
2020-10-16 18:30:00,2.9,0.0,2.9,0.0,0,0.0,2.9,0.0,2.9,2.93,0.0,2.93,0.0,0,0.0,2.93,0.0,2.93
2020-10-16 19:00:00,3.02,0.0,3.02,0.0,0,0.0,3.02,0.0,3.02,3.05,0.0,3.05,0.0,0,0.0,3.05,0.0,3.05
2020-10-16 19:30:00,3.0105,0.0,3.0105,0.0005,0,0.0005,3.01,0.0,3.01,3.0405,0.0,3.0405,0.0005,0,0.0005,3.04,0.0,3.04
2020-10-16 20:00:00,2.9130000000000003,0.0,2.9130000000000003,0.003,0,0.003,2.91,0.0,2.91,2.943,0.0,2.943,0.003,0,0.003,2.94,0.0,2.94
