Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-16 20:30:00,2.7355,-0.4,2.7645904308,0.0055000000000000005,0,0.0055000000000000005,2.73,-0.4,2.7591484192999998,2.7655000000000003,0.67,2.8455035143,0.0055000000000000005,0,0.0055000000000000005,2.76,0.67,2.8401584463000003
2020-10-16 21:00:00,2.689,0.25,2.7005964156,0.009000000000000001,0,0.009000000000000001,2.68,0.25,2.6916351907,2.719,0.26,2.7314027532000003,0.009000000000000001,0,0.009000000000000001,2.71,0.26,2.7224437552
2020-10-16 21:30:00,2.473,0.17,2.4788362189,0.013000000000000001,0,0.013000000000000001,2.46,0.17,2.4658669875,2.493,0.30000000000000004,2.510985663,0.013000000000000001,0,0.013000000000000001,2.48,0.30000000000000004,2.4980792622
2020-10-16 22:00:00,2.418,0.25,2.4308895490999998,0.018000000000000002,0,0.018000000000000002,2.4,0.25,2.4129857024,2.448,0.25,2.4607324113,0.018000000000000002,0,0.018000000000000002,2.43,0.25,2.4428262321
2020-10-16 22:30:00,2.2945,0.25,2.3080793422,0.0145,0,0.0145,2.2800000000000002,0.25,2.2936651892,2.3245,0.26,2.3389955643,0.0145,0,0.0145,2.31,0.26,2.3245859846
2020-10-16 23:00:00,2.172,0.27,2.1887174327,0.012,0,0.012,2.16,0.27,2.176809592,2.192,0.28,2.2098108516,0.012,0,0.012,2.18,0.28,2.1979080963
2020-10-16 23:30:00,2.1355,0.25,2.1500837774,0.0155,0,0.0155,2.12,0.25,2.134689673,2.1555,0.29,2.1749207457,0.0155,0,0.0155,2.14,0.29,2.1595601404
2020-10-17 00:00:00,2.017,0.30000000000000004,2.0391883189,0.017,0,0.017,2.0,0.30000000000000004,2.0223748416,2.047,0.32,2.0718612405,0.017,0,0.017,2.03,0.32,2.0550669089
2020-10-17 00:30:00,2.1365,-0.30000000000000004,2.1574596752,0.3265,0,0.3265,1.81,-0.30000000000000004,1.8346934349000001,2.0765,0.77,2.2146675258,0.3265,0,0.3265,1.75,0.77,1.9119100397
2020-10-17 01:00:00,2.127,-0.30000000000000004,2.1480523737,0.357,0,0.357,1.77,-0.30000000000000004,1.795243716,2.077,0.73,2.2015514984,0.357,0,0.357,1.72,0.73,1.8685020739
2020-10-17 01:30:00,2.26,0.27,2.2760711764,0.49,0,0.49,1.77,0.27,1.7904747974,2.2800000000000002,0.27,2.2959311836,0.49,0,0.49,1.79,0.27,1.8102486017000001
2020-10-17 02:00:00,2.336,0.27,2.351551828,0.216,0,0.216,2.12,0.27,2.137124236,2.366,0.27,2.3813559163,0.216,0,0.216,2.15,0.27,2.1668871683
2020-10-17 02:30:00,2.3185000000000002,0.25,2.3319395897,0.2285,0,0.2285,2.09,0.25,2.1048990475,2.3385,0.26,2.3529093161,0.2285,0,0.2285,2.11,0.26,2.1259586073
2020-10-17 03:00:00,2.2425,0.25,2.2563923085,0.2525,0,0.2525,1.99,0.25,2.0056420418,2.2625,0.27,2.2785535434,0.2525,0,0.2525,2.01,0.27,2.0280532537
2020-10-17 03:30:00,2.189,0.0,2.189,0.399,0,0.399,1.79,0.0,1.79,2.209,0.25,2.2231016621,0.399,0,0.399,1.81,0.25,1.8271836251
2020-10-17 04:00:00,2.1225,0.26,2.1383653219,0.3925,0,0.3925,1.73,0.26,1.7494284781,2.1425,0.27,2.1594458201,0.3925,0,0.3925,1.75,0.27,1.7707060739
2020-10-17 04:30:00,2.0775,0.13,2.0815634148,0.4475,0,0.4475,1.63,0.13,1.6351758315,2.0875,0.34,2.1150073877,0.4475,0,0.4475,1.6400000000000001,0.34,1.6748731295
2020-10-17 05:00:00,2.0985,-0.32,2.1227581704,0.4685,0,0.4685,1.63,-0.32,1.661114084,2.0985,0.6900000000000001,2.2090274444,0.4685,0,0.4685,1.63,0.6900000000000001,1.7700282484
2020-10-17 05:30:00,2.092,0.25,2.1068849043,0.47200000000000003,0,0.47200000000000003,1.62,0.25,1.6391766226,2.122,0.25,2.136675923,0.47200000000000003,0,0.47200000000000003,1.65,0.25,1.6688319268
2020-10-17 06:00:00,2.121,0.26,2.1368764588,0.35100000000000003,0,0.35100000000000003,1.77,0.26,1.7889941308,2.141,0.27,2.1579575992,0.35100000000000003,0,0.35100000000000003,1.79,0.27,1.8102486017000001
2020-10-17 06:30:00,2.229,0.26,2.2441125195,0.269,0,0.269,1.96,0.26,1.9771696943000001,2.249,0.27,2.2651492225,0.269,0,0.269,1.98,0.27,1.998324298
2020-10-17 07:00:00,2.3075,0.24,2.3199474671,0.2575,0,0.2575,2.05,0.24,2.064000969,2.3375,0.25,2.3508309701,0.2575,0,0.2575,2.08,0.25,2.0949701669
2020-10-17 07:30:00,2.3725,0.24,2.3846081963,0.2225,0,0.2225,2.15,0.24,2.1633538777,2.3925,0.25,2.4055261897999998,0.2225,0,0.2225,2.17,0.25,2.1843534513
2020-10-17 08:00:00,2.485,0.0,2.485,0.28500000000000003,0,0.28500000000000003,2.2,0.0,2.2,2.505,0.0,2.505,0.28500000000000003,0,0.28500000000000003,2.22,0.0,2.22
2020-10-17 08:30:00,2.5675,-0.45,2.6066369617,0.3875,0,0.3875,2.18,-0.45,2.2259604669,2.5875,0.59,2.653913384,0.3875,0,0.3875,2.2,0.59,2.2777401081
2020-10-17 09:00:00,2.6305,0.0,2.6305,0.3905,0,0.3905,2.24,0.0,2.24,2.6505,0.0,2.6505,0.3905,0,0.3905,2.26,0.0,2.26
2020-10-17 09:30:00,2.718,0.0,2.718,0.398,0,0.398,2.32,0.0,2.32,2.748,0.0,2.748,0.398,0,0.398,2.35,0.0,2.35
2020-10-17 10:00:00,2.6495,0.0,2.6495,0.3895,0,0.3895,2.26,0.0,2.26,2.6795,0.0,2.6795,0.3895,0,0.3895,2.29,0.0,2.29
2020-10-17 10:30:00,2.6705,0.0,2.6705,0.3905,0,0.3905,2.2800000000000002,0.0,2.2800000000000002,2.7005,0.0,2.7005,0.3905,0,0.3905,2.31,0.0,2.31
2020-10-17 11:00:00,0.248,0.003,0.2480181445,0.245,0,0.245,0.003,0.003,0.0042426407000000005,0.248,0.003,0.2480181445,0.245,0,0.245,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,2.5645,0.0,2.5645,0.1845,0,0.1845,2.38,0.0,2.38,2.5845000000000002,0.0,2.5845000000000002,0.1845,0,0.1845,2.4,0.0,2.4
2020-10-17 12:00:00,2.5825,0.0,2.5825,0.17250000000000001,0,0.17250000000000001,2.41,0.0,2.41,2.6025,0.0,2.6025,0.17250000000000001,0,0.17250000000000001,2.43,0.0,2.43
2020-10-17 12:30:00,2.5785,0.0,2.5785,0.17850000000000002,0,0.17850000000000002,2.4,0.0,2.4,2.5985,0.0,2.5985,0.17850000000000002,0,0.17850000000000002,2.42,0.0,2.42
2020-10-17 13:00:00,2.559,-0.43,2.5948759123,0.209,0,0.209,2.35,-0.43,2.3890165341,2.589,0.65,2.6693484224,0.209,0,0.209,2.38,0.65,2.4671643642
2020-10-17 13:30:00,2.5460000000000003,0.0,2.5460000000000003,0.146,0,0.146,2.4,0.0,2.4,2.576,0.0,2.576,0.146,0,0.146,2.43,0.0,2.43
2020-10-17 14:00:00,2.467,0.0,2.467,0.23700000000000002,0,0.23700000000000002,2.23,0.0,2.23,2.497,0.0,2.497,0.23700000000000002,0,0.23700000000000002,2.26,0.0,2.26
2020-10-17 14:30:00,2.4935,0.0,2.4935,0.3335,0,0.3335,2.16,0.0,2.16,2.5235000000000003,0.0,2.5235000000000003,0.3335,0,0.3335,2.19,0.0,2.19
2020-10-17 15:00:00,2.5845000000000002,0.0,2.5845000000000002,0.21450000000000002,0,0.21450000000000002,2.37,0.0,2.37,2.6145,0.0,2.6145,0.21450000000000002,0,0.21450000000000002,2.4,0.0,2.4
2020-10-17 15:30:00,2.549,0.0,2.549,0.279,0,0.279,2.27,0.0,2.27,2.569,0.0,2.569,0.279,0,0.279,2.29,0.0,2.29
2020-10-17 16:00:00,2.586,0.0,2.586,0.306,0,0.306,2.2800000000000002,0.0,2.2800000000000002,2.616,0.0,2.616,0.306,0,0.306,2.31,0.0,2.31
2020-10-17 16:30:00,2.725,0.0,2.725,0.255,0,0.255,2.47,0.0,2.47,2.755,0.0,2.755,0.255,0,0.255,2.5,0.0,2.5
2020-10-17 17:00:00,2.8195,0.0,2.8195,0.1395,0,0.1395,2.68,0.0,2.68,2.8595,0.0,2.8595,0.1395,0,0.1395,2.7199999999999998,0.0,2.7199999999999998
2020-10-17 17:30:00,2.939,-0.45,2.9732509144,0.129,0,0.129,2.81,-0.45,2.8458039286,2.969,0.62,3.0330448398,0.129,0,0.129,2.84,0.62,2.9068883707
2020-10-17 18:00:00,2.9425,0.0,2.9425,0.12250000000000001,0,0.12250000000000001,2.8200000000000003,0.0,2.8200000000000003,2.9825,0.0,2.9825,0.12250000000000001,0,0.12250000000000001,2.86,0.0,2.86
2020-10-17 18:30:00,3.018,0.0,3.018,0.11800000000000001,0,0.11800000000000001,2.9,0.0,2.9,3.048,0.0,3.048,0.11800000000000001,0,0.11800000000000001,2.93,0.0,2.93
2020-10-17 19:00:00,3.014,0.0,3.014,0.17400000000000002,0,0.17400000000000002,2.84,0.0,2.84,3.044,0.0,3.044,0.17400000000000002,0,0.17400000000000002,2.87,0.0,2.87
2020-10-17 19:30:00,2.936,0.0,2.936,0.126,0,0.126,2.81,0.0,2.81,2.976,0.0,2.976,0.126,0,0.126,2.85,0.0,2.85
2020-10-17 20:00:00,2.915,0.0,2.915,0.095,0,0.095,2.8200000000000003,0.0,2.8200000000000003,2.9450000000000003,0.0,2.9450000000000003,0.095,0,0.095,2.85,0.0,2.85
2020-10-17 20:30:00,2.7485,0.0,2.7485,0.17850000000000002,0,0.17850000000000002,2.5700000000000003,0.0,2.5700000000000003,2.7885,0.0,2.7885,0.17850000000000002,0,0.17850000000000002,2.61,0.0,2.61
2020-10-17 21:00:00,2.6385,-0.37,2.6643164696,0.1985,0,0.1985,2.44,-0.37,2.4678938389000002,2.6585,0.6900000000000001,2.7465837417000003,0.1985,0,0.1985,2.46,0.6900000000000001,2.5549363983999998
2020-10-17 21:30:00,2.5435,0.0,2.5435,0.20350000000000001,0,0.20350000000000001,2.34,0.0,2.34,2.5735,0.25,2.5856144821,0.20350000000000001,0,0.20350000000000001,2.37,0.25,2.383149177
2020-10-17 22:00:00,2.473,0.25,2.4856043531,0.223,0,0.223,2.25,0.25,2.2638462845,2.503,0.26,2.5164675639,0.223,0,0.223,2.2800000000000002,0.26,2.2947766776
2020-10-17 22:30:00,2.3855,-0.22,2.3956231444,0.2255,0,0.2255,2.16,-0.22,2.1711747972,2.3655,0.64,2.4505489691,0.2255,0,0.2255,2.14,0.64,2.2336517186
2020-10-17 23:00:00,2.2375,0.07,2.2385947043,0.2175,0,0.2175,2.02,0.07,2.0212125074,2.2375,0.46,2.2842955698000003,0.2175,0,0.2175,2.02,0.46,2.071714266
2020-10-17 23:30:00,2.1855,0.30000000000000004,2.2059941636,0.1955,0,0.1955,1.99,0.30000000000000004,2.0124860248,2.2055,0.32,2.2285937831,0.1955,0,0.1955,2.01,0.32,2.0353132437
2020-10-18 00:00:00,2.1095,0.29,2.1293403321,0.1295,0,0.1295,1.98,0.29,2.0011246838,2.1295,0.31,2.1519456894,0.1295,0,0.1295,2.0,0.31,2.0238824077
2020-10-18 00:30:00,2.0905,0.28,2.1091681417,0.12050000000000001,0,0.12050000000000001,1.97,0.28,1.9897989848000002,2.1205,0.29,2.1402383629,0.12050000000000001,0,0.12050000000000001,2.0,0.29,2.0209156341
2020-10-18 01:00:00,2.0535,0.31,2.0767672595,0.12350000000000001,0,0.12350000000000001,1.9300000000000002,0.31,1.9547378341,2.0735,0.33,2.0995957349,0.12350000000000001,0,0.12350000000000001,1.9500000000000002,0.33,1.9777259669
2020-10-18 01:30:00,2.2925,0.27,2.3083449157,0.1325,0,0.1325,2.16,0.27,2.176809592,2.3225,0.31,2.3430975759,0.1325,0,0.1325,2.19,0.31,2.21183182
2020-10-18 02:00:00,2.3495,0.27,2.3649630547,0.08950000000000001,0,0.08950000000000001,2.26,0.27,2.2760711764,2.3795,0.29,2.3971066413,0.08950000000000001,0,0.08950000000000001,2.29,0.29,2.3082894099
2020-10-18 02:30:00,2.3395,0.27,2.3550287153,0.0995,0,0.0995,2.24,0.27,2.2562136424,2.3695,0.29,2.3871803975,0.0995,0,0.0995,2.27,0.29,2.2884492566
2020-10-18 03:00:00,2.262,0.30000000000000004,2.2818071785000003,0.07200000000000001,0,0.07200000000000001,2.19,0.30000000000000004,2.2104524424,2.282,0.32,2.3043272337,0.07200000000000001,0,0.07200000000000001,2.21,0.32,2.2330472454
2020-10-18 03:30:00,2.2065,0.28,2.2241947419,0.036500000000000005,0,0.036500000000000005,2.17,0.28,2.1879899451,2.2265,0.29,2.2453067162,0.036500000000000005,0,0.036500000000000005,2.19,0.29,2.2091174708
2020-10-18 04:00:00,2.143,0.31,2.1653057521,0.073,0,0.073,2.07,0.31,2.0930838493,2.163,0.32,2.1865427048,0.073,0,0.073,2.09,0.32,2.1143556938
2020-10-18 04:30:00,2.149,0.28,2.1671642762,0.079,0,0.079,2.07,0.28,2.088851359,2.169,0.29,2.1883009391,0.079,0,0.079,2.09,0.29,2.1100236965
2020-10-18 05:00:00,2.147,0.27,2.1639105804,0.067,0,0.067,2.08,0.27,2.0974508338,2.167,0.28,2.1850146453,0.067,0,0.067,2.1,0.28,2.1185844331
2020-10-18 05:30:00,2.1390000000000002,0.28,2.157248479,0.019,0,0.019,2.12,0.28,2.1384106247,2.169,0.30000000000000004,2.1896486019,0.019,0,0.019,2.15,0.30000000000000004,2.1708293346
2020-10-18 06:00:00,2.1325,0.27,2.1495246568,0.0125,0,0.0125,2.12,0.27,2.137124236,2.1625,0.28,2.1805518224,0.0125,0,0.0125,2.15,0.28,2.1681558985000002
2020-10-18 06:30:00,2.2245,0.26,2.2396428845,0.0145,0,0.0145,2.21,0.26,2.2252415599,2.2545,0.27,2.2706101052,0.0145,0,0.0145,2.24,0.27,2.2562136424
2020-10-18 07:00:00,2.328,0.25,2.3413850602,0.008,0,0.008,2.32,0.25,2.3334309503,2.348,0.26,2.362351371,0.008,0,0.008,2.34,0.26,2.3544001359
2020-10-18 07:30:00,2.402,0.25,2.4149749481000002,0.002,0,0.002,2.4,0.25,2.4129857024,2.432,0.25,2.4448157395,0.002,0,0.002,2.43,0.25,2.4428262321
2020-10-18 08:00:00,2.4815,0.0,2.4815,0.0015,0,0.0015,2.48,0.0,2.48,2.5115,0.0,2.5115,0.0015,0,0.0015,2.51,0.0,2.51
2020-10-18 08:30:00,2.5324999999999998,0.0,2.5324999999999998,0.0025,0,0.0025,2.5300000000000002,0.0,2.5300000000000002,2.5625,0.0,2.5625,0.0025,0,0.0025,2.56,0.0,2.56
2020-10-18 09:00:00,2.5225,0.26,2.5358640046,0.0125,0,0.0125,2.51,0.26,2.5234302051,2.5625,0.27,2.5766851282000003,0.0125,0,0.0125,2.55,0.27,2.5642542776
2020-10-18 09:30:00,2.5495,0.0,2.5495,0.0195,0,0.0195,2.5300000000000002,0.0,2.5300000000000002,2.5795,0.25,2.591586435,0.0195,0,0.0195,2.56,0.25,2.5721780654
2020-10-18 10:00:00,2.5085,0.0,2.5085,0.0585,0,0.0585,2.45,0.0,2.45,2.5285,0.0,2.5285,0.0585,0,0.0585,2.47,0.0,2.47
2020-10-18 10:30:00,2.454,0.0,2.454,0.214,0,0.214,2.24,0.0,2.24,2.474,0.0,2.474,0.214,0,0.214,2.26,0.0,2.26
2020-10-18 11:00:00,2.356,0.0,2.356,0.276,0,0.276,2.08,0.0,2.08,2.386,0.0,2.386,0.276,0,0.276,2.11,0.0,2.11
2020-10-18 11:30:00,2.3025,0.0,2.3025,0.28250000000000003,0,0.28250000000000003,2.02,0.0,2.02,2.3225,0.0,2.3225,0.28250000000000003,0,0.28250000000000003,2.04,0.0,2.04
2020-10-18 12:00:00,2.152,-0.37,2.1835759662,0.452,0,0.452,1.7000000000000002,-0.37,1.7397988389,2.172,0.71,2.2851004354,0.452,0,0.452,1.72,0.71,1.8607794066
2020-10-18 12:30:00,2.174,0.0,2.174,0.424,0,0.424,1.75,0.0,1.75,2.194,0.0,2.194,0.424,0,0.424,1.77,0.0,1.77
2020-10-18 13:00:00,2.1375,0.0,2.1375,0.4575,0,0.4575,1.6800000000000002,0.0,1.6800000000000002,2.1575,0.0,2.1575,0.4575,0,0.4575,1.7000000000000002,0.0,1.7000000000000002
2020-10-18 13:30:00,2.158,0.0,2.158,0.338,0,0.338,1.82,0.0,1.82,2.168,0.0,2.168,0.338,0,0.338,1.83,0.0,1.83
2020-10-18 14:00:00,2.13,0.0,2.13,0.41000000000000003,0,0.41000000000000003,1.72,0.0,1.72,2.14,0.0,2.14,0.41000000000000003,0,0.41000000000000003,1.73,0.0,1.73
2020-10-18 14:30:00,2.0985,0.0,2.0985,0.3385,0,0.3385,1.76,0.0,1.76,2.1085,0.0,2.1085,0.3385,0,0.3385,1.77,0.0,1.77
2020-10-18 15:00:00,2.184,-0.39,2.2185481739,0.324,0,0.324,1.8599999999999999,-0.39,1.9004473158000001,2.144,0.66,2.2432868742,0.324,0,0.324,1.82,0.66,1.9359752065
2020-10-18 15:30:00,2.2445,-0.34,2.2701057795,0.2645,0,0.2645,1.98,-0.34,2.0089798406,2.2645,0.71,2.3731962098,0.2645,0,0.2645,2.0,0.71,2.1222865028
2020-10-18 16:00:00,2.4050000000000002,0.0,2.4050000000000002,0.185,0,0.185,2.22,0.0,2.22,2.425,0.0,2.425,0.185,0,0.185,2.24,0.0,2.24
2020-10-18 16:30:00,2.5165,-0.47000000000000003,2.5600141113,0.1265,0,0.1265,2.39,-0.47000000000000003,2.4357750307,2.5365,0.63,2.6135669592,0.1265,0,0.1265,2.41,0.63,2.4909837414
2020-10-18 17:00:00,2.677,0.0,2.677,0.097,0,0.097,2.58,0.0,2.58,2.707,0.0,2.707,0.097,0,0.097,2.61,0.0,2.61
2020-10-18 17:30:00,2.9135,-0.41000000000000003,2.9422070372,0.043500000000000004,0,0.043500000000000004,2.87,-0.41000000000000003,2.8991378029,2.9335,0.66,3.0068292685,0.043500000000000004,0,0.043500000000000004,2.89,0.66,2.9644055053000002
2020-10-18 18:00:00,3.007,-0.41000000000000003,3.0348227296,0.037,0,0.037,2.9699999999999998,-0.41000000000000003,2.9981661061000002,3.047,0.66,3.1176608218,0.037,0,0.037,3.01,0.66,3.0815093704
2020-10-18 18:30:00,3.0125,0.0,3.0125,0.0425,0,0.0425,2.9699999999999998,0.0,2.9699999999999998,3.0425,0.0,3.0425,0.0425,0,0.0425,3.0,0.0,3.0
2020-10-18 19:00:00,3.032,0.0,3.032,0.082,0,0.082,2.95,0.0,2.95,3.062,0.0,3.062,0.082,0,0.082,2.98,0.0,2.98
2020-10-18 19:30:00,2.9805,0.0,2.9805,0.0405,0,0.0405,2.94,0.0,2.94,3.0105,0.0,3.0105,0.0405,0,0.0405,2.9699999999999998,0.0,2.9699999999999998
2020-10-18 20:00:00,2.8605,0.0,2.8605,0.0205,0,0.0205,2.84,0.0,2.84,2.9005,0.0,2.9005,0.0205,0,0.0205,2.88,0.0,2.88
2020-10-18 20:30:00,2.7205,0.0,2.7205,0.060500000000000005,0,0.060500000000000005,2.66,0.0,2.66,2.7505,0.0,2.7505,0.060500000000000005,0,0.060500000000000005,2.69,0.0,2.69
2020-10-18 21:00:00,2.615,0.0,2.615,0.23500000000000001,0,0.23500000000000001,2.38,0.0,2.38,2.635,0.0,2.635,0.23500000000000001,0,0.23500000000000001,2.4,0.0,2.4
2020-10-18 21:30:00,2.5315,-0.35000000000000003,2.5555806092,0.4015,0,0.4015,2.13,-0.35000000000000003,2.1585643377,2.5515,0.72,2.651141688,0.4015,0,0.4015,2.15,0.72,2.2673552876
2020-10-18 22:00:00,2.4045,0.26,2.4185161256,0.47450000000000003,0,0.47450000000000003,1.9300000000000002,0.26,1.9474342094,2.4345,0.26,2.4483443896,0.47450000000000003,0,0.47450000000000003,1.96,0.26,1.9771696943000001
2020-10-18 22:30:00,2.317,0.26,2.3315421935,0.537,0,0.537,1.78,0.26,1.7988885457000001,2.337,0.26,2.351418508,0.537,0,0.537,1.8,0.26,1.8186808406
2020-10-18 23:00:00,2.255,0.26,2.2699394265,0.5750000000000001,0,0.5750000000000001,1.6800000000000002,0.26,1.7000000000000002,2.265,0.26,2.2798739,0.5750000000000001,0,0.5750000000000001,1.69,0.26,1.7098830369
2020-10-18 23:30:00,2.168,0.22,2.1791337729,0.508,0,0.508,1.6600000000000001,0.22,1.6745148551,2.188,0.28,2.2058431495,0.508,0,0.508,1.6800000000000002,0.28,1.7031735085
2020-10-19 00:00:00,2.08,0.26,2.0961870146,0.53,0,0.53,1.55,0.26,1.5716551785,2.09,0.26,2.1061101586,0.53,0,0.53,1.56,0.26,1.5815182579
2020-10-19 00:30:00,2.1095,0.0,2.1095,0.6295000000000001,0,0.6295000000000001,1.48,0.0,1.48,2.1295,0.25,2.1441245883,0.6295000000000001,0,0.6295000000000001,1.5,0.25,1.5206906326
2020-10-19 01:00:00,2.104,0.0,2.104,0.624,0,0.624,1.48,0.0,1.48,2.124,0.25,2.1386621987,0.624,0,0.624,1.5,0.25,1.5206906326
2020-10-19 01:30:00,2.2945,0.26,2.3091838926,0.49450000000000005,0,0.49450000000000005,1.8,0.26,1.8186808406,2.3245,0.27,2.340128255,0.49450000000000005,0,0.49450000000000005,1.83,0.27,1.8498108011
2020-10-19 02:00:00,2.3265000000000002,0.25,2.3398936407,0.5565,0,0.5565,1.77,0.25,1.7875681805,2.3465,0.26,2.3608604893000003,0.5565,0,0.5565,1.79,0.26,1.808784122
2020-10-19 02:30:00,2.3345000000000002,0.0,2.3345000000000002,0.5645,0,0.5645,1.77,0.0,1.77,2.3545,0.25,2.3677352576,0.5645,0,0.5645,1.79,0.25,1.8073737854
2020-10-19 03:00:00,2.2095000000000002,0.25,2.2235984912,0.5795,0,0.5795,1.63,0.25,1.6490603385,2.2295,0.25,2.2434728102,0.5795,0,0.5795,1.65,0.25,1.6688319268
2020-10-19 03:30:00,2.167,0.25,2.1813731914,0.607,0,0.607,1.56,0.25,1.5799050604,2.187,0.25,2.2012426036,0.607,0,0.607,1.58,0.25,1.5996562131
2020-10-19 04:00:00,2.124,0.25,2.1386621987,0.584,0,0.584,1.54,0.25,1.5601602481999999,2.144,0.25,2.1585263492,0.584,0,0.584,1.56,0.25,1.5799050604
2020-10-19 04:30:00,2.115,0.25,2.1297241605,0.5750000000000001,0,0.5750000000000001,1.54,0.25,1.5601602481999999,2.125,0.25,2.1396553461,0.5750000000000001,0,0.5750000000000001,1.55,0.25,1.5700318468
2020-10-19 05:00:00,2.105,0.25,2.119793622,0.585,0,0.585,1.52,0.25,1.5404220201,2.125,0.25,2.1396553461,0.585,0,0.585,1.54,0.25,1.5601602481999999
2020-10-19 05:30:00,2.1885,0.0,2.1885,0.6185,0,0.6185,1.57,0.0,1.57,2.2085,0.0,2.2085,0.6185,0,0.6185,1.5899999999999999,0.0,1.5899999999999999
2020-10-19 06:00:00,2.221,0.0,2.221,0.661,0,0.661,1.56,0.0,1.56,2.241,0.0,2.241,0.661,0,0.661,1.58,0.0,1.58
2020-10-19 06:30:00,2.3725,-0.41000000000000003,2.4076661417,0.6525000000000001,0,0.6525000000000001,1.72,-0.41000000000000003,1.7681911661,2.3825,0.61,2.4593507782,0.6525000000000001,0,0.6525000000000001,1.73,0.61,1.8343936328
2020-10-19 07:00:00,2.5735,-0.46,2.6142880962,0.6735,0,0.6735,1.9,-0.46,1.9548913013,2.5935,0.5700000000000001,2.6553986989,0.6735,0,0.6735,1.92,0.5700000000000001,2.0028230077
2020-10-19 07:30:00,2.7625,-0.51,2.8091824878000002,0.6425000000000001,0,0.6425000000000001,2.12,-0.51,2.1804815982,2.7625,0.53,2.8128821963,0.6425000000000001,0,0.6425000000000001,2.12,0.53,2.1852459816
2020-10-19 08:00:00,2.8775,0.0,2.8775,0.6875,0,0.6875,2.19,0.0,2.19,2.9075,0.0,2.9075,0.6875,0,0.6875,2.22,0.0,2.22
2020-10-19 08:30:00,2.9285,0.0,2.9285,0.7185,0,0.7185,2.21,0.0,2.21,2.9585,0.0,2.9585,0.7185,0,0.7185,2.24,0.0,2.24
2020-10-19 09:00:00,2.7800000000000002,0.0,2.7800000000000002,0.74,0,0.74,2.04,0.0,2.04,2.8,0.0,2.8,0.74,0,0.74,2.06,0.0,2.06
2020-10-19 09:30:00,2.698,0.0,2.698,0.718,0,0.718,1.98,0.0,1.98,2.718,0.0,2.718,0.718,0,0.718,2.0,0.0,2.0
2020-10-19 10:00:00,2.5465,0.0,2.5465,0.7265,0,0.7265,1.82,0.0,1.82,2.5665,0.0,2.5665,0.7265,0,0.7265,1.8399999999999999,0.0,1.8399999999999999
2020-10-19 10:30:00,2.482,0.0,2.482,0.722,0,0.722,1.76,0.0,1.76,2.512,0.0,2.512,0.722,0,0.722,1.79,0.0,1.79
2020-10-19 11:00:00,2.484,0.0,2.484,0.714,0,0.714,1.77,0.0,1.77,2.5140000000000002,0.0,2.5140000000000002,0.714,0,0.714,1.8,0.0,1.8
2020-10-19 11:30:00,2.42,0.0,2.42,0.73,0,0.73,1.69,0.0,1.69,2.44,0.0,2.44,0.73,0,0.73,1.71,0.0,1.71
2020-10-19 12:00:00,2.423,0.0,2.423,0.733,0,0.733,1.69,0.0,1.69,2.443,0.0,2.443,0.733,0,0.733,1.71,0.0,1.71
2020-10-19 12:30:00,2.524,0.0,2.524,0.734,0,0.734,1.79,0.0,1.79,2.544,0.0,2.544,0.734,0,0.734,1.81,0.0,1.81
2020-10-19 13:00:00,2.5795,0.0,2.5795,0.7395,0,0.7395,1.8399999999999999,0.0,1.8399999999999999,2.6095,0.0,2.6095,0.7395,0,0.7395,1.87,0.0,1.87
2020-10-19 13:30:00,2.5789999999999997,0.0,2.5789999999999997,0.739,0,0.739,1.8399999999999999,0.0,1.8399999999999999,2.609,0.0,2.609,0.739,0,0.739,1.87,0.0,1.87
2020-10-19 14:00:00,2.627,0.0,2.627,0.727,0,0.727,1.9,0.0,1.9,2.6470000000000002,0.0,2.6470000000000002,0.727,0,0.727,1.92,0.0,1.92
2020-10-19 14:30:00,2.561,0.0,2.561,0.721,0,0.721,1.8399999999999999,0.0,1.8399999999999999,2.581,0.0,2.581,0.721,0,0.721,1.8599999999999999,0.0,1.8599999999999999
2020-10-19 15:00:00,2.6045,0.0,2.6045,0.7145,0,0.7145,1.8900000000000001,0.0,1.8900000000000001,2.6245000000000003,0.0,2.6245000000000003,0.7145,0,0.7145,1.9100000000000001,0.0,1.9100000000000001
2020-10-19 15:30:00,2.68,0.0,2.68,0.72,0,0.72,1.96,0.0,1.96,2.7,0.0,2.7,0.72,0,0.72,1.98,0.0,1.98
2020-10-19 16:00:00,2.714,0.0,2.714,0.724,0,0.724,1.99,0.0,1.99,2.734,0.0,2.734,0.724,0,0.724,2.01,0.0,2.01
2020-10-19 16:30:00,2.9225000000000003,0.0,2.9225000000000003,0.7325,0,0.7325,2.19,0.0,2.19,2.9625,0.0,2.9625,0.7325,0,0.7325,2.23,0.0,2.23
2020-10-19 17:00:00,3.0605,-0.52,3.1043614883,0.7805000000000001,0,0.7805000000000001,2.2800000000000002,-0.52,2.3385465572,3.0805,0.49,3.1192275085,0.7805000000000001,0,0.7805000000000001,2.3,0.49,2.3516164653000002
2020-10-19 17:30:00,3.1835,0.0,3.1835,0.7735000000000001,0,0.7735000000000001,2.41,0.0,2.41,3.2135,0.0,3.2135,0.7735000000000001,0,0.7735000000000001,2.44,0.0,2.44
2020-10-19 18:00:00,3.2365,0.0,3.2365,0.7865000000000001,0,0.7865000000000001,2.45,0.0,2.45,3.2765,0.0,3.2765,0.7865000000000001,0,0.7865000000000001,2.49,0.0,2.49
2020-10-19 18:30:00,3.2065,0.0,3.2065,0.7865000000000001,0,0.7865000000000001,2.42,0.0,2.42,3.2465,0.0,3.2465,0.7865000000000001,0,0.7865000000000001,2.46,0.0,2.46
2020-10-19 19:00:00,3.1755,0.0,3.1755,0.7655000000000001,0,0.7655000000000001,2.41,0.0,2.41,3.2055,0.0,3.2055,0.7655000000000001,0,0.7655000000000001,2.44,0.0,2.44
2020-10-19 19:30:00,3.1095,0.0,3.1095,0.7395,0,0.7395,2.37,0.0,2.37,3.1495,0.0,3.1495,0.7395,0,0.7395,2.41,0.0,2.41
2020-10-19 20:00:00,2.987,0.0,2.987,0.767,0,0.767,2.22,0.0,2.22,3.017,0.0,3.017,0.767,0,0.767,2.25,0.0,2.25
2020-10-19 20:30:00,2.8505000000000003,0.0,2.8505000000000003,0.7905000000000001,0,0.7905000000000001,2.06,0.0,2.06,2.8805,0.0,2.8805,0.7905000000000001,0,0.7905000000000001,2.09,0.0,2.09
2020-10-19 21:00:00,2.75,-0.52,2.7987318557,0.77,0,0.77,1.98,-0.52,2.0471443525,2.77,0.53,2.820248216,0.77,0,0.77,2.0,0.53,2.0690335908
2020-10-19 21:30:00,2.6455,0.0,2.6455,0.7555000000000001,0,0.7555000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6755,0.0,2.6755,0.7555000000000001,0,0.7555000000000001,1.92,0.0,1.92
2020-10-19 22:00:00,2.521,0.0,2.521,0.501,0,0.501,2.02,0.0,2.02,2.541,0.0,2.541,0.501,0,0.501,2.04,0.0,2.04
2020-10-19 22:30:00,2.4175,0.0,2.4175,0.7275,0,0.7275,1.69,0.0,1.69,2.4375,0.0,2.4375,0.7275,0,0.7275,1.71,0.0,1.71
2020-10-19 23:00:00,2.3475,0.0,2.3475,0.6475000000000001,0,0.6475000000000001,1.7000000000000002,0.0,1.7000000000000002,2.3675,0.0,2.3675,0.6475000000000001,0,0.6475000000000001,1.72,0.0,1.72
2020-10-19 23:30:00,2.278,0.0,2.278,0.6980000000000001,0,0.6980000000000001,1.58,0.0,1.58,2.298,0.0,2.298,0.6980000000000001,0,0.6980000000000001,1.6,0.0,1.6
2020-10-20 00:00:00,2.2,0.0,2.2,0.8,0,0.8,1.4,0.0,1.4,2.22,0.0,2.22,0.8,0,0.8,1.42,0.0,1.42
2020-10-20 00:30:00,2.2135,0.0,2.2135,0.8135,0,0.8135,1.4,0.0,1.4,2.2235,0.0,2.2235,0.8135,0,0.8135,1.4100000000000001,0.0,1.4100000000000001
2020-10-20 01:00:00,2.1985,0.0,2.1985,0.8085,0,0.8085,1.3900000000000001,0.0,1.3900000000000001,2.2185,0.0,2.2185,0.8085,0,0.8085,1.4100000000000001,0.0,1.4100000000000001
2020-10-20 01:30:00,2.3765,0.0,2.3765,0.7965,0,0.7965,1.58,0.0,1.58,2.3965,0.0,2.3965,0.7965,0,0.7965,1.6,0.0,1.6
2020-10-20 02:00:00,2.3875,0.0,2.3875,0.7675000000000001,0,0.7675000000000001,1.62,0.0,1.62,2.4075,0.0,2.4075,0.7675000000000001,0,0.7675000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-10-20 02:30:00,2.375,0.0,2.375,0.735,0,0.735,1.6400000000000001,0.0,1.6400000000000001,2.395,0.0,2.395,0.735,0,0.735,1.6600000000000001,0.0,1.6600000000000001
2020-10-20 03:00:00,2.3115,0.0,2.3115,0.6915,0,0.6915,1.62,0.0,1.62,2.3415,0.0,2.3415,0.6915,0,0.6915,1.65,0.0,1.65
2020-10-20 03:30:00,2.218,0.0,2.218,0.628,0,0.628,1.5899999999999999,0.0,1.5899999999999999,2.238,0.0,2.238,0.628,0,0.628,1.6099999999999999,0.0,1.6099999999999999
2020-10-20 04:00:00,2.1725,0.0,2.1725,0.6825,0,0.6825,1.49,0.0,1.49,2.1825,0.0,2.1825,0.6825,0,0.6825,1.5,0.0,1.5
2020-10-20 04:30:00,2.1515,0.0,2.1515,0.7515000000000001,0,0.7515000000000001,1.4,0.0,1.4,2.1715,0.0,2.1715,0.7515000000000001,0,0.7515000000000001,1.42,0.0,1.42
2020-10-20 05:00:00,2.136,0.0,2.136,0.786,0,0.786,1.35,0.0,1.35,2.146,0.0,2.146,0.786,0,0.786,1.3599999999999999,0.0,1.3599999999999999
2020-10-20 05:30:00,2.183,0.0,2.183,0.793,0,0.793,1.3900000000000001,0.0,1.3900000000000001,2.193,0.0,2.193,0.793,0,0.793,1.4,0.0,1.4
2020-10-20 06:00:00,2.2305,0.0,2.2305,0.7705000000000001,0,0.7705000000000001,1.46,0.0,1.46,2.2405,0.0,2.2405,0.7705000000000001,0,0.7705000000000001,1.47,0.0,1.47
2020-10-20 06:30:00,2.3725,-0.5,2.4246146601,0.7825000000000001,0,0.7825000000000001,1.5899999999999999,-0.5,1.6667633305,2.3925,0.52,2.448357868,0.7825000000000001,0,0.7825000000000001,1.6099999999999999,0.52,1.6918924316
2020-10-20 07:00:00,2.5725,0.0,2.5725,0.8025,0,0.8025,1.77,0.0,1.77,2.5925000000000002,0.0,2.5925000000000002,0.8025,0,0.8025,1.79,0.0,1.79
2020-10-20 07:30:00,2.724,-0.56,2.7809667384,0.804,0,0.804,1.92,-0.56,2.0,2.7439999999999998,0.47000000000000003,2.7839604882,0.804,0,0.804,1.94,0.47000000000000003,1.9961212388
2020-10-20 08:00:00,2.849,0.0,2.849,0.789,0,0.789,2.06,0.0,2.06,2.8689999999999998,0.0,2.8689999999999998,0.789,0,0.789,2.08,0.0,2.08
2020-10-20 08:30:00,2.8765,0.0,2.8765,0.7865000000000001,0,0.7865000000000001,2.09,0.0,2.09,2.8965,0.0,2.8965,0.7865000000000001,0,0.7865000000000001,2.11,0.0,2.11
2020-10-20 09:00:00,2.833,0.0,2.833,0.763,0,0.763,2.07,0.0,2.07,2.863,0.0,2.863,0.763,0,0.763,2.1,0.0,2.1
2020-10-20 09:30:00,2.7385,0.0,2.7385,0.7685000000000001,0,0.7685000000000001,1.97,0.0,1.97,2.7685,0.0,2.7685,0.7685000000000001,0,0.7685000000000001,2.0,0.0,2.0
2020-10-20 10:00:00,2.5715,0.0,2.5715,0.7515000000000001,0,0.7515000000000001,1.82,0.0,1.82,2.5915,0.0,2.5915,0.7515000000000001,0,0.7515000000000001,1.8399999999999999,0.0,1.8399999999999999
2020-10-20 10:30:00,2.442,0.0,2.442,0.772,0,0.772,1.67,0.0,1.67,2.462,0.0,2.462,0.772,0,0.772,1.69,0.0,1.69
2020-10-20 11:00:00,2.388,0.0,2.388,0.778,0,0.778,1.6099999999999999,0.0,1.6099999999999999,2.408,0.0,2.408,0.778,0,0.778,1.63,0.0,1.63
2020-10-20 11:30:00,2.345,0.0,2.345,0.765,0,0.765,1.58,0.0,1.58,2.355,0.0,2.355,0.765,0,0.765,1.5899999999999999,0.0,1.5899999999999999
2020-10-20 12:00:00,2.219,0.0,2.219,0.899,0,0.899,1.32,0.0,1.32,2.239,0.0,2.239,0.899,0,0.899,1.34,0.0,1.34
2020-10-20 12:30:00,2.314,0.0,2.314,0.584,0,0.584,1.73,0.0,1.73,2.334,0.0,2.334,0.584,0,0.584,1.75,0.0,1.75
2020-10-20 13:00:00,2.371,0.0,2.371,0.47100000000000003,0,0.47100000000000003,1.9,0.0,1.9,2.401,0.0,2.401,0.47100000000000003,0,0.47100000000000003,1.9300000000000002,0.0,1.9300000000000002
2020-10-20 13:30:00,2.411,-0.53,2.4685665881,0.451,0,0.451,1.96,-0.53,2.0303940504,2.441,0.48,2.4877461687,0.451,0,0.451,1.99,0.48,2.0470710784
2020-10-20 14:00:00,2.3345000000000002,-0.56,2.4007270253,0.4345,0,0.4345,1.9,-0.56,1.980807916,2.3545,0.47000000000000003,2.4009519466,0.4345,0,0.4345,1.92,0.47000000000000003,1.9766891511
2020-10-20 14:30:00,2.341,0.0,2.341,0.421,0,0.421,1.92,0.0,1.92,2.371,0.0,2.371,0.421,0,0.421,1.9500000000000002,0.0,1.9500000000000002
2020-10-20 15:00:00,2.3875,0.0,2.3875,0.4475,0,0.4475,1.94,0.0,1.94,2.4075,0.0,2.4075,0.4475,0,0.4475,1.96,0.0,1.96
2020-10-20 15:30:00,2.4875,0.0,2.4875,0.3975,0,0.3975,2.09,0.0,2.09,2.5175,0.0,2.5175,0.3975,0,0.3975,2.12,0.0,2.12
2020-10-20 16:00:00,2.64,0.0,2.64,0.37,0,0.37,2.27,0.0,2.27,2.66,0.0,2.66,0.37,0,0.37,2.29,0.0,2.29
2020-10-20 16:30:00,2.77,0.0,2.77,0.38,0,0.38,2.39,0.0,2.39,2.8,0.0,2.8,0.38,0,0.38,2.42,0.0,2.42
2020-10-20 17:00:00,2.912,0.0,2.912,0.41200000000000003,0,0.41200000000000003,2.5,0.0,2.5,2.942,0.0,2.942,0.41200000000000003,0,0.41200000000000003,2.5300000000000002,0.0,2.5300000000000002
2020-10-20 17:30:00,3.0475,0.0,3.0475,0.3875,0,0.3875,2.66,0.0,2.66,3.0775,0.0,3.0775,0.3875,0,0.3875,2.69,0.0,2.69
2020-10-20 18:00:00,3.2255,0.0,3.2255,0.28550000000000003,0,0.28550000000000003,2.94,0.0,2.94,3.2655,0.0,3.2655,0.28550000000000003,0,0.28550000000000003,2.98,0.0,2.98
2020-10-20 18:30:00,3.212,0.0,3.212,0.252,0,0.252,2.96,0.0,2.96,3.252,0.0,3.252,0.252,0,0.252,3.0,0.0,3.0
2020-10-20 19:00:00,3.137,0.0,3.137,0.267,0,0.267,2.87,0.0,2.87,3.167,0.0,3.167,0.267,0,0.267,2.9,0.0,2.9
2020-10-20 19:30:00,3.0635,-0.46,3.097843161,0.3335,0,0.3335,2.73,-0.46,2.7684833393,3.0935,0.55,3.1420124522,0.3335,0,0.3335,2.76,0.55,2.8142672226
2020-10-20 20:00:00,2.922,0.0,2.922,0.342,0,0.342,2.58,0.0,2.58,2.952,0.0,2.952,0.342,0,0.342,2.61,0.0,2.61
2020-10-20 20:30:00,2.7795,0.0,2.7795,0.3895,0,0.3895,2.39,0.0,2.39,2.7995,0.0,2.7995,0.3895,0,0.3895,2.41,0.0,2.41
2020-10-20 21:00:00,2.648,0.0,2.648,0.308,0,0.308,2.34,0.0,2.34,2.678,0.0,2.678,0.308,0,0.308,2.37,0.0,2.37
2020-10-20 21:30:00,2.5355,-0.36,2.5609295676,0.2155,0,0.2155,2.32,-0.36,2.3477648945,2.5655,0.73,2.6673376708000003,0.2155,0,0.2155,2.35,0.73,2.4607722365
2020-10-20 22:00:00,2.4035,0.0,2.4035,0.2635,0,0.2635,2.14,0.0,2.14,2.4235,0.0,2.4235,0.2635,0,0.2635,2.16,0.0,2.16
2020-10-20 22:30:00,2.331,-0.35000000000000003,2.3571298225,0.261,0,0.261,2.07,-0.35000000000000003,2.0993808611,2.341,0.7000000000000001,2.4434158467,0.261,0,0.261,2.08,0.7000000000000001,2.1946298093
2020-10-20 23:00:00,2.2095000000000002,0.25,2.2235984912,0.1995,0,0.1995,2.01,0.25,2.0254875956,2.2295,0.25,2.2434728102,0.1995,0,0.1995,2.03,0.25,2.0453361582
2020-10-20 23:30:00,2.1575,0.0,2.1575,0.17750000000000002,0,0.17750000000000002,1.98,0.0,1.98,2.1775,0.25,2.1918043366,0.17750000000000002,0,0.17750000000000002,2.0,0.25,2.0155644371
2020-10-21 00:00:00,2.107,0.0,2.107,0.137,0,0.137,1.97,0.0,1.97,2.127,0.25,2.14164166,0.137,0,0.137,1.99,0.25,2.0056420418
2020-10-21 00:30:00,2.0745,0.24,2.0883367185,0.1145,0,0.1145,1.96,0.24,1.9746392076000001,2.1045,0.25,2.1192971123,0.1145,0,0.1145,1.99,0.25,2.0056420418
2020-10-21 01:00:00,2.059,0.25,2.0741217418,0.089,0,0.089,1.97,0.25,1.9857995871,2.079,0.26,2.0951947404,0.089,0,0.089,1.99,0.26,2.0069130524
2020-10-21 01:30:00,2.2984999999999998,0.25,2.3120558492,0.0985,0,0.0985,2.2,0.25,2.2141589825,2.3185000000000002,0.25,2.3319395897,0.0985,0,0.0985,2.22,0.25,2.234032229
2020-10-21 02:00:00,2.3295,0.0,2.3295,0.0495,0,0.0495,2.2800000000000002,0.0,2.2800000000000002,2.3495,0.25,2.3627632658,0.0495,0,0.0495,2.3,0.25,2.3135470603
2020-10-21 02:30:00,2.3095,0.25,2.3229916595,0.029500000000000002,0,0.029500000000000002,2.2800000000000002,0.25,2.2936651892,2.3295,0.25,2.3428764906,0.029500000000000002,0,0.029500000000000002,2.3,0.25,2.3135470603
2020-10-21 03:00:00,2.2145,0.0,2.2145,0.044500000000000005,0,0.044500000000000005,2.17,0.0,2.17,2.2445,0.24,2.2572948966,0.044500000000000005,0,0.044500000000000005,2.2,0.24,2.213052191
2020-10-21 03:30:00,2.138,0.25,2.1525668398,0.028,0,0.028,2.11,0.25,2.1247588098,2.158,0.26,2.1736062201,0.028,0,0.028,2.13,0.26,2.1458098704
2020-10-21 04:00:00,2.1165,-0.31,2.1390821045,0.0465,0,0.0465,2.07,-0.31,2.0930838493,2.1365,0.54,2.2036860598,0.0465,0,0.0465,2.09,0.54,2.1586338272
2020-10-21 04:30:00,2.0855,0.25,2.1004309677,0.0955,0,0.0955,1.99,0.25,2.0056420418,2.1155,0.26,2.1314174274,0.0955,0,0.0955,2.02,0.26,2.0366639389
2020-10-21 05:00:00,2.0545,0.0,2.0545,0.0845,0,0.0845,1.97,0.0,1.97,2.0845,0.25,2.0994380796,0.0845,0,0.0845,2.0,0.25,2.0155644371
2020-10-21 05:30:00,2.1175,0.0,2.1175,0.0675,0,0.0675,2.05,0.0,2.05,2.1375,0.0,2.1375,0.0675,0,0.0675,2.07,0.0,2.07
2020-10-21 06:00:00,2.1625,0.0,2.1625,0.0425,0,0.0425,2.12,0.0,2.12,2.1925,0.0,2.1925,0.0425,0,0.0425,2.15,0.0,2.15
2020-10-21 06:30:00,2.2635,-0.37,2.293541421,0.0135,0,0.0135,2.25,-0.37,2.2802192877,2.2835,0.71,2.3913327350999998,0.0135,0,0.0135,2.27,0.71,2.3784448701
2020-10-21 07:00:00,2.451,-0.44,2.4901809171,0.001,0,0.001,2.45,-0.44,2.4891966576,2.471,0.65,2.5550618388,0.001,0,0.001,2.47,0.65,2.5540947516
2020-10-21 07:30:00,2.69,-0.48,2.7324897072,0.0,0,0.0,2.69,-0.48,2.7324897072,2.7199999999999998,0.6000000000000001,2.7853904574,0.0,0,0.0,2.7199999999999998,0.6000000000000001,2.7853904574
2020-10-21 08:00:00,2.84,0.0,2.84,0.0,0,0.0,2.84,0.0,2.84,2.88,0.0,2.88,0.0,0,0.0,2.88,0.0,2.88
2020-10-21 08:30:00,2.89,0.0,2.89,0.0,0,0.0,2.89,0.0,2.89,2.92,0.0,2.92,0.0,0,0.0,2.92,0.0,2.92
2020-10-21 09:00:00,2.89,0.0,2.89,0.0,0,0.0,2.89,0.0,2.89,2.92,0.0,2.92,0.0,0,0.0,2.92,0.0,2.92
2020-10-21 09:30:00,2.911,0.0,2.911,0.001,0,0.001,2.91,0.0,2.91,2.951,0.0,2.951,0.001,0,0.001,2.95,0.0,2.95
2020-10-21 10:00:00,2.871,0.0,2.871,0.001,0,0.001,2.87,0.0,2.87,2.911,0.0,2.911,0.001,0,0.001,2.91,0.0,2.91
2020-10-21 10:30:00,2.802,0.0,2.802,0.002,0,0.002,2.8,0.0,2.8,2.832,0.0,2.832,0.002,0,0.002,2.83,0.0,2.83
2020-10-21 11:00:00,2.7025,0.0,2.7025,0.0025,0,0.0025,2.7,0.0,2.7,2.7325,0.0,2.7325,0.0025,0,0.0025,2.73,0.0,2.73
2020-10-21 11:30:00,2.565,-0.25,2.5771544385,0.005,0,0.005,2.56,-0.25,2.5721780654,2.585,-0.25,2.5970608387,0.005,0,0.005,2.58,-0.25,2.5920841036
2020-10-21 12:00:00,2.4859999999999998,-0.25,2.498538773,0.006,0,0.006,2.48,-0.25,2.4925689559,2.526,-0.26,2.539345585,0.006,0,0.006,2.52,-0.26,2.5333771926
2020-10-21 12:30:00,2.8175,0.0,2.8175,0.007500000000000001,0,0.007500000000000001,2.81,0.0,2.81,2.8675,0.0,2.8675,0.007500000000000001,0,0.007500000000000001,2.86,0.0,2.86
2020-10-21 13:00:00,2.818,0.0,2.818,0.008,0,0.008,2.81,0.0,2.81,2.838,0.0,2.838,0.008,0,0.008,2.83,0.0,2.83
2020-10-21 13:30:00,2.774,0.0,2.774,0.004,0,0.004,2.77,0.0,2.77,2.814,0.0,2.814,0.004,0,0.004,2.81,0.0,2.81
2020-10-21 14:00:00,2.7055,0.0,2.7055,0.0055000000000000005,0,0.0055000000000000005,2.7,0.0,2.7,2.7355,0.0,2.7355,0.0055000000000000005,0,0.0055000000000000005,2.73,0.0,2.73
2020-10-21 14:30:00,2.7215,0.0,2.7215,0.021500000000000002,0,0.021500000000000002,2.7,0.0,2.7,2.7515,0.0,2.7515,0.021500000000000002,0,0.021500000000000002,2.73,0.0,2.73
2020-10-21 15:00:00,2.649,0.0,2.649,0.11900000000000001,0,0.11900000000000001,2.5300000000000002,0.0,2.5300000000000002,2.669,0.0,2.669,0.11900000000000001,0,0.11900000000000001,2.55,0.0,2.55
2020-10-21 15:30:00,2.622,0.0,2.622,0.192,0,0.192,2.43,0.0,2.43,2.652,0.0,2.652,0.192,0,0.192,2.46,0.0,2.46
2020-10-21 16:00:00,2.7165,0.0,2.7165,0.1665,0,0.1665,2.55,0.0,2.55,2.7365,0.0,2.7365,0.1665,0,0.1665,2.5700000000000003,0.0,2.5700000000000003
2020-10-21 16:30:00,2.8595,0.0,2.8595,0.20950000000000002,0,0.20950000000000002,2.65,0.0,2.65,2.8895,0.0,2.8895,0.20950000000000002,0,0.20950000000000002,2.68,0.0,2.68
2020-10-21 17:00:00,2.8735,-0.51,2.9184074853,0.2535,0,0.2535,2.62,-0.51,2.6691759028,2.9035,0.5,2.9462369643,0.2535,0,0.2535,2.65,0.5,2.696757312
2020-10-21 17:30:00,3.095,0.0,3.095,0.28500000000000003,0,0.28500000000000003,2.81,0.0,2.81,3.125,0.0,3.125,0.28500000000000003,0,0.28500000000000003,2.84,0.0,2.84
2020-10-21 18:00:00,3.1225,0.0,3.1225,0.28250000000000003,0,0.28250000000000003,2.84,0.0,2.84,3.1725,0.0,3.1725,0.28250000000000003,0,0.28250000000000003,2.89,0.0,2.89
2020-10-21 18:30:00,3.2065,0.0,3.2065,0.29650000000000004,0,0.29650000000000004,2.91,0.0,2.91,3.2465,0.0,3.2465,0.29650000000000004,0,0.29650000000000004,2.95,0.0,2.95
2020-10-21 19:00:00,3.1425,-0.25,3.1524286273,0.5725,0,0.5725,2.5700000000000003,-0.25,2.582130903,3.1825,-0.24,3.1915366597,0.5725,0,0.5725,2.61,-0.24,2.6210112552
2020-10-21 19:30:00,3.0455,0.0,3.0455,0.5755,0,0.5755,2.47,0.0,2.47,3.0755,0.0,3.0755,0.5755,0,0.5755,2.5,0.0,2.5
2020-10-21 20:00:00,2.9495,-0.47000000000000003,2.9867122811,0.4495,0,0.4495,2.5,-0.47000000000000003,2.5437963755,2.9795,0.58,3.0354275234,0.4495,0,0.4495,2.5300000000000002,0.58,2.5956309445
2020-10-21 20:30:00,2.806,0.0,2.806,0.47600000000000003,0,0.47600000000000003,2.33,0.0,2.33,2.836,0.0,2.836,0.47600000000000003,0,0.47600000000000003,2.36,0.0,2.36
2020-10-21 21:00:00,2.686,0.0,2.686,0.336,0,0.336,2.35,0.0,2.35,2.716,0.0,2.716,0.336,0,0.336,2.38,0.0,2.38
2020-10-21 21:30:00,2.583,-0.37,2.6093656317000002,0.233,0,0.233,2.35,-0.37,2.3789493479,2.613,0.7000000000000001,2.7051375196,0.233,0,0.233,2.38,0.7000000000000001,2.4808063205
2020-10-21 22:00:00,2.5085,0.25,2.5209268633,0.0385,0,0.0385,2.47,0.25,2.4826195842,2.5385,0.26,2.5517802119,0.0385,0,0.0385,2.5,0.26,2.5134836383
2020-10-21 22:30:00,2.5035,0.0,2.5035,0.07350000000000001,0,0.07350000000000001,2.43,0.0,2.43,2.5335,0.24,2.5448422839,0.07350000000000001,0,0.07350000000000001,2.46,0.24,2.4716795909
2020-10-21 23:00:00,2.2875,0.0,2.2875,0.3675,0,0.3675,1.92,0.0,1.92,2.3175,0.0,2.3175,0.3675,0,0.3675,1.9500000000000002,0.0,1.9500000000000002
2020-10-21 23:30:00,2.2375,0.0,2.2375,0.11750000000000001,0,0.11750000000000001,2.12,0.0,2.12,2.2675,0.0,2.2675,0.11750000000000001,0,0.11750000000000001,2.15,0.0,2.15
2020-10-22 00:00:00,2.141,-0.35000000000000003,2.1694195076,0.041,0,0.041,2.1,-0.35000000000000003,2.1289668856,2.161,0.58,2.2374809496,0.041,0,0.041,2.12,0.58,2.1979080963
2020-10-22 00:30:00,2.0985,0.0,2.0985,0.0385,0,0.0385,2.06,0.0,2.06,2.1285,0.25,2.1431314122,0.0385,0,0.0385,2.09,0.25,2.1048990475
2020-10-22 01:00:00,2.095,0.25,2.1098637397,0.055,0,0.055,2.04,0.25,2.0552615405,2.115,0.25,2.1297241605,0.055,0,0.055,2.06,0.25,2.0751144547
2020-10-22 01:30:00,2.3135,-0.31,2.3341769963,0.0135,0,0.0135,2.3,-0.31,2.3207972768,2.3435,0.41000000000000003,2.3790948384,0.0135,0,0.0135,2.33,0.41000000000000003,2.3657979626
2020-10-22 02:00:00,2.332,0.0,2.332,0.042,0,0.042,2.29,0.0,2.29,2.362,0.24,2.3741617468,0.042,0,0.042,2.32,0.24,2.3323807579
2020-10-22 02:30:00,2.3275,0.0,2.3275,0.0975,0,0.0975,2.23,0.0,2.23,2.3575,0.24,2.3696848419,0.0975,0,0.0975,2.26,0.24,2.2727076363
2020-10-22 03:00:00,2.2445,0.0,2.2445,0.23450000000000001,0,0.23450000000000001,2.01,0.0,2.01,2.2645,0.24,2.2771825245,0.23450000000000001,0,0.23450000000000001,2.03,0.24,2.0441379601
2020-10-22 03:30:00,2.174,0.0,2.174,0.054,0,0.054,2.12,0.0,2.12,2.204,0.24,2.2170286421,0.054,0,0.054,2.15,0.24,2.1633538777
2020-10-22 04:00:00,2.1315,0.0,2.1315,0.021500000000000002,0,0.021500000000000002,2.11,0.0,2.11,2.1615,0.25,2.1759095225,0.021500000000000002,0,0.021500000000000002,2.14,0.25,2.154553318
2020-10-22 04:30:00,2.132,0.0,2.132,0.012,0,0.012,2.12,0.0,2.12,2.152,0.0,2.152,0.012,0,0.012,2.14,0.0,2.14
2020-10-22 05:00:00,2.159,0.0,2.159,0.019,0,0.019,2.14,0.0,2.14,2.179,0.0,2.179,0.019,0,0.019,2.16,0.0,2.16
2020-10-22 05:30:00,2.1635,0.0,2.1635,0.0035,0,0.0035,2.16,0.0,2.16,2.1835,0.0,2.1835,0.0035,0,0.0035,2.18,0.0,2.18
2020-10-22 06:00:00,2.19,0.0,2.19,0.0,0,0.0,2.19,0.0,2.19,2.21,0.0,2.21,0.0,0,0.0,2.21,0.0,2.21
2020-10-22 06:30:00,2.36,0.0,2.36,0.0,0,0.0,2.36,0.0,2.36,2.39,0.0,2.39,0.0,0,0.0,2.39,0.0,2.39
2020-10-22 07:00:00,2.49,0.0,2.49,0.0,0,0.0,2.49,0.0,2.49,2.52,0.0,2.52,0.0,0,0.0,2.52,0.0,2.52
2020-10-22 07:30:00,2.69,0.0,2.69,0.0,0,0.0,2.69,0.0,2.69,2.73,0.0,2.73,0.0,0,0.0,2.73,0.0,2.73
2020-10-22 08:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0,0.0,2.8200000000000003,0.0,2.8200000000000003,2.85,0.0,2.85,0.0,0,0.0,2.85,0.0,2.85
2020-10-22 08:30:00,2.9215,0.0,2.9215,0.0015,0,0.0015,2.92,0.0,2.92,2.9615,0.0,2.9615,0.0015,0,0.0015,2.96,0.0,2.96
2020-10-22 09:00:00,2.821,0.0,2.821,0.001,0,0.001,2.8200000000000003,0.0,2.8200000000000003,2.8609999999999998,0.0,2.8609999999999998,0.001,0,0.001,2.86,0.0,2.86
2020-10-22 09:30:00,2.832,0.0,2.832,0.002,0,0.002,2.83,0.0,2.83,2.872,0.0,2.872,0.002,0,0.002,2.87,0.0,2.87
2020-10-22 10:00:00,2.7865,0.0,2.7865,0.006500000000000001,0,0.006500000000000001,2.7800000000000002,0.0,2.7800000000000002,2.8265000000000002,0.0,2.8265000000000002,0.006500000000000001,0,0.006500000000000001,2.8200000000000003,0.0,2.8200000000000003
2020-10-22 10:30:00,2.726,0.0,2.726,0.006,0,0.006,2.7199999999999998,0.0,2.7199999999999998,2.766,0.0,2.766,0.006,0,0.006,2.76,0.0,2.76
2020-10-22 11:00:00,2.5875,0.0,2.5875,0.0175,0,0.0175,2.5700000000000003,0.0,2.5700000000000003,2.6175,0.0,2.6175,0.0175,0,0.0175,2.6,0.0,2.6
2020-10-22 11:30:00,2.556,0.0,2.556,0.016,0,0.016,2.54,0.0,2.54,2.586,0.0,2.586,0.016,0,0.016,2.5700000000000003,0.0,2.5700000000000003
2020-10-22 12:00:00,2.5404999999999998,0.0,2.5404999999999998,0.0105,0,0.0105,2.5300000000000002,0.0,2.5300000000000002,2.5705,0.0,2.5705,0.0105,0,0.0105,2.56,0.0,2.56
2020-10-22 12:30:00,2.6075,0.0,2.6075,0.007500000000000001,0,0.007500000000000001,2.6,0.0,2.6,2.6475,0.0,2.6475,0.007500000000000001,0,0.007500000000000001,2.64,0.0,2.64
2020-10-22 13:00:00,2.626,0.0,2.626,0.016,0,0.016,2.61,0.0,2.61,2.656,0.0,2.656,0.016,0,0.016,2.64,0.0,2.64
2020-10-22 13:30:00,2.504,-0.45,2.5441139912,0.024,0,0.024,2.48,-0.45,2.5204959829,2.534,0.63,2.6111407469,0.024,0,0.024,2.51,0.63,2.5878562557
2020-10-22 14:00:00,2.308,0.0,2.308,0.098,0,0.098,2.21,0.0,2.21,2.338,0.0,2.338,0.098,0,0.098,2.24,0.0,2.24
2020-10-22 14:30:00,2.4055,0.0,2.4055,0.035500000000000004,0,0.035500000000000004,2.37,0.0,2.37,2.4355,0.0,2.4355,0.035500000000000004,0,0.035500000000000004,2.4,0.0,2.4
2020-10-22 15:00:00,2.3555,-0.44,2.3962429447,0.0855,0,0.0855,2.27,-0.44,2.3122499865,2.3355,0.62,2.4163940593,0.0855,0,0.0855,2.25,0.62,2.3338594645
2020-10-22 15:30:00,2.438,-0.46,2.4810167271,0.068,0,0.068,2.37,-0.46,2.4142286553,2.418,0.6000000000000001,2.4913297654,0.068,0,0.068,2.35,0.6000000000000001,2.4253865671
2020-10-22 16:00:00,2.693,0.0,2.693,0.003,0,0.003,2.69,0.0,2.69,2.733,0.0,2.733,0.003,0,0.003,2.73,0.0,2.73
2020-10-22 16:30:00,2.8725,-0.51,2.9174228782,0.0025,0,0.0025,2.87,-0.51,2.9149614063,2.8825000000000003,0.5700000000000001,2.9383169077,0.0025,0,0.0025,2.88,0.5700000000000001,2.9358644383
2020-10-22 17:00:00,2.9715,0.0,2.9715,0.0015,0,0.0015,2.9699999999999998,0.0,2.9699999999999998,3.0015,0.0,3.0015,0.0015,0,0.0015,3.0,0.0,3.0
2020-10-22 17:30:00,3.08,-0.48,3.1171782111,0.0,0,0.0,3.08,-0.48,3.1171782111,3.08,0.58,3.1341346493,0.0,0,0.0,3.08,0.58,3.1341346493
2020-10-22 18:00:00,3.17,0.0,3.17,0.0,0,0.0,3.17,0.0,3.17,3.22,0.0,3.22,0.0,0,0.0,3.22,0.0,3.22
2020-10-22 18:30:00,3.23,0.0,3.23,0.0,0,0.0,3.23,0.0,3.23,3.2800000000000002,0.0,3.2800000000000002,0.0,0,0.0,3.2800000000000002,0.0,3.2800000000000002
2020-10-22 19:00:00,3.19,0.0,3.19,0.0,0,0.0,3.19,0.0,3.19,3.24,0.0,3.24,0.0,0,0.0,3.24,0.0,3.24
2020-10-22 19:30:00,3.12,0.0,3.12,0.0,0,0.0,3.12,0.0,3.12,3.16,0.0,3.16,0.0,0,0.0,3.16,0.0,3.16
2020-10-22 20:00:00,3.03,-0.45,3.0632335856,0.0,0,0.0,3.03,-0.45,3.0632335856,3.07,0.53,3.1154132952,0.0,0,0.0,3.07,0.53,3.1154132952
2020-10-22 20:30:00,2.86,0.0,2.86,0.0,0,0.0,2.86,0.0,2.86,2.91,0.0,2.91,0.0,0,0.0,2.91,0.0,2.91
2020-10-22 21:00:00,2.75,0.0,2.75,0.0,0,0.0,2.75,0.0,2.75,2.7800000000000002,0.0,2.7800000000000002,0.0,0,0.0,2.7800000000000002,0.0,2.7800000000000002
2020-10-22 21:30:00,2.63,0.0,2.63,0.0,0,0.0,2.63,0.0,2.63,2.67,0.25,2.6816785788,0.0,0,0.0,2.67,0.25,2.6816785788
2020-10-22 22:00:00,2.55,0.0,2.55,0.0,0,0.0,2.55,0.0,2.55,2.58,0.25,2.5920841036,0.0,0,0.0,2.58,0.25,2.5920841036
2020-10-22 22:30:00,2.46,0.0,2.46,0.0,0,0.0,2.46,0.0,2.46,2.49,0.0,2.49,0.0,0,0.0,2.49,0.0,2.49
2020-10-22 23:00:00,2.36,0.25,2.3732045845,0.0,0,0.0,2.36,0.25,2.3732045845,2.39,0.25,2.4030397417,0.0,0,0.0,2.39,0.25,2.4030397417
2020-10-22 23:30:00,2.31,0.0,2.31,0.0,0,0.0,2.31,0.0,2.31,2.33,0.0,2.33,0.0,0,0.0,2.33,0.0,2.33
2020-10-23 00:00:00,2.23,-0.32,2.2528426487,0.0,0,0.0,2.23,-0.32,2.2528426487,2.26,0.64,2.3488720697,0.0,0,0.0,2.26,0.64,2.3488720697
2020-10-23 00:30:00,2.201,0.0,2.201,0.001,0,0.001,2.2,0.0,2.2,2.231,0.0,2.231,0.001,0,0.001,2.23,0.0,2.23
2020-10-23 01:00:00,2.2215,0.0,2.2215,0.0015,0,0.0015,2.22,0.0,2.22,2.2515,0.0,2.2515,0.0015,0,0.0015,2.25,0.0,2.25
2020-10-23 01:30:00,2.42,0.0,2.42,0.0,0,0.0,2.42,0.0,2.42,2.45,0.25,2.4627220712,0.0,0,0.0,2.45,0.25,2.4627220712
2020-10-23 02:00:00,2.4,0.0,2.4,0.0,0,0.0,2.4,0.0,2.4,2.43,0.25,2.4428262321,0.0,0,0.0,2.43,0.25,2.4428262321
2020-10-23 02:30:00,2.4,0.0,2.4,0.0,0,0.0,2.4,0.0,2.4,2.43,0.25,2.4428262321,0.0,0,0.0,2.43,0.25,2.4428262321
2020-10-23 03:00:00,2.3275,-0.34,2.3522024254,0.007500000000000001,0,0.007500000000000001,2.32,-0.34,2.3447814397,2.3475,0.73,2.4583848865,0.007500000000000001,0,0.007500000000000001,2.34,0.73,2.451224184
2020-10-23 03:30:00,2.211,0.0,2.211,0.011,0,0.011,2.2,0.0,2.2,2.231,0.0,2.231,0.011,0,0.011,2.22,0.0,2.22
2020-10-23 04:00:00,2.156,0.0,2.156,0.016,0,0.016,2.14,0.0,2.14,2.186,0.24,2.1991352846,0.016,0,0.016,2.17,0.24,2.1832315498
2020-10-23 04:30:00,2.2285,-0.32,2.251357868,0.0085,0,0.0085,2.22,-0.32,2.2429444933,2.1585,0.73,2.2786009414,0.0085,0,0.0085,2.15,0.73,2.270550594
2020-10-23 05:00:00,2.1985,-0.35000000000000003,2.226185583,0.0085,0,0.0085,2.19,-0.35000000000000003,2.2177916945,2.1385,0.6900000000000001,2.2470608025,0.0085,0,0.0085,2.13,0.6900000000000001,2.2389729788
2020-10-23 05:30:00,2.1785,-0.34,2.2048723886,0.018500000000000003,0,0.018500000000000003,2.16,-0.34,2.1865955273,2.1885,0.7000000000000001,2.2977232753,0.018500000000000003,0,0.018500000000000003,2.17,0.7000000000000001,2.2801096465
2020-10-23 06:00:00,2.191,0.0,2.191,0.041,0,0.041,2.15,0.0,2.15,2.221,0.25,2.2350259506,0.041,0,0.041,2.18,0.25,2.1942880394
2020-10-23 06:30:00,2.3225,0.0,2.3225,0.07250000000000001,0,0.07250000000000001,2.25,0.0,2.25,2.3425000000000002,0.0,2.3425000000000002,0.07250000000000001,0,0.07250000000000001,2.27,0.0,2.27
2020-10-23 07:00:00,2.473,0.0,2.473,0.133,0,0.133,2.34,0.0,2.34,2.513,0.0,2.513,0.133,0,0.133,2.38,0.0,2.38
2020-10-23 07:30:00,2.659,0.0,2.659,0.259,0,0.259,2.4,0.0,2.4,2.699,0.0,2.699,0.259,0,0.259,2.44,0.0,2.44
2020-10-23 08:00:00,2.817,-0.45,2.8527160742,0.28700000000000003,0,0.28700000000000003,2.5300000000000002,-0.45,2.5697081546,2.847,0.56,2.9015528601,0.28700000000000003,0,0.28700000000000003,2.56,0.56,2.6205342967
2020-10-23 08:30:00,2.878,0.0,2.878,0.318,0,0.318,2.56,0.0,2.56,2.908,0.0,2.908,0.318,0,0.318,2.59,0.0,2.59
2020-10-23 09:00:00,2.8064999999999998,0.0,2.8064999999999998,0.28650000000000003,0,0.28650000000000003,2.52,0.0,2.52,2.8365,0.0,2.8365,0.28650000000000003,0,0.28650000000000003,2.55,0.0,2.55
2020-10-23 09:30:00,2.814,0.0,2.814,0.254,0,0.254,2.56,0.0,2.56,2.844,0.0,2.844,0.254,0,0.254,2.59,0.0,2.59
2020-10-23 10:00:00,2.8135,0.0,2.8135,0.3735,0,0.3735,2.44,0.0,2.44,2.8335,0.0,2.8335,0.3735,0,0.3735,2.46,0.0,2.46
2020-10-23 10:30:00,2.797,0.0,2.797,0.307,0,0.307,2.49,0.0,2.49,2.8369999999999997,0.0,2.8369999999999997,0.307,0,0.307,2.5300000000000002,0.0,2.5300000000000002
2020-10-23 11:00:00,2.7165,0.0,2.7165,0.4365,0,0.4365,2.2800000000000002,0.0,2.2800000000000002,2.7465,0.0,2.7465,0.4365,0,0.4365,2.31,0.0,2.31
2020-10-23 11:30:00,2.4805,0.0,2.4805,0.2505,0,0.2505,2.23,0.0,2.23,2.5005,0.0,2.5005,0.2505,0,0.2505,2.25,0.0,2.25
2020-10-23 12:00:00,2.3905,0.0,2.3905,0.2605,0,0.2605,2.13,0.0,2.13,2.4205,0.0,2.4205,0.2605,0,0.2605,2.16,0.0,2.16
2020-10-23 12:30:00,2.3970000000000002,0.0,2.3970000000000002,0.357,0,0.357,2.04,0.0,2.04,2.417,0.0,2.417,0.357,0,0.357,2.06,0.0,2.06
2020-10-23 13:00:00,2.3,0.0,2.3,0.41000000000000003,0,0.41000000000000003,1.8900000000000001,0.0,1.8900000000000001,2.32,0.0,2.32,0.41000000000000003,0,0.41000000000000003,1.9100000000000001,0.0,1.9100000000000001
