Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-23 13:30:00,2.1885,-0.46,2.236321142,0.4685,0,0.4685,1.72,-0.46,1.7804493815,2.1985,0.54,2.2638467815,0.4685,0,0.4685,1.73,0.54,1.8123189565
2020-10-23 14:00:00,2.1145,0.0,2.1145,0.5545,0,0.5545,1.56,0.0,1.56,2.1345,0.0,2.1345,0.5545,0,0.5545,1.58,0.0,1.58
2020-10-23 14:30:00,2.2675,0.0,2.2675,0.34750000000000003,0,0.34750000000000003,1.92,0.0,1.92,2.2875,0.0,2.2875,0.34750000000000003,0,0.34750000000000003,1.94,0.0,1.94
2020-10-23 15:00:00,2.4875,0.0,2.4875,0.2175,0,0.2175,2.27,0.0,2.27,2.5075000000000003,0.0,2.5075000000000003,0.2175,0,0.2175,2.29,0.0,2.29
2020-10-23 15:30:00,2.329,-0.42,2.3665673453,0.23900000000000002,0,0.23900000000000002,2.09,-0.42,2.1317832911,2.359,0.58,2.4292552357,0.23900000000000002,0,0.23900000000000002,2.12,0.58,2.1979080963
2020-10-23 16:00:00,2.231,0.0,2.231,0.281,0,0.281,1.9500000000000002,0.0,1.9500000000000002,2.251,0.0,2.251,0.281,0,0.281,1.97,0.0,1.97
2020-10-23 16:30:00,2.558,0.0,2.558,0.148,0,0.148,2.41,0.0,2.41,2.588,0.0,2.588,0.148,0,0.148,2.44,0.0,2.44
2020-10-23 17:00:00,2.602,0.0,2.602,0.17200000000000001,0,0.17200000000000001,2.43,0.0,2.43,2.622,0.0,2.622,0.17200000000000001,0,0.17200000000000001,2.45,0.0,2.45
2020-10-23 17:30:00,2.7155,0.0,2.7155,0.1955,0,0.1955,2.52,0.0,2.52,2.7455,0.0,2.7455,0.1955,0,0.1955,2.55,0.0,2.55
2020-10-23 18:00:00,2.938,0.0,2.938,0.218,0,0.218,2.7199999999999998,0.0,2.7199999999999998,2.9779999999999998,0.0,2.9779999999999998,0.218,0,0.218,2.76,0.0,2.76
2020-10-23 18:30:00,3.021,-0.41000000000000003,3.0486949667,0.151,0,0.151,2.87,-0.41000000000000003,2.8991378029,3.061,0.61,3.1211890362,0.151,0,0.151,2.91,0.61,2.9732473829
2020-10-23 19:00:00,3.05,0.0,3.05,0.14,0,0.14,2.91,0.0,2.91,3.09,0.0,3.09,0.14,0,0.14,2.95,0.0,2.95
2020-10-23 19:30:00,3.002,0.0,3.002,0.162,0,0.162,2.84,0.0,2.84,3.032,0.0,3.032,0.162,0,0.162,2.87,0.0,2.87
2020-10-23 20:00:00,2.968,0.0,2.968,0.188,0,0.188,2.7800000000000002,0.0,2.7800000000000002,2.998,0.0,2.998,0.188,0,0.188,2.81,0.0,2.81
2020-10-23 20:30:00,2.81,0.0,2.81,0.23,0,0.23,2.58,0.0,2.58,2.84,0.0,2.84,0.23,0,0.23,2.61,0.0,2.61
2020-10-23 21:00:00,2.6715,0.25,2.68317205,0.2315,0,0.2315,2.44,0.25,2.4527739398,2.7015000000000002,0.26,2.7139827284,0.2315,0,0.2315,2.47,0.26,2.4836465127
2020-10-23 21:30:00,2.592,0.0,2.592,0.212,0,0.212,2.38,0.0,2.38,2.622,0.25,2.6338914177,0.212,0,0.212,2.41,0.25,2.422932108
2020-10-23 22:00:00,2.49,0.25,2.5025187312,0.29,0,0.29,2.2,0.25,2.2141589825,2.52,0.25,2.532370431,0.29,0,0.29,2.23,0.25,2.2439696968
2020-10-23 22:30:00,2.443,-0.19,2.4503773179,0.403,0,0.403,2.04,-0.19,2.0488289338,2.463,0.56,2.5258600515,0.403,0,0.403,2.06,0.56,2.1347599397
2020-10-23 23:00:00,2.339,-0.33,2.3621644735,0.459,0,0.459,1.88,-0.33,1.9087430419,2.279,0.73,2.3930610105,0.459,0,0.459,1.82,0.73,1.9609436504
2020-10-23 23:30:00,2.3005,-0.34,2.3254892496,0.5205000000000001,0,0.5205000000000001,1.78,-0.34,1.8121810064,2.2505,0.72,2.3628690717,0.5205000000000001,0,0.5205000000000001,1.73,0.72,1.8738463117
2020-10-24 00:00:00,2.1915,-0.37,2.2225148481,0.41150000000000003,0,0.41150000000000003,1.78,-0.37,1.8180484042,2.1415,0.6900000000000001,2.249916054,0.41150000000000003,0,0.41150000000000003,1.73,0.6900000000000001,1.8625251676
2020-10-24 00:30:00,2.1645,-0.36,2.1942334083,0.4345,0,0.4345,1.73,-0.36,1.7670597047,2.1145,0.6900000000000001,2.2242325081,0.4345,0,0.4345,1.6800000000000002,0.6900000000000001,1.8161773041
2020-10-24 01:00:00,2.153,-0.15,2.1582189416,0.483,0,0.483,1.67,-0.15,1.6767229944,2.163,0.43,2.2053274133,0.483,0,0.483,1.6800000000000002,0.43,1.7341568557
2020-10-24 01:30:00,2.3545,0.25,2.3677352576,0.47450000000000003,0,0.47450000000000003,1.88,0.25,1.8965494984,2.3745,0.25,2.3876243947,0.47450000000000003,0,0.47450000000000003,1.9,0.25,1.9163767897000001
2020-10-24 02:00:00,2.327,0.0,2.327,0.547,0,0.547,1.78,0.0,1.78,2.347,0.25,2.3602773142,0.547,0,0.547,1.8,0.25,1.8172781845000001
2020-10-24 02:30:00,2.3425000000000002,0.0,2.3425000000000002,0.6025,0,0.6025,1.74,0.0,1.74,2.3625,0.0,2.3625,0.6025,0,0.6025,1.76,0.0,1.76
2020-10-24 03:00:00,2.243,0.0,2.243,0.653,0,0.653,1.5899999999999999,0.0,1.5899999999999999,2.263,0.0,2.263,0.653,0,0.653,1.6099999999999999,0.0,1.6099999999999999
2020-10-24 03:30:00,2.18,0.0,2.18,0.68,0,0.68,1.5,0.0,1.5,2.21,0.0,2.21,0.68,0,0.68,1.53,0.0,1.53
2020-10-24 04:00:00,2.148,0.0,2.148,0.678,0,0.678,1.47,0.0,1.47,2.168,0.0,2.168,0.678,0,0.678,1.49,0.0,1.49
2020-10-24 04:30:00,2.141,0.0,2.141,0.6910000000000001,0,0.6910000000000001,1.45,0.0,1.45,2.151,0.0,2.151,0.6910000000000001,0,0.6910000000000001,1.46,0.0,1.46
2020-10-24 05:00:00,2.117,0.0,2.117,0.717,0,0.717,1.4,0.0,1.4,2.127,0.0,2.127,0.717,0,0.717,1.4100000000000001,0.0,1.4100000000000001
2020-10-24 05:30:00,2.0935,0.0,2.0935,0.7135,0,0.7135,1.38,0.0,1.38,2.1135,0.0,2.1135,0.7135,0,0.7135,1.4,0.0,1.4
2020-10-24 06:00:00,2.088,0.0,2.088,0.728,0,0.728,1.3599999999999999,0.0,1.3599999999999999,2.108,0.0,2.108,0.728,0,0.728,1.38,0.0,1.38
2020-10-24 06:30:00,2.195,0.0,2.195,0.725,0,0.725,1.47,0.0,1.47,2.215,0.0,2.215,0.725,0,0.725,1.49,0.0,1.49
2020-10-24 07:00:00,2.3045,0.0,2.3045,0.7245,0,0.7245,1.58,0.0,1.58,2.3245,0.0,2.3245,0.7245,0,0.7245,1.6,0.0,1.6
2020-10-24 07:30:00,2.359,0.0,2.359,0.749,0,0.749,1.6099999999999999,0.0,1.6099999999999999,2.379,0.0,2.379,0.749,0,0.749,1.63,0.0,1.63
2020-10-24 08:00:00,2.5505,0.0,2.5505,0.7705000000000001,0,0.7705000000000001,1.78,0.0,1.78,2.5705,0.0,2.5705,0.7705000000000001,0,0.7705000000000001,1.8,0.0,1.8
2020-10-24 08:30:00,2.6005000000000003,0.0,2.6005000000000003,0.7205,0,0.7205,1.88,0.0,1.88,2.6305,0.0,2.6305,0.7205,0,0.7205,1.9100000000000001,0.0,1.9100000000000001
2020-10-24 09:00:00,2.6485000000000003,-0.54,2.7029895024,0.7685000000000001,0,0.7685000000000001,1.88,-0.54,1.9560163598,2.6685,0.49,2.7131148612000002,0.7685000000000001,0,0.7685000000000001,1.9,0.49,1.9621671692
2020-10-24 09:30:00,2.7,0.0,2.7,0.74,0,0.74,1.96,0.0,1.96,2.7199999999999998,0.0,2.7199999999999998,0.74,0,0.74,1.98,0.0,1.98
2020-10-24 10:00:00,2.7155,0.0,2.7155,0.5655,0,0.5655,2.15,0.0,2.15,2.7355,0.0,2.7355,0.5655,0,0.5655,2.17,0.0,2.17
2020-10-24 10:30:00,2.681,0.0,2.681,0.451,0,0.451,2.23,0.0,2.23,2.701,0.0,2.701,0.451,0,0.451,2.25,0.0,2.25
2020-10-24 11:00:00,2.769,0.0,2.769,0.309,0,0.309,2.46,0.0,2.46,2.789,0.0,2.789,0.309,0,0.309,2.48,0.0,2.48
2020-10-24 11:30:00,2.7185,0.0,2.7185,0.4585,0,0.4585,2.26,0.0,2.26,2.7485,0.0,2.7485,0.4585,0,0.4585,2.29,0.0,2.29
2020-10-24 12:00:00,2.755,0.0,2.755,0.455,0,0.455,2.3,0.0,2.3,2.785,0.0,2.785,0.455,0,0.455,2.33,0.0,2.33
2020-10-24 12:30:00,2.754,0.0,2.754,0.484,0,0.484,2.27,0.0,2.27,2.784,0.0,2.784,0.484,0,0.484,2.3,0.0,2.3
2020-10-24 13:00:00,2.7365,0.0,2.7365,0.5565,0,0.5565,2.18,0.0,2.18,2.7665,0.0,2.7665,0.5565,0,0.5565,2.21,0.0,2.21
2020-10-24 13:30:00,2.7715,0.0,2.7715,0.6615,0,0.6615,2.11,0.0,2.11,2.7915,0.0,2.7915,0.6615,0,0.6615,2.13,0.0,2.13
2020-10-24 14:00:00,2.741,0.0,2.741,0.681,0,0.681,2.06,0.0,2.06,2.761,0.0,2.761,0.681,0,0.681,2.08,0.0,2.08
2020-10-24 14:30:00,2.792,0.0,2.792,0.7020000000000001,0,0.7020000000000001,2.09,0.0,2.09,2.8120000000000003,0.0,2.8120000000000003,0.7020000000000001,0,0.7020000000000001,2.11,0.0,2.11
2020-10-24 15:00:00,2.835,0.0,2.835,0.6950000000000001,0,0.6950000000000001,2.14,0.0,2.14,2.865,0.0,2.865,0.6950000000000001,0,0.6950000000000001,2.17,0.0,2.17
2020-10-24 15:30:00,2.778,0.0,2.778,0.708,0,0.708,2.07,0.0,2.07,2.808,0.0,2.808,0.708,0,0.708,2.1,0.0,2.1
2020-10-24 16:00:00,2.8575,0.0,2.8575,0.7075,0,0.7075,2.15,0.0,2.15,2.8875,0.0,2.8875,0.7075,0,0.7075,2.18,0.0,2.18
2020-10-24 16:30:00,2.954,0.0,2.954,0.534,0,0.534,2.42,0.0,2.42,2.984,0.0,2.984,0.534,0,0.534,2.45,0.0,2.45
2020-10-24 17:00:00,3.098,0.0,3.098,0.34800000000000003,0,0.34800000000000003,2.75,0.0,2.75,3.128,0.0,3.128,0.34800000000000003,0,0.34800000000000003,2.7800000000000002,0.0,2.7800000000000002
2020-10-24 17:30:00,3.2155,0.0,3.2155,0.1955,0,0.1955,3.02,0.0,3.02,3.2555,0.0,3.2555,0.1955,0,0.1955,3.06,0.0,3.06
2020-10-24 18:00:00,3.187,0.0,3.187,0.177,0,0.177,3.01,0.0,3.01,3.227,0.0,3.227,0.177,0,0.177,3.05,0.0,3.05
2020-10-24 18:30:00,3.2675,0.0,3.2675,0.2275,0,0.2275,3.04,0.0,3.04,3.3175,0.0,3.3175,0.2275,0,0.2275,3.09,0.0,3.09
2020-10-24 19:00:00,3.2335,0.0,3.2335,0.2235,0,0.2235,3.01,0.0,3.01,3.2735,0.0,3.2735,0.2235,0,0.2235,3.05,0.0,3.05
2020-10-24 19:30:00,3.057,-0.49,3.0960214793,0.34700000000000003,0,0.34700000000000003,2.71,-0.49,2.7539426283,3.087,0.53,3.1321668219,0.34700000000000003,0,0.34700000000000003,2.74,0.53,2.7907884191
2020-10-24 20:00:00,2.9145000000000003,0.0,2.9145000000000003,0.5645,0,0.5645,2.35,0.0,2.35,2.9445,0.0,2.9445,0.5645,0,0.5645,2.38,0.0,2.38
2020-10-24 20:30:00,2.762,0.0,2.762,0.522,0,0.522,2.24,0.0,2.24,2.792,0.0,2.792,0.522,0,0.522,2.27,0.0,2.27
2020-10-24 21:00:00,2.6795,0.0,2.6795,0.3895,0,0.3895,2.29,0.0,2.29,2.6995,0.0,2.6995,0.3895,0,0.3895,2.31,0.0,2.31
2020-10-24 21:30:00,2.5620000000000003,0.0,2.5620000000000003,0.432,0,0.432,2.13,0.0,2.13,2.582,0.0,2.582,0.432,0,0.432,2.15,0.0,2.15
2020-10-24 22:00:00,2.4955,0.0,2.4955,0.3955,0,0.3955,2.1,0.0,2.1,2.5255,0.0,2.5255,0.3955,0,0.3955,2.13,0.0,2.13
2020-10-24 22:30:00,2.4185,0.0,2.4185,0.4685,0,0.4685,1.9500000000000002,0.0,1.9500000000000002,2.4385,0.0,2.4385,0.4685,0,0.4685,1.97,0.0,1.97
2020-10-24 23:00:00,2.319,0.0,2.319,0.459,0,0.459,1.8599999999999999,0.0,1.8599999999999999,2.349,0.0,2.349,0.459,0,0.459,1.8900000000000001,0.0,1.8900000000000001
2020-10-24 23:30:00,2.2745,-0.05,2.275049505,0.49450000000000005,0,0.49450000000000005,1.78,-0.05,1.7807021087,2.2945,0.31,2.3153466803000002,0.49450000000000005,0,0.49450000000000005,1.8,0.31,1.8264993841
2020-10-25 00:00:00,2.1595,0.0,2.1595,0.5395,0,0.5395,1.62,0.0,1.62,2.1795,0.25,2.1937912959,0.5395,0,0.5395,1.6400000000000001,0.25,1.6589454482
2020-10-25 00:30:00,2.169,0.0,2.169,0.549,0,0.549,1.62,0.0,1.62,2.189,0.25,2.2032296748,0.549,0,0.549,1.6400000000000001,0.25,1.6589454482
2020-10-25 01:00:00,2.1555,0.26,2.1711241904,0.4355,0,0.4355,1.72,0.26,1.7395401691,2.1855,0.27,2.2021149493,0.4355,0,0.4355,1.75,0.27,1.7707060739
2020-10-25 01:30:00,2.3265000000000002,0.0,2.3265000000000002,0.5365,0,0.5365,1.79,0.0,1.79,2.3465,0.0,2.3465,0.5365,0,0.5365,1.81,0.0,1.81
2020-10-25 02:00:00,2.3765,0.0,2.3765,0.5865,0,0.5865,1.79,0.0,1.79,2.3965,0.0,2.3965,0.5865,0,0.5865,1.81,0.0,1.81
2020-10-25 02:30:00,2.2365,0.0,2.2365,0.5965,0,0.5965,1.6400000000000001,0.0,1.6400000000000001,2.2465,0.0,2.2465,0.5965,0,0.5965,1.65,0.0,1.65
2020-10-25 03:00:00,2.24,0.23,2.2517770759999998,0.65,0,0.65,1.5899999999999999,0.23,1.6065490967,2.26,0.26,2.2749065915,0.65,0,0.65,1.6099999999999999,0.26,1.6308586695
2020-10-25 03:30:00,2.328,0.25,2.3413850602,0.628,0,0.628,1.7000000000000002,0.25,1.7182840277,2.338,0.26,2.3524123788,0.628,0,0.628,1.71,0.26,1.7296531444
2020-10-25 04:00:00,2.197,0.25,2.2111781927,0.557,0,0.557,1.6400000000000001,0.25,1.6589454482,2.207,0.25,2.22111436,0.557,0,0.557,1.65,0.25,1.6688319268
2020-10-25 04:30:00,2.1025,0.26,2.118515105,0.4325,0,0.4325,1.67,0.26,1.6901183391,2.1225,0.26,2.1383653219,0.4325,0,0.4325,1.69,0.26,1.7098830369
2020-10-25 05:00:00,2.1225,-0.29,2.142219935,0.47250000000000003,0,0.47250000000000003,1.65,-0.29,1.6752910195,2.0925,0.66,2.1941185588,0.47250000000000003,0,0.47250000000000003,1.62,0.66,1.7492855685
2020-10-25 05:30:00,2.167,0.0,2.167,0.457,0,0.457,1.71,0.0,1.71,2.167,0.47000000000000003,2.2173833678,0.457,0,0.457,1.71,0.47000000000000003,1.7734147851
2020-10-25 06:00:00,2.1795,0.26,2.1949533594,0.47950000000000004,0,0.47950000000000004,1.7000000000000002,0.26,1.7197674261,2.1895,0.26,2.2048832736,0.47950000000000004,0,0.47950000000000004,1.71,0.26,1.7296531444
2020-10-25 06:30:00,2.232,0.25,2.2459572569,0.402,0,0.402,1.83,0.25,1.8469975636,2.252,0.25,2.2658340627999998,0.402,0,0.402,1.85,0.25,1.8668154703000002
2020-10-25 07:00:00,2.293,0.0,2.293,0.393,0,0.393,1.9,0.0,1.9,2.323,0.0,2.323,0.393,0,0.393,1.9300000000000002,0.0,1.9300000000000002
2020-10-25 07:30:00,2.253,0.0,2.253,0.393,0,0.393,1.8599999999999999,0.0,1.8599999999999999,2.273,0.0,2.273,0.393,0,0.393,1.88,0.0,1.88
2020-10-25 08:00:00,2.2715,0.0,2.2715,0.42150000000000004,0,0.42150000000000004,1.85,0.0,1.85,2.2915,0.0,2.2915,0.42150000000000004,0,0.42150000000000004,1.87,0.0,1.87
2020-10-25 08:30:00,2.6865,0.0,2.6865,0.5365,0,0.5365,2.15,0.0,2.15,2.7065,0.0,2.7065,0.5365,0,0.5365,2.17,0.0,2.17
2020-10-25 09:00:00,2.856,0.0,2.856,0.536,0,0.536,2.32,0.0,2.32,2.866,0.0,2.866,0.536,0,0.536,2.33,0.0,2.33
2020-10-25 09:30:00,2.6814999999999998,0.0,2.6814999999999998,0.5015000000000001,0,0.5015000000000001,2.18,0.0,2.18,2.7215,0.0,2.7215,0.5015000000000001,0,0.5015000000000001,2.22,0.0,2.22
2020-10-25 10:00:00,2.165,0.0,2.165,0.365,0,0.365,1.8,0.0,1.8,2.195,0.0,2.195,0.365,0,0.365,1.83,0.0,1.83
2020-10-25 10:30:00,2.203,0.0,2.203,0.393,0,0.393,1.81,0.0,1.81,2.223,0.0,2.223,0.393,0,0.393,1.83,0.0,1.83
2020-10-25 11:00:00,2.5455,0.0,2.5455,0.5355,0,0.5355,2.01,0.0,2.01,2.5655,0.0,2.5655,0.5355,0,0.5355,2.03,0.0,2.03
2020-10-25 11:30:00,2.6109999999999998,0.0,2.6109999999999998,0.5710000000000001,0,0.5710000000000001,2.04,0.0,2.04,2.641,0.0,2.641,0.5710000000000001,0,0.5710000000000001,2.07,0.0,2.07
2020-10-25 12:00:00,2.4785,0.0,2.4785,0.5485,0,0.5485,1.9300000000000002,0.0,1.9300000000000002,2.4985,0.0,2.4985,0.5485,0,0.5485,1.9500000000000002,0.0,1.9500000000000002
2020-10-25 12:30:00,1.9625,0.0,1.9625,0.5525,0,0.5525,1.4100000000000001,0.0,1.4100000000000001,1.9825,0.0,1.9825,0.5525,0,0.5525,1.43,0.0,1.43
2020-10-25 13:00:00,2.02,0.0,2.02,0.48,0,0.48,1.54,0.0,1.54,2.04,0.0,2.04,0.48,0,0.48,1.56,0.0,1.56
2020-10-25 13:30:00,2.936,0.0,2.936,0.8160000000000001,0,0.8160000000000001,2.12,0.0,2.12,2.966,0.0,2.966,0.8160000000000001,0,0.8160000000000001,2.15,0.0,2.15
2020-10-25 14:00:00,2.6275,0.0,2.6275,0.6775,0,0.6775,1.9500000000000002,0.0,1.9500000000000002,2.6475,0.0,2.6475,0.6775,0,0.6775,1.97,0.0,1.97
2020-10-25 14:30:00,2.664,0.0,2.664,0.484,0,0.484,2.18,0.0,2.18,2.694,0.0,2.694,0.484,0,0.484,2.21,0.0,2.21
2020-10-25 15:00:00,2.7415000000000003,-0.5,2.7867224925,0.5215000000000001,0,0.5215000000000001,2.22,-0.5,2.2756098084,2.7615,0.5700000000000001,2.8197131503,0.5215000000000001,0,0.5215000000000001,2.24,0.5700000000000001,2.3113848663
2020-10-25 15:30:00,2.729,-0.46,2.7674972448,0.319,0,0.319,2.41,-0.46,2.4535076931,2.729,0.6000000000000001,2.7941798439000003,0.319,0,0.319,2.41,0.6000000000000001,2.4835659846
2020-10-25 16:00:00,2.8325,0.0,2.8325,0.2525,0,0.2525,2.58,0.0,2.58,2.8525,0.0,2.8525,0.2525,0,0.2525,2.6,0.0,2.6
2020-10-25 16:30:00,2.979,0.0,2.979,0.269,0,0.269,2.71,0.0,2.71,3.029,0.0,3.029,0.269,0,0.269,2.76,0.0,2.76
2020-10-25 17:00:00,3.113,-0.46,3.1468029808,0.273,0,0.273,2.84,-0.46,2.8770123392,3.133,0.6000000000000001,3.1899355793,0.273,0,0.273,2.86,0.6000000000000001,2.9222593998
2020-10-25 17:30:00,3.286,-0.53,3.3284675152,0.176,0,0.176,3.11,-0.53,3.1548375552,3.326,0.48,3.3604577069,0.176,0,0.176,3.15,0.48,3.1863615614
2020-10-25 18:00:00,3.2615,0.0,3.2615,0.1715,0,0.1715,3.09,0.0,3.09,3.3015,0.0,3.3015,0.1715,0,0.1715,3.13,0.0,3.13
2020-10-25 18:30:00,3.115,0.0,3.115,0.155,0,0.155,2.96,0.0,2.96,3.155,0.0,3.155,0.155,0,0.155,3.0,0.0,3.0
2020-10-25 19:00:00,3.1975,-0.48,3.233327427,0.2275,0,0.2275,2.9699999999999998,-0.48,3.0085378509,3.2375,0.5700000000000001,3.2872946704,0.2275,0,0.2275,3.01,0.5700000000000001,3.0634947364
2020-10-25 19:30:00,3.182,0.0,3.182,0.292,0,0.292,2.89,0.0,2.89,3.222,0.0,3.222,0.292,0,0.292,2.93,0.0,2.93
2020-10-25 20:00:00,2.875,0.0,2.875,0.165,0,0.165,2.71,0.0,2.71,2.9050000000000002,0.0,2.9050000000000002,0.165,0,0.165,2.74,0.0,2.74
2020-10-25 20:30:00,2.5015,0.0,2.5015,0.1315,0,0.1315,2.37,0.0,2.37,2.5215,0.0,2.5215,0.1315,0,0.1315,2.39,0.0,2.39
2020-10-25 21:00:00,2.4075,0.0,2.4075,0.1975,0,0.1975,2.21,0.0,2.21,2.4275,0.0,2.4275,0.1975,0,0.1975,2.23,0.0,2.23
2020-10-25 21:30:00,2.477,0.0,2.477,0.417,0,0.417,2.06,0.0,2.06,2.507,0.0,2.507,0.417,0,0.417,2.09,0.0,2.09
2020-10-25 22:00:00,2.5795,-0.08,2.5807402523,0.4495,0,0.4495,2.13,-0.08,2.131501818,2.5995,0.33,2.620362618,0.4495,0,0.4495,2.15,0.33,2.1751781536
2020-10-25 22:30:00,2.234,-0.37,2.2644328208,0.464,0,0.464,1.77,-0.37,1.808258831,2.2439999999999998,0.68,2.3447677923,0.464,0,0.464,1.78,0.68,1.9054658223
2020-10-25 23:00:00,1.9575,0.25,1.9733996681,0.28750000000000003,0,0.28750000000000003,1.67,0.25,1.6886088949,1.9775,0.25,1.9932401386,0.28750000000000003,0,0.28750000000000003,1.69,0.25,1.7083910559
2020-10-25 23:30:00,2.2525,0.0,2.2525,0.5825,0,0.5825,1.67,0.0,1.67,2.2625,0.0,2.2625,0.5825,0,0.5825,1.6800000000000002,0.0,1.6800000000000002
2020-10-26 00:00:00,2.2235,0.0,2.2235,0.5935,0,0.5935,1.63,0.0,1.63,2.2435,0.0,2.2435,0.5935,0,0.5935,1.65,0.0,1.65
2020-10-26 00:30:00,2.4130000000000003,0.25,2.4259161156,0.623,0,0.623,1.79,0.25,1.8073737854,2.443,0.25,2.455758335,0.623,0,0.623,1.82,0.25,1.8370900903
2020-10-26 01:00:00,2.4415,-0.36,2.4678983468,0.6815,0,0.6815,1.76,-0.36,1.7964409258,2.4515000000000002,0.67,2.5414075332,0.6815,0,0.6815,1.77,0.67,1.8925643978000002
2020-10-26 01:30:00,2.461,0.0,2.461,0.671,0,0.671,1.79,0.0,1.79,2.481,0.0,2.481,0.671,0,0.671,1.81,0.0,1.81
2020-10-26 02:00:00,2.379,0.0,2.379,0.6890000000000001,0,0.6890000000000001,1.69,0.0,1.69,2.399,0.0,2.399,0.6890000000000001,0,0.6890000000000001,1.71,0.0,1.71
2020-10-26 02:30:00,2.328,-0.42,2.3655832262,0.718,0,0.718,1.6099999999999999,-0.42,1.6638810054,2.348,0.62,2.4284777125,0.718,0,0.718,1.63,0.62,1.7439323381
2020-10-26 03:00:00,2.268,0.0,2.268,0.728,0,0.728,1.54,0.0,1.54,2.2880000000000003,0.0,2.2880000000000003,0.728,0,0.728,1.56,0.0,1.56
2020-10-26 03:30:00,2.2145,0.0,2.2145,0.6845,0,0.6845,1.53,0.0,1.53,2.2245,0.0,2.2245,0.6845,0,0.6845,1.54,0.0,1.54
2020-10-26 04:00:00,2.2005,-0.41000000000000003,2.2383699985,0.6805,0,0.6805,1.52,-0.41000000000000003,1.5743252523,2.2205,0.55,2.2876014185,0.6805,0,0.6805,1.54,0.55,1.6352675622000001
2020-10-26 04:30:00,2.1905,-0.36,2.2198851885,0.7105,0,0.7105,1.48,-0.36,1.5231546212,2.2005,0.62,2.2861759009,0.7105,0,0.7105,1.49,0.62,1.6138463372
2020-10-26 05:00:00,2.212,0.0,2.212,0.712,0,0.712,1.5,0.0,1.5,2.232,0.0,2.232,0.712,0,0.712,1.52,0.0,1.52
2020-10-26 05:30:00,2.223,0.0,2.223,0.723,0,0.723,1.5,0.0,1.5,2.243,0.0,2.243,0.723,0,0.723,1.52,0.0,1.52
2020-10-26 06:00:00,2.295,0.0,2.295,0.735,0,0.735,1.56,0.0,1.56,2.315,0.0,2.315,0.735,0,0.735,1.58,0.0,1.58
2020-10-26 06:30:00,2.4535,-0.5,2.503929362,0.7235,0,0.7235,1.73,-0.5,1.8008053754,2.4735,0.53,2.5296446885,0.7235,0,0.7235,1.75,0.53,1.8284966503
2020-10-26 07:00:00,2.5525,0.0,2.5525,0.7125,0,0.7125,1.8399999999999999,0.0,1.8399999999999999,2.5725,0.0,2.5725,0.7125,0,0.7125,1.8599999999999999,0.0,1.8599999999999999
2020-10-26 07:30:00,2.6925,-0.48,2.7349508679000003,0.5325,0,0.5325,2.16,-0.48,2.2126906698,2.7125,0.53,2.7637938147,0.5325,0,0.5325,2.18,0.53,2.2435017272
2020-10-26 08:00:00,2.8645,0.0,2.8645,0.7245,0,0.7245,2.14,0.0,2.14,2.8945,0.0,2.8945,0.7245,0,0.7245,2.17,0.0,2.17
2020-10-26 08:30:00,2.906,0.0,2.906,0.6960000000000001,0,0.6960000000000001,2.21,0.0,2.21,2.936,0.0,2.936,0.6960000000000001,0,0.6960000000000001,2.24,0.0,2.24
2020-10-26 09:00:00,2.85,0.0,2.85,0.67,0,0.67,2.18,0.0,2.18,2.87,0.0,2.87,0.67,0,0.67,2.2,0.0,2.2
2020-10-26 09:30:00,2.8115,0.0,2.8115,0.6215,0,0.6215,2.19,0.0,2.19,2.8415,0.0,2.8415,0.6215,0,0.6215,2.22,0.0,2.22
2020-10-26 10:00:00,2.6125,0.0,2.6125,0.5825,0,0.5825,2.03,0.0,2.03,2.6425,0.0,2.6425,0.5825,0,0.5825,2.06,0.0,2.06
2020-10-26 10:30:00,2.778,0.0,2.778,0.648,0,0.648,2.13,0.0,2.13,2.808,0.0,2.808,0.648,0,0.648,2.16,0.0,2.16
2020-10-26 11:00:00,2.6189999999999998,0.0,2.6189999999999998,0.679,0,0.679,1.94,0.0,1.94,2.6390000000000002,0.0,2.6390000000000002,0.679,0,0.679,1.96,0.0,1.96
2020-10-26 11:30:00,2.544,-0.4,2.5752545505,0.604,0,0.604,1.94,-0.4,1.980807916,2.564,0.42,2.5981716648,0.604,0,0.604,1.96,0.42,2.0044949489
2020-10-26 12:00:00,2.6975,0.0,2.6975,0.6575000000000001,0,0.6575000000000001,2.04,0.0,2.04,2.7175000000000002,0.0,2.7175000000000002,0.6575000000000001,0,0.6575000000000001,2.06,0.0,2.06
2020-10-26 12:30:00,2.787,-0.25,2.798190308,0.587,0,0.587,2.2,-0.25,2.2141589825,2.817,0.0,2.817,0.587,0,0.587,2.23,0.0,2.23
2020-10-26 13:00:00,2.5700000000000003,0.0,2.5700000000000003,0.74,0,0.74,1.83,0.0,1.83,2.59,0.0,2.59,0.74,0,0.74,1.85,0.0,1.85
2020-10-26 13:30:00,2.471,0.0,2.471,0.801,0,0.801,1.67,0.0,1.67,2.491,0.0,2.491,0.801,0,0.801,1.69,0.0,1.69
2020-10-26 14:00:00,2.5015,0.0,2.5015,0.7515000000000001,0,0.7515000000000001,1.75,0.0,1.75,2.5215,0.0,2.5215,0.7515000000000001,0,0.7515000000000001,1.77,0.0,1.77
2020-10-26 14:30:00,2.539,0.0,2.539,0.729,0,0.729,1.81,0.0,1.81,2.559,0.0,2.559,0.729,0,0.729,1.83,0.0,1.83
2020-10-26 15:00:00,2.5915,0.0,2.5915,0.6015,0,0.6015,1.99,0.0,1.99,2.6115,0.0,2.6115,0.6015,0,0.6015,2.01,0.0,2.01
2020-10-26 15:30:00,2.767,-0.5700000000000001,2.8250998212000002,0.587,0,0.587,2.18,-0.5700000000000001,2.2532864887,2.787,0.46,2.8247068874,0.587,0,0.587,2.2,0.46,2.2475764726
2020-10-26 16:00:00,2.809,-0.65,2.8832240634,0.559,0,0.559,2.25,-0.65,2.3420076857,2.839,0.41000000000000003,2.8684527188,0.559,0,0.559,2.2800000000000002,0.41000000000000003,2.3165707414
2020-10-26 16:30:00,3.1005,0.0,3.1005,0.5205000000000001,0,0.5205000000000001,2.58,0.0,2.58,3.1405,0.0,3.1405,0.5205000000000001,0,0.5205000000000001,2.62,0.0,2.62
2020-10-26 17:00:00,3.3385,-0.56,3.3851413929,0.4585,0,0.4585,2.88,-0.56,2.9339393313,3.3685,0.45,3.3984249661,0.4585,0,0.4585,2.91,0.45,2.9445882564
2020-10-26 17:30:00,3.4945,0.0,3.4945,0.5245000000000001,0,0.5245000000000001,2.9699999999999998,0.0,2.9699999999999998,3.5345,0.0,3.5345,0.5245000000000001,0,0.5245000000000001,3.01,0.0,3.01
2020-10-26 18:00:00,3.5995,-0.61,3.6508218595,0.4995,0,0.4995,3.1,-0.61,3.159446154,3.6295,0.47000000000000003,3.6598046737,0.4995,0,0.4995,3.13,0.47000000000000003,3.165090836
2020-10-26 18:30:00,3.491,0.0,3.491,0.431,0,0.431,3.06,0.0,3.06,3.521,0.0,3.521,0.431,0,0.431,3.09,0.0,3.09
2020-10-26 19:00:00,3.418,0.0,3.418,0.428,0,0.428,2.99,0.0,2.99,3.458,0.0,3.458,0.428,0,0.428,3.03,0.0,3.03
2020-10-26 19:30:00,3.284,0.0,3.284,0.494,0,0.494,2.79,0.0,2.79,3.314,0.0,3.314,0.494,0,0.494,2.8200000000000003,0.0,2.8200000000000003
2020-10-26 20:00:00,3.039,-0.45,3.0721362274,0.46900000000000003,0,0.46900000000000003,2.5700000000000003,-0.45,2.6090994615,3.059,0.6000000000000001,3.1172874426,0.46900000000000003,0,0.46900000000000003,2.59,0.6000000000000001,2.6585898518
2020-10-26 20:30:00,2.9185,0.0,2.9185,0.4685,0,0.4685,2.45,0.0,2.45,2.9485,0.0,2.9485,0.4685,0,0.4685,2.48,0.0,2.48
2020-10-26 21:00:00,2.8115,0.0,2.8115,0.5315,0,0.5315,2.2800000000000002,0.0,2.2800000000000002,2.8415,0.0,2.8415,0.5315,0,0.5315,2.31,0.0,2.31
2020-10-26 21:30:00,2.753,0.0,2.753,0.373,0,0.373,2.38,0.0,2.38,2.783,0.0,2.783,0.373,0,0.373,2.41,0.0,2.41
2020-10-26 22:00:00,2.653,-0.4,2.6829850913,0.313,0,0.313,2.34,-0.4,2.3739418695,2.683,0.66,2.7629855229,0.313,0,0.313,2.37,0.66,2.46018292
2020-10-26 22:30:00,2.507,0.24,2.5184616336,0.437,0,0.437,2.07,0.24,2.0838665984,2.527,0.25,2.5393363306,0.437,0,0.437,2.09,0.25,2.1048990475
2020-10-26 23:00:00,2.322,0.25,2.3354194484,0.342,0,0.342,1.98,0.25,1.9957204213000002,2.342,0.26,2.3563879137,0.342,0,0.342,2.0,0.26,2.0168291946
2020-10-26 23:30:00,2.364,0.24,2.3761515103,0.14400000000000002,0,0.14400000000000002,2.22,0.24,2.2329352879,2.394,0.25,2.4070180722,0.14400000000000002,0,0.14400000000000002,2.25,0.25,2.2638462845
2020-10-27 00:00:00,2.27,0.26,2.2848413512,0.1,0,0.1,2.17,0.26,2.185520533,2.29,0.26,2.3047125634,0.1,0,0.1,2.19,0.26,2.2053797859
2020-10-27 00:30:00,2.4665,0.25,2.4791374004,0.1665,0,0.1665,2.3,0.25,2.3135470603,2.4865,0.25,2.4990362642,0.1665,0,0.1665,2.32,0.25,2.3334309503
2020-10-27 01:00:00,2.4985,-0.35000000000000003,2.5228956082,0.2785,0,0.2785,2.22,-0.35000000000000003,2.2474207439000002,2.4485,0.72,2.5521661878,0.2785,0,0.2785,2.17,0.72,2.2863289352000002
2020-10-27 01:30:00,2.5445,-0.35000000000000003,2.5684587304,0.3245,0,0.3245,2.22,-0.35000000000000003,2.2474207439000002,2.4845,0.73,2.5895251012,0.3245,0,0.3245,2.16,0.73,2.2800219297
2020-10-27 02:00:00,2.425,-0.19,2.4324319107,0.355,0,0.355,2.07,-0.19,2.0787015178,2.435,0.44,2.4744342788,0.355,0,0.355,2.08,0.44,2.1260291625
2020-10-27 02:30:00,2.359,0.0,2.359,0.359,0,0.359,2.0,0.0,2.0,2.379,0.25,2.3920997053,0.359,0,0.359,2.02,0.25,2.0354115063
2020-10-27 03:00:00,2.284,0.25,2.2976413992999998,0.354,0,0.354,1.9300000000000002,0.25,1.9461243537000001,2.304,0.25,2.3175236784,0.354,0,0.354,1.9500000000000002,0.25,1.9659603251000002
2020-10-27 03:30:00,2.206,0.25,2.2201207174,0.386,0,0.386,1.82,0.25,1.8370900903,2.236,0.25,2.2499324434,0.386,0,0.386,1.85,0.25,1.8668154703000002
2020-10-27 04:00:00,2.183,0.0,2.183,0.453,0,0.453,1.73,0.0,1.73,2.203,0.0,2.203,0.453,0,0.453,1.75,0.0,1.75
2020-10-27 04:30:00,2.2225,-0.36,2.2514675769,0.6125,0,0.6125,1.6099999999999999,-0.36,1.6497575579000001,2.2425,0.65,2.3348032572,0.6125,0,0.6125,1.63,0.65,1.7548219283000002
2020-10-27 05:00:00,2.196,0.0,2.196,0.686,0,0.686,1.51,0.0,1.51,2.216,0.0,2.216,0.686,0,0.686,1.53,0.0,1.53
2020-10-27 05:30:00,2.203,0.0,2.203,0.713,0,0.713,1.49,0.0,1.49,2.223,0.0,2.223,0.713,0,0.713,1.51,0.0,1.51
2020-10-27 06:00:00,2.2595,-0.46,2.3058491386,0.7295,0,0.7295,1.53,-0.46,1.5976545308999999,2.2795,0.5700000000000001,2.3496851385,0.7295,0,0.7295,1.55,0.5700000000000001,1.651484181
2020-10-27 06:30:00,2.429,-0.30000000000000004,2.4474560262000002,0.739,0,0.739,1.69,-0.30000000000000004,1.7164206944,2.449,0.48,2.4955963215,0.739,0,0.739,1.71,0.48,1.7760912139
2020-10-27 07:00:00,2.5755,0.0,2.5755,0.7255,0,0.7255,1.85,0.0,1.85,2.5955,0.0,2.5955,0.7255,0,0.7255,1.87,0.0,1.87
2020-10-27 07:30:00,2.6475,0.0,2.6475,0.6775,0,0.6775,1.97,0.0,1.97,2.6675,0.0,2.6675,0.6775,0,0.6775,1.99,0.0,1.99
2020-10-27 08:00:00,2.786,-0.48,2.8270472228,0.586,0,0.586,2.2,-0.48,2.2517548712,2.806,0.53,2.85561482,0.586,0,0.586,2.22,0.53,2.2823890992
2020-10-27 08:30:00,2.9695,0.0,2.9695,0.5395,0,0.5395,2.43,0.0,2.43,2.9995000000000003,0.0,2.9995000000000003,0.5395,0,0.5395,2.46,0.0,2.46
2020-10-27 09:00:00,2.999,0.0,2.999,0.5690000000000001,0,0.5690000000000001,2.43,0.0,2.43,3.039,0.0,3.039,0.5690000000000001,0,0.5690000000000001,2.47,0.0,2.47
2020-10-27 09:30:00,2.9855,0.0,2.9855,0.6255000000000001,0,0.6255000000000001,2.36,0.0,2.36,3.0055,0.0,3.0055,0.6255000000000001,0,0.6255000000000001,2.38,0.0,2.38
2020-10-27 10:00:00,2.906,0.0,2.906,0.586,0,0.586,2.32,0.0,2.32,2.936,0.0,2.936,0.586,0,0.586,2.35,0.0,2.35
2020-10-27 10:30:00,2.7880000000000003,0.0,2.7880000000000003,0.448,0,0.448,2.34,0.0,2.34,2.818,0.0,2.818,0.448,0,0.448,2.37,0.0,2.37
2020-10-27 11:00:00,2.8315,0.0,2.8315,0.49150000000000005,0,0.49150000000000005,2.34,0.0,2.34,2.8615,0.0,2.8615,0.49150000000000005,0,0.49150000000000005,2.37,0.0,2.37
2020-10-27 11:30:00,2.9895,0.0,2.9895,0.6095,0,0.6095,2.38,0.0,2.38,3.0195,0.0,3.0195,0.6095,0,0.6095,2.41,0.0,2.41
2020-10-27 12:00:00,2.771,0.0,2.771,0.591,0,0.591,2.18,0.0,2.18,2.801,0.0,2.801,0.591,0,0.591,2.21,0.0,2.21
2020-10-27 12:30:00,2.7305,0.0,2.7305,0.7005,0,0.7005,2.03,0.0,2.03,2.7605,0.0,2.7605,0.7005,0,0.7005,2.06,0.0,2.06
2020-10-27 13:00:00,2.4955,0.0,2.4955,0.8955000000000001,0,0.8955000000000001,1.6,0.0,1.6,2.5155000000000003,0.0,2.5155000000000003,0.8955000000000001,0,0.8955000000000001,1.62,0.0,1.62
2020-10-27 13:30:00,2.4295,0.0,2.4295,0.9595,0,0.9595,1.47,0.0,1.47,2.4395,0.0,2.4395,0.9595,0,0.9595,1.48,0.0,1.48
2020-10-27 14:00:00,2.456,0.0,2.456,0.876,0,0.876,1.58,0.0,1.58,2.476,0.0,2.476,0.876,0,0.876,1.6,0.0,1.6
2020-10-27 14:30:00,2.43,-0.47000000000000003,2.4750353533,0.76,0,0.76,1.67,-0.47000000000000003,1.7348775173000002,2.45,0.5700000000000001,2.5154323684,0.76,0,0.76,1.69,0.5700000000000001,1.7835358141
2020-10-27 15:00:00,2.6345,-0.47000000000000003,2.6760960839,0.6345000000000001,0,0.6345000000000001,2.0,-0.47000000000000003,2.0544829033,2.6545,0.5700000000000001,2.7150083333,0.6345000000000001,0,0.6345000000000001,2.02,0.5700000000000001,2.0988806541
2020-10-27 15:30:00,2.7625,0.0,2.7625,0.6325000000000001,0,0.6325000000000001,2.13,0.0,2.13,2.7825,0.0,2.7825,0.6325000000000001,0,0.6325000000000001,2.15,0.0,2.15
2020-10-27 16:00:00,3.0075,0.0,3.0075,0.5675,0,0.5675,2.44,0.0,2.44,3.0375,0.0,3.0375,0.5675,0,0.5675,2.47,0.0,2.47
2020-10-27 16:30:00,3.1685,-0.53,3.2125211672,0.5185000000000001,0,0.5185000000000001,2.65,-0.53,2.7024803422,3.1985,0.49,3.2358155463,0.5185000000000001,0,0.5185000000000001,2.68,0.49,2.7244265452
2020-10-27 17:00:00,3.3335,-0.5700000000000001,3.381881466,0.6135,0,0.6135,2.7199999999999998,-0.5700000000000001,2.7790825824,3.3735,0.47000000000000003,3.4060831244,0.6135,0,0.6135,2.76,0.47000000000000003,2.7997321299999998
2020-10-27 17:30:00,3.582,0.0,3.582,0.672,0,0.672,2.91,0.0,2.91,3.612,0.0,3.612,0.672,0,0.672,2.94,0.0,2.94
2020-10-27 18:00:00,3.7665,0.0,3.7665,0.6565000000000001,0,0.6565000000000001,3.11,0.0,3.11,3.8064999999999998,0.0,3.8064999999999998,0.6565000000000001,0,0.6565000000000001,3.15,0.0,3.15
2020-10-27 18:30:00,3.7665,0.0,3.7665,0.6465000000000001,0,0.6465000000000001,3.12,0.0,3.12,3.8064999999999998,0.0,3.8064999999999998,0.6465000000000001,0,0.6465000000000001,3.16,0.0,3.16
2020-10-27 19:00:00,3.3465,0.0,3.3465,0.6165,0,0.6165,2.73,0.0,2.73,3.3865,0.0,3.3865,0.6165,0,0.6165,2.77,0.0,2.77
2020-10-27 19:30:00,3.1605,0.0,3.1605,0.5905,0,0.5905,2.5700000000000003,0.0,2.5700000000000003,3.1905,0.0,3.1905,0.5905,0,0.5905,2.6,0.0,2.6
2020-10-27 20:00:00,3.029,-0.48,3.0667965371,0.459,0,0.459,2.5700000000000003,-0.48,2.6144406668,3.069,0.59,3.1251977537,0.459,0,0.459,2.61,0.59,2.6758550035
2020-10-27 20:30:00,2.8445,0.0,2.8445,0.49450000000000005,0,0.49450000000000005,2.35,0.0,2.35,2.8745000000000003,0.0,2.8745000000000003,0.49450000000000005,0,0.49450000000000005,2.38,0.0,2.38
2020-10-27 21:00:00,2.779,0.0,2.779,0.139,0,0.139,2.64,0.0,2.64,2.819,0.0,2.819,0.139,0,0.139,2.68,0.0,2.68
2020-10-27 21:30:00,2.6515,0.0,2.6515,0.4015,0,0.4015,2.25,0.0,2.25,2.6715,0.0,2.6715,0.4015,0,0.4015,2.27,0.0,2.27
2020-10-27 22:00:00,2.5385,0.0,2.5385,0.35850000000000004,0,0.35850000000000004,2.18,0.0,2.18,2.5585,0.0,2.5585,0.35850000000000004,0,0.35850000000000004,2.2,0.0,2.2
2020-10-27 22:30:00,2.419,0.0,2.419,0.40900000000000003,0,0.40900000000000003,2.01,0.0,2.01,2.449,0.25,2.4617272392,0.40900000000000003,0,0.40900000000000003,2.04,0.25,2.0552615405
2020-10-27 23:00:00,2.3025,0.0,2.3025,0.5725,0,0.5725,1.73,0.0,1.73,2.3325,0.0,2.3325,0.5725,0,0.5725,1.76,0.0,1.76
2020-10-27 23:30:00,2.3665,-0.39,2.3984207825,0.6965,0,0.6965,1.67,-0.39,1.7149344011,2.3865,0.65,2.4734353135,0.6965,0,0.6965,1.69,0.65,1.810690476
2020-10-28 00:00:00,2.2800000000000002,0.0,2.2800000000000002,0.68,0,0.68,1.6,0.0,1.6,2.3,0.0,2.3,0.68,0,0.68,1.62,0.0,1.62
2020-10-28 00:30:00,2.442,0.0,2.442,0.602,0,0.602,1.8399999999999999,0.0,1.8399999999999999,2.472,0.0,2.472,0.602,0,0.602,1.87,0.0,1.87
2020-10-28 01:00:00,2.4485,0.0,2.4485,0.5385,0,0.5385,1.9100000000000001,0.0,1.9100000000000001,2.4685,0.0,2.4685,0.5385,0,0.5385,1.9300000000000002,0.0,1.9300000000000002
2020-10-28 01:30:00,2.4305,0.0,2.4305,0.6005,0,0.6005,1.83,0.0,1.83,2.4605,0.25,2.4731680594,0.6005,0,0.6005,1.8599999999999999,0.25,1.8767258724
2020-10-28 02:00:00,2.3625,0.0,2.3625,0.5925,0,0.5925,1.77,0.0,1.77,2.3725,0.0,2.3725,0.5925,0,0.5925,1.78,0.0,1.78
2020-10-28 02:30:00,2.332,0.0,2.332,0.562,0,0.562,1.77,0.0,1.77,2.342,0.0,2.342,0.562,0,0.562,1.78,0.0,1.78
2020-10-28 03:00:00,2.2575,0.0,2.2575,0.5775,0,0.5775,1.6800000000000002,0.0,1.6800000000000002,2.2775,0.0,2.2775,0.5775,0,0.5775,1.7000000000000002,0.0,1.7000000000000002
2020-10-28 03:30:00,2.2395,0.0,2.2395,0.6295000000000001,0,0.6295000000000001,1.6099999999999999,0.0,1.6099999999999999,2.2595,0.0,2.2595,0.6295000000000001,0,0.6295000000000001,1.63,0.0,1.63
2020-10-28 04:00:00,2.1985,0.0,2.1985,0.5985,0,0.5985,1.6,0.0,1.6,2.2185,0.25,2.2325416569,0.5985,0,0.5985,1.62,0.25,1.6391766226
2020-10-28 04:30:00,2.1645,0.0,2.1645,0.6345000000000001,0,0.6345000000000001,1.53,0.0,1.53,2.1845,0.0,2.1845,0.6345000000000001,0,0.6345000000000001,1.55,0.0,1.55
2020-10-28 05:00:00,2.1555,0.0,2.1555,0.6755,0,0.6755,1.48,0.0,1.48,2.1755,0.0,2.1755,0.6755,0,0.6755,1.5,0.0,1.5
2020-10-28 05:30:00,2.177,0.0,2.177,0.577,0,0.577,1.6,0.0,1.6,2.197,0.0,2.197,0.577,0,0.577,1.62,0.0,1.62
2020-10-28 06:00:00,2.204,0.0,2.204,0.514,0,0.514,1.69,0.0,1.69,2.224,0.0,2.224,0.514,0,0.514,1.71,0.0,1.71
2020-10-28 06:30:00,2.395,0.0,2.395,0.585,0,0.585,1.81,0.0,1.81,2.415,0.0,2.415,0.585,0,0.585,1.83,0.0,1.83
2020-10-28 07:00:00,2.5215,0.0,2.5215,0.4615,0,0.4615,2.06,0.0,2.06,2.5415,0.0,2.5415,0.4615,0,0.4615,2.08,0.0,2.08
2020-10-28 07:30:00,2.6825,0.0,2.6825,0.2325,0,0.2325,2.45,0.0,2.45,2.7225,0.0,2.7225,0.2325,0,0.2325,2.49,0.0,2.49
2020-10-28 08:00:00,2.814,-0.42,2.8451706451,0.384,0,0.384,2.43,-0.42,2.4660291969,2.834,0.56,2.8887983661,0.384,0,0.384,2.45,0.56,2.5131852299
2020-10-28 08:30:00,2.9135,-0.5,2.9560923954,0.5135000000000001,0,0.5135000000000001,2.4,-0.5,2.4515301344,2.9335,0.54,2.9827876642,0.5135000000000001,0,0.5135000000000001,2.42,0.54,2.4795160818
2020-10-28 09:00:00,2.8645,0.0,2.8645,0.41450000000000004,0,0.41450000000000004,2.45,0.0,2.45,2.9045,0.0,2.9045,0.41450000000000004,0,0.41450000000000004,2.49,0.0,2.49
2020-10-28 09:30:00,2.9115,0.0,2.9115,0.41150000000000003,0,0.41150000000000003,2.5,0.0,2.5,2.9415,0.0,2.9415,0.41150000000000003,0,0.41150000000000003,2.5300000000000002,0.0,2.5300000000000002
2020-10-28 10:00:00,2.9415,0.0,2.9415,0.5815,0,0.5815,2.36,0.0,2.36,2.9615,0.0,2.9615,0.5815,0,0.5815,2.38,0.0,2.38
2020-10-28 10:30:00,2.8515,0.0,2.8515,0.5715,0,0.5715,2.2800000000000002,0.0,2.2800000000000002,2.8815,0.0,2.8815,0.5715,0,0.5715,2.31,0.0,2.31
2020-10-28 11:00:00,2.7605,-0.24,2.770913252,0.5905,0,0.5905,2.17,-0.24,2.1832315498,2.7805,0.0,2.7805,0.5905,0,0.5905,2.19,0.0,2.19
2020-10-28 11:30:00,2.659,0.0,2.659,0.659,0,0.659,2.0,0.0,2.0,2.6790000000000003,0.0,2.6790000000000003,0.659,0,0.659,2.02,0.0,2.02
2020-10-28 12:00:00,2.871,0.0,2.871,0.6910000000000001,0,0.6910000000000001,2.18,0.0,2.18,2.901,0.0,2.901,0.6910000000000001,0,0.6910000000000001,2.21,0.0,2.21
2020-10-28 12:30:00,2.784,0.0,2.784,0.594,0,0.594,2.19,0.0,2.19,2.814,0.0,2.814,0.594,0,0.594,2.22,0.0,2.22
2020-10-28 13:00:00,3.041,-0.25,3.0512589205,0.5710000000000001,0,0.5710000000000001,2.47,-0.25,2.4826195842,3.081,-0.25,3.0911261702,0.5710000000000001,0,0.5710000000000001,2.51,-0.25,2.5224194734000003
2020-10-28 13:30:00,2.827,0.0,2.827,0.487,0,0.487,2.34,0.0,2.34,2.857,0.0,2.857,0.487,0,0.487,2.37,0.0,2.37
2020-10-28 14:00:00,2.666,0.0,2.666,0.616,0,0.616,2.05,0.0,2.05,2.686,0.0,2.686,0.616,0,0.616,2.07,0.0,2.07
2020-10-28 14:30:00,2.834,0.0,2.834,0.624,0,0.624,2.21,0.0,2.21,2.864,0.0,2.864,0.624,0,0.624,2.24,0.0,2.24
2020-10-28 15:00:00,2.8205,0.0,2.8205,0.6105,0,0.6105,2.21,0.0,2.21,2.8605,0.0,2.8605,0.6105,0,0.6105,2.25,0.0,2.25
2020-10-28 15:30:00,2.7305,0.0,2.7305,0.6605000000000001,0,0.6605000000000001,2.07,0.0,2.07,2.7605,0.0,2.7605,0.6605000000000001,0,0.6605000000000001,2.1,0.0,2.1
2020-10-28 16:00:00,2.936,0.0,2.936,0.666,0,0.666,2.27,0.0,2.27,2.966,0.0,2.966,0.666,0,0.666,2.3,0.0,2.3
2020-10-28 16:30:00,3.0855,-0.26,3.0964350873,0.6755,0,0.6755,2.41,-0.26,2.4239843234,3.1155,-0.26,3.1263301569,0.6755,0,0.6755,2.44,-0.26,2.4538133588
2020-10-28 17:00:00,3.273,-0.59,3.3257523961,0.7030000000000001,0,0.7030000000000001,2.5700000000000003,-0.59,2.6368541863,3.303,0.41000000000000003,3.3283492906,0.7030000000000001,0,0.7030000000000001,2.6,0.41000000000000003,2.6321284163
2020-10-28 17:30:00,3.5220000000000002,-0.24,3.5301677014,0.722,0,0.722,2.8,-0.24,2.8102668912,3.572,0.0,3.572,0.722,0,0.722,2.85,0.0,2.85
2020-10-28 18:00:00,3.5845000000000002,-0.25,3.5932075156,0.6945,0,0.6945,2.89,-0.25,2.900792995,3.6245000000000003,0.0,3.6245000000000003,0.6945,0,0.6945,2.93,0.0,2.93
2020-10-28 18:30:00,3.536,-0.61,3.5882302044000003,0.706,0,0.706,2.83,-0.61,2.8949956822000003,3.566,0.41000000000000003,3.5894924432,0.706,0,0.706,2.86,0.41000000000000003,2.889238654
2020-10-28 19:00:00,3.3665,0.0,3.3665,0.7465,0,0.7465,2.62,0.0,2.62,3.4065,0.0,3.4065,0.7465,0,0.7465,2.66,0.0,2.66
2020-10-28 19:30:00,3.253,0.0,3.253,0.743,0,0.743,2.51,0.0,2.51,3.293,0.0,3.293,0.743,0,0.743,2.55,0.0,2.55
2020-10-28 20:00:00,3.0815,0.0,3.0815,0.7215,0,0.7215,2.36,0.0,2.36,3.1115,0.0,3.1115,0.7215,0,0.7215,2.39,0.0,2.39
2020-10-28 20:30:00,2.9705,0.0,2.9705,0.7205,0,0.7205,2.25,0.0,2.25,3.0005,0.0,3.0005,0.7205,0,0.7205,2.2800000000000002,0.0,2.2800000000000002
2020-10-28 21:00:00,2.844,0.0,2.844,0.624,0,0.624,2.22,0.0,2.22,2.874,0.0,2.874,0.624,0,0.624,2.25,0.0,2.25
2020-10-28 21:30:00,2.7145,0.0,2.7145,0.6645,0,0.6645,2.05,0.0,2.05,2.7445,0.0,2.7445,0.6645,0,0.6645,2.08,0.0,2.08
2020-10-28 22:00:00,2.61,0.0,2.61,0.68,0,0.68,1.9300000000000002,0.0,1.9300000000000002,2.64,0.0,2.64,0.68,0,0.68,1.96,0.0,1.96
2020-10-28 22:30:00,2.4795,0.0,2.4795,0.5395,0,0.5395,1.94,0.0,1.94,2.4995,0.0,2.4995,0.5395,0,0.5395,1.96,0.0,1.96
2020-10-28 23:00:00,2.398,0.0,2.398,0.638,0,0.638,1.76,0.0,1.76,2.408,0.0,2.408,0.638,0,0.638,1.77,0.0,1.77
2020-10-28 23:30:00,2.35,0.0,2.35,0.7000000000000001,0,0.7000000000000001,1.65,0.0,1.65,2.37,0.0,2.37,0.7000000000000001,0,0.7000000000000001,1.67,0.0,1.67
2020-10-29 00:00:00,2.292,0.0,2.292,0.7020000000000001,0,0.7020000000000001,1.5899999999999999,0.0,1.5899999999999999,2.312,0.0,2.312,0.7020000000000001,0,0.7020000000000001,1.6099999999999999,0.0,1.6099999999999999
2020-10-29 00:30:00,2.4915000000000003,0.0,2.4915000000000003,0.6515000000000001,0,0.6515000000000001,1.8399999999999999,0.0,1.8399999999999999,2.5115,0.0,2.5115,0.6515000000000001,0,0.6515000000000001,1.8599999999999999,0.0,1.8599999999999999
2020-10-29 01:00:00,2.508,0.0,2.508,0.47800000000000004,0,0.47800000000000004,2.03,0.0,2.03,2.528,0.0,2.528,0.47800000000000004,0,0.47800000000000004,2.05,0.0,2.05
2020-10-29 01:30:00,2.5105,0.0,2.5105,0.49050000000000005,0,0.49050000000000005,2.02,0.0,2.02,2.5404999999999998,0.0,2.5404999999999998,0.49050000000000005,0,0.49050000000000005,2.05,0.0,2.05
2020-10-29 02:00:00,2.424,-0.33,2.4463597446,0.47400000000000003,0,0.47400000000000003,1.9500000000000002,-0.33,1.9777259669,2.444,0.74,2.5535731828,0.47400000000000003,0,0.47400000000000003,1.97,0.74,2.1044001521
2020-10-29 02:30:00,2.406,0.0,2.406,0.506,0,0.506,1.9,0.0,1.9,2.426,0.0,2.426,0.506,0,0.506,1.92,0.0,1.92
2020-10-29 03:00:00,2.3105,0.0,2.3105,0.5105000000000001,0,0.5105000000000001,1.8,0.0,1.8,2.3305,0.0,2.3305,0.5105000000000001,0,0.5105000000000001,1.82,0.0,1.82
2020-10-29 03:30:00,2.1965,0.0,2.1965,0.42650000000000005,0,0.42650000000000005,1.77,0.0,1.77,2.2265,0.25,2.2404915197,0.42650000000000005,0,0.42650000000000005,1.8,0.25,1.8172781845000001
2020-10-29 04:00:00,2.197,0.0,2.197,0.40700000000000003,0,0.40700000000000003,1.79,0.0,1.79,2.217,0.0,2.217,0.40700000000000003,0,0.40700000000000003,1.81,0.0,1.81
2020-10-29 04:30:00,2.1845,0.0,2.1845,0.4545,0,0.4545,1.73,0.0,1.73,2.2045,0.0,2.2045,0.4545,0,0.4545,1.75,0.0,1.75
2020-10-29 05:00:00,2.1765,-0.34,2.2028963321,0.5265000000000001,0,0.5265000000000001,1.65,-0.34,1.684666139,2.1865,0.6900000000000001,2.2927891857000002,0.5265000000000001,0,0.5265000000000001,1.6600000000000001,0.6900000000000001,1.797692966
2020-10-29 05:30:00,2.251,0.0,2.251,0.551,0,0.551,1.7000000000000002,0.0,1.7000000000000002,2.271,0.0,2.271,0.551,0,0.551,1.72,0.0,1.72
2020-10-29 06:00:00,2.3055,0.0,2.3055,0.6055,0,0.6055,1.7000000000000002,0.0,1.7000000000000002,2.3255,0.0,2.3255,0.6055,0,0.6055,1.72,0.0,1.72
2020-10-29 06:30:00,2.4295,0.0,2.4295,0.5795,0,0.5795,1.85,0.0,1.85,2.4495,0.0,2.4495,0.5795,0,0.5795,1.87,0.0,1.87
2020-10-29 07:00:00,2.5365,0.0,2.5365,0.5965,0,0.5965,1.94,0.0,1.94,2.5665,0.0,2.5665,0.5965,0,0.5965,1.97,0.0,1.97
2020-10-29 07:30:00,2.616,0.0,2.616,0.646,0,0.646,1.97,0.0,1.97,2.646,0.0,2.646,0.646,0,0.646,2.0,0.0,2.0
2020-10-29 08:00:00,2.73,0.0,2.73,0.63,0,0.63,2.1,0.0,2.1,2.76,0.0,2.76,0.63,0,0.63,2.13,0.0,2.13
2020-10-29 08:30:00,2.882,-0.49,2.9233583427000003,0.612,0,0.612,2.27,-0.49,2.3222833591,2.902,0.51,2.946473146,0.612,0,0.612,2.29,0.51,2.346103152
2020-10-29 09:00:00,2.865,0.0,2.865,0.665,0,0.665,2.2,0.0,2.2,2.895,0.0,2.895,0.665,0,0.665,2.23,0.0,2.23
2020-10-29 09:30:00,2.859,0.0,2.859,0.6890000000000001,0,0.6890000000000001,2.17,0.0,2.17,2.8890000000000002,0.0,2.8890000000000002,0.6890000000000001,0,0.6890000000000001,2.2,0.0,2.2
2020-10-29 10:00:00,2.8115,0.0,2.8115,0.6615,0,0.6615,2.15,0.0,2.15,2.8515,0.0,2.8515,0.6615,0,0.6615,2.19,0.0,2.19
2020-10-29 10:30:00,2.8455,0.0,2.8455,0.6655,0,0.6655,2.18,0.0,2.18,2.8855,0.0,2.8855,0.6655,0,0.6655,2.22,0.0,2.22
2020-10-29 11:00:00,2.8675,0.0,2.8675,0.6575000000000001,0,0.6575000000000001,2.21,0.0,2.21,2.9075,0.0,2.9075,0.6575000000000001,0,0.6575000000000001,2.25,0.0,2.25
2020-10-29 11:30:00,2.7885,-0.25,2.7996843126,0.6685,0,0.6685,2.12,-0.25,2.134689673,2.8185000000000002,-0.26,2.8304667901,0.6685,0,0.6685,2.15,-0.26,2.1656638705
2020-10-29 12:00:00,2.609,0.04,2.6093066129,0.669,0,0.669,1.94,0.04,1.9404123273,2.629,-0.55,2.6859153002,0.669,0,0.669,1.96,-0.55,2.0357062656
2020-10-29 12:30:00,2.614,-0.26,2.6268985515,0.664,0,0.664,1.9500000000000002,-0.26,1.9672569736,2.644,-0.27,2.6577501764,0.664,0,0.664,1.98,-0.27,1.998324298
2020-10-29 13:00:00,2.6835,0.0,2.6835,0.6635,0,0.6635,2.02,0.0,2.02,2.7135,0.0,2.7135,0.6635,0,0.6635,2.05,0.0,2.05
2020-10-29 13:30:00,2.748,-0.26,2.7602724503,0.658,0,0.658,2.09,-0.26,2.1061101586,2.768,-0.25,2.7792668098,0.658,0,0.658,2.11,-0.25,2.1247588098
2020-10-29 14:00:00,2.707,0.0,2.707,0.657,0,0.657,2.05,0.0,2.05,2.727,0.0,2.727,0.657,0,0.657,2.07,0.0,2.07
2020-10-29 14:30:00,2.75,0.0,2.75,0.67,0,0.67,2.08,0.0,2.08,2.77,0.0,2.77,0.67,0,0.67,2.1,0.0,2.1
2020-10-29 15:00:00,2.729,0.0,2.729,0.669,0,0.669,2.06,0.0,2.06,2.759,0.0,2.759,0.669,0,0.669,2.09,0.0,2.09
2020-10-29 15:30:00,2.8905000000000003,-0.26,2.9021699209,0.6705,0,0.6705,2.22,-0.26,2.2351733714,2.9205,-0.26,2.9320505197,0.6705,0,0.6705,2.25,-0.26,2.264972406
2020-10-29 16:00:00,2.939,-0.25,2.9496137035,0.659,0,0.659,2.2800000000000002,-0.25,2.2936651892,2.969,0.0,2.969,0.659,0,0.659,2.31,0.0,2.31
2020-10-29 16:30:00,3.122,-0.26,3.1328076864,0.672,0,0.672,2.45,-0.26,2.4637572932,3.152,-0.25,3.1618987966,0.672,0,0.672,2.48,-0.25,2.4925689559
2020-10-29 17:00:00,3.2885,-0.27,3.2995654638,0.7285,0,0.7285,2.56,-0.27,2.5741989045,3.3185000000000002,-0.22,3.3257844563,0.7285,0,0.7285,2.59,-0.22,2.5993268359
2020-10-29 17:30:00,3.468,-0.27,3.4784945019,0.748,0,0.748,2.7199999999999998,-0.27,2.733367886,3.498,-0.25,3.5069222974,0.748,0,0.748,2.75,-0.25,2.7613402543000003
2020-10-29 18:00:00,3.461,-0.26,3.4707522239,0.751,0,0.751,2.71,-0.26,2.7224437552,3.491,-0.27,3.5014255668,0.751,0,0.751,2.74,-0.27,2.7532707822
2020-10-29 18:30:00,3.387,-0.31,3.401157009,0.747,0,0.747,2.64,-0.31,2.6581384464,3.417,-0.29,3.4292840361,0.747,0,0.747,2.67,-0.29,2.6857028875
2020-10-29 19:00:00,3.341,-0.25,3.3503404305,0.751,0,0.751,2.59,-0.25,2.6020376631,3.3810000000000002,-0.25,3.3902302282,0.751,0,0.751,2.63,-0.25,2.6418554086
2020-10-29 19:30:00,3.1335,0.30000000000000004,3.1478281799,0.7535000000000001,0,0.7535000000000001,2.38,0.30000000000000004,2.3988330496,3.1735,-0.53,3.217452758,0.7535000000000001,0,0.7535000000000001,2.42,-0.53,2.4773574631
2020-10-29 20:00:00,2.971,-0.63,3.037061244,0.741,0,0.741,2.23,-0.63,2.3172828917,3.001,0.35000000000000003,3.0213409275,0.741,0,0.741,2.26,0.35000000000000003,2.2869411886
2020-10-29 20:30:00,2.862,0.0,2.862,0.752,0,0.752,2.11,0.0,2.11,2.892,0.0,2.892,0.752,0,0.752,2.14,0.0,2.14
2020-10-29 21:00:00,2.71,0.0,2.71,0.76,0,0.76,1.9500000000000002,0.0,1.9500000000000002,2.73,0.0,2.73,0.76,0,0.76,1.97,0.0,1.97
2020-10-29 21:30:00,2.6455,0.0,2.6455,0.7555000000000001,0,0.7555000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6654999999999998,0.0,2.6654999999999998,0.7555000000000001,0,0.7555000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-10-29 22:00:00,2.508,0.0,2.508,0.758,0,0.758,1.75,0.0,1.75,2.528,0.0,2.528,0.758,0,0.758,1.77,0.0,1.77
2020-10-29 22:30:00,2.342,0.0,2.342,0.752,0,0.752,1.5899999999999999,0.0,1.5899999999999999,2.362,0.0,2.362,0.752,0,0.752,1.6099999999999999,0.0,1.6099999999999999
2020-10-29 23:00:00,2.2675,0.0,2.2675,0.7475,0,0.7475,1.52,0.0,1.52,2.2875,0.0,2.2875,0.7475,0,0.7475,1.54,0.0,1.54
2020-10-29 23:30:00,2.2775,0.0,2.2775,0.7575000000000001,0,0.7575000000000001,1.52,0.0,1.52,2.2975,0.0,2.2975,0.7575000000000001,0,0.7575000000000001,1.54,0.0,1.54
2020-10-30 00:00:00,2.2325,0.0,2.2325,0.7625000000000001,0,0.7625000000000001,1.47,0.0,1.47,2.2625,0.0,2.2625,0.7625000000000001,0,0.7625000000000001,1.5,0.0,1.5
2020-10-30 00:30:00,2.41,0.0,2.41,0.76,0,0.76,1.65,0.0,1.65,2.43,0.0,2.43,0.76,0,0.76,1.67,0.0,1.67
2020-10-30 01:00:00,2.4195,0.0,2.4195,0.7495,0,0.7495,1.67,0.0,1.67,2.4395,0.0,2.4395,0.7495,0,0.7495,1.69,0.0,1.69
2020-10-30 01:30:00,2.3705,0.0,2.3705,0.7405,0,0.7405,1.63,0.0,1.63,2.3905,0.0,2.3905,0.7405,0,0.7405,1.65,0.0,1.65
2020-10-30 02:00:00,2.3025,0.0,2.3025,0.7525000000000001,0,0.7525000000000001,1.55,0.0,1.55,2.3225,0.0,2.3225,0.7525000000000001,0,0.7525000000000001,1.57,0.0,1.57
2020-10-30 02:30:00,2.308,0.0,2.308,0.758,0,0.758,1.55,0.0,1.55,2.328,0.0,2.328,0.758,0,0.758,1.57,0.0,1.57
2020-10-30 03:00:00,2.208,-0.4,2.2439393931,0.768,0,0.768,1.44,-0.4,1.4945233354,2.228,0.61,2.3099965368,0.768,0,0.768,1.46,0.61,1.5823084402
2020-10-30 03:30:00,2.169,0.0,2.169,0.759,0,0.759,1.4100000000000001,0.0,1.4100000000000001,2.189,0.0,2.189,0.759,0,0.759,1.43,0.0,1.43
2020-10-30 04:00:00,2.152,0.0,2.152,0.752,0,0.752,1.4,0.0,1.4,2.162,0.0,2.162,0.752,0,0.752,1.4100000000000001,0.0,1.4100000000000001
2020-10-30 04:30:00,2.1595,0.0,2.1595,0.7495,0,0.7495,1.4100000000000001,0.0,1.4100000000000001,2.1695,0.0,2.1695,0.7495,0,0.7495,1.42,0.0,1.42
2020-10-30 05:00:00,2.099,0.0,2.099,0.749,0,0.749,1.35,0.0,1.35,2.109,0.0,2.109,0.749,0,0.749,1.3599999999999999,0.0,1.3599999999999999
2020-10-30 05:30:00,2.148,0.0,2.148,0.748,0,0.748,1.4,0.0,1.4,2.168,0.0,2.168,0.748,0,0.748,1.42,0.0,1.42
2020-10-30 06:00:00,2.1935000000000002,0.0,2.1935000000000002,0.7535000000000001,0,0.7535000000000001,1.44,0.0,1.44,2.2135,0.0,2.2135,0.7535000000000001,0,0.7535000000000001,1.46,0.0,1.46
2020-10-30 06:30:00,2.277,0.0,2.277,0.747,0,0.747,1.53,0.0,1.53,2.297,0.0,2.297,0.747,0,0.747,1.55,0.0,1.55
2020-10-30 07:00:00,2.4455,0.0,2.4455,0.7355,0,0.7355,1.71,0.0,1.71,2.4655,0.0,2.4655,0.7355,0,0.7355,1.73,0.0,1.73
2020-10-30 07:30:00,2.5575,0.0,2.5575,0.7375,0,0.7375,1.82,0.0,1.82,2.5775,0.0,2.5775,0.7375,0,0.7375,1.8399999999999999,0.0,1.8399999999999999
2020-10-30 08:00:00,2.61,-0.54,2.6652767211,0.73,0,0.73,1.88,-0.54,1.9560163598,2.64,0.46,2.6797761101,0.73,0,0.73,1.9100000000000001,0.46,1.964611921
2020-10-30 08:30:00,2.8280000000000003,-0.58,2.8868640425,0.6880000000000001,0,0.6880000000000001,2.14,-0.58,2.2172054483,2.858,0.41000000000000003,2.8872589077,0.6880000000000001,0,0.6880000000000001,2.17,0.41000000000000003,2.208393081
2020-10-30 09:00:00,2.842,0.0,2.842,0.642,0,0.642,2.2,0.0,2.2,2.862,0.0,2.862,0.642,0,0.642,2.22,0.0,2.22
2020-10-30 09:30:00,2.8395,0.0,2.8395,0.6295000000000001,0,0.6295000000000001,2.21,0.0,2.21,2.8595,0.0,2.8595,0.6295000000000001,0,0.6295000000000001,2.23,0.0,2.23
2020-10-30 10:00:00,2.835,0.0,2.835,0.605,0,0.605,2.23,0.0,2.23,2.865,0.0,2.865,0.605,0,0.605,2.26,0.0,2.26
2020-10-30 10:30:00,2.8375,0.0,2.8375,0.5875,0,0.5875,2.25,0.0,2.25,2.8575,0.0,2.8575,0.5875,0,0.5875,2.27,0.0,2.27
2020-10-30 11:00:00,2.816,0.0,2.816,0.596,0,0.596,2.22,0.0,2.22,2.836,0.0,2.836,0.596,0,0.596,2.24,0.0,2.24
