Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-30 11:30:00,2.766,0.0,2.766,0.546,0,0.546,2.22,0.0,2.22,2.806,0.0,2.806,0.546,0,0.546,2.26,0.0,2.26
2020-10-30 12:00:00,2.787,0.0,2.787,0.447,0,0.447,2.34,0.0,2.34,2.827,0.0,2.827,0.447,0,0.447,2.38,0.0,2.38
2020-10-30 12:30:00,2.851,0.0,2.851,0.391,0,0.391,2.46,0.0,2.46,2.8810000000000002,0.0,2.8810000000000002,0.391,0,0.391,2.49,0.0,2.49
2020-10-30 13:00:00,2.8705,0.0,2.8705,0.3105,0,0.3105,2.56,0.0,2.56,2.9005,0.0,2.9005,0.3105,0,0.3105,2.59,0.0,2.59
2020-10-30 13:30:00,2.875,0.0,2.875,0.315,0,0.315,2.56,0.0,2.56,2.915,0.0,2.915,0.315,0,0.315,2.6,0.0,2.6
2020-10-30 14:00:00,2.852,0.0,2.852,0.312,0,0.312,2.54,0.0,2.54,2.882,0.0,2.882,0.312,0,0.312,2.5700000000000003,0.0,2.5700000000000003
2020-10-30 14:30:00,2.8125,0.0,2.8125,0.28250000000000003,0,0.28250000000000003,2.5300000000000002,0.0,2.5300000000000002,2.8325,0.0,2.8325,0.28250000000000003,0,0.28250000000000003,2.55,0.0,2.55
2020-10-30 15:00:00,2.827,0.0,2.827,0.267,0,0.267,2.56,0.0,2.56,2.857,0.0,2.857,0.267,0,0.267,2.59,0.0,2.59
2020-10-30 15:30:00,2.9545,0.0,2.9545,0.35450000000000004,0,0.35450000000000004,2.6,0.0,2.6,2.9845,0.0,2.9845,0.35450000000000004,0,0.35450000000000004,2.63,0.0,2.63
2020-10-30 16:00:00,3.046,0.0,3.046,0.34600000000000003,0,0.34600000000000003,2.7,0.0,2.7,3.086,0.0,3.086,0.34600000000000003,0,0.34600000000000003,2.74,0.0,2.74
2020-10-30 16:30:00,3.152,0.0,3.152,0.302,0,0.302,2.85,0.0,2.85,3.192,0.0,3.192,0.302,0,0.302,2.89,0.0,2.89
2020-10-30 17:00:00,3.207,-0.56,3.2555259176,0.307,0,0.307,2.9,-0.56,2.9535741061,3.237,0.47000000000000003,3.2709431362,0.307,0,0.307,2.93,0.47000000000000003,2.9674568236
2020-10-30 17:30:00,3.3395,-0.55,3.3844881814,0.28950000000000004,0,0.28950000000000004,3.05,-0.55,3.0991934435,3.3695,0.47000000000000003,3.4021214338,0.28950000000000004,0,0.28950000000000004,3.08,0.47000000000000003,3.1156540244
2020-10-30 18:00:00,3.3805,0.0,3.3805,0.4005,0,0.4005,2.98,0.0,2.98,3.4205,0.0,3.4205,0.4005,0,0.4005,3.02,0.0,3.02
2020-10-30 18:30:00,3.3275,-0.61,3.3829508199,0.42750000000000005,0,0.42750000000000005,2.9,-0.61,2.9634608147,3.3575,0.41000000000000003,3.3824408716,0.42750000000000005,0,0.42750000000000005,2.93,0.41000000000000003,2.9585469406
2020-10-30 19:00:00,3.1905,0.0,3.1905,0.47050000000000003,0,0.47050000000000003,2.7199999999999998,0.0,2.7199999999999998,3.2305,0.0,3.2305,0.47050000000000003,0,0.47050000000000003,2.76,0.0,2.76
2020-10-30 19:30:00,3.0925,0.0,3.0925,0.4025,0,0.4025,2.69,0.0,2.69,3.1225,0.0,3.1225,0.4025,0,0.4025,2.7199999999999998,0.0,2.7199999999999998
2020-10-30 20:00:00,2.903,0.0,2.903,0.433,0,0.433,2.47,0.0,2.47,2.933,0.0,2.933,0.433,0,0.433,2.5,0.0,2.5
2020-10-30 20:30:00,2.7715,0.0,2.7715,0.5215000000000001,0,0.5215000000000001,2.25,0.0,2.25,2.8015,0.0,2.8015,0.5215000000000001,0,0.5215000000000001,2.2800000000000002,0.0,2.2800000000000002
2020-10-30 21:00:00,2.632,0.0,2.632,0.622,0,0.622,2.01,0.0,2.01,2.652,0.0,2.652,0.622,0,0.622,2.03,0.0,2.03
2020-10-30 21:30:00,2.5835,0.0,2.5835,0.6535000000000001,0,0.6535000000000001,1.9300000000000002,0.0,1.9300000000000002,2.6035,0.0,2.6035,0.6535000000000001,0,0.6535000000000001,1.9500000000000002,0.0,1.9500000000000002
2020-10-30 22:00:00,2.464,0.0,2.464,0.704,0,0.704,1.76,0.0,1.76,2.484,0.0,2.484,0.704,0,0.704,1.78,0.0,1.78
2020-10-30 22:30:00,2.3545,0.0,2.3545,0.7245,0,0.7245,1.63,0.0,1.63,2.3645,0.0,2.3645,0.7245,0,0.7245,1.6400000000000001,0.0,1.6400000000000001
2020-10-30 23:00:00,2.2695,0.0,2.2695,0.7595000000000001,0,0.7595000000000001,1.51,0.0,1.51,2.2895,0.0,2.2895,0.7595000000000001,0,0.7595000000000001,1.53,0.0,1.53
2020-10-30 23:30:00,2.2735,0.0,2.2735,0.7735000000000001,0,0.7735000000000001,1.5,0.0,1.5,2.2935,0.0,2.2935,0.7735000000000001,0,0.7735000000000001,1.52,0.0,1.52
2020-10-31 00:00:00,2.2685,0.0,2.2685,0.7885000000000001,0,0.7885000000000001,1.48,0.0,1.48,2.2785,0.0,2.2785,0.7885000000000001,0,0.7885000000000001,1.49,0.0,1.49
2020-10-31 00:30:00,2.4655,-0.46,2.5080451053,0.7955,0,0.7955,1.67,-0.46,1.7321951391,2.4755000000000003,0.54,2.5337127402,0.7955,0,0.7955,1.6800000000000002,0.54,1.7646529404
2020-10-31 01:00:00,2.483,0.0,2.483,0.783,0,0.783,1.7000000000000002,0.0,1.7000000000000002,2.503,0.0,2.503,0.783,0,0.783,1.72,0.0,1.72
2020-10-31 01:30:00,2.4185,-0.45,2.4600085874,0.7785000000000001,0,0.7785000000000001,1.6400000000000001,-0.45,1.7006175349000001,2.4385,0.58,2.5065279272,0.7785000000000001,0,0.7785000000000001,1.6600000000000001,0.58,1.7584083712
2020-10-31 02:00:00,2.3575,0.0,2.3575,0.7775000000000001,0,0.7775000000000001,1.58,0.0,1.58,2.3775,0.0,2.3775,0.7775000000000001,0,0.7775000000000001,1.6,0.0,1.6
2020-10-31 02:30:00,2.3455,-0.44,2.3864136796,0.7555000000000001,0,0.7555000000000001,1.5899999999999999,-0.44,1.6497575579000001,2.3655,0.37,2.3942619426,0.7555000000000001,0,0.7555000000000001,1.6099999999999999,0.37,1.6519685227
2020-10-31 03:00:00,2.211,-0.35000000000000003,2.2385309915000002,0.771,0,0.771,1.44,-0.35000000000000003,1.4819244245,2.231,0.5,2.2863422753,0.771,0,0.771,1.46,0.5,1.5432433379
2020-10-31 03:30:00,2.179,0.0,2.179,0.789,0,0.789,1.3900000000000001,0.0,1.3900000000000001,2.199,0.0,2.199,0.789,0,0.789,1.4100000000000001,0.0,1.4100000000000001
2020-10-31 04:00:00,2.1215,0.0,2.1215,0.7615000000000001,0,0.7615000000000001,1.3599999999999999,0.0,1.3599999999999999,2.1315,0.0,2.1315,0.7615000000000001,0,0.7615000000000001,1.37,0.0,1.37
2020-10-31 04:30:00,2.103,0.0,2.103,0.763,0,0.763,1.34,0.0,1.34,2.123,0.0,2.123,0.763,0,0.763,1.3599999999999999,0.0,1.3599999999999999
2020-10-31 05:00:00,2.0805,0.0,2.0805,0.7605000000000001,0,0.7605000000000001,1.32,0.0,1.32,2.1005,0.0,2.1005,0.7605000000000001,0,0.7605000000000001,1.34,0.0,1.34
2020-10-31 05:30:00,2.0825,0.0,2.0825,0.7625000000000001,0,0.7625000000000001,1.32,0.0,1.32,2.0825,0.0,2.0825,0.7625000000000001,0,0.7625000000000001,1.32,0.0,1.32
2020-10-31 06:00:00,2.099,0.0,2.099,0.729,0,0.729,1.37,0.0,1.37,2.109,0.0,2.109,0.729,0,0.729,1.38,0.0,1.38
2020-10-31 06:30:00,2.231,0.0,2.231,0.721,0,0.721,1.51,0.0,1.51,2.251,0.0,2.251,0.721,0,0.721,1.53,0.0,1.53
2020-10-31 07:00:00,2.316,0.0,2.316,0.716,0,0.716,1.6,0.0,1.6,2.326,0.0,2.326,0.716,0,0.716,1.6099999999999999,0.0,1.6099999999999999
2020-10-31 07:30:00,2.4035,0.0,2.4035,0.7235,0,0.7235,1.6800000000000002,0.0,1.6800000000000002,2.4235,0.0,2.4235,0.7235,0,0.7235,1.7000000000000002,0.0,1.7000000000000002
2020-10-31 08:00:00,2.508,0.0,2.508,0.748,0,0.748,1.76,0.0,1.76,2.528,0.0,2.528,0.748,0,0.748,1.78,0.0,1.78
2020-10-31 08:30:00,2.6355,0.0,2.6355,0.7655000000000001,0,0.7655000000000001,1.87,0.0,1.87,2.6654999999999998,0.0,2.6654999999999998,0.7655000000000001,0,0.7655000000000001,1.9,0.0,1.9
2020-10-31 09:00:00,2.6685,-0.58,2.7308043229,0.7485,0,0.7485,1.92,-0.58,2.0056919006,2.6685,0.45,2.7061766849,0.7485,0,0.7485,1.92,0.45,1.9720294114999999
2020-10-31 09:30:00,2.651,0.0,2.651,0.731,0,0.731,1.92,0.0,1.92,2.681,0.0,2.681,0.731,0,0.731,1.9500000000000002,0.0,1.9500000000000002
2020-10-31 10:00:00,2.5775,0.0,2.5775,0.7375,0,0.7375,1.8399999999999999,0.0,1.8399999999999999,2.5975,0.0,2.5975,0.7375,0,0.7375,1.8599999999999999,0.0,1.8599999999999999
2020-10-31 10:30:00,2.586,0.0,2.586,0.746,0,0.746,1.8399999999999999,0.0,1.8399999999999999,2.606,0.0,2.606,0.746,0,0.746,1.8599999999999999,0.0,1.8599999999999999
2020-10-31 11:00:00,2.3235,0.0,2.3235,0.8435,0,0.8435,1.48,0.0,1.48,2.3535,0.0,2.3535,0.8435,0,0.8435,1.51,0.0,1.51
2020-10-31 11:30:00,2.3115,0.0,2.3115,0.8315,0,0.8315,1.48,0.0,1.48,2.3315,0.0,2.3315,0.8315,0,0.8315,1.5,0.0,1.5
2020-10-31 12:00:00,2.126,0.0,2.126,1.026,0,1.026,1.1,0.0,1.1,2.146,0.0,2.146,1.026,0,1.026,1.12,0.0,1.12
2020-10-31 12:30:00,2.167,-0.54,2.2332686807,0.917,0,0.917,1.25,-0.54,1.3616534067,2.187,0.19,2.1952378003,0.917,0,0.917,1.27,0.19,1.2841339494000001
2020-10-31 13:00:00,2.086,0.0,2.086,1.016,0,1.016,1.07,0.0,1.07,2.096,0.0,2.096,1.016,0,1.016,1.08,0.0,1.08
2020-10-31 13:30:00,2.233,-0.46,2.2798879358,0.793,0,0.793,1.44,-0.46,1.5116877985000001,2.253,0.54,2.3168100915,0.793,0,0.793,1.46,0.54,1.5566630978
2020-10-31 14:00:00,2.2645,-0.56,2.3327152098,0.8245,0,0.8245,1.44,-0.56,1.5450566333,2.2745,0.46,2.3205495578,0.8245,0,0.8245,1.45,0.46,1.5212166184
2020-10-31 14:30:00,2.284,0.0,2.284,0.764,0,0.764,1.52,0.0,1.52,2.294,0.0,2.294,0.764,0,0.764,1.53,0.0,1.53
2020-10-31 15:00:00,2.402,0.0,2.402,0.652,0,0.652,1.75,0.0,1.75,2.412,0.0,2.412,0.652,0,0.652,1.76,0.0,1.76
2020-10-31 15:30:00,2.516,0.0,2.516,0.466,0,0.466,2.05,0.0,2.05,2.536,0.0,2.536,0.466,0,0.466,2.07,0.0,2.07
2020-10-31 16:00:00,2.6215,0.0,2.6215,0.6315000000000001,0,0.6315000000000001,1.99,0.0,1.99,2.6515,0.0,2.6515,0.6315000000000001,0,0.6315000000000001,2.02,0.0,2.02
2020-10-31 16:30:00,2.739,-0.52,2.7879241381,0.47900000000000004,0,0.47900000000000004,2.26,-0.52,2.3190515303,2.749,0.5,2.7941011077,0.47900000000000004,0,0.47900000000000004,2.27,0.5,2.3244139046
2020-10-31 17:00:00,2.9505,-0.53,2.9977241784,0.3905,0,0.3905,2.56,-0.53,2.6142876659,2.9805,0.49,3.0205099321,0.3905,0,0.3905,2.59,0.49,2.6359438537
2020-10-31 17:30:00,2.9805,0.0,2.9805,0.3705,0,0.3705,2.61,0.0,2.61,3.0105,0.0,3.0105,0.3705,0,0.3705,2.64,0.0,2.64
2020-10-31 18:00:00,3.049,0.0,3.049,0.309,0,0.309,2.74,0.0,2.74,3.079,0.0,3.079,0.309,0,0.309,2.77,0.0,2.77
2020-10-31 18:30:00,3.023,0.0,3.023,0.193,0,0.193,2.83,0.0,2.83,3.063,0.0,3.063,0.193,0,0.193,2.87,0.0,2.87
2020-10-31 19:00:00,2.8885,-0.4,2.9160645140000003,0.2985,0,0.2985,2.59,-0.4,2.6207060117000003,2.9085,0.64,2.9780819750000003,0.2985,0,0.2985,2.61,0.64,2.6873220871
2020-10-31 19:30:00,2.761,-0.38,2.7870272693,0.331,0,0.331,2.43,-0.38,2.4595324759,2.771,0.68,2.8532159049,0.331,0,0.331,2.44,0.68,2.5329824318
2020-10-31 20:00:00,2.7045,-0.39,2.7324751143,0.23450000000000001,0,0.23450000000000001,2.47,-0.39,2.500599928,2.7345,0.66,2.8130215516,0.23450000000000001,0,0.23450000000000001,2.5,0.66,2.5856527222
2020-10-31 20:30:00,2.6115,0.0,2.6115,0.2515,0,0.2515,2.36,0.0,2.36,2.6415,0.0,2.6415,0.2515,0,0.2515,2.39,0.0,2.39
2020-10-31 21:00:00,2.5265,0.0,2.5265,0.28650000000000003,0,0.28650000000000003,2.24,0.0,2.24,2.5564999999999998,0.0,2.5564999999999998,0.28650000000000003,0,0.28650000000000003,2.27,0.0,2.27
2020-10-31 21:30:00,2.4555,0.0,2.4555,0.3355,0,0.3355,2.12,0.0,2.12,2.4855,0.0,2.4855,0.3355,0,0.3355,2.15,0.0,2.15
2020-10-31 22:00:00,2.3890000000000002,0.0,2.3890000000000002,0.449,0,0.449,1.94,0.0,1.94,2.409,0.0,2.409,0.449,0,0.449,1.96,0.0,1.96
2020-10-31 22:30:00,2.294,0.25,2.3075822846,0.504,0,0.504,1.79,0.25,1.8073737854,2.324,0.25,2.3374079661,0.504,0,0.504,1.82,0.25,1.8370900903
2020-10-31 23:00:00,2.219,0.0,2.219,0.609,0,0.609,1.6099999999999999,0.0,1.6099999999999999,2.229,0.25,2.242975925,0.609,0,0.609,1.62,0.25,1.6391766226
2020-10-31 23:30:00,2.2685,0.0,2.2685,0.7185,0,0.7185,1.55,0.0,1.55,2.2785,0.0,2.2785,0.7185,0,0.7185,1.56,0.0,1.56
2020-11-01 00:00:00,2.258,-0.38,2.2897519516,0.758,0,0.758,1.5,-0.38,1.5473848907,2.268,0.59,2.3434854384,0.758,0,0.758,1.51,0.59,1.6211724153
2020-11-01 00:30:00,2.427,-0.43,2.4647979633,0.777,0,0.777,1.65,-0.43,1.7051099671,2.437,0.5700000000000001,2.5027722628999998,0.777,0,0.777,1.6600000000000001,0.5700000000000001,1.7551353224000001
2020-11-01 01:00:00,2.435,0.0,2.435,0.775,0,0.775,1.6600000000000001,0.0,1.6600000000000001,2.455,0.0,2.455,0.775,0,0.775,1.6800000000000002,0.0,1.6800000000000002
2020-11-01 01:30:00,2.4135,-0.42,2.4497718771,0.7635000000000001,0,0.7635000000000001,1.65,-0.42,1.7026156347999999,2.4335,0.5700000000000001,2.4993643692,0.7635000000000001,0,0.7635000000000001,1.67,0.5700000000000001,1.7645962711
2020-11-01 02:00:00,2.3115,0.0,2.3115,0.7815000000000001,0,0.7815000000000001,1.53,0.0,1.53,2.3215,0.0,2.3215,0.7815000000000001,0,0.7815000000000001,1.54,0.0,1.54
2020-11-01 02:30:00,2.283,0.0,2.283,0.783,0,0.783,1.5,0.0,1.5,2.303,0.0,2.303,0.783,0,0.783,1.52,0.0,1.52
2020-11-01 03:00:00,2.1815,0.0,2.1815,0.8015,0,0.8015,1.38,0.0,1.38,2.1915,0.0,2.1915,0.8015,0,0.8015,1.3900000000000001,0.0,1.3900000000000001
2020-11-01 03:30:00,2.1035,0.0,2.1035,0.7935,0,0.7935,1.31,0.0,1.31,2.1135,0.0,2.1135,0.7935,0,0.7935,1.32,0.0,1.32
2020-11-01 04:00:00,2.0855,0.0,2.0855,0.7855000000000001,0,0.7855000000000001,1.3,0.0,1.3,2.1055,0.0,2.1055,0.7855000000000001,0,0.7855000000000001,1.32,0.0,1.32
2020-11-01 04:30:00,2.128,0.0,2.128,0.758,0,0.758,1.37,0.0,1.37,2.148,0.0,2.148,0.758,0,0.758,1.3900000000000001,0.0,1.3900000000000001
2020-11-01 05:00:00,2.0845,0.0,2.0845,0.7645000000000001,0,0.7645000000000001,1.32,0.0,1.32,2.0945,0.0,2.0945,0.7645000000000001,0,0.7645000000000001,1.33,0.0,1.33
2020-11-01 05:30:00,2.0685000000000002,0.0,2.0685000000000002,0.7485,0,0.7485,1.32,0.0,1.32,2.0885,0.0,2.0885,0.7485,0,0.7485,1.34,0.0,1.34
2020-11-01 06:00:00,2.0875,0.0,2.0875,0.7575000000000001,0,0.7575000000000001,1.33,0.0,1.33,2.1075,0.0,2.1075,0.7575000000000001,0,0.7575000000000001,1.35,0.0,1.35
2020-11-01 06:30:00,2.1745,0.0,2.1745,0.7745000000000001,0,0.7745000000000001,1.4,0.0,1.4,2.1945,0.0,2.1945,0.7745000000000001,0,0.7745000000000001,1.42,0.0,1.42
2020-11-01 07:00:00,2.212,-0.47000000000000003,2.261380994,0.772,0,0.772,1.44,-0.47000000000000003,1.5147607072,2.212,0.52,2.2722992761,0.772,0,0.772,1.44,0.52,1.5310127367000002
2020-11-01 07:30:00,2.2515,-0.44,2.294090724,0.7615000000000001,0,0.7615000000000001,1.49,-0.44,1.5536087023,2.2315,0.53,2.2935763013,0.7615000000000001,0,0.7615000000000001,1.47,0.53,1.5626259948999999
2020-11-01 08:00:00,2.2805,0.0,2.2805,0.7205,0,0.7205,1.56,0.0,1.56,2.2905,0.0,2.2905,0.7205,0,0.7205,1.57,0.0,1.57
2020-11-01 08:30:00,2.3475,-0.48,2.3960710027,0.6575000000000001,0,0.6575000000000001,1.69,-0.48,1.7568437608,2.3575,0.53,2.4163415011,0.6575000000000001,0,0.6575000000000001,1.7000000000000002,0.53,1.7807021087
2020-11-01 09:00:00,2.365,0.0,2.365,0.645,0,0.645,1.72,0.0,1.72,2.375,0.0,2.375,0.645,0,0.645,1.73,0.0,1.73
2020-11-01 09:30:00,2.435,0.0,2.435,0.645,0,0.645,1.79,0.0,1.79,2.455,0.0,2.455,0.645,0,0.645,1.81,0.0,1.81
2020-11-01 10:00:00,2.378,0.0,2.378,0.578,0,0.578,1.8,0.0,1.8,2.398,0.0,2.398,0.578,0,0.578,1.82,0.0,1.82
2020-11-01 10:30:00,2.476,0.0,2.476,0.606,0,0.606,1.87,0.0,1.87,2.5060000000000002,0.0,2.5060000000000002,0.606,0,0.606,1.9,0.0,1.9
2020-11-01 11:00:00,2.571,0.0,2.571,0.5710000000000001,0,0.5710000000000001,2.0,0.0,2.0,2.601,0.0,2.601,0.5710000000000001,0,0.5710000000000001,2.03,0.0,2.03
2020-11-01 11:30:00,2.585,-0.58,2.649268767,0.625,0,0.625,1.96,-0.58,2.0440156555,2.615,0.41000000000000003,2.6469463537999998,0.625,0,0.625,1.99,0.41000000000000003,2.031797234
2020-11-01 12:00:00,2.6185,-0.63,2.6932215375,0.6185,0,0.6185,2.0,-0.63,2.0968786326,2.6485000000000003,0.0,2.6485000000000003,0.6185,0,0.6185,2.03,0.0,2.03
2020-11-01 12:30:00,2.6665,0.0,2.6665,0.6365000000000001,0,0.6365000000000001,2.03,0.0,2.03,2.6965,0.0,2.6965,0.6365000000000001,0,0.6365000000000001,2.06,0.0,2.06
2020-11-01 13:00:00,2.6550000000000002,0.0,2.6550000000000002,0.645,0,0.645,2.01,0.0,2.01,2.675,0.0,2.675,0.645,0,0.645,2.03,0.0,2.03
2020-11-01 13:30:00,2.6654999999999998,0.0,2.6654999999999998,0.6655,0,0.6655,2.0,0.0,2.0,2.6855,0.0,2.6855,0.6655,0,0.6655,2.02,0.0,2.02
2020-11-01 14:00:00,2.6625,0.0,2.6625,0.6825,0,0.6825,1.98,0.0,1.98,2.6825,0.0,2.6825,0.6825,0,0.6825,2.0,0.0,2.0
2020-11-01 14:30:00,2.583,0.0,2.583,0.6930000000000001,0,0.6930000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6029999999999998,0.0,2.6029999999999998,0.6930000000000001,0,0.6930000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-11-01 15:00:00,2.618,0.0,2.618,0.6980000000000001,0,0.6980000000000001,1.92,0.0,1.92,2.648,0.0,2.648,0.6980000000000001,0,0.6980000000000001,1.9500000000000002,0.0,1.9500000000000002
2020-11-01 15:30:00,2.71,0.0,2.71,0.7000000000000001,0,0.7000000000000001,2.01,0.0,2.01,2.74,0.0,2.74,0.7000000000000001,0,0.7000000000000001,2.04,0.0,2.04
2020-11-01 16:00:00,2.8155,0.0,2.8155,0.6955,0,0.6955,2.12,0.0,2.12,2.8355,0.0,2.8355,0.6955,0,0.6955,2.14,0.0,2.14
2020-11-01 16:30:00,2.89,-0.58,2.9476261635,0.7000000000000001,0,0.7000000000000001,2.19,-0.58,2.2655021518,2.91,0.34,2.9297952147,0.7000000000000001,0,0.7000000000000001,2.21,0.34,2.2360008945
2020-11-01 17:00:00,3.062,-0.27,3.0738809346,0.762,0,0.762,2.3,-0.27,2.3157936005,3.102,-0.26,3.1128771257,0.762,0,0.762,2.34,-0.26,2.3544001359
2020-11-01 17:30:00,3.1535,-0.64,3.2177884098,0.7735000000000001,0,0.7735000000000001,2.38,-0.64,2.4645486402,3.1835,0.4,3.2085311671,0.7735000000000001,0,0.7735000000000001,2.41,0.4,2.4429695045
2020-11-01 18:00:00,3.113,-0.25,3.1230224143,0.773,0,0.773,2.34,-0.25,2.3533168083,3.143,-0.25,3.1529270528,0.773,0,0.773,2.37,-0.25,2.383149177
2020-11-01 18:30:00,3.02,0.0,3.02,0.78,0,0.78,2.24,0.0,2.24,3.05,0.0,3.05,0.78,0,0.78,2.27,0.0,2.27
2020-11-01 19:00:00,2.9314999999999998,0.0,2.9314999999999998,0.7815000000000001,0,0.7815000000000001,2.15,0.0,2.15,2.9615,0.0,2.9615,0.7815000000000001,0,0.7815000000000001,2.18,0.0,2.18
2020-11-01 19:30:00,2.84,-0.5700000000000001,2.8966359799,0.77,0,0.77,2.07,-0.5700000000000001,2.1470444802,2.87,0.45,2.9050645432,0.77,0,0.77,2.1,0.45,2.1476731595
2020-11-01 20:00:00,2.709,0.0,2.709,0.779,0,0.779,1.9300000000000002,0.0,1.9300000000000002,2.739,0.0,2.739,0.779,0,0.779,1.96,0.0,1.96
2020-11-01 20:30:00,2.616,0.0,2.616,0.776,0,0.776,1.8399999999999999,0.0,1.8399999999999999,2.646,0.0,2.646,0.776,0,0.776,1.87,0.0,1.87
2020-11-01 21:00:00,2.495,0.0,2.495,0.785,0,0.785,1.71,0.0,1.71,2.515,0.0,2.515,0.785,0,0.785,1.73,0.0,1.73
2020-11-01 21:30:00,2.371,-0.45,2.4133257136,0.781,0,0.781,1.5899999999999999,-0.45,1.6524527225,2.391,0.64,2.4751729233,0.781,0,0.781,1.6099999999999999,0.64,1.7325414858000001
2020-11-01 22:00:00,2.3115,0.0,2.3115,0.7815000000000001,0,0.7815000000000001,1.53,0.0,1.53,2.3215,0.0,2.3215,0.7815000000000001,0,0.7815000000000001,1.54,0.0,1.54
2020-11-01 22:30:00,2.239,-0.45,2.2837734126,0.789,0,0.789,1.45,-0.45,1.5182226451,2.229,0.58,2.3032240447,0.789,0,0.789,1.44,0.58,1.5524174696
2020-11-01 23:00:00,2.1905,-0.43,2.2323060386,0.7905000000000001,0,0.7905000000000001,1.4,-0.43,1.4645477118,2.1605,0.61,2.244963307,0.7905000000000001,0,0.7905000000000001,1.37,0.61,1.4996666296
2020-11-01 23:30:00,2.1625,0.0,2.1625,0.7925000000000001,0,0.7925000000000001,1.37,0.0,1.37,2.1725,0.0,2.1725,0.7925000000000001,0,0.7925000000000001,1.38,0.0,1.38
2020-11-02 00:00:00,2.1595,0.0,2.1595,0.7595000000000001,0,0.7595000000000001,1.4,0.0,1.4,2.1795,0.0,2.1795,0.7595000000000001,0,0.7595000000000001,1.42,0.0,1.42
2020-11-02 00:30:00,2.318,0.0,2.318,0.758,0,0.758,1.56,0.0,1.56,2.338,0.0,2.338,0.758,0,0.758,1.58,0.0,1.58
2020-11-02 01:00:00,2.374,-0.45,2.4162731634,0.784,0,0.784,1.5899999999999999,-0.45,1.6524527225,2.354,0.59,2.4268119004,0.784,0,0.784,1.57,0.59,1.6772000477
2020-11-02 01:30:00,2.392,-0.43,2.4303423627000003,0.782,0,0.782,1.6099999999999999,-0.43,1.666433317,2.342,0.6000000000000001,2.4176360355,0.782,0,0.782,1.56,0.6000000000000001,1.6714065933
2020-11-02 02:00:00,2.292,-0.45,2.3357576929,0.782,0,0.782,1.51,-0.45,1.5756268594,2.2720000000000002,0.6000000000000001,2.3498902102,0.782,0,0.782,1.49,0.6000000000000001,1.6062689688
2020-11-02 02:30:00,2.255,0.0,2.255,0.775,0,0.775,1.48,0.0,1.48,2.275,0.0,2.275,0.775,0,0.775,1.5,0.0,1.5
2020-11-02 03:00:00,2.1765,0.0,2.1765,0.7765000000000001,0,0.7765000000000001,1.4,0.0,1.4,2.1965,0.0,2.1965,0.7765000000000001,0,0.7765000000000001,1.42,0.0,1.42
2020-11-02 03:30:00,2.118,-0.42,2.1592415335,0.778,0,0.778,1.34,-0.42,1.4042791745,2.128,0.61,2.2137036839,0.778,0,0.778,1.35,0.61,1.4814182394
2020-11-02 04:00:00,2.0775,0.0,2.0775,0.7775000000000001,0,0.7775000000000001,1.3,0.0,1.3,2.0875,0.0,2.0875,0.7775000000000001,0,0.7775000000000001,1.31,0.0,1.31
2020-11-02 04:30:00,2.085,-0.45,2.1330084388,0.775,0,0.775,1.31,-0.45,1.3851353724,2.105,0.54,2.1731601414,0.775,0,0.775,1.33,0.54,1.4354441821
2020-11-02 05:00:00,2.056,0.0,2.056,0.766,0,0.766,1.29,0.0,1.29,2.066,0.0,2.066,0.766,0,0.766,1.3,0.0,1.3
2020-11-02 05:30:00,2.0255,0.0,2.0255,0.7555000000000001,0,0.7555000000000001,1.27,0.0,1.27,2.0355,0.0,2.0355,0.7555000000000001,0,0.7555000000000001,1.28,0.0,1.28
2020-11-02 06:00:00,2.1195,0.0,2.1195,0.7595000000000001,0,0.7595000000000001,1.3599999999999999,0.0,1.3599999999999999,2.1295,0.0,2.1295,0.7595000000000001,0,0.7595000000000001,1.37,0.0,1.37
2020-11-02 06:30:00,2.3064999999999998,-0.51,2.3622113050999998,0.7365,0,0.7365,1.57,-0.51,1.6507574019,2.3064999999999998,0.54,2.3688694033,0.7365,0,0.7365,1.57,0.54,1.6602710622
2020-11-02 07:00:00,2.4665,0.0,2.4665,0.7465,0,0.7465,1.72,0.0,1.72,2.4865,0.0,2.4865,0.7465,0,0.7465,1.74,0.0,1.74
2020-11-02 07:30:00,2.558,0.0,2.558,0.748,0,0.748,1.81,0.0,1.81,2.588,0.0,2.588,0.748,0,0.748,1.8399999999999999,0.0,1.8399999999999999
2020-11-02 08:00:00,2.7065,0.0,2.7065,0.7365,0,0.7365,1.97,0.0,1.97,2.7365,0.0,2.7365,0.7365,0,0.7365,2.0,0.0,2.0
2020-11-02 08:30:00,2.783,0.0,2.783,0.753,0,0.753,2.03,0.0,2.03,2.803,0.0,2.803,0.753,0,0.753,2.05,0.0,2.05
2020-11-02 09:00:00,2.734,0.0,2.734,0.744,0,0.744,1.99,0.0,1.99,2.7640000000000002,0.0,2.7640000000000002,0.744,0,0.744,2.02,0.0,2.02
2020-11-02 09:30:00,2.48,0.0,2.48,0.6900000000000001,0,0.6900000000000001,1.79,0.0,1.79,2.5,0.0,2.5,0.6900000000000001,0,0.6900000000000001,1.81,0.0,1.81
2020-11-02 10:00:00,2.507,0.0,2.507,0.627,0,0.627,1.88,0.0,1.88,2.527,0.0,2.527,0.627,0,0.627,1.9,0.0,1.9
2020-11-02 10:30:00,2.387,0.0,2.387,0.637,0,0.637,1.75,0.0,1.75,2.407,0.0,2.407,0.637,0,0.637,1.77,0.0,1.77
2020-11-02 11:00:00,2.4265,0.0,2.4265,0.6265000000000001,0,0.6265000000000001,1.8,0.0,1.8,2.4465,0.0,2.4465,0.6265000000000001,0,0.6265000000000001,1.82,0.0,1.82
2020-11-02 11:30:00,2.467,0.0,2.467,0.767,0,0.767,1.7000000000000002,0.0,1.7000000000000002,2.487,0.0,2.487,0.767,0,0.767,1.72,0.0,1.72
2020-11-02 12:00:00,2.374,0.0,2.374,0.904,0,0.904,1.47,0.0,1.47,2.394,0.0,2.394,0.904,0,0.904,1.49,0.0,1.49
2020-11-02 12:30:00,2.4050000000000002,0.0,2.4050000000000002,0.885,0,0.885,1.52,0.0,1.52,2.425,0.0,2.425,0.885,0,0.885,1.54,0.0,1.54
2020-11-02 13:00:00,2.404,0.0,2.404,0.884,0,0.884,1.52,0.0,1.52,2.434,0.0,2.434,0.884,0,0.884,1.55,0.0,1.55
2020-11-02 13:30:00,2.425,0.0,2.425,0.865,0,0.865,1.56,0.0,1.56,2.445,0.0,2.445,0.865,0,0.865,1.58,0.0,1.58
2020-11-02 14:00:00,2.458,0.0,2.458,0.858,0,0.858,1.6,0.0,1.6,2.478,0.0,2.478,0.858,0,0.858,1.62,0.0,1.62
2020-11-02 14:30:00,2.463,0.0,2.463,0.853,0,0.853,1.6099999999999999,0.0,1.6099999999999999,2.473,0.0,2.473,0.853,0,0.853,1.62,0.0,1.62
2020-11-02 15:00:00,2.505,0.0,2.505,0.835,0,0.835,1.67,0.0,1.67,2.525,0.0,2.525,0.835,0,0.835,1.69,0.0,1.69
2020-11-02 15:30:00,2.544,0.0,2.544,0.834,0,0.834,1.71,0.0,1.71,2.564,0.0,2.564,0.834,0,0.834,1.73,0.0,1.73
2020-11-02 16:00:00,2.609,0.0,2.609,0.8190000000000001,0,0.8190000000000001,1.79,0.0,1.79,2.629,0.0,2.629,0.8190000000000001,0,0.8190000000000001,1.81,0.0,1.81
2020-11-02 16:30:00,2.8675,-0.59,2.9275683169,0.8175,0,0.8175,2.05,-0.59,2.1332135383,2.8875,0.42,2.9178855786,0.8175,0,0.8175,2.07,0.42,2.1121789697
2020-11-02 17:00:00,3.084,0.0,3.084,0.8240000000000001,0,0.8240000000000001,2.26,0.0,2.26,3.114,0.0,3.114,0.8240000000000001,0,0.8240000000000001,2.29,0.0,2.29
2020-11-02 17:30:00,3.329,-0.5700000000000001,3.3774459285000002,0.809,0,0.809,2.52,-0.5700000000000001,2.5836601944,3.359,0.4,3.382732771,0.809,0,0.809,2.55,0.4,2.5811818998
2020-11-02 18:00:00,3.3355,0.0,3.3355,0.7855000000000001,0,0.7855000000000001,2.55,0.0,2.55,3.3655,0.0,3.3655,0.7855000000000001,0,0.7855000000000001,2.58,0.0,2.58
2020-11-02 18:30:00,3.2785,0.0,3.2785,0.6585000000000001,0,0.6585000000000001,2.62,0.0,2.62,3.2984999999999998,0.0,3.2984999999999998,0.6585000000000001,0,0.6585000000000001,2.64,0.0,2.64
2020-11-02 19:00:00,3.142,0.0,3.142,0.482,0,0.482,2.66,0.0,2.66,3.172,0.0,3.172,0.482,0,0.482,2.69,0.0,2.69
2020-11-02 19:30:00,3.053,0.0,3.053,0.463,0,0.463,2.59,0.0,2.59,3.083,0.0,3.083,0.463,0,0.463,2.62,0.0,2.62
2020-11-02 20:00:00,2.9505,0.0,2.9505,0.3805,0,0.3805,2.5700000000000003,0.0,2.5700000000000003,2.9905,0.0,2.9905,0.3805,0,0.3805,2.61,0.0,2.61
2020-11-02 20:30:00,2.8689999999999998,0.0,2.8689999999999998,0.249,0,0.249,2.62,0.0,2.62,2.909,0.25,2.9197227608,0.249,0,0.249,2.66,0.25,2.671722291
2020-11-02 21:00:00,2.734,0.25,2.7454063452,0.20400000000000001,0,0.20400000000000001,2.5300000000000002,0.25,2.5423217735,2.774,0.25,2.7852425388,0.20400000000000001,0,0.20400000000000001,2.5700000000000003,0.25,2.582130903
2020-11-02 21:30:00,2.5869999999999997,0.25,2.5990515578,0.297,0,0.297,2.29,0.25,2.3036058691,2.617,0.25,2.6289140343,0.297,0,0.297,2.32,0.25,2.3334309503
2020-11-02 22:00:00,2.4835000000000003,0.0,2.4835000000000003,0.24350000000000002,0,0.24350000000000002,2.24,0.0,2.24,2.5135,0.24,2.5249321278,0.24350000000000002,0,0.24350000000000002,2.27,0.24,2.2826519665
2020-11-02 22:30:00,2.378,0.27,2.3932789223,0.228,0,0.228,2.15,0.27,2.1668871683,2.408,0.29,2.4253997609,0.228,0,0.228,2.18,0.29,2.1992044016
2020-11-02 23:00:00,2.299,0.27,2.3148004234,0.229,0,0.229,2.07,0.27,2.0875344309,2.319,0.28,2.3358426745,0.229,0,0.229,2.09,0.28,2.1086725682
2020-11-02 23:30:00,2.292,0.26,2.3066998071,0.212,0,0.212,2.08,0.26,2.0961870146,2.302,0.27,2.3177799723,0.212,0,0.212,2.09,0.27,2.1073680267
2020-11-03 00:00:00,2.2645,0.25,2.2782581614,0.3345,0,0.3345,1.9300000000000002,0.25,1.9461243537000001,2.2945,0.26,2.3091838926,0.3345,0,0.3345,1.96,0.26,1.9771696943000001
2020-11-03 00:30:00,2.51,0.25,2.5224194734000003,0.34,0,0.34,2.17,0.25,2.1843534513,2.54,0.26,2.5532724101,0.34,0,0.34,2.2,0.26,2.215310362
2020-11-03 01:00:00,2.4875,0.26,2.5010510291,0.47750000000000004,0,0.47750000000000004,2.01,0.26,2.0267461607,2.5075000000000003,0.27,2.5219944984,0.47750000000000004,0,0.47750000000000004,2.03,0.27,2.0478769494
2020-11-03 01:30:00,2.4859999999999998,0.25,2.498538773,0.316,0,0.316,2.17,0.25,2.1843534513,2.516,0.26,2.5293983474,0.316,0,0.316,2.2,0.26,2.215310362
2020-11-03 02:00:00,2.41,0.26,2.4239843234,0.43,0,0.43,1.98,0.26,1.9969977466,2.43,0.27,2.4449539873,0.43,0,0.43,2.0,0.27,2.0181427105
2020-11-03 02:30:00,2.3535,0.0,2.3535,0.7935,0,0.7935,1.56,0.0,1.56,2.3635,0.0,2.3635,0.7935,0,0.7935,1.57,0.0,1.57
2020-11-03 03:00:00,2.2915,0.0,2.2915,0.8315,0,0.8315,1.46,0.0,1.46,2.3115,0.0,2.3115,0.8315,0,0.8315,1.48,0.0,1.48
2020-11-03 03:30:00,2.2235,-0.17,2.2299892937,0.7435,0,0.7435,1.48,-0.17,1.4897315194,2.2335,0.46,2.2803776551,0.7435,0,0.7435,1.49,0.46,1.5593909067
2020-11-03 04:00:00,2.189,-0.36,2.2184050577,0.6990000000000001,0,0.6990000000000001,1.49,-0.36,1.5328731193,2.189,0.67,2.289240267,0.6990000000000001,0,0.6990000000000001,1.49,0.67,1.6337074401
2020-11-03 04:30:00,2.2355,-0.37,2.2659126748,0.6955,0,0.6955,1.54,-0.37,1.5838244852,2.2055,0.68,2.3079493604,0.6955,0,0.6955,1.51,0.68,1.6560495162
2020-11-03 05:00:00,2.176,0.25,2.1903141327,0.616,0,0.616,1.56,0.25,1.5799050604,2.186,0.25,2.2002490768,0.616,0,0.616,1.57,0.25,1.589779859
2020-11-03 05:30:00,2.2025,0.0,2.2025,0.7825000000000001,0,0.7825000000000001,1.42,0.0,1.42,2.2225,0.0,2.2225,0.7825000000000001,0,0.7825000000000001,1.44,0.0,1.44
2020-11-03 06:00:00,2.2485,0.0,2.2485,0.8385,0,0.8385,1.4100000000000001,0.0,1.4100000000000001,2.2685,0.0,2.2685,0.8385,0,0.8385,1.43,0.0,1.43
2020-11-03 06:30:00,2.428,-0.5,2.478948164,0.838,0,0.838,1.5899999999999999,-0.5,1.6667633305,2.428,0.52,2.4830594032,0.838,0,0.838,1.5899999999999999,0.52,1.6728717823
2020-11-03 07:00:00,2.678,-0.54,2.7319011695,0.8280000000000001,0,0.8280000000000001,1.85,-0.54,1.9272000415,2.638,0.48,2.681313857,0.8280000000000001,0,0.8280000000000001,1.81,0.48,1.8725650857
2020-11-03 07:30:00,2.7665,-0.53,2.8168106521,0.8165,0,0.8165,1.9500000000000002,-0.53,2.0207424378,2.7865,0.42,2.8179748491,0.8165,0,0.8165,1.97,0.42,2.0142740628
2020-11-03 08:00:00,2.8280000000000003,0.0,2.8280000000000003,0.8280000000000001,0,0.8280000000000001,2.0,0.0,2.0,2.858,0.0,2.858,0.8280000000000001,0,0.8280000000000001,2.03,0.0,2.03
2020-11-03 08:30:00,2.8609999999999998,0.0,2.8609999999999998,0.801,0,0.801,2.06,0.0,2.06,2.8810000000000002,0.0,2.8810000000000002,0.801,0,0.801,2.08,0.0,2.08
2020-11-03 09:00:00,2.8195,0.0,2.8195,0.8095,0,0.8095,2.01,0.0,2.01,2.8395,0.0,2.8395,0.8095,0,0.8095,2.03,0.0,2.03
2020-11-03 09:30:00,2.7235,0.0,2.7235,0.7335,0,0.7335,1.99,0.0,1.99,2.7435,0.0,2.7435,0.7335,0,0.7335,2.01,0.0,2.01
2020-11-03 10:00:00,2.8064999999999998,0.0,2.8064999999999998,0.6065,0,0.6065,2.2,0.0,2.2,2.8365,0.0,2.8365,0.6065,0,0.6065,2.23,0.0,2.23
2020-11-03 10:30:00,2.594,0.0,2.594,0.734,0,0.734,1.8599999999999999,0.0,1.8599999999999999,2.614,0.0,2.614,0.734,0,0.734,1.88,0.0,1.88
2020-11-03 11:00:00,2.747,-0.49,2.7903600126,0.667,0,0.667,2.08,-0.49,2.1369370604,2.777,0.53,2.8271238034,0.667,0,0.667,2.11,0.53,2.1755459085
2020-11-03 11:30:00,2.642,-0.49,2.6870548934,0.682,0,0.682,1.96,-0.49,2.0203217566,2.672,0.51,2.7202360192,0.682,0,0.682,1.99,0.51,2.0543125371
2020-11-03 12:00:00,2.6255,0.0,2.6255,0.6355000000000001,0,0.6355000000000001,1.99,0.0,1.99,2.6455,0.0,2.6455,0.6355000000000001,0,0.6355000000000001,2.01,0.0,2.01
2020-11-03 12:30:00,2.693,0.0,2.693,0.713,0,0.713,1.98,0.0,1.98,2.713,0.0,2.713,0.713,0,0.713,2.0,0.0,2.0
2020-11-03 13:00:00,2.7505,0.0,2.7505,0.42050000000000004,0,0.42050000000000004,2.33,0.0,2.33,2.7705,0.0,2.7705,0.42050000000000004,0,0.42050000000000004,2.35,0.0,2.35
2020-11-03 13:30:00,2.537,-0.48,2.5820087142,0.737,0,0.737,1.8,-0.48,1.8629009636,2.557,0.53,2.611350034,0.737,0,0.737,1.82,0.53,1.8956001688000002
2020-11-03 14:00:00,2.6275,0.0,2.6275,0.7475,0,0.7475,1.88,0.0,1.88,2.6475,0.0,2.6475,0.7475,0,0.7475,1.9,0.0,1.9
2020-11-03 14:30:00,2.6455,0.0,2.6455,0.5455,0,0.5455,2.1,0.0,2.1,2.6755,0.0,2.6755,0.5455,0,0.5455,2.13,0.0,2.13
2020-11-03 15:00:00,2.544,0.0,2.544,0.304,0,0.304,2.24,0.0,2.24,2.574,0.0,2.574,0.304,0,0.304,2.27,0.0,2.27
2020-11-03 15:30:00,2.607,0.0,2.607,0.627,0,0.627,1.98,0.0,1.98,2.627,0.0,2.627,0.627,0,0.627,2.0,0.0,2.0
2020-11-03 16:00:00,2.842,0.0,2.842,0.512,0,0.512,2.33,0.0,2.33,2.872,0.0,2.872,0.512,0,0.512,2.36,0.0,2.36
2020-11-03 16:30:00,2.9699999999999998,-0.03,2.9701515113,0.36,0,0.36,2.61,-0.03,2.6101724081,3.0,0.14,3.0032648901,0.36,0,0.36,2.64,0.14,2.6437095151000003
2020-11-03 17:00:00,3.1875,0.0,3.1875,0.35750000000000004,0,0.35750000000000004,2.83,0.0,2.83,3.2175,0.0,3.2175,0.35750000000000004,0,0.35750000000000004,2.86,0.0,2.86
2020-11-03 17:30:00,3.4130000000000003,-0.5,3.4494302428,0.483,0,0.483,2.93,-0.5,2.9723559679,3.433,0.48,3.4663942361,0.483,0,0.483,2.95,0.48,2.9887957441
2020-11-03 18:00:00,3.4715,-0.46,3.5018441213,0.3715,0,0.3715,3.1,-0.46,3.1339432031,3.4415,0.53,3.4820715458000002,0.3715,0,0.3715,3.07,0.53,3.1154132952
2020-11-03 18:30:00,3.3475,-0.51,3.386127028,0.5875,0,0.5875,2.76,-0.51,2.8067240691,3.3175,0.47000000000000003,3.3506277397,0.5875,0,0.5875,2.73,0.47000000000000003,2.7701624501
2020-11-03 19:00:00,3.2575,-0.5,3.2956495945,0.3875,0,0.3875,2.87,-0.5,2.9132284497,3.2275,0.5,3.2660000383,0.3875,0,0.3875,2.84,0.5,2.8836782067
2020-11-03 19:30:00,3.215,-0.47000000000000003,3.2491729717,0.265,0,0.265,2.95,-0.47000000000000003,2.9872060525,3.185,0.54,3.2304527546,0.265,0,0.265,2.92,0.54,2.9695117444
2020-11-03 20:00:00,3.0855,0.0,3.0855,0.1855,0,0.1855,2.9,0.0,2.9,3.1255,0.0,3.1255,0.1855,0,0.1855,2.94,0.0,2.94
2020-11-03 20:30:00,3.012,0.0,3.012,0.212,0,0.212,2.8,0.0,2.8,3.042,0.0,3.042,0.212,0,0.212,2.83,0.0,2.83
2020-11-03 21:00:00,2.8315,0.58,2.890292762,0.1315,0,0.1315,2.7,0.58,2.7615937428,2.8615,-0.36,2.8840565615,0.1315,0,0.1315,2.73,-0.36,2.7536339626
2020-11-03 21:30:00,2.7565,0.0,2.7565,0.0565,0,0.0565,2.7,0.0,2.7,2.7865,0.0,2.7865,0.0565,0,0.0565,2.73,0.0,2.73
2020-11-03 22:00:00,2.666,0.0,2.666,0.026000000000000002,0,0.026000000000000002,2.64,0.0,2.64,2.696,0.25,2.707566435,0.026000000000000002,0,0.026000000000000002,2.67,0.25,2.6816785788
2020-11-03 22:30:00,2.533,0.25,2.5453072506,0.013000000000000001,0,0.013000000000000001,2.52,0.25,2.532370431,2.573,0.27,2.5871275577,0.013000000000000001,0,0.013000000000000001,2.56,0.27,2.5741989045
2020-11-03 23:00:00,2.365,0.25,2.3781768227,0.015,0,0.015,2.35,0.25,2.3632604596,2.395,0.27,2.4101711557,0.015,0,0.015,2.38,0.27,2.3952661648
2020-11-03 23:30:00,2.322,0.28,2.3388210705,0.042,0,0.042,2.2800000000000002,0.28,2.2971286425,2.342,0.30000000000000004,2.3611361672,0.042,0,0.042,2.3,0.30000000000000004,2.3194827009
2020-11-04 00:00:00,2.29,0.28,2.307054399,0.03,0,0.03,2.26,0.28,2.2772790782,2.32,0.30000000000000004,2.3393161394,0.03,0,0.03,2.29,0.30000000000000004,2.309567059
2020-11-04 00:30:00,2.507,0.28,2.5225877586000003,0.037,0,0.037,2.47,0.28,2.4858197843,2.537,0.30000000000000004,2.554675909,0.037,0,0.037,2.5,0.30000000000000004,2.5179356624
2020-11-04 01:00:00,2.6135,0.28,2.6284562484,0.0035,0,0.0035,2.61,0.28,2.6249761904,2.6335,0.28,2.6483433029,0.0035,0,0.0035,2.63,0.28,2.6448629454
2020-11-04 01:30:00,2.5700000000000003,0.26,2.5831182706,0.0,0,0.0,2.5700000000000003,0.26,2.5831182706,2.6,0.28,2.6150334606,0.0,0,0.0,2.6,0.28,2.6150334606
2020-11-04 02:00:00,2.5015,0.27,2.5160290638,0.0015,0,0.0015,2.5,0.27,2.5145377309,2.5315,0.28,2.5469378182,0.0015,0,0.0015,2.5300000000000002,0.28,2.5454469156
2020-11-04 02:30:00,2.4635,0.27,2.4782518535999998,0.0135,0,0.0135,2.45,0.27,2.4648326515,2.4935,0.28,2.5091716263,0.0135,0,0.0135,2.48,0.28,2.4957563984
2020-11-04 03:00:00,2.41,0.27,2.4250773184,0.0,0,0.0,2.41,0.27,2.4250773184,2.44,0.29,2.4571731726,0.0,0,0.0,2.44,0.29,2.4571731726
2020-11-04 03:30:00,2.32,0.28,2.336835467,0.0,0,0.0,2.32,0.28,2.336835467,2.34,0.30000000000000004,2.3591523902000002,0.0,0,0.0,2.34,0.30000000000000004,2.3591523902000002
2020-11-04 04:00:00,2.2800000000000002,0.28,2.2971286425,0.0,0,0.0,2.2800000000000002,0.28,2.2971286425,2.31,0.30000000000000004,2.3293990641,0.0,0,0.0,2.31,0.30000000000000004,2.3293990641
2020-11-04 04:30:00,2.299,0.27,2.3148004234,0.009000000000000001,0,0.009000000000000001,2.29,0.27,2.3058620947,2.339,0.28,2.3556996837,0.009000000000000001,0,0.009000000000000001,2.33,0.28,2.3467637291
2020-11-04 05:00:00,2.2785,0.27,2.2944415987,0.018500000000000003,0,0.018500000000000003,2.26,0.27,2.2760711764,2.3085,0.28,2.3254187257,0.018500000000000003,0,0.018500000000000003,2.29,0.28,2.307054399
2020-11-04 05:30:00,2.3115,0.23,2.3229146024,0.021500000000000002,0,0.021500000000000002,2.29,0.23,2.3015212361,2.3315,0.28,2.3482530209,0.021500000000000002,0,0.021500000000000002,2.31,0.28,2.3269078194
2020-11-04 06:00:00,2.364,0.26,2.3782548223,0.034,0,0.034,2.33,0.26,2.3444615587,2.404,0.28,2.4202512266,0.034,0,0.034,2.37,0.28,2.3864827676
2020-11-04 06:30:00,2.5125,0.26,2.5259169127,0.0425,0,0.0425,2.47,0.26,2.4836465127,2.5425,0.27,2.5567960908,0.0425,0,0.0425,2.5,0.27,2.5145377309
2020-11-04 07:00:00,2.7145,-0.33,2.7344853721,0.0145,0,0.0145,2.7,-0.33,2.7200919102,2.7445,0.35000000000000003,2.7667273538,0.0145,0,0.0145,2.73,0.35000000000000003,2.7523444552000003
2020-11-04 07:30:00,2.832,-0.37,2.8560679264,0.022,0,0.022,2.81,-0.37,2.8342547521,2.842,0.67,2.9199082177,0.022,0,0.022,2.8200000000000003,0.67,2.8984996119
2020-11-04 08:00:00,2.8775,0.0,2.8775,0.0475,0,0.0475,2.83,0.0,2.83,2.9175,0.43,2.949017845,0.0475,0,0.0475,2.87,0.43,2.9020337696
2020-11-04 08:30:00,2.9425,0.0,2.9425,0.0325,0,0.0325,2.91,0.0,2.91,2.9825,0.0,2.9825,0.0325,0,0.0325,2.95,0.0,2.95
2020-11-04 09:00:00,2.6705,0.0,2.6705,0.0405,0,0.0405,2.63,0.0,2.63,2.7105,0.0,2.7105,0.0405,0,0.0405,2.67,0.0,2.67
2020-11-04 09:30:00,2.5265,0.62,2.6014615603999998,0.0765,0,0.0765,2.45,0.62,2.527231687,2.5564999999999998,-0.38,2.5845874429,0.0765,0,0.0765,2.48,-0.38,2.508944001
2020-11-04 10:00:00,2.4575,-0.37,2.4851974268,0.14750000000000002,0,0.14750000000000002,2.31,-0.37,2.3394443785,2.4775,0.6900000000000001,2.5717904755000003,0.14750000000000002,0,0.14750000000000002,2.33,0.6900000000000001,2.430020576
2020-11-04 10:30:00,2.354,0.0,2.354,0.20400000000000001,0,0.20400000000000001,2.15,0.0,2.15,2.384,0.0,2.384,0.20400000000000001,0,0.20400000000000001,2.18,0.0,2.18
2020-11-04 11:00:00,2.212,0.0,2.212,0.312,0,0.312,1.9,0.0,1.9,2.242,0.0,2.242,0.312,0,0.312,1.9300000000000002,0.0,1.9300000000000002
2020-11-04 11:30:00,2.2285,0.0,2.2285,0.3985,0,0.3985,1.83,0.0,1.83,2.2585,0.0,2.2585,0.3985,0,0.3985,1.8599999999999999,0.0,1.8599999999999999
2020-11-04 12:00:00,2.178,0.0,2.178,0.438,0,0.438,1.74,0.0,1.74,2.198,0.0,2.198,0.438,0,0.438,1.76,0.0,1.76
2020-11-04 12:30:00,2.209,0.0,2.209,0.509,0,0.509,1.7000000000000002,0.0,1.7000000000000002,2.219,0.0,2.219,0.509,0,0.509,1.71,0.0,1.71
2020-11-04 13:00:00,2.208,0.68,2.3103385033,0.448,0,0.448,1.76,0.68,1.8867962264,2.228,-0.37,2.2585136705,0.448,0,0.448,1.78,-0.37,1.8180484042
2020-11-04 13:30:00,2.162,0.0,2.162,0.47200000000000003,0,0.47200000000000003,1.69,0.0,1.69,2.182,0.0,2.182,0.47200000000000003,0,0.47200000000000003,1.71,0.0,1.71
2020-11-04 14:00:00,2.1815,0.0,2.1815,0.42150000000000004,0,0.42150000000000004,1.76,0.0,1.76,2.1915,0.0,2.1915,0.42150000000000004,0,0.42150000000000004,1.77,0.0,1.77
2020-11-04 14:30:00,2.191,0.0,2.191,0.311,0,0.311,1.88,0.0,1.88,2.211,0.0,2.211,0.311,0,0.311,1.9,0.0,1.9
2020-11-04 15:00:00,2.2355,0.0,2.2355,0.2555,0,0.2555,1.98,0.0,1.98,2.2655,0.0,2.2655,0.2555,0,0.2555,2.01,0.0,2.01
2020-11-04 15:30:00,2.3325,0.0,2.3325,0.2025,0,0.2025,2.13,0.0,2.13,2.3525,0.0,2.3525,0.2025,0,0.2025,2.15,0.0,2.15
2020-11-04 16:00:00,2.6295,-0.4,2.6597500352,0.1295,0,0.1295,2.5,-0.4,2.5317977802,2.6495,0.68,2.7353702217,0.1295,0,0.1295,2.52,0.68,2.6101340962
2020-11-04 16:30:00,2.9625,0.0,2.9625,0.1125,0,0.1125,2.85,0.0,2.85,3.0025,0.0,3.0025,0.1125,0,0.1125,2.89,0.0,2.89
2020-11-04 17:00:00,3.1285,0.54,3.1747617627,0.11850000000000001,0,0.11850000000000001,3.01,0.54,3.0580549374,3.1685,-0.48,3.2046516581,0.11850000000000001,0,0.11850000000000001,3.05,-0.48,3.0875394734
2020-11-04 17:30:00,3.299,-0.41000000000000003,3.3243797918,0.089,0,0.089,3.21,-0.41000000000000003,3.236077873,3.329,0.63,3.3880881039,0.089,0,0.089,3.24,0.63,3.3006817478
2020-11-04 18:00:00,3.356,0.0,3.356,0.056,0,0.056,3.3,0.0,3.3,3.396,0.0,3.396,0.056,0,0.056,3.34,0.0,3.34
2020-11-04 18:30:00,3.308,0.0,3.308,0.058,0,0.058,3.25,0.0,3.25,3.348,0.0,3.348,0.058,0,0.058,3.29,0.0,3.29
2020-11-04 19:00:00,3.239,0.0,3.239,0.079,0,0.079,3.16,0.0,3.16,3.279,0.0,3.279,0.079,0,0.079,3.2,0.0,3.2
2020-11-04 19:30:00,3.0975,0.0,3.0975,0.1075,0,0.1075,2.99,0.0,2.99,3.1275,0.0,3.1275,0.1075,0,0.1075,3.02,0.0,3.02
2020-11-04 20:00:00,2.9955,-0.14,2.9987697894,0.1255,0,0.1255,2.87,-0.14,2.8734126052,3.0355,0.27,3.0474842493,0.1255,0,0.1255,2.91,0.27,2.9224989306999998
2020-11-04 20:30:00,2.9655,-0.37,2.9884929731,0.10550000000000001,0,0.10550000000000001,2.86,-0.37,2.8838342532,2.9555,0.7000000000000001,3.0372652584,0.10550000000000001,0,0.10550000000000001,2.85,0.7000000000000001,2.9347061182000003
2020-11-04 21:00:00,2.8335,0.25,2.8445073827,0.07350000000000001,0,0.07350000000000001,2.76,0.25,2.7712993342,2.8635,0.25,2.874392501,0.07350000000000001,0,0.07350000000000001,2.79,0.25,2.8011783235000003
2020-11-04 21:30:00,2.6605,0.27,2.6741653371,0.0405,0,0.0405,2.62,0.27,2.6338754716,2.6905,0.27,2.7040137295999997,0.0405,0,0.0405,2.65,0.27,2.6637192044
2020-11-04 22:00:00,2.5955,0.25,2.6075122723,0.035500000000000004,0,0.035500000000000004,2.56,0.25,2.5721780654,2.6155,0.26,2.6283911904,0.035500000000000004,0,0.035500000000000004,2.58,0.26,2.5930676813
2020-11-04 22:30:00,2.478,0.28,2.493769035,0.028,0,0.028,2.45,0.28,2.4659480934999998,2.508,0.30000000000000004,2.525878857,0.028,0,0.028,2.48,0.30000000000000004,2.4980792622
2020-11-04 23:00:00,2.345,0.32,2.3667329803,0.045,0,0.045,2.3,0.32,2.3221541723,2.375,0.33,2.3978167153,0.045,0,0.045,2.33,0.33,2.3532530676
2020-11-04 23:30:00,2.402,0.28,2.4182646671,0.062,0,0.062,2.34,0.28,2.3566925977,2.432,0.30000000000000004,2.450433431,0.062,0,0.062,2.37,0.30000000000000004,2.3889118862
2020-11-05 00:00:00,2.3035,0.30000000000000004,2.3229533465,0.043500000000000004,0,0.043500000000000004,2.26,0.30000000000000004,2.2798245547000002,2.3335,0.31,2.3540013275,0.043500000000000004,0,0.043500000000000004,2.29,0.31,2.3108872755
2020-11-05 00:30:00,2.543,0.28,2.5583684254,0.033,0,0.033,2.51,0.28,2.5255692428,2.573,0.29,2.5892912158,0.033,0,0.033,2.54,0.29,2.5565015157
2020-11-05 01:00:00,2.5885,0.27,2.6025434194,0.0385,0,0.0385,2.55,0.27,2.5642542776,2.6185,0.28,2.6334278517,0.0385,0,0.0385,2.58,0.28,2.5951493213
2020-11-05 01:30:00,2.6,0.27,2.6139816373,0.08,0,0.08,2.52,0.27,2.5344230113,2.62,0.28,2.6349193536,0.08,0,0.08,2.54,0.28,2.5553864678
2020-11-05 02:00:00,2.499,0.27,2.5135435146000003,0.069,0,0.069,2.43,0.27,2.4449539873,2.529,0.29,2.5455728236,0.069,0,0.069,2.46,0.29,2.4770345173
2020-11-05 02:30:00,2.509,0.27,2.5234858827,0.089,0,0.089,2.42,0.27,2.4350154004,2.529,0.28,2.5444529864,0.089,0,0.089,2.44,0.28,2.4560130293
2020-11-05 03:00:00,2.4405,0.28,2.4565097700000003,0.1005,0,0.1005,2.34,0.28,2.3566925977,2.4705,0.29,2.4874626128,0.1005,0,0.1005,2.37,0.29,2.387676695
2020-11-05 03:30:00,2.3555,0.26,2.369805952,0.0755,0,0.0755,2.2800000000000002,0.26,2.2947766776,2.3855,0.27,2.4007311907,0.0755,0,0.0755,2.31,0.27,2.3257256932
2020-11-05 04:00:00,2.3175,0.26,2.3320390756,0.0375,0,0.0375,2.2800000000000002,0.26,2.2947766776,2.3475,0.27,2.3629761425,0.0375,0,0.0375,2.31,0.27,2.3257256932
2020-11-05 04:30:00,2.335,0.26,2.3494307821,0.015,0,0.015,2.32,0.26,2.334523506,2.355,0.26,2.369308971,0.015,0,0.015,2.34,0.26,2.3544001359
2020-11-05 05:00:00,2.324,0.26,2.3384986637000003,0.014,0,0.014,2.31,0.26,2.3245859846,2.354,0.26,2.3683150128,0.014,0,0.014,2.34,0.26,2.3544001359
2020-11-05 05:30:00,2.3115,0.26,2.3260765787,0.0015,0,0.0015,2.31,0.26,2.3245859846,2.3515,0.27,2.3669499889,0.0015,0,0.0015,2.35,0.27,2.3654597862
2020-11-05 06:00:00,2.3685,0.27,2.3838398122,0.0085,0,0.0085,2.36,0.27,2.375394704,2.3985,0.29,2.4159681807,0.0085,0,0.0085,2.39,0.29,2.4075298544
2020-11-05 06:30:00,2.5785,0.26,2.5915752449,0.018500000000000003,0,0.018500000000000003,2.56,0.26,2.5731692521,2.6085000000000003,0.27,2.6224363195000002,0.018500000000000003,0,0.018500000000000003,2.59,0.27,2.60403533
2020-11-05 07:00:00,2.7015000000000002,0.6900000000000001,2.7882256455,0.021500000000000002,0,0.021500000000000002,2.68,0.6900000000000001,2.7673995013,2.7315,-0.37,2.7564455826,0.021500000000000002,0,0.021500000000000002,2.71,-0.37,2.7351416781999998
2020-11-05 07:30:00,2.762,0.0,2.762,0.032,0,0.032,2.73,0.0,2.73,2.792,0.25,2.803170348,0.032,0,0.032,2.76,0.25,2.7712993342
2020-11-05 08:00:00,2.8725,0.25,2.8833585018,0.0325,0,0.0325,2.84,0.25,2.8509822869,2.9025,0.26,2.914121866,0.0325,0,0.0325,2.87,0.26,2.8817529388
2020-11-05 08:30:00,2.8280000000000003,0.25,2.8390287070999998,0.038,0,0.038,2.79,0.25,2.8011783235000003,2.868,0.26,2.8797611012,0.038,0,0.038,2.83,0.26,2.8419183662
2020-11-05 09:00:00,2.7225,0.0,2.7225,0.0325,0,0.0325,2.69,0.0,2.69,2.7525,0.25,2.7638299966,0.0325,0,0.0325,2.7199999999999998,0.25,2.7314648085
2020-11-05 09:30:00,2.539,0.25,2.551278307,0.049,0,0.049,2.49,0.25,2.5025187312,2.569,0.25,2.5811356028,0.049,0,0.049,2.52,0.25,2.532370431
2020-11-05 10:00:00,2.4455,0.25,2.45824536,0.1155,0,0.1155,2.33,0.25,2.3433736364,2.4755000000000003,0.25,2.4880916884,0.1155,0,0.1155,2.36,0.25,2.3732045845
2020-11-05 10:30:00,2.431,0.61,2.5063640996,0.181,0,0.181,2.25,0.61,2.3312228551,2.461,-0.4,2.4932952092000003,0.181,0,0.181,2.2800000000000002,-0.4,2.3148218074
2020-11-05 11:00:00,2.3185000000000002,0.0,2.3185000000000002,0.2485,0,0.2485,2.07,0.0,2.07,2.3485,0.0,2.3485,0.2485,0,0.2485,2.1,0.0,2.1
2020-11-05 11:30:00,2.262,0.0,2.262,0.302,0,0.302,1.96,0.0,1.96,2.292,0.0,2.292,0.302,0,0.302,1.99,0.0,1.99
2020-11-05 12:00:00,2.2545,0.0,2.2545,0.3145,0,0.3145,1.94,0.0,1.94,2.2845,0.0,2.2845,0.3145,0,0.3145,1.97,0.0,1.97
2020-11-05 12:30:00,2.282,0.0,2.282,0.302,0,0.302,1.98,0.0,1.98,2.322,0.0,2.322,0.302,0,0.302,2.02,0.0,2.02
2020-11-05 13:00:00,2.325,0.0,2.325,0.245,0,0.245,2.08,0.0,2.08,2.355,0.0,2.355,0.245,0,0.245,2.11,0.0,2.11
2020-11-05 13:30:00,2.492,0.0,2.492,0.10200000000000001,0,0.10200000000000001,2.39,0.0,2.39,2.5220000000000002,0.24,2.5333937712,0.10200000000000001,0,0.10200000000000001,2.42,0.24,2.4318717071
2020-11-05 14:00:00,2.484,0.0,2.484,0.074,0,0.074,2.41,0.0,2.41,2.5140000000000002,0.25,2.52639981,0.074,0,0.074,2.44,0.25,2.4527739398
2020-11-05 14:30:00,2.3064999999999998,0.65,2.3963393437000002,0.14650000000000002,0,0.14650000000000002,2.16,0.65,2.2556817151,2.3365,-0.35000000000000003,2.3625689937,0.14650000000000002,0,0.14650000000000002,2.19,-0.35000000000000003,2.2177916945
2020-11-05 15:00:00,2.3745,0.27,2.3898012993,0.0945,0,0.0945,2.2800000000000002,0.27,2.2959311836,2.3945,0.27,2.4096743037,0.0945,0,0.0945,2.3,0.27,2.3157936005
2020-11-05 15:30:00,2.377,0.26,2.3911773251,0.047,0,0.047,2.33,0.26,2.3444615587,2.407,0.27,2.4220959931,0.047,0,0.047,2.36,0.27,2.375394704
2020-11-05 16:00:00,2.7055,0.25,2.7170259936,0.025500000000000002,0,0.025500000000000002,2.68,0.25,2.6916351907,2.7355,0.25,2.7469001165,0.025500000000000002,0,0.025500000000000002,2.71,0.25,2.7215069355
2020-11-05 16:30:00,3.048,0.0,3.048,0.018000000000000002,0,0.018000000000000002,3.03,0.0,3.03,3.078,0.0,3.078,0.018000000000000002,0,0.018000000000000002,3.06,0.0,3.06
2020-11-05 17:00:00,3.186,0.0,3.186,0.036000000000000004,0,0.036000000000000004,3.15,0.0,3.15,3.216,0.0,3.216,0.036000000000000004,0,0.036000000000000004,3.18,0.0,3.18
2020-11-05 17:30:00,3.439,0.0,3.439,0.039,0,0.039,3.4,0.0,3.4,3.469,0.0,3.469,0.039,0,0.039,3.43,0.0,3.43
2020-11-05 18:00:00,3.477,0.0,3.477,0.057,0,0.057,3.42,0.0,3.42,3.517,0.0,3.517,0.057,0,0.057,3.46,0.0,3.46
2020-11-05 18:30:00,3.392,0.0,3.392,0.132,0,0.132,3.26,0.0,3.26,3.442,0.0,3.442,0.132,0,0.132,3.31,0.0,3.31
2020-11-05 19:00:00,3.3095,0.0,3.3095,0.17950000000000002,0,0.17950000000000002,3.13,0.0,3.13,3.3495,0.0,3.3495,0.17950000000000002,0,0.17950000000000002,3.17,0.0,3.17
2020-11-05 19:30:00,3.1335,-0.38,3.1564572308,0.1135,0,0.1135,3.02,-0.38,3.0438133977,3.1735,0.31,3.1886050633,0.1135,0,0.1135,3.06,0.31,3.0756625303
2020-11-05 20:00:00,2.969,-0.30000000000000004,2.9841181277,0.069,0,0.069,2.9,-0.30000000000000004,2.9154759474,3.009,0.62,3.072211093,0.069,0,0.069,2.94,0.62,3.0046630427
2020-11-05 20:30:00,2.885,0.0,2.885,0.085,0,0.085,2.8,0.0,2.8,2.925,0.25,2.93566432,0.085,0,0.085,2.84,0.25,2.8509822869
2020-11-05 21:00:00,2.832,-0.36,2.8547896595,0.112,0,0.112,2.7199999999999998,-0.36,2.7437201023,2.862,0.62,2.9283859035,0.112,0,0.112,2.75,0.62,2.819024654
2020-11-05 21:30:00,2.6905,0.25,2.7020899781,0.1105,0,0.1105,2.58,0.25,2.5920841036,2.7205,0.26,2.7328959457,0.1105,0,0.1105,2.61,0.26,2.6229182221
2020-11-05 22:00:00,2.596,-0.36,2.6208426126,0.136,0,0.136,2.46,-0.36,2.4862019226,2.626,0.33,2.6466537363000002,0.136,0,0.136,2.49,0.33,2.5117722827
2020-11-05 22:30:00,2.439,0.24,2.4507796719,0.159,0,0.159,2.2800000000000002,0.24,2.2925967809,2.469,0.29,2.4859728478,0.159,0,0.159,2.31,0.29,2.3281322986
2020-11-05 23:00:00,2.3665,0.27,2.3818526928,0.2765,0,0.2765,2.09,0.27,2.1073680267,2.3865,0.28,2.4028695866,0.2765,0,0.2765,2.11,0.28,2.1284971223999998
2020-11-05 23:30:00,2.38,0.24,2.3920702331,0.44,0,0.44,1.94,0.24,1.9547889912,2.4,0.26,2.4140422532,0.44,0,0.44,1.96,0.26,1.9771696943000001
2020-11-06 00:00:00,2.297,0.25,2.3105646496,0.507,0,0.507,1.79,0.25,1.8073737854,2.317,0.25,2.3304482401,0.507,0,0.507,1.81,0.25,1.8271836251
2020-11-06 00:30:00,2.5235000000000003,0.27,2.5379031207000002,0.42350000000000004,0,0.42350000000000004,2.1,0.27,2.1172859986,2.5435,0.28,2.5588654224000003,0.42350000000000004,0,0.42350000000000004,2.12,0.28,2.1384106247
2020-11-06 01:00:00,2.5995,0.16,2.6044193691,0.3895,0,0.3895,2.21,0.16,2.2157842855,2.6095,0.34,2.6315566211,0.3895,0,0.3895,2.22,0.34,2.2458851262
