Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-06 01:30:00,2.6405000000000003,0.25,2.6523084756,0.2505,0,0.2505,2.39,0.25,2.4030397417,2.6705,0.26,2.6831269538,0.2505,0,0.2505,2.42,0.26,2.4339268683
2020-11-06 02:00:00,2.5075000000000003,0.25,2.5199317947,0.28750000000000003,0,0.28750000000000003,2.22,0.25,2.234032229,2.5375,0.26,2.5507854183000003,0.28750000000000003,0,0.28750000000000003,2.25,0.26,2.264972406
2020-11-06 02:30:00,2.519,0.26,2.5323824751,0.179,0,0.179,2.34,0.26,2.3544001359,2.549,0.27,2.5632598386,0.179,0,0.179,2.37,0.27,2.3853301658
2020-11-06 03:00:00,2.47,0.25,2.4826195842,0.13,0,0.13,2.34,0.25,2.3533168083,2.5,0.27,2.5145377309,0.13,0,0.13,2.37,0.27,2.3853301658
2020-11-06 03:30:00,2.3635,0.27,2.3788720541,0.0635,0,0.0635,2.3,0.27,2.3157936005,2.3935,0.28,2.409822037,0.0635,0,0.0635,2.33,0.28,2.3467637291
2020-11-06 04:00:00,2.3515,0.28,2.3681115366,0.07150000000000001,0,0.07150000000000001,2.2800000000000002,0.28,2.2971286425,2.3715,0.29,2.389165597,0.07150000000000001,0,0.07150000000000001,2.3,0.29,2.3182105168
2020-11-06 04:30:00,2.335,0.26,2.3494307821,0.165,0,0.165,2.17,0.26,2.185520533,2.355,0.30000000000000004,2.3740313814,0.165,0,0.165,2.19,0.30000000000000004,2.2104524424
2020-11-06 05:00:00,2.3115,0.26,2.3260765787,0.28150000000000003,0,0.28150000000000003,2.03,0.26,2.0465825173,2.3315,0.26,2.345952312,0.28150000000000003,0,0.28150000000000003,2.05,0.26,2.0664220285
2020-11-06 05:30:00,2.3015,0.26,2.3161395144,0.21150000000000002,0,0.21150000000000002,2.09,0.26,2.1061101586,2.3215,0.27,2.3371483158,0.21150000000000002,0,0.21150000000000002,2.11,0.27,2.1272047386
2020-11-06 06:00:00,2.3810000000000002,0.26,2.3951536485,0.201,0,0.201,2.18,0.26,2.19544984,2.411,0.27,2.4260711037,0.201,0,0.201,2.21,0.27,2.2264321234
2020-11-06 06:30:00,2.5535,0.25,2.5657089176,0.24350000000000002,0,0.24350000000000002,2.31,0.25,2.3234887562,2.5835,0.26,2.5965500669,0.24350000000000002,0,0.24350000000000002,2.34,0.26,2.3544001359
2020-11-06 07:00:00,2.6734999999999998,0.61,2.7422075505,0.29350000000000004,0,0.29350000000000004,2.38,0.61,2.4569289774,2.7035,-0.39,2.7314853560000003,0.29350000000000004,0,0.29350000000000004,2.41,-0.39,2.4413520844
2020-11-06 07:30:00,2.7585,0.0,2.7585,0.2785,0,0.2785,2.48,0.0,2.48,2.7885,0.0,2.7885,0.2785,0,0.2785,2.51,0.0,2.51
2020-11-06 08:00:00,2.8200000000000003,-0.4,2.848227519,0.44,0,0.44,2.38,-0.4,2.4133793734,2.8200000000000003,0.6000000000000001,2.8831233064,0.44,0,0.44,2.38,0.6000000000000001,2.4544653186
2020-11-06 08:30:00,2.843,0.0,2.843,0.633,0,0.633,2.21,0.0,2.21,2.873,0.0,2.873,0.633,0,0.633,2.24,0.0,2.24
2020-11-06 09:00:00,2.666,0.0,2.666,0.746,0,0.746,1.92,0.0,1.92,2.686,0.0,2.686,0.746,0,0.746,1.94,0.0,1.94
2020-11-06 09:30:00,2.501,0.0,2.501,0.801,0,0.801,1.7000000000000002,0.0,1.7000000000000002,2.511,0.0,2.511,0.801,0,0.801,1.71,0.0,1.71
2020-11-06 10:00:00,2.464,0.0,2.464,0.874,0,0.874,1.5899999999999999,0.0,1.5899999999999999,2.474,0.0,2.474,0.874,0,0.874,1.6,0.0,1.6
2020-11-06 10:30:00,2.518,0.0,2.518,0.858,0,0.858,1.6600000000000001,0.0,1.6600000000000001,2.5380000000000003,0.0,2.5380000000000003,0.858,0,0.858,1.6800000000000002,0.0,1.6800000000000002
2020-11-06 11:00:00,2.5095,0.0,2.5095,0.8495,0,0.8495,1.6600000000000001,0.0,1.6600000000000001,2.5295,0.0,2.5295,0.8495,0,0.8495,1.6800000000000002,0.0,1.6800000000000002
2020-11-06 11:30:00,2.314,0.0,2.314,0.964,0,0.964,1.35,0.0,1.35,2.334,0.0,2.334,0.964,0,0.964,1.37,0.0,1.37
2020-11-06 12:00:00,2.338,0.0,2.338,0.988,0,0.988,1.35,0.0,1.35,2.358,0.0,2.358,0.988,0,0.988,1.37,0.0,1.37
2020-11-06 12:30:00,2.2635,0.0,2.2635,1.0635,0,1.0635,1.2,0.0,1.2,2.2835,0.0,2.2835,1.0635,0,1.0635,1.22,0.0,1.22
2020-11-06 13:00:00,2.247,0.47000000000000003,2.2956282365,1.047,0,1.047,1.2,0.47000000000000003,1.2887590931,2.277,-0.56,2.3448515945,1.047,0,1.047,1.23,-0.56,1.3514806695
2020-11-06 13:30:00,2.3975,-0.48,2.445077964,0.8275,0,0.8275,1.57,-0.48,1.6417368851,2.4075,0.54,2.4673176224,0.8275,0,0.8275,1.58,0.54,1.6697305172
2020-11-06 14:00:00,2.3745,-0.47000000000000003,2.4205681668,0.8545,0,0.8545,1.52,-0.47000000000000003,1.5910059711,2.3345000000000002,0.54,2.3961406991,0.8545,0,0.8545,1.48,0.54,1.5754364475
2020-11-06 14:30:00,2.3005,0.0,2.3005,0.8405,0,0.8405,1.46,0.0,1.46,2.3205,0.0,2.3205,0.8405,0,0.8405,1.48,0.0,1.48
2020-11-06 15:00:00,2.336,0.0,2.336,0.796,0,0.796,1.54,0.0,1.54,2.356,0.0,2.356,0.796,0,0.796,1.56,0.0,1.56
2020-11-06 15:30:00,2.403,0.0,2.403,0.753,0,0.753,1.65,0.0,1.65,2.433,0.0,2.433,0.753,0,0.753,1.6800000000000002,0.0,1.6800000000000002
2020-11-06 16:00:00,2.7,0.0,2.7,0.74,0,0.74,1.96,0.0,1.96,2.73,0.0,2.73,0.74,0,0.74,1.99,0.0,1.99
2020-11-06 16:30:00,2.998,0.0,2.998,0.708,0,0.708,2.29,0.0,2.29,3.028,0.0,3.028,0.708,0,0.708,2.32,0.0,2.32
2020-11-06 17:00:00,3.153,0.0,3.153,0.713,0,0.713,2.44,0.0,2.44,3.183,0.0,3.183,0.713,0,0.713,2.47,0.0,2.47
2020-11-06 17:30:00,3.2905,-0.53,3.3329101773,0.7505000000000001,0,0.7505000000000001,2.54,-0.53,2.5947061491,3.3105,0.47000000000000003,3.343697093,0.7505000000000001,0,0.7505000000000001,2.56,0.47000000000000003,2.6027869678
2020-11-06 18:00:00,3.255,0.4,3.2794854779,0.775,0,0.775,2.48,0.4,2.5120509549,3.285,-0.55,3.3307243957,0.775,0,0.775,2.51,-0.55,2.5695524902
2020-11-06 18:30:00,3.2195,0.0,3.2195,0.7795000000000001,0,0.7795000000000001,2.44,0.0,2.44,3.2495,0.0,3.2495,0.7795000000000001,0,0.7795000000000001,2.47,0.0,2.47
2020-11-06 19:00:00,3.116,0.0,3.116,0.776,0,0.776,2.34,0.0,2.34,3.146,0.0,3.146,0.776,0,0.776,2.37,0.0,2.37
2020-11-06 19:30:00,2.98,0.0,2.98,0.75,0,0.75,2.23,0.0,2.23,3.01,0.0,3.01,0.75,0,0.75,2.26,0.0,2.26
2020-11-06 20:00:00,2.8465,0.0,2.8465,0.7465,0,0.7465,2.1,0.0,2.1,2.8765,0.0,2.8765,0.7465,0,0.7465,2.13,0.0,2.13
2020-11-06 20:30:00,2.7545,0.0,2.7545,0.7545000000000001,0,0.7545000000000001,2.0,0.0,2.0,2.7845,0.0,2.7845,0.7545000000000001,0,0.7545000000000001,2.03,0.0,2.03
2020-11-06 21:00:00,2.6895,0.0,2.6895,0.7495,0,0.7495,1.94,0.0,1.94,2.7095000000000002,0.0,2.7095000000000002,0.7495,0,0.7495,1.96,0.0,1.96
2020-11-06 21:30:00,2.5225,-0.39,2.5524706169,0.7225,0,0.7225,1.8,-0.39,1.8417654574000002,2.5425,0.63,2.6193904348,0.7225,0,0.7225,1.82,0.63,1.9259543089000002
2020-11-06 22:00:00,2.383,0.0,2.383,0.663,0,0.663,1.72,0.0,1.72,2.403,0.0,2.403,0.663,0,0.663,1.74,0.0,1.74
2020-11-06 22:30:00,2.245,-0.37,2.2752856963,0.615,0,0.615,1.63,-0.37,1.671466422,2.265,0.66,2.3592000763,0.615,0,0.615,1.65,0.66,1.7771043864
2020-11-06 23:00:00,2.1865,-0.35000000000000003,2.2143356227,0.6265000000000001,0,0.6265000000000001,1.56,-0.35000000000000003,1.5987807855,2.2065,0.65,2.3002483018,0.6265000000000001,0,0.6265000000000001,1.58,0.65,1.7084788556000001
2020-11-06 23:30:00,2.2560000000000002,0.0,2.2560000000000002,0.606,0,0.606,1.65,0.0,1.65,2.276,0.0,2.276,0.606,0,0.606,1.67,0.0,1.67
2020-11-07 00:00:00,2.215,0.0,2.215,0.5750000000000001,0,0.5750000000000001,1.6400000000000001,0.0,1.6400000000000001,2.235,0.0,2.235,0.5750000000000001,0,0.5750000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-11-07 00:30:00,2.4255,0.0,2.4255,0.5455,0,0.5455,1.88,0.0,1.88,2.4455,0.25,2.45824536,0.5455,0,0.5455,1.9,0.25,1.9163767897000001
2020-11-07 01:00:00,2.451,0.0,2.451,0.521,0,0.521,1.9300000000000002,0.0,1.9300000000000002,2.471,0.25,2.4836145031,0.521,0,0.521,1.9500000000000002,0.25,1.9659603251000002
2020-11-07 01:30:00,2.4625,0.25,2.4751578233,0.41250000000000003,0,0.41250000000000003,2.05,0.25,2.0651876428,2.4925,0.26,2.5060239923000003,0.41250000000000003,0,0.41250000000000003,2.08,0.26,2.0961870146
2020-11-07 02:00:00,2.343,0.0,2.343,0.593,0,0.593,1.75,0.0,1.75,2.363,0.25,2.3761879134,0.593,0,0.593,1.77,0.25,1.7875681805
2020-11-07 02:30:00,2.328,0.0,2.328,0.618,0,0.618,1.71,0.0,1.71,2.348,0.0,2.348,0.618,0,0.618,1.73,0.0,1.73
2020-11-07 03:00:00,2.2505,0.0,2.2505,0.6005,0,0.6005,1.65,0.0,1.65,2.2705,0.0,2.2705,0.6005,0,0.6005,1.67,0.0,1.67
2020-11-07 03:30:00,2.202,-0.39,2.2362701089,0.662,0,0.662,1.54,-0.39,1.5886157496000002,2.222,0.64,2.312333021,0.662,0,0.662,1.56,0.64,1.6861791127
2020-11-07 04:00:00,2.1310000000000002,0.0,2.1310000000000002,0.711,0,0.711,1.42,0.0,1.42,2.141,0.0,2.141,0.711,0,0.711,1.43,0.0,1.43
2020-11-07 04:30:00,2.1115,0.0,2.1115,0.7215,0,0.7215,1.3900000000000001,0.0,1.3900000000000001,2.1215,0.0,2.1215,0.7215,0,0.7215,1.4,0.0,1.4
2020-11-07 05:00:00,2.126,0.0,2.126,0.716,0,0.716,1.4100000000000001,0.0,1.4100000000000001,2.136,0.0,2.136,0.716,0,0.716,1.42,0.0,1.42
2020-11-07 05:30:00,2.1095,0.0,2.1095,0.7195,0,0.7195,1.3900000000000001,0.0,1.3900000000000001,2.1195,0.0,2.1195,0.7195,0,0.7195,1.4,0.0,1.4
2020-11-07 06:00:00,2.105,0.0,2.105,0.745,0,0.745,1.3599999999999999,0.0,1.3599999999999999,2.125,0.0,2.125,0.745,0,0.745,1.38,0.0,1.38
2020-11-07 06:30:00,2.1905,-0.44,2.2342538464,0.7705000000000001,0,0.7705000000000001,1.42,-0.44,1.4866068747,2.2005,0.56,2.2706387317,0.7705000000000001,0,0.7705000000000001,1.43,0.56,1.5357408636
2020-11-07 07:00:00,2.233,0.0,2.233,0.753,0,0.753,1.48,0.0,1.48,2.243,0.0,2.243,0.753,0,0.753,1.49,0.0,1.49
2020-11-07 07:30:00,2.217,0.0,2.217,0.737,0,0.737,1.48,0.0,1.48,2.237,0.0,2.237,0.737,0,0.737,1.5,0.0,1.5
2020-11-07 08:00:00,2.346,0.0,2.346,0.736,0,0.736,1.6099999999999999,0.0,1.6099999999999999,2.366,0.0,2.366,0.736,0,0.736,1.63,0.0,1.63
2020-11-07 08:30:00,2.4165,0.0,2.4165,0.7565000000000001,0,0.7565000000000001,1.6600000000000001,0.0,1.6600000000000001,2.4365,0.0,2.4365,0.7565000000000001,0,0.7565000000000001,1.6800000000000002,0.0,1.6800000000000002
2020-11-07 09:00:00,2.4115,0.0,2.4115,0.7615000000000001,0,0.7615000000000001,1.65,0.0,1.65,2.4314999999999998,0.0,2.4314999999999998,0.7615000000000001,0,0.7615000000000001,1.67,0.0,1.67
2020-11-07 09:30:00,2.4235,0.0,2.4235,0.7435,0,0.7435,1.6800000000000002,0.0,1.6800000000000002,2.4335,0.0,2.4335,0.7435,0,0.7435,1.69,0.0,1.69
2020-11-07 10:00:00,2.452,0.0,2.452,0.742,0,0.742,1.71,0.0,1.71,2.472,0.0,2.472,0.742,0,0.742,1.73,0.0,1.73
2020-11-07 10:30:00,2.234,0.0,2.234,0.754,0,0.754,1.48,0.0,1.48,2.2439999999999998,0.0,2.2439999999999998,0.754,0,0.754,1.49,0.0,1.49
2020-11-07 11:00:00,2.185,0.0,2.185,0.805,0,0.805,1.38,0.0,1.38,2.205,0.0,2.205,0.805,0,0.805,1.4,0.0,1.4
2020-11-07 11:30:00,2.084,0.0,2.084,0.894,0,0.894,1.19,0.0,1.19,2.094,0.0,2.094,0.894,0,0.894,1.2,0.0,1.2
2020-11-07 12:00:00,2.0985,0.0,2.0985,0.8685,0,0.8685,1.23,0.0,1.23,2.1085,0.0,2.1085,0.8685,0,0.8685,1.24,0.0,1.24
2020-11-07 12:30:00,2.2865,0.0,2.2865,0.6465000000000001,0,0.6465000000000001,1.6400000000000001,0.0,1.6400000000000001,2.3064999999999998,0.0,2.3064999999999998,0.6465000000000001,0,0.6465000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-11-07 13:00:00,2.2215,0.0,2.2215,0.6915,0,0.6915,1.53,0.0,1.53,2.2415,0.0,2.2415,0.6915,0,0.6915,1.55,0.0,1.55
2020-11-07 13:30:00,2.3,0.0,2.3,0.76,0,0.76,1.54,0.0,1.54,2.32,0.0,2.32,0.76,0,0.76,1.56,0.0,1.56
2020-11-07 14:00:00,2.4045,0.0,2.4045,0.7545000000000001,0,0.7545000000000001,1.65,0.0,1.65,2.4245,0.0,2.4245,0.7545000000000001,0,0.7545000000000001,1.67,0.0,1.67
2020-11-07 14:30:00,2.5145,0.0,2.5145,0.7245,0,0.7245,1.79,0.0,1.79,2.5245,0.0,2.5245,0.7245,0,0.7245,1.8,0.0,1.8
2020-11-07 15:00:00,2.451,0.0,2.451,0.721,0,0.721,1.73,0.0,1.73,2.461,0.0,2.461,0.721,0,0.721,1.74,0.0,1.74
2020-11-07 15:30:00,2.5345,0.0,2.5345,0.6845,0,0.6845,1.85,0.0,1.85,2.5645,0.0,2.5645,0.6845,0,0.6845,1.88,0.0,1.88
2020-11-07 16:00:00,2.5875,0.0,2.5875,0.6475000000000001,0,0.6475000000000001,1.94,0.0,1.94,2.6075,0.0,2.6075,0.6475000000000001,0,0.6475000000000001,1.96,0.0,1.96
2020-11-07 16:30:00,2.681,0.0,2.681,0.541,0,0.541,2.14,0.0,2.14,2.701,0.0,2.701,0.541,0,0.541,2.16,0.0,2.16
2020-11-07 17:00:00,2.825,0.0,2.825,0.535,0,0.535,2.29,0.0,2.29,2.855,0.0,2.855,0.535,0,0.535,2.32,0.0,2.32
2020-11-07 17:30:00,2.9725,0.0,2.9725,0.5525,0,0.5525,2.42,0.0,2.42,3.0025,0.0,3.0025,0.5525,0,0.5525,2.45,0.0,2.45
2020-11-07 18:00:00,2.9495,0.0,2.9495,0.5495,0,0.5495,2.4,0.0,2.4,2.9795,0.0,2.9795,0.5495,0,0.5495,2.43,0.0,2.43
2020-11-07 18:30:00,2.8705,0.0,2.8705,0.5305,0,0.5305,2.34,0.0,2.34,2.8905000000000003,0.0,2.8905000000000003,0.5305,0,0.5305,2.36,0.0,2.36
2020-11-07 19:00:00,2.8245,-0.38,2.8499474118,0.49450000000000005,0,0.49450000000000005,2.33,-0.38,2.3607837682,2.8445,0.65,2.9178211477,0.49450000000000005,0,0.49450000000000005,2.35,0.65,2.438237068
2020-11-07 19:30:00,2.7119999999999997,0.0,2.7119999999999997,0.522,0,0.522,2.19,0.0,2.19,2.732,0.0,2.732,0.522,0,0.522,2.21,0.0,2.21
2020-11-07 20:00:00,2.556,-0.41000000000000003,2.5886745642999998,0.556,0,0.556,2.0,-0.41000000000000003,2.0415925157,2.566,0.6000000000000001,2.6352146023,0.556,0,0.556,2.01,0.6000000000000001,2.0976415328
2020-11-07 20:30:00,2.447,0.25,2.4597375876,0.537,0,0.537,1.9100000000000001,0.25,1.9262917744,2.467,0.25,2.4796348522000002,0.537,0,0.537,1.9300000000000002,0.25,1.9461243537000001
2020-11-07 21:00:00,2.4025,0.0,2.4025,0.5425,0,0.5425,1.8599999999999999,0.0,1.8599999999999999,2.4225,0.25,2.4353657323,0.5425,0,0.5425,1.88,0.25,1.8965494984
2020-11-07 21:30:00,2.325,0.0,2.325,0.495,0,0.495,1.83,0.0,1.83,2.345,0.0,2.345,0.495,0,0.495,1.85,0.0,1.85
2020-11-07 22:00:00,2.266,0.0,2.266,0.496,0,0.496,1.77,0.0,1.77,2.286,0.25,2.2996295354000003,0.496,0,0.496,1.79,0.25,1.8073737854
2020-11-07 22:30:00,2.175,0.2,2.184176046,0.375,0,0.375,1.8,0.2,1.8110770276000001,2.195,0.28,2.2127867046,0.375,0,0.375,1.82,0.28,1.8414125013
2020-11-07 23:00:00,2.103,0.27,2.1202615405,0.243,0,0.243,1.8599999999999999,0.27,1.8794946129,2.123,0.27,2.1401002313,0.243,0,0.243,1.88,0.27,1.8992893408
2020-11-07 23:30:00,2.182,0.25,2.1962750283,0.192,0,0.192,1.99,0.25,2.0056420418,2.202,0.28,2.2197306143,0.192,0,0.192,2.01,0.28,2.0294087809
2020-11-08 00:00:00,2.1345,0.26,2.1502767845,0.1845,0,0.1845,1.9500000000000002,0.26,1.9672569736,2.1545,0.27,2.1713521709,0.1845,0,0.1845,1.97,0.27,1.9884164554
2020-11-08 00:30:00,2.382,0.26,2.3961477417,0.122,0,0.122,2.26,0.26,2.2749065915,2.412,0.27,2.4270648941,0.122,0,0.122,2.29,0.27,2.3058620947
2020-11-08 01:00:00,2.431,0.26,2.4448642089,0.07100000000000001,0,0.07100000000000001,2.36,0.26,2.3742788379,2.451,0.27,2.4658266362,0.07100000000000001,0,0.07100000000000001,2.38,0.27,2.3952661648
2020-11-08 01:30:00,2.4005,0.25,2.4134830122,0.0505,0,0.0505,2.35,0.25,2.3632604596,2.4305,0.25,2.4433236073,0.0505,0,0.0505,2.38,0.25,2.3930942313
2020-11-08 02:00:00,2.3015,0.26,2.3161395144,0.0415,0,0.0415,2.26,0.26,2.2749065915,2.3315,0.26,2.345952312,0.0415,0,0.0415,2.29,0.26,2.3047125634
2020-11-08 02:30:00,2.251,0.25,2.264840171,0.061,0,0.061,2.19,0.25,2.2042232192,2.291,0.26,2.3057061825,0.061,0,0.061,2.23,0.26,2.2451057882
2020-11-08 03:00:00,2.163,0.26,2.1785704028,0.10300000000000001,0,0.10300000000000001,2.06,0.26,2.0763429389,2.183,0.27,2.1996338332,0.10300000000000001,0,0.10300000000000001,2.08,0.27,2.0974508338
2020-11-08 03:30:00,2.0875,0.26,2.1036293043,0.1275,0,0.1275,1.96,0.26,1.9771696943000001,2.1175,0.26,2.1334025054,0.1275,0,0.1275,1.99,0.26,2.0069130524
2020-11-08 04:00:00,2.0055,0.27,2.0235934004,0.20550000000000002,0,0.20550000000000002,1.8,0.27,1.8201373575000002,2.0255,0.28,2.0447616609,0.20550000000000002,0,0.20550000000000002,1.82,0.28,1.8414125013
2020-11-08 04:30:00,2.0105,0.26,2.0272420304,0.2005,0,0.2005,1.81,0.26,1.828578683,2.0305,0.26,2.047078467,0.2005,0,0.2005,1.83,0.26,1.848377667
2020-11-08 05:00:00,1.9615,0.26,1.9786566782000001,0.18150000000000002,0,0.18150000000000002,1.78,0.26,1.7988885457000001,1.9715,0.27,1.9899025730000002,0.18150000000000002,0,0.18150000000000002,1.79,0.27,1.8102486017000001
2020-11-08 05:30:00,1.996,0.26,2.0128626381,0.20600000000000002,0,0.20600000000000002,1.79,0.26,1.808784122,2.016,0.26,2.0326967309,0.20600000000000002,0,0.20600000000000002,1.81,0.26,1.828578683
2020-11-08 06:00:00,1.995,0.26,2.0118710197,0.215,0,0.215,1.78,0.26,1.7988885457000001,2.015,0.27,2.0330088539,0.215,0,0.215,1.8,0.27,1.8201373575000002
2020-11-08 06:30:00,2.06,0.26,2.0763429389,0.18,0,0.18,1.88,0.26,1.8978935692,2.08,0.27,2.0974508338,0.18,0,0.18,1.9,0.27,1.9190883252000002
2020-11-08 07:00:00,2.087,0.25,2.1019203125,0.157,0,0.157,1.9300000000000002,0.25,1.9461243537000001,2.117,0.26,2.1329062333,0.157,0,0.157,1.96,0.26,1.9771696943000001
2020-11-08 07:30:00,2.09,-0.27,2.1073680267,0.17,0,0.17,1.92,-0.27,1.9388914358,2.09,0.58,2.1689859382,0.17,0,0.17,1.92,0.58,2.0056919006
2020-11-08 08:00:00,2.066,0.25,2.0810708782,0.136,0,0.136,1.9300000000000002,0.25,1.9461243537000001,2.096,0.26,2.112064393,0.136,0,0.136,1.96,0.26,1.9771696943000001
2020-11-08 08:30:00,2.1955,0.26,2.2108415253,0.0755,0,0.0755,2.12,0.26,2.135883892,2.2155,0.27,2.2318916304,0.0755,0,0.0755,2.14,0.27,2.156965461
2020-11-08 09:00:00,2.2975,0.28,2.3144991359000002,0.0675,0,0.0675,2.23,0.28,2.2475097330000002,2.3175,0.29,2.3355740729,0.0675,0,0.0675,2.25,0.29,2.2686119103999998
2020-11-08 09:30:00,2.3215,0.26,2.3360141802,0.07150000000000001,0,0.07150000000000001,2.25,0.26,2.264972406,2.3515,0.27,2.3669499889,0.07150000000000001,0,0.07150000000000001,2.2800000000000002,0.27,2.2959311836
2020-11-08 10:00:00,2.3515,0.25,2.3647520483,0.0915,0,0.0915,2.26,0.25,2.27378539,2.3715,0.25,2.3846409059,0.0915,0,0.0915,2.2800000000000002,0.25,2.2936651892
2020-11-08 10:30:00,2.3325,0.0,2.3325,0.1525,0,0.1525,2.18,0.0,2.18,2.3625,0.25,2.375690689,0.1525,0,0.1525,2.21,0.25,2.2240953217
2020-11-08 11:00:00,2.338,0.0,2.338,0.178,0,0.178,2.16,0.0,2.16,2.368,0.0,2.368,0.178,0,0.178,2.19,0.0,2.19
2020-11-08 11:30:00,2.1985,0.0,2.1985,0.3785,0,0.3785,1.82,0.0,1.82,2.2285,0.24,2.241386234,0.3785,0,0.3785,1.85,0.24,1.8655026131999999
2020-11-08 12:00:00,2.1965,0.25,2.2106813995,0.2765,0,0.2765,1.92,0.25,1.9362076335,2.2165,0.26,2.2316971681,0.2765,0,0.2765,1.94,0.26,1.9573451407
2020-11-08 12:30:00,2.337,0.25,2.3503338061,0.267,0,0.267,2.07,0.25,2.085041966,2.367,0.26,2.3812368635,0.267,0,0.267,2.1,0.26,2.1160340262
2020-11-08 13:00:00,2.2495,0.25,2.2633493433,0.3995,0,0.3995,1.85,0.25,1.8668154703000002,2.2795,0.25,2.2931681687,0.3995,0,0.3995,1.88,0.25,1.8965494984
2020-11-08 13:30:00,2.2955,0.0,2.2955,0.4355,0,0.4355,1.8599999999999999,0.0,1.8599999999999999,2.3155,0.25,2.3289569017,0.4355,0,0.4355,1.88,0.25,1.8965494984
2020-11-08 14:00:00,2.3115,0.25,2.3249800537,0.3815,0,0.3815,1.9300000000000002,0.25,1.9461243537000001,2.3315,0.25,2.3448650814,0.3815,0,0.3815,1.9500000000000002,0.25,1.9659603251000002
2020-11-08 14:30:00,2.352,0.25,2.3652492469,0.312,0,0.312,2.04,0.25,2.0552615405,2.382,0.25,2.3950832971000002,0.312,0,0.312,2.07,0.25,2.085041966
2020-11-08 15:00:00,2.4145,0.0,2.4145,0.35450000000000004,0,0.35450000000000004,2.06,0.0,2.06,2.4445,0.0,2.4445,0.35450000000000004,0,0.35450000000000004,2.09,0.0,2.09
2020-11-08 15:30:00,2.5735,0.0,2.5735,0.41350000000000003,0,0.41350000000000003,2.16,0.0,2.16,2.6035,0.0,2.6035,0.41350000000000003,0,0.41350000000000003,2.19,0.0,2.19
2020-11-08 16:00:00,2.677,0.0,2.677,0.487,0,0.487,2.19,0.0,2.19,2.697,0.0,2.697,0.487,0,0.487,2.21,0.0,2.21
2020-11-08 16:30:00,2.873,0.0,2.873,0.47300000000000003,0,0.47300000000000003,2.4,0.0,2.4,2.903,0.0,2.903,0.47300000000000003,0,0.47300000000000003,2.43,0.0,2.43
2020-11-08 17:00:00,2.9775,0.0,2.9775,0.4675,0,0.4675,2.51,0.0,2.51,3.0175,0.0,3.0175,0.4675,0,0.4675,2.55,0.0,2.55
2020-11-08 17:30:00,3.1135,0.0,3.1135,0.3835,0,0.3835,2.73,0.0,2.73,3.1435,0.0,3.1435,0.3835,0,0.3835,2.76,0.0,2.76
2020-11-08 18:00:00,3.0345,0.0,3.0345,0.3945,0,0.3945,2.64,0.0,2.64,3.0745,0.0,3.0745,0.3945,0,0.3945,2.68,0.0,2.68
2020-11-08 18:30:00,2.8805,-0.39,2.9067817686,0.4305,0,0.4305,2.45,-0.39,2.4808466297000002,2.9105,0.63,2.977903667,0.4305,0,0.4305,2.48,0.63,2.5587692354
2020-11-08 19:00:00,2.732,-0.41000000000000003,2.7625937088,0.542,0,0.542,2.19,-0.41000000000000003,2.2280484734,2.752,0.62,2.8209757177,0.542,0,0.542,2.21,0.62,2.2953213283
2020-11-08 19:30:00,2.637,0.0,2.637,0.6970000000000001,0,0.6970000000000001,1.94,0.0,1.94,2.667,0.0,2.667,0.6970000000000001,0,0.6970000000000001,1.97,0.0,1.97
2020-11-08 20:00:00,2.5535,0.0,2.5535,0.7235,0,0.7235,1.83,0.0,1.83,2.5735,0.0,2.5735,0.7235,0,0.7235,1.85,0.0,1.85
2020-11-08 20:30:00,2.4685,0.0,2.4685,0.6985,0,0.6985,1.77,0.0,1.77,2.4885,0.0,2.4885,0.6985,0,0.6985,1.79,0.0,1.79
2020-11-08 21:00:00,2.382,0.0,2.382,0.672,0,0.672,1.71,0.0,1.71,2.392,0.0,2.392,0.672,0,0.672,1.72,0.0,1.72
2020-11-08 21:30:00,2.34,0.0,2.34,0.65,0,0.65,1.69,0.0,1.69,2.36,0.0,2.36,0.65,0,0.65,1.71,0.0,1.71
2020-11-08 22:00:00,2.2265,0.23,2.2383481074000002,0.6565000000000001,0,0.6565000000000001,1.57,0.23,1.5867577005,2.2465,0.26,2.2614955782,0.6565000000000001,0,0.6565000000000001,1.5899999999999999,0.26,1.6111176245
2020-11-08 22:30:00,2.1255,-0.13,2.1294718242,0.6855,0,0.6855,1.44,-0.13,1.4458561478,2.1455,0.43,2.1881659558,0.6855,0,0.6855,1.46,0.43,1.5220052562
2020-11-08 23:00:00,2.0865,0.0,2.0865,0.6965,0,0.6965,1.3900000000000001,0.0,1.3900000000000001,2.1065,0.25,2.1212831612,0.6965,0,0.6965,1.4100000000000001,0.25,1.4319916201
2020-11-08 23:30:00,2.1105,0.0,2.1105,0.6605000000000001,0,0.6605000000000001,1.45,0.0,1.45,2.1205,0.0,2.1205,0.6605000000000001,0,0.6605000000000001,1.46,0.0,1.46
2020-11-09 00:00:00,2.065,0.25,2.0800781235,0.625,0,0.625,1.44,0.25,1.4615402834,2.085,0.25,2.0999345228,0.625,0,0.625,1.46,0.25,1.4812494726
2020-11-09 00:30:00,2.2875,0.25,2.3011206509,0.5275000000000001,0,0.5275000000000001,1.76,0.25,1.7776670104,2.3075,0.25,2.3210032851999998,0.5275000000000001,0,0.5275000000000001,1.78,0.25,1.7974704448
2020-11-09 01:00:00,2.331,0.25,2.3443679319,0.461,0,0.461,1.87,0.25,1.88663722,2.3609999999999998,0.25,2.3741990228,0.461,0,0.461,1.9,0.25,1.9163767897000001
2020-11-09 01:30:00,2.32,-0.23,2.331372986,0.39,0,0.39,1.9300000000000002,-0.23,1.9436563482,2.34,0.33,2.3631546712000002,0.39,0,0.39,1.9500000000000002,0.33,1.9777259669
2020-11-09 02:00:00,2.1995,0.26,2.2148138184,0.34950000000000003,0,0.34950000000000003,1.85,0.26,1.8681809334000001,2.2195,0.26,2.2346767663,0.34950000000000003,0,0.34950000000000003,1.87,0.26,1.8879883473999999
2020-11-09 02:30:00,2.174,0.25,2.188327215,0.274,0,0.274,1.9,0.25,1.9163767897000001,2.194,0.26,2.2093519412,0.274,0,0.274,1.92,0.26,1.9375241934
2020-11-09 03:00:00,2.1095,0.26,2.1254623615,0.1995,0,0.1995,1.9100000000000001,0.26,1.9276151068,2.1395,0.26,2.1552401838,0.1995,0,0.1995,1.94,0.26,1.9573451407
2020-11-09 03:30:00,2.0755,0.26,2.0917218386,0.1555,0,0.1555,1.92,0.26,1.9375241934,2.1055,0.26,2.1214924582,0.1555,0,0.1555,1.9500000000000002,0.26,1.9672569736
2020-11-09 04:00:00,2.0445,0.28,2.063584321,0.23450000000000001,0,0.23450000000000001,1.81,0.28,1.8315294155,2.0645,0.29,2.0847686322,0.23450000000000001,0,0.23450000000000001,1.83,0.29,1.8528356646000002
2020-11-09 04:30:00,2.024,0.26,2.0406312749,0.194,0,0.194,1.83,0.26,1.848377667,2.064,0.27,2.081584973,0.194,0,0.194,1.87,0.27,1.8893914364
2020-11-09 05:00:00,2.03,0.25,2.0453361582,0.31,0,0.31,1.72,0.25,1.7380736463000002,2.06,0.26,2.0763429389,0.31,0,0.31,1.75,0.26,1.7692088627
2020-11-09 05:30:00,2.0375,0.25,2.052780127,0.3375,0,0.3375,1.7000000000000002,0.25,1.7182840277,2.0575,0.26,2.0738626401,0.3375,0,0.3375,1.72,0.26,1.7395401691
2020-11-09 06:00:00,2.134,0.25,2.1485939588,0.264,0,0.264,1.87,0.25,1.88663722,2.154,0.25,2.1684593609,0.264,0,0.264,1.8900000000000001,0.25,1.9064626931
2020-11-09 06:30:00,2.2915,0.25,2.3050970153,0.2315,0,0.2315,2.06,0.25,2.0751144547,2.3115,0.25,2.3249800537,0.2315,0,0.2315,2.08,0.25,2.0949701669
2020-11-09 07:00:00,2.375,0.0,2.375,0.165,0,0.165,2.21,0.0,2.21,2.4050000000000002,0.25,2.4179588499,0.165,0,0.165,2.24,0.25,2.2539077177
2020-11-09 07:30:00,2.505,0.0,2.505,0.305,0,0.305,2.2,0.0,2.2,2.535,0.0,2.535,0.305,0,0.305,2.23,0.0,2.23
2020-11-09 08:00:00,2.5855,-0.41000000000000003,2.6178063813,0.3255,0,0.3255,2.26,-0.41000000000000003,2.2968892006,2.6055,0.62,2.6782513418000002,0.3255,0,0.3255,2.2800000000000002,0.62,2.3627949551
2020-11-09 08:30:00,2.5620000000000003,0.0,2.5620000000000003,0.342,0,0.342,2.22,0.0,2.22,2.592,0.0,2.592,0.342,0,0.342,2.25,0.0,2.25
2020-11-09 09:00:00,2.5105,0.0,2.5105,0.4605,0,0.4605,2.05,0.0,2.05,2.5305,0.0,2.5305,0.4605,0,0.4605,2.07,0.0,2.07
2020-11-09 09:30:00,2.5375,0.0,2.5375,0.5075000000000001,0,0.5075000000000001,2.03,0.0,2.03,2.5575,0.0,2.5575,0.5075000000000001,0,0.5075000000000001,2.05,0.0,2.05
2020-11-09 10:00:00,2.5985,0.0,2.5985,0.5285000000000001,0,0.5285000000000001,2.07,0.0,2.07,2.6285,0.0,2.6285,0.5285000000000001,0,0.5285000000000001,2.1,0.0,2.1
2020-11-09 10:30:00,2.573,0.0,2.573,0.503,0,0.503,2.07,0.0,2.07,2.593,0.0,2.593,0.503,0,0.503,2.09,0.0,2.09
2020-11-09 11:00:00,2.545,0.0,2.545,0.505,0,0.505,2.04,0.0,2.04,2.565,0.0,2.565,0.505,0,0.505,2.06,0.0,2.06
2020-11-09 11:30:00,2.5315,0.0,2.5315,0.49150000000000005,0,0.49150000000000005,2.04,0.0,2.04,2.5515,0.0,2.5515,0.49150000000000005,0,0.49150000000000005,2.06,0.0,2.06
2020-11-09 12:00:00,2.549,0.0,2.549,0.519,0,0.519,2.03,0.0,2.03,2.569,0.0,2.569,0.519,0,0.519,2.05,0.0,2.05
2020-11-09 12:30:00,2.5205,0.0,2.5205,0.4605,0,0.4605,2.06,0.0,2.06,2.5404999999999998,0.0,2.5404999999999998,0.4605,0,0.4605,2.08,0.0,2.08
2020-11-09 13:00:00,2.4765,0.0,2.4765,0.4465,0,0.4465,2.03,0.0,2.03,2.4965,0.0,2.4965,0.4465,0,0.4465,2.05,0.0,2.05
2020-11-09 13:30:00,2.574,0.0,2.574,0.41400000000000003,0,0.41400000000000003,2.16,0.0,2.16,2.604,0.0,2.604,0.41400000000000003,0,0.41400000000000003,2.19,0.0,2.19
2020-11-09 14:00:00,2.466,0.0,2.466,0.436,0,0.436,2.03,0.0,2.03,2.4859999999999998,0.0,2.4859999999999998,0.436,0,0.436,2.05,0.0,2.05
2020-11-09 14:30:00,2.5685000000000002,0.0,2.5685000000000002,0.3785,0,0.3785,2.19,0.0,2.19,2.5885,0.0,2.5885,0.3785,0,0.3785,2.21,0.0,2.21
2020-11-09 15:00:00,2.563,0.0,2.563,0.373,0,0.373,2.19,0.0,2.19,2.583,0.0,2.583,0.373,0,0.373,2.21,0.0,2.21
2020-11-09 15:30:00,2.5705,0.0,2.5705,0.36050000000000004,0,0.36050000000000004,2.21,0.0,2.21,2.6005000000000003,0.0,2.6005000000000003,0.36050000000000004,0,0.36050000000000004,2.24,0.0,2.24
2020-11-09 16:00:00,2.682,0.0,2.682,0.482,0,0.482,2.2,0.0,2.2,2.7119999999999997,0.0,2.7119999999999997,0.482,0,0.482,2.23,0.0,2.23
2020-11-09 16:30:00,2.86,0.0,2.86,0.36,0,0.36,2.5,0.0,2.5,2.89,0.0,2.89,0.36,0,0.36,2.5300000000000002,0.0,2.5300000000000002
2020-11-09 17:00:00,3.0905,0.0,3.0905,0.21050000000000002,0,0.21050000000000002,2.88,0.0,2.88,3.1305,0.0,3.1305,0.21050000000000002,0,0.21050000000000002,2.92,0.0,2.92
2020-11-09 17:30:00,3.251,0.0,3.251,0.151,0,0.151,3.1,0.0,3.1,3.301,0.0,3.301,0.151,0,0.151,3.15,0.0,3.15
2020-11-09 18:00:00,3.169,0.0,3.169,0.099,0,0.099,3.07,0.0,3.07,3.209,0.0,3.209,0.099,0,0.099,3.11,0.0,3.11
2020-11-09 18:30:00,3.0615,0.0,3.0615,0.0815,0,0.0815,2.98,0.0,2.98,3.1115,0.0,3.1115,0.0815,0,0.0815,3.03,0.0,3.03
2020-11-09 19:00:00,2.925,-0.36,2.9470705794,0.085,0,0.085,2.84,-0.36,2.8627259736,2.955,0.65,3.0256445594,0.085,0,0.085,2.87,0.65,2.942685848
2020-11-09 19:30:00,2.7960000000000003,0.0,2.7960000000000003,0.096,0,0.096,2.7,0.0,2.7,2.836,0.0,2.836,0.096,0,0.096,2.74,0.0,2.74
2020-11-09 20:00:00,2.6935000000000002,-0.35000000000000003,2.7161447403,0.12350000000000001,0,0.12350000000000001,2.5700000000000003,-0.35000000000000003,2.5937231926,2.7235,0.6900000000000001,2.8095466271,0.12350000000000001,0,0.12350000000000001,2.6,0.6900000000000001,2.69
2020-11-09 20:30:00,2.65,0.0,2.65,0.09,0,0.09,2.56,0.0,2.56,2.68,0.0,2.68,0.09,0,0.09,2.59,0.0,2.59
2020-11-09 21:00:00,2.581,0.0,2.581,0.051000000000000004,0,0.051000000000000004,2.5300000000000002,0.0,2.5300000000000002,2.621,0.25,2.6328959341,0.051000000000000004,0,0.051000000000000004,2.5700000000000003,0.25,2.582130903
2020-11-09 21:30:00,2.4695,0.26,2.4831492605,0.1595,0,0.1595,2.31,0.26,2.3245859846,2.4995,0.27,2.5140406222,0.1595,0,0.1595,2.34,0.27,2.3555254191
2020-11-09 22:00:00,2.351,0.26,2.3653331689,0.161,0,0.161,2.19,0.26,2.2053797859,2.3810000000000002,0.27,2.3962597939,0.161,0,0.161,2.22,0.27,2.2363586474
2020-11-09 22:30:00,2.2075,0.26,2.2227587026,0.2175,0,0.2175,1.99,0.26,2.0069130524,2.2275,0.26,2.2426226276,0.2175,0,0.2175,2.01,0.26,2.0267461607
2020-11-09 23:00:00,2.133,0.26,2.1487877978,0.14300000000000002,0,0.14300000000000002,1.99,0.26,2.0069130524,2.143,0.26,2.1587146639,0.14300000000000002,0,0.14300000000000002,2.0,0.26,2.0168291946
2020-11-09 23:30:00,2.1705,0.25,2.1848501665,0.21050000000000002,0,0.21050000000000002,1.96,0.25,1.975879551,2.1905,0.26,2.2058762998,0.21050000000000002,0,0.21050000000000002,1.98,0.26,1.9969977466
2020-11-10 00:00:00,2.118,0.29,2.137761446,0.20800000000000002,0,0.20800000000000002,1.9100000000000001,0.29,1.931890266,2.138,0.30000000000000004,2.1589451128,0.20800000000000002,0,0.20800000000000002,1.9300000000000002,0.30000000000000004,1.9531768993
2020-11-10 00:30:00,2.388,0.26,2.4021124037,0.148,0,0.148,2.24,0.26,2.2550388023,2.408,0.26,2.4219958712,0.148,0,0.148,2.26,0.26,2.2749065915
2020-11-10 01:00:00,2.3855,0.27,2.4007311907,0.17550000000000002,0,0.17550000000000002,2.21,0.27,2.2264321234,2.4155,0.28,2.4316743717,0.17550000000000002,0,0.17550000000000002,2.24,0.28,2.2574321695
2020-11-10 01:30:00,2.3855,0.26,2.3996271064,0.23550000000000001,0,0.23550000000000001,2.15,0.26,2.1656638705,2.4155,0.27,2.4305432006,0.23550000000000001,0,0.23550000000000001,2.18,0.27,2.1966565503
2020-11-10 02:00:00,2.2095000000000002,0.27,2.2259358144,0.20950000000000002,0,0.20950000000000002,2.0,0.27,2.0181427105,2.2395,0.29,2.2581984523,0.20950000000000002,0,0.20950000000000002,2.03,0.29,2.0506096654
2020-11-10 02:30:00,2.189,0.16,2.1948396297,0.139,0,0.139,2.05,0.16,2.0562344224,2.199,0.36,2.2282730982,0.139,0,0.139,2.06,0.36,2.0912197398
2020-11-10 03:00:00,2.1475,-0.28,2.1656768572,0.11750000000000001,0,0.11750000000000001,2.03,-0.28,2.0492193636,2.0975,0.76,2.230942906,0.11750000000000001,0,0.11750000000000001,1.98,0.76,2.1208488866
2020-11-10 03:30:00,2.102,-0.28,2.1205669053,0.07200000000000001,0,0.07200000000000001,2.03,-0.28,2.0492193636,2.052,0.76,2.1882193674,0.07200000000000001,0,0.07200000000000001,1.98,0.76,2.1208488866
2020-11-10 04:00:00,2.0845,-0.27,2.1019134735,0.0945,0,0.0945,1.99,-0.27,2.0082330542,2.0345,0.78,2.1788965671,0.0945,0,0.0945,1.94,0.78,2.0909328062
2020-11-10 04:30:00,2.074,-0.30000000000000004,2.0955848826,0.10400000000000001,0,0.10400000000000001,1.97,-0.30000000000000004,1.9927117202,2.034,0.74,2.164429717,0.10400000000000001,0,0.10400000000000001,1.9300000000000002,0.74,2.0670026609
2020-11-10 05:00:00,2.064,-0.30000000000000004,2.0856883756,0.084,0,0.084,1.98,-0.30000000000000004,2.0025983122,2.014,0.74,2.1456458234999998,0.084,0,0.084,1.9300000000000002,0.74,2.0670026609
2020-11-10 05:30:00,2.0465,-0.27,2.0642340589,0.0965,0,0.0965,1.9500000000000002,-0.27,1.968603566,1.9965000000000002,0.78,2.1434580122,0.0965,0,0.0965,1.9,0.78,2.0538743876
2020-11-10 06:00:00,2.1265,-0.02,2.1265940492,0.0765,0,0.0765,2.05,-0.02,2.0500975587,2.1065,0.52,2.1697332209,0.0765,0,0.0765,2.03,0.52,2.0955428891
2020-11-10 06:30:00,2.3155,0.25,2.3289569017,0.0555,0,0.0555,2.26,0.25,2.27378539,2.3455,0.26,2.3598665746,0.0555,0,0.0555,2.29,0.26,2.3047125634
2020-11-10 07:00:00,2.4285,0.0,2.4285,0.018500000000000003,0,0.018500000000000003,2.41,0.0,2.41,2.4585,0.0,2.4585,0.018500000000000003,0,0.018500000000000003,2.44,0.0,2.44
2020-11-10 07:30:00,2.572,0.0,2.572,0.012,0,0.012,2.56,0.0,2.56,2.602,0.0,2.602,0.012,0,0.012,2.59,0.0,2.59
2020-11-10 08:00:00,2.549,0.0,2.549,0.019,0,0.019,2.5300000000000002,0.0,2.5300000000000002,2.5789999999999997,0.25,2.5910887673,0.019,0,0.019,2.56,0.25,2.5721780654
2020-11-10 08:30:00,2.5785,0.0,2.5785,0.0485,0,0.0485,2.5300000000000002,0.0,2.5300000000000002,2.6085000000000003,0.25,2.6204526804,0.0485,0,0.0485,2.56,0.25,2.5721780654
2020-11-10 09:00:00,2.44,0.0,2.44,0.05,0,0.05,2.39,0.0,2.39,2.47,0.0,2.47,0.05,0,0.05,2.42,0.0,2.42
2020-11-10 09:30:00,2.421,0.0,2.421,0.041,0,0.041,2.38,0.0,2.38,2.451,0.25,2.4637169074000003,0.041,0,0.041,2.41,0.25,2.422932108
2020-11-10 10:00:00,2.423,0.0,2.423,0.053,0,0.053,2.37,0.0,2.37,2.443,0.0,2.443,0.053,0,0.053,2.39,0.0,2.39
2020-11-10 10:30:00,2.2880000000000003,0.25,2.3016176919999998,0.088,0,0.088,2.2,0.25,2.2141589825,2.318,0.25,2.3314424719,0.088,0,0.088,2.23,0.25,2.2439696968
2020-11-10 11:00:00,2.278,0.0,2.278,0.088,0,0.088,2.19,0.0,2.19,2.308,0.0,2.308,0.088,0,0.088,2.22,0.0,2.22
2020-11-10 11:30:00,2.342,0.0,2.342,0.062,0,0.062,2.2800000000000002,0.0,2.2800000000000002,2.372,0.24,2.3841107357,0.062,0,0.062,2.31,0.24,2.322434068
2020-11-10 12:00:00,2.3195,0.24,2.3318834126,0.0695,0,0.0695,2.25,0.24,2.2627637968,2.3495,0.25,2.3627632658,0.0695,0,0.0695,2.2800000000000002,0.25,2.2936651892
2020-11-10 12:30:00,2.3615,0.0,2.3615,0.1115,0,0.1115,2.25,0.0,2.25,2.4015,0.0,2.4015,0.1115,0,0.1115,2.29,0.0,2.29
2020-11-10 13:00:00,2.4925,0.0,2.4925,0.1125,0,0.1125,2.38,0.0,2.38,2.5324999999999998,0.24,2.5438467426,0.1125,0,0.1125,2.42,0.24,2.4318717071
2020-11-10 13:30:00,2.527,0.25,2.5393363306,0.077,0,0.077,2.45,0.25,2.4627220712,2.557,0.25,2.5691922855,0.077,0,0.077,2.48,0.25,2.4925689559
2020-11-10 14:00:00,2.466,0.26,2.4796685262000002,0.076,0,0.076,2.39,0.26,2.4041006634,2.4859999999999998,0.27,2.5006191233,0.076,0,0.076,2.41,0.27,2.4250773184
2020-11-10 14:30:00,2.3985,0.26,2.4125509839,0.0985,0,0.0985,2.3,0.26,2.3146490015,2.4285,0.26,2.4423784002,0.0985,0,0.0985,2.33,0.26,2.3444615587
2020-11-10 15:00:00,2.4465,0.25,2.4592401774,0.0965,0,0.0965,2.35,0.25,2.3632604596,2.4665,0.25,2.4791374004,0.0965,0,0.0965,2.37,0.25,2.383149177
2020-11-10 15:30:00,2.5555,0.0,2.5555,0.0955,0,0.0955,2.46,0.0,2.46,2.5855,0.25,2.5975585171,0.0955,0,0.0955,2.49,0.25,2.5025187312
2020-11-10 16:00:00,2.691,0.0,2.691,0.07100000000000001,0,0.07100000000000001,2.62,0.0,2.62,2.721,0.0,2.721,0.07100000000000001,0,0.07100000000000001,2.65,0.0,2.65
2020-11-10 16:30:00,2.919,-0.31,2.9354149621000003,0.079,0,0.079,2.84,-0.31,2.8568689153999998,2.949,0.56,3.0016996852,0.079,0,0.079,2.87,0.56,2.9241238004000003
2020-11-10 17:00:00,3.075,-0.43,3.1049194837,0.085,0,0.085,2.99,-0.43,3.0207614934,3.095,0.6000000000000001,3.1526219247,0.085,0,0.085,3.01,0.6000000000000001,3.0692181415
2020-11-10 17:30:00,3.2255,0.0,3.2255,0.14550000000000002,0,0.14550000000000002,3.08,0.0,3.08,3.2555,0.0,3.2555,0.14550000000000002,0,0.14550000000000002,3.11,0.0,3.11
2020-11-10 18:00:00,3.192,-0.35000000000000003,3.2111312648,0.192,0,0.192,3.0,-0.35000000000000003,3.0203476621,3.232,0.62,3.2909305675000002,0.192,0,0.192,3.04,0.62,3.1025795718999998
2020-11-10 18:30:00,3.074,0.0,3.074,0.214,0,0.214,2.86,0.0,2.86,3.104,0.0,3.104,0.214,0,0.214,2.89,0.0,2.89
2020-11-10 19:00:00,2.99,0.0,2.99,0.25,0,0.25,2.74,0.0,2.74,3.02,0.0,3.02,0.25,0,0.25,2.77,0.0,2.77
2020-11-10 19:30:00,2.8855,0.0,2.8855,0.23550000000000001,0,0.23550000000000001,2.65,0.0,2.65,2.9155,0.0,2.9155,0.23550000000000001,0,0.23550000000000001,2.68,0.0,2.68
2020-11-10 20:00:00,2.7475,0.0,2.7475,0.2675,0,0.2675,2.48,0.0,2.48,2.7775,0.25,2.7887284289,0.2675,0,0.2675,2.51,0.25,2.5224194734000003
2020-11-10 20:30:00,2.652,0.22,2.6611095430000002,0.292,0,0.292,2.36,0.22,2.3702320561,2.682,0.28,2.6965763479,0.292,0,0.292,2.39,0.28,2.4063457773
2020-11-10 21:00:00,2.594,-0.24,2.6050788856000002,0.304,0,0.304,2.29,-0.24,2.3025420734,2.544,0.74,2.6494406957,0.304,0,0.304,2.24,0.74,2.3590676124
2020-11-10 21:30:00,2.4745,-0.27,2.4891866644,0.3045,0,0.3045,2.17,-0.27,2.1867327226,2.4245,0.77,2.5438357357,0.3045,0,0.3045,2.12,0.77,2.2555043782
2020-11-10 22:00:00,2.3609999999999998,-0.26,2.3752728264,0.311,0,0.311,2.05,-0.26,2.0664220285,2.311,0.79,2.4422983028000003,0.311,0,0.311,2.0,0.79,2.1503720608
2020-11-10 22:30:00,2.2485,-0.19,2.2565132949,0.2585,0,0.2585,1.99,-0.19,1.9990497743,2.1985,0.78,2.3327670801,0.2585,0,0.2585,1.94,0.78,2.0909328062
2020-11-10 23:00:00,2.132,0.27,2.1490286178,0.362,0,0.362,1.77,0.27,1.7904747974,2.152,0.28,2.1701391660000002,0.362,0,0.362,1.79,0.28,1.8117670932
2020-11-10 23:30:00,2.1545,0.06,2.1553352987,0.41450000000000004,0,0.41450000000000004,1.74,0.06,1.7410341754,2.1845,0.27,2.2011224977,0.41450000000000004,0,0.41450000000000004,1.77,0.27,1.7904747974
2020-11-11 00:00:00,2.1225,0.25,2.1371724895,0.4625,0,0.4625,1.6600000000000001,0.25,1.6787197503,2.1425,0.26,2.1582183045,0.4625,0,0.4625,1.6800000000000002,0.26,1.7000000000000002
2020-11-11 00:30:00,2.3535,0.25,2.3667408498,0.5235000000000001,0,0.5235000000000001,1.83,0.25,1.8469975636,2.3735,0.25,2.3866298938,0.5235000000000001,0,0.5235000000000001,1.85,0.25,1.8668154703000002
2020-11-11 01:00:00,2.3505000000000003,0.26,2.3648361994,0.4605,0,0.4605,1.8900000000000001,0.26,1.9077997799,2.3805,0.27,2.3957629787,0.4605,0,0.4605,1.92,0.27,1.9388914358
2020-11-11 01:30:00,2.329,0.26,2.3434677297,0.519,0,0.519,1.81,0.26,1.828578683,2.349,0.27,2.3644663246,0.519,0,0.519,1.83,0.27,1.8498108011
2020-11-11 02:00:00,2.251,0.25,2.264840171,0.561,0,0.561,1.69,0.25,1.7083910559,2.261,0.26,2.2759000417,0.561,0,0.561,1.7000000000000002,0.26,1.7197674261
2020-11-11 02:30:00,2.227,0.25,2.240988398,0.497,0,0.497,1.73,0.25,1.7479702515,2.247,0.25,2.2608646576,0.497,0,0.497,1.75,0.25,1.7677669530000002
2020-11-11 03:00:00,2.129,0.16,2.1350037471,0.489,0,0.489,1.6400000000000001,0.16,1.6477863939000001,2.149,0.28,2.1671642762,0.489,0,0.489,1.6600000000000001,0.28,1.6834488409000001
2020-11-11 03:30:00,2.036,0.0,2.036,0.586,0,0.586,1.45,0.0,1.45,2.046,0.24,2.0600281551,0.586,0,0.586,1.46,0.24,1.4795945391
2020-11-11 04:00:00,2.0255,0.0,2.0255,0.6355000000000001,0,0.6355000000000001,1.3900000000000001,0.0,1.3900000000000001,2.0455,0.0,2.0455,0.6355000000000001,0,0.6355000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-11-11 04:30:00,2.0235,0.0,2.0235,0.6035,0,0.6035,1.42,0.0,1.42,2.0335,0.0,2.0335,0.6035,0,0.6035,1.43,0.0,1.43
2020-11-11 05:00:00,2.022,0.0,2.022,0.622,0,0.622,1.4,0.0,1.4,2.032,0.0,2.032,0.622,0,0.622,1.4100000000000001,0.0,1.4100000000000001
2020-11-11 05:30:00,2.024,0.0,2.024,0.634,0,0.634,1.3900000000000001,0.0,1.3900000000000001,2.034,0.0,2.034,0.634,0,0.634,1.4,0.0,1.4
2020-11-11 06:00:00,2.0485,0.0,2.0485,0.6685,0,0.6685,1.38,0.0,1.38,2.0585,0.0,2.0585,0.6685,0,0.6685,1.3900000000000001,0.0,1.3900000000000001
2020-11-11 06:30:00,2.249,-0.38,2.2808772435,0.679,0,0.679,1.57,-0.38,1.6153327831,2.259,0.64,2.3479099216,0.679,0,0.679,1.58,0.64,1.704699387
2020-11-11 07:00:00,2.3825,0.0,2.3825,0.6925,0,0.6925,1.69,0.0,1.69,2.4025,0.0,2.4025,0.6925,0,0.6925,1.71,0.0,1.71
2020-11-11 07:30:00,2.5125,0.0,2.5125,0.7025,0,0.7025,1.81,0.0,1.81,2.5324999999999998,0.0,2.5324999999999998,0.7025,0,0.7025,1.83,0.0,1.83
2020-11-11 08:00:00,2.5885,0.0,2.5885,0.7185,0,0.7185,1.87,0.0,1.87,2.6185,0.0,2.6185,0.7185,0,0.7185,1.9,0.0,1.9
2020-11-11 08:30:00,2.658,0.0,2.658,0.728,0,0.728,1.9300000000000002,0.0,1.9300000000000002,2.678,0.0,2.678,0.728,0,0.728,1.9500000000000002,0.0,1.9500000000000002
2020-11-11 09:00:00,2.582,0.0,2.582,0.6920000000000001,0,0.6920000000000001,1.8900000000000001,0.0,1.8900000000000001,2.602,0.0,2.602,0.6920000000000001,0,0.6920000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-11-11 09:30:00,2.6305,0.0,2.6305,0.6805,0,0.6805,1.9500000000000002,0.0,1.9500000000000002,2.6605,0.0,2.6605,0.6805,0,0.6805,1.98,0.0,1.98
2020-11-11 10:00:00,2.6745,0.0,2.6745,0.6845,0,0.6845,1.99,0.0,1.99,2.6945,0.0,2.6945,0.6845,0,0.6845,2.01,0.0,2.01
2020-11-11 10:30:00,2.628,0.0,2.628,0.6880000000000001,0,0.6880000000000001,1.94,0.0,1.94,2.648,0.0,2.648,0.6880000000000001,0,0.6880000000000001,1.96,0.0,1.96
2020-11-11 11:00:00,2.5065,0.0,2.5065,0.6965,0,0.6965,1.81,0.0,1.81,2.5265,0.0,2.5265,0.6965,0,0.6965,1.83,0.0,1.83
2020-11-11 11:30:00,2.509,0.0,2.509,0.709,0,0.709,1.8,0.0,1.8,2.529,0.0,2.529,0.709,0,0.709,1.82,0.0,1.82
2020-11-11 12:00:00,2.519,0.0,2.519,0.719,0,0.719,1.8,0.0,1.8,2.539,0.0,2.539,0.719,0,0.719,1.82,0.0,1.82
2020-11-11 12:30:00,2.567,0.0,2.567,0.717,0,0.717,1.85,0.0,1.85,2.5869999999999997,0.0,2.5869999999999997,0.717,0,0.717,1.87,0.0,1.87
2020-11-11 13:00:00,2.596,0.0,2.596,0.716,0,0.716,1.88,0.0,1.88,2.616,0.0,2.616,0.716,0,0.716,1.9,0.0,1.9
2020-11-11 13:30:00,2.5995,0.0,2.5995,0.7195,0,0.7195,1.88,0.0,1.88,2.6295,0.0,2.6295,0.7195,0,0.7195,1.9100000000000001,0.0,1.9100000000000001
2020-11-11 14:00:00,2.602,0.0,2.602,0.712,0,0.712,1.8900000000000001,0.0,1.8900000000000001,2.622,0.0,2.622,0.712,0,0.712,1.9100000000000001,0.0,1.9100000000000001
2020-11-11 14:30:00,2.7135,0.0,2.7135,0.7135,0,0.7135,2.0,0.0,2.0,2.7435,0.0,2.7435,0.7135,0,0.7135,2.03,0.0,2.03
2020-11-11 15:00:00,2.6805,0.0,2.6805,0.7205,0,0.7205,1.96,0.0,1.96,2.7105,0.0,2.7105,0.7205,0,0.7205,1.99,0.0,1.99
2020-11-11 15:30:00,2.705,0.0,2.705,0.755,0,0.755,1.9500000000000002,0.0,1.9500000000000002,2.735,0.0,2.735,0.755,0,0.755,1.98,0.0,1.98
2020-11-11 16:00:00,2.844,0.0,2.844,0.754,0,0.754,2.09,0.0,2.09,2.864,0.0,2.864,0.754,0,0.754,2.11,0.0,2.11
2020-11-11 16:30:00,3.0265,0.0,3.0265,0.7565000000000001,0,0.7565000000000001,2.27,0.0,2.27,3.0565,0.0,3.0565,0.7565000000000001,0,0.7565000000000001,2.3,0.0,2.3
2020-11-11 17:00:00,3.1765,0.0,3.1765,0.7565000000000001,0,0.7565000000000001,2.42,0.0,2.42,3.2165,0.0,3.2165,0.7565000000000001,0,0.7565000000000001,2.46,0.0,2.46
2020-11-11 17:30:00,3.31,0.0,3.31,0.76,0,0.76,2.55,0.0,2.55,3.34,0.0,3.34,0.76,0,0.76,2.58,0.0,2.58
2020-11-11 18:00:00,3.2365,0.0,3.2365,0.7465,0,0.7465,2.49,0.0,2.49,3.2665,0.0,3.2665,0.7465,0,0.7465,2.52,0.0,2.52
2020-11-11 18:30:00,3.13,0.0,3.13,0.71,0,0.71,2.42,0.0,2.42,3.16,0.0,3.16,0.71,0,0.71,2.45,0.0,2.45
2020-11-11 19:00:00,2.9725,-0.51,3.0159337277,0.7225,0,0.7225,2.25,-0.51,2.3070760716,3.0025,0.44,3.0345685443,0.7225,0,0.7225,2.2800000000000002,0.44,2.3220680438
2020-11-11 19:30:00,2.885,0.0,2.885,0.725,0,0.725,2.16,0.0,2.16,2.9050000000000002,0.0,2.9050000000000002,0.725,0,0.725,2.18,0.0,2.18
2020-11-11 20:00:00,2.7199999999999998,0.38,2.7464158462,0.74,0,0.74,1.98,0.38,2.0161349161,2.74,-0.36,2.7635484436,0.74,0,0.74,2.0,-0.36,2.0321417273
2020-11-11 20:30:00,2.6175,0.0,2.6175,0.7375,0,0.7375,1.88,0.0,1.88,2.6475,0.0,2.6475,0.7375,0,0.7375,1.9100000000000001,0.0,1.9100000000000001
2020-11-11 21:00:00,2.586,-0.37,2.6123353537,0.736,0,0.736,1.85,-0.37,1.88663722,2.606,0.63,2.6810699357,0.736,0,0.736,1.87,0.63,1.9732713954
2020-11-11 21:30:00,2.5095,0.0,2.5095,0.7195,0,0.7195,1.79,0.0,1.79,2.5295,0.0,2.5295,0.7195,0,0.7195,1.81,0.0,1.81
2020-11-11 22:00:00,2.357,0.0,2.357,0.737,0,0.737,1.62,0.0,1.62,2.377,0.0,2.377,0.737,0,0.737,1.6400000000000001,0.0,1.6400000000000001
2020-11-11 22:30:00,2.2945,0.0,2.2945,0.7345,0,0.7345,1.56,0.0,1.56,2.3145,0.0,2.3145,0.7345,0,0.7345,1.58,0.0,1.58
2020-11-11 23:00:00,2.1455,0.0,2.1455,0.7455,0,0.7455,1.4,0.0,1.4,2.1555,0.0,2.1555,0.7455,0,0.7455,1.4100000000000001,0.0,1.4100000000000001
2020-11-11 23:30:00,2.1695,0.0,2.1695,0.7595000000000001,0,0.7595000000000001,1.4100000000000001,0.0,1.4100000000000001,2.1895,0.39,2.2239627357,0.7595000000000001,0,0.7595000000000001,1.43,0.39,1.4822280526
2020-11-12 00:00:00,2.116,0.0,2.116,0.756,0,0.756,1.3599999999999999,0.0,1.3599999999999999,2.136,0.0,2.136,0.756,0,0.756,1.38,0.0,1.38
2020-11-12 00:30:00,2.3905,0.0,2.3905,0.7505000000000001,0,0.7505000000000001,1.6400000000000001,0.0,1.6400000000000001,2.4105,0.0,2.4105,0.7505000000000001,0,0.7505000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-11-12 01:00:00,2.4255,0.0,2.4255,0.7555000000000001,0,0.7555000000000001,1.67,0.0,1.67,2.4455,0.0,2.4455,0.7555000000000001,0,0.7555000000000001,1.69,0.0,1.69
2020-11-12 01:30:00,2.399,0.0,2.399,0.749,0,0.749,1.65,0.0,1.65,2.409,0.0,2.409,0.749,0,0.749,1.6600000000000001,0.0,1.6600000000000001
2020-11-12 02:00:00,2.3115,0.0,2.3115,0.7415,0,0.7415,1.57,0.0,1.57,2.3215,0.0,2.3215,0.7415,0,0.7415,1.58,0.0,1.58
2020-11-12 02:30:00,2.279,0.0,2.279,0.739,0,0.739,1.54,0.0,1.54,2.289,0.0,2.289,0.739,0,0.739,1.55,0.0,1.55
2020-11-12 03:00:00,2.1695,0.0,2.1695,0.6995,0,0.6995,1.47,0.0,1.47,2.1895,0.0,2.1895,0.6995,0,0.6995,1.49,0.0,1.49
2020-11-12 03:30:00,2.1265,0.0,2.1265,0.6965,0,0.6965,1.43,0.0,1.43,2.1365,0.0,2.1365,0.6965,0,0.6965,1.44,0.0,1.44
2020-11-12 04:00:00,2.104,0.25,2.1188006041,0.5740000000000001,0,0.5740000000000001,1.53,0.25,1.5502902954,2.124,0.25,2.1386621987,0.5740000000000001,0,0.5740000000000001,1.55,0.25,1.5700318468
2020-11-12 04:30:00,2.1095,0.25,2.1242622837,0.5695,0,0.5695,1.54,0.25,1.5601602481999999,2.1295,0.25,2.1441245883,0.5695,0,0.5695,1.56,0.25,1.5799050604
2020-11-12 05:00:00,2.095,0.26,2.1110720026,0.47500000000000003,0,0.47500000000000003,1.62,0.26,1.6407315442,2.115,0.26,2.1309211623,0.47500000000000003,0,0.47500000000000003,1.6400000000000001,0.26,1.6604818578
2020-11-12 05:30:00,2.107,0.26,2.1229811587,0.387,0,0.387,1.72,0.26,1.7395401691,2.137,0.27,2.15398909,0.387,0,0.387,1.75,0.27,1.7707060739
2020-11-12 06:00:00,2.16,0.26,2.1755918735,0.30000000000000004,0,0.30000000000000004,1.8599999999999999,0.26,1.8780841302,2.18,0.27,2.1966565503,0.30000000000000004,0,0.30000000000000004,1.88,0.27,1.8992893408
2020-11-12 06:30:00,2.3315,0.0,2.3315,0.14150000000000001,0,0.14150000000000001,2.19,0.0,2.19,2.3515,0.25,2.3647520483,0.14150000000000001,0,0.14150000000000001,2.21,0.25,2.2240953217
2020-11-12 07:00:00,2.5,0.0,2.5,0.08,0,0.08,2.42,0.0,2.42,2.52,0.0,2.52,0.08,0,0.08,2.44,0.0,2.44
2020-11-12 07:30:00,2.6035,0.25,2.6154755304,0.1835,0,0.1835,2.42,0.25,2.432878953,2.6435,0.26,2.6562553059000003,0.1835,0,0.1835,2.46,0.26,2.4737016797
2020-11-12 08:00:00,2.6475,0.0,2.6475,0.2675,0,0.2675,2.38,0.0,2.38,2.6775,0.25,2.6891460075999998,0.2675,0,0.2675,2.41,0.25,2.422932108
2020-11-12 08:30:00,2.588,0.25,2.6000469227,0.28800000000000003,0,0.28800000000000003,2.3,0.25,2.3135470603,2.608,0.25,2.6199549614,0.28800000000000003,0,0.28800000000000003,2.32,0.25,2.3334309503
2020-11-12 09:00:00,2.5545,0.25,2.566704161,0.28450000000000003,0,0.28450000000000003,2.27,0.25,2.2837250272,2.5745,0.25,2.5866097986,0.28450000000000003,0,0.28450000000000003,2.29,0.25,2.3036058691
2020-11-12 09:30:00,2.404,0.0,2.404,0.324,0,0.324,2.08,0.0,2.08,2.434,0.0,2.434,0.324,0,0.324,2.11,0.0,2.11
2020-11-12 10:00:00,2.2325,0.0,2.2325,0.36250000000000004,0,0.36250000000000004,1.87,0.0,1.87,2.2525,0.0,2.2525,0.36250000000000004,0,0.36250000000000004,1.8900000000000001,0.0,1.8900000000000001
2020-11-12 10:30:00,2.168,0.0,2.168,0.468,0,0.468,1.7000000000000002,0.0,1.7000000000000002,2.198,0.0,2.198,0.468,0,0.468,1.73,0.0,1.73
2020-11-12 11:00:00,2.1735,0.0,2.1735,0.5135000000000001,0,0.5135000000000001,1.6600000000000001,0.0,1.6600000000000001,2.1835,0.0,2.1835,0.5135000000000001,0,0.5135000000000001,1.67,0.0,1.67
2020-11-12 11:30:00,2.312,0.0,2.312,0.542,0,0.542,1.77,0.0,1.77,2.332,0.0,2.332,0.542,0,0.542,1.79,0.0,1.79
2020-11-12 12:00:00,2.254,0.0,2.254,0.644,0,0.644,1.6099999999999999,0.0,1.6099999999999999,2.274,0.0,2.274,0.644,0,0.644,1.63,0.0,1.63
2020-11-12 12:30:00,2.1115,0.0,2.1115,0.8515,0,0.8515,1.26,0.0,1.26,2.1215,0.0,2.1215,0.8515,0,0.8515,1.27,0.0,1.27
2020-11-12 13:00:00,2.3115,0.0,2.3115,0.6815,0,0.6815,1.63,0.0,1.63,2.3315,0.0,2.3315,0.6815,0,0.6815,1.65,0.0,1.65
2020-11-12 13:30:00,2.238,0.0,2.238,0.708,0,0.708,1.53,0.0,1.53,2.248,0.0,2.248,0.708,0,0.708,1.54,0.0,1.54
2020-11-12 14:00:00,2.3255,0.0,2.3255,0.6755,0,0.6755,1.65,0.0,1.65,2.3355,0.0,2.3355,0.6755,0,0.6755,1.6600000000000001,0.0,1.6600000000000001
2020-11-12 14:30:00,2.3970000000000002,0.0,2.3970000000000002,0.5670000000000001,0,0.5670000000000001,1.83,0.0,1.83,2.417,0.25,2.4298948537,0.5670000000000001,0,0.5670000000000001,1.85,0.25,1.8668154703000002
2020-11-12 15:00:00,2.4405,0.0,2.4405,0.5605,0,0.5605,1.88,0.0,1.88,2.4705,0.25,2.4831170432,0.5605,0,0.5605,1.9100000000000001,0.25,1.9262917744
2020-11-12 15:30:00,2.441,0.0,2.441,0.641,0,0.641,1.8,0.0,1.8,2.471,0.0,2.471,0.641,0,0.641,1.83,0.0,1.83
2020-11-12 16:00:00,2.6595,0.0,2.6595,0.5795,0,0.5795,2.08,0.0,2.08,2.6995,0.0,2.6995,0.5795,0,0.5795,2.12,0.0,2.12
