Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-12 16:30:00,2.895,0.0,2.895,0.605,0,0.605,2.29,0.0,2.29,2.925,0.0,2.925,0.605,0,0.605,2.32,0.0,2.32
2020-11-12 17:00:00,3.1305,0.0,3.1305,0.5605,0,0.5605,2.5700000000000003,0.0,2.5700000000000003,3.1705,0.0,3.1705,0.5605,0,0.5605,2.61,0.0,2.61
2020-11-12 17:30:00,3.2265,0.0,3.2265,0.5265000000000001,0,0.5265000000000001,2.7,0.0,2.7,3.2565,0.0,3.2565,0.5265000000000001,0,0.5265000000000001,2.73,0.0,2.73
2020-11-12 18:00:00,3.1535,0.0,3.1535,0.6035,0,0.6035,2.55,0.0,2.55,3.1835,0.0,3.1835,0.6035,0,0.6035,2.58,0.0,2.58
2020-11-12 18:30:00,3.1085,0.0,3.1085,0.6485000000000001,0,0.6485000000000001,2.46,0.0,2.46,3.1385,0.0,3.1385,0.6485000000000001,0,0.6485000000000001,2.49,0.0,2.49
2020-11-12 19:00:00,2.933,-0.49,2.9736491051,0.613,0,0.613,2.32,-0.49,2.3711811403,2.963,0.5,3.0048908466,0.613,0,0.613,2.35,0.5,2.4026027553000002
2020-11-12 19:30:00,2.8605,0.0,2.8605,0.6805,0,0.6805,2.18,0.0,2.18,2.8905000000000003,0.0,2.8905000000000003,0.6805,0,0.6805,2.21,0.0,2.21
2020-11-12 20:00:00,2.7415000000000003,0.0,2.7415000000000003,0.6915,0,0.6915,2.05,0.0,2.05,2.7715,0.0,2.7715,0.6915,0,0.6915,2.08,0.0,2.08
2020-11-12 20:30:00,2.5815,0.0,2.5815,0.6815,0,0.6815,1.9,0.0,1.9,2.6015,0.0,2.6015,0.6815,0,0.6815,1.92,0.0,1.92
2020-11-12 21:00:00,2.5525,0.0,2.5525,0.6625,0,0.6625,1.8900000000000001,0.0,1.8900000000000001,2.5725,0.0,2.5725,0.6625,0,0.6625,1.9100000000000001,0.0,1.9100000000000001
2020-11-12 21:30:00,2.4565,-0.37,2.4842085762,0.6765,0,0.6765,1.78,-0.37,1.8180484042,2.4765,0.51,2.5284683605,0.6765,0,0.6765,1.8,0.51,1.8708554193
2020-11-12 22:00:00,2.3205,0.0,2.3205,0.6705,0,0.6705,1.65,0.0,1.65,2.3405,0.0,2.3405,0.6705,0,0.6705,1.67,0.0,1.67
2020-11-12 22:30:00,2.2015000000000002,0.0,2.2015000000000002,0.6715,0,0.6715,1.53,0.0,1.53,2.2115,0.0,2.2115,0.6715,0,0.6715,1.54,0.0,1.54
2020-11-12 23:00:00,2.108,0.0,2.108,0.678,0,0.678,1.43,0.0,1.43,2.128,0.0,2.128,0.678,0,0.678,1.45,0.0,1.45
2020-11-12 23:30:00,2.1185,0.0,2.1185,0.6985,0,0.6985,1.42,0.0,1.42,2.1385,0.0,2.1385,0.6985,0,0.6985,1.44,0.0,1.44
2020-11-13 00:00:00,2.1075,0.0,2.1075,0.6875,0,0.6875,1.42,0.0,1.42,2.1275,0.0,2.1275,0.6875,0,0.6875,1.44,0.0,1.44
2020-11-13 00:30:00,2.4105,0.0,2.4105,0.7005,0,0.7005,1.71,0.0,1.71,2.4305,0.0,2.4305,0.7005,0,0.7005,1.73,0.0,1.73
2020-11-13 01:00:00,2.4165,0.0,2.4165,0.7065,0,0.7065,1.71,0.0,1.71,2.4365,0.0,2.4365,0.7065,0,0.7065,1.73,0.0,1.73
2020-11-13 01:30:00,2.3565,0.25,2.3697240873,0.6965,0,0.6965,1.6600000000000001,0.25,1.6787197503,2.3765,0.25,2.3896134102,0.6965,0,0.6965,1.6800000000000002,0.25,1.6984993377
2020-11-13 02:00:00,2.2965,0.25,2.3100675856,0.6865,0,0.6865,1.6099999999999999,0.25,1.6292943258,2.3165,0.25,2.3299511261,0.6865,0,0.6865,1.63,0.25,1.6490603385
2020-11-13 02:30:00,2.2595,0.25,2.2732884221,0.6695,0,0.6695,1.5899999999999999,0.25,1.6095340941,2.2695,0.25,2.2832280329,0.6695,0,0.6695,1.6,0.25,1.6194134741
2020-11-13 03:00:00,2.164,0.0,2.164,0.664,0,0.664,1.5,0.0,1.5,2.184,0.24,2.1971472413,0.664,0,0.664,1.52,0.24,1.5388307249
2020-11-13 03:30:00,2.0825,0.27,2.0999300584,0.3825,0,0.3825,1.7000000000000002,0.27,1.7213076425,2.1025,0.27,2.119765612,0.3825,0,0.3825,1.72,0.27,1.7410628938000001
2020-11-13 04:00:00,2.0945,0.27,2.1118310183,0.17450000000000002,0,0.17450000000000002,1.92,0.27,1.9388914358,2.1145,0.29,2.1342938528,0.17450000000000002,0,0.17450000000000002,1.94,0.29,1.9615555052
2020-11-13 04:30:00,2.1315,0.28,2.149812143,0.1315,0,0.1315,2.0,0.28,2.0195048898,2.1515,0.30000000000000004,2.1723149518,0.1315,0,0.1315,2.02,0.30000000000000004,2.0421557237
2020-11-13 05:00:00,2.0915,0.27,2.1088556731,0.1615,0,0.1615,1.9300000000000002,0.27,1.9487944992,2.1015,0.27,2.1187737609,0.1615,0,0.1615,1.94,0.27,1.9586985475
2020-11-13 05:30:00,2.098,0.27,2.1153023425,0.158,0,0.158,1.94,0.27,1.9586985475,2.118,0.26,2.1338987792,0.158,0,0.158,1.96,0.26,1.9771696943000001
2020-11-13 06:00:00,2.1365,0.27,2.1534930346,0.1165,0,0.1165,2.02,0.27,2.0379646709,2.1665,0.27,2.1832595471,0.1165,0,0.1165,2.05,0.27,2.0677040407
2020-11-13 06:30:00,2.3615,0.0,2.3615,0.1715,0,0.1715,2.19,0.0,2.19,2.3815,0.25,2.3945860289,0.1715,0,0.1715,2.21,0.25,2.2240953217
2020-11-13 07:00:00,2.472,0.0,2.472,0.17200000000000001,0,0.17200000000000001,2.3,0.0,2.3,2.502,0.0,2.502,0.17200000000000001,0,0.17200000000000001,2.33,0.0,2.33
2020-11-13 07:30:00,2.563,0.0,2.563,0.153,0,0.153,2.41,0.0,2.41,2.593,0.0,2.593,0.153,0,0.153,2.44,0.0,2.44
2020-11-13 08:00:00,2.6425,0.0,2.6425,0.14250000000000002,0,0.14250000000000002,2.5,0.0,2.5,2.6725,0.0,2.6725,0.14250000000000002,0,0.14250000000000002,2.5300000000000002,0.0,2.5300000000000002
2020-11-13 08:30:00,2.602,-0.32,2.6216033262,0.122,0,0.122,2.48,-0.32,2.5005599373000003,2.632,0.27,2.6458125406,0.122,0,0.122,2.51,0.27,2.5244801445
2020-11-13 09:00:00,2.5205,0.25,2.5328679891,0.12050000000000001,0,0.12050000000000001,2.4,0.25,2.4129857024,2.5404999999999998,0.26,2.5537698115,0.12050000000000001,0,0.12050000000000001,2.42,0.26,2.4339268683
2020-11-13 09:30:00,2.4865,0.0,2.4865,0.14650000000000002,0,0.14650000000000002,2.34,0.0,2.34,2.5165,0.25,2.5288875519,0.14650000000000002,0,0.14650000000000002,2.37,0.25,2.383149177
2020-11-13 10:00:00,2.4295,0.0,2.4295,0.28950000000000004,0,0.28950000000000004,2.14,0.0,2.14,2.4595000000000002,0.25,2.4721731837,0.28950000000000004,0,0.28950000000000004,2.17,0.25,2.1843534513
2020-11-13 10:30:00,2.308,0.0,2.308,0.40800000000000003,0,0.40800000000000003,1.9,0.0,1.9,2.328,0.0,2.328,0.40800000000000003,0,0.40800000000000003,1.92,0.0,1.92
2020-11-13 11:00:00,2.2005,0.25,2.2146557859,0.3705,0,0.3705,1.83,0.25,1.8469975636,2.2205,0.25,2.2345290891,0.3705,0,0.3705,1.85,0.25,1.8668154703000002
2020-11-13 11:30:00,2.1205,0.25,2.1351862330999998,0.3905,0,0.3905,1.73,0.25,1.7479702515,2.1405,0.25,2.1550499414,0.3905,0,0.3905,1.75,0.25,1.7677669530000002
2020-11-13 12:00:00,2.2235,0.25,2.2375102793,0.3135,0,0.3135,1.9100000000000001,0.25,1.9262917744,2.2535,0.25,2.2673249105,0.3135,0,0.3135,1.94,0.25,1.9560419218
2020-11-13 12:30:00,2.221,0.0,2.221,0.311,0,0.311,1.9100000000000001,0.0,1.9100000000000001,2.241,0.25,2.25490155,0.311,0,0.311,1.9300000000000002,0.25,1.9461243537000001
2020-11-13 13:00:00,2.267,0.0,2.267,0.267,0,0.267,2.0,0.0,2.0,2.297,0.25,2.3105646496,0.267,0,0.267,2.03,0.25,2.0453361582
2020-11-13 13:30:00,2.137,0.25,2.1515736102,0.387,0,0.387,1.75,0.25,1.7677669530000002,2.167,0.25,2.1813731914,0.387,0,0.387,1.78,0.25,1.7974704448
2020-11-13 14:00:00,2.3085,0.25,2.3219974699,0.3885,0,0.3885,1.92,0.25,1.9362076335,2.3385,0.26,2.3529093161,0.3885,0,0.3885,1.9500000000000002,0.26,1.9672569736
2020-11-13 14:30:00,2.3265000000000002,0.25,2.3398936407,0.2265,0,0.2265,2.1,0.25,2.1148285983,2.3565,0.26,2.3707999177,0.2265,0,0.2265,2.13,0.26,2.1458098704
2020-11-13 15:00:00,2.411,0.25,2.4239267728,0.171,0,0.171,2.24,0.25,2.2539077177,2.441,0.25,2.453768734,0.171,0,0.171,2.27,0.25,2.2837250272
2020-11-13 15:30:00,2.4865,0.25,2.4990362642,0.10650000000000001,0,0.10650000000000001,2.38,0.25,2.3930942313,2.5165,0.25,2.5288875519,0.10650000000000001,0,0.10650000000000001,2.41,0.25,2.422932108
2020-11-13 16:00:00,2.6215,0.0,2.6215,0.1715,0,0.1715,2.45,0.0,2.45,2.6515,0.25,2.6632597038,0.1715,0,0.1715,2.48,0.25,2.4925689559
2020-11-13 16:30:00,2.838,-0.35000000000000003,2.8595006557,0.148,0,0.148,2.69,-0.35000000000000003,2.7126739576,2.848,0.68,2.9280546443,0.148,0,0.148,2.7,0.68,2.7843132007999998
2020-11-13 17:00:00,3.059,-0.4,3.0850414908,0.089,0,0.089,2.9699999999999998,-0.4,2.9968149759,3.059,0.66,3.1293898766,0.089,0,0.089,2.9699999999999998,0.66,3.0424496709
2020-11-13 17:30:00,3.144,0.0,3.144,0.134,0,0.134,3.01,0.0,3.01,3.184,0.0,3.184,0.134,0,0.134,3.05,0.0,3.05
2020-11-13 18:00:00,3.0605,0.0,3.0605,0.1505,0,0.1505,2.91,0.0,2.91,3.1005,0.0,3.1005,0.1505,0,0.1505,2.95,0.0,2.95
2020-11-13 18:30:00,2.9985,0.0,2.9985,0.1585,0,0.1585,2.84,0.0,2.84,3.0385,0.0,3.0385,0.1585,0,0.1585,2.88,0.0,2.88
2020-11-13 19:00:00,2.8495,-0.41000000000000003,2.878845298,0.2295,0,0.2295,2.62,-0.41000000000000003,2.6518861212,2.8795,0.64,2.9497661348,0.2295,0,0.2295,2.65,0.64,2.7261878145000003
2020-11-13 19:30:00,2.734,0.0,2.734,0.224,0,0.224,2.51,0.0,2.51,2.754,0.25,2.7653238507999998,0.224,0,0.224,2.5300000000000002,0.25,2.5423217735
2020-11-13 20:00:00,2.6025,0.25,2.6144801107999998,0.17250000000000001,0,0.17250000000000001,2.43,0.25,2.4428262321,2.6325000000000003,0.26,2.6453083469000003,0.17250000000000001,0,0.17250000000000001,2.46,0.26,2.4737016797
2020-11-13 20:30:00,2.5625,0.25,2.5746662405,0.2225,0,0.2225,2.34,0.25,2.3533168083,2.5825,0.26,2.5955550948,0.2225,0,0.2225,2.36,0.26,2.3742788379
2020-11-13 21:00:00,2.4985,0.25,2.5109763539000003,0.2285,0,0.2285,2.27,0.25,2.2837250272,2.5285,0.26,2.5418324591,0.2285,0,0.2285,2.3,0.26,2.3146490015
2020-11-13 21:30:00,2.355,0.29,2.372788444,0.17500000000000002,0,0.17500000000000002,2.18,0.29,2.1992044016,2.385,0.30000000000000004,2.4037938764,0.17500000000000002,0,0.17500000000000002,2.21,0.30000000000000004,2.2302690421
2020-11-13 22:00:00,2.246,0.33,2.2701136535,0.156,0,0.156,2.09,0.33,2.1158922468,2.276,0.35000000000000003,2.3027540034,0.156,0,0.156,2.12,0.35000000000000003,2.1486972797
2020-11-13 22:30:00,2.1390000000000002,0.31,2.1613470337,0.359,0,0.359,1.78,0.31,1.8067927385,2.159,0.32,2.1825858517,0.359,0,0.359,1.8,0.32,1.8282231811
2020-11-13 23:00:00,2.075,0.27,2.0924925328,0.305,0,0.305,1.77,0.27,1.7904747974,2.105,0.28,2.1235406754,0.305,0,0.305,1.8,0.28,1.8216476059
2020-11-13 23:30:00,2.1395,0.26,2.1552401838,0.2995,0,0.2995,1.8399999999999999,0.26,1.8582787735,2.1695,0.27,2.1862365494000002,0.2995,0,0.2995,1.87,0.27,1.8893914364
2020-11-14 00:00:00,2.119,0.27,2.1361322525,0.289,0,0.289,1.83,0.27,1.8498108011,2.1390000000000002,0.28,2.157248479,0.289,0,0.289,1.85,0.28,1.8710692130000002
2020-11-14 00:30:00,2.3255,0.27,2.3411215795,0.4355,0,0.4355,1.8900000000000001,0.27,1.9091883092000002,2.3455,0.28,2.3621537312,0.4355,0,0.4355,1.9100000000000001,0.28,1.9304144633
2020-11-14 01:00:00,2.39,0.26,2.4041006634,0.53,0,0.53,1.8599999999999999,0.26,1.8780841302,2.42,0.27,2.4350154004,0.53,0,0.53,1.8900000000000001,0.27,1.9091883092000002
2020-11-14 01:30:00,2.406,-0.26,2.420007438,0.486,0,0.486,1.92,-0.26,1.9375241934,2.356,0.71,2.4606576357,0.486,0,0.486,1.87,0.71,2.0002499844
2020-11-14 02:00:00,2.3095,-0.29,2.3276361937,0.4395,0,0.4395,1.87,-0.29,1.8923530326,2.2595,0.75,2.3807226319,0.4395,0,0.4395,1.82,0.75,1.9684765683
2020-11-14 02:30:00,2.2445,-0.31,2.2658067548,0.5045000000000001,0,0.5045000000000001,1.74,-0.31,1.7673992192,2.1945,0.73,2.3127322046,0.5045000000000001,0,0.5045000000000001,1.69,0.73,1.8409236812
2020-11-14 03:00:00,2.1655,-0.34,2.1920287977,0.6155,0,0.6155,1.55,-0.34,1.5868522299999999,2.1155,0.6900000000000001,2.2251831947,0.6155,0,0.6155,1.5,0.6900000000000001,1.6510905487
2020-11-14 03:30:00,2.11,-0.37,2.1421951358,0.67,0,0.67,1.44,-0.37,1.4867750334,2.06,0.66,2.1631458573,0.67,0,0.67,1.3900000000000001,0.66,1.5387332452
2020-11-14 04:00:00,2.0215,0.0,2.0215,0.6415000000000001,0,0.6415000000000001,1.38,0.0,1.38,2.0315,0.0,2.0315,0.6415000000000001,0,0.6415000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-11-14 04:30:00,2.0045,0.0,2.0045,0.6645,0,0.6645,1.34,0.0,1.34,2.0145,0.0,2.0145,0.6645,0,0.6645,1.35,0.0,1.35
2020-11-14 05:00:00,1.9729999999999999,0.0,1.9729999999999999,0.683,0,0.683,1.29,0.0,1.29,1.9929999999999999,0.0,1.9929999999999999,0.683,0,0.683,1.31,0.0,1.31
2020-11-14 05:30:00,1.9945,-0.4,2.0342148977,0.6845,0,0.6845,1.31,-0.4,1.3697079981,2.0045,0.59,2.0895263219,0.6845,0,0.6845,1.32,0.59,1.4458561478
2020-11-14 06:00:00,2.0145,0.0,2.0145,0.6945,0,0.6945,1.32,0.0,1.32,2.0245,0.0,2.0245,0.6945,0,0.6945,1.33,0.0,1.33
2020-11-14 06:30:00,2.084,0.0,2.084,0.714,0,0.714,1.37,0.0,1.37,2.104,0.0,2.104,0.714,0,0.714,1.3900000000000001,0.0,1.3900000000000001
2020-11-14 07:00:00,2.1605,0.0,2.1605,0.7305,0,0.7305,1.43,0.0,1.43,2.1805,0.0,2.1805,0.7305,0,0.7305,1.45,0.0,1.45
2020-11-14 07:30:00,2.187,0.0,2.187,0.727,0,0.727,1.46,0.0,1.46,2.207,0.0,2.207,0.727,0,0.727,1.48,0.0,1.48
2020-11-14 08:00:00,2.1895,0.0,2.1895,0.7195,0,0.7195,1.47,0.0,1.47,2.2095000000000002,0.0,2.2095000000000002,0.7195,0,0.7195,1.49,0.0,1.49
2020-11-14 08:30:00,2.2795,0.0,2.2795,0.7095,0,0.7095,1.57,0.0,1.57,2.2995,0.0,2.2995,0.7095,0,0.7095,1.5899999999999999,0.0,1.5899999999999999
2020-11-14 09:00:00,2.3215,-0.43,2.3609875582,0.7115,0,0.7115,1.6099999999999999,-0.43,1.666433317,2.3215,0.5700000000000001,2.3904523108,0.7115,0,0.7115,1.6099999999999999,0.5700000000000001,1.7079227149
2020-11-14 09:30:00,2.342,0.0,2.342,0.6920000000000001,0,0.6920000000000001,1.65,0.0,1.65,2.362,0.0,2.362,0.6920000000000001,0,0.6920000000000001,1.67,0.0,1.67
2020-11-14 10:00:00,2.3225,0.0,2.3225,0.6625,0,0.6625,1.6600000000000001,0.0,1.6600000000000001,2.3425000000000002,0.0,2.3425000000000002,0.6625,0,0.6625,1.6800000000000002,0.0,1.6800000000000002
2020-11-14 10:30:00,2.266,0.0,2.266,0.706,0,0.706,1.56,0.0,1.56,2.296,0.0,2.296,0.706,0,0.706,1.5899999999999999,0.0,1.5899999999999999
2020-11-14 11:00:00,2.3285,0.0,2.3285,0.7285,0,0.7285,1.6,0.0,1.6,2.3485,0.0,2.3485,0.7285,0,0.7285,1.62,0.0,1.62
2020-11-14 11:30:00,2.3765,0.0,2.3765,0.7365,0,0.7365,1.6400000000000001,0.0,1.6400000000000001,2.4065,0.0,2.4065,0.7365,0,0.7365,1.67,0.0,1.67
2020-11-14 12:00:00,2.4335,0.0,2.4335,0.7435,0,0.7435,1.69,0.0,1.69,2.4535,0.0,2.4535,0.7435,0,0.7435,1.71,0.0,1.71
2020-11-14 12:30:00,2.5265,-0.46,2.5680347058,0.7465,0,0.7465,1.78,-0.46,1.8384776311,2.5065,0.55,2.5661337163,0.7465,0,0.7465,1.76,0.55,1.8439360076
2020-11-14 13:00:00,2.5315,-0.44,2.5694536871,0.7415,0,0.7415,1.79,-0.44,1.8432851109000001,2.4915000000000003,0.5700000000000001,2.5558701552,0.7415,0,0.7415,1.75,0.5700000000000001,1.8404890654
2020-11-14 13:30:00,2.5685000000000002,-0.44,2.6059148585000003,0.7485,0,0.7485,1.82,-0.44,1.8724315742000002,2.5785,0.56,2.6386099086,0.7485,0,0.7485,1.83,0.56,1.9137659209
2020-11-14 14:00:00,2.4675000000000002,0.0,2.4675000000000002,0.7575000000000001,0,0.7575000000000001,1.71,0.0,1.71,2.4875,0.0,2.4875,0.7575000000000001,0,0.7575000000000001,1.73,0.0,1.73
2020-11-14 14:30:00,2.3795,0.0,2.3795,0.7595000000000001,0,0.7595000000000001,1.62,0.0,1.62,2.3895,0.0,2.3895,0.7595000000000001,0,0.7595000000000001,1.63,0.0,1.63
2020-11-14 15:00:00,2.4295,0.0,2.4295,0.7395,0,0.7395,1.69,0.0,1.69,2.4495,0.0,2.4495,0.7395,0,0.7395,1.71,0.0,1.71
2020-11-14 15:30:00,2.4255,0.0,2.4255,0.7355,0,0.7355,1.69,0.0,1.69,2.4455,0.0,2.4455,0.7355,0,0.7355,1.71,0.0,1.71
2020-11-14 16:00:00,2.4314999999999998,0.0,2.4314999999999998,0.7215,0,0.7215,1.71,0.0,1.71,2.4615,0.0,2.4615,0.7215,0,0.7215,1.74,0.0,1.74
2020-11-14 16:30:00,2.558,0.0,2.558,0.6980000000000001,0,0.6980000000000001,1.8599999999999999,0.0,1.8599999999999999,2.578,0.0,2.578,0.6980000000000001,0,0.6980000000000001,1.88,0.0,1.88
2020-11-14 17:00:00,2.7635,-0.42,2.7952338453000003,0.6535000000000001,0,0.6535000000000001,2.11,-0.42,2.1513948963,2.7935,0.58,2.8530759278,0.6535000000000001,0,0.6535000000000001,2.14,0.58,2.2172054483
2020-11-14 17:30:00,2.884,0.0,2.884,0.674,0,0.674,2.21,0.0,2.21,2.914,0.0,2.914,0.674,0,0.674,2.24,0.0,2.24
2020-11-14 18:00:00,2.9145000000000003,-0.4,2.9418209072,0.6545000000000001,0,0.6545000000000001,2.26,-0.4,2.2951252689,2.9445,0.5700000000000001,2.9991632583000003,0.6545000000000001,0,0.6545000000000001,2.29,0.5700000000000001,2.3598728779
2020-11-14 18:30:00,2.794,-0.45,2.8300063604,0.614,0,0.614,2.18,-0.45,2.2259604669,2.824,0.5700000000000001,2.8809505376,0.614,0,0.614,2.21,0.5700000000000001,2.2823233776
2020-11-14 19:00:00,2.6865,-0.39,2.7146606141,0.6265000000000001,0,0.6265000000000001,2.06,-0.39,2.0965924735,2.7065,0.62,2.7766062468,0.6265000000000001,0,0.6265000000000001,2.08,0.62,2.1704377439
2020-11-14 19:30:00,2.6189999999999998,0.0,2.6189999999999998,0.669,0,0.669,1.9500000000000002,0.0,1.9500000000000002,2.6390000000000002,0.0,2.6390000000000002,0.669,0,0.669,1.97,0.0,1.97
2020-11-14 20:00:00,2.5245,0.0,2.5245,0.6145,0,0.6145,1.9100000000000001,0.0,1.9100000000000001,2.5445,0.0,2.5445,0.6145,0,0.6145,1.9300000000000002,0.0,1.9300000000000002
2020-11-14 20:30:00,2.424,0.22,2.4339630235,0.614,0,0.614,1.81,0.22,1.8233211456,2.444,0.29,2.4611452619,0.614,0,0.614,1.83,0.29,1.8528356646000002
2020-11-14 21:00:00,2.348,0.26,2.362351371,0.538,0,0.538,1.81,0.26,1.828578683,2.368,0.26,2.3822308872,0.538,0,0.538,1.83,0.26,1.848377667
2020-11-14 21:30:00,2.218,0.27,2.2343732902,0.638,0,0.638,1.58,0.27,1.6029036153,2.238,0.26,2.2530521521,0.638,0,0.638,1.6,0.26,1.6209873533999999
2020-11-14 22:00:00,2.132,0.25,2.1466075561,0.662,0,0.662,1.47,0.25,1.4911069713,2.152,0.25,2.1664727093,0.662,0,0.662,1.49,0.25,1.5108275878000001
2020-11-14 22:30:00,2.0945,0.27,2.1118310183,0.5845,0,0.5845,1.51,0.27,1.5339491517,2.1145,0.28,2.1329580985,0.5845,0,0.5845,1.53,0.28,1.5554099138000002
2020-11-14 23:00:00,2.0585,0.27,2.0761315589000002,0.5385,0,0.5385,1.52,0.27,1.5437940277000002,2.0685000000000002,0.28,2.0873649058,0.5385,0,0.5385,1.53,0.28,1.5554099138000002
2020-11-14 23:30:00,2.099,0.25,2.1138356133,0.599,0,0.599,1.5,0.25,1.5206906326,2.109,0.26,2.1249661174,0.599,0,0.599,1.51,0.26,1.5322206107
2020-11-15 00:00:00,2.066,0.25,2.0810708782,0.666,0,0.666,1.4,0.25,1.4221462652999999,2.076,0.26,2.0922179619,0.666,0,0.666,1.4100000000000001,0.26,1.4337712509
2020-11-15 00:30:00,2.3105,0.26,2.325082848,0.6005,0,0.6005,1.71,0.26,1.7296531444,2.3205,0.27,2.3361550141,0.6005,0,0.6005,1.72,0.27,1.7410628938000001
2020-11-15 01:00:00,2.316,0.27,2.3316852275,0.606,0,0.606,1.71,0.27,1.7311845656,2.326,0.28,2.342792351,0.606,0,0.606,1.72,0.28,1.7426416729
2020-11-15 01:30:00,2.3095,0.27,2.3252290747,0.5795,0,0.5795,1.73,0.27,1.7509426033,2.3295,0.27,2.3450949341,0.5795,0,0.5795,1.75,0.27,1.7707060739
2020-11-15 02:00:00,2.218,0.27,2.2343732902,0.588,0,0.588,1.63,0.27,1.6522106402999999,2.238,0.27,2.2542280275,0.588,0,0.588,1.65,0.27,1.6719449752000002
2020-11-15 02:30:00,2.125,0.0,2.125,0.715,0,0.715,1.4100000000000001,0.0,1.4100000000000001,2.145,0.25,2.1595196225,0.715,0,0.715,1.43,0.25,1.4516886719
2020-11-15 03:00:00,2.073,0.25,2.0880203543,0.713,0,0.713,1.3599999999999999,0.25,1.3827870407,2.083,0.25,2.0979487601,0.713,0,0.713,1.37,0.25,1.3926234236
2020-11-15 03:30:00,2.0365,0.0,2.0365,0.6665,0,0.6665,1.37,0.0,1.37,2.0565,0.25,2.0716399904,0.6665,0,0.6665,1.3900000000000001,0.25,1.4123030836
2020-11-15 04:00:00,1.9795,0.0,1.9795,0.6895,0,0.6895,1.29,0.0,1.29,1.9895,0.25,2.0051459423,0.6895,0,0.6895,1.3,0.25,1.3238202295
2020-11-15 04:30:00,1.9675,0.0,1.9675,0.7175,0,0.7175,1.25,0.0,1.25,1.9775,0.0,1.9775,0.7175,0,0.7175,1.26,0.0,1.26
2020-11-15 05:00:00,1.9100000000000001,0.0,1.9100000000000001,0.6900000000000001,0,0.6900000000000001,1.22,0.0,1.22,1.9300000000000002,0.0,1.9300000000000002,0.6900000000000001,0,0.6900000000000001,1.24,0.0,1.24
2020-11-15 05:30:00,1.9395,-0.36,1.9726277525,0.7295,0,0.7295,1.21,-0.36,1.2624183142,1.9395,0.63,2.0392548271,0.7295,0,0.7295,1.21,0.63,1.3641847382
2020-11-15 06:00:00,1.9835,-0.36,2.0159048217,0.7035,0,0.7035,1.28,-0.36,1.3296616111000001,1.9835,0.63,2.0811468593,0.7035,0,0.7035,1.28,0.63,1.4266394078
2020-11-15 06:30:00,2.066,0.0,2.066,0.706,0,0.706,1.3599999999999999,0.0,1.3599999999999999,2.076,0.0,2.076,0.706,0,0.706,1.37,0.0,1.37
2020-11-15 07:00:00,2.0965,0.0,2.0965,0.7165,0,0.7165,1.38,0.0,1.38,2.1065,0.0,2.1065,0.7165,0,0.7165,1.3900000000000001,0.0,1.3900000000000001
2020-11-15 07:30:00,2.083,0.0,2.083,0.723,0,0.723,1.3599999999999999,0.0,1.3599999999999999,2.093,0.0,2.093,0.723,0,0.723,1.37,0.0,1.37
2020-11-15 08:00:00,2.1025,0.37,2.1348082467,0.7125,0,0.7125,1.3900000000000001,0.37,1.438401891,2.1225,0.26,2.1383653219,0.7125,0,0.7125,1.4100000000000001,0.26,1.4337712509
2020-11-15 08:30:00,2.2255,0.0,2.2255,0.7155,0,0.7155,1.51,0.0,1.51,2.2355,0.0,2.2355,0.7155,0,0.7155,1.52,0.0,1.52
2020-11-15 09:00:00,2.228,0.0,2.228,0.6980000000000001,0,0.6980000000000001,1.53,0.0,1.53,2.238,0.0,2.238,0.6980000000000001,0,0.6980000000000001,1.54,0.0,1.54
2020-11-15 09:30:00,2.2745,0.0,2.2745,0.6745,0,0.6745,1.6,0.0,1.6,2.2945,0.0,2.2945,0.6745,0,0.6745,1.62,0.0,1.62
2020-11-15 10:00:00,2.3565,0.0,2.3565,0.7265,0,0.7265,1.63,0.0,1.63,2.3765,0.0,2.3765,0.7265,0,0.7265,1.65,0.0,1.65
2020-11-15 10:30:00,2.2155,0.0,2.2155,0.7855000000000001,0,0.7855000000000001,1.43,0.0,1.43,2.2355,0.0,2.2355,0.7855000000000001,0,0.7855000000000001,1.45,0.0,1.45
2020-11-15 11:00:00,2.271,0.0,2.271,0.761,0,0.761,1.51,0.0,1.51,2.291,0.0,2.291,0.761,0,0.761,1.53,0.0,1.53
2020-11-15 11:30:00,2.3695,0.0,2.3695,0.7595000000000001,0,0.7595000000000001,1.6099999999999999,0.0,1.6099999999999999,2.3895,0.0,2.3895,0.7595000000000001,0,0.7595000000000001,1.63,0.0,1.63
2020-11-15 12:00:00,2.3055,0.0,2.3055,0.7855000000000001,0,0.7855000000000001,1.52,0.0,1.52,2.3255,0.0,2.3255,0.7855000000000001,0,0.7855000000000001,1.54,0.0,1.54
2020-11-15 12:30:00,2.5505,0.0,2.5505,0.7505000000000001,0,0.7505000000000001,1.8,0.0,1.8,2.5705,0.0,2.5705,0.7505000000000001,0,0.7505000000000001,1.82,0.0,1.82
2020-11-15 13:00:00,2.571,0.0,2.571,0.741,0,0.741,1.83,0.0,1.83,2.591,0.0,2.591,0.741,0,0.741,1.85,0.0,1.85
2020-11-15 13:30:00,2.5795,0.0,2.5795,0.6995,0,0.6995,1.88,0.0,1.88,2.5995,0.0,2.5995,0.6995,0,0.6995,1.9,0.0,1.9
2020-11-15 14:00:00,2.4755000000000003,0.0,2.4755000000000003,0.6255000000000001,0,0.6255000000000001,1.85,0.0,1.85,2.4855,0.25,2.4980412827,0.6255000000000001,0,0.6255000000000001,1.8599999999999999,0.25,1.8767258724
2020-11-15 14:30:00,2.351,0.0,2.351,0.931,0,0.931,1.42,0.0,1.42,2.3609999999999998,0.0,2.3609999999999998,0.931,0,0.931,1.43,0.0,1.43
2020-11-15 15:00:00,2.385,0.0,2.385,0.6950000000000001,0,0.6950000000000001,1.69,0.0,1.69,2.4050000000000002,0.0,2.4050000000000002,0.6950000000000001,0,0.6950000000000001,1.71,0.0,1.71
2020-11-15 15:30:00,2.497,0.0,2.497,0.617,0,0.617,1.88,0.0,1.88,2.517,0.0,2.517,0.617,0,0.617,1.9,0.0,1.9
2020-11-15 16:00:00,2.6665,0.0,2.6665,0.5365,0,0.5365,2.13,0.0,2.13,2.6865,0.0,2.6865,0.5365,0,0.5365,2.15,0.0,2.15
2020-11-15 16:30:00,2.919,0.0,2.919,0.249,0,0.249,2.67,0.0,2.67,2.949,0.0,2.949,0.249,0,0.249,2.7,0.0,2.7
2020-11-15 17:00:00,3.132,0.0,3.132,0.252,0,0.252,2.88,0.0,2.88,3.172,0.0,3.172,0.252,0,0.252,2.92,0.0,2.92
2020-11-15 17:30:00,3.239,0.0,3.239,0.619,0,0.619,2.62,0.0,2.62,3.259,0.0,3.259,0.619,0,0.619,2.64,0.0,2.64
2020-11-15 18:00:00,3.0995,0.0,3.0995,0.6795,0,0.6795,2.42,0.0,2.42,3.1195,0.0,3.1195,0.6795,0,0.6795,2.44,0.0,2.44
2020-11-15 18:30:00,2.9695,0.0,2.9695,0.7495,0,0.7495,2.22,0.0,2.22,2.9995000000000003,0.0,2.9995000000000003,0.7495,0,0.7495,2.25,0.0,2.25
2020-11-15 19:00:00,2.8585000000000003,0.18,2.8641617011,0.7385,0,0.7385,2.12,0.18,2.127627787,2.8885,-0.11,2.8905937539,0.7385,0,0.7385,2.15,-0.11,2.1528121144
2020-11-15 19:30:00,2.7955,0.0,2.7955,0.7355,0,0.7355,2.06,0.0,2.06,2.8155,0.0,2.8155,0.7355,0,0.7355,2.08,0.0,2.08
2020-11-15 20:00:00,2.592,0.0,2.592,0.722,0,0.722,1.87,0.0,1.87,2.612,0.0,2.612,0.722,0,0.722,1.8900000000000001,0.0,1.8900000000000001
2020-11-15 20:30:00,2.5425,0.66,2.6267672622,0.7025,0,0.7025,1.8399999999999999,0.66,1.9547889912,2.5725,-0.33,2.5935798137,0.7025,0,0.7025,1.87,-0.33,1.8988944152
2020-11-15 21:00:00,2.46,-0.28,2.4758836806,0.75,0,0.75,1.71,-0.28,1.7327723450999999,2.43,0.54,2.4892770035,0.75,0,0.75,1.6800000000000002,0.54,1.7646529404
2020-11-15 21:30:00,2.3975,-0.39,2.4290134314,0.7575000000000001,0,0.7575000000000001,1.6400000000000001,-0.39,1.6857342614,2.3775,0.61,2.4545073335,0.7575000000000001,0,0.7575000000000001,1.62,0.61,1.7310401497
2020-11-15 22:00:00,2.2615,0.0,2.2615,0.7615000000000001,0,0.7615000000000001,1.5,0.0,1.5,2.2715,0.0,2.2715,0.7615000000000001,0,0.7615000000000001,1.51,0.0,1.51
2020-11-15 22:30:00,2.174,0.0,2.174,0.764,0,0.764,1.4100000000000001,0.0,1.4100000000000001,2.184,0.0,2.184,0.764,0,0.764,1.42,0.0,1.42
2020-11-15 23:00:00,2.0965,0.0,2.0965,0.7665000000000001,0,0.7665000000000001,1.33,0.0,1.33,2.1165,0.0,2.1165,0.7665000000000001,0,0.7665000000000001,1.35,0.0,1.35
2020-11-15 23:30:00,2.121,0.0,2.121,0.761,0,0.761,1.3599999999999999,0.0,1.3599999999999999,2.141,0.0,2.141,0.761,0,0.761,1.38,0.0,1.38
2020-11-16 00:00:00,2.1135,0.0,2.1135,0.7335,0,0.7335,1.38,0.0,1.38,2.1335,0.0,2.1335,0.7335,0,0.7335,1.4,0.0,1.4
2020-11-16 00:30:00,2.4305,0.0,2.4305,0.7805000000000001,0,0.7805000000000001,1.65,0.0,1.65,2.4405,0.0,2.4405,0.7805000000000001,0,0.7805000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-11-16 01:00:00,2.4495,0.0,2.4495,0.7895000000000001,0,0.7895000000000001,1.6600000000000001,0.0,1.6600000000000001,2.4595000000000002,0.0,2.4595000000000002,0.7895000000000001,0,0.7895000000000001,1.67,0.0,1.67
2020-11-16 01:30:00,2.4545,0.0,2.4545,0.8045,0,0.8045,1.65,0.0,1.65,2.4645,0.0,2.4645,0.8045,0,0.8045,1.6600000000000001,0.0,1.6600000000000001
2020-11-16 02:00:00,2.3755,0.0,2.3755,0.8055,0,0.8055,1.57,0.0,1.57,2.3955,0.0,2.3955,0.8055,0,0.8055,1.5899999999999999,0.0,1.5899999999999999
2020-11-16 02:30:00,2.319,0.0,2.319,0.799,0,0.799,1.52,0.0,1.52,2.339,0.0,2.339,0.799,0,0.799,1.54,0.0,1.54
2020-11-16 03:00:00,2.2375,0.53,2.2994143276,0.8075,0,0.8075,1.43,0.53,1.525057376,2.2475,-0.34,2.2730719852,0.8075,0,0.8075,1.44,-0.34,1.4795945391
2020-11-16 03:30:00,2.208,0.0,2.208,0.798,0,0.798,1.4100000000000001,0.0,1.4100000000000001,2.218,0.0,2.218,0.798,0,0.798,1.42,0.0,1.42
2020-11-16 04:00:00,2.123,0.0,2.123,0.783,0,0.783,1.34,0.0,1.34,2.143,0.0,2.143,0.783,0,0.783,1.3599999999999999,0.0,1.3599999999999999
2020-11-16 04:30:00,2.112,0.0,2.112,0.762,0,0.762,1.35,0.0,1.35,2.132,0.0,2.132,0.762,0,0.762,1.37,0.0,1.37
2020-11-16 05:00:00,2.116,0.24,2.1295670922,0.676,0,0.676,1.44,0.24,1.4598630073,2.126,0.25,2.1406484999,0.676,0,0.676,1.45,0.25,1.471393897
2020-11-16 05:30:00,2.1335,0.25,2.1480973558,0.6635,0,0.6635,1.47,0.25,1.4911069713,2.1435,0.26,2.1592110249,0.6635,0,0.6635,1.48,0.26,1.5026643005
2020-11-16 06:00:00,2.155,0.0,2.155,0.675,0,0.675,1.48,0.0,1.48,2.175,0.34,2.2014143181,0.675,0,0.675,1.5,0.34,1.5380507144000002
2020-11-16 06:30:00,2.3095,0.0,2.3095,0.6695,0,0.6695,1.6400000000000001,0.0,1.6400000000000001,2.3295,0.25,2.3428764906,0.6695,0,0.6695,1.6600000000000001,0.25,1.6787197503
2020-11-16 07:00:00,2.472,0.0,2.472,0.662,0,0.662,1.81,0.0,1.81,2.502,0.0,2.502,0.662,0,0.662,1.8399999999999999,0.0,1.8399999999999999
2020-11-16 07:30:00,2.6495,0.0,2.6495,0.6695,0,0.6695,1.98,0.0,1.98,2.6795,0.0,2.6795,0.6695,0,0.6695,2.01,0.0,2.01
2020-11-16 08:00:00,2.739,0.0,2.739,0.619,0,0.619,2.12,0.0,2.12,2.759,0.0,2.759,0.619,0,0.619,2.14,0.0,2.14
2020-11-16 08:30:00,2.693,0.0,2.693,0.653,0,0.653,2.04,0.0,2.04,2.713,0.0,2.713,0.653,0,0.653,2.06,0.0,2.06
2020-11-16 09:00:00,2.698,0.0,2.698,0.5680000000000001,0,0.5680000000000001,2.13,0.0,2.13,2.718,0.0,2.718,0.5680000000000001,0,0.5680000000000001,2.15,0.0,2.15
2020-11-16 09:30:00,2.7305,0.0,2.7305,0.5605,0,0.5605,2.17,0.0,2.17,2.7505,0.0,2.7505,0.5605,0,0.5605,2.19,0.0,2.19
2020-11-16 10:00:00,2.6550000000000002,0.0,2.6550000000000002,0.585,0,0.585,2.07,0.0,2.07,2.675,0.0,2.675,0.585,0,0.585,2.09,0.0,2.09
2020-11-16 10:30:00,2.6455,0.59,2.7104926213000002,0.5955,0,0.5955,2.05,0.59,2.1332135383,2.6654999999999998,-0.38,2.6924506031,0.5955,0,0.5955,2.07,-0.38,2.1045902214
2020-11-16 11:00:00,2.6105,0.0,2.6105,0.6005,0,0.6005,2.01,0.0,2.01,2.6305,0.0,2.6305,0.6005,0,0.6005,2.03,0.0,2.03
2020-11-16 11:30:00,2.6235,0.0,2.6235,0.6235,0,0.6235,2.0,0.0,2.0,2.6535,0.0,2.6535,0.6235,0,0.6235,2.03,0.0,2.03
2020-11-16 12:00:00,2.628,0.0,2.628,0.648,0,0.648,1.98,0.0,1.98,2.648,0.0,2.648,0.648,0,0.648,2.0,0.0,2.0
2020-11-16 12:30:00,2.6745,0.0,2.6745,0.6945,0,0.6945,1.98,0.0,1.98,2.6845,0.0,2.6845,0.6945,0,0.6945,1.99,0.0,1.99
2020-11-16 13:00:00,2.69,0.0,2.69,0.63,0,0.63,2.06,0.0,2.06,2.7,0.0,2.7,0.63,0,0.63,2.07,0.0,2.07
2020-11-16 13:30:00,2.776,0.0,2.776,0.5660000000000001,0,0.5660000000000001,2.21,0.0,2.21,2.7960000000000003,0.0,2.7960000000000003,0.5660000000000001,0,0.5660000000000001,2.23,0.0,2.23
2020-11-16 14:00:00,2.7960000000000003,0.0,2.7960000000000003,0.646,0,0.646,2.15,0.0,2.15,2.816,0.0,2.816,0.646,0,0.646,2.17,0.0,2.17
2020-11-16 14:30:00,2.8165,0.0,2.8165,0.6365000000000001,0,0.6365000000000001,2.18,0.0,2.18,2.8365,0.0,2.8365,0.6365000000000001,0,0.6365000000000001,2.2,0.0,2.2
2020-11-16 15:00:00,2.7835,0.0,2.7835,0.6935,0,0.6935,2.09,0.0,2.09,2.8035,0.0,2.8035,0.6935,0,0.6935,2.11,0.0,2.11
2020-11-16 15:30:00,2.7975,0.0,2.7975,0.7375,0,0.7375,2.06,0.0,2.06,2.8175,0.0,2.8175,0.7375,0,0.7375,2.08,0.0,2.08
2020-11-16 16:00:00,2.885,0.0,2.885,0.745,0,0.745,2.14,0.0,2.14,2.915,0.0,2.915,0.745,0,0.745,2.17,0.0,2.17
2020-11-16 16:30:00,3.0595,-0.54,3.1067893797,0.7295,0,0.7295,2.33,-0.54,2.3917566766,3.0895,0.44,3.1206746466,0.7295,0,0.7295,2.36,0.44,2.4006665741
2020-11-16 17:00:00,3.292,0.0,3.292,0.732,0,0.732,2.56,0.0,2.56,3.342,0.0,3.342,0.732,0,0.732,2.61,0.0,2.61
2020-11-16 17:30:00,3.343,0.0,3.343,0.773,0,0.773,2.5700000000000003,0.0,2.5700000000000003,3.383,0.0,3.383,0.773,0,0.773,2.61,0.0,2.61
2020-11-16 18:00:00,3.312,0.0,3.312,0.772,0,0.772,2.54,0.0,2.54,3.352,0.0,3.352,0.772,0,0.772,2.58,0.0,2.58
2020-11-16 18:30:00,3.2005,0.0,3.2005,0.7605000000000001,0,0.7605000000000001,2.44,0.0,2.44,3.2405,0.0,3.2405,0.7605000000000001,0,0.7605000000000001,2.48,0.0,2.48
2020-11-16 19:00:00,3.0475,0.0,3.0475,0.7575000000000001,0,0.7575000000000001,2.29,0.0,2.29,3.0775,0.0,3.0775,0.7575000000000001,0,0.7575000000000001,2.32,0.0,2.32
2020-11-16 19:30:00,2.8945,0.0,2.8945,0.7445,0,0.7445,2.15,0.0,2.15,2.9245,0.0,2.9245,0.7445,0,0.7445,2.18,0.0,2.18
2020-11-16 20:00:00,2.7685,-0.43,2.8016945319,0.7285,0,0.7285,2.04,-0.43,2.0848261318,2.7984999999999998,0.55,2.8520347561,0.7285,0,0.7285,2.07,0.55,2.1418216546
2020-11-16 20:30:00,2.6855,0.0,2.6855,0.6855,0,0.6855,2.0,0.0,2.0,2.7155,0.0,2.7155,0.6855,0,0.6855,2.03,0.0,2.03
2020-11-16 21:00:00,2.6165000000000003,0.0,2.6165000000000003,0.6565000000000001,0,0.6565000000000001,1.96,0.0,1.96,2.6465,0.0,2.6465,0.6565000000000001,0,0.6565000000000001,1.99,0.0,1.99
2020-11-16 21:30:00,2.469,0.0,2.469,0.6890000000000001,0,0.6890000000000001,1.78,0.0,1.78,2.489,0.0,2.489,0.6890000000000001,0,0.6890000000000001,1.8,0.0,1.8
2020-11-16 22:00:00,2.3815,0.6000000000000001,2.4559198379,0.6615,0,0.6615,1.72,0.6000000000000001,1.8216476059,2.4015,-0.38,2.4313786727,0.6615,0,0.6615,1.74,-0.38,1.7810109489000001
2020-11-16 22:30:00,2.303,0.0,2.303,0.623,0,0.623,1.6800000000000002,0.0,1.6800000000000002,2.313,0.0,2.313,0.623,0,0.623,1.69,0.0,1.69
2020-11-16 23:00:00,2.225,0.62,2.3097673043,0.5750000000000001,0,0.5750000000000001,1.65,0.62,1.7626400654,2.245,0.07,2.2460910489,0.5750000000000001,0,0.5750000000000001,1.67,0.07,1.671466422
2020-11-16 23:30:00,2.2125,0.25,2.2265794955000002,0.5825,0,0.5825,1.63,0.25,1.6490603385,2.2325,0.25,2.2464541504,0.5825,0,0.5825,1.65,0.25,1.6688319268
2020-11-17 00:00:00,2.1715,0.25,2.1858436015000002,0.6215,0,0.6215,1.55,0.25,1.5700318468,2.1815,0.25,2.1957782789,0.6215,0,0.6215,1.56,0.25,1.5799050604
2020-11-17 00:30:00,2.456,0.25,2.4686911512,0.626,0,0.626,1.83,0.25,1.8469975636,2.476,0.25,2.4885891585,0.626,0,0.626,1.85,0.25,1.8668154703000002
2020-11-17 01:00:00,2.443,0.25,2.455758335,0.623,0,0.623,1.82,0.25,1.8370900903,2.463,0.25,2.4756552668,0.623,0,0.623,1.8399999999999999,0.25,1.8569060289000001
2020-11-17 01:30:00,2.463,0.25,2.4756552668,0.683,0,0.683,1.78,0.25,1.7974704448,2.483,0.25,2.4955538463,0.683,0,0.683,1.8,0.25,1.8172781845000001
2020-11-17 02:00:00,2.338,0.25,2.3513281353,0.6880000000000001,0,0.6880000000000001,1.65,0.25,1.6688319268,2.358,0.25,2.3712157219,0.6880000000000001,0,0.6880000000000001,1.67,0.25,1.6886088949
2020-11-17 02:30:00,2.2935,0.25,2.3070852282,0.6735,0,0.6735,1.62,0.25,1.6391766226,2.3135,0.25,2.3269684678,0.6735,0,0.6735,1.6400000000000001,0.25,1.6589454482
2020-11-17 03:00:00,2.207,0.26,2.2222621358,0.547,0,0.547,1.6600000000000001,0.26,1.6802380784,2.227,0.27,2.2433076026,0.547,0,0.547,1.6800000000000002,0.27,1.7015581095
2020-11-17 03:30:00,2.198,0.27,2.2145211672,0.47800000000000004,0,0.47800000000000004,1.72,0.27,1.7410628938000001,2.208,0.28,2.2256828166,0.47800000000000004,0,0.47800000000000004,1.73,0.28,1.7525124821
2020-11-17 04:00:00,2.1525,0.25,2.1669693699,0.47250000000000003,0,0.47250000000000003,1.6800000000000002,0.25,1.6984993377,2.1625,0.25,2.1769029032000002,0.47250000000000003,0,0.47250000000000003,1.69,0.25,1.7083910559
2020-11-17 04:30:00,2.1375,0.26,2.1532548038,0.42750000000000005,0,0.42750000000000005,1.71,0.26,1.7296531444,2.1675,0.27,2.1842518742,0.42750000000000005,0,0.42750000000000005,1.74,0.27,1.7608236709
2020-11-17 05:00:00,2.1345,0.27,2.151508831,0.42450000000000004,0,0.42450000000000004,1.71,0.27,1.7311845656,2.1645,0.27,2.1812749139,0.42450000000000004,0,0.42450000000000004,1.74,0.27,1.7608236709
2020-11-17 05:30:00,2.1535,0.25,2.1679626957,0.47350000000000003,0,0.47350000000000003,1.6800000000000002,0.25,1.6984993377,2.1735,0.25,2.1878304893,0.47350000000000003,0,0.47350000000000003,1.7000000000000002,0.25,1.7182840277
2020-11-17 06:00:00,2.148,0.24,2.1613662346,0.558,0,0.558,1.5899999999999999,0.24,1.608011194,2.168,0.26,2.183534749,0.558,0,0.558,1.6099999999999999,0.26,1.6308586695
2020-11-17 06:30:00,2.348,0.0,2.348,0.578,0,0.578,1.77,0.0,1.77,2.378,0.26,2.3921713985,0.578,0,0.578,1.8,0.26,1.8186808406
2020-11-17 07:00:00,2.454,0.0,2.454,0.624,0,0.624,1.83,0.0,1.83,2.484,0.0,2.484,0.624,0,0.624,1.8599999999999999,0.0,1.8599999999999999
2020-11-17 07:30:00,2.6285,0.0,2.6285,0.6685,0,0.6685,1.96,0.0,1.96,2.6585,0.0,2.6585,0.6685,0,0.6685,1.99,0.0,1.99
2020-11-17 08:00:00,2.6845,-0.4,2.7141371097,0.6345000000000001,0,0.6345000000000001,2.05,-0.4,2.0886598574,2.7045,0.58,2.7659935376,0.6345000000000001,0,0.6345000000000001,2.07,0.58,2.1497209121
2020-11-17 08:30:00,2.686,0.0,2.686,0.646,0,0.646,2.04,0.0,2.04,2.706,0.0,2.706,0.646,0,0.646,2.06,0.0,2.06
2020-11-17 09:00:00,2.665,0.0,2.665,0.655,0,0.655,2.01,0.0,2.01,2.6950000000000003,0.25,2.7065707085,0.655,0,0.655,2.04,0.25,2.0552615405
2020-11-17 09:30:00,2.6470000000000002,0.0,2.6470000000000002,0.637,0,0.637,2.01,0.0,2.01,2.667,0.25,2.6786916583,0.637,0,0.637,2.03,0.25,2.0453361582
2020-11-17 10:00:00,2.7025,0.0,2.7025,0.6725,0,0.6725,2.03,0.0,2.03,2.7125,0.0,2.7125,0.6725,0,0.6725,2.04,0.0,2.04
2020-11-17 10:30:00,2.6605,0.0,2.6605,0.6905,0,0.6905,1.97,0.0,1.97,2.6805,0.0,2.6805,0.6905,0,0.6905,1.99,0.0,1.99
2020-11-17 11:00:00,2.607,0.0,2.607,0.717,0,0.717,1.8900000000000001,0.0,1.8900000000000001,2.617,0.0,2.617,0.717,0,0.717,1.9,0.0,1.9
2020-11-17 11:30:00,2.571,0.0,2.571,0.711,0,0.711,1.8599999999999999,0.0,1.8599999999999999,2.591,0.0,2.591,0.711,0,0.711,1.88,0.0,1.88
2020-11-17 12:00:00,2.6125,0.0,2.6125,0.7125,0,0.7125,1.9,0.0,1.9,2.6325000000000003,0.0,2.6325000000000003,0.7125,0,0.7125,1.92,0.0,1.92
2020-11-17 12:30:00,2.666,0.0,2.666,0.686,0,0.686,1.98,0.0,1.98,2.696,0.0,2.696,0.686,0,0.686,2.01,0.0,2.01
2020-11-17 13:00:00,2.682,0.0,2.682,0.7020000000000001,0,0.7020000000000001,1.98,0.0,1.98,2.7119999999999997,0.0,2.7119999999999997,0.7020000000000001,0,0.7020000000000001,2.01,0.0,2.01
2020-11-17 13:30:00,2.6855,0.0,2.6855,0.7255,0,0.7255,1.96,0.0,1.96,2.7055,0.0,2.7055,0.7255,0,0.7255,1.98,0.0,1.98
2020-11-17 14:00:00,2.649,0.0,2.649,0.6890000000000001,0,0.6890000000000001,1.96,0.0,1.96,2.6790000000000003,0.0,2.6790000000000003,0.6890000000000001,0,0.6890000000000001,1.99,0.0,1.99
2020-11-17 14:30:00,2.643,0.0,2.643,0.673,0,0.673,1.97,0.0,1.97,2.673,0.25,2.6846655285,0.673,0,0.673,2.0,0.25,2.0155644371
2020-11-17 15:00:00,2.6135,0.0,2.6135,0.6935,0,0.6935,1.92,0.0,1.92,2.6435,0.25,2.6552951343,0.6935,0,0.6935,1.9500000000000002,0.25,1.9659603251000002
2020-11-17 15:30:00,2.6470000000000002,0.28,2.6617680214,0.657,0,0.657,1.99,0.28,2.0096019506,2.667,0.26,2.6796434464,0.657,0,0.657,2.01,0.26,2.0267461607
2020-11-17 16:00:00,2.7505,0.0,2.7505,0.6505000000000001,0,0.6505000000000001,2.1,0.0,2.1,2.7805,0.0,2.7805,0.6505000000000001,0,0.6505000000000001,2.13,0.0,2.13
2020-11-17 16:30:00,2.9035,0.0,2.9035,0.6735,0,0.6735,2.23,0.0,2.23,2.9235,0.0,2.9235,0.6735,0,0.6735,2.25,0.0,2.25
2020-11-17 17:00:00,3.1055,-0.45,3.1379340736,0.5355,0,0.5355,2.5700000000000003,-0.45,2.6090994615,3.1455,0.56,3.1949601328,0.5355,0,0.5355,2.61,0.56,2.6694006818
2020-11-17 17:30:00,3.232,0.0,3.232,0.552,0,0.552,2.68,0.0,2.68,3.2720000000000002,0.0,3.2720000000000002,0.552,0,0.552,2.7199999999999998,0.0,2.7199999999999998
2020-11-17 18:00:00,3.227,0.0,3.227,0.507,0,0.507,2.7199999999999998,0.0,2.7199999999999998,3.267,0.0,3.267,0.507,0,0.507,2.76,0.0,2.76
2020-11-17 18:30:00,3.0845,0.0,3.0845,0.49450000000000005,0,0.49450000000000005,2.59,0.0,2.59,3.1245,0.0,3.1245,0.49450000000000005,0,0.49450000000000005,2.63,0.0,2.63
2020-11-17 19:00:00,2.925,0.0,2.925,0.495,0,0.495,2.43,0.0,2.43,2.955,0.0,2.955,0.495,0,0.495,2.46,0.0,2.46
2020-11-17 19:30:00,2.847,0.18,2.8526845251,0.437,0,0.437,2.41,0.18,2.4167126432,2.867,0.25,2.8778792538999998,0.437,0,0.437,2.43,0.25,2.4428262321
2020-11-17 20:00:00,2.7095000000000002,0.25,2.72100905,0.41950000000000004,0,0.41950000000000004,2.29,0.25,2.3036058691,2.7395,0.25,2.7508835399000002,0.41950000000000004,0,0.41950000000000004,2.32,0.25,2.3334309503
2020-11-17 20:30:00,2.569,0.24,2.5801862336,0.459,0,0.459,2.11,0.24,2.1236054247,2.589,0.25,2.6010422911,0.459,0,0.459,2.13,0.25,2.1446211787
2020-11-17 21:00:00,2.5225,0.26,2.5358640046,0.47250000000000003,0,0.47250000000000003,2.05,0.26,2.0664220285,2.5425,0.26,2.5557594273,0.47250000000000003,0,0.47250000000000003,2.07,0.26,2.0862646045
2020-11-17 21:30:00,2.4095,0.26,2.4234872085,0.47950000000000004,0,0.47950000000000004,1.9300000000000002,0.26,1.9474342094,2.4295,0.26,2.4433727202,0.47950000000000004,0,0.47950000000000004,1.9500000000000002,0.26,1.9672569736
2020-11-17 22:00:00,2.327,-0.28,2.3437851864,0.5670000000000001,0,0.5670000000000001,1.76,-0.28,1.7821335528,2.297,0.68,2.3955393965000003,0.5670000000000001,0,0.5670000000000001,1.73,0.68,1.8588437266
2020-11-17 22:30:00,2.225,-0.34,2.2508276256,0.675,0,0.675,1.55,-0.34,1.5868522299999999,2.215,0.66,2.3112388453,0.675,0,0.675,1.54,0.66,1.6754700833
2020-11-17 23:00:00,2.147,0.0,2.147,0.717,0,0.717,1.43,0.0,1.43,2.167,0.0,2.167,0.717,0,0.717,1.45,0.0,1.45
2020-11-17 23:30:00,2.1885,0.0,2.1885,0.7385,0,0.7385,1.45,0.0,1.45,2.1985,0.0,2.1985,0.7385,0,0.7385,1.46,0.0,1.46
2020-11-18 00:00:00,2.172,0.0,2.172,0.762,0,0.762,1.4100000000000001,0.0,1.4100000000000001,2.182,0.0,2.182,0.762,0,0.762,1.42,0.0,1.42
2020-11-18 00:30:00,2.3925,0.0,2.3925,0.7725000000000001,0,0.7725000000000001,1.62,0.0,1.62,2.4125,0.0,2.4125,0.7725000000000001,0,0.7725000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-11-18 01:00:00,2.4505,0.0,2.4505,0.7605000000000001,0,0.7605000000000001,1.69,0.0,1.69,2.4705,0.0,2.4705,0.7605000000000001,0,0.7605000000000001,1.71,0.0,1.71
2020-11-18 01:30:00,2.426,0.0,2.426,0.766,0,0.766,1.6600000000000001,0.0,1.6600000000000001,2.436,0.0,2.436,0.766,0,0.766,1.67,0.0,1.67
2020-11-18 02:00:00,2.333,-0.35000000000000003,2.3591076703000002,0.743,0,0.743,1.5899999999999999,-0.35000000000000003,1.6280663377,2.3529999999999998,0.47000000000000003,2.3994809855,0.743,0,0.743,1.6099999999999999,0.47000000000000003,1.6772000477
2020-11-18 02:30:00,2.274,0.0,2.274,0.744,0,0.744,1.53,0.0,1.53,2.294,0.0,2.294,0.744,0,0.744,1.55,0.0,1.55
2020-11-18 03:00:00,2.193,0.24,2.2060936064,0.6930000000000001,0,0.6930000000000001,1.5,0.24,1.5190786681000001,2.213,0.25,2.2270763346,0.6930000000000001,0,0.6930000000000001,1.52,0.25,1.5404220201
2020-11-18 03:30:00,2.144,0.0,2.144,0.724,0,0.724,1.42,0.0,1.42,2.154,0.0,2.154,0.724,0,0.724,1.43,0.0,1.43
2020-11-18 04:00:00,2.1105,0.0,2.1105,0.7305,0,0.7305,1.38,0.0,1.38,2.1205,0.0,2.1205,0.7305,0,0.7305,1.3900000000000001,0.0,1.3900000000000001
2020-11-18 04:30:00,2.1315,0.0,2.1315,0.7015,0,0.7015,1.43,0.0,1.43,2.1415,0.0,2.1415,0.7015,0,0.7015,1.44,0.0,1.44
2020-11-18 05:00:00,2.082,0.0,2.082,0.712,0,0.712,1.37,0.0,1.37,2.092,0.0,2.092,0.712,0,0.712,1.38,0.0,1.38
2020-11-18 05:30:00,2.116,0.0,2.116,0.726,0,0.726,1.3900000000000001,0.0,1.3900000000000001,2.136,0.0,2.136,0.726,0,0.726,1.4100000000000001,0.0,1.4100000000000001
2020-11-18 06:00:00,2.133,-0.38,2.1665846395,0.723,0,0.723,1.4100000000000001,-0.38,1.4603081867,2.153,0.61,2.237746411,0.723,0,0.723,1.43,0.61,1.5546703831
2020-11-18 06:30:00,2.3255,-0.38,2.3563425579,0.7555000000000001,0,0.7555000000000001,1.57,-0.38,1.6153327831,2.3455,0.61,2.4235243448,0.7555000000000001,0,0.7555000000000001,1.5899999999999999,0.61,1.7029973576000002
2020-11-18 07:00:00,2.499,0.0,2.499,0.779,0,0.779,1.72,0.0,1.72,2.519,0.0,2.519,0.779,0,0.779,1.74,0.0,1.74
2020-11-18 07:30:00,2.6035,0.0,2.6035,0.7735000000000001,0,0.7735000000000001,1.83,0.0,1.83,2.6235,0.0,2.6235,0.7735000000000001,0,0.7735000000000001,1.85,0.0,1.85
2020-11-18 08:00:00,2.719,0.0,2.719,0.779,0,0.779,1.94,0.0,1.94,2.739,0.0,2.739,0.779,0,0.779,1.96,0.0,1.96
2020-11-18 08:30:00,2.7055,0.0,2.7055,0.7755000000000001,0,0.7755000000000001,1.9300000000000002,0.0,1.9300000000000002,2.7255000000000003,0.0,2.7255000000000003,0.7755000000000001,0,0.7755000000000001,1.9500000000000002,0.0,1.9500000000000002
2020-11-18 09:00:00,2.7565,0.0,2.7565,0.7665000000000001,0,0.7665000000000001,1.99,0.0,1.99,2.7765,0.0,2.7765,0.7665000000000001,0,0.7665000000000001,2.01,0.0,2.01
2020-11-18 09:30:00,2.6235,0.33,2.644173264,0.7435,0,0.7435,1.88,0.33,1.9087430419,2.9235,-0.26,2.9350387135,0.7435,0,0.7435,2.18,-0.26,2.19544984
2020-11-18 10:00:00,2.329,0.31,2.3495405934,0.729,0,0.729,1.6,0.31,1.6297545828,3.119,-0.29,3.1324528728,0.729,0,0.729,2.39,-0.29,2.4075298544
2020-11-18 10:30:00,2.3385,0.34,2.3630874402,0.6985,0,0.6985,1.6400000000000001,0.34,1.6748731295,3.0685000000000002,-0.29,3.0821732998,0.6985,0,0.6985,2.37,-0.29,2.387676695
2020-11-18 11:00:00,2.303,0.34,2.3279624138,0.663,0,0.663,1.6400000000000001,0.34,1.6748731295,3.033,-0.28,3.0458970764,0.663,0,0.663,2.37,-0.28,2.3864827676
2020-11-18 11:30:00,2.2805,0.33,2.3042526446,0.7205,0,0.7205,1.56,0.33,1.5945218719,3.0305,-0.28,3.0434076707,0.7205,0,0.7205,2.31,-0.28,2.3269078194
2020-11-18 12:00:00,2.253,0.33,2.2770395253,0.713,0,0.713,1.54,0.33,1.574960317,2.923,-0.29,2.9373506771,0.713,0,0.713,2.21,-0.29,2.2289459392
2020-11-18 12:30:00,2.5825,0.4,2.6132941377,0.5025000000000001,0,0.5025000000000001,2.08,0.4,2.1181123672,2.7525,-0.27,2.7657108038000002,0.5025000000000001,0,0.5025000000000001,2.25,-0.27,2.2661420962
2020-11-18 13:00:00,2.6405000000000003,0.0,2.6405000000000003,0.6705,0,0.6705,1.97,0.0,1.97,2.6605,0.0,2.6605,0.6705,0,0.6705,1.99,0.0,1.99
2020-11-18 13:30:00,2.534,0.0,2.534,0.714,0,0.714,1.82,0.0,1.82,2.5540000000000003,0.0,2.5540000000000003,0.714,0,0.714,1.8399999999999999,0.0,1.8399999999999999
2020-11-18 14:00:00,2.589,0.0,2.589,0.739,0,0.739,1.85,0.0,1.85,2.609,0.0,2.609,0.739,0,0.739,1.87,0.0,1.87
2020-11-18 14:30:00,2.3975,0.0,2.3975,0.7775000000000001,0,0.7775000000000001,1.62,0.0,1.62,2.4075,0.0,2.4075,0.7775000000000001,0,0.7775000000000001,1.63,0.0,1.63
2020-11-18 15:00:00,2.3985,0.59,2.4700004555,0.7085,0,0.7085,1.69,0.59,1.7900279327000002,2.4385,-0.39,2.4694902814,0.7085,0,0.7085,1.73,-0.39,1.7734147851
2020-11-18 15:30:00,2.491,0.0,2.491,0.741,0,0.741,1.75,0.0,1.75,2.511,0.0,2.511,0.741,0,0.741,1.77,0.0,1.77
2020-11-18 16:00:00,2.697,0.0,2.697,0.737,0,0.737,1.96,0.0,1.96,2.717,0.0,2.717,0.737,0,0.737,1.98,0.0,1.98
2020-11-18 16:30:00,2.8825000000000003,0.34,2.9024827734,0.7525000000000001,0,0.7525000000000001,2.13,0.34,2.156965461,2.9125,-0.51,2.9568152208000003,0.7525000000000001,0,0.7525000000000001,2.16,-0.51,2.2193918086
2020-11-18 17:00:00,3.0955,-0.41000000000000003,3.1225342672,0.7455,0,0.7455,2.35,-0.41000000000000003,2.3854978516,3.1255,0.0,3.1255,0.7455,0,0.7455,2.38,0.0,2.38
2020-11-18 17:30:00,3.2815,0.0,3.2815,0.7515000000000001,0,0.7515000000000001,2.5300000000000002,0.0,2.5300000000000002,3.3115,0.0,3.3115,0.7515000000000001,0,0.7515000000000001,2.56,0.0,2.56
2020-11-18 18:00:00,3.2555,0.44,3.2850997321,0.7555000000000001,0,0.7555000000000001,2.5,0.44,2.5384247084,3.2855,-0.5700000000000001,3.3345779718,0.7555000000000001,0,0.7555000000000001,2.5300000000000002,-0.5700000000000001,2.5934147374
2020-11-18 18:30:00,3.138,0.0,3.138,0.778,0,0.778,2.36,0.0,2.36,3.168,0.0,3.168,0.778,0,0.778,2.39,0.0,2.39
2020-11-18 19:00:00,3.0685000000000002,0.0,3.0685000000000002,0.7785000000000001,0,0.7785000000000001,2.29,0.0,2.29,3.0985,0.0,3.0985,0.7785000000000001,0,0.7785000000000001,2.32,0.0,2.32
2020-11-18 19:30:00,2.9485,0.0,2.9485,0.7785000000000001,0,0.7785000000000001,2.17,0.0,2.17,2.9685,0.0,2.9685,0.7785000000000001,0,0.7785000000000001,2.19,0.0,2.19
2020-11-18 20:00:00,2.794,0.0,2.794,0.794,0,0.794,2.0,0.0,2.0,2.814,0.0,2.814,0.794,0,0.794,2.02,0.0,2.02
2020-11-18 20:30:00,2.692,0.0,2.692,0.802,0,0.802,1.8900000000000001,0.0,1.8900000000000001,2.722,0.0,2.722,0.802,0,0.802,1.92,0.0,1.92
2020-11-18 21:00:00,2.5915,0.0,2.5915,0.8015,0,0.8015,1.79,0.0,1.79,2.6215,0.0,2.6215,0.8015,0,0.8015,1.82,0.0,1.82
2020-11-18 21:30:00,2.5025,0.0,2.5025,0.8025,0,0.8025,1.7000000000000002,0.0,1.7000000000000002,2.5225,0.0,2.5225,0.8025,0,0.8025,1.72,0.0,1.72
2020-11-18 22:00:00,2.394,0.0,2.394,0.804,0,0.804,1.5899999999999999,0.0,1.5899999999999999,2.404,0.0,2.404,0.804,0,0.804,1.6,0.0,1.6
2020-11-18 22:30:00,2.314,0.6000000000000001,2.3905221187,0.804,0,0.804,1.51,0.6000000000000001,1.6248384535,2.334,-0.39,2.3663592289,0.804,0,0.804,1.53,-0.39,1.578923684
2020-11-18 23:00:00,2.25,0.0,2.25,0.81,0,0.81,1.44,0.0,1.44,2.26,0.0,2.26,0.81,0,0.81,1.45,0.0,1.45
2020-11-18 23:30:00,2.245,0.0,2.245,0.8150000000000001,0,0.8150000000000001,1.43,0.0,1.43,2.255,0.0,2.255,0.8150000000000001,0,0.8150000000000001,1.44,0.0,1.44
2020-11-19 00:00:00,2.2065,0.0,2.2065,0.8065,0,0.8065,1.4,0.0,1.4,2.2165,0.0,2.2165,0.8065,0,0.8065,1.4100000000000001,0.0,1.4100000000000001
2020-11-19 00:30:00,2.4515000000000002,0.0,2.4515000000000002,0.8115,0,0.8115,1.6400000000000001,0.0,1.6400000000000001,2.4715,0.0,2.4715,0.8115,0,0.8115,1.6600000000000001,0.0,1.6600000000000001
2020-11-19 01:00:00,2.4775,0.0,2.4775,0.8075,0,0.8075,1.67,0.0,1.67,2.4975,0.0,2.4975,0.8075,0,0.8075,1.69,0.0,1.69
2020-11-19 01:30:00,2.4939999999999998,0.0,2.4939999999999998,0.804,0,0.804,1.69,0.0,1.69,2.5140000000000002,0.0,2.5140000000000002,0.804,0,0.804,1.71,0.0,1.71
2020-11-19 02:00:00,2.3905,0.0,2.3905,0.8005,0,0.8005,1.5899999999999999,0.0,1.5899999999999999,2.4105,0.0,2.4105,0.8005,0,0.8005,1.6099999999999999,0.0,1.6099999999999999
2020-11-19 02:30:00,2.357,0.0,2.357,0.797,0,0.797,1.56,0.0,1.56,2.377,0.0,2.377,0.797,0,0.797,1.58,0.0,1.58
2020-11-19 03:00:00,2.3135,0.0,2.3135,0.8035,0,0.8035,1.51,0.0,1.51,2.3335,0.0,2.3335,0.8035,0,0.8035,1.53,0.0,1.53
2020-11-19 03:30:00,2.2505,0.0,2.2505,0.8105,0,0.8105,1.44,0.0,1.44,2.2605,0.0,2.2605,0.8105,0,0.8105,1.45,0.0,1.45
2020-11-19 04:00:00,2.2025,0.0,2.2025,0.7925000000000001,0,0.7925000000000001,1.4100000000000001,0.0,1.4100000000000001,2.2125,0.0,2.2125,0.7925000000000001,0,0.7925000000000001,1.42,0.0,1.42
2020-11-19 04:30:00,2.2305,0.0,2.2305,0.8105,0,0.8105,1.42,0.0,1.42,2.2405,0.0,2.2405,0.8105,0,0.8105,1.43,0.0,1.43
2020-11-19 05:00:00,2.1725,0.0,2.1725,0.8025,0,0.8025,1.37,0.0,1.37,2.1825,0.0,2.1825,0.8025,0,0.8025,1.38,0.0,1.38
2020-11-19 05:30:00,2.1985,0.0,2.1985,0.8085,0,0.8085,1.3900000000000001,0.0,1.3900000000000001,2.2185,0.0,2.2185,0.8085,0,0.8085,1.4100000000000001,0.0,1.4100000000000001
2020-11-19 06:00:00,2.204,0.0,2.204,0.804,0,0.804,1.4,0.0,1.4,2.224,0.0,2.224,0.804,0,0.804,1.42,0.0,1.42
