Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-19 06:30:00,2.3615,0.0,2.3615,0.8015,0,0.8015,1.56,0.0,1.56,2.3815,0.0,2.3815,0.8015,0,0.8015,1.58,0.0,1.58
2020-11-19 07:00:00,2.543,0.0,2.543,0.793,0,0.793,1.75,0.0,1.75,2.573,0.0,2.573,0.793,0,0.793,1.78,0.0,1.78
2020-11-19 07:30:00,2.6935000000000002,0.0,2.6935000000000002,0.7935,0,0.7935,1.9,0.0,1.9,2.7135,0.0,2.7135,0.7935,0,0.7935,1.92,0.0,1.92
2020-11-19 08:00:00,2.714,0.0,2.714,0.784,0,0.784,1.9300000000000002,0.0,1.9300000000000002,2.734,0.0,2.734,0.784,0,0.784,1.9500000000000002,0.0,1.9500000000000002
2020-11-19 08:30:00,2.693,0.0,2.693,0.743,0,0.743,1.9500000000000002,0.0,1.9500000000000002,2.713,0.0,2.713,0.743,0,0.743,1.97,0.0,1.97
2020-11-19 09:00:00,2.666,0.0,2.666,0.746,0,0.746,1.92,0.0,1.92,2.686,0.0,2.686,0.746,0,0.746,1.94,0.0,1.94
2020-11-19 09:30:00,2.5885,0.0,2.5885,0.6685,0,0.6685,1.92,0.0,1.92,2.6085000000000003,0.0,2.6085000000000003,0.6685,0,0.6685,1.94,0.0,1.94
2020-11-19 10:00:00,2.351,0.0,2.351,0.681,0,0.681,1.67,0.0,1.67,2.3609999999999998,0.0,2.3609999999999998,0.681,0,0.681,1.6800000000000002,0.0,1.6800000000000002
2020-11-19 10:30:00,2.383,0.55,2.4456469492,0.7030000000000001,0,0.7030000000000001,1.6800000000000002,0.55,1.7677386685,2.403,-0.45,2.4447717685,0.7030000000000001,0,0.7030000000000001,1.7000000000000002,-0.45,1.7585505395
2020-11-19 11:00:00,2.318,0.0,2.318,0.6980000000000001,0,0.6980000000000001,1.62,0.0,1.62,2.338,0.0,2.338,0.6980000000000001,0,0.6980000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-11-19 11:30:00,2.183,0.0,2.183,0.843,0,0.843,1.34,0.0,1.34,2.203,0.0,2.203,0.843,0,0.843,1.3599999999999999,0.0,1.3599999999999999
2020-11-19 12:00:00,2.151,0.0,2.151,0.961,0,0.961,1.19,0.0,1.19,2.161,0.0,2.161,0.961,0,0.961,1.2,0.0,1.2
2020-11-19 12:30:00,2.1995,0.0,2.1995,0.8595,0,0.8595,1.34,0.0,1.34,2.2095000000000002,0.0,2.2095000000000002,0.8595,0,0.8595,1.35,0.0,1.35
2020-11-19 13:00:00,2.1905,0.0,2.1905,0.6905,0,0.6905,1.5,0.0,1.5,2.2105,0.0,2.2105,0.6905,0,0.6905,1.52,0.0,1.52
2020-11-19 13:30:00,2.2245,0.0,2.2245,0.6145,0,0.6145,1.6099999999999999,0.0,1.6099999999999999,2.2345,0.0,2.2345,0.6145,0,0.6145,1.62,0.0,1.62
2020-11-19 14:00:00,2.2005,0.0,2.2005,0.5905,0,0.5905,1.6099999999999999,0.0,1.6099999999999999,2.2105,0.0,2.2105,0.5905,0,0.5905,1.62,0.0,1.62
2020-11-19 14:30:00,2.3665,0.25,2.3796685168,0.4565,0,0.4565,1.9100000000000001,0.25,1.9262917744,2.3865,0.26,2.4006212217,0.4565,0,0.4565,1.9300000000000002,0.26,1.9474342094
2020-11-19 15:00:00,2.4605,0.25,2.4731680594,0.3805,0,0.3805,2.08,0.25,2.0949701669,2.4805,0.25,2.4930664351000003,0.3805,0,0.3805,2.1,0.25,2.1148285983
2020-11-19 15:30:00,2.5375,0.0,2.5375,0.3075,0,0.3075,2.23,0.0,2.23,2.5575,0.25,2.5696899132,0.3075,0,0.3075,2.25,0.25,2.2638462845
2020-11-19 16:00:00,2.694,0.64,2.7689774286,0.274,0,0.274,2.42,0.64,2.5031979546,2.734,-0.32,2.7526634375,0.274,0,0.274,2.46,-0.32,2.4807257003
2020-11-19 16:30:00,3.0005,0.0,3.0005,0.3005,0,0.3005,2.7,0.0,2.7,3.0305,0.0,3.0305,0.3005,0,0.3005,2.73,0.0,2.73
2020-11-19 17:00:00,3.174,-0.43,3.2029948486,0.20400000000000001,0,0.20400000000000001,2.9699999999999998,-0.43,3.000966511,3.214,0.56,3.2624217998000002,0.20400000000000001,0,0.20400000000000001,3.01,0.56,3.061649882
2020-11-19 17:30:00,3.3305,0.59,3.3823557249,0.1405,0,0.1405,3.19,0.59,3.2441023412,3.3705,-0.43,3.3978184545,0.1405,0,0.1405,3.23,-0.43,3.2584965859
2020-11-19 18:00:00,3.3155,0.0,3.3155,0.0855,0,0.0855,3.23,0.0,3.23,3.3455,0.0,3.3455,0.0855,0,0.0855,3.26,0.0,3.26
2020-11-19 18:30:00,3.1385,0.0,3.1385,0.08850000000000001,0,0.08850000000000001,3.05,0.0,3.05,3.1785,0.0,3.1785,0.08850000000000001,0,0.08850000000000001,3.09,0.0,3.09
2020-11-19 19:00:00,3.0235,0.0,3.0235,0.0635,0,0.0635,2.96,0.0,2.96,3.0535,0.0,3.0535,0.0635,0,0.0635,2.99,0.0,2.99
2020-11-19 19:30:00,2.931,0.0,2.931,0.041,0,0.041,2.89,0.0,2.89,2.961,0.0,2.961,0.041,0,0.041,2.92,0.0,2.92
2020-11-19 20:00:00,2.8075,0.25,2.8186089211,0.0375,0,0.0375,2.77,0.25,2.7812587079,2.8475,0.26,2.8593454233,0.0375,0,0.0375,2.81,0.26,2.8220028349
2020-11-19 20:30:00,2.666,0.0,2.666,0.056,0,0.056,2.61,0.0,2.61,2.696,0.25,2.707566435,0.056,0,0.056,2.64,0.25,2.6518107021
2020-11-19 21:00:00,2.5775,0.27,2.5916030271,0.0475,0,0.0475,2.5300000000000002,0.27,2.5443663258,2.6175,0.29,2.6335159483,0.0475,0,0.0475,2.5700000000000003,0.29,2.5863101129
2020-11-19 21:30:00,2.5495,0.27,2.5637570575,0.029500000000000002,0,0.029500000000000002,2.52,0.27,2.5344230113,2.5795,0.29,2.5957504214,0.029500000000000002,0,0.029500000000000002,2.55,0.29,2.5664372192
2020-11-19 22:00:00,2.368,0.29,2.385691514,0.018000000000000002,0,0.018000000000000002,2.35,0.29,2.3678260071,2.398,0.31,2.4179545074,0.018000000000000002,0,0.018000000000000002,2.38,0.31,2.4001041644
2020-11-19 22:30:00,2.3175,0.30000000000000004,2.3368368043,0.0275,0,0.0275,2.29,0.30000000000000004,2.309567059,2.3375,0.31,2.3579665498,0.0275,0,0.0275,2.31,0.31,2.3307080469
2020-11-19 23:00:00,2.2135,0.31,2.2351022907,0.0335,0,0.0335,2.18,0.31,2.2019309708,2.2435,0.31,2.2648161625,0.0335,0,0.0335,2.21,0.31,2.2316361711
2020-11-19 23:30:00,2.2355,0.29,2.2542316318,0.025500000000000002,0,0.025500000000000002,2.21,0.29,2.2289459392,2.2555,0.31,2.2767038125,0.025500000000000002,0,0.025500000000000002,2.23,0.31,2.2514439811
2020-11-20 00:00:00,2.2175,0.29,2.2363824025,0.0175,0,0.0175,2.2,0.29,2.2190313202,2.2375,0.31,2.258872783,0.0175,0,0.0175,2.22,0.31,2.2415396494
2020-11-20 00:30:00,2.477,0.29,2.4939184028,0.007,0,0.007,2.47,0.29,2.4869660231,2.507,0.31,2.5260936246,0.007,0,0.007,2.5,0.31,2.5191466809
2020-11-20 01:00:00,2.485,0.32,2.5055189083,0.015,0,0.015,2.47,0.32,2.4906424874,2.515,0.33,2.5365577068,0.015,0,0.015,2.5,0.33,2.521685944
2020-11-20 01:30:00,2.521,0.30000000000000004,2.5387873089,0.031,0,0.031,2.49,0.30000000000000004,2.508007177,2.541,0.32,2.5610702841,0.031,0,0.031,2.51,0.32,2.5303161858000003
2020-11-20 02:00:00,2.41,0.32,2.4311519903,0.05,0,0.05,2.36,0.32,2.3815961035,2.44,0.34,2.4635746386,0.05,0,0.05,2.39,0.34,2.4140629652
2020-11-20 02:30:00,2.406,0.29,2.4234141206,0.056,0,0.056,2.35,0.29,2.3678260071,2.436,0.30000000000000004,2.4544033898,0.056,0,0.056,2.38,0.30000000000000004,2.3988330496
2020-11-20 03:00:00,2.377,0.27,2.3922853091,0.027,0,0.027,2.35,0.27,2.3654597862,2.407,0.28,2.4232311074,0.027,0,0.027,2.38,0.28,2.3964139876
2020-11-20 03:30:00,2.299,0.27,2.3148004234,0.069,0,0.069,2.23,0.27,2.2462858233,2.319,0.28,2.3358426745,0.069,0,0.069,2.25,0.28,2.2673552876
2020-11-20 04:00:00,2.2175,0.28,2.2351076596,0.11750000000000001,0,0.11750000000000001,2.1,0.28,2.1185844331,2.2375,0.28,2.2549514962,0.11750000000000001,0,0.11750000000000001,2.12,0.28,2.1384106247
2020-11-20 04:30:00,2.198,0.75,2.3224349291,0.128,0,0.128,2.07,0.75,2.2016811758,2.298,-0.27,2.3138072521,0.128,0,0.128,2.17,-0.27,2.1867327226
2020-11-20 05:00:00,2.149,0.74,2.2728398536,0.159,0,0.159,1.99,0.74,2.1231344753,2.249,-0.27,2.2651492225,0.159,0,0.159,2.09,-0.27,2.1073680267
2020-11-20 05:30:00,2.15,0.74,2.27378539,0.12,0,0.12,2.03,0.74,2.160671192,2.25,-0.27,2.2661420962,0.12,0,0.12,2.13,-0.27,2.1470444802
2020-11-20 06:00:00,2.1505,0.75,2.2775316134,0.1505,0,0.1505,2.0,0.75,2.1360009363,2.2505,-0.27,2.2666385354,0.1505,0,0.1505,2.1,-0.27,2.1172859986
2020-11-20 06:30:00,2.345,0.36,2.3724723390999998,0.185,0,0.185,2.16,0.36,2.1897945109,2.375,0.17,2.3810764372,0.185,0,0.185,2.19,0.17,2.1965882636
2020-11-20 07:00:00,2.5105,0.6000000000000001,2.5812032562000002,0.2205,0,0.2205,2.29,0.6000000000000001,2.3672980378,2.5404999999999998,-0.22,2.5500078921,0.2205,0,0.2205,2.32,-0.22,2.3304076897
2020-11-20 07:30:00,2.6755,0.0,2.6755,0.3155,0,0.3155,2.36,0.0,2.36,2.6955,0.0,2.6955,0.3155,0,0.3155,2.38,0.0,2.38
2020-11-20 08:00:00,2.66,-0.31,2.6780029873,0.29,0,0.29,2.37,-0.31,2.3901882771,2.69,0.63,2.7627884465,0.29,0,0.29,2.4,0.63,2.4813101378
2020-11-20 08:30:00,2.7365,0.0,2.7365,0.3365,0,0.3365,2.4,0.0,2.4,2.7765,0.62,2.8448817638,0.3365,0,0.3365,2.44,0.62,2.5175384803
2020-11-20 09:00:00,2.757,0.0,2.757,0.317,0,0.317,2.44,0.0,2.44,2.787,0.0,2.787,0.317,0,0.317,2.47,0.0,2.47
2020-11-20 09:30:00,2.779,0.0,2.779,0.359,0,0.359,2.42,0.0,2.42,2.799,0.0,2.799,0.359,0,0.359,2.44,0.0,2.44
2020-11-20 10:00:00,2.7355,0.0,2.7355,0.34550000000000003,0,0.34550000000000003,2.39,0.0,2.39,2.7655000000000003,0.0,2.7655000000000003,0.34550000000000003,0,0.34550000000000003,2.42,0.0,2.42
2020-11-20 10:30:00,2.7305,0.0,2.7305,0.4405,0,0.4405,2.29,0.0,2.29,2.7605,0.0,2.7605,0.4405,0,0.4405,2.32,0.0,2.32
2020-11-20 11:00:00,2.8449999999999998,0.0,2.8449999999999998,0.34500000000000003,0,0.34500000000000003,2.5,0.0,2.5,2.865,0.0,2.865,0.34500000000000003,0,0.34500000000000003,2.52,0.0,2.52
2020-11-20 11:30:00,2.7935,0.0,2.7935,0.4435,0,0.4435,2.35,0.0,2.35,2.8235,0.0,2.8235,0.4435,0,0.4435,2.38,0.0,2.38
2020-11-20 12:00:00,2.6935000000000002,0.0,2.6935000000000002,0.3935,0,0.3935,2.3,0.0,2.3,2.7335000000000003,0.0,2.7335000000000003,0.3935,0,0.3935,2.34,0.0,2.34
2020-11-20 12:30:00,2.7585,0.0,2.7585,0.3685,0,0.3685,2.39,0.0,2.39,2.7885,0.0,2.7885,0.3685,0,0.3685,2.42,0.0,2.42
2020-11-20 13:00:00,2.7365,0.0,2.7365,0.41650000000000004,0,0.41650000000000004,2.32,0.0,2.32,2.7665,0.0,2.7665,0.41650000000000004,0,0.41650000000000004,2.35,0.0,2.35
2020-11-20 13:30:00,2.729,0.6000000000000001,2.7941798439000003,0.499,0,0.499,2.23,0.6000000000000001,2.3093072554000003,2.759,-0.37,2.7836991576,0.499,0,0.499,2.26,-0.37,2.2900873346
2020-11-20 14:00:00,2.7185,0.62,2.7883045476,0.5185000000000001,0,0.5185000000000001,2.2,0.62,2.2856946428000002,2.7385,-0.33,2.7583114853,0.5185000000000001,0,0.5185000000000001,2.22,-0.33,2.2443930137
2020-11-20 14:30:00,2.6745,0.0,2.6745,0.5245000000000001,0,0.5245000000000001,2.15,0.0,2.15,2.7045,0.0,2.7045,0.5245000000000001,0,0.5245000000000001,2.18,0.0,2.18
2020-11-20 15:00:00,2.674,0.0,2.674,0.554,0,0.554,2.12,0.0,2.12,2.7039999999999997,0.0,2.7039999999999997,0.554,0,0.554,2.15,0.0,2.15
2020-11-20 15:30:00,2.693,0.0,2.693,0.543,0,0.543,2.15,0.0,2.15,2.723,0.0,2.723,0.543,0,0.543,2.18,0.0,2.18
2020-11-20 16:00:00,2.7315,0.0,2.7315,0.47150000000000003,0,0.47150000000000003,2.26,0.0,2.26,2.7615,0.0,2.7615,0.47150000000000003,0,0.47150000000000003,2.29,0.0,2.29
2020-11-20 16:30:00,2.887,0.0,2.887,0.447,0,0.447,2.44,0.0,2.44,2.917,0.0,2.917,0.447,0,0.447,2.47,0.0,2.47
2020-11-20 17:00:00,3.0745,0.0,3.0745,0.29450000000000004,0,0.29450000000000004,2.7800000000000002,0.0,2.7800000000000002,3.1145,0.0,3.1145,0.29450000000000004,0,0.29450000000000004,2.8200000000000003,0.0,2.8200000000000003
2020-11-20 17:30:00,3.22,0.0,3.22,0.27,0,0.27,2.95,0.0,2.95,3.25,0.0,3.25,0.27,0,0.27,2.98,0.0,2.98
2020-11-20 18:00:00,3.1615,0.0,3.1615,0.2515,0,0.2515,2.91,0.0,2.91,3.1915,0.0,3.1915,0.2515,0,0.2515,2.94,0.0,2.94
2020-11-20 18:30:00,3.108,0.0,3.108,0.338,0,0.338,2.77,0.0,2.77,3.138,0.0,3.138,0.338,0,0.338,2.8,0.0,2.8
2020-11-20 19:00:00,2.998,0.0,2.998,0.34800000000000003,0,0.34800000000000003,2.65,0.0,2.65,3.028,0.0,3.028,0.34800000000000003,0,0.34800000000000003,2.68,0.0,2.68
2020-11-20 19:30:00,2.8185000000000002,0.0,2.8185000000000002,0.3185,0,0.3185,2.5,0.0,2.5,2.8485,0.0,2.8485,0.3185,0,0.3185,2.5300000000000002,0.0,2.5300000000000002
2020-11-20 20:00:00,2.707,0.0,2.707,0.187,0,0.187,2.52,0.0,2.52,2.737,0.0,2.737,0.187,0,0.187,2.55,0.0,2.55
2020-11-20 20:30:00,2.6470000000000002,0.0,2.6470000000000002,0.307,0,0.307,2.34,0.0,2.34,2.677,0.0,2.677,0.307,0,0.307,2.37,0.0,2.37
2020-11-20 21:00:00,2.543,0.65,2.6247569411000002,0.443,0,0.443,2.1,0.65,2.1982947937,2.573,-0.36,2.5980625474,0.443,0,0.443,2.13,-0.36,2.1602083233
2020-11-20 21:30:00,2.454,0.25,2.4667014412,0.354,0,0.354,2.1,0.25,2.1148285983,2.484,0.25,2.4965488179,0.354,0,0.354,2.13,0.25,2.1446211787
2020-11-20 22:00:00,2.3665,0.25,2.3796685168,0.2265,0,0.2265,2.14,0.25,2.154553318,2.3965,0.25,2.4095045653,0.2265,0,0.2265,2.17,0.25,2.1843534513
2020-11-20 22:30:00,2.271,0.0,2.271,0.341,0,0.341,1.9300000000000002,0.0,1.9300000000000002,2.291,0.0,2.291,0.341,0,0.341,1.9500000000000002,0.0,1.9500000000000002
2020-11-20 23:00:00,2.18,0.7000000000000001,2.2896287909,0.33,0,0.33,1.85,0.7000000000000001,1.9780040445,2.24,-0.27,2.2562136424,0.33,0,0.33,1.9100000000000001,-0.27,1.9289893727
2020-11-20 23:30:00,2.2035,0.25,2.2176366362,0.2735,0,0.2735,1.9300000000000002,0.25,1.9461243537000001,2.2235,0.26,2.2386496488,0.2735,0,0.2735,1.9500000000000002,0.26,1.9672569736
2020-11-21 00:00:00,2.162,0.26,2.1775775532,0.222,0,0.222,1.94,0.26,1.9573451407,2.192,0.27,2.2085660506,0.222,0,0.222,1.97,0.27,1.9884164554
2020-11-21 00:30:00,2.4365,0.26,2.4503330896,0.4365,0,0.4365,2.0,0.26,2.0168291946,2.4565,0.26,2.4702210933,0.4365,0,0.4365,2.02,0.26,2.0366639389
2020-11-21 01:00:00,2.481,0.26,2.4945863385,0.321,0,0.321,2.16,0.26,2.1755918735,2.501,0.27,2.5155319517,0.321,0,0.321,2.18,0.27,2.1966565503
2020-11-21 01:30:00,2.4805,0.26,2.4940890622,0.3105,0,0.3105,2.17,0.26,2.185520533,2.5005,0.27,2.5150348407000003,0.3105,0,0.3105,2.19,0.27,2.2065810658
2020-11-21 02:00:00,2.385,0.25,2.3980669298,0.295,0,0.295,2.09,0.25,2.1048990475,2.415,0.26,2.4289555369,0.295,0,0.295,2.12,0.26,2.135883892
2020-11-21 02:30:00,2.332,0.72,2.4406195935,0.262,0,0.262,2.07,0.72,2.1916432191,2.362,-0.31,2.3822560736,0.262,0,0.262,2.1,-0.31,2.1227576404
2020-11-21 03:00:00,2.27,0.25,2.2837250272,0.41000000000000003,0,0.41000000000000003,1.8599999999999999,0.25,1.8767258724,2.29,0.25,2.3036058691,0.41000000000000003,0,0.41000000000000003,1.88,0.25,1.8965494984
2020-11-21 03:30:00,2.1765,0.25,2.1908108659,0.3165,0,0.3165,1.8599999999999999,0.25,1.8767258724,2.1965,0.25,2.2106813995,0.3165,0,0.3165,1.88,0.25,1.8965494984
2020-11-21 04:00:00,2.1345,0.0,2.1345,0.5645,0,0.5645,1.57,0.0,1.57,2.1545,0.0,2.1545,0.5645,0,0.5645,1.5899999999999999,0.0,1.5899999999999999
2020-11-21 04:30:00,2.132,0.0,2.132,0.602,0,0.602,1.53,0.0,1.53,2.142,0.0,2.142,0.602,0,0.602,1.54,0.0,1.54
2020-11-21 05:00:00,2.063,0.24,2.0769133347,0.423,0,0.423,1.6400000000000001,0.24,1.6574679484,2.083,0.25,2.0979487601,0.423,0,0.423,1.6600000000000001,0.25,1.6787197503
2020-11-21 05:30:00,2.107,0.28,2.1255232297,0.557,0,0.557,1.55,0.28,1.5750872992,2.127,0.24,2.1404973721,0.557,0,0.557,1.57,0.24,1.5882380174000001
2020-11-21 06:00:00,2.0935,0.25,2.1083743145,0.47350000000000003,0,0.47350000000000003,1.62,0.25,1.6391766226,2.1135,0.25,2.1282345383,0.47350000000000003,0,0.47350000000000003,1.6400000000000001,0.25,1.6589454482
2020-11-21 06:30:00,2.169,0.0,2.169,0.47900000000000004,0,0.47900000000000004,1.69,0.0,1.69,2.189,0.0,2.189,0.47900000000000004,0,0.47900000000000004,1.71,0.0,1.71
2020-11-21 07:00:00,2.241,0.0,2.241,0.281,0,0.281,1.96,0.0,1.96,2.261,0.0,2.261,0.281,0,0.281,1.98,0.0,1.98
2020-11-21 07:30:00,2.2505,0.0,2.2505,0.2705,0,0.2705,1.98,0.0,1.98,2.2705,0.0,2.2705,0.2705,0,0.2705,2.0,0.0,2.0
2020-11-21 08:00:00,2.2975,0.0,2.2975,0.3675,0,0.3675,1.9300000000000002,0.0,1.9300000000000002,2.3175,0.25,2.3309453554,0.3675,0,0.3675,1.9500000000000002,0.25,1.9659603251000002
2020-11-21 08:30:00,2.416,0.0,2.416,0.326,0,0.326,2.09,0.0,2.09,2.436,0.0,2.436,0.326,0,0.326,2.11,0.0,2.11
2020-11-21 09:00:00,2.458,0.0,2.458,0.378,0,0.378,2.08,0.0,2.08,2.478,0.0,2.478,0.378,0,0.378,2.1,0.0,2.1
2020-11-21 09:30:00,2.436,0.0,2.436,0.456,0,0.456,1.98,0.0,1.98,2.466,0.0,2.466,0.456,0,0.456,2.01,0.0,2.01
2020-11-21 10:00:00,2.487,0.52,2.5407811791,0.517,0,0.517,1.97,0.52,2.0374739262,2.507,-0.44,2.545319037,0.517,0,0.517,1.99,-0.44,2.0380628057
2020-11-21 10:30:00,2.5285,0.0,2.5285,0.4985,0,0.4985,2.03,0.0,2.03,2.5484999999999998,0.0,2.5484999999999998,0.4985,0,0.4985,2.05,0.0,2.05
2020-11-21 11:00:00,2.56,0.0,2.56,0.53,0,0.53,2.03,0.0,2.03,2.58,0.0,2.58,0.53,0,0.53,2.05,0.0,2.05
2020-11-21 11:30:00,2.5700000000000003,0.0,2.5700000000000003,0.56,0,0.56,2.01,0.0,2.01,2.59,0.0,2.59,0.56,0,0.56,2.03,0.0,2.03
2020-11-21 12:00:00,2.5215,0.59,2.5896065821,0.5115000000000001,0,0.5115000000000001,2.01,0.59,2.0948030934,2.5415,-0.41000000000000003,2.5743586094,0.5115000000000001,0,0.5115000000000001,2.03,-0.41000000000000003,2.0709901014
2020-11-21 12:30:00,2.4925,0.0,2.4925,0.36250000000000004,0,0.36250000000000004,2.13,0.0,2.13,2.5125,0.0,2.5125,0.36250000000000004,0,0.36250000000000004,2.15,0.0,2.15
2020-11-21 13:00:00,2.513,0.0,2.513,0.333,0,0.333,2.18,0.0,2.18,2.543,0.0,2.543,0.333,0,0.333,2.21,0.0,2.21
2020-11-21 13:30:00,2.5075000000000003,0.0,2.5075000000000003,0.3975,0,0.3975,2.11,0.0,2.11,2.5275,0.0,2.5275,0.3975,0,0.3975,2.13,0.0,2.13
2020-11-21 14:00:00,2.432,0.0,2.432,0.432,0,0.432,2.0,0.0,2.0,2.452,0.0,2.452,0.432,0,0.432,2.02,0.0,2.02
2020-11-21 14:30:00,2.4825,0.0,2.4825,0.3725,0,0.3725,2.11,0.0,2.11,2.5125,0.0,2.5125,0.3725,0,0.3725,2.14,0.0,2.14
2020-11-21 15:00:00,2.523,0.0,2.523,0.463,0,0.463,2.06,0.0,2.06,2.543,0.0,2.543,0.463,0,0.463,2.08,0.0,2.08
2020-11-21 15:30:00,2.583,0.0,2.583,0.353,0,0.353,2.23,0.0,2.23,2.613,0.25,2.6249321896,0.353,0,0.353,2.26,0.25,2.27378539
2020-11-21 16:00:00,2.6390000000000002,0.0,2.6390000000000002,0.369,0,0.369,2.27,0.0,2.27,2.669,0.0,2.669,0.369,0,0.369,2.3,0.0,2.3
2020-11-21 16:30:00,2.778,0.0,2.778,0.318,0,0.318,2.46,0.0,2.46,2.808,0.0,2.808,0.318,0,0.318,2.49,0.0,2.49
2020-11-21 17:00:00,2.895,0.0,2.895,0.305,0,0.305,2.59,0.0,2.59,2.915,0.0,2.915,0.305,0,0.305,2.61,0.0,2.61
2020-11-21 17:30:00,3.03,0.0,3.03,0.30000000000000004,0,0.30000000000000004,2.73,0.0,2.73,3.06,0.0,3.06,0.30000000000000004,0,0.30000000000000004,2.76,0.0,2.76
2020-11-21 18:00:00,2.99,0.0,2.99,0.32,0,0.32,2.67,0.0,2.67,3.02,0.0,3.02,0.32,0,0.32,2.7,0.0,2.7
2020-11-21 18:30:00,2.9055,0.59,2.9647985176000002,0.2655,0,0.2655,2.64,0.59,2.7051247661,2.9355,-0.43,2.9668266296,0.2655,0,0.2655,2.67,-0.43,2.704403816
2020-11-21 19:00:00,2.7865,0.0,2.7865,0.24650000000000002,0,0.24650000000000002,2.54,0.0,2.54,2.8165,0.0,2.8165,0.24650000000000002,0,0.24650000000000002,2.5700000000000003,0.0,2.5700000000000003
2020-11-21 19:30:00,2.7135,0.58,2.7747940915,0.28350000000000003,0,0.28350000000000003,2.43,0.58,2.4982593941,2.7335000000000003,-0.32,2.7521668282,0.28350000000000003,0,0.28350000000000003,2.45,-0.32,2.4708095839
2020-11-21 20:00:00,2.577,0.25,2.5890981054999997,0.20700000000000002,0,0.20700000000000002,2.37,0.25,2.383149177,2.607,0.25,2.6189595262000003,0.20700000000000002,0,0.20700000000000002,2.4,0.25,2.4129857024
2020-11-21 20:30:00,2.502,0.24,2.513484434,0.202,0,0.202,2.3,0.24,2.3124878378,2.532,0.25,2.5443120878,0.202,0,0.202,2.33,0.25,2.3433736364
2020-11-21 21:00:00,2.4365,0.24,2.4482917003,0.17650000000000002,0,0.17650000000000002,2.26,0.24,2.2727076363,2.4565,0.25,2.4691885813,0.17650000000000002,0,0.17650000000000002,2.2800000000000002,0.25,2.2936651892
2020-11-21 21:30:00,2.388,0.24,2.4000299998,0.128,0,0.128,2.26,0.24,2.2727076363,2.408,0.25,2.4209427916,0.128,0,0.128,2.2800000000000002,0.25,2.2936651892
2020-11-21 22:00:00,2.258,0.42,2.2967289784,0.108,0,0.108,2.15,0.42,2.1906391761,2.2880000000000003,0.13,2.2916902059,0.108,0,0.108,2.18,0.13,2.1838727069
2020-11-21 22:30:00,2.1695,0.26,2.1850240845,0.23950000000000002,0,0.23950000000000002,1.9300000000000002,0.26,1.9474342094,2.1895,0.26,2.2048832736,0.23950000000000002,0,0.23950000000000002,1.9500000000000002,0.26,1.9672569736
2020-11-21 23:00:00,2.099,0.27,2.1162941667,0.289,0,0.289,1.81,0.27,1.8300273222,2.119,0.28,2.1374192382,0.289,0,0.289,1.83,0.28,1.8512968428
2020-11-21 23:30:00,2.1485,0.27,2.1653988663,0.2685,0,0.2685,1.88,0.27,1.8992893408,2.1685,0.28,2.1865022868,0.2685,0,0.2685,1.9,0.28,1.9205207627
2020-11-22 00:00:00,2.1390000000000002,0.27,2.1559733301,0.259,0,0.259,1.88,0.27,1.8992893408,2.159,0.28,2.1770808437,0.259,0,0.259,1.9,0.28,1.9205207627
2020-11-22 00:30:00,2.3925,0.25,2.4055261897999998,0.2225,0,0.2225,2.17,0.25,2.1843534513,2.4125,0.26,2.4264699153000002,0.2225,0,0.2225,2.19,0.26,2.2053797859
2020-11-22 01:00:00,2.406,0.26,2.420007438,0.226,0,0.226,2.18,0.26,2.19544984,2.426,0.28,2.4421048299,0.226,0,0.226,2.2,0.28,2.2177466041000002
2020-11-22 01:30:00,2.431,0.26,2.4448642089,0.07100000000000001,0,0.07100000000000001,2.36,0.26,2.3742788379,2.461,0.28,2.4768772679,0.07100000000000001,0,0.07100000000000001,2.39,0.28,2.4063457773
2020-11-22 02:00:00,2.3725,0.35000000000000003,2.3981776936,0.0125,0,0.0125,2.36,0.35000000000000003,2.3858122307,2.4025,0.22,2.4125518129,0.0125,0,0.0125,2.39,0.22,2.4001041644
2020-11-22 02:30:00,2.3505000000000003,0.25,2.3637576547,0.0005,0,0.0005,2.35,0.25,2.3632604596,2.3705,0.26,2.3847159684,0.0005,0,0.0005,2.37,0.26,2.3842189497
2020-11-22 03:00:00,2.23,0.26,2.2451057882,0.0,0,0.0,2.23,0.26,2.2451057882,2.25,0.27,2.2661420962,0.0,0,0.0,2.25,0.27,2.2661420962
2020-11-22 03:30:00,2.16,0.26,2.1755918735,0.0,0,0.0,2.16,0.26,2.1755918735,2.18,0.26,2.19544984,0.0,0,0.0,2.18,0.26,2.19544984
2020-11-22 04:00:00,2.14,0.26,2.1557365331,0.0,0,0.0,2.14,0.26,2.1557365331,2.16,0.27,2.176809592,0.0,0,0.0,2.16,0.27,2.176809592
2020-11-22 04:30:00,2.12,0.26,2.135883892,0.0,0,0.0,2.12,0.26,2.135883892,2.14,0.26,2.1557365331,0.0,0,0.0,2.14,0.26,2.1557365331
2020-11-22 05:00:00,2.06,0.25,2.0751144547,0.0,0,0.0,2.06,0.25,2.0751144547,2.09,0.25,2.1048990475,0.0,0,0.0,2.09,0.25,2.1048990475
2020-11-22 05:30:00,2.06,0.0,2.06,0.0,0,0.0,2.06,0.0,2.06,2.08,0.25,2.0949701669,0.0,0,0.0,2.08,0.25,2.0949701669
2020-11-22 06:00:00,2.06,0.26,2.0763429389,0.0,0,0.0,2.06,0.26,2.0763429389,2.07,0.26,2.0862646045,0.0,0,0.0,2.07,0.26,2.0862646045
2020-11-22 06:30:00,2.13,0.27,2.1470444802,0.0,0,0.0,2.13,0.27,2.1470444802,2.15,0.24,2.1633538777,0.0,0,0.0,2.15,0.24,2.1633538777
2020-11-22 07:00:00,2.19,0.0,2.19,0.0,0,0.0,2.19,0.0,2.19,2.22,0.24,2.2329352879,0.0,0,0.0,2.22,0.24,2.2329352879
2020-11-22 07:30:00,2.17,0.0,2.17,0.0,0,0.0,2.17,0.0,2.17,2.2,0.0,2.2,0.0,0,0.0,2.2,0.0,2.2
2020-11-22 08:00:00,2.21,0.0,2.21,0.0,0,0.0,2.21,0.0,2.21,2.23,0.0,2.23,0.0,0,0.0,2.23,0.0,2.23
2020-11-22 08:30:00,2.2800000000000002,0.0,2.2800000000000002,0.0,0,0.0,2.2800000000000002,0.0,2.2800000000000002,2.32,0.0,2.32,0.0,0,0.0,2.32,0.0,2.32
2020-11-22 09:00:00,2.3215,0.25,2.334922322,0.0015,0,0.0015,2.32,0.25,2.3334309503,2.3515,0.25,2.3647520483,0.0015,0,0.0015,2.35,0.25,2.3632604596
2020-11-22 09:30:00,2.3815,0.0,2.3815,0.0015,0,0.0015,2.38,0.0,2.38,2.4015,0.25,2.414477635,0.0015,0,0.0015,2.4,0.25,2.4129857024
2020-11-22 10:00:00,2.3755,0.0,2.3755,0.0055000000000000005,0,0.0055000000000000005,2.37,0.0,2.37,2.4055,0.25,2.4184561708,0.0055000000000000005,0,0.0055000000000000005,2.4,0.25,2.4129857024
2020-11-22 10:30:00,2.349,0.0,2.349,0.009000000000000001,0,0.009000000000000001,2.34,0.0,2.34,2.379,0.25,2.3920997053,0.009000000000000001,0,0.009000000000000001,2.37,0.25,2.383149177
2020-11-22 11:00:00,2.4545,0.0,2.4545,0.0045000000000000005,0,0.0045000000000000005,2.45,0.0,2.45,2.4945,0.25,2.5069962605000002,0.0045000000000000005,0,0.0045000000000000005,2.49,0.25,2.5025187312
2020-11-22 11:30:00,2.4755000000000003,0.25,2.4880916884,0.0055000000000000005,0,0.0055000000000000005,2.47,0.25,2.4826195842,2.5055,0.25,2.5179416693,0.0055000000000000005,0,0.0055000000000000005,2.5,0.25,2.5124689053
2020-11-22 12:00:00,2.497,0.0,2.497,0.007,0,0.007,2.49,0.0,2.49,2.517,0.0,2.517,0.007,0,0.007,2.51,0.0,2.51
2020-11-22 12:30:00,2.5255,0.0,2.5255,0.0055000000000000005,0,0.0055000000000000005,2.52,0.0,2.52,2.5455,0.0,2.5455,0.0055000000000000005,0,0.0055000000000000005,2.54,0.0,2.54
2020-11-22 13:00:00,2.507,0.0,2.507,0.007,0,0.007,2.5,0.0,2.5,2.537,0.0,2.537,0.007,0,0.007,2.5300000000000002,0.0,2.5300000000000002
2020-11-22 13:30:00,2.544,0.0,2.544,0.004,0,0.004,2.54,0.0,2.54,2.574,0.25,2.5861121399,0.004,0,0.004,2.5700000000000003,0.25,2.582130903
2020-11-22 14:00:00,2.5525,0.0,2.5525,0.0025,0,0.0025,2.55,0.0,2.55,2.5725,0.25,2.5846191692,0.0025,0,0.0025,2.5700000000000003,0.25,2.582130903
2020-11-22 14:30:00,2.5235000000000003,0.0,2.5235000000000003,0.0035,0,0.0035,2.52,0.0,2.52,2.5435,0.0,2.5435,0.0035,0,0.0035,2.54,0.0,2.54
2020-11-22 15:00:00,2.4925,0.0,2.4925,0.0025,0,0.0025,2.49,0.0,2.49,2.5125,0.0,2.5125,0.0025,0,0.0025,2.51,0.0,2.51
2020-11-22 15:30:00,2.601,0.46,2.6413634737000002,0.001,0,0.001,2.6,0.46,2.6403787607,2.641,0.4,2.6711198026,0.001,0,0.001,2.64,0.4,2.6701310829000002
2020-11-22 16:00:00,2.7305,0.0,2.7305,0.0005,0,0.0005,2.73,0.0,2.73,2.7605,0.0,2.7605,0.0005,0,0.0005,2.76,0.0,2.76
2020-11-22 16:30:00,2.91,0.0,2.91,0.0,0,0.0,2.91,0.0,2.91,2.95,0.0,2.95,0.0,0,0.0,2.95,0.0,2.95
2020-11-22 17:00:00,3.08,0.0,3.08,0.0,0,0.0,3.08,0.0,3.08,3.13,0.0,3.13,0.0,0,0.0,3.13,0.0,3.13
2020-11-22 17:30:00,3.22,0.0,3.22,0.0,0,0.0,3.22,0.0,3.22,3.26,0.0,3.26,0.0,0,0.0,3.26,0.0,3.26
2020-11-22 18:00:00,3.15,0.0,3.15,0.0,0,0.0,3.15,0.0,3.15,3.19,0.0,3.19,0.0,0,0.0,3.19,0.0,3.19
2020-11-22 18:30:00,3.08,0.0,3.08,0.0,0,0.0,3.08,0.0,3.08,3.12,0.0,3.12,0.0,0,0.0,3.12,0.0,3.12
2020-11-22 19:00:00,2.96,0.0,2.96,0.0,0,0.0,2.96,0.0,2.96,2.99,0.0,2.99,0.0,0,0.0,2.99,0.0,2.99
2020-11-22 19:30:00,2.83,0.64,2.9014651471,0.0,0,0.0,2.83,0.64,2.9014651471,2.86,-0.39,2.8864684305,0.0,0,0.0,2.86,-0.39,2.8864684305
2020-11-22 20:00:00,2.7,0.46,2.7389048905999998,0.0,0,0.0,2.7,0.46,2.7389048905999998,2.73,0.0,2.73,0.0,0,0.0,2.73,0.0,2.73
2020-11-22 20:30:00,2.65,0.0,2.65,0.0,0,0.0,2.65,0.0,2.65,2.69,0.0,2.69,0.0,0,0.0,2.69,0.0,2.69
2020-11-22 21:00:00,2.54,0.25,2.5522734962999998,0.0,0,0.0,2.54,0.25,2.5522734962999998,2.5700000000000003,0.25,2.582130903,0.0,0,0.0,2.5700000000000003,0.25,2.582130903
2020-11-22 21:30:00,2.43,0.25,2.4428262321,0.0,0,0.0,2.43,0.25,2.4428262321,2.45,0.26,2.4637572932,0.0,0,0.0,2.45,0.26,2.4637572932
2020-11-22 22:00:00,2.31,0.73,2.4226019069999998,0.0,0,0.0,2.31,0.73,2.4226019069999998,2.37,-0.08,2.3713498266,0.0,0,0.0,2.37,-0.08,2.3713498266
2020-11-22 22:30:00,2.27,0.26,2.2848413512,0.0,0,0.0,2.27,0.26,2.2848413512,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005
2020-11-22 23:00:00,2.22,0.27,2.2363586474,0.0,0,0.0,2.22,0.27,2.2363586474,2.24,0.28,2.2574321695,0.0,0,0.0,2.24,0.28,2.2574321695
2020-11-22 23:30:00,2.22,0.26,2.2351733714,0.0,0,0.0,2.22,0.26,2.2351733714,2.25,0.27,2.2661420962,0.0,0,0.0,2.25,0.27,2.2661420962
2020-11-23 00:00:00,2.18,0.27,2.1966565503,0.0,0,0.0,2.18,0.27,2.1966565503,2.21,0.28,2.227666941,0.0,0,0.0,2.21,0.28,2.227666941
2020-11-23 00:30:00,2.45,0.25,2.4627220712,0.0,0,0.0,2.45,0.25,2.4627220712,2.48,0.26,2.493591787,0.0,0,0.0,2.48,0.26,2.493591787
2020-11-23 01:00:00,2.5,0.27,2.5145377309,0.0,0,0.0,2.5,0.27,2.5145377309,2.5300000000000002,0.28,2.5454469156,0.0,0,0.0,2.5300000000000002,0.28,2.5454469156
2020-11-23 01:30:00,2.5,0.25,2.5124689053,0.0,0,0.0,2.5,0.25,2.5124689053,2.5300000000000002,0.26,2.5433245959,0.0,0,0.0,2.5300000000000002,0.26,2.5433245959
2020-11-23 02:00:00,2.41,0.46,2.4535076931,0.0,0,0.0,2.41,0.46,2.4535076931,2.45,0.15,2.4545875417,0.0,0,0.0,2.45,0.15,2.4545875417
2020-11-23 02:30:00,2.41,0.26,2.4239843234,0.0,0,0.0,2.41,0.26,2.4239843234,2.43,0.26,2.443869882,0.0,0,0.0,2.43,0.26,2.443869882
2020-11-23 03:00:00,2.31,0.26,2.3245859846,0.0,0,0.0,2.31,0.26,2.3245859846,2.33,0.28,2.3467637291,0.0,0,0.0,2.33,0.28,2.3467637291
2020-11-23 03:30:00,2.21,0.27,2.2264321234,0.0,0,0.0,2.21,0.27,2.2264321234,2.24,0.28,2.2574321695,0.0,0,0.0,2.24,0.28,2.2574321695
2020-11-23 04:00:00,2.2095000000000002,0.27,2.2259358144,0.0095,0,0.0095,2.2,0.27,2.2165062599,2.2295,0.28,2.2470136292,0.0095,0,0.0095,2.22,0.28,2.2375879871
2020-11-23 04:30:00,2.169,0.27,2.185740378,0.019,0,0.019,2.15,0.27,2.1668871683,2.199,0.27,2.2155137102,0.019,0,0.019,2.18,0.27,2.1966565503
2020-11-23 05:00:00,2.146,0.27,2.1629183988,0.036000000000000004,0,0.036000000000000004,2.11,0.27,2.1272047386,2.176,0.28,2.1939407467,0.036000000000000004,0,0.036000000000000004,2.14,0.28,2.1582400237
2020-11-23 05:30:00,2.158,0.25,2.1724327377,0.048,0,0.048,2.11,0.25,2.1247588098,2.188,0.26,2.203393746,0.048,0,0.048,2.14,0.26,2.1557365331
2020-11-23 06:00:00,2.1895,0.25,2.2037264463,0.08950000000000001,0,0.08950000000000001,2.1,0.25,2.1148285983,2.2195,0.26,2.2346767663,0.08950000000000001,0,0.08950000000000001,2.13,0.26,2.1458098704
2020-11-23 06:30:00,2.3425000000000002,0.65,2.4310093069,0.12250000000000001,0,0.12250000000000001,2.22,0.65,2.313201245,2.3625,-0.15,2.3672571153,0.12250000000000001,0,0.12250000000000001,2.24,-0.15,2.2450167037
2020-11-23 07:00:00,2.517,0.0,2.517,0.147,0,0.147,2.37,0.0,2.37,2.547,0.0,2.547,0.147,0,0.147,2.4,0.0,2.4
2020-11-23 07:30:00,2.6075,0.6000000000000001,2.6756412783,0.1975,0,0.1975,2.41,0.6000000000000001,2.4835659846,2.6375,-0.39,2.6661782105,0.1975,0,0.1975,2.44,-0.39,2.4709714689
2020-11-23 08:00:00,2.7295,0.0,2.7295,0.1595,0,0.1595,2.5700000000000003,0.0,2.5700000000000003,2.7595,0.0,2.7595,0.1595,0,0.1595,2.6,0.0,2.6
2020-11-23 08:30:00,2.7325,0.0,2.7325,0.1125,0,0.1125,2.62,0.0,2.62,2.7725,0.0,2.7725,0.1125,0,0.1125,2.66,0.0,2.66
2020-11-23 09:00:00,2.711,0.0,2.711,0.131,0,0.131,2.58,0.0,2.58,2.741,0.0,2.741,0.131,0,0.131,2.61,0.0,2.61
2020-11-23 09:30:00,2.7005,0.0,2.7005,0.07050000000000001,0,0.07050000000000001,2.63,0.0,2.63,2.7305,0.0,2.7305,0.07050000000000001,0,0.07050000000000001,2.66,0.0,2.66
2020-11-23 10:00:00,2.5525,0.0,2.5525,0.12250000000000001,0,0.12250000000000001,2.43,0.0,2.43,2.5825,0.0,2.5825,0.12250000000000001,0,0.12250000000000001,2.46,0.0,2.46
2020-11-23 10:30:00,2.3155,0.0,2.3155,0.2255,0,0.2255,2.09,0.0,2.09,2.3355,0.0,2.3355,0.2255,0,0.2255,2.11,0.0,2.11
2020-11-23 11:00:00,2.3055,0.0,2.3055,0.29550000000000004,0,0.29550000000000004,2.01,0.0,2.01,2.3355,0.0,2.3355,0.29550000000000004,0,0.29550000000000004,2.04,0.0,2.04
2020-11-23 11:30:00,2.283,0.67,2.3792832954,0.343,0,0.343,1.94,0.67,2.0524375752,2.313,-0.37,2.3424066684,0.343,0,0.343,1.97,-0.37,2.0044450604
2020-11-23 12:00:00,2.3810000000000002,0.68,2.4761989015,0.321,0,0.321,2.06,0.68,2.1693316943,2.431,-0.35000000000000003,2.4560661636,0.321,0,0.321,2.11,-0.35000000000000003,2.1388314567
2020-11-23 12:30:00,2.388,0.0,2.388,0.418,0,0.418,1.97,0.0,1.97,2.418,0.0,2.418,0.418,0,0.418,2.0,0.0,2.0
2020-11-23 13:00:00,2.4845,0.0,2.4845,0.3845,0,0.3845,2.1,0.0,2.1,2.5045,0.0,2.5045,0.3845,0,0.3845,2.12,0.0,2.12
2020-11-23 13:30:00,2.5335,0.0,2.5335,0.41350000000000003,0,0.41350000000000003,2.12,0.0,2.12,2.5635,0.0,2.5635,0.41350000000000003,0,0.41350000000000003,2.15,0.0,2.15
2020-11-23 14:00:00,2.5605,0.0,2.5605,0.4305,0,0.4305,2.13,0.0,2.13,2.5905,0.0,2.5905,0.4305,0,0.4305,2.16,0.0,2.16
2020-11-23 14:30:00,2.5245,0.0,2.5245,0.35450000000000004,0,0.35450000000000004,2.17,0.0,2.17,2.5545,0.25,2.566704161,0.35450000000000004,0,0.35450000000000004,2.2,0.25,2.2141589825
2020-11-23 15:00:00,2.58,0.26,2.5930676813,0.27,0,0.27,2.31,0.26,2.3245859846,2.61,0.26,2.6229182221,0.27,0,0.27,2.34,0.26,2.3544001359
2020-11-23 15:30:00,2.7279999999999998,0.6000000000000001,2.7932031791,0.34800000000000003,0,0.34800000000000003,2.38,0.6000000000000001,2.4544653186,2.758,-0.39,2.7854378471,0.34800000000000003,0,0.34800000000000003,2.41,-0.39,2.4413520844
2020-11-23 16:00:00,2.854,0.0,2.854,0.28400000000000003,0,0.28400000000000003,2.5700000000000003,0.0,2.5700000000000003,2.884,0.0,2.884,0.28400000000000003,0,0.28400000000000003,2.6,0.0,2.6
2020-11-23 16:30:00,3.0365,0.0,3.0365,0.29650000000000004,0,0.29650000000000004,2.74,0.0,2.74,3.0665,0.0,3.0665,0.29650000000000004,0,0.29650000000000004,2.77,0.0,2.77
2020-11-23 17:00:00,3.1915,0.55,3.2385447735,0.2315,0,0.2315,2.96,0.55,3.0106643785,3.2415,-0.46,3.2739765195,0.2315,0,0.2315,3.01,-0.46,3.0449466334
2020-11-23 17:30:00,3.396,0.0,3.396,0.276,0,0.276,3.12,0.0,3.12,3.446,0.0,3.446,0.276,0,0.276,3.17,0.0,3.17
2020-11-23 18:00:00,3.31,0.0,3.31,0.47000000000000003,0,0.47000000000000003,2.84,0.0,2.84,3.34,0.0,3.34,0.47000000000000003,0,0.47000000000000003,2.87,0.0,2.87
2020-11-23 18:30:00,3.1815,0.0,3.1815,0.4615,0,0.4615,2.7199999999999998,0.0,2.7199999999999998,3.2015000000000002,0.0,3.2015000000000002,0.4615,0,0.4615,2.74,0.0,2.74
2020-11-23 19:00:00,3.0955,0.0,3.0955,0.3955,0,0.3955,2.7,0.0,2.7,3.1255,0.0,3.1255,0.3955,0,0.3955,2.73,0.0,2.73
2020-11-23 19:30:00,2.9865,0.0,2.9865,0.35650000000000004,0,0.35650000000000004,2.63,0.0,2.63,3.0165,0.0,3.0165,0.35650000000000004,0,0.35650000000000004,2.66,0.0,2.66
2020-11-23 20:00:00,2.8665000000000003,0.65,2.9392724015000002,0.3265,0,0.3265,2.54,0.65,2.6218504915,2.8965,0.06,2.897121373,0.3265,0,0.3265,2.5700000000000003,0.06,2.5707002937
2020-11-23 20:30:00,2.766,0.25,2.7772749234000003,0.366,0,0.366,2.4,0.25,2.4129857024,2.7960000000000003,0.26,2.8080626774,0.366,0,0.366,2.43,0.26,2.443869882
2020-11-23 21:00:00,2.6310000000000002,0.26,2.6438156138,0.35100000000000003,0,0.35100000000000003,2.2800000000000002,0.26,2.2947766776,2.661,0.26,2.6736718198,0.35100000000000003,0,0.35100000000000003,2.31,0.26,2.3245859846
2020-11-23 21:30:00,2.493,0.25,2.5055037418,0.313,0,0.313,2.18,0.25,2.1942880394,2.513,0.25,2.52540472,0.313,0,0.313,2.2,0.25,2.2141589825
2020-11-23 22:00:00,2.3815,0.63,2.4634208431,0.35150000000000003,0,0.35150000000000003,2.03,0.63,2.1255117031,2.4314999999999998,-0.04,2.4318289928,0.35150000000000003,0,0.35150000000000003,2.08,-0.04,2.0803845798
2020-11-23 22:30:00,2.2755,0.7000000000000001,2.3807352331000002,0.28550000000000003,0,0.28550000000000003,1.99,0.7000000000000001,2.1095260131,2.3655,-0.08,2.3668523929,0.28550000000000003,0,0.28550000000000003,2.08,-0.08,2.081537893
2020-11-23 23:00:00,2.219,0.27,2.2353659656,0.359,0,0.359,1.8599999999999999,0.27,1.8794946129,2.239,0.27,2.2552208318,0.359,0,0.359,1.88,0.27,1.8992893408
2020-11-23 23:30:00,2.258,0.25,2.2717975262,0.398,0,0.398,1.8599999999999999,0.25,1.8767258724,2.268,0.26,2.2828543537,0.398,0,0.398,1.87,0.26,1.8879883473999999
2020-11-24 00:00:00,2.2225,0.66,2.3184275382,0.42250000000000004,0,0.42250000000000004,1.8,0.66,1.917185437,2.2425,0.08,2.2439265251,0.42250000000000004,0,0.42250000000000004,1.82,0.08,1.8217573933
2020-11-24 00:30:00,2.439,0.25,2.4517791499,0.46900000000000003,0,0.46900000000000003,1.97,0.25,1.9857995871,2.459,0.26,2.4727072208,0.46900000000000003,0,0.46900000000000003,1.99,0.26,2.0069130524
2020-11-24 01:00:00,2.4705,0.25,2.4831170432,0.5005000000000001,0,0.5005000000000001,1.97,0.25,1.9857995871,2.4905,0.26,2.5040347941,0.5005000000000001,0,0.5005000000000001,1.99,0.26,2.0069130524
2020-11-24 01:30:00,2.4565,0.0,2.4565,0.5565,0,0.5565,1.9,0.0,1.9,2.4765,0.0,2.4765,0.5565,0,0.5565,1.92,0.0,1.92
2020-11-24 02:00:00,2.4045,0.0,2.4045,0.5345,0,0.5345,1.87,0.0,1.87,2.4245,0.24,2.4363497799,0.5345,0,0.5345,1.8900000000000001,0.24,1.9051771571
2020-11-24 02:30:00,2.339,0.74,2.4532674131,0.519,0,0.519,1.82,0.74,1.9646882704,2.359,-0.30000000000000004,2.3779993692,0.519,0,0.519,1.8399999999999999,-0.30000000000000004,1.8642961138
2020-11-24 03:00:00,2.259,0.24,2.2717132301,0.529,0,0.529,1.73,0.24,1.7465680634,2.269,0.25,2.2827310398,0.529,0,0.529,1.74,0.25,1.7578680269
2020-11-24 03:30:00,2.2155,0.26,2.2307039808,0.5555,0,0.5555,1.6600000000000001,0.26,1.6802380784,2.2355,0.25,2.2494355403,0.5555,0,0.5555,1.6800000000000002,0.25,1.6984993377
2020-11-24 04:00:00,2.188,0.25,2.2022361363,0.5680000000000001,0,0.5680000000000001,1.62,0.25,1.6391766226,2.208,0.25,2.2221080082,0.5680000000000001,0,0.5680000000000001,1.6400000000000001,0.25,1.6589454482
2020-11-24 04:30:00,2.1745,0.25,2.1888239422,0.5345,0,0.5345,1.6400000000000001,0.25,1.6589454482,2.1845,0.25,2.1987587976,0.5345,0,0.5345,1.65,0.25,1.6688319268
2020-11-24 05:00:00,2.141,0.26,2.1567292366,0.501,0,0.501,1.6400000000000001,0.26,1.6604818578,2.151,0.27,2.1678793786,0.501,0,0.501,1.65,0.27,1.6719449752000002
2020-11-24 05:30:00,2.183,0.67,2.2835036676,0.593,0,0.593,1.5899999999999999,0.67,1.7253985047,2.203,-0.36,2.2322206432,0.593,0,0.593,1.6099999999999999,-0.36,1.6497575579000001
2020-11-24 06:00:00,2.1995,0.0,2.1995,0.4995,0,0.4995,1.7000000000000002,0.0,1.7000000000000002,2.2195,0.25,2.2335353702,0.4995,0,0.4995,1.72,0.25,1.7380736463000002
2020-11-24 06:30:00,2.342,0.65,2.4305275148,0.47200000000000003,0,0.47200000000000003,1.87,0.65,1.9797474586,2.362,-0.39,2.3939807852,0.47200000000000003,0,0.47200000000000003,1.8900000000000001,-0.39,1.9298186443
2020-11-24 07:00:00,2.552,0.0,2.552,0.542,0,0.542,2.01,0.0,2.01,2.572,0.0,2.572,0.542,0,0.542,2.03,0.0,2.03
2020-11-24 07:30:00,2.7075,0.58,2.7689269131,0.47750000000000004,0,0.47750000000000004,2.23,0.58,2.3041918323,2.7275,-0.4,2.7566748539,0.47750000000000004,0,0.47750000000000004,2.25,-0.4,2.2852789764
2020-11-24 08:00:00,2.7455,0.0,2.7455,0.6855,0,0.6855,2.06,0.0,2.06,2.7755,0.0,2.7755,0.6855,0,0.6855,2.09,0.0,2.09
2020-11-24 08:30:00,2.7725,0.0,2.7725,0.6625,0,0.6625,2.11,0.0,2.11,2.7925,0.0,2.7925,0.6625,0,0.6625,2.13,0.0,2.13
2020-11-24 09:00:00,2.746,0.0,2.746,0.656,0,0.656,2.09,0.0,2.09,2.776,0.0,2.776,0.656,0,0.656,2.12,0.0,2.12
2020-11-24 09:30:00,2.76,0.0,2.76,0.6900000000000001,0,0.6900000000000001,2.07,0.0,2.07,2.79,0.0,2.79,0.6900000000000001,0,0.6900000000000001,2.1,0.0,2.1
2020-11-24 10:00:00,2.6445,0.0,2.6445,0.7245,0,0.7245,1.92,0.0,1.92,2.6645,0.0,2.6645,0.7245,0,0.7245,1.94,0.0,1.94
2020-11-24 10:30:00,2.5265,0.0,2.5265,0.7465,0,0.7465,1.78,0.0,1.78,2.5465,0.0,2.5465,0.7465,0,0.7465,1.8,0.0,1.8
2020-11-24 11:00:00,2.5055,0.0,2.5055,0.7555000000000001,0,0.7555000000000001,1.75,0.0,1.75,2.5255,0.0,2.5255,0.7555000000000001,0,0.7555000000000001,1.77,0.0,1.77
2020-11-24 11:30:00,2.5445,0.0,2.5445,0.7545000000000001,0,0.7545000000000001,1.79,0.0,1.79,2.5645,0.0,2.5645,0.7545000000000001,0,0.7545000000000001,1.81,0.0,1.81
2020-11-24 12:00:00,2.582,0.0,2.582,0.752,0,0.752,1.83,0.0,1.83,2.612,0.0,2.612,0.752,0,0.752,1.8599999999999999,0.0,1.8599999999999999
2020-11-24 12:30:00,2.709,0.0,2.709,0.739,0,0.739,1.97,0.0,1.97,2.729,0.0,2.729,0.739,0,0.739,1.99,0.0,1.99
2020-11-24 13:00:00,2.7875,0.0,2.7875,0.7375,0,0.7375,2.05,0.0,2.05,2.8075,0.0,2.8075,0.7375,0,0.7375,2.07,0.0,2.07
2020-11-24 13:30:00,2.802,0.0,2.802,0.732,0,0.732,2.07,0.0,2.07,2.822,0.0,2.822,0.732,0,0.732,2.09,0.0,2.09
2020-11-24 14:00:00,2.782,0.0,2.782,0.722,0,0.722,2.06,0.0,2.06,2.802,-0.87,2.9339570549,0.722,0,0.722,2.08,-0.87,2.2546174842
2020-11-24 14:30:00,2.6315,0.0,2.6315,0.7215,0,0.7215,1.9100000000000001,0.0,1.9100000000000001,2.6615,0.0,2.6615,0.7215,0,0.7215,1.94,0.0,1.94
2020-11-24 15:00:00,2.6654999999999998,0.0,2.6654999999999998,0.6855,0,0.6855,1.98,0.0,1.98,2.6855,0.0,2.6855,0.6855,0,0.6855,2.0,0.0,2.0
2020-11-24 15:30:00,2.651,0.0,2.651,0.661,0,0.661,1.99,0.0,1.99,2.6710000000000003,0.0,2.6710000000000003,0.661,0,0.661,2.01,0.0,2.01
2020-11-24 16:00:00,2.7785,0.0,2.7785,0.6385000000000001,0,0.6385000000000001,2.14,0.0,2.14,2.8085,0.0,2.8085,0.6385000000000001,0,0.6385000000000001,2.17,0.0,2.17
2020-11-24 16:30:00,2.9915000000000003,0.49,3.0313647504,0.5415,0,0.5415,2.45,0.49,2.4985195617000002,3.0115,-0.45,3.0449355083,0.5415,0,0.5415,2.47,-0.45,2.5106572845
2020-11-24 17:00:00,3.238,0.0,3.238,0.518,0,0.518,2.7199999999999998,0.0,2.7199999999999998,3.278,0.0,3.278,0.518,0,0.518,2.76,0.0,2.76
2020-11-24 17:30:00,3.334,0.0,3.334,0.524,0,0.524,2.81,0.0,2.81,3.374,0.0,3.374,0.524,0,0.524,2.85,0.0,2.85
2020-11-24 18:00:00,3.2665,0.0,3.2665,0.5565,0,0.5565,2.71,0.0,2.71,3.2965,0.0,3.2965,0.5565,0,0.5565,2.74,0.0,2.74
2020-11-24 18:30:00,3.223,0.0,3.223,0.483,0,0.483,2.74,0.0,2.74,3.253,0.0,3.253,0.483,0,0.483,2.77,0.0,2.77
2020-11-24 19:00:00,3.069,0.0,3.069,0.559,0,0.559,2.51,0.0,2.51,3.099,0.0,3.099,0.559,0,0.559,2.54,0.0,2.54
2020-11-24 19:30:00,2.926,0.0,2.926,0.646,0,0.646,2.2800000000000002,0.0,2.2800000000000002,2.946,0.0,2.946,0.646,0,0.646,2.3,0.0,2.3
2020-11-24 20:00:00,2.849,0.0,2.849,0.639,0,0.639,2.21,0.0,2.21,2.8689999999999998,0.0,2.8689999999999998,0.639,0,0.639,2.23,0.0,2.23
2020-11-24 20:30:00,2.7275,0.0,2.7275,0.5675,0,0.5675,2.16,0.0,2.16,2.7575000000000003,0.0,2.7575000000000003,0.5675,0,0.5675,2.19,0.0,2.19
2020-11-24 21:00:00,2.5915,0.0,2.5915,0.3315,0,0.3315,2.26,0.0,2.26,2.6215,0.24,2.6324631526,0.3315,0,0.3315,2.29,0.24,2.3025420734
2020-11-24 21:30:00,2.518,0.73,2.6216834286,0.34800000000000003,0,0.34800000000000003,2.17,0.73,2.2894977615,2.548,-0.32,2.5680155763,0.34800000000000003,0,0.34800000000000003,2.2,-0.32,2.2231509171
2020-11-24 22:00:00,2.3835,0.7000000000000001,2.4841642961,0.3735,0,0.3735,2.01,0.7000000000000001,2.1284031573,2.4135,-0.19,2.4209672137,0.3735,0,0.3735,2.04,-0.19,2.0488289338
2020-11-24 22:30:00,2.2655,0.25,2.2792521251,0.1655,0,0.1655,2.1,0.25,2.1148285983,2.2855,0.26,2.300241346,0.1655,0,0.1655,2.12,0.26,2.135883892
2020-11-24 23:00:00,2.178,0.28,2.1959244067,0.068,0,0.068,2.11,0.28,2.1284971223999998,2.208,0.30000000000000004,2.2282872345999998,0.068,0,0.068,2.14,0.30000000000000004,2.1609257276
2020-11-24 23:30:00,2.178,0.28,2.1959244067,0.11800000000000001,0,0.11800000000000001,2.06,0.28,2.0789420386,2.198,0.30000000000000004,2.2183786872,0.11800000000000001,0,0.11800000000000001,2.08,0.30000000000000004,2.1015232571
2020-11-25 00:00:00,2.166,0.28,2.1840228937,0.136,0,0.136,2.03,0.28,2.0492193636,2.186,0.30000000000000004,2.2064895196,0.136,0,0.136,2.05,0.30000000000000004,2.0718349355
2020-11-25 00:30:00,2.4295,0.26,2.4433727202,0.0695,0,0.0695,2.36,0.26,2.3742788379,2.4595000000000002,0.27,2.4742757021,0.0695,0,0.0695,2.39,0.27,2.4052026941999998
2020-11-25 01:00:00,2.499,0.28,2.5146373496,0.029,0,0.029,2.47,0.28,2.4858197843,2.519,0.29,2.535638184,0.029,0,0.029,2.49,0.29,2.5068306684
2020-11-25 01:30:00,2.512,0.27,2.5264686818,0.012,0,0.012,2.5,0.27,2.5145377309,2.542,0.28,2.5573744348,0.012,0,0.012,2.5300000000000002,0.28,2.5454469156
2020-11-25 02:00:00,2.404,0.27,2.4191147141,0.224,0,0.224,2.18,0.27,2.1966565503,2.424,0.28,2.4401180299,0.224,0,0.224,2.2,0.28,2.2177466041000002
2020-11-25 02:30:00,2.3595,0.26,2.3737818455,0.2295,0,0.2295,2.13,0.26,2.1458098704,2.3895,0.27,2.4047058552,0.2295,0,0.2295,2.16,0.27,2.176809592
2020-11-25 03:00:00,2.3185000000000002,0.30000000000000004,2.3378285331,0.2585,0,0.2585,2.06,0.30000000000000004,2.0817300497,2.3385,0.25,2.3518253018,0.2585,0,0.2585,2.08,0.25,2.0949701669
2020-11-25 03:30:00,2.241,0.26,2.2560321363,0.331,0,0.331,1.9100000000000001,0.26,1.9276151068,2.251,0.26,2.2659657985,0.331,0,0.331,1.92,0.26,1.9375241934
2020-11-25 04:00:00,2.1815,0.27,2.198145184,0.3015,0,0.3015,1.88,0.27,1.8992893408,2.2015000000000002,0.27,2.2179950969,0.3015,0,0.3015,1.9,0.27,1.9190883252000002
2020-11-25 04:30:00,2.172,0.27,2.1887174327,0.272,0,0.272,1.9,0.27,1.9190883252000002,2.192,0.28,2.2098108516,0.272,0,0.272,1.92,0.28,1.9403092537000002
2020-11-25 05:00:00,2.1455,0.27,2.1624223107000002,0.2555,0,0.2555,1.8900000000000001,0.27,1.9091883092000002,2.1755,0.28,2.1934448363,0.2555,0,0.2555,1.92,0.28,1.9403092537000002
2020-11-25 05:30:00,2.1475,0.27,2.1644066739,0.23750000000000002,0,0.23750000000000002,1.9100000000000001,0.27,1.9289893727,2.1675,0.28,2.1855105239,0.23750000000000002,0,0.23750000000000002,1.9300000000000002,0.28,1.9502051174
2020-11-25 06:00:00,2.2225,0.26,2.2376564191,0.2025,0,0.2025,2.02,0.26,2.0366639389,2.2425,0.26,2.2575221483,0.2025,0,0.2025,2.04,0.26,2.0565018843
2020-11-25 06:30:00,2.363,0.0,2.363,0.223,0,0.223,2.14,0.0,2.14,2.393,0.0,2.393,0.223,0,0.223,2.17,0.0,2.17
2020-11-25 07:00:00,2.503,0.0,2.503,0.253,0,0.253,2.25,0.0,2.25,2.523,0.0,2.523,0.253,0,0.253,2.27,0.0,2.27
2020-11-25 07:30:00,2.6525,0.0,2.6525,0.1925,0,0.1925,2.46,0.0,2.46,2.6825,0.0,2.6825,0.1925,0,0.1925,2.49,0.0,2.49
2020-11-25 08:00:00,2.7085,0.0,2.7085,0.1885,0,0.1885,2.52,0.0,2.52,2.7485,0.0,2.7485,0.1885,0,0.1885,2.56,0.0,2.56
2020-11-25 08:30:00,2.8,0.63,2.87,0.19,0,0.19,2.61,0.63,2.6849581002000003,2.84,-0.36,2.8627259736,0.19,0,0.19,2.65,-0.36,2.6743410403
2020-11-25 09:00:00,2.6995,0.0,2.6995,0.1595,0,0.1595,2.54,0.0,2.54,2.7395,0.0,2.7395,0.1595,0,0.1595,2.58,0.0,2.58
2020-11-25 09:30:00,2.7119999999999997,0.25,2.7234984854,0.122,0,0.122,2.59,0.25,2.6020376631,2.732,0.26,2.7443440018,0.122,0,0.122,2.61,0.26,2.6229182221
2020-11-25 10:00:00,2.755,0.6000000000000001,2.8195788693,0.105,0,0.105,2.65,0.6000000000000001,2.7170756338,2.785,-0.39,2.8121744256000003,0.105,0,0.105,2.68,-0.39,2.7082282031
2020-11-25 10:30:00,2.4785,0.0,2.4785,0.17850000000000002,0,0.17850000000000002,2.3,0.0,2.3,2.5085,0.0,2.5085,0.17850000000000002,0,0.17850000000000002,2.33,0.0,2.33
2020-11-25 11:00:00,2.345,0.0,2.345,0.20500000000000002,0,0.20500000000000002,2.14,0.0,2.14,2.365,0.0,2.365,0.20500000000000002,0,0.20500000000000002,2.16,0.0,2.16
2020-11-25 11:30:00,2.3315,0.0,2.3315,0.2715,0,0.2715,2.06,0.0,2.06,2.3615,0.0,2.3615,0.2715,0,0.2715,2.09,0.0,2.09
2020-11-25 12:00:00,2.181,0.0,2.181,0.321,0,0.321,1.8599999999999999,0.0,1.8599999999999999,2.201,0.0,2.201,0.321,0,0.321,1.88,0.0,1.88
2020-11-25 12:30:00,2.2595,0.0,2.2595,0.17950000000000002,0,0.17950000000000002,2.08,0.0,2.08,2.2895,0.0,2.2895,0.17950000000000002,0,0.17950000000000002,2.11,0.0,2.11
2020-11-25 13:00:00,2.3555,0.0,2.3555,0.17550000000000002,0,0.17550000000000002,2.18,0.0,2.18,2.3855,0.0,2.3855,0.17550000000000002,0,0.17550000000000002,2.21,0.0,2.21
2020-11-25 13:30:00,2.3155,0.0,2.3155,0.24550000000000002,0,0.24550000000000002,2.07,0.0,2.07,2.3455,0.0,2.3455,0.24550000000000002,0,0.24550000000000002,2.1,0.0,2.1
2020-11-25 14:00:00,2.358,0.0,2.358,0.138,0,0.138,2.22,0.0,2.22,2.378,0.0,2.378,0.138,0,0.138,2.24,0.0,2.24
2020-11-25 14:30:00,2.3685,0.33,2.3913787341,0.0985,0,0.0985,2.27,0.33,2.2938613733,2.3885,0.33,2.4111889702,0.0985,0,0.0985,2.29,0.33,2.3136551169
2020-11-25 15:00:00,2.4635,0.27,2.4782518535999998,0.0635,0,0.0635,2.4,0.27,2.4151397475,2.4935,0.28,2.5091716263,0.0635,0,0.0635,2.43,0.28,2.4460784942
2020-11-25 15:30:00,2.5755,0.0,2.5755,0.035500000000000004,0,0.035500000000000004,2.54,0.0,2.54,2.6055,0.25,2.6174663798999998,0.035500000000000004,0,0.035500000000000004,2.5700000000000003,0.25,2.582130903
2020-11-25 16:00:00,2.7175000000000002,0.0,2.7175000000000002,0.0575,0,0.0575,2.66,0.0,2.66,2.7575000000000003,0.25,2.7688095366,0.0575,0,0.0575,2.7,0.25,2.7115493726
2020-11-25 16:30:00,2.974,0.58,3.0300290428,0.084,0,0.084,2.89,0.58,2.9476261635,3.014,-0.36,3.0354235289,0.084,0,0.084,2.93,-0.36,2.9520331976
2020-11-25 17:00:00,3.2439999999999998,0.55,3.2902942118,0.074,0,0.074,3.17,0.55,3.2173591655,3.284,-0.45,3.3146879189,0.074,0,0.074,3.21,-0.45,3.2413885913
2020-11-25 17:30:00,3.4105,0.0,3.4105,0.0505,0,0.0505,3.36,0.0,3.36,3.4605,0.0,3.4605,0.0505,0,0.0505,3.41,0.0,3.41
2020-11-25 18:00:00,3.404,0.0,3.404,0.044,0,0.044,3.36,0.0,3.36,3.444,0.0,3.444,0.044,0,0.044,3.4,0.0,3.4
2020-11-25 18:30:00,3.329,0.0,3.329,0.069,0,0.069,3.26,0.0,3.26,3.3689999999999998,0.0,3.3689999999999998,0.069,0,0.069,3.3,0.0,3.3
2020-11-25 19:00:00,3.218,0.0,3.218,0.068,0,0.068,3.15,0.0,3.15,3.258,0.0,3.258,0.068,0,0.068,3.19,0.0,3.19
2020-11-25 19:30:00,3.119,0.62,3.1800253144,0.079,0,0.079,3.04,0.62,3.1025795718999998,3.149,-0.4,3.1743032306,0.079,0,0.079,3.07,-0.4,3.095948966
2020-11-25 20:00:00,2.9965,0.31,3.0124926971,0.0465,0,0.0465,2.95,0.31,2.9662434155,3.0265,0.24,3.0360010293,0.0465,0,0.0465,2.98,0.24,2.9896488088
2020-11-25 20:30:00,2.9,0.0,2.9,0.03,0,0.03,2.87,0.0,2.87,2.94,0.25,2.9506101064,0.03,0,0.03,2.91,0.25,2.9207190895
2020-11-25 21:00:00,2.75,0.26,2.7622635645,0.02,0,0.02,2.73,0.26,2.7423530043,2.79,0.26,2.8020885068,0.02,0,0.02,2.77,0.26,2.7821754078
2020-11-25 21:30:00,2.6585,0.27,2.672175565,0.018500000000000003,0,0.018500000000000003,2.64,0.27,2.6537709018999998,2.6885,0.28,2.7030412964,0.018500000000000003,0,0.018500000000000003,2.67,0.28,2.6846415031
2020-11-25 22:00:00,2.5255,0.28,2.5409742718,0.0155,0,0.0155,2.51,0.28,2.5255692428,2.5555,0.29,2.5719020685,0.0155,0,0.0155,2.54,0.29,2.5565015157
2020-11-25 22:30:00,2.4205,0.30000000000000004,2.4390203464,0.0205,0,0.0205,2.4,0.30000000000000004,2.4186773245,2.4405,0.30000000000000004,2.4588697098,0.0205,0,0.0205,2.42,0.30000000000000004,2.4385241438
