Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-25 23:00:00,2.3165,0.31,2.3371504551,0.026500000000000003,0,0.026500000000000003,2.29,0.31,2.3108872755,2.3465,0.32,2.3682192149,0.026500000000000003,0,0.026500000000000003,2.32,0.32,2.3419649869
2020-11-25 23:30:00,2.345,0.30000000000000004,2.364111884,0.035,0,0.035,2.31,0.30000000000000004,2.3293990641,2.365,0.32,2.3865508585,0.035,0,0.035,2.33,0.32,2.3518715951
2020-11-26 00:00:00,2.308,0.28,2.3249223643,0.038,0,0.038,2.27,0.28,2.2872035327,2.338,0.30000000000000004,2.3571686406,0.038,0,0.038,2.3,0.30000000000000004,2.3194827009
2020-11-26 00:30:00,2.5315,0.29,2.5480565633,0.061500000000000006,0,0.061500000000000006,2.47,0.29,2.4869660231,2.5615,0.30000000000000004,2.5790079972999997,0.061500000000000006,0,0.061500000000000006,2.5,0.30000000000000004,2.5179356624
2020-11-26 01:00:00,2.5789999999999997,0.31,2.5975644362,0.039,0,0.039,2.54,0.31,2.5588473968,2.6189999999999998,0.33,2.6397085066,0.039,0,0.039,2.58,0.33,2.6010190311
2020-11-26 01:30:00,2.617,0.30000000000000004,2.6341391383,0.037,0,0.037,2.58,0.30000000000000004,2.5973832986,2.6470000000000002,0.32,2.6662724917,0.037,0,0.037,2.61,0.32,2.6295436866
2020-11-26 02:00:00,2.527,0.31,2.5459436365,0.047,0,0.047,2.48,0.31,2.499299902,2.557,0.32,2.5769456727,0.047,0,0.047,2.51,0.32,2.5303161858000003
2020-11-26 02:30:00,2.552,0.28,2.5673145503,0.052000000000000005,0,0.052000000000000005,2.5,0.28,2.5156311335,2.572,0.29,2.5882975099000003,0.052000000000000005,0,0.052000000000000005,2.52,0.29,2.5366316248
2020-11-26 03:00:00,2.4485,0.28,2.4644578004,0.0485,0,0.0485,2.4,0.28,2.4162781297,2.4685,0.29,2.4854762622,0.0485,0,0.0485,2.42,0.29,2.4373140955
2020-11-26 03:30:00,2.3935,0.27,2.4086806036,0.0835,0,0.0835,2.31,0.27,2.3257256932,2.4135,0.28,2.4296876857,0.0835,0,0.0835,2.33,0.28,2.3467637291
2020-11-26 04:00:00,2.3395,0.28,2.3561961399999998,0.1095,0,0.1095,2.23,0.28,2.2475097330000002,2.3595,0.30000000000000004,2.3784953752,0.1095,0,0.1095,2.25,0.30000000000000004,2.2699118926
2020-11-26 04:30:00,2.2995,0.27,2.3152970112,0.1395,0,0.1395,2.16,0.27,2.176809592,2.3195,0.28,2.33633907,0.1395,0,0.1395,2.18,0.28,2.1979080963
2020-11-26 05:00:00,2.2995,0.27,2.3152970112,0.1895,0,0.1895,2.11,0.27,2.1272047386,2.3195,0.27,2.3351617182,0.1895,0,0.1895,2.13,0.27,2.1470444802
2020-11-26 05:30:00,2.2685,0.27,2.284511381,0.1685,0,0.1685,2.1,0.27,2.1172859986,2.2984999999999998,0.28,2.3154917944,0.1685,0,0.1685,2.13,0.28,2.1483249289
2020-11-26 06:00:00,2.2995,0.30000000000000004,2.3189869016,0.1695,0,0.1695,2.13,0.30000000000000004,2.1510230124,2.3195,0.31,2.3401239818,0.1695,0,0.1695,2.15,0.31,2.1722338732
2020-11-26 06:30:00,2.5380000000000003,0.26,2.5512828146,0.138,0,0.138,2.4,0.26,2.4140422532,2.568,0.26,2.5811284354,0.138,0,0.138,2.43,0.26,2.443869882
2020-11-26 07:00:00,2.672,0.0,2.672,0.122,0,0.122,2.55,0.0,2.55,2.702,0.25,2.7135408602,0.122,0,0.122,2.58,0.25,2.5920841036
2020-11-26 07:30:00,2.8245,0.0,2.8245,0.10450000000000001,0,0.10450000000000001,2.7199999999999998,0.0,2.7199999999999998,2.8645,0.0,2.8645,0.10450000000000001,0,0.10450000000000001,2.76,0.0,2.76
2020-11-26 08:00:00,2.902,0.0,2.902,0.162,0,0.162,2.74,0.0,2.74,2.942,0.0,2.942,0.162,0,0.162,2.7800000000000002,0.0,2.7800000000000002
2020-11-26 08:30:00,2.939,0.0,2.939,0.159,0,0.159,2.7800000000000002,0.0,2.7800000000000002,2.969,0.0,2.969,0.159,0,0.159,2.81,0.0,2.81
2020-11-26 09:00:00,2.899,0.0,2.899,0.209,0,0.209,2.69,0.0,2.69,2.939,0.25,2.9496137035,0.209,0,0.209,2.73,0.25,2.7414229882
2020-11-26 09:30:00,2.798,0.0,2.798,0.198,0,0.198,2.6,0.0,2.6,2.8280000000000003,0.0,2.8280000000000003,0.198,0,0.198,2.63,0.0,2.63
2020-11-26 10:00:00,2.585,0.25,2.5970608387,0.195,0,0.195,2.39,0.25,2.4030397417,2.625,0.25,2.6368778887,0.195,0,0.195,2.43,0.25,2.4428262321
2020-11-26 10:30:00,2.3365,0.25,2.3498366433,0.1865,0,0.1865,2.15,0.25,2.1644860822,2.3665,0.25,2.3796685168,0.1865,0,0.1865,2.18,0.25,2.1942880394
2020-11-26 11:00:00,2.2545,0.42,2.293288087,0.21450000000000002,0,0.21450000000000002,2.04,0.42,2.0827865949,2.2745,0.18,2.2816113275,0.21450000000000002,0,0.21450000000000002,2.06,0.18,2.0678491241
2020-11-26 11:30:00,2.2195,0.0,2.2195,0.20950000000000002,0,0.20950000000000002,2.01,0.0,2.01,2.2395,0.0,2.2395,0.20950000000000002,0,0.20950000000000002,2.03,0.0,2.03
2020-11-26 12:00:00,2.1805,0.0,2.1805,0.24050000000000002,0,0.24050000000000002,1.94,0.0,1.94,2.2105,0.25,2.2245921536,0.24050000000000002,0,0.24050000000000002,1.97,0.25,1.9857995871
2020-11-26 12:30:00,2.189,0.0,2.189,0.249,0,0.249,1.94,0.0,1.94,2.219,0.25,2.2330385129,0.249,0,0.249,1.97,0.25,1.9857995871
2020-11-26 13:00:00,2.1855,0.26,2.2009112317,0.24550000000000002,0,0.24550000000000002,1.94,0.26,1.9573451407,2.2155,0.26,2.2307039808,0.24550000000000002,0,0.24550000000000002,1.97,0.26,1.9870832896000001
2020-11-26 13:30:00,2.1635,0.26,2.1790668301,0.2235,0,0.2235,1.94,0.26,1.9573451407,2.1835,0.27,2.200130053,0.2235,0,0.2235,1.96,0.27,1.9785095400000001
2020-11-26 14:00:00,2.308,0.31,2.3287258319,0.108,0,0.108,2.2,0.31,2.2217335574,2.348,0.28,2.3646361242,0.108,0,0.108,2.24,0.28,2.2574321695
2020-11-26 14:30:00,2.3925,0.26,2.4065860155,0.052500000000000005,0,0.052500000000000005,2.34,0.26,2.3544001359,2.4125,0.26,2.4264699153000002,0.052500000000000005,0,0.052500000000000005,2.36,0.26,2.3742788379
2020-11-26 15:00:00,2.5395,0.0,2.5395,0.029500000000000002,0,0.029500000000000002,2.51,0.0,2.51,2.5695,0.25,2.5816332524,0.029500000000000002,0,0.029500000000000002,2.54,0.25,2.5522734962999998
2020-11-26 15:30:00,2.6845,0.0,2.6845,0.044500000000000005,0,0.044500000000000005,2.64,0.0,2.64,2.7045,0.25,2.7160302373,0.044500000000000005,0,0.044500000000000005,2.66,0.25,2.671722291
2020-11-26 16:00:00,2.8145,0.0,2.8145,0.044500000000000005,0,0.044500000000000005,2.77,0.0,2.77,2.8445,0.0,2.8445,0.044500000000000005,0,0.044500000000000005,2.8,0.0,2.8
2020-11-26 16:30:00,3.0535,0.0,3.0535,0.0235,0,0.0235,3.03,0.0,3.03,3.0835,0.0,3.0835,0.0235,0,0.0235,3.06,0.0,3.06
2020-11-26 17:00:00,3.313,0.0,3.313,0.033,0,0.033,3.2800000000000002,0.0,3.2800000000000002,3.3529999999999998,0.0,3.3529999999999998,0.033,0,0.033,3.32,0.0,3.32
2020-11-26 17:30:00,3.421,0.0,3.421,0.041,0,0.041,3.38,0.0,3.38,3.451,0.0,3.451,0.041,0,0.041,3.41,0.0,3.41
2020-11-26 18:00:00,3.444,0.0,3.444,0.054,0,0.054,3.39,0.0,3.39,3.474,0.0,3.474,0.054,0,0.054,3.42,0.0,3.42
2020-11-26 18:30:00,3.356,0.0,3.356,0.08600000000000001,0,0.08600000000000001,3.27,0.0,3.27,3.396,0.0,3.396,0.08600000000000001,0,0.08600000000000001,3.31,0.0,3.31
2020-11-26 19:00:00,3.2439999999999998,0.0,3.2439999999999998,0.114,0,0.114,3.13,0.0,3.13,3.294,0.0,3.294,0.114,0,0.114,3.18,0.0,3.18
2020-11-26 19:30:00,3.14,0.0,3.14,0.14,0,0.14,3.0,0.0,3.0,3.18,0.25,3.1898119067,0.14,0,0.14,3.04,0.25,3.0502622838
2020-11-26 20:00:00,3.024,0.6900000000000001,3.1017214575,0.124,0,0.124,2.9,0.6900000000000001,2.9809562224,3.064,-0.31,3.079642187,0.124,0,0.124,2.94,-0.31,2.9562983611
2020-11-26 20:30:00,2.9,0.0,2.9,0.09,0,0.09,2.81,0.0,2.81,2.94,0.25,2.9506101064,0.09,0,0.09,2.85,0.25,2.8609439002
2020-11-26 21:00:00,2.8015,0.0,2.8015,0.0915,0,0.0915,2.71,0.0,2.71,2.8315,0.25,2.8425151275,0.0915,0,0.0915,2.74,0.25,2.7513814712
2020-11-26 21:30:00,2.6845,0.26,2.6970614101,0.1245,0,0.1245,2.56,0.26,2.5731692521,2.7145,0.27,2.7278948385,0.1245,0,0.1245,2.59,0.27,2.60403533
2020-11-26 22:00:00,2.5535,0.45,2.592848289,0.0935,0,0.0935,2.46,0.45,2.5008198656,2.6035,0.09,2.6050551338,0.0935,0,0.0935,2.51,0.09,2.5116130275
2020-11-26 22:30:00,2.4735,0.28,2.4892975415,0.10350000000000001,0,0.10350000000000001,2.37,0.28,2.3864827676,2.4935,0.29,2.5103072023,0.10350000000000001,0,0.10350000000000001,2.39,0.29,2.4075298544
2020-11-26 23:00:00,2.362,0.32,2.3835779828,0.052000000000000005,0,0.052000000000000005,2.31,0.32,2.3320591759,2.372,0.34,2.3962437272,0.052000000000000005,0,0.052000000000000005,2.32,0.34,2.3447814397
2020-11-26 23:30:00,2.3615,0.31,2.3817603259,0.0115,0,0.0115,2.35,0.31,2.3703586227,2.3915,0.33,2.4141607755,0.0115,0,0.0115,2.38,0.33,2.4027692357
2020-11-27 00:00:00,2.3305,0.31,2.3510274881,0.0005,0,0.0005,2.33,0.31,2.3505318547,2.3505000000000003,0.33,2.3735522428999998,0.0005,0,0.0005,2.35,0.33,2.3730571
2020-11-27 00:30:00,2.5805,0.31,2.599053722,0.0005,0,0.0005,2.58,0.31,2.598557292,2.6105,0.33,2.6312754037,0.0005,0,0.0005,2.61,0.33,2.6307793522000003
2020-11-27 01:00:00,2.673,0.29,2.6886853665,0.003,0,0.003,2.67,0.29,2.6857028875,2.7030000000000003,0.31,2.7207184713,0.003,0,0.003,2.7,0.31,2.7177380301
2020-11-27 01:30:00,2.7025,0.33,2.7225734609,0.022500000000000003,0,0.022500000000000003,2.68,0.33,2.70024073,2.7425,0.31,2.7599649001,0.022500000000000003,0,0.022500000000000003,2.7199999999999998,0.31,2.7376084453000002
2020-11-27 02:00:00,2.5675,0.32,2.5873647308,0.0775,0,0.0775,2.49,0.32,2.5104780421,2.5975,0.34,2.6196576589,0.0775,0,0.0775,2.52,0.34,2.5428330657
2020-11-27 02:30:00,2.5555,0.28,2.5707937004,0.10550000000000001,0,0.10550000000000001,2.45,0.28,2.4659480934999998,2.5855,0.30000000000000004,2.6028465667000003,0.10550000000000001,0,0.10550000000000001,2.48,0.30000000000000004,2.4980792622
2020-11-27 03:00:00,2.5065,0.29,2.5232206106,0.0465,0,0.0465,2.46,0.29,2.4770345173,2.5365,0.31,2.5553732115,0.0465,0,0.0465,2.49,0.31,2.5092229873000003
2020-11-27 03:30:00,2.4625,0.27,2.4772578085,0.052500000000000005,0,0.052500000000000005,2.41,0.27,2.4250773184,2.4925,0.29,2.5093139003,0.052500000000000005,0,0.052500000000000005,2.44,0.29,2.4571731726
2020-11-27 04:00:00,2.4015,0.29,2.4189465166,0.061500000000000006,0,0.061500000000000006,2.34,0.29,2.3579016095,2.4314999999999998,0.31,2.4511818068,0.061500000000000006,0,0.061500000000000006,2.37,0.31,2.3901882771
2020-11-27 04:30:00,2.403,0.28,2.4192579441,0.073,0,0.073,2.33,0.28,2.3467637291,2.423,0.29,2.4402928103,0.073,0,0.073,2.35,0.29,2.3678260071
2020-11-27 05:00:00,2.3435,0.27,2.3590023845,0.07350000000000001,0,0.07350000000000001,2.27,0.27,2.2860008749,2.3835,0.28,2.3998900496,0.07350000000000001,0,0.07350000000000001,2.31,0.28,2.3269078194
2020-11-27 05:30:00,2.357,0.28,2.373573045,0.077,0,0.077,2.2800000000000002,0.28,2.2971286425,2.3970000000000002,0.30000000000000004,2.4157005195,0.077,0,0.077,2.32,0.30000000000000004,2.3393161394
2020-11-27 06:00:00,2.4075,0.39,2.4388842223,0.08750000000000001,0,0.08750000000000001,2.32,0.39,2.352551806,2.4475,0.24,2.4592389575,0.08750000000000001,0,0.08750000000000001,2.36,0.24,2.3721720005
2020-11-27 06:30:00,2.6035,0.27,2.6174629415,0.2235,0,0.2235,2.38,0.27,2.3952661648,2.6335,0.28,2.6483433029,0.2235,0,0.2235,2.41,0.28,2.4262110378
2020-11-27 07:00:00,2.8155,0.0,2.8155,0.1855,0,0.1855,2.63,0.0,2.63,2.8555,0.0,2.8555,0.1855,0,0.1855,2.67,0.0,2.67
2020-11-27 07:30:00,2.9225000000000003,0.0,2.9225000000000003,0.1125,0,0.1125,2.81,0.0,2.81,2.9625,0.0,2.9625,0.1125,0,0.1125,2.85,0.0,2.85
2020-11-27 08:00:00,2.991,0.0,2.991,0.091,0,0.091,2.9,0.0,2.9,3.031,0.0,3.031,0.091,0,0.091,2.94,0.0,2.94
2020-11-27 08:30:00,3.0355,0.0,3.0355,0.0455,0,0.0455,2.99,0.0,2.99,3.0755,0.0,3.0755,0.0455,0,0.0455,3.03,0.0,3.03
2020-11-27 09:00:00,2.9975,0.0,2.9975,0.0275,0,0.0275,2.9699999999999998,0.0,2.9699999999999998,3.0275,0.25,3.0378045115,0.0275,0,0.0275,3.0,0.25,3.0103986447
2020-11-27 09:30:00,2.9185,0.0,2.9185,0.0385,0,0.0385,2.88,0.0,2.88,2.9485,0.0,2.9485,0.0385,0,0.0385,2.91,0.0,2.91
2020-11-27 10:00:00,2.711,0.0,2.711,0.171,0,0.171,2.54,0.0,2.54,2.741,0.0,2.741,0.171,0,0.171,2.5700000000000003,0.0,2.5700000000000003
2020-11-27 10:30:00,2.4885,0.0,2.4885,0.3785,0,0.3785,2.11,0.0,2.11,2.5185,0.0,2.5185,0.3785,0,0.3785,2.14,0.0,2.14
2020-11-27 11:00:00,2.4285,0.0,2.4285,0.4985,0,0.4985,1.9300000000000002,0.0,1.9300000000000002,2.4585,0.0,2.4585,0.4985,0,0.4985,1.96,0.0,1.96
2020-11-27 11:30:00,2.398,0.64,2.481935535,0.388,0,0.388,2.01,0.64,2.109431203,2.468,-0.37,2.4955808943,0.388,0,0.388,2.08,-0.37,2.1126523614
2020-11-27 12:00:00,2.597,0.62,2.6699829587,0.357,0,0.357,2.24,0.62,2.3242202994,2.6870000000000003,-0.38,2.7137370912,0.357,0,0.357,2.33,-0.38,2.3607837682
2020-11-27 12:30:00,2.665,0.64,2.740770877,0.255,0,0.255,2.41,0.64,2.493531632,2.775,-0.35000000000000003,2.7969849839,0.255,0,0.255,2.52,-0.35000000000000003,2.5441894584
2020-11-27 13:00:00,2.741,0.63,2.8124688443,0.121,0,0.121,2.62,0.63,2.6946799438999998,2.8609999999999998,-0.36,2.8835604727,0.121,0,0.121,2.74,-0.36,2.7635484436
2020-11-27 13:30:00,2.732,0.65,2.8082599595,0.132,0,0.132,2.6,0.65,2.6800186567,2.842,-0.35000000000000003,2.8634706215,0.132,0,0.132,2.71,-0.35000000000000003,2.7325080055
2020-11-27 14:00:00,2.76,0.68,2.8425340807,0.16,0,0.16,2.6,0.68,2.6874523251999998,2.87,-0.31,2.8866936103,0.16,0,0.16,2.71,-0.31,2.7276730009
2020-11-27 14:30:00,2.7915,0.68,2.8731293479,0.1915,0,0.1915,2.6,0.68,2.6874523251999998,2.9115,-0.31,2.9279570096,0.1915,0,0.1915,2.7199999999999998,-0.31,2.7376084453000002
2020-11-27 15:00:00,2.839,0.66,2.914707704,0.11900000000000001,0,0.11900000000000001,2.7199999999999998,0.66,2.7989283664,2.959,-0.34,2.9784695735,0.11900000000000001,0,0.11900000000000001,2.84,-0.34,2.8602797066
2020-11-27 15:30:00,2.9215,0.63,2.9886555924,0.061500000000000006,0,0.061500000000000006,2.86,0.63,2.9285662021,3.0315,-0.38,3.0552237643,0.061500000000000006,0,0.061500000000000006,2.9699999999999998,-0.38,2.9942110814
2020-11-27 16:00:00,3.011,0.63,3.0762023666,0.101,0,0.101,2.91,0.63,2.9774149862,3.121,-0.38,3.1440485047,0.101,0,0.101,3.02,-0.38,3.0438133977
2020-11-27 16:30:00,3.2295,0.0,3.2295,0.3395,0,0.3395,2.89,0.0,2.89,3.2695,0.0,3.2695,0.3395,0,0.3395,2.93,0.0,2.93
2020-11-27 17:00:00,3.3689999999999998,0.53,3.4104341366,0.379,0,0.379,2.99,0.53,3.0366099519,3.429,-0.48,3.4624328152,0.379,0,0.379,3.05,-0.48,3.0875394734
2020-11-27 17:30:00,3.4885,0.0,3.4885,0.3385,0,0.3385,3.15,0.0,3.15,3.5285,0.0,3.5285,0.3385,0,0.3385,3.19,0.0,3.19
2020-11-27 18:00:00,3.3885,0.0,3.3885,0.4685,0,0.4685,2.92,0.0,2.92,3.4185,0.0,3.4185,0.4685,0,0.4685,2.95,0.0,2.95
2020-11-27 18:30:00,3.3215,0.55,3.3667287164,0.6015,0,0.6015,2.7199999999999998,0.55,2.7750495491000002,3.3615,-0.44,3.3901743687,0.6015,0,0.6015,2.76,-0.44,2.7948524111
2020-11-27 19:00:00,3.24,0.47000000000000003,3.273912033,0.52,0,0.52,2.7199999999999998,0.47000000000000003,2.7603079538,3.2800000000000002,-0.41000000000000003,3.3055256768,0.52,0,0.52,2.76,-0.41000000000000003,2.7902867236
2020-11-27 19:30:00,3.084,0.0,3.084,0.544,0,0.544,2.54,0.0,2.54,3.114,0.0,3.114,0.544,0,0.544,2.5700000000000003,0.0,2.5700000000000003
2020-11-27 20:00:00,2.9935,0.0,2.9935,0.6035,0,0.6035,2.39,0.0,2.39,3.0235,0.0,3.0235,0.6035,0,0.6035,2.42,0.0,2.42
2020-11-27 20:30:00,2.9025,0.0,2.9025,0.6125,0,0.6125,2.29,0.0,2.29,2.9325,0.0,2.9325,0.6125,0,0.6125,2.32,0.0,2.32
2020-11-27 21:00:00,2.784,0.0,2.784,0.634,0,0.634,2.15,0.0,2.15,2.8040000000000003,0.0,2.8040000000000003,0.634,0,0.634,2.17,0.0,2.17
2020-11-27 21:30:00,2.6755,0.0,2.6755,0.6355000000000001,0,0.6355000000000001,2.04,0.0,2.04,2.6955,0.0,2.6955,0.6355000000000001,0,0.6355000000000001,2.06,0.0,2.06
2020-11-27 22:00:00,2.5725,0.0,2.5725,0.6525000000000001,0,0.6525000000000001,1.92,0.0,1.92,2.5925000000000002,0.0,2.5925000000000002,0.6525000000000001,0,0.6525000000000001,1.94,0.0,1.94
2020-11-27 22:30:00,2.4115,0.68,2.505540311,0.6515000000000001,0,0.6515000000000001,1.76,0.68,1.8867962264,2.4314999999999998,-0.32,2.4524665645,0.6515000000000001,0,0.6515000000000001,1.78,-0.32,1.8085353190000002
2020-11-27 23:00:00,2.3615,0.0,2.3615,0.6615,0,0.6615,1.7000000000000002,0.0,1.7000000000000002,2.3715,0.0,2.3715,0.6615,0,0.6615,1.71,0.0,1.71
2020-11-27 23:30:00,2.362,0.0,2.362,0.662,0,0.662,1.7000000000000002,0.0,1.7000000000000002,2.372,0.0,2.372,0.662,0,0.662,1.71,0.0,1.71
2020-11-28 00:00:00,2.3689999999999998,0.0,2.3689999999999998,0.649,0,0.649,1.72,0.0,1.72,2.3890000000000002,0.25,2.4020451703,0.649,0,0.649,1.74,0.25,1.7578680269
2020-11-28 00:30:00,2.6045,0.27,2.618457609,0.5445,0,0.5445,2.06,0.27,2.0776188293,2.6245000000000003,0.25,2.6363801414,0.5445,0,0.5445,2.08,0.25,2.0949701669
2020-11-28 01:00:00,2.654,0.27,2.6676986337,0.394,0,0.394,2.26,0.27,2.2760711764,2.694,0.27,2.7074962604,0.394,0,0.394,2.3,0.27,2.3157936005
2020-11-28 01:30:00,2.644,0.26,2.6567529053000003,0.294,0,0.294,2.35,0.26,2.3643392312,2.674,0.27,2.6875966959,0.294,0,0.294,2.38,0.27,2.3952661648
2020-11-28 02:00:00,2.589,0.6900000000000001,2.6793695154,0.259,0,0.259,2.33,0.6900000000000001,2.430020576,2.6189999999999998,0.11,2.6213090241,0.259,0,0.259,2.36,0.11,2.3625621685000002
2020-11-28 02:30:00,2.5455,0.25,2.5577471043999997,0.6255000000000001,0,0.6255000000000001,1.92,0.25,1.9362076335,2.5655,0.26,2.5786411635,0.6255000000000001,0,0.6255000000000001,1.94,0.26,1.9573451407
2020-11-28 03:00:00,2.4865,0.0,2.4865,0.6365000000000001,0,0.6365000000000001,1.85,0.0,1.85,2.5065,0.0,2.5065,0.6365000000000001,0,0.6365000000000001,1.87,0.0,1.87
2020-11-28 03:30:00,2.4515000000000002,0.0,2.4515000000000002,0.6215,0,0.6215,1.83,0.0,1.83,2.4615,0.0,2.4615,0.6215,0,0.6215,1.8399999999999999,0.0,1.8399999999999999
2020-11-28 04:00:00,2.3665,0.0,2.3665,0.5865,0,0.5865,1.78,0.0,1.78,2.3765,0.0,2.3765,0.5865,0,0.5865,1.79,0.0,1.79
2020-11-28 04:30:00,2.321,0.0,2.321,0.331,0,0.331,1.99,0.0,1.99,2.351,0.25,2.3642548509,0.331,0,0.331,2.02,0.25,2.0354115063
2020-11-28 05:00:00,2.2975,0.25,2.3110617149,0.14750000000000002,0,0.14750000000000002,2.15,0.25,2.1644860822,2.3275,0.25,2.3408879191,0.14750000000000002,0,0.14750000000000002,2.18,0.25,2.1942880394
2020-11-28 05:30:00,2.2375,0.0,2.2375,0.17750000000000002,0,0.17750000000000002,2.06,0.0,2.06,2.2575,0.25,2.2713005636,0.17750000000000002,0,0.17750000000000002,2.08,0.25,2.0949701669
2020-11-28 06:00:00,2.2465,0.25,2.2603677245,0.1365,0,0.1365,2.11,0.25,2.1247588098,2.2665,0.26,2.2813641204,0.1365,0,0.1365,2.13,0.26,2.1458098704
2020-11-28 06:30:00,2.352,0.25,2.3652492469,0.17200000000000001,0,0.17200000000000001,2.18,0.25,2.1942880394,2.362,0.26,2.37626682,0.17200000000000001,0,0.17200000000000001,2.19,0.26,2.2053797859
2020-11-28 07:00:00,2.374,0.0,2.374,0.28400000000000003,0,0.28400000000000003,2.09,0.0,2.09,2.394,0.0,2.394,0.28400000000000003,0,0.28400000000000003,2.11,0.0,2.11
2020-11-28 07:30:00,2.3725,0.67,2.4652902973,0.35250000000000004,0,0.35250000000000004,2.02,0.67,2.1282152147,2.3925,-0.35000000000000003,2.417965312,0.35250000000000004,0,0.35250000000000004,2.04,-0.35000000000000003,2.0698067543
2020-11-28 08:00:00,2.4465,0.0,2.4465,0.3965,0,0.3965,2.05,0.0,2.05,2.4765,0.0,2.4765,0.3965,0,0.3965,2.08,0.0,2.08
2020-11-28 08:30:00,2.545,0.0,2.545,0.485,0,0.485,2.06,0.0,2.06,2.565,0.0,2.565,0.485,0,0.485,2.08,0.0,2.08
2020-11-28 09:00:00,2.584,0.0,2.584,0.554,0,0.554,2.03,0.0,2.03,2.604,0.0,2.604,0.554,0,0.554,2.05,0.0,2.05
2020-11-28 09:30:00,2.6115,0.0,2.6115,0.6215,0,0.6215,1.99,0.0,1.99,2.6315,0.0,2.6315,0.6215,0,0.6215,2.01,0.0,2.01
2020-11-28 10:00:00,2.5735,0.0,2.5735,0.5935,0,0.5935,1.98,0.0,1.98,2.6035,0.0,2.6035,0.5935,0,0.5935,2.01,0.0,2.01
2020-11-28 10:30:00,2.6035,0.0,2.6035,0.6535000000000001,0,0.6535000000000001,1.9500000000000002,0.0,1.9500000000000002,2.6335,0.0,2.6335,0.6535000000000001,0,0.6535000000000001,1.98,0.0,1.98
2020-11-28 11:00:00,2.555,0.0,2.555,0.625,0,0.625,1.9300000000000002,0.0,1.9300000000000002,2.585,0.0,2.585,0.625,0,0.625,1.96,0.0,1.96
2020-11-28 11:30:00,2.4415,0.0,2.4415,0.7015,0,0.7015,1.74,0.0,1.74,2.4515000000000002,0.0,2.4515000000000002,0.7015,0,0.7015,1.75,0.0,1.75
2020-11-28 12:00:00,2.464,0.0,2.464,0.714,0,0.714,1.75,0.0,1.75,2.484,0.0,2.484,0.714,0,0.714,1.77,0.0,1.77
2020-11-28 12:30:00,2.457,0.0,2.457,0.707,0,0.707,1.75,0.0,1.75,2.477,0.0,2.477,0.707,0,0.707,1.77,0.0,1.77
2020-11-28 13:00:00,2.513,0.0,2.513,0.6930000000000001,0,0.6930000000000001,1.82,0.0,1.82,2.533,0.0,2.533,0.6930000000000001,0,0.6930000000000001,1.8399999999999999,0.0,1.8399999999999999
2020-11-28 13:30:00,2.52,0.0,2.52,0.73,0,0.73,1.79,0.0,1.79,2.54,0.0,2.54,0.73,0,0.73,1.81,0.0,1.81
2020-11-28 14:00:00,2.477,0.0,2.477,0.767,0,0.767,1.71,0.0,1.71,2.497,0.0,2.497,0.767,0,0.767,1.73,0.0,1.73
2020-11-28 14:30:00,2.476,0.0,2.476,0.776,0,0.776,1.7000000000000002,0.0,1.7000000000000002,2.496,0.0,2.496,0.776,0,0.776,1.72,0.0,1.72
2020-11-28 15:00:00,2.4885,0.0,2.4885,0.7385,0,0.7385,1.75,0.0,1.75,2.5085,0.0,2.5085,0.7385,0,0.7385,1.77,0.0,1.77
2020-11-28 15:30:00,2.531,0.0,2.531,0.6910000000000001,0,0.6910000000000001,1.8399999999999999,0.0,1.8399999999999999,2.551,0.0,2.551,0.6910000000000001,0,0.6910000000000001,1.8599999999999999,0.0,1.8599999999999999
2020-11-28 16:00:00,2.6065,0.0,2.6065,0.6465000000000001,0,0.6465000000000001,1.96,0.0,1.96,2.6265,0.0,2.6265,0.6465000000000001,0,0.6465000000000001,1.98,0.0,1.98
2020-11-28 16:30:00,2.757,0.0,2.757,0.607,0,0.607,2.15,0.0,2.15,2.787,0.0,2.787,0.607,0,0.607,2.18,0.0,2.18
2020-11-28 17:00:00,2.8905000000000003,0.0,2.8905000000000003,0.5505,0,0.5505,2.34,0.0,2.34,2.9105,0.0,2.9105,0.5505,0,0.5505,2.36,0.0,2.36
2020-11-28 17:30:00,3.0995,0.5700000000000001,3.1514758844,0.46950000000000003,0,0.46950000000000003,2.63,0.5700000000000001,2.6910592710000003,3.1295,-0.44,3.1602800904,0.46950000000000003,0,0.46950000000000003,2.66,-0.44,2.6961453967
2020-11-28 18:00:00,3.1005,0.62,3.1618823903,0.36050000000000004,0,0.36050000000000004,2.74,0.62,2.8092703679,3.1305,-0.37,3.1522896837,0.36050000000000004,0,0.36050000000000004,2.77,-0.37,2.7946019395
2020-11-28 18:30:00,3.0395,0.0,3.0395,0.3295,0,0.3295,2.71,0.0,2.71,3.0695,0.0,3.0695,0.3295,0,0.3295,2.74,0.0,2.74
2020-11-28 19:00:00,2.99,0.0,2.99,0.33,0,0.33,2.66,0.0,2.66,3.02,0.0,3.02,0.33,0,0.33,2.69,0.0,2.69
2020-11-28 19:30:00,2.9045,0.0,2.9045,0.48450000000000004,0,0.48450000000000004,2.42,0.0,2.42,2.9345,0.0,2.9345,0.48450000000000004,0,0.48450000000000004,2.45,0.0,2.45
2020-11-28 20:00:00,2.771,0.62,2.839514219,0.5710000000000001,0,0.5710000000000001,2.2,0.62,2.2856946428000002,2.791,-0.39,2.8181165696,0.5710000000000001,0,0.5710000000000001,2.22,-0.39,2.2539964508
2020-11-28 20:30:00,2.6805,0.0,2.6805,0.6405000000000001,0,0.6405000000000001,2.04,0.0,2.04,2.7005,0.0,2.7005,0.6405000000000001,0,0.6405000000000001,2.06,0.0,2.06
2020-11-28 21:00:00,2.6385,0.0,2.6385,0.6585000000000001,0,0.6585000000000001,1.98,0.0,1.98,2.6585,0.0,2.6585,0.6585000000000001,0,0.6585000000000001,2.0,0.0,2.0
2020-11-28 21:30:00,2.541,0.0,2.541,0.661,0,0.661,1.88,0.0,1.88,2.561,0.0,2.561,0.661,0,0.661,1.9,0.0,1.9
2020-11-28 22:00:00,2.469,0.0,2.469,0.659,0,0.659,1.81,0.0,1.81,2.489,0.0,2.489,0.659,0,0.659,1.83,0.0,1.83
2020-11-28 22:30:00,2.388,0.65,2.4748826235,0.638,0,0.638,1.75,0.65,1.8668154703000002,2.418,-0.32,2.4390826144,0.638,0,0.638,1.78,-0.32,1.8085353190000002
2020-11-28 23:00:00,2.325,0.24,2.3373542735,0.605,0,0.605,1.72,0.24,1.7366634677000001,2.345,0.25,2.3582885744,0.605,0,0.605,1.74,0.25,1.7578680269
2020-11-28 23:30:00,2.3485,0.67,2.4422023360000003,0.5685,0,0.5685,1.78,0.67,1.9019200824,2.3685,-0.28,2.3849931342,0.5685,0,0.5685,1.8,-0.28,1.8216476059
2020-11-29 00:00:00,2.3365,0.0,2.3365,0.5365,0,0.5365,1.8,0.0,1.8,2.3565,0.0,2.3565,0.5365,0,0.5365,1.82,0.0,1.82
2020-11-29 00:30:00,2.5575,0.25,2.5696899132,0.40750000000000003,0,0.40750000000000003,2.15,0.25,2.1644860822,2.5775,0.26,2.5905802921000003,0.40750000000000003,0,0.40750000000000003,2.17,0.26,2.185520533
2020-11-29 01:00:00,2.6145,0.26,2.6273960969,0.0845,0,0.0845,2.5300000000000002,0.26,2.5433245959,2.6345,0.27,2.6482995016,0.0845,0,0.0845,2.55,0.27,2.5642542776
2020-11-29 01:30:00,2.621,0.26,2.6338642714000002,0.041,0,0.041,2.58,0.26,2.5930676813,2.641,0.27,2.6547657147,0.041,0,0.041,2.6,0.27,2.6139816373
2020-11-29 02:00:00,2.513,0.27,2.5274629572,0.113,0,0.113,2.4,0.27,2.4151397475,2.543,0.27,2.5572932957,0.113,0,0.113,2.43,0.27,2.4449539873
2020-11-29 02:30:00,2.483,0.26,2.4965754545,0.203,0,0.203,2.2800000000000002,0.26,2.2947766776,2.513,0.26,2.5264142574,0.203,0,0.203,2.31,0.26,2.3245859846
2020-11-29 03:00:00,2.446,0.25,2.4587427682,0.066,0,0.066,2.38,0.25,2.3930942313,2.476,0.25,2.4885891585,0.066,0,0.066,2.41,0.25,2.422932108
2020-11-29 03:30:00,2.3605,0.5,2.412873857,0.07050000000000001,0,0.07050000000000001,2.29,0.5,2.3439496582,2.3905,0.17,2.3965371372,0.07050000000000001,0,0.07050000000000001,2.32,0.17,2.32622011
2020-11-29 04:00:00,2.316,0.26,2.3305484333,0.046,0,0.046,2.27,0.26,2.2848413512,2.336,0.27,2.351551828,0.046,0,0.046,2.29,0.27,2.3058620947
2020-11-29 04:30:00,2.296,0.25,2.3095705228,0.026000000000000002,0,0.026000000000000002,2.27,0.25,2.2837250272,2.326,0.26,2.3404862743,0.026000000000000002,0,0.026000000000000002,2.3,0.26,2.3146490015
2020-11-29 05:00:00,2.2215,0.25,2.2355228136,0.0115,0,0.0115,2.21,0.25,2.2240953217,2.2415,0.25,2.2553984681,0.0115,0,0.0115,2.23,0.25,2.2439696968
2020-11-29 05:30:00,2.207,0.25,2.22111436,0.007,0,0.007,2.2,0.25,2.2141589825,2.237,0.25,2.2509262538,0.007,0,0.007,2.23,0.25,2.2439696968
2020-11-29 06:00:00,2.243,0.25,2.2568892308,0.003,0,0.003,2.24,0.25,2.2539077177,2.263,0.26,2.2778869594,0.003,0,0.003,2.26,0.26,2.2749065915
2020-11-29 06:30:00,2.301,0.25,2.3145412072,0.001,0,0.001,2.3,0.25,2.3135470603,2.331,0.26,2.3454553929,0.001,0,0.001,2.33,0.26,2.3444615587
2020-11-29 07:00:00,2.3805,0.24,2.3925677106,0.0105,0,0.0105,2.37,0.24,2.3821209037,2.4105,0.25,2.4234294399,0.0105,0,0.0105,2.4,0.25,2.4129857024
2020-11-29 07:30:00,2.318,0.24,2.3303913834,0.028,0,0.028,2.29,0.24,2.3025420734,2.338,0.25,2.3513281353,0.028,0,0.028,2.31,0.25,2.3234887562
2020-11-29 08:00:00,2.358,0.0,2.358,0.048,0,0.048,2.31,0.0,2.31,2.388,0.25,2.4010506034,0.048,0,0.048,2.34,0.25,2.3533168083
2020-11-29 08:30:00,2.464,0.34,2.4873471812,0.084,0,0.084,2.38,0.34,2.404163056,2.4939999999999998,0.23,2.5045829992,0.084,0,0.084,2.41,0.23,2.4209502267
2020-11-29 09:00:00,2.47,0.26,2.4836465127,0.2,0,0.2,2.27,0.26,2.2848413512,2.5,0.26,2.5134836383,0.2,0,0.2,2.3,0.26,2.3146490015
2020-11-29 09:30:00,2.5435,0.0,2.5435,0.10350000000000001,0,0.10350000000000001,2.44,0.0,2.44,2.5735,0.0,2.5735,0.10350000000000001,0,0.10350000000000001,2.47,0.0,2.47
2020-11-29 10:00:00,2.5955,0.0,2.5955,0.0755,0,0.0755,2.52,0.0,2.52,2.6155,0.0,2.6155,0.0755,0,0.0755,2.54,0.0,2.54
2020-11-29 10:30:00,2.3215,0.62,2.4028654249,0.2615,0,0.2615,2.06,0.62,2.1512786895,2.3415,-0.18,2.3484084504,0.2615,0,0.2615,2.08,-0.18,2.0877739341
2020-11-29 11:00:00,2.261,0.0,2.261,0.461,0,0.461,1.8,0.0,1.8,2.281,0.0,2.281,0.461,0,0.461,1.82,0.0,1.82
2020-11-29 11:30:00,2.194,0.65,2.2882604747,0.294,0,0.294,1.9,0.65,2.0081085628,2.214,-0.32,2.2370060349,0.294,0,0.294,1.92,-0.32,1.9464840097
2020-11-29 12:00:00,2.2285,0.0,2.2285,0.3785,0,0.3785,1.85,0.0,1.85,2.2385,0.0,2.2385,0.3785,0,0.3785,1.8599999999999999,0.0,1.8599999999999999
2020-11-29 12:30:00,2.1535,0.0,2.1535,0.35350000000000004,0,0.35350000000000004,1.8,0.0,1.8,2.1735,0.0,2.1735,0.35350000000000004,0,0.35350000000000004,1.82,0.0,1.82
2020-11-29 13:00:00,2.2035,0.0,2.2035,0.2535,0,0.2535,1.9500000000000002,0.0,1.9500000000000002,2.2135,0.0,2.2135,0.2535,0,0.2535,1.96,0.0,1.96
2020-11-29 13:30:00,2.1925,0.26,2.2078623712,0.1825,0,0.1825,2.01,0.26,2.0267461607,2.2125,0.26,2.2277244556,0.1825,0,0.1825,2.03,0.26,2.0465825173
2020-11-29 14:00:00,2.201,0.26,2.216303454,0.161,0,0.161,2.04,0.26,2.0565018843,2.231,0.26,2.2460990628,0.161,0,0.161,2.07,0.26,2.0862646045
2020-11-29 14:30:00,2.2695,0.26,2.2843445997,0.08950000000000001,0,0.08950000000000001,2.18,0.26,2.19544984,2.2895,0.26,2.304215756,0.08950000000000001,0,0.08950000000000001,2.2,0.26,2.215310362
2020-11-29 15:00:00,2.33,0.26,2.3444615587,0.04,0,0.04,2.29,0.26,2.3047125634,2.35,0.26,2.3643392312,0.04,0,0.04,2.31,0.26,2.3245859846
2020-11-29 15:30:00,2.5185,0.25,2.5308777628,0.0285,0,0.0285,2.49,0.25,2.5025187312,2.5484999999999998,0.26,2.5617283716,0.0285,0,0.0285,2.52,0.26,2.5333771926
2020-11-29 16:00:00,2.662,0.0,2.662,0.022,0,0.022,2.64,0.0,2.64,2.692,0.26,2.7045265759,0.022,0,0.022,2.67,0.26,2.6826293072
2020-11-29 16:30:00,2.9485,0.65,3.0192966482,0.0085,0,0.0085,2.94,0.65,3.0109965128,2.9885,-0.35000000000000003,3.0089254311,0.0085,0,0.0085,2.98,-0.35000000000000003,3.0004832944
2020-11-29 17:00:00,3.254,0.0,3.254,0.004,0,0.004,3.25,0.0,3.25,3.294,0.0,3.294,0.004,0,0.004,3.29,0.0,3.29
2020-11-29 17:30:00,3.4050000000000002,0.0,3.4050000000000002,0.005,0,0.005,3.4,0.0,3.4,3.445,0.0,3.445,0.005,0,0.005,3.44,0.0,3.44
2020-11-29 18:00:00,3.3135,0.0,3.3135,0.0035,0,0.0035,3.31,0.0,3.31,3.3535,0.0,3.3535,0.0035,0,0.0035,3.35,0.0,3.35
2020-11-29 18:30:00,3.2005,0.6000000000000001,3.2562555566,0.0005,0,0.0005,3.2,0.6000000000000001,3.2557641192,3.2405,-0.04,3.2407468661,0.0005,0,0.0005,3.24,-0.04,3.2402469042
2020-11-29 19:00:00,3.0705,0.0,3.0705,0.0005,0,0.0005,3.07,0.0,3.07,3.1005,0.25,3.1105626903,0.0005,0,0.0005,3.1,0.25,3.110064308
2020-11-29 19:30:00,2.98,0.04,2.9802684443,0.0,0,0.0,2.98,0.04,2.9802684443,3.01,0.30000000000000004,3.0249132219,0.0,0,0.0,3.01,0.30000000000000004,3.0249132219
2020-11-29 20:00:00,2.83,0.7000000000000001,2.9152872929,0.0,0,0.0,2.83,0.7000000000000001,2.9152872929,2.88,-0.13,2.8829325348,0.0,0,0.0,2.88,-0.13,2.8829325348
2020-11-29 20:30:00,2.7800000000000002,0.26,2.792131802,0.0,0,0.0,2.7800000000000002,0.26,2.792131802,2.8,0.26,2.8120455187999998,0.0,0,0.0,2.8,0.26,2.8120455187999998
2020-11-29 21:00:00,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003,2.76,0.22,2.7687542325,0.0,0,0.0,2.76,0.22,2.7687542325
2020-11-29 21:30:00,2.61,0.27,2.6239283527,0.0,0,0.0,2.61,0.27,2.6239283527,2.64,0.28,2.6548069610000002,0.0,0,0.0,2.64,0.28,2.6548069610000002
2020-11-29 22:00:00,2.5105,0.28,2.526066161,0.0005,0,0.0005,2.51,0.28,2.5255692428,2.5505,0.30000000000000004,2.5680829913,0.0005,0,0.0005,2.55,0.30000000000000004,2.5675864153
2020-11-29 22:30:00,2.4130000000000003,0.28,2.4291910176,0.003,0,0.003,2.41,0.28,2.4262110378,2.433,0.29,2.4502222348,0.003,0,0.003,2.43,0.29,2.4472433471
2020-11-29 23:00:00,2.3625,0.27,2.3778785188000002,0.0025,0,0.0025,2.36,0.27,2.375394704,2.3825,0.28,2.3988968819,0.0025,0,0.0025,2.38,0.28,2.3964139876
2020-11-29 23:30:00,2.3205,0.27,2.3361550141,0.0005,0,0.0005,2.32,0.27,2.3356583654,2.3505000000000003,0.29,2.3683222436999998,0.0005,0,0.0005,2.35,0.29,2.3678260071
2020-11-30 00:00:00,2.33,0.28,2.3467637291,0.0,0,0.0,2.33,0.28,2.3467637291,2.35,0.29,2.3678260071,0.0,0,0.0,2.35,0.29,2.3678260071
2020-11-30 00:30:00,2.613,0.25,2.6249321896,0.003,0,0.003,2.61,0.25,2.6219458423,2.643,0.26,2.6557577073000003,0.003,0,0.003,2.64,0.26,2.652772135
2020-11-30 01:00:00,2.6515,0.25,2.6632597038,0.0015,0,0.0015,2.65,0.25,2.6617663308,2.6814999999999998,0.26,2.694075398,0.0015,0,0.0015,2.68,0.26,2.6925824036
2020-11-30 01:30:00,2.6505,0.25,2.662264121,0.0005,0,0.0005,2.65,0.25,2.6617663308,2.6805,0.27,2.6940638912,0.0005,0,0.0005,2.68,0.27,2.6935664091
2020-11-30 02:00:00,2.5905,0.27,2.6045326356,0.0005,0,0.0005,2.59,0.27,2.60403533,2.6205,0.28,2.6354165231,0.0005,0,0.0005,2.62,0.28,2.6349193536
2020-11-30 02:30:00,2.5575,0.27,2.5717127075,0.007500000000000001,0,0.007500000000000001,2.55,0.27,2.5642542776,2.5875,0.28,2.6026056655,0.007500000000000001,0,0.007500000000000001,2.58,0.28,2.5951493213
2020-11-30 03:00:00,2.49,0.27,2.5045957758,0.0,0,0.0,2.49,0.27,2.5045957758,2.52,0.28,2.5355078387,0.0,0,0.0,2.52,0.28,2.5355078387
2020-11-30 03:30:00,2.475,0.25,2.4875942193,0.005,0,0.005,2.47,0.25,2.4826195842,2.505,0.26,2.5184568688,0.005,0,0.005,2.5,0.26,2.5134836383
2020-11-30 04:00:00,2.394,0.0,2.394,0.004,0,0.004,2.39,0.0,2.39,2.434,0.25,2.446805264,0.004,0,0.004,2.43,0.25,2.4428262321
2020-11-30 04:30:00,2.3665,0.25,2.3796685168,0.036500000000000005,0,0.036500000000000005,2.33,0.25,2.3433736364,2.3965,0.25,2.4095045653,0.036500000000000005,0,0.036500000000000005,2.36,0.25,2.3732045845
2020-11-30 05:00:00,2.3515,0.0,2.3515,0.0315,0,0.0315,2.32,0.0,2.32,2.3815,0.0,2.3815,0.0315,0,0.0315,2.35,0.0,2.35
2020-11-30 05:30:00,2.31,0.7000000000000001,2.4137315509,0.03,0,0.03,2.2800000000000002,0.7000000000000001,2.3850366873,2.34,-0.14,2.3441842931,0.03,0,0.03,2.31,-0.14,2.3142385357
2020-11-30 06:00:00,2.321,0.33,2.3443423385,0.041,0,0.041,2.2800000000000002,0.33,2.3037577998,2.351,0.23,2.3622237405,0.041,0,0.041,2.31,0.23,2.321421978
2020-11-30 06:30:00,2.5455,0.0,2.5455,0.0455,0,0.0455,2.5,0.0,2.5,2.5755,0.0,2.5755,0.0455,0,0.0455,2.5300000000000002,0.0,2.5300000000000002
2020-11-30 07:00:00,2.726,0.0,2.726,0.056,0,0.056,2.67,0.0,2.67,2.7560000000000002,0.0,2.7560000000000002,0.056,0,0.056,2.7,0.0,2.7
2020-11-30 07:30:00,2.846,0.0,2.846,0.066,0,0.066,2.7800000000000002,0.0,2.7800000000000002,2.876,0.0,2.876,0.066,0,0.066,2.81,0.0,2.81
2020-11-30 08:00:00,2.9605,0.0,2.9605,0.07050000000000001,0,0.07050000000000001,2.89,0.0,2.89,2.9905,0.0,2.9905,0.07050000000000001,0,0.07050000000000001,2.92,0.0,2.92
2020-11-30 08:30:00,2.943,0.0,2.943,0.053,0,0.053,2.89,0.0,2.89,2.973,0.0,2.973,0.053,0,0.053,2.92,0.0,2.92
2020-11-30 09:00:00,2.865,0.0,2.865,0.045,0,0.045,2.8200000000000003,0.0,2.8200000000000003,2.895,0.0,2.895,0.045,0,0.045,2.85,0.0,2.85
2020-11-30 09:30:00,2.8395,0.0,2.8395,0.0495,0,0.0495,2.79,0.0,2.79,2.8695,0.0,2.8695,0.0495,0,0.0495,2.8200000000000003,0.0,2.8200000000000003
2020-11-30 10:00:00,2.7525,0.0,2.7525,0.0425,0,0.0425,2.71,0.0,2.71,2.7825,0.0,2.7825,0.0425,0,0.0425,2.74,0.0,2.74
2020-11-30 10:30:00,2.689,0.0,2.689,0.079,0,0.079,2.61,0.0,2.61,2.729,0.0,2.729,0.079,0,0.079,2.65,0.0,2.65
2020-11-30 11:00:00,2.7,0.0,2.7,0.12,0,0.12,2.58,0.0,2.58,2.73,0.0,2.73,0.12,0,0.12,2.61,0.0,2.61
2020-11-30 11:30:00,2.765,0.0,2.765,0.105,0,0.105,2.66,0.0,2.66,2.805,0.0,2.805,0.105,0,0.105,2.7,0.0,2.7
2020-11-30 12:00:00,2.773,0.0,2.773,0.163,0,0.163,2.61,0.0,2.61,2.803,0.0,2.803,0.163,0,0.163,2.64,0.0,2.64
2020-11-30 12:30:00,2.8725,0.0,2.8725,0.2225,0,0.2225,2.65,0.0,2.65,2.9025,0.0,2.9025,0.2225,0,0.2225,2.68,0.0,2.68
2020-11-30 13:00:00,2.864,0.0,2.864,0.224,0,0.224,2.64,0.0,2.64,2.894,0.0,2.894,0.224,0,0.224,2.67,0.0,2.67
2020-11-30 13:30:00,2.894,0.0,2.894,0.28400000000000003,0,0.28400000000000003,2.61,0.0,2.61,2.924,0.0,2.924,0.28400000000000003,0,0.28400000000000003,2.64,0.0,2.64
2020-11-30 14:00:00,2.8945,0.63,2.9622677546,0.2545,0,0.2545,2.64,0.63,2.7141296948,2.9345,-0.37,2.9577339720999998,0.2545,0,0.2545,2.68,-0.37,2.7054204849
2020-11-30 14:30:00,2.9,0.0,2.9,0.35000000000000003,0,0.35000000000000003,2.55,0.0,2.55,2.94,0.0,2.94,0.35000000000000003,0,0.35000000000000003,2.59,0.0,2.59
2020-11-30 15:00:00,2.9065000000000003,0.0,2.9065000000000003,0.3765,0,0.3765,2.5300000000000002,0.0,2.5300000000000002,2.9365,0.0,2.9365,0.3765,0,0.3765,2.56,0.0,2.56
2020-11-30 15:30:00,2.8890000000000002,0.6000000000000001,2.950647556,0.319,0,0.319,2.5700000000000003,0.6000000000000001,2.6391096984,2.919,-0.33,2.9375944240000003,0.319,0,0.319,2.6,-0.33,2.6208586379
2020-11-30 16:00:00,3.0625,0.63,3.1266285756,0.3225,0,0.3225,2.74,0.63,2.8114942646000003,3.0925,-0.35000000000000003,3.1122429612999998,0.3225,0,0.3225,2.77,-0.35000000000000003,2.7920243552
2020-11-30 16:30:00,3.223,0.49,3.2600351225,0.313,0,0.313,2.91,0.49,2.9509659436,3.313,-0.5,3.3505177212,0.313,0,0.313,3.0,-0.5,3.0413812651
2020-11-30 17:00:00,3.3145,0.49,3.3505238769,0.3745,0,0.3745,2.94,0.49,2.9805536398,3.4245,-0.49,3.459378593,0.3745,0,0.3745,3.05,-0.49,3.0891099042
2020-11-30 17:30:00,3.4545,0.54,3.4964510936,0.34450000000000003,0,0.34450000000000003,3.11,0.54,3.1565329081,3.5045,-0.44,3.5320136254,0.34450000000000003,0,0.34450000000000003,3.16,-0.44,3.1904858564
2020-11-30 18:00:00,3.4145,0.0,3.4145,0.41450000000000004,0,0.41450000000000004,3.0,0.0,3.0,3.4545,0.0,3.4545,0.41450000000000004,0,0.41450000000000004,3.04,0.0,3.04
2020-11-30 18:30:00,3.306,0.0,3.306,0.486,0,0.486,2.8200000000000003,0.0,2.8200000000000003,3.346,0.0,3.346,0.486,0,0.486,2.86,0.0,2.86
2020-11-30 19:00:00,3.21,0.0,3.21,0.54,0,0.54,2.67,0.0,2.67,3.25,0.0,3.25,0.54,0,0.54,2.71,0.0,2.71
2020-11-30 19:30:00,3.15,0.0,3.15,0.51,0,0.51,2.64,0.0,2.64,3.18,0.0,3.18,0.51,0,0.51,2.67,0.0,2.67
2020-11-30 20:00:00,3.044,0.0,3.044,0.634,0,0.634,2.41,0.0,2.41,3.074,0.0,3.074,0.634,0,0.634,2.44,0.0,2.44
2020-11-30 20:30:00,2.867,0.0,2.867,0.5670000000000001,0,0.5670000000000001,2.3,0.0,2.3,2.887,0.0,2.887,0.5670000000000001,0,0.5670000000000001,2.32,0.0,2.32
2020-11-30 21:00:00,2.778,0.0,2.778,0.468,0,0.468,2.31,0.0,2.31,2.808,0.0,2.808,0.468,0,0.468,2.34,0.0,2.34
2020-11-30 21:30:00,2.6635,0.32,2.6826539564000003,0.41350000000000003,0,0.41350000000000003,2.25,0.32,2.2726416348000003,2.6835,0.22,2.6925029712,0.41350000000000003,0,0.41350000000000003,2.27,0.22,2.2806358762
2020-11-30 22:00:00,2.533,0.0,2.533,0.423,0,0.423,2.11,0.0,2.11,2.563,0.25,2.5751638783,0.423,0,0.423,2.14,0.25,2.154553318
2020-11-30 22:30:00,2.39,0.24,2.4020199832999998,0.42,0,0.42,1.97,0.24,1.9845654436000002,2.41,0.25,2.422932108,0.42,0,0.42,1.99,0.25,2.0056420418
2020-11-30 23:00:00,2.3115,0.30000000000000004,2.3308865803,0.3715,0,0.3715,1.94,0.30000000000000004,1.9630588376,2.3315,0.24,2.3438200123,0.3715,0,0.3715,1.96,0.24,1.9746392076000001
2020-11-30 23:30:00,2.329,0.26,2.3434677297,0.319,0,0.319,2.01,0.26,2.0267461607,2.349,0.27,2.3644663246,0.319,0,0.319,2.03,0.27,2.0478769494
2020-12-01 00:00:00,2.2925,0.33,2.316129584,0.3025,0,0.3025,1.99,0.33,2.0171762442,2.3125,0.23,2.3239096906,0.3025,0,0.3025,2.01,0.23,2.0231164079
2020-12-01 00:30:00,2.5365,0.25,2.5487903503,0.3265,0,0.3265,2.21,0.25,2.2240953217,2.5665,0.25,2.5786473683,0.3265,0,0.3265,2.24,0.25,2.2539077177
2020-12-01 01:00:00,2.659,0.68,2.7445730086999998,0.329,0,0.329,2.33,0.68,2.427200033,2.699,-0.35000000000000003,2.7215989785,0.329,0,0.329,2.37,-0.35000000000000003,2.3957044893
2020-12-01 01:30:00,2.6445,0.74,2.7460845307,0.23450000000000001,0,0.23450000000000001,2.41,0.74,2.521051368,2.6845,0.02,2.6845745007,0.23450000000000001,0,0.23450000000000001,2.45,0.02,2.4500816313
2020-12-01 02:00:00,2.5395,0.25,2.5517759012,0.34950000000000003,0,0.34950000000000003,2.19,0.25,2.2042232192,2.5595,0.25,2.5716804331,0.34950000000000003,0,0.34950000000000003,2.21,0.25,2.2240953217
2020-12-01 02:30:00,2.495,0.25,2.5074937687,0.34500000000000003,0,0.34500000000000003,2.15,0.25,2.1644860822,2.515,0.25,2.5273949038,0.34500000000000003,0,0.34500000000000003,2.17,0.25,2.1843534513
2020-12-01 03:00:00,2.4065,0.26,2.4205045445,0.29650000000000004,0,0.29650000000000004,2.11,0.26,2.1259586073,2.4365,0.26,2.4503330896,0.29650000000000004,0,0.29650000000000004,2.14,0.26,2.1557365331
2020-12-01 03:30:00,2.3835,0.0,2.3835,0.3735,0,0.3735,2.01,0.0,2.01,2.4035,0.25,2.416466894,0.3735,0,0.3735,2.03,0.25,2.0453361582
2020-12-01 04:00:00,2.3545,0.0,2.3545,0.3645,0,0.3645,1.99,0.0,1.99,2.3745,0.0,2.3745,0.3645,0,0.3645,2.01,0.0,2.01
2020-12-01 04:30:00,2.304,0.25,2.3175236784,0.324,0,0.324,1.98,0.25,1.9957204213000002,2.324,0.25,2.3374079661,0.324,0,0.324,2.0,0.25,2.0155644371
2020-12-01 05:00:00,2.2915,0.0,2.2915,0.29150000000000004,0,0.29150000000000004,2.0,0.0,2.0,2.3115,0.25,2.3249800537,0.29150000000000004,0,0.29150000000000004,2.02,0.25,2.0354115063
2020-12-01 05:30:00,2.2775,0.27,2.2934485497,0.24750000000000003,0,0.24750000000000003,2.03,0.27,2.0478769494,2.3075,0.25,2.3210032851999998,0.24750000000000003,0,0.24750000000000003,2.06,0.25,2.0751144547
2020-12-01 06:00:00,2.32,0.66,2.4120530674,0.25,0,0.25,2.07,0.66,2.172671167,2.35,-0.11,2.3525730594,0.25,0,0.25,2.1,-0.11,2.1028789789
2020-12-01 06:30:00,2.457,0.67,2.5467133722,0.307,0,0.307,2.15,0.67,2.2519769093,2.567,-0.35000000000000003,2.5907506634,0.307,0,0.307,2.26,-0.35000000000000003,2.2869411886
2020-12-01 07:00:00,2.6085000000000003,0.66,2.6907010704000003,0.2585,0,0.2585,2.35,0.66,2.440921957,2.6985,-0.35000000000000003,2.7211031311,0.2585,0,0.2585,2.44,-0.35000000000000003,2.4649746449
2020-12-01 07:30:00,2.8205,-0.41000000000000003,2.8501438999,0.1905,0,0.1905,2.63,-0.41000000000000003,2.6617663308,2.8505000000000003,0.6000000000000001,2.9129624526,0.1905,0,0.1905,2.66,0.6000000000000001,2.726829661
2020-12-01 08:00:00,2.894,0.45,2.9287772193,0.134,0,0.134,2.76,0.45,2.7964441707,2.914,-0.33,2.9326261269,0.134,0,0.134,2.7800000000000002,-0.33,2.7995178156
2020-12-01 08:30:00,2.882,0.0,2.882,0.082,0,0.082,2.8,0.0,2.8,2.922,0.0,2.922,0.082,0,0.082,2.84,0.0,2.84
2020-12-01 09:00:00,2.797,0.0,2.797,0.067,0,0.067,2.73,0.0,2.73,2.8369999999999997,0.0,2.8369999999999997,0.067,0,0.067,2.77,0.0,2.77
2020-12-01 09:30:00,2.7105,0.0,2.7105,0.1005,0,0.1005,2.61,0.0,2.61,2.7605,0.0,2.7605,0.1005,0,0.1005,2.66,0.0,2.66
2020-12-01 10:00:00,2.7275,0.0,2.7275,0.08750000000000001,0,0.08750000000000001,2.64,0.0,2.64,2.7575000000000003,0.25,2.7688095366,0.08750000000000001,0,0.08750000000000001,2.67,0.25,2.6816785788
2020-12-01 10:30:00,2.571,0.72,2.6699140436,0.14100000000000001,0,0.14100000000000001,2.43,0.72,2.5344230113,2.601,-0.36,2.6257953081,0.14100000000000001,0,0.14100000000000001,2.46,-0.36,2.4862019226
2020-12-01 11:00:00,2.4075,0.0,2.4075,0.1275,0,0.1275,2.2800000000000002,0.0,2.2800000000000002,2.4375,0.0,2.4375,0.1275,0,0.1275,2.31,0.0,2.31
2020-12-01 11:30:00,2.297,0.64,2.3844934473,0.167,0,0.167,2.13,0.64,2.2240728405,2.317,-0.37,2.3463565373,0.167,0,0.167,2.15,-0.37,2.1816049138
2020-12-01 12:00:00,2.333,0.0,2.333,0.17300000000000001,0,0.17300000000000001,2.16,0.0,2.16,2.3529999999999998,0.0,2.3529999999999998,0.17300000000000001,0,0.17300000000000001,2.18,0.0,2.18
2020-12-01 12:30:00,2.393,0.0,2.393,0.153,0,0.153,2.24,0.0,2.24,2.423,0.0,2.423,0.153,0,0.153,2.27,0.0,2.27
2020-12-01 13:00:00,2.433,0.0,2.433,0.183,0,0.183,2.25,0.0,2.25,2.453,0.0,2.453,0.183,0,0.183,2.27,0.0,2.27
2020-12-01 13:30:00,2.354,0.0,2.354,0.20400000000000001,0,0.20400000000000001,2.15,0.0,2.15,2.384,0.0,2.384,0.20400000000000001,0,0.20400000000000001,2.18,0.0,2.18
2020-12-01 14:00:00,2.5735,0.25,2.5856144821,0.10350000000000001,0,0.10350000000000001,2.47,0.25,2.4826195842,2.6035,0.25,2.6154755304,0.10350000000000001,0,0.10350000000000001,2.5,0.25,2.5124689053
2020-12-01 14:30:00,2.715,0.0,2.715,0.055,0,0.055,2.66,0.0,2.66,2.755,0.0,2.755,0.055,0,0.055,2.7,0.0,2.7
2020-12-01 15:00:00,2.698,0.0,2.698,0.028,0,0.028,2.67,0.0,2.67,2.7279999999999998,0.0,2.7279999999999998,0.028,0,0.028,2.7,0.0,2.7
2020-12-01 15:30:00,2.789,0.67,2.8683481309000003,0.009000000000000001,0,0.009000000000000001,2.7800000000000002,0.67,2.8595978738000003,2.819,-0.34,2.8394296963,0.009000000000000001,0,0.009000000000000001,2.81,-0.34,2.8304946564
2020-12-01 16:00:00,2.992,0.66,3.0639295031,0.012,0,0.012,2.98,0.66,3.0522123124,3.042,-0.35000000000000003,3.0620685819,0.012,0,0.012,3.03,-0.35000000000000003,3.0501475374
2020-12-01 16:30:00,3.185,0.0,3.185,0.025,0,0.025,3.16,0.0,3.16,3.235,0.0,3.235,0.025,0,0.025,3.21,0.0,3.21
2020-12-01 17:00:00,3.3795,0.0,3.3795,0.0095,0,0.0095,3.37,0.0,3.37,3.4295,0.0,3.4295,0.0095,0,0.0095,3.42,0.0,3.42
2020-12-01 17:30:00,3.474,0.0,3.474,0.014,0,0.014,3.46,0.0,3.46,3.5140000000000002,0.0,3.5140000000000002,0.014,0,0.014,3.5,0.0,3.5
2020-12-01 18:00:00,3.488,0.52,3.5265484542000003,0.018000000000000002,0,0.018000000000000002,3.47,0.52,3.5087462148,3.528,-0.49,3.5618652417,0.018000000000000002,0,0.018000000000000002,3.51,-0.49,3.5440372459000002
2020-12-01 18:30:00,3.4615,0.0,3.4615,0.021500000000000002,0,0.021500000000000002,3.44,0.0,3.44,3.5115,0.0,3.5115,0.021500000000000002,0,0.021500000000000002,3.49,0.0,3.49
2020-12-01 19:00:00,3.31,0.0,3.31,0.02,0,0.02,3.29,0.0,3.29,3.35,0.0,3.35,0.02,0,0.02,3.33,0.0,3.33
2020-12-01 19:30:00,3.2065,0.68,3.2778105879,0.036500000000000005,0,0.036500000000000005,3.17,0.68,3.2421135082,3.2565,-0.37,3.2774520973,0.036500000000000005,0,0.036500000000000005,3.22,-0.37,3.2411880538
2020-12-01 20:00:00,3.088,0.0,3.088,0.038,0,0.038,3.05,0.0,3.05,3.138,0.0,3.138,0.038,0,0.038,3.1,0.0,3.1
2020-12-01 20:30:00,2.9685,0.0,2.9685,0.0285,0,0.0285,2.94,0.0,2.94,2.9985,0.0,2.9985,0.0285,0,0.0285,2.9699999999999998,0.0,2.9699999999999998
2020-12-01 21:00:00,2.857,0.25,2.8679171885,0.027,0,0.027,2.83,0.25,2.8410209433,2.887,0.26,2.8986840118,0.027,0,0.027,2.86,0.26,2.8717938645
2020-12-01 21:30:00,2.6825,0.27,2.6960538292000003,0.0125,0,0.0125,2.67,0.27,2.6836169622,2.7225,0.28,2.7368606559,0.0125,0,0.0125,2.71,0.28,2.7244265452
2020-12-01 22:00:00,2.561,0.29,2.5773670674,0.021,0,0.021,2.54,0.29,2.5565015157,2.591,0.28,2.6060853785,0.021,0,0.021,2.5700000000000003,0.28,2.585207922
2020-12-01 22:30:00,2.3875,0.30000000000000004,2.4062743505,0.0475,0,0.0475,2.34,0.30000000000000004,2.3591523902000002,2.4175,0.32,2.4385869371,0.0475,0,0.0475,2.37,0.32,2.3915058018
2020-12-01 23:00:00,2.341,0.29,2.3588940205,0.021,0,0.021,2.32,0.29,2.338054747,2.3609999999999998,0.31,2.38126458,0.021,0,0.021,2.34,0.31,2.3604448733
2020-12-01 23:30:00,2.352,0.30000000000000004,2.3710554612,0.052000000000000005,0,0.052000000000000005,2.3,0.30000000000000004,2.3194827009,2.382,0.31,2.4020874256,0.052000000000000005,0,0.052000000000000005,2.33,0.31,2.3505318547
2020-12-02 00:00:00,2.3355,0.29,2.3534358394,0.025500000000000002,0,0.025500000000000002,2.31,0.29,2.3281322986,2.3555,0.30000000000000004,2.374527374,0.025500000000000002,0,0.025500000000000002,2.33,0.30000000000000004,2.3492339177
2020-12-02 00:30:00,2.6215,0.26,2.6343618297,0.0115,0,0.0115,2.61,0.26,2.6229182221,2.6515,0.27,2.6652114832000002,0.0115,0,0.0115,2.64,0.27,2.6537709018999998
2020-12-02 01:00:00,2.673,0.27,2.6866017569,0.013000000000000001,0,0.013000000000000001,2.66,0.27,2.6736678926,2.7030000000000003,0.29,2.7185122770000003,0.013000000000000001,0,0.013000000000000001,2.69,0.29,2.7055868125
2020-12-02 01:30:00,2.7055,0.26,2.7179643578,0.0055000000000000005,0,0.0055000000000000005,2.7,0.26,2.7124896313,2.7355,0.27,2.7487925076,0.0055000000000000005,0,0.0055000000000000005,2.73,0.27,2.7433191575
2020-12-02 02:00:00,2.6085000000000003,0.26,2.6214256141,0.0085,0,0.0085,2.6,0.26,2.6129676615,2.6385,0.27,2.6522786901,0.0085,0,0.0085,2.63,0.27,2.6438229895000003
2020-12-02 02:30:00,2.577,0.25,2.5890981054999997,0.017,0,0.017,2.56,0.25,2.5721780654,2.607,0.26,2.6199330144,0.017,0,0.017,2.59,0.26,2.6030174798
2020-12-02 03:00:00,2.4815,0.35000000000000003,2.5060611026,0.0115,0,0.0115,2.47,0.35000000000000003,2.4946743274,2.5115,0.22,2.5211172621999998,0.0115,0,0.0115,2.5,0.22,2.5096613317000003
2020-12-02 03:30:00,2.432,0.25,2.4448157395,0.012,0,0.012,2.42,0.25,2.432878953,2.462,0.25,2.4746603807,0.012,0,0.012,2.45,0.25,2.4627220712
2020-12-02 04:00:00,2.35,0.25,2.3632604596,0.06,0,0.06,2.29,0.25,2.3036058691,2.38,0.25,2.3930942313,0.06,0,0.06,2.32,0.25,2.3334309503
2020-12-02 04:30:00,2.297,0.25,2.3105646496,0.127,0,0.127,2.17,0.25,2.1843534513,2.317,0.25,2.3304482401,0.127,0,0.127,2.19,0.25,2.2042232192
2020-12-02 05:00:00,2.305,0.25,2.3185178455,0.195,0,0.195,2.11,0.25,2.1247588098,2.325,0.25,2.3384022323,0.195,0,0.195,2.13,0.25,2.1446211787
2020-12-02 05:30:00,2.2705,0.25,2.2842220229,0.1905,0,0.1905,2.08,0.25,2.0949701669,2.2905,0.25,2.3041029164999998,0.1905,0,0.1905,2.1,0.25,2.1148285983
2020-12-02 06:00:00,2.3025,0.27,2.3182765689,0.2025,0,0.2025,2.1,0.27,2.1172859986,2.3225,0.27,2.3381416232,0.2025,0,0.2025,2.12,0.27,2.137124236
2020-12-02 06:30:00,2.5220000000000002,0.27,2.5364116385,0.162,0,0.162,2.36,0.27,2.375394704,2.552,0.27,2.5662431685,0.162,0,0.162,2.39,0.27,2.4052026941999998
2020-12-02 07:00:00,2.694,0.0,2.694,0.114,0,0.114,2.58,0.0,2.58,2.724,0.0,2.724,0.114,0,0.114,2.61,0.0,2.61
2020-12-02 07:30:00,2.7960000000000003,0.63,2.8660976955,0.036000000000000004,0,0.036000000000000004,2.76,0.63,2.8309892264,2.836,-0.42,2.8669314606,0.036000000000000004,0,0.036000000000000004,2.8,-0.42,2.8313247783
2020-12-02 08:00:00,2.847,0.5700000000000001,2.9034994403,0.187,0,0.187,2.66,0.5700000000000001,2.720386002,2.877,-0.38,2.9019870778,0.187,0,0.187,2.69,-0.38,2.7167075662
