Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-02 08:30:00,2.954,0.0,2.954,0.17400000000000002,0,0.17400000000000002,2.7800000000000002,0.0,2.7800000000000002,2.984,0.0,2.984,0.17400000000000002,0,0.17400000000000002,2.81,0.0,2.81
2020-12-02 09:00:00,2.9035,0.0,2.9035,0.1635,0,0.1635,2.74,0.0,2.74,2.9435000000000002,0.0,2.9435000000000002,0.1635,0,0.1635,2.7800000000000002,0.0,2.7800000000000002
2020-12-02 09:30:00,2.885,0.58,2.9427240781,0.105,0,0.105,2.7800000000000002,0.58,2.8398591514,2.915,-0.45,2.9495296235,0.105,0,0.105,2.81,-0.45,2.8458039286
2020-12-02 10:00:00,2.8435,-0.47000000000000003,2.8820812358000003,0.0935,0,0.0935,2.75,-0.47000000000000003,2.7898745492,2.8835,0.5700000000000001,2.9392979179000003,0.0935,0,0.0935,2.79,0.5700000000000001,2.847630594
2020-12-02 10:30:00,2.8395,0.0,2.8395,0.1395,0,0.1395,2.7,0.0,2.7,2.8595,0.0,2.8595,0.1395,0,0.1395,2.7199999999999998,0.0,2.7199999999999998
2020-12-02 11:00:00,2.7185,0.0,2.7185,0.20850000000000002,0,0.20850000000000002,2.51,0.0,2.51,2.7585,0.0,2.7585,0.20850000000000002,0,0.20850000000000002,2.55,0.0,2.55
2020-12-02 11:30:00,2.6995,0.0,2.6995,0.0995,0,0.0995,2.6,0.0,2.6,2.7295,0.0,2.7295,0.0995,0,0.0995,2.63,0.0,2.63
2020-12-02 12:00:00,2.7285,0.0,2.7285,0.3785,0,0.3785,2.35,0.0,2.35,2.7485,0.0,2.7485,0.3785,0,0.3785,2.37,0.0,2.37
2020-12-02 12:30:00,2.769,0.0,2.769,0.599,0,0.599,2.17,0.0,2.17,2.789,0.0,2.789,0.599,0,0.599,2.19,0.0,2.19
2020-12-02 13:00:00,2.5665,0.0,2.5665,0.5965,0,0.5965,1.97,0.0,1.97,2.5865,0.0,2.5865,0.5965,0,0.5965,1.99,0.0,1.99
2020-12-02 13:30:00,2.5275,0.0,2.5275,0.5275000000000001,0,0.5275000000000001,2.0,0.0,2.0,2.5575,0.24,2.5687363138,0.5275000000000001,0,0.5275000000000001,2.03,0.24,2.0441379601
2020-12-02 14:00:00,2.666,0.0,2.666,0.356,0,0.356,2.31,0.0,2.31,2.696,0.25,2.707566435,0.356,0,0.356,2.34,0.25,2.3533168083
2020-12-02 14:30:00,2.7880000000000003,0.25,2.7991863103,0.308,0,0.308,2.48,0.25,2.4925689559,2.818,0.26,2.8299689044000003,0.308,0,0.308,2.51,0.26,2.5234302051
2020-12-02 15:00:00,2.7855,0.25,2.7966963099,0.2755,0,0.2755,2.51,0.25,2.5224194734000003,2.8155,0.26,2.8274794871,0.2755,0,0.2755,2.54,0.26,2.5532724101
2020-12-02 15:30:00,2.838,0.25,2.8489899965000003,0.388,0,0.388,2.45,0.25,2.4627220712,2.868,0.26,2.8797611012,0.388,0,0.388,2.48,0.26,2.493591787
2020-12-02 16:00:00,2.988,0.56,3.0400236841,0.388,0,0.388,2.6,0.56,2.6596240336,3.058,-0.45,3.0909325454,0.388,0,0.388,2.67,-0.45,2.7076558127
2020-12-02 16:30:00,3.219,0.58,3.2708349087,0.509,0,0.509,2.71,0.58,2.7713715016,3.249,-0.42,3.2760343405,0.509,0,0.509,2.74,-0.42,2.772002886
2020-12-02 17:00:00,3.3615,0.54,3.4045972229,0.3015,0,0.3015,3.06,0.54,3.1072817703,3.4015,-0.47000000000000003,3.4338174456,0.3015,0,0.3015,3.1,-0.47000000000000003,3.1354266057
2020-12-02 17:30:00,3.468,0.0,3.468,0.278,0,0.278,3.19,0.0,3.19,3.518,0.0,3.518,0.278,0,0.278,3.24,0.0,3.24
2020-12-02 18:00:00,3.4205,0.0,3.4205,0.29050000000000004,0,0.29050000000000004,3.13,0.0,3.13,3.4505,0.0,3.4505,0.29050000000000004,0,0.29050000000000004,3.16,0.0,3.16
2020-12-02 18:30:00,3.3475,0.65,3.4100229105,0.1675,0,0.1675,3.18,0.65,3.2457510687,3.3775,-0.39,3.3999420951,0.1675,0,0.1675,3.21,-0.39,3.2336047996
2020-12-02 19:00:00,3.189,0.0,3.189,0.149,0,0.149,3.04,0.0,3.04,3.219,0.0,3.219,0.149,0,0.149,3.07,0.0,3.07
2020-12-02 19:30:00,3.1135,0.0,3.1135,0.1835,0,0.1835,2.93,0.0,2.93,3.1435,0.25,3.1534254787,0.1835,0,0.1835,2.96,0.25,2.9705386717
2020-12-02 20:00:00,3.1665,0.27,3.1779902848,0.20650000000000002,0,0.20650000000000002,2.96,0.27,2.9722886805,3.2065,0.27,3.217847456,0.20650000000000002,0,0.20650000000000002,3.0,0.27,3.0121254954
2020-12-02 20:30:00,3.167,0.28,3.1793535506,0.217,0,0.217,2.95,0.28,2.9632583418,3.197,0.29,3.21012601,0.217,0,0.217,2.98,0.29,2.9940774873000002
2020-12-02 21:00:00,3.079,0.30000000000000004,3.0935806115,0.149,0,0.149,2.93,0.30000000000000004,2.945318319,3.109,0.32,3.1254249311,0.149,0,0.149,2.96,0.32,2.9772470505
2020-12-02 21:30:00,2.9555,0.30000000000000004,2.9706868314,0.1955,0,0.1955,2.76,0.30000000000000004,2.7762564723,2.9855,0.32,3.0026005812,0.1955,0,0.1955,2.79,0.32,2.8082912954
2020-12-02 22:00:00,2.573,0.28,2.5881902944,0.28300000000000003,0,0.28300000000000003,2.29,0.28,2.307054399,2.6029999999999998,0.28,2.6180162337,0.28300000000000003,0,0.28300000000000003,2.32,0.28,2.336835467
2020-12-02 22:30:00,2.447,0.26,2.4607740652,0.297,0,0.297,2.15,0.26,2.1656638705,2.477,0.26,2.4906081587,0.297,0,0.297,2.18,0.26,2.19544984
2020-12-02 23:00:00,2.321,0.28,2.3378282657,0.251,0,0.251,2.07,0.28,2.088851359,2.351,0.29,2.3688184819,0.251,0,0.251,2.1,0.29,2.1199292441
2020-12-02 23:30:00,2.338,0.33,2.3611742841,0.318,0,0.318,2.02,0.33,2.0467779557,2.368,0.23,2.3791435434,0.318,0,0.318,2.05,0.23,2.0628620894
2020-12-03 00:00:00,2.3375,0.26,2.3519154428,0.41750000000000004,0,0.41750000000000004,1.92,0.26,1.9375241934,2.3575,0.27,2.3729109233,0.41750000000000004,0,0.41750000000000004,1.94,0.27,1.9586985475
2020-12-03 00:30:00,2.64,0.26,2.652772135,0.5,0,0.5,2.14,0.26,2.1557365331,2.66,0.26,2.6726765611000003,0.5,0,0.5,2.16,0.26,2.1755918735
2020-12-03 01:00:00,2.7265,0.31,2.7440667357,0.4565,0,0.4565,2.27,0.31,2.2910696192,2.7565,0.23,2.7660788582,0.4565,0,0.4565,2.3,0.23,2.3114713929
2020-12-03 01:30:00,2.7375,0.24,2.7480004094,0.5875,0,0.5875,2.15,0.24,2.1633538777,2.7575000000000003,0.26,2.7697303569000002,0.5875,0,0.5875,2.17,0.26,2.185520533
2020-12-03 02:00:00,2.5835,0.31,2.6020323307,0.3035,0,0.3035,2.2800000000000002,0.31,2.3009780529,2.6135,0.31,2.63182109,0.3035,0,0.3035,2.31,0.31,2.3307080469
2020-12-03 02:30:00,2.6035,0.27,2.6174629415,0.5035000000000001,0,0.5035000000000001,2.1,0.27,2.1172859986,2.6335,0.28,2.6483433029,0.5035000000000001,0,0.5035000000000001,2.13,0.28,2.1483249289
2020-12-03 03:00:00,2.495,0.25,2.5074937687,0.5650000000000001,0,0.5650000000000001,1.9300000000000002,0.25,1.9461243537000001,2.515,0.25,2.5273949038,0.5650000000000001,0,0.5650000000000001,1.9500000000000002,0.25,1.9659603251000002
2020-12-03 03:30:00,2.445,0.33,2.4671694307,0.445,0,0.445,2.0,0.33,2.0270421801,2.475,0.21,2.4838931136,0.445,0,0.445,2.03,0.21,2.0408331632
2020-12-03 04:00:00,2.4135,0.25,2.4264134541,0.41350000000000003,0,0.41350000000000003,2.0,0.25,2.0155644371,2.4435000000000002,0.25,2.4562557379,0.41350000000000003,0,0.41350000000000003,2.03,0.25,2.0453361582
2020-12-03 04:30:00,2.3675,0.25,2.3806629854,0.4375,0,0.4375,1.9300000000000002,0.25,1.9461243537000001,2.3875,0.25,2.4005533216,0.4375,0,0.4375,1.9500000000000002,0.25,1.9659603251000002
2020-12-03 05:00:00,2.364,0.25,2.3771823657,0.434,0,0.434,1.9300000000000002,0.25,1.9461243537000001,2.384,0.25,2.3970723811,0.434,0,0.434,1.9500000000000002,0.25,1.9659603251000002
2020-12-03 05:30:00,2.3655,0.0,2.3655,0.3355,0,0.3355,2.03,0.0,2.03,2.3955,0.25,2.4085099647,0.3355,0,0.3355,2.06,0.25,2.0751144547
2020-12-03 06:00:00,2.3525,0.25,2.3657464467000002,0.28250000000000003,0,0.28250000000000003,2.07,0.25,2.085041966,2.3825,0.25,2.3955805664,0.28250000000000003,0,0.28250000000000003,2.1,0.25,2.1148285983
2020-12-03 06:30:00,2.515,0.28,2.5305384802,0.245,0,0.245,2.27,0.28,2.2872035327,2.545,0.24,2.5562912588,0.245,0,0.245,2.3,0.24,2.3124878378
2020-12-03 07:00:00,2.6885,0.6000000000000001,2.7546383156000003,0.2685,0,0.2685,2.42,0.6000000000000001,2.493270944,2.7385,-0.33,2.7583114853,0.2685,0,0.2685,2.47,-0.33,2.4919470299
2020-12-03 07:30:00,2.8335,0.63,2.9026922417,0.3135,0,0.3135,2.52,0.63,2.5975565441,2.9035,-0.41000000000000003,2.9323049381,0.3135,0,0.3135,2.59,-0.41000000000000003,2.6222509415
2020-12-03 08:00:00,2.92,0.0,2.92,0.30000000000000004,0,0.30000000000000004,2.62,0.0,2.62,2.95,0.0,2.95,0.30000000000000004,0,0.30000000000000004,2.65,0.0,2.65
2020-12-03 08:30:00,2.915,0.0,2.915,0.355,0,0.355,2.56,0.0,2.56,2.955,0.0,2.955,0.355,0,0.355,2.6,0.0,2.6
2020-12-03 09:00:00,2.906,0.56,2.9594654923,0.366,0,0.366,2.54,0.56,2.6009998078,2.936,-0.43,2.967321351,0.366,0,0.366,2.5700000000000003,-0.43,2.6057244674
2020-12-03 09:30:00,2.9115,0.0,2.9115,0.2715,0,0.2715,2.64,0.0,2.64,2.9515000000000002,0.25,2.9620689138,0.2715,0,0.2715,2.68,0.25,2.6916351907
2020-12-03 10:00:00,2.9085,0.0,2.9085,0.14850000000000002,0,0.14850000000000002,2.76,0.0,2.76,2.9385,0.0,2.9385,0.14850000000000002,0,0.14850000000000002,2.79,0.0,2.79
2020-12-03 10:30:00,2.885,0.0,2.885,0.28500000000000003,0,0.28500000000000003,2.6,0.0,2.6,2.915,0.0,2.915,0.28500000000000003,0,0.28500000000000003,2.63,0.0,2.63
2020-12-03 11:00:00,2.83,0.0,2.83,0.22,0,0.22,2.61,0.0,2.61,2.86,0.0,2.86,0.22,0,0.22,2.64,0.0,2.64
2020-12-03 11:30:00,2.7435,0.0,2.7435,0.29350000000000004,0,0.29350000000000004,2.45,0.0,2.45,2.7735000000000003,0.0,2.7735000000000003,0.29350000000000004,0,0.29350000000000004,2.48,0.0,2.48
2020-12-03 12:00:00,2.8165,0.0,2.8165,0.3865,0,0.3865,2.43,0.0,2.43,2.8465,0.0,2.8465,0.3865,0,0.3865,2.46,0.0,2.46
2020-12-03 12:30:00,2.778,0.65,2.8530306693,0.418,0,0.418,2.36,0.65,2.4478766309,2.808,-0.37,2.8322718796,0.418,0,0.418,2.39,-0.37,2.4184705911
2020-12-03 13:00:00,2.789,0.0,2.789,0.209,0,0.209,2.58,0.0,2.58,2.819,0.0,2.819,0.209,0,0.209,2.61,0.0,2.61
2020-12-03 13:30:00,2.7635,0.0,2.7635,0.3735,0,0.3735,2.39,0.0,2.39,2.7935,0.24,2.803790693,0.3735,0,0.3735,2.42,0.24,2.4318717071
2020-12-03 14:00:00,2.8955,0.0,2.8955,0.4055,0,0.4055,2.49,0.0,2.49,2.9255,0.0,2.9255,0.4055,0,0.4055,2.52,0.0,2.52
2020-12-03 14:30:00,2.886,0.0,2.886,0.196,0,0.196,2.69,0.0,2.69,2.916,0.0,2.916,0.196,0,0.196,2.7199999999999998,0.0,2.7199999999999998
2020-12-03 15:00:00,2.843,0.25,2.8539707427,0.183,0,0.183,2.66,0.25,2.671722291,2.873,0.25,2.8838566192,0.183,0,0.183,2.69,0.25,2.7015921232
2020-12-03 15:30:00,2.9235,0.25,2.9341697718,0.12350000000000001,0,0.12350000000000001,2.8,0.25,2.8111385594,2.9535,0.25,2.9640617824,0.12350000000000001,0,0.12350000000000001,2.83,0.25,2.8410209433
2020-12-03 16:00:00,3.132,0.0,3.132,0.192,0,0.192,2.94,0.0,2.94,3.162,0.0,3.162,0.192,0,0.192,2.9699999999999998,0.0,2.9699999999999998
2020-12-03 16:30:00,3.277,0.0,3.277,0.277,0,0.277,3.0,0.0,3.0,3.317,0.0,3.317,0.277,0,0.277,3.04,0.0,3.04
2020-12-03 17:00:00,3.3945,0.54,3.4371834763,0.42450000000000004,0,0.42450000000000004,2.9699999999999998,0.54,3.0186917696,3.4345,-0.45,3.4638548252,0.42450000000000004,0,0.42450000000000004,3.01,-0.45,3.0434519875
2020-12-03 17:30:00,3.464,0.0,3.464,0.434,0,0.434,3.03,0.0,3.03,3.5140000000000002,0.0,3.5140000000000002,0.434,0,0.434,3.08,0.0,3.08
2020-12-03 18:00:00,3.442,0.0,3.442,0.452,0,0.452,2.99,0.0,2.99,3.482,0.0,3.482,0.452,0,0.452,3.03,0.0,3.03
2020-12-03 18:30:00,3.3845,0.0,3.3845,0.5145000000000001,0,0.5145000000000001,2.87,0.0,2.87,3.4245,0.0,3.4245,0.5145000000000001,0,0.5145000000000001,2.91,0.0,2.91
2020-12-03 19:00:00,3.351,0.0,3.351,0.501,0,0.501,2.85,0.0,2.85,3.401,0.0,3.401,0.501,0,0.501,2.9,0.0,2.9
2020-12-03 19:30:00,3.221,0.0,3.221,0.621,0,0.621,2.6,0.0,2.6,3.251,0.0,3.251,0.621,0,0.621,2.63,0.0,2.63
2020-12-03 20:00:00,3.1315,0.0,3.1315,0.6715,0,0.6715,2.46,0.0,2.46,3.1615,0.0,3.1615,0.6715,0,0.6715,2.49,0.0,2.49
2020-12-03 20:30:00,2.988,0.53,3.0346406707,0.588,0,0.588,2.4,0.53,2.4578242411,3.018,-0.51,3.0607881338,0.588,0,0.588,2.43,-0.51,2.4829418036
2020-12-03 21:00:00,2.9245,0.0,2.9245,0.5445,0,0.5445,2.38,0.0,2.38,2.9545,0.0,2.9545,0.5445,0,0.5445,2.41,0.0,2.41
2020-12-03 21:30:00,2.8205,0.0,2.8205,0.6405000000000001,0,0.6405000000000001,2.18,0.0,2.18,2.8505000000000003,0.0,2.8505000000000003,0.6405000000000001,0,0.6405000000000001,2.21,0.0,2.21
2020-12-03 22:00:00,2.6685,0.32,2.687618323,0.3885,0,0.3885,2.2800000000000002,0.32,2.302346629,2.6985,0.21,2.7066588721000002,0.3885,0,0.3885,2.31,0.21,2.3195258136
2020-12-03 22:30:00,2.5085,0.26,2.5219381931,0.6585000000000001,0,0.6585000000000001,1.85,0.26,1.8681809334000001,2.5285,0.26,2.5418324591,0.6585000000000001,0,0.6585000000000001,1.87,0.26,1.8879883473999999
2020-12-03 23:00:00,2.425,0.0,2.425,0.735,0,0.735,1.69,0.0,1.69,2.445,0.0,2.445,0.735,0,0.735,1.71,0.0,1.71
2020-12-03 23:30:00,2.427,0.0,2.427,0.787,0,0.787,1.6400000000000001,0.0,1.6400000000000001,2.447,0.0,2.447,0.787,0,0.787,1.6600000000000001,0.0,1.6600000000000001
2020-12-04 00:00:00,2.3885,0.25,2.4015478863,0.7685000000000001,0,0.7685000000000001,1.62,0.25,1.6391766226,2.4185,0.25,2.4313868985,0.7685000000000001,0,0.7685000000000001,1.65,0.25,1.6688319268
2020-12-04 00:30:00,2.6515,0.64,2.7276459173000003,0.7515000000000001,0,0.7515000000000001,1.9,0.64,2.0048940122,2.7015000000000002,-0.34,2.7228114606,0.7515000000000001,0,0.7515000000000001,1.9500000000000002,-0.34,1.9794191067
2020-12-04 01:00:00,2.7439999999999998,0.62,2.8131718753,0.744,0,0.744,2.0,0.62,2.0938958904,2.814,-0.38,2.8395415123000003,0.744,0,0.744,2.07,-0.38,2.1045902214
2020-12-04 01:30:00,2.7785,0.0,2.7785,0.7285,0,0.7285,2.05,0.0,2.05,2.7984999999999998,0.25,2.809644506,0.7285,0,0.7285,2.07,0.25,2.085041966
2020-12-04 02:00:00,2.727,0.66,2.8057314554,0.757,0,0.757,1.97,0.66,2.0776188293,2.757,-0.34,2.7778857068000002,0.757,0,0.757,2.0,-0.34,2.0286941613
2020-12-04 02:30:00,2.68,0.6000000000000001,2.746343023,0.76,0,0.76,1.92,0.6000000000000001,2.0115665537,2.7,-0.34,2.7213232076000002,0.76,0,0.76,1.94,-0.34,1.9695684807
2020-12-04 03:00:00,2.6109999999999998,0.0,2.6109999999999998,0.781,0,0.781,1.83,0.0,1.83,2.6310000000000002,0.0,2.6310000000000002,0.781,0,0.781,1.85,0.0,1.85
2020-12-04 03:30:00,2.5595,0.0,2.5595,0.7295,0,0.7295,1.83,0.0,1.83,2.5795,0.25,2.591586435,0.7295,0,0.7295,1.85,0.25,1.8668154703000002
2020-12-04 04:00:00,2.505,0.66,2.5904874059000003,0.515,0,0.515,1.99,0.66,2.0965924735,2.535,-0.14,2.5388629345,0.515,0,0.515,2.02,-0.14,2.0248456731
2020-12-04 04:30:00,2.4935,0.64,2.574323649,0.6635,0,0.6635,1.83,0.64,1.9386851214,2.5835,-0.35000000000000003,2.6071003529,0.6635,0,0.6635,1.92,-0.35000000000000003,1.9516403357
2020-12-04 05:00:00,2.458,0.61,2.5325607594,0.638,0,0.638,1.82,0.61,1.9195051446,2.548,-0.39,2.5776741454,0.638,0,0.638,1.9100000000000001,-0.39,1.9494101672
2020-12-04 05:30:00,2.426,0.6900000000000001,2.5222164856,0.356,0,0.356,2.07,0.6900000000000001,2.1819715855,2.526,-0.32,2.546188524,0.356,0,0.356,2.17,-0.32,2.1934675744
2020-12-04 06:00:00,2.52,0.5,2.5691243644,0.44,0,0.44,2.08,0.5,2.1392522058,2.5700000000000003,-0.05,2.5704863353,0.44,0,0.44,2.13,-0.05,2.1305867736
2020-12-04 06:30:00,2.724,0.0,2.724,0.444,0,0.444,2.2800000000000002,0.0,2.2800000000000002,2.7439999999999998,0.25,2.7553649486,0.444,0,0.444,2.3,0.25,2.3135470603
2020-12-04 07:00:00,2.8755,0.48,2.9152873358,0.7755000000000001,0,0.7755000000000001,2.1,0.48,2.1541587685,2.9455,-0.5,2.9876362311999998,0.7755000000000001,0,0.7755000000000001,2.17,-0.5,2.2268587741
2020-12-04 07:30:00,3.0035,0.47000000000000003,3.0400513565,0.7735000000000001,0,0.7735000000000001,2.23,0.47000000000000003,2.2789910048,3.0835,-0.51,3.1253915355,0.7735000000000001,0,0.7735000000000001,2.31,-0.51,2.3656288804
2020-12-04 08:00:00,3.118,0.0,3.118,0.748,0,0.748,2.37,0.0,2.37,3.138,0.0,3.138,0.748,0,0.748,2.39,0.0,2.39
2020-12-04 08:30:00,3.121,0.0,3.121,0.721,0,0.721,2.4,0.0,2.4,3.151,0.0,3.151,0.721,0,0.721,2.43,0.0,2.43
2020-12-04 09:00:00,3.1365,0.0,3.1365,0.7165,0,0.7165,2.42,0.0,2.42,3.1765,0.0,3.1765,0.7165,0,0.7165,2.46,0.0,2.46
2020-12-04 09:30:00,3.043,0.0,3.043,0.713,0,0.713,2.33,0.0,2.33,3.073,0.0,3.073,0.713,0,0.713,2.36,0.0,2.36
2020-12-04 10:00:00,3.086,0.0,3.086,0.726,0,0.726,2.36,0.0,2.36,3.106,0.0,3.106,0.726,0,0.726,2.38,0.0,2.38
2020-12-04 10:30:00,3.057,0.0,3.057,0.717,0,0.717,2.34,0.0,2.34,3.087,0.0,3.087,0.717,0,0.717,2.37,0.0,2.37
2020-12-04 11:00:00,3.0185,0.0,3.0185,0.7485,0,0.7485,2.27,0.0,2.27,3.0485,0.0,3.0485,0.7485,0,0.7485,2.3,0.0,2.3
2020-12-04 11:30:00,2.8615,0.0,2.8615,0.7915000000000001,0,0.7915000000000001,2.07,0.0,2.07,2.8915,0.0,2.8915,0.7915000000000001,0,0.7915000000000001,2.1,0.0,2.1
2020-12-04 12:00:00,2.787,0.0,2.787,0.747,0,0.747,2.04,0.0,2.04,2.817,0.0,2.817,0.747,0,0.747,2.07,0.0,2.07
2020-12-04 12:30:00,2.7555,0.0,2.7555,0.7355,0,0.7355,2.02,0.0,2.02,2.7855,0.0,2.7855,0.7355,0,0.7355,2.05,0.0,2.05
2020-12-04 13:00:00,2.898,0.0,2.898,0.738,0,0.738,2.16,0.0,2.16,2.928,0.0,2.928,0.738,0,0.738,2.19,0.0,2.19
2020-12-04 13:30:00,2.7075,0.0,2.7075,0.7675000000000001,0,0.7675000000000001,1.94,0.0,1.94,2.7375,0.0,2.7375,0.7675000000000001,0,0.7675000000000001,1.97,0.0,1.97
2020-12-04 14:00:00,2.843,0.0,2.843,0.733,0,0.733,2.11,0.0,2.11,2.873,0.0,2.873,0.733,0,0.733,2.14,0.0,2.14
2020-12-04 14:30:00,2.8935,0.0,2.8935,0.6235,0,0.6235,2.27,0.0,2.27,2.9135,0.0,2.9135,0.6235,0,0.6235,2.29,0.0,2.29
2020-12-04 15:00:00,2.912,0.0,2.912,0.652,0,0.652,2.26,0.0,2.26,2.942,0.0,2.942,0.652,0,0.652,2.29,0.0,2.29
2020-12-04 15:30:00,3.028,0.0,3.028,0.658,0,0.658,2.37,0.0,2.37,3.058,0.0,3.058,0.658,0,0.658,2.4,0.0,2.4
2020-12-04 16:00:00,3.1085,0.0,3.1085,0.6285000000000001,0,0.6285000000000001,2.48,0.0,2.48,3.1385,0.0,3.1385,0.6285000000000001,0,0.6285000000000001,2.51,0.0,2.51
2020-12-04 16:30:00,3.2525,0.55,3.2986749234,0.6025,0,0.6025,2.65,0.55,2.7064737205,3.2925,-0.42,3.3191800569,0.6025,0,0.6025,2.69,-0.42,2.722590678
2020-12-04 17:00:00,3.437,0.0,3.437,0.627,0,0.627,2.81,0.0,2.81,3.467,0.0,3.467,0.627,0,0.627,2.84,0.0,2.84
2020-12-04 17:30:00,3.5515,0.46,3.5811663254,0.6915,0,0.6915,2.86,0.46,2.8967568072,3.5915,-0.52,3.6289491936,0.6915,0,0.6915,2.9,-0.52,2.9462518562
2020-12-04 18:00:00,3.5655,0.43,3.591335441,0.6155,0,0.6155,2.95,0.43,2.9811742653,3.6055,-0.54,3.6457139561,0.6155,0,0.6155,2.99,-0.54,3.0383712742
2020-12-04 18:30:00,3.507,0.0,3.507,0.537,0,0.537,2.9699999999999998,0.0,2.9699999999999998,3.547,0.0,3.547,0.537,0,0.537,3.01,0.0,3.01
2020-12-04 19:00:00,3.438,0.0,3.438,0.468,0,0.468,2.9699999999999998,0.0,2.9699999999999998,3.468,0.0,3.468,0.468,0,0.468,3.0,0.0,3.0
2020-12-04 19:30:00,3.3545,0.0,3.3545,0.5345,0,0.5345,2.8200000000000003,0.0,2.8200000000000003,3.3845,0.0,3.3845,0.5345,0,0.5345,2.85,0.0,2.85
2020-12-04 20:00:00,3.2605,0.0,3.2605,0.29050000000000004,0,0.29050000000000004,2.9699999999999998,0.0,2.9699999999999998,3.2905,0.0,3.2905,0.29050000000000004,0,0.29050000000000004,3.0,0.0,3.0
2020-12-04 20:30:00,3.174,0.6900000000000001,3.2481342337,0.184,0,0.184,2.99,0.6900000000000001,3.0685827347,3.214,-0.28,3.2261735849,0.184,0,0.184,3.03,-0.28,3.0429097916
2020-12-04 21:00:00,3.035,0.0,3.035,0.295,0,0.295,2.74,0.0,2.74,3.065,0.0,3.065,0.295,0,0.295,2.77,0.0,2.77
2020-12-04 21:30:00,2.8445,0.29,2.8592446992,0.3845,0,0.3845,2.46,0.29,2.4770345173,2.8745000000000003,0.25,2.8853509752,0.3845,0,0.3845,2.49,0.25,2.5025187312
2020-12-04 22:00:00,2.7515,0.6900000000000001,2.8366974195,0.3915,0,0.3915,2.36,0.6900000000000001,2.4588005206,2.7915,-0.30000000000000004,2.8075740863,0.3915,0,0.3915,2.4,-0.30000000000000004,2.4186773245
2020-12-04 22:30:00,2.6665,0.0,2.6665,0.7765000000000001,0,0.7765000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6865,0.0,2.6865,0.7765000000000001,0,0.7765000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-12-04 23:00:00,2.609,0.6000000000000001,2.6771030985,0.8290000000000001,0,0.8290000000000001,1.78,0.6000000000000001,1.8784035774999999,2.629,-0.35000000000000003,2.6521955056,0.8290000000000001,0,0.8290000000000001,1.8,-0.35000000000000003,1.8337120821
2020-12-04 23:30:00,2.609,0.0,2.609,0.799,0,0.799,1.81,0.0,1.81,2.629,0.0,2.629,0.799,0,0.799,1.83,0.0,1.83
2020-12-05 00:00:00,2.544,0.0,2.544,0.774,0,0.774,1.77,0.0,1.77,2.564,0.0,2.564,0.774,0,0.774,1.79,0.0,1.79
2020-12-05 00:30:00,2.814,0.0,2.814,0.744,0,0.744,2.07,0.0,2.07,2.834,0.0,2.834,0.744,0,0.744,2.09,0.0,2.09
2020-12-05 01:00:00,2.898,0.0,2.898,0.678,0,0.678,2.22,0.0,2.22,2.928,0.0,2.928,0.678,0,0.678,2.25,0.0,2.25
2020-12-05 01:30:00,2.901,0.0,2.901,0.711,0,0.711,2.19,0.0,2.19,2.9210000000000003,0.0,2.9210000000000003,0.711,0,0.711,2.21,0.0,2.21
2020-12-05 02:00:00,2.813,0.0,2.813,0.6930000000000001,0,0.6930000000000001,2.12,0.0,2.12,2.843,0.0,2.843,0.6930000000000001,0,0.6930000000000001,2.15,0.0,2.15
2020-12-05 02:30:00,2.79,0.0,2.79,0.8200000000000001,0,0.8200000000000001,1.97,0.0,1.97,2.81,0.0,2.81,0.8200000000000001,0,0.8200000000000001,1.99,0.0,1.99
2020-12-05 03:00:00,2.6785,0.55,2.7343851686000002,0.8085,0,0.8085,1.87,0.55,1.9492049661,2.7085,-0.41000000000000003,2.7393561744,0.8085,0,0.8085,1.9,-0.41000000000000003,1.9437335208
2020-12-05 03:30:00,2.6065,0.0,2.6065,0.7865000000000001,0,0.7865000000000001,1.82,0.0,1.82,2.6265,0.0,2.6265,0.7865000000000001,0,0.7865000000000001,1.8399999999999999,0.0,1.8399999999999999
2020-12-05 04:00:00,2.5905,0.56,2.6503377615,0.7905000000000001,0,0.7905000000000001,1.8,0.56,1.8850994669,2.6105,-0.39,2.6394715854,0.7905000000000001,0,0.7905000000000001,1.82,-0.39,1.8613167382
2020-12-05 04:30:00,2.5700000000000003,0.0,2.5700000000000003,0.75,0,0.75,1.82,0.0,1.82,2.6,0.0,2.6,0.75,0,0.75,1.85,0.0,1.85
2020-12-05 05:00:00,2.5315,0.0,2.5315,0.8115,0,0.8115,1.72,0.0,1.72,2.5515,0.0,2.5515,0.8115,0,0.8115,1.74,0.0,1.74
2020-12-05 05:30:00,2.531,0.0,2.531,0.8210000000000001,0,0.8210000000000001,1.71,0.0,1.71,2.551,0.0,2.551,0.8210000000000001,0,0.8210000000000001,1.73,0.0,1.73
2020-12-05 06:00:00,2.478,0.0,2.478,0.8180000000000001,0,0.8180000000000001,1.6600000000000001,0.0,1.6600000000000001,2.488,0.0,2.488,0.8180000000000001,0,0.8180000000000001,1.67,0.0,1.67
2020-12-05 06:30:00,2.5789999999999997,0.53,2.6328959341,0.8290000000000001,0,0.8290000000000001,1.75,0.53,1.8284966503,2.599,-0.41000000000000003,2.6311406271999997,0.8290000000000001,0,0.8290000000000001,1.77,-0.41000000000000003,1.8168654326
2020-12-05 07:00:00,2.5995,0.0,2.5995,0.8195,0,0.8195,1.78,0.0,1.78,2.6195,0.0,2.6195,0.8195,0,0.8195,1.8,0.0,1.8
2020-12-05 07:30:00,2.617,0.54,2.6721319204,0.8170000000000001,0,0.8170000000000001,1.8,0.54,1.8792551716,2.637,-0.45,2.6751203711000002,0.8170000000000001,0,0.8170000000000001,1.82,-0.45,1.8748066567000001
2020-12-05 08:00:00,2.675,0.0,2.675,0.8150000000000001,0,0.8150000000000001,1.8599999999999999,0.0,1.8599999999999999,2.6950000000000003,0.0,2.6950000000000003,0.8150000000000001,0,0.8150000000000001,1.88,0.0,1.88
2020-12-05 08:30:00,2.778,0.46,2.8158274094999998,0.808,0,0.808,1.97,0.46,2.0229928324,2.808,-0.49,2.8504322479,0.808,0,0.808,2.0,-0.49,2.0591503102
2020-12-05 09:00:00,2.795,0.0,2.795,0.795,0,0.795,2.0,0.0,2.0,2.815,0.0,2.815,0.795,0,0.795,2.02,0.0,2.02
2020-12-05 09:30:00,2.8405,0.0,2.8405,0.7905000000000001,0,0.7905000000000001,2.05,0.0,2.05,2.8605,0.0,2.8605,0.7905000000000001,0,0.7905000000000001,2.07,0.0,2.07
2020-12-05 10:00:00,2.8255,0.0,2.8255,0.7955,0,0.7955,2.03,0.0,2.03,2.8655,0.0,2.8655,0.7955,0,0.7955,2.07,0.0,2.07
2020-12-05 10:30:00,2.6835,0.0,2.6835,0.7935,0,0.7935,1.8900000000000001,0.0,1.8900000000000001,2.7135,0.0,2.7135,0.7935,0,0.7935,1.92,0.0,1.92
2020-12-05 11:00:00,2.5435,0.0,2.5435,0.8735,0,0.8735,1.67,0.0,1.67,2.5635,0.0,2.5635,0.8735,0,0.8735,1.69,0.0,1.69
2020-12-05 11:30:00,2.6390000000000002,0.0,2.6390000000000002,0.869,0,0.869,1.77,0.0,1.77,2.669,0.0,2.669,0.869,0,0.869,1.8,0.0,1.8
2020-12-05 12:00:00,2.607,0.49,2.6526494303,0.897,0,0.897,1.71,0.49,1.7788198335,2.657,-0.47000000000000003,2.6982492472,0.897,0,0.897,1.76,-0.47000000000000003,1.8216750534
2020-12-05 12:30:00,2.8105,0.49,2.8528950647,0.7805000000000001,0,0.7805000000000001,2.03,0.49,2.0883007446,2.9005,-0.47000000000000003,2.9383329032,0.7805000000000001,0,0.7805000000000001,2.12,-0.47000000000000003,2.1714741537
2020-12-05 13:00:00,2.784,0.54,2.8358871628,0.8140000000000001,0,0.8140000000000001,1.97,0.54,2.0426698216,2.824,-0.41000000000000003,2.8536075413,0.8140000000000001,0,0.8140000000000001,2.01,-0.41000000000000003,2.0513897728
2020-12-05 13:30:00,2.8225,0.0,2.8225,0.7925000000000001,0,0.7925000000000001,2.03,0.0,2.03,2.8525,0.0,2.8525,0.7925000000000001,0,0.7925000000000001,2.06,0.0,2.06
2020-12-05 14:00:00,2.794,0.0,2.794,0.764,0,0.764,2.03,0.0,2.03,2.824,0.0,2.824,0.764,0,0.764,2.06,0.0,2.06
2020-12-05 14:30:00,2.783,0.0,2.783,0.753,0,0.753,2.03,0.0,2.03,2.813,0.0,2.813,0.753,0,0.753,2.06,0.0,2.06
2020-12-05 15:00:00,2.6765,0.0,2.6765,0.7265,0,0.7265,1.9500000000000002,0.0,1.9500000000000002,2.6965,0.0,2.6965,0.7265,0,0.7265,1.97,0.0,1.97
2020-12-05 15:30:00,2.6595,0.0,2.6595,0.6595000000000001,0,0.6595000000000001,2.0,0.0,2.0,2.6795,0.0,2.6795,0.6595000000000001,0,0.6595000000000001,2.02,0.0,2.02
2020-12-05 16:00:00,2.7755,0.0,2.7755,0.6955,0,0.6955,2.08,0.0,2.08,2.7955,0.0,2.7955,0.6955,0,0.6955,2.1,0.0,2.1
2020-12-05 16:30:00,3.0315,0.54,3.0792194222,0.6615,0,0.6615,2.37,0.54,2.4307406279,3.0715,-0.4,3.0974363997,0.6615,0,0.6615,2.41,-0.4,2.4429695045
2020-12-05 17:00:00,3.2335,0.0,3.2335,0.5635,0,0.5635,2.67,0.0,2.67,3.2735,0.0,3.2735,0.5635,0,0.5635,2.71,0.0,2.71
2020-12-05 17:30:00,3.3545,0.65,3.4168948257,0.4645,0,0.4645,2.89,0.65,2.962195132,3.3845,-0.33,3.4005499923,0.4645,0,0.4645,2.92,-0.33,2.9385880963
2020-12-05 18:00:00,3.3725,0.53,3.4138916576,0.5225000000000001,0,0.5225000000000001,2.85,0.53,2.8988618456,3.4225,-0.47000000000000003,3.4546209995,0.5225000000000001,0,0.5225000000000001,2.9,-0.47000000000000003,2.9378393421
2020-12-05 18:30:00,3.3165,0.0,3.3165,0.4665,0,0.4665,2.85,0.0,2.85,3.3565,0.0,3.3565,0.4665,0,0.4665,2.89,0.0,2.89
2020-12-05 19:00:00,3.2225,0.0,3.2225,0.36250000000000004,0,0.36250000000000004,2.86,0.0,2.86,3.2525,0.25,3.2620938445,0.36250000000000004,0,0.36250000000000004,2.89,0.25,2.900792995
2020-12-05 19:30:00,3.1355,0.66,3.20420977,0.34550000000000003,0,0.34550000000000003,2.79,0.66,2.8670019184,3.1655,-0.32,3.1816332677,0.34550000000000003,0,0.34550000000000003,2.8200000000000003,-0.32,2.8380979546000003
2020-12-05 20:00:00,3.0025,0.0,3.0025,0.3325,0,0.3325,2.67,0.0,2.67,3.0325,0.0,3.0325,0.3325,0,0.3325,2.7,0.0,2.7
2020-12-05 20:30:00,2.9130000000000003,0.25,2.9237080908,0.333,0,0.333,2.58,0.25,2.5920841036,2.943,0.25,2.9535993296000003,0.333,0,0.333,2.61,0.25,2.6219458423
2020-12-05 21:00:00,2.91,0.54,2.9596790367,0.24,0,0.24,2.67,0.54,2.7240594707,2.94,0.04,2.9402720963,0.24,0,0.24,2.7,0.04,2.70029628
2020-12-05 21:30:00,2.732,0.72,2.8252829947,0.262,0,0.262,2.47,0.72,2.5728000311,2.8120000000000003,-0.21,2.8198304914000003,0.262,0,0.262,2.55,-0.21,2.5586324472
2020-12-05 22:00:00,2.601,0.52,2.652470735,0.171,0,0.171,2.43,0.52,2.4850150905,2.6710000000000003,0.13,2.6741617378,0.171,0,0.171,2.5,0.13,2.5033777182
2020-12-05 22:30:00,2.54,0.27,2.554310083,0.12,0,0.12,2.42,0.27,2.4350154004,2.56,0.28,2.5752669765,0.12,0,0.12,2.44,0.28,2.4560130293
2020-12-05 23:00:00,2.4645,0.35000000000000003,2.4892288465,0.1245,0,0.1245,2.34,0.35000000000000003,2.3660304309,2.5045,0.31,2.5236125396,0.1245,0,0.1245,2.38,0.31,2.4001041644
2020-12-05 23:30:00,2.5155000000000003,0.29,2.5321611817000003,0.0455,0,0.0455,2.47,0.29,2.4869660231,2.5555,0.31,2.5742339152,0.0455,0,0.0455,2.51,0.31,2.5290709757
2020-12-06 00:00:00,2.4885,0.29,2.5053407453,0.018500000000000003,0,0.018500000000000003,2.47,0.29,2.4869660231,2.5185,0.31,2.5375070936,0.018500000000000003,0,0.018500000000000003,2.5,0.31,2.5191466809
2020-12-06 00:30:00,2.816,0.25,2.8270755207000002,0.046,0,0.046,2.77,0.25,2.7812587079,2.836,0.27,2.8488236169,0.046,0,0.046,2.79,0.27,2.8030340704
2020-12-06 01:00:00,2.9175,0.27,2.9299669367,0.0675,0,0.0675,2.85,0.27,2.8627609051,2.9475,0.28,2.9607695368,0.0675,0,0.0675,2.88,0.28,2.8935790986
2020-12-06 01:30:00,2.946,0.27,2.9583468356,0.056,0,0.056,2.89,0.27,2.9025850547000003,2.9859999999999998,0.29,3.0000493329,0.056,0,0.056,2.93,0.29,2.9443165591
2020-12-06 02:00:00,2.8275,0.34,2.8478687206,0.0575,0,0.0575,2.77,0.34,2.7907884191,2.8675,0.30000000000000004,2.8831504036,0.0575,0,0.0575,2.81,0.30000000000000004,2.8259688604
2020-12-06 02:30:00,2.8125,0.27,2.825430277,0.07250000000000001,0,0.07250000000000001,2.74,0.27,2.7532707822,2.8425000000000002,0.28,2.8562573851,0.07250000000000001,0,0.07250000000000001,2.77,0.28,2.7841156585
2020-12-06 03:00:00,2.7295,0.27,2.7428215854999998,0.0995,0,0.0995,2.63,0.27,2.6438229895000003,2.7595,0.29,2.7746964248,0.0995,0,0.0995,2.66,0.29,2.6757615738
2020-12-06 03:30:00,2.6675,0.25,2.6791894763,0.1575,0,0.1575,2.51,0.25,2.5224194734000003,2.6975,0.25,2.7090600307,0.1575,0,0.1575,2.54,0.25,2.5522734962999998
2020-12-06 04:00:00,2.6305,0.27,2.6443203758,0.18050000000000002,0,0.18050000000000002,2.45,0.27,2.4648326515,2.6605,0.28,2.6751934977,0.18050000000000002,0,0.18050000000000002,2.48,0.28,2.4957563984
2020-12-06 04:30:00,2.6155,0.25,2.6274208360999998,0.2255,0,0.2255,2.39,0.25,2.4030397417,2.6455,0.25,2.6572862567,0.2255,0,0.2255,2.42,0.25,2.432878953
2020-12-06 05:00:00,2.503,0.26,2.5164675639,0.273,0,0.273,2.23,0.26,2.2451057882,2.523,0.27,2.5374059588,0.273,0,0.273,2.25,0.27,2.2661420962
2020-12-06 05:30:00,2.4825,0.26,2.4960781739,0.1925,0,0.1925,2.29,0.26,2.3047125634,2.5025,0.27,2.5170232915,0.1925,0,0.1925,2.31,0.27,2.3257256932
2020-12-06 06:00:00,2.463,0.27,2.4777548305,0.153,0,0.153,2.31,0.27,2.3257256932,2.483,0.28,2.4987374812,0.153,0,0.153,2.33,0.28,2.3467637291
2020-12-06 06:30:00,2.5475,0.32,2.5675194741,0.1075,0,0.1075,2.44,0.32,2.4608941464000003,2.5775,0.25,2.5895957696,0.1075,0,0.1075,2.47,0.25,2.4826195842
2020-12-06 07:00:00,2.5945,0.25,2.6065168808,0.0545,0,0.0545,2.54,0.25,2.5522734962999998,2.6245000000000003,0.26,2.6373471994,0.0545,0,0.0545,2.5700000000000003,0.26,2.5831182706
2020-12-06 07:30:00,2.5765000000000002,0.0,2.5765000000000002,0.036500000000000005,0,0.036500000000000005,2.54,0.0,2.54,2.6065,0.25,2.6184618099,0.036500000000000005,0,0.036500000000000005,2.5700000000000003,0.25,2.582130903
2020-12-06 08:00:00,2.652,0.25,2.6637574965,0.022,0,0.022,2.63,0.25,2.6418554086,2.692,0.26,2.7045265759,0.022,0,0.022,2.67,0.26,2.6826293072
2020-12-06 08:30:00,2.7245,0.24,2.7350503195,0.0045000000000000005,0,0.0045000000000000005,2.7199999999999998,0.24,2.7305677065,2.7545,0.25,2.7658218037,0.0045000000000000005,0,0.0045000000000000005,2.75,0.25,2.7613402543000003
2020-12-06 09:00:00,2.8355,0.49,2.8775267592000002,0.0055000000000000005,0,0.0055000000000000005,2.83,0.49,2.8721072403,2.8855,0.1,2.8872322820000003,0.0055000000000000005,0,0.0055000000000000005,2.88,0.1,2.8817355881
2020-12-06 09:30:00,2.8695,0.68,2.9489710494,0.0195,0,0.0195,2.85,0.68,2.93,2.9295,-0.30000000000000004,2.9448209199,0.0195,0,0.0195,2.91,-0.30000000000000004,2.9254230463
2020-12-06 10:00:00,2.847,0.25,2.857955388,0.027,0,0.027,2.8200000000000003,0.25,2.8310598722,2.877,0.25,2.8878415815,0.027,0,0.027,2.85,0.25,2.8609439002
2020-12-06 10:30:00,2.696,0.7000000000000001,2.7853933295,0.056,0,0.056,2.64,0.7000000000000001,2.7312268306,2.766,-0.24,2.7763926235,0.056,0,0.056,2.71,-0.24,2.7206065500000003
2020-12-06 11:00:00,2.592,0.51,2.6416971817,0.192,0,0.192,2.4,0.51,2.4535892077,2.642,0.12,2.6447238041,0.192,0,0.192,2.45,0.12,2.4529370151
2020-12-06 11:30:00,2.475,0.25,2.4875942193,0.28500000000000003,0,0.28500000000000003,2.19,0.25,2.2042232192,2.495,0.25,2.5074937687,0.28500000000000003,0,0.28500000000000003,2.21,0.25,2.2240953217
2020-12-06 12:00:00,2.4615,0.25,2.4741629393,0.3015,0,0.3015,2.16,0.25,2.1744194628,2.4815,0.25,2.4940613966000003,0.3015,0,0.3015,2.18,0.25,2.1942880394
2020-12-06 12:30:00,2.496,0.0,2.496,0.326,0,0.326,2.17,0.0,2.17,2.516,0.24,2.5274208197,0.326,0,0.326,2.19,0.24,2.2031114361
2020-12-06 13:00:00,2.47,0.25,2.4826195842,0.14,0,0.14,2.33,0.25,2.3433736364,2.49,0.24,2.501539526,0.14,0,0.14,2.35,0.24,2.3622235288
2020-12-06 13:30:00,2.6375,0.25,2.6493218472,0.08750000000000001,0,0.08750000000000001,2.55,0.25,2.5622255951,2.6675,0.26,2.6801410877,0.08750000000000001,0,0.08750000000000001,2.58,0.26,2.5930676813
2020-12-06 14:00:00,2.5945,0.26,2.6074950144,0.1345,0,0.1345,2.46,0.26,2.4737016797,2.6345,0.27,2.6482995016,0.1345,0,0.1345,2.5,0.27,2.5145377309
2020-12-06 14:30:00,2.5615,0.26,2.5746615797,0.1315,0,0.1315,2.43,0.26,2.443869882,2.5815,0.26,2.5945601265000002,0.1315,0,0.1315,2.45,0.26,2.4637572932
2020-12-06 15:00:00,2.722,0.26,2.7343891457,0.032,0,0.032,2.69,0.26,2.7025358462,2.752,0.27,2.7652131925,0.032,0,0.032,2.7199999999999998,0.27,2.733367886
2020-12-06 15:30:00,2.8465,0.25,2.857457305,0.0165,0,0.0165,2.83,0.25,2.8410209433,2.8765,0.26,2.8882264887,0.0165,0,0.0165,2.86,0.26,2.8717938645
2020-12-06 16:00:00,2.946,0.25,2.9565885747,0.006,0,0.006,2.94,0.25,2.9506101064,2.976,0.26,2.9873359369,0.006,0,0.006,2.9699999999999998,0.26,2.9813587506
2020-12-06 16:30:00,3.16,0.59,3.2146072855,0.0,0,0.0,3.16,0.59,3.2146072855,3.21,-0.38,3.2324139586,0.0,0,0.0,3.21,-0.38,3.2324139586
2020-12-06 17:00:00,3.5,-0.44,3.527548724,0.0,0,0.0,3.5,-0.44,3.527548724,3.55,0.71,3.6203038547,0.0,0,0.0,3.55,0.71,3.6203038547
2020-12-06 17:30:00,3.62,0.0,3.62,0.0,0,0.0,3.62,0.0,3.62,3.66,0.0,3.66,0.0,0,0.0,3.66,0.0,3.66
2020-12-06 18:00:00,3.59,0.66,3.6501643799,0.0,0,0.0,3.59,0.66,3.6501643799,3.65,-0.35000000000000003,3.6667424235,0.0,0,0.0,3.65,-0.35000000000000003,3.6667424235
2020-12-06 18:30:00,3.52,0.0,3.52,0.0,0,0.0,3.52,0.0,3.52,3.56,0.25,3.5687672942,0.0,0,0.0,3.56,0.25,3.5687672942
2020-12-06 19:00:00,3.43,0.0,3.43,0.0,0,0.0,3.43,0.0,3.43,3.48,0.0,3.48,0.0,0,0.0,3.48,0.0,3.48
2020-12-06 19:30:00,3.33,0.0,3.33,0.0,0,0.0,3.33,0.0,3.33,3.38,0.25,3.3892329516,0.0,0,0.0,3.38,0.25,3.3892329516
2020-12-06 20:00:00,3.16,0.6900000000000001,3.2344551319,0.0,0,0.0,3.16,0.6900000000000001,3.2344551319,3.2,-0.11,3.2018900668,0.0,0,0.0,3.2,-0.11,3.2018900668
2020-12-06 20:30:00,3.02,0.26,3.0311713907,0.0,0,0.0,3.02,0.26,3.0311713907,3.06,0.26,3.0710258872,0.0,0,0.0,3.06,0.26,3.0710258872
2020-12-06 21:00:00,2.9505,0.26,2.9619335323,0.0005,0,0.0005,2.95,0.26,2.9614354627,2.9805,0.26,2.9918188866,0.0005,0,0.0005,2.98,0.26,2.9913207785
2020-12-06 21:30:00,2.8165,0.27,2.8294119972000003,0.006500000000000001,0,0.006500000000000001,2.81,0.27,2.8229417281,2.8565,0.28,2.8701902811,0.006500000000000001,0,0.006500000000000001,2.85,0.28,2.8637213552
2020-12-06 22:00:00,2.7605,0.45,2.7969376557,0.0005,0,0.0005,2.76,0.45,2.7964441707,2.8105,0.29,2.8254221366000003,0.0005,0,0.0005,2.81,0.29,2.8249247778
2020-12-06 22:30:00,2.62,0.8300000000000001,2.7483267637,0.0,0,0.0,2.62,0.8300000000000001,2.7483267637,2.73,-0.25,2.7414229882,0.0,0,0.0,2.73,-0.25,2.7414229882
2020-12-06 23:00:00,2.45,0.7000000000000001,2.5480384612,0.0,0,0.0,2.45,0.7000000000000001,2.5480384612,2.55,0.25,2.5622255951,0.0,0,0.0,2.55,0.25,2.5622255951
2020-12-06 23:30:00,2.5215,0.29,2.5381217957,0.0015,0,0.0015,2.52,0.29,2.5366316248,2.5515,0.31,2.5702630702,0.0015,0,0.0015,2.55,0.31,2.5687740267
2020-12-07 00:00:00,2.4795,0.29,2.4964014601,0.0095,0,0.0095,2.47,0.29,2.4869660231,2.5095,0.31,2.5285747468,0.0095,0,0.0095,2.5,0.31,2.5191466809
2020-12-07 00:30:00,2.7315,0.30000000000000004,2.7479250809,0.0315,0,0.0315,2.7,0.30000000000000004,2.7166155414,2.7615,0.30000000000000004,2.7777476937000003,0.0315,0,0.0315,2.73,0.30000000000000004,2.7464340516
2020-12-07 01:00:00,2.8205,0.31,2.8374848458,0.0405,0,0.0405,2.7800000000000002,0.31,2.7972307735,2.8505000000000003,0.33,2.8695383339,0.0405,0,0.0405,2.81,0.33,2.8293108702
2020-12-07 01:30:00,2.88,0.29,2.8945638704,0.11,0,0.11,2.77,0.29,2.7851391348,2.91,0.31,2.9264654449,0.11,0,0.11,2.8,0.31,2.8171084466
2020-12-07 02:00:00,2.8135,0.30000000000000004,2.8294491072,0.1835,0,0.1835,2.63,0.30000000000000004,2.6470549673,2.8435,0.32,2.8614493268,0.1835,0,0.1835,2.66,0.32,2.6791789787
2020-12-07 02:30:00,2.8185000000000002,0.26,2.8304667901,0.2685,0,0.2685,2.55,0.26,2.5632206304,2.8485,0.28,2.8622285461,0.2685,0,0.2685,2.58,0.28,2.5951493213
2020-12-07 03:00:00,2.7525,0.26,2.7647524754,0.3925,0,0.3925,2.36,0.26,2.3742788379,2.7825,0.27,2.7955690387,0.3925,0,0.3925,2.39,0.27,2.4052026941999998
2020-12-07 03:30:00,2.69,0.42,2.722590678,0.4,0,0.4,2.29,0.42,2.3281967271,2.7199999999999998,0.16,2.7247018185,0.4,0,0.4,2.32,0.16,2.3255106966
2020-12-07 04:00:00,2.6635,0.25,2.6752069546,0.3935,0,0.3935,2.27,0.25,2.2837250272,2.6835,0.26,2.6960660693,0.3935,0,0.3935,2.29,0.26,2.3047125634
2020-12-07 04:30:00,2.6755,0.0,2.6755,0.42550000000000004,0,0.42550000000000004,2.25,0.0,2.25,2.6955,0.25,2.7070685714,0.42550000000000004,0,0.42550000000000004,2.27,0.25,2.2837250272
2020-12-07 05:00:00,2.5815,0.25,2.5935771147,0.4615,0,0.4615,2.12,0.25,2.134689673,2.6115,0.25,2.6234390121,0.4615,0,0.4615,2.15,0.25,2.1644860822
2020-12-07 05:30:00,2.5775,0.25,2.5895957696,0.5275000000000001,0,0.5275000000000001,2.05,0.25,2.0651876428,2.5975,0.25,2.6095030657000002,0.5275000000000001,0,0.5275000000000001,2.07,0.25,2.085041966
2020-12-07 06:00:00,2.578,0.0,2.578,0.538,0,0.538,2.04,0.0,2.04,2.608,0.25,2.6199549614,0.538,0,0.538,2.07,0.25,2.085041966
2020-12-07 06:30:00,2.7895000000000003,0.65,2.8642294339000003,0.5495,0,0.5495,2.24,0.65,2.3324021952000002,2.8195,-0.35000000000000003,2.8411406599999998,0.5495,0,0.5495,2.27,-0.35000000000000003,2.296823894
2020-12-07 07:00:00,2.9825,0.52,3.0274917424,0.5425,0,0.5425,2.44,0.52,2.4947945807,3.0225,-0.5,3.0635773615,0.5425,0,0.5425,2.48,-0.5,2.5299011838
2020-12-07 07:30:00,3.0665,0.55,3.1154329153,0.5465,0,0.5465,2.52,0.55,2.5793216162,3.1065,-0.46,3.1403729476,0.5465,0,0.5465,2.56,-0.46,2.6009998078
2020-12-07 08:00:00,3.157,0.49,3.1948003067,0.557,0,0.557,2.6,0.49,2.6457702092,3.187,-0.37,3.2084059905,0.557,0,0.557,2.63,-0.37,2.6558990945
2020-12-07 08:30:00,3.1965,0.53,3.2401407763,0.4965,0,0.4965,2.7,0.53,2.7515268489,3.2365,-0.45,3.2676340447,0.4965,0,0.4965,2.74,-0.45,2.7767066824
2020-12-07 09:00:00,3.2125,0.62,3.2717818158,0.4025,0,0.4025,2.81,0.62,2.8775857937,3.2525,-0.41000000000000003,3.2782398097,0.4025,0,0.4025,2.85,-0.41000000000000003,2.8793402022
2020-12-07 09:30:00,3.193,0.0,3.193,0.223,0,0.223,2.9699999999999998,0.0,2.9699999999999998,3.223,0.0,3.223,0.223,0,0.223,3.0,0.0,3.0
2020-12-07 10:00:00,3.1310000000000002,0.0,3.1310000000000002,0.271,0,0.271,2.86,0.0,2.86,3.181,0.0,3.181,0.271,0,0.271,2.91,0.0,2.91
2020-12-07 10:30:00,2.907,0.63,2.9744829803,0.307,0,0.307,2.6,0.63,2.6752383071,2.967,-0.37,2.9899814381,0.307,0,0.307,2.66,-0.37,2.6856098004
2020-12-07 11:00:00,2.629,0.65,2.7081619228,0.289,0,0.289,2.34,0.65,2.42860042,2.659,0.18,2.6650855521,0.289,0,0.289,2.37,0.18,2.3768256141
2020-12-07 11:30:00,2.5755,0.0,2.5755,0.2155,0,0.2155,2.36,0.0,2.36,2.6055,0.0,2.6055,0.2155,0,0.2155,2.39,0.0,2.39
2020-12-07 12:00:00,2.5955,0.0,2.5955,0.1655,0,0.1655,2.43,0.0,2.43,2.6355,0.0,2.6355,0.1655,0,0.1655,2.47,0.0,2.47
2020-12-07 12:30:00,2.536,0.0,2.536,0.306,0,0.306,2.23,0.0,2.23,2.566,0.0,2.566,0.306,0,0.306,2.26,0.0,2.26
2020-12-07 13:00:00,2.536,0.0,2.536,0.316,0,0.316,2.22,0.0,2.22,2.566,0.0,2.566,0.316,0,0.316,2.25,0.0,2.25
2020-12-07 13:30:00,2.55,0.0,2.55,0.30000000000000004,0,0.30000000000000004,2.25,0.0,2.25,2.58,0.0,2.58,0.30000000000000004,0,0.30000000000000004,2.2800000000000002,0.0,2.2800000000000002
2020-12-07 14:00:00,2.575,0.0,2.575,0.275,0,0.275,2.3,0.0,2.3,2.605,0.0,2.605,0.275,0,0.275,2.33,0.0,2.33
2020-12-07 14:30:00,2.6265,0.0,2.6265,0.20650000000000002,0,0.20650000000000002,2.42,0.0,2.42,2.6465,0.25,2.6582818229000003,0.20650000000000002,0,0.20650000000000002,2.44,0.25,2.4527739398
2020-12-07 15:00:00,2.8175,0.0,2.8175,0.1575,0,0.1575,2.66,0.0,2.66,2.8575,0.0,2.8575,0.1575,0,0.1575,2.7,0.0,2.7
2020-12-07 15:30:00,2.9235,0.0,2.9235,0.10350000000000001,0,0.10350000000000001,2.8200000000000003,0.0,2.8200000000000003,2.9635,0.0,2.9635,0.10350000000000001,0,0.10350000000000001,2.86,0.0,2.86
2020-12-07 16:00:00,3.1115,0.0,3.1115,0.1115,0,0.1115,3.0,0.0,3.0,3.1415,0.0,3.1415,0.1115,0,0.1115,3.03,0.0,3.03
2020-12-07 16:30:00,3.427,0.58,3.4757343109,0.107,0,0.107,3.32,0.58,3.3702818873,3.467,-0.4,3.4899984241,0.107,0,0.107,3.36,-0.4,3.3837257572
2020-12-07 17:00:00,3.6675,0.0,3.6675,0.0575,0,0.0575,3.61,0.0,3.61,3.7175000000000002,0.0,3.7175000000000002,0.0575,0,0.0575,3.66,0.0,3.66
2020-12-07 17:30:00,3.734,0.0,3.734,0.064,0,0.064,3.67,0.0,3.67,3.774,0.0,3.774,0.064,0,0.064,3.71,0.0,3.71
2020-12-07 18:00:00,3.731,0.0,3.731,0.051000000000000004,0,0.051000000000000004,3.68,0.0,3.68,3.781,0.0,3.781,0.051000000000000004,0,0.051000000000000004,3.73,0.0,3.73
2020-12-07 18:30:00,3.745,0.0,3.745,0.025,0,0.025,3.7199999999999998,0.0,3.7199999999999998,3.795,0.0,3.795,0.025,0,0.025,3.77,0.0,3.77
2020-12-07 19:00:00,3.6385,0.0,3.6385,0.0085,0,0.0085,3.63,0.0,3.63,3.6885,0.0,3.6885,0.0085,0,0.0085,3.68,0.0,3.68
2020-12-07 19:30:00,3.48,0.0,3.48,0.01,0,0.01,3.47,0.0,3.47,3.52,0.25,3.5288666736,0.01,0,0.01,3.51,0.25,3.518891871
2020-12-07 20:00:00,3.382,0.0,3.382,0.012,0,0.012,3.37,0.0,3.37,3.422,0.25,3.4311199338,0.012,0,0.012,3.41,0.25,3.4191519416
2020-12-07 20:30:00,3.2365,0.0,3.2365,0.0165,0,0.0165,3.22,0.0,3.22,3.2665,0.25,3.276052846,0.0165,0,0.0165,3.25,0.25,3.2596012026
2020-12-07 21:00:00,3.12,0.25,3.13,0.01,0,0.01,3.11,0.25,3.1200320511,3.16,0.26,3.1706781609,0.01,0,0.01,3.15,0.26,3.1607119451
2020-12-07 21:30:00,2.9855,0.76,3.0807158665,0.0055000000000000005,0,0.0055000000000000005,2.98,0.76,3.0753861546,3.0655,-0.25,3.0756772019,0.0055000000000000005,0,0.0055000000000000005,3.06,-0.25,3.0701954335
2020-12-07 22:00:00,2.85,0.27,2.8627609051,0.0,0,0.0,2.85,0.27,2.8627609051,2.88,0.28,2.8935790986,0.0,0,0.0,2.88,0.28,2.8935790986
2020-12-07 22:30:00,2.68,0.31,2.6978695298,0.0,0,0.0,2.68,0.31,2.6978695298,2.7199999999999998,0.27,2.733367886,0.0,0,0.0,2.7199999999999998,0.27,2.733367886
2020-12-07 23:00:00,2.5460000000000003,0.34,2.5686019544,0.006,0,0.006,2.54,0.34,2.5626548734,2.586,0.36,2.6109377626,0.006,0,0.006,2.58,0.36,2.6049952015
2020-12-07 23:30:00,2.5365,0.33,2.5578765119,0.006500000000000001,0,0.006500000000000001,2.5300000000000002,0.33,2.5514309710000003,2.5665,0.35000000000000003,2.590255248,0.006500000000000001,0,0.006500000000000001,2.56,0.35000000000000003,2.5838150089000003
2020-12-08 00:00:00,2.4505,0.33,2.4726201184,0.21050000000000002,0,0.21050000000000002,2.24,0.33,2.2641775549,2.4705,0.35000000000000003,2.495169383,0.21050000000000002,0,0.21050000000000002,2.26,0.35000000000000003,2.2869411886
2020-12-08 00:30:00,2.774,0.26,2.786157928,0.074,0,0.074,2.7,0.26,2.7124896313,2.814,0.28,2.8278960377,0.074,0,0.074,2.74,0.28,2.7542694131000003
2020-12-08 01:00:00,2.835,0.28,2.8487936043,0.135,0,0.135,2.7,0.28,2.7144796923000003,2.885,0.30000000000000004,2.9005559812,0.135,0,0.135,2.75,0.30000000000000004,2.7663152387
2020-12-08 01:30:00,2.9335,0.29,2.9477995607,0.0335,0,0.0335,2.9,0.29,2.9144639301,2.9735,0.31,2.9896157362,0.0335,0,0.0335,2.94,0.31,2.9562983611
2020-12-08 02:00:00,2.8415,0.31,2.858360063,0.0315,0,0.0315,2.81,0.31,2.8270479303,2.8615,0.33,2.8804656308,0.0315,0,0.0315,2.83,0.33,2.8491753193
2020-12-08 02:30:00,2.8315,0.28,2.8453105718,0.0815,0,0.0815,2.75,0.28,2.7642177917,2.8615,0.30000000000000004,2.8771830408,0.0815,0,0.0815,2.7800000000000002,0.30000000000000004,2.7961401968
2020-12-08 03:00:00,2.682,0.31,2.6998562925,0.202,0,0.202,2.48,0.31,2.499299902,2.7119999999999997,0.33,2.7320036603,0.202,0,0.202,2.51,0.33,2.5316002844
2020-12-08 03:30:00,2.6825,0.25,2.6941243939,0.2325,0,0.2325,2.45,0.25,2.4627220712,2.7125,0.26,2.7249323386,0.2325,0,0.2325,2.48,0.26,2.493591787
2020-12-08 04:00:00,2.6575,0.27,2.6711806846,0.2175,0,0.2175,2.44,0.27,2.454893073,2.6875,0.28,2.7020466780000003,0.2175,0,0.2175,2.47,0.28,2.4858197843
2020-12-08 04:30:00,2.6065,0.29,2.6225831255000003,0.17650000000000002,0,0.17650000000000002,2.43,0.29,2.4472433471,2.6365,0.26,2.6492890084000003,0.17650000000000002,0,0.17650000000000002,2.46,0.26,2.4737016797
2020-12-08 05:00:00,2.5515,0.67,2.6380015637,0.1615,0,0.1615,2.39,0.67,2.4821361768,2.6315,-0.09,2.6330385964,0.1615,0,0.1615,2.47,-0.09,2.4716391322
2020-12-08 05:30:00,2.5765000000000002,0.26,2.5895853433,0.2765,0,0.2765,2.3,0.26,2.3146490015,2.6065,0.27,2.6204469562,0.2765,0,0.2765,2.33,0.27,2.3455916098
2020-12-08 06:00:00,2.58,0.28,2.5951493213,0.28,0,0.28,2.3,0.28,2.3169807941,2.61,0.30000000000000004,2.6271848051,0.28,0,0.28,2.33,0.30000000000000004,2.3492339177
2020-12-08 06:30:00,2.7439999999999998,0.25,2.7553649486,0.28400000000000003,0,0.28400000000000003,2.46,0.25,2.472670621,2.774,0.26,2.786157928,0.28400000000000003,0,0.28400000000000003,2.49,0.26,2.5035374972
2020-12-08 07:00:00,2.963,0.0,2.963,0.293,0,0.293,2.67,0.0,2.67,2.993,0.0,2.993,0.293,0,0.293,2.7,0.0,2.7
2020-12-08 07:30:00,3.125,0.58,3.1783682921,0.225,0,0.225,2.9,0.58,2.9574313179000002,3.175,-0.46,3.2081497783,0.225,0,0.225,2.95,-0.46,2.9856490082000002
2020-12-08 08:00:00,3.148,0.0,3.148,0.148,0,0.148,3.0,0.0,3.0,3.188,0.0,3.188,0.148,0,0.148,3.04,0.0,3.04
2020-12-08 08:30:00,3.18,0.0,3.18,0.15,0,0.15,3.03,0.0,3.03,3.22,0.0,3.22,0.15,0,0.15,3.07,0.0,3.07
2020-12-08 09:00:00,3.0995,0.0,3.0995,0.35950000000000004,0,0.35950000000000004,2.74,0.0,2.74,3.1295,0.0,3.1295,0.35950000000000004,0,0.35950000000000004,2.77,0.0,2.77
2020-12-08 09:30:00,3.0575,0.0,3.0575,0.24750000000000003,0,0.24750000000000003,2.81,0.0,2.81,3.0975,0.0,3.0975,0.24750000000000003,0,0.24750000000000003,2.85,0.0,2.85
2020-12-08 10:00:00,2.964,0.0,2.964,0.28400000000000003,0,0.28400000000000003,2.68,0.0,2.68,3.004,0.0,3.004,0.28400000000000003,0,0.28400000000000003,2.7199999999999998,0.0,2.7199999999999998
2020-12-08 10:30:00,2.9905,0.0,2.9905,0.3905,0,0.3905,2.6,0.0,2.6,3.0205,0.0,3.0205,0.3905,0,0.3905,2.63,0.0,2.63
2020-12-08 11:00:00,2.982,0.0,2.982,0.47200000000000003,0,0.47200000000000003,2.51,0.0,2.51,3.012,0.0,3.012,0.47200000000000003,0,0.47200000000000003,2.54,0.0,2.54
2020-12-08 11:30:00,2.9210000000000003,0.5700000000000001,2.9760949246,0.35100000000000003,0,0.35100000000000003,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.951,-0.4,2.9779860644,0.35100000000000003,0,0.35100000000000003,2.6,-0.4,2.6305892876
2020-12-08 12:00:00,2.943,0.0,2.943,0.523,0,0.523,2.42,0.0,2.42,2.973,0.0,2.973,0.523,0,0.523,2.45,0.0,2.45
2020-12-08 12:30:00,2.6045,0.58,2.6682991305,0.5045000000000001,0,0.5045000000000001,2.1,0.58,2.1786234186,2.6345,-0.45,2.6726560291,0.5045000000000001,0,0.5045000000000001,2.13,-0.45,2.1770163068
2020-12-08 13:00:00,2.702,0.0,2.702,0.632,0,0.632,2.07,0.0,2.07,2.732,0.0,2.732,0.632,0,0.632,2.1,0.0,2.1
2020-12-08 13:30:00,2.852,0.0,2.852,0.492,0,0.492,2.36,0.0,2.36,2.882,0.0,2.882,0.492,0,0.492,2.39,0.0,2.39
2020-12-08 14:00:00,2.7305,0.0,2.7305,0.5105000000000001,0,0.5105000000000001,2.22,0.0,2.22,2.7505,0.0,2.7505,0.5105000000000001,0,0.5105000000000001,2.24,0.0,2.24
2020-12-08 14:30:00,2.8655,0.0,2.8655,0.5155000000000001,0,0.5155000000000001,2.35,0.0,2.35,2.8855,0.0,2.8855,0.5155000000000001,0,0.5155000000000001,2.37,0.0,2.37
2020-12-08 15:00:00,3.0135,0.0,3.0135,0.2335,0,0.2335,2.7800000000000002,0.0,2.7800000000000002,3.0535,0.0,3.0535,0.2335,0,0.2335,2.8200000000000003,0.0,2.8200000000000003
2020-12-08 15:30:00,3.1205,0.0,3.1205,0.3405,0,0.3405,2.7800000000000002,0.0,2.7800000000000002,3.1605,0.0,3.1605,0.3405,0,0.3405,2.8200000000000003,0.0,2.8200000000000003
2020-12-08 16:00:00,3.21,0.0,3.21,0.38,0,0.38,2.83,0.0,2.83,3.25,0.0,3.25,0.38,0,0.38,2.87,0.0,2.87
2020-12-08 16:30:00,3.418,0.53,3.4588472068,0.368,0,0.368,3.05,0.53,3.0957067045,3.458,-0.46,3.488461552,0.368,0,0.368,3.09,-0.46,3.1240518562
2020-12-08 17:00:00,3.6095,0.52,3.6467643535,0.4295,0,0.4295,3.18,0.52,3.222235249,3.6695,-0.51,3.7047712817000003,0.4295,0,0.4295,3.24,-0.51,3.2798932909
2020-12-08 17:30:00,3.7535,0.0,3.7535,0.4335,0,0.4335,3.32,0.0,3.32,3.7935,0.0,3.7935,0.4335,0,0.4335,3.36,0.0,3.36
2020-12-08 18:00:00,3.7415000000000003,0.0,3.7415000000000003,0.5415,0,0.5415,3.2,0.0,3.2,3.7815000000000003,0.0,3.7815000000000003,0.5415,0,0.5415,3.24,0.0,3.24
2020-12-08 18:30:00,3.6734999999999998,0.42,3.6974318452,0.5035000000000001,0,0.5035000000000001,3.17,0.42,3.1977023001,3.7135,-0.4,3.7349808902,0.5035000000000001,0,0.5035000000000001,3.21,-0.4,3.2348261159
