Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 19:00:00,3.5825,0.0,3.5825,0.5225000000000001,0,0.5225000000000001,3.06,0.0,3.06,3.6225,0.0,3.6225,0.5225000000000001,0,0.5225000000000001,3.1,0.0,3.1
2020-12-08 19:30:00,3.4635,0.63,3.5203312699,0.4535,0,0.4535,3.01,0.63,3.0752235691,3.4935,-0.41000000000000003,3.5174766879,0.4535,0,0.4535,3.04,-0.41000000000000003,3.067523431
2020-12-08 20:00:00,3.279,0.0,3.279,0.459,0,0.459,2.8200000000000003,0.0,2.8200000000000003,3.309,0.0,3.309,0.459,0,0.459,2.85,0.0,2.85
2020-12-08 20:30:00,3.151,0.0,3.151,0.531,0,0.531,2.62,0.0,2.62,3.191,0.0,3.191,0.531,0,0.531,2.66,0.0,2.66
2020-12-08 21:00:00,3.0745,0.0,3.0745,0.5145000000000001,0,0.5145000000000001,2.56,0.0,2.56,3.1045,0.0,3.1045,0.5145000000000001,0,0.5145000000000001,2.59,0.0,2.59
2020-12-08 21:30:00,2.9325,0.64,3.0015256537,0.5225000000000001,0,0.5225000000000001,2.41,0.64,2.493531632,2.9625,-0.38,2.9867718778,0.5225000000000001,0,0.5225000000000001,2.44,-0.38,2.4694128857
2020-12-08 22:00:00,2.808,0.0,2.808,0.578,0,0.578,2.23,0.0,2.23,2.8280000000000003,0.0,2.8280000000000003,0.578,0,0.578,2.25,0.0,2.25
2020-12-08 22:30:00,2.6814999999999998,0.25,2.6931287103,0.47150000000000003,0,0.47150000000000003,2.21,0.25,2.2240953217,2.7015000000000002,0.26,2.7139827284,0.47150000000000003,0,0.47150000000000003,2.23,0.26,2.2451057882
2020-12-08 23:00:00,2.511,0.27,2.5254744109000002,0.341,0,0.341,2.17,0.27,2.1867327226,2.531,0.28,2.5464408495,0.341,0,0.341,2.19,0.28,2.207826986
2020-12-08 23:30:00,2.4935,0.28,2.5091716263,0.4635,0,0.4635,2.03,0.28,2.0492193636,2.5135,0.28,2.5290476963,0.4635,0,0.4635,2.05,0.28,2.0690335908
2020-12-09 00:00:00,2.477,0.27,2.4916719286,0.387,0,0.387,2.09,0.27,2.1073680267,2.497,0.27,2.511555096,0.387,0,0.387,2.11,0.27,2.1272047386
2020-12-09 00:30:00,2.7065,0.27,2.7199342363,0.29650000000000004,0,0.29650000000000004,2.41,0.27,2.4250773184,2.7365,0.28,2.750787569,0.29650000000000004,0,0.29650000000000004,2.44,0.28,2.4560130293
2020-12-09 01:00:00,2.84,0.26,2.8518765752,0.28,0,0.28,2.56,0.26,2.5731692521,2.87,0.27,2.8826723713,0.28,0,0.28,2.59,0.27,2.60403533
2020-12-09 01:30:00,2.8535,0.25,2.864430528,0.3635,0,0.3635,2.49,0.25,2.5025187312,2.8835,0.26,2.8951981366,0.3635,0,0.3635,2.52,0.26,2.5333771926
2020-12-09 02:00:00,2.794,0.26,2.8060712749,0.304,0,0.304,2.49,0.26,2.5035374972,2.824,0.28,2.8378470713,0.304,0,0.304,2.52,0.28,2.5355078387
2020-12-09 02:30:00,2.7635,0.25,2.7747850818,0.2635,0,0.2635,2.5,0.25,2.5124689053,2.7935,0.26,2.8055734262,0.2635,0,0.2635,2.5300000000000002,0.26,2.5433245959
2020-12-09 03:00:00,2.739,0.27,2.7522756039000003,0.359,0,0.359,2.38,0.27,2.3952661648,2.759,0.28,2.7731716499,0.359,0,0.359,2.4,0.28,2.4162781297
2020-12-09 03:30:00,2.6435,0.72,2.7397978484000003,0.3135,0,0.3135,2.33,0.72,2.4387086747,2.6835,-0.12,2.6861817232,0.3135,0,0.3135,2.37,-0.12,2.3730360301
2020-12-09 04:00:00,2.572,0.71,2.6681986433000002,0.312,0,0.312,2.26,0.71,2.3689026996,2.652,-0.33,2.6724528059,0.312,0,0.312,2.34,-0.33,2.3631546712000002
2020-12-09 04:30:00,2.5575,0.25,2.5696899132,0.28750000000000003,0,0.28750000000000003,2.27,0.25,2.2837250272,2.5775,0.26,2.5905802921000003,0.28750000000000003,0,0.28750000000000003,2.29,0.26,2.3047125634
2020-12-09 05:00:00,2.5355,0.25,2.5477951743,0.23550000000000001,0,0.23550000000000001,2.3,0.25,2.3135470603,2.5555,0.25,2.567699408,0.23550000000000001,0,0.23550000000000001,2.32,0.25,2.3334309503
2020-12-09 05:30:00,2.516,0.25,2.5283900016,0.176,0,0.176,2.34,0.25,2.3533168083,2.5460000000000003,0.25,2.5582447107,0.176,0,0.176,2.37,0.25,2.383149177
2020-12-09 06:00:00,2.5175,0.25,2.5298826554,0.0775,0,0.0775,2.44,0.25,2.4527739398,2.5475,0.26,2.5607335375,0.0775,0,0.0775,2.47,0.26,2.4836465127
2020-12-09 06:30:00,2.727,0.6900000000000001,2.8129395657,0.077,0,0.077,2.65,0.6900000000000001,2.7383571717,2.767,-0.34,2.7878107898,0.077,0,0.077,2.69,-0.34,2.7114018514
2020-12-09 07:00:00,2.9075,0.0,2.9075,0.0675,0,0.0675,2.84,0.0,2.84,2.9375,0.0,2.9375,0.0675,0,0.0675,2.87,0.0,2.87
2020-12-09 07:30:00,3.0255,0.1,3.0271521683,0.1655,0,0.1655,2.86,0.1,2.8617477177,3.0655,0.13,3.0682552452,0.1655,0,0.1655,2.9,0.13,2.9029123307
2020-12-09 08:00:00,3.0825,0.0,3.0825,0.0925,0,0.0925,2.99,0.0,2.99,3.1125,0.0,3.1125,0.0925,0,0.0925,3.02,0.0,3.02
2020-12-09 08:30:00,3.108,0.0,3.108,0.018000000000000002,0,0.018000000000000002,3.09,0.0,3.09,3.148,0.0,3.148,0.018000000000000002,0,0.018000000000000002,3.13,0.0,3.13
2020-12-09 09:00:00,3.0705,0.59,3.1266707934,0.0505,0,0.0505,3.02,0.59,3.0770927838,3.1105,-0.32,3.126917052,0.0505,0,0.0505,3.06,-0.32,3.0766865294
2020-12-09 09:30:00,3.0915,0.63,3.1550391836,0.0315,0,0.0315,3.06,0.63,3.1241798924,3.1515,-0.36,3.1719949953,0.0315,0,0.0315,3.12,-0.36,3.1407005588
2020-12-09 10:00:00,3.046,0.0,3.046,0.046,0,0.046,3.0,0.0,3.0,3.076,0.0,3.076,0.046,0,0.046,3.03,0.0,3.03
2020-12-09 10:30:00,3.058,0.0,3.058,0.088,0,0.088,2.9699999999999998,0.0,2.9699999999999998,3.088,0.0,3.088,0.088,0,0.088,3.0,0.0,3.0
2020-12-09 11:00:00,2.991,0.64,3.0587057721,0.121,0,0.121,2.87,0.64,2.9404931559,3.031,-0.32,3.0478453045,0.121,0,0.121,2.91,-0.32,2.9275416308
2020-12-09 11:30:00,2.935,0.0,2.935,0.125,0,0.125,2.81,0.0,2.81,2.975,0.0,2.975,0.125,0,0.125,2.85,0.0,2.85
2020-12-09 12:00:00,2.95,0.0,2.95,0.17,0,0.17,2.7800000000000002,0.0,2.7800000000000002,2.99,0.0,2.99,0.17,0,0.17,2.8200000000000003,0.0,2.8200000000000003
2020-12-09 12:30:00,3.0015,0.0,3.0015,0.2615,0,0.2615,2.74,0.0,2.74,3.0415,0.0,3.0415,0.2615,0,0.2615,2.7800000000000002,0.0,2.7800000000000002
2020-12-09 13:00:00,3.0135,0.0,3.0135,0.3135,0,0.3135,2.7,0.0,2.7,3.0435,0.0,3.0435,0.3135,0,0.3135,2.73,0.0,2.73
2020-12-09 13:30:00,2.968,0.0,2.968,0.308,0,0.308,2.66,0.0,2.66,3.008,0.0,3.008,0.308,0,0.308,2.7,0.0,2.7
2020-12-09 14:00:00,2.9555,0.0,2.9555,0.3355,0,0.3355,2.62,0.0,2.62,2.9855,0.25,2.9959489732,0.3355,0,0.3355,2.65,0.25,2.6617663308
2020-12-09 14:30:00,3.003,0.0,3.003,0.41300000000000003,0,0.41300000000000003,2.59,0.0,2.59,3.033,0.0,3.033,0.41300000000000003,0,0.41300000000000003,2.62,0.0,2.62
2020-12-09 15:00:00,3.021,0.0,3.021,0.491,0,0.491,2.5300000000000002,0.0,2.5300000000000002,3.051,0.0,3.051,0.491,0,0.491,2.56,0.0,2.56
2020-12-09 15:30:00,3.027,0.0,3.027,0.40700000000000003,0,0.40700000000000003,2.62,0.0,2.62,3.067,0.0,3.067,0.40700000000000003,0,0.40700000000000003,2.66,0.0,2.66
2020-12-09 16:00:00,3.1785,0.0,3.1785,0.5085000000000001,0,0.5085000000000001,2.67,0.0,2.67,3.1985,0.0,3.1985,0.5085000000000001,0,0.5085000000000001,2.69,0.0,2.69
2020-12-09 16:30:00,3.42,0.0,3.42,0.63,0,0.63,2.79,0.0,2.79,3.46,0.0,3.46,0.63,0,0.63,2.83,0.0,2.83
2020-12-09 17:00:00,3.6015,0.43,3.6270790245,0.7415,0,0.7415,2.86,0.43,2.892144533,3.6315,-0.56,3.6744240704999998,0.7415,0,0.7415,2.89,-0.56,2.943756104
2020-12-09 17:30:00,3.6745,0.0,3.6745,0.7945,0,0.7945,2.88,0.0,2.88,3.7045,0.0,3.7045,0.7945,0,0.7945,2.91,0.0,2.91
2020-12-09 18:00:00,3.644,0.0,3.644,0.8140000000000001,0,0.8140000000000001,2.83,0.0,2.83,3.684,0.0,3.684,0.8140000000000001,0,0.8140000000000001,2.87,0.0,2.87
2020-12-09 18:30:00,3.6215,0.41000000000000003,3.6446347211,0.8215,0,0.8215,2.8,0.41000000000000003,2.8298586537,3.6615,-0.5700000000000001,3.7056014694,0.8215,0,0.8215,2.84,-0.5700000000000001,2.8966359799
2020-12-09 19:00:00,3.5095,0.0,3.5095,0.8195,0,0.8195,2.69,0.0,2.69,3.5395,0.0,3.5395,0.8195,0,0.8195,2.7199999999999998,0.0,2.7199999999999998
2020-12-09 19:30:00,3.351,0.51,3.389587143,0.811,0,0.811,2.54,0.51,2.5906948874999998,3.391,-0.48,3.42480379,0.811,0,0.811,2.58,-0.48,2.6242713274
2020-12-09 20:00:00,3.273,0.0,3.273,0.793,0,0.793,2.48,0.0,2.48,3.303,0.0,3.303,0.793,0,0.793,2.51,0.0,2.51
2020-12-09 20:30:00,3.135,0.61,3.1937947649,0.755,0,0.755,2.38,0.61,2.4569289774,3.175,-0.42,3.2026590515,0.755,0,0.755,2.42,-0.42,2.4561758895
2020-12-09 21:00:00,3.008,0.0,3.008,0.518,0,0.518,2.49,0.0,2.49,3.038,0.0,3.038,0.518,0,0.518,2.52,0.0,2.52
2020-12-09 21:30:00,2.902,0.34,2.9218494143,0.28200000000000003,0,0.28200000000000003,2.62,0.34,2.6419689627,2.942,0.25,2.9526029195000003,0.28200000000000003,0,0.28200000000000003,2.66,0.25,2.671722291
2020-12-09 22:00:00,2.7255000000000003,0.63,2.7973648761,0.5055000000000001,0,0.5055000000000001,2.22,0.63,2.3076611536,2.7555,-0.41000000000000003,2.7858356466,0.5055000000000001,0,0.5055000000000001,2.25,-0.41000000000000003,2.2870505023
2020-12-09 22:30:00,2.61,0.0,2.61,0.52,0,0.52,2.09,0.0,2.09,2.63,0.25,2.6418554086,0.52,0,0.52,2.11,0.25,2.1247588098
2020-12-09 23:00:00,2.5135,0.0,2.5135,0.5735,0,0.5735,1.94,0.0,1.94,2.5335,0.25,2.5458048334,0.5735,0,0.5735,1.96,0.25,1.975879551
2020-12-09 23:30:00,2.449,0.0,2.449,0.47900000000000004,0,0.47900000000000004,1.97,0.0,1.97,2.469,0.25,2.4816246694,0.47900000000000004,0,0.47900000000000004,1.99,0.25,2.0056420418
2020-12-10 00:00:00,2.442,0.0,2.442,0.582,0,0.582,1.8599999999999999,0.0,1.8599999999999999,2.472,0.0,2.472,0.582,0,0.582,1.8900000000000001,0.0,1.8900000000000001
2020-12-10 00:30:00,2.737,0.0,2.737,0.577,0,0.577,2.16,0.0,2.16,2.767,0.0,2.767,0.577,0,0.577,2.19,0.0,2.19
2020-12-10 01:00:00,2.819,0.0,2.819,0.609,0,0.609,2.21,0.0,2.21,2.849,0.0,2.849,0.609,0,0.609,2.24,0.0,2.24
2020-12-10 01:30:00,2.8495,0.0,2.8495,0.7095,0,0.7095,2.14,0.0,2.14,2.8695,0.0,2.8695,0.7095,0,0.7095,2.16,0.0,2.16
2020-12-10 02:00:00,2.786,0.0,2.786,0.716,0,0.716,2.07,0.0,2.07,2.806,0.0,2.806,0.716,0,0.716,2.09,0.0,2.09
2020-12-10 02:30:00,2.799,0.0,2.799,0.629,0,0.629,2.17,0.0,2.17,2.819,0.0,2.819,0.629,0,0.629,2.19,0.0,2.19
2020-12-10 03:00:00,2.707,0.0,2.707,0.517,0,0.517,2.19,0.0,2.19,2.737,0.0,2.737,0.517,0,0.517,2.22,0.0,2.22
2020-12-10 03:30:00,2.61,0.66,2.6921552704,0.39,0,0.39,2.22,0.66,2.3160310879,2.64,-0.37,2.6658019431,0.39,0,0.39,2.25,-0.37,2.2802192877
2020-12-10 04:00:00,2.54,0.6900000000000001,2.6320524311,0.32,0,0.32,2.22,0.6900000000000001,2.3247580519,2.58,-0.34,2.6023066691,0.32,0,0.32,2.26,-0.34,2.2854321254
2020-12-10 04:30:00,2.498,0.6900000000000001,2.5915447131000002,0.248,0,0.248,2.25,0.6900000000000001,2.3534230389,2.598,-0.34,2.6201534306000003,0.248,0,0.248,2.35,-0.34,2.3744683615
2020-12-10 05:00:00,2.48,0.7000000000000001,2.5768973592,0.41000000000000003,0,0.41000000000000003,2.07,0.7000000000000001,2.1851544568,2.52,-0.31,2.5389958645,0.41000000000000003,0,0.41000000000000003,2.11,-0.31,2.1326509325
2020-12-10 05:30:00,2.4925,0.0,2.4925,0.4425,0,0.4425,2.05,0.0,2.05,2.5125,0.0,2.5125,0.4425,0,0.4425,2.07,0.0,2.07
2020-12-10 06:00:00,2.475,0.0,2.475,0.435,0,0.435,2.04,0.0,2.04,2.505,0.24,2.5164707429,0.435,0,0.435,2.07,0.24,2.0838665984
2020-12-10 06:30:00,2.627,0.24,2.637940295,0.337,0,0.337,2.29,0.24,2.3025420734,2.6470000000000002,0.25,2.6587796073,0.337,0,0.337,2.31,0.25,2.3234887562
2020-12-10 07:00:00,2.8415,0.0,2.8415,0.35150000000000003,0,0.35150000000000003,2.49,0.0,2.49,2.8715,0.0,2.8715,0.35150000000000003,0,0.35150000000000003,2.52,0.0,2.52
2020-12-10 07:30:00,2.9335,0.0,2.9335,0.2735,0,0.2735,2.66,0.0,2.66,2.9735,0.0,2.9735,0.2735,0,0.2735,2.7,0.0,2.7
2020-12-10 08:00:00,3.012,0.0,3.012,0.302,0,0.302,2.71,0.0,2.71,3.052,0.0,3.052,0.302,0,0.302,2.75,0.0,2.75
2020-12-10 08:30:00,3.091,0.0,3.091,0.35100000000000003,0,0.35100000000000003,2.74,0.0,2.74,3.121,0.0,3.121,0.35100000000000003,0,0.35100000000000003,2.77,0.0,2.77
2020-12-10 09:00:00,2.9779999999999998,0.0,2.9779999999999998,0.358,0,0.358,2.62,0.0,2.62,3.008,0.0,3.008,0.358,0,0.358,2.65,0.0,2.65
2020-12-10 09:30:00,3.014,0.0,3.014,0.394,0,0.394,2.62,0.0,2.62,3.044,0.0,3.044,0.394,0,0.394,2.65,0.0,2.65
2020-12-10 10:00:00,3.027,0.61,3.0878518423,0.387,0,0.387,2.64,0.61,2.7095571594,3.067,-0.41000000000000003,3.0942832773,0.387,0,0.387,2.68,-0.41000000000000003,2.7111805547000003
2020-12-10 10:30:00,2.922,0.0,2.922,0.302,0,0.302,2.62,0.0,2.62,2.952,0.0,2.952,0.302,0,0.302,2.65,0.0,2.65
2020-12-10 11:00:00,2.9065000000000003,0.0,2.9065000000000003,0.17650000000000002,0,0.17650000000000002,2.73,0.0,2.73,2.9365,0.0,2.9365,0.17650000000000002,0,0.17650000000000002,2.76,0.0,2.76
2020-12-10 11:30:00,2.8755,0.0,2.8755,0.1855,0,0.1855,2.69,0.0,2.69,2.9055,0.0,2.9055,0.1855,0,0.1855,2.7199999999999998,0.0,2.7199999999999998
2020-12-10 12:00:00,2.725,0.0,2.725,0.125,0,0.125,2.6,0.0,2.6,2.755,0.0,2.755,0.125,0,0.125,2.63,0.0,2.63
2020-12-10 12:30:00,2.7880000000000003,0.0,2.7880000000000003,0.088,0,0.088,2.7,0.0,2.7,2.808,0.0,2.808,0.088,0,0.088,2.7199999999999998,0.0,2.7199999999999998
2020-12-10 13:00:00,2.806,0.0,2.806,0.106,0,0.106,2.7,0.0,2.7,2.846,0.0,2.846,0.106,0,0.106,2.74,0.0,2.74
2020-12-10 13:30:00,2.7955,0.0,2.7955,0.1555,0,0.1555,2.64,0.0,2.64,2.8255,0.0,2.8255,0.1555,0,0.1555,2.67,0.0,2.67
2020-12-10 14:00:00,2.6725,0.25,2.6841677015,0.14250000000000002,0,0.14250000000000002,2.5300000000000002,0.25,2.5423217735,2.7025,0.25,2.7140387341,0.14250000000000002,0,0.14250000000000002,2.56,0.25,2.5721780654
2020-12-10 14:30:00,2.7005,0.0,2.7005,0.1705,0,0.1705,2.5300000000000002,0.0,2.5300000000000002,2.7305,0.24,2.7410272253,0.1705,0,0.1705,2.56,0.24,2.5712253888000003
2020-12-10 15:00:00,2.8395,0.0,2.8395,0.2495,0,0.2495,2.59,0.0,2.59,2.8695,0.0,2.8695,0.2495,0,0.2495,2.62,0.0,2.62
2020-12-10 15:30:00,2.9235,0.0,2.9235,0.20350000000000001,0,0.20350000000000001,2.7199999999999998,0.0,2.7199999999999998,2.9535,0.0,2.9535,0.20350000000000001,0,0.20350000000000001,2.75,0.0,2.75
2020-12-10 16:00:00,3.077,0.5700000000000001,3.1293496129,0.337,0,0.337,2.74,0.5700000000000001,2.7986603938,3.117,-0.41000000000000003,3.1438493921,0.337,0,0.337,2.7800000000000002,-0.41000000000000003,2.8100711735
2020-12-10 16:30:00,3.36,0.0,3.36,0.43,0,0.43,2.93,0.0,2.93,3.4,0.0,3.4,0.43,0,0.43,2.9699999999999998,0.0,2.9699999999999998
2020-12-10 17:00:00,3.5155000000000003,-0.55,3.5582636566,0.42550000000000004,0,0.42550000000000004,3.09,-0.55,3.1385665518,3.5555,0.46,3.5851332263,0.42550000000000004,0,0.42550000000000004,3.13,0.46,3.1636213427
2020-12-10 17:30:00,3.571,0.0,3.571,0.501,0,0.501,3.07,0.0,3.07,3.6109999999999998,0.0,3.6109999999999998,0.501,0,0.501,3.11,0.0,3.11
2020-12-10 18:00:00,3.594,0.0,3.594,0.644,0,0.644,2.95,0.0,2.95,3.634,0.0,3.634,0.644,0,0.644,2.99,0.0,2.99
2020-12-10 18:30:00,3.5380000000000003,0.0,3.5380000000000003,0.718,0,0.718,2.8200000000000003,0.0,2.8200000000000003,3.578,0.0,3.578,0.718,0,0.718,2.86,0.0,2.86
2020-12-10 19:00:00,3.4875,-0.39,3.5092386995,0.7375,0,0.7375,2.75,-0.39,2.7775168766,3.5175,-0.35000000000000003,3.5348700471,0.7375,0,0.7375,2.7800000000000002,-0.35000000000000003,2.8019457525
2020-12-10 19:30:00,3.345,0.0,3.345,0.685,0,0.685,2.66,0.0,2.66,3.375,0.0,3.375,0.685,0,0.685,2.69,0.0,2.69
2020-12-10 20:00:00,3.2075,0.0,3.2075,0.5375,0,0.5375,2.67,0.0,2.67,3.2475,0.0,3.2475,0.5375,0,0.5375,2.71,0.0,2.71
2020-12-10 20:30:00,3.01,0.0,3.01,0.33,0,0.33,2.68,0.0,2.68,3.05,0.0,3.05,0.33,0,0.33,2.7199999999999998,0.0,2.7199999999999998
2020-12-10 21:00:00,2.917,0.0,2.917,0.507,0,0.507,2.41,0.0,2.41,2.9370000000000003,0.0,2.9370000000000003,0.507,0,0.507,2.43,0.0,2.43
2020-12-10 21:30:00,2.801,0.0,2.801,0.5710000000000001,0,0.5710000000000001,2.23,0.0,2.23,2.821,0.0,2.821,0.5710000000000001,0,0.5710000000000001,2.25,0.0,2.25
2020-12-10 22:00:00,2.6975,0.0,2.6975,0.5475,0,0.5475,2.15,0.0,2.15,2.7175000000000002,0.25,2.7289753114,0.5475,0,0.5475,2.17,0.25,2.1843534513
2020-12-10 22:30:00,2.565,0.25,2.5771544385,0.405,0,0.405,2.16,0.25,2.1744194628,2.585,0.25,2.5970608387,0.405,0,0.405,2.18,0.25,2.1942880394
2020-12-10 23:00:00,2.416,0.25,2.4289001626,0.446,0,0.446,1.97,0.25,1.9857995871,2.436,0.25,2.4487948056,0.446,0,0.446,1.99,0.25,2.0056420418
2020-12-10 23:30:00,2.449,0.25,2.4617272392,0.509,0,0.509,1.94,0.25,1.9560419218,2.469,0.26,2.4826520094,0.509,0,0.509,1.96,0.26,1.9771696943000001
2020-12-11 00:00:00,2.421,0.25,2.4338736615,0.511,0,0.511,1.9100000000000001,0.25,1.9262917744,2.441,0.26,2.4548077318,0.511,0,0.511,1.9300000000000002,0.26,1.9474342094
2020-12-11 00:30:00,2.657,0.0,2.657,0.387,0,0.387,2.27,0.0,2.27,2.6870000000000003,0.24,2.6976969808,0.387,0,0.387,2.3,0.24,2.3124878378
2020-12-11 01:00:00,2.729,0.25,2.7404271565,0.449,0,0.449,2.2800000000000002,0.25,2.2936651892,2.759,0.25,2.770303413,0.449,0,0.449,2.31,0.25,2.3234887562
2020-12-11 01:30:00,2.8045,0.0,2.8045,0.48450000000000004,0,0.48450000000000004,2.32,0.0,2.32,2.8345000000000002,0.0,2.8345000000000002,0.48450000000000004,0,0.48450000000000004,2.35,0.0,2.35
2020-12-11 02:00:00,2.709,0.0,2.709,0.529,0,0.529,2.18,0.0,2.18,2.729,0.0,2.729,0.529,0,0.529,2.2,0.0,2.2
2020-12-11 02:30:00,2.6615,0.64,2.7373677594,0.6415000000000001,0,0.6415000000000001,2.02,0.64,2.11896201,2.6915,-0.38,2.7181928280000003,0.6415000000000001,0,0.6415000000000001,2.05,-0.38,2.0849220609
2020-12-11 03:00:00,2.5555,0.62,2.6296350031999998,0.6455000000000001,0,0.6455000000000001,1.9100000000000001,0.62,2.0081085628,2.5755,-0.4,2.6063768434,0.6455000000000001,0,0.6455000000000001,1.9300000000000002,-0.4,1.971014967
2020-12-11 03:30:00,2.5035,0.0,2.5035,0.6135,0,0.6135,1.8900000000000001,0.0,1.8900000000000001,2.5235000000000003,0.0,2.5235000000000003,0.6135,0,0.6135,1.9100000000000001,0.0,1.9100000000000001
2020-12-11 04:00:00,2.4545,0.0,2.4545,0.4545,0,0.4545,2.0,0.0,2.0,2.4745,0.0,2.4745,0.4545,0,0.4545,2.02,0.0,2.02
2020-12-11 04:30:00,2.4135,0.0,2.4135,0.41350000000000003,0,0.41350000000000003,2.0,0.0,2.0,2.4335,0.0,2.4335,0.41350000000000003,0,0.41350000000000003,2.02,0.0,2.02
2020-12-11 05:00:00,2.3735,0.0,2.3735,0.5235000000000001,0,0.5235000000000001,1.85,0.0,1.85,2.3935,0.0,2.3935,0.5235000000000001,0,0.5235000000000001,1.87,0.0,1.87
2020-12-11 05:30:00,2.394,0.0,2.394,0.534,0,0.534,1.8599999999999999,0.0,1.8599999999999999,2.414,0.0,2.414,0.534,0,0.534,1.88,0.0,1.88
2020-12-11 06:00:00,2.4465,0.62,2.5238387924,0.5265000000000001,0,0.5265000000000001,1.92,0.62,2.0176223631,2.4765,-0.38,2.5054844342,0.5265000000000001,0,0.5265000000000001,1.9500000000000002,-0.38,1.9866806487000002
2020-12-11 06:30:00,2.62,0.0,2.62,0.56,0,0.56,2.06,0.0,2.06,2.65,0.0,2.65,0.56,0,0.56,2.09,0.0,2.09
2020-12-11 07:00:00,2.758,0.0,2.758,0.418,0,0.418,2.34,0.0,2.34,2.7880000000000003,0.0,2.7880000000000003,0.418,0,0.418,2.37,0.0,2.37
2020-12-11 07:30:00,2.842,0.44,2.8758588282,0.292,0,0.292,2.55,0.44,2.5876823607,2.872,0.84,2.9923208384,0.292,0,0.292,2.58,0.84,2.7133005731
2020-12-11 08:00:00,2.8665000000000003,0.0,2.8665000000000003,0.1965,0,0.1965,2.67,0.0,2.67,2.8965,0.0,2.8965,0.1965,0,0.1965,2.7,0.0,2.7
2020-12-11 08:30:00,3.037,0.0,3.037,0.167,0,0.167,2.87,0.0,2.87,3.077,0.0,3.077,0.167,0,0.167,2.91,0.0,2.91
2020-12-11 09:00:00,3.0075,0.0,3.0075,0.1975,0,0.1975,2.81,0.0,2.81,3.0475,0.0,3.0475,0.1975,0,0.1975,2.85,0.0,2.85
2020-12-11 09:30:00,2.952,0.0,2.952,0.132,0,0.132,2.8200000000000003,0.0,2.8200000000000003,2.982,0.0,2.982,0.132,0,0.132,2.85,0.0,2.85
2020-12-11 10:00:00,2.874,0.0,2.874,0.17400000000000002,0,0.17400000000000002,2.7,0.0,2.7,2.904,0.0,2.904,0.17400000000000002,0,0.17400000000000002,2.73,0.0,2.73
2020-12-11 10:30:00,2.786,0.0,2.786,0.256,0,0.256,2.5300000000000002,0.0,2.5300000000000002,2.816,0.0,2.816,0.256,0,0.256,2.56,0.0,2.56
2020-12-11 11:00:00,2.68,0.0,2.68,0.4,0,0.4,2.2800000000000002,0.0,2.2800000000000002,2.71,0.0,2.71,0.4,0,0.4,2.31,0.0,2.31
2020-12-11 11:30:00,2.491,0.0,2.491,0.461,0,0.461,2.03,0.0,2.03,2.511,0.0,2.511,0.461,0,0.461,2.05,0.0,2.05
2020-12-11 12:00:00,2.597,0.0,2.597,0.357,0,0.357,2.24,0.0,2.24,2.627,0.0,2.627,0.357,0,0.357,2.27,0.0,2.27
2020-12-11 12:30:00,2.6675,0.0,2.6675,0.3375,0,0.3375,2.33,0.0,2.33,2.6975,0.0,2.6975,0.3375,0,0.3375,2.36,0.0,2.36
2020-12-11 13:00:00,2.6985,0.0,2.6985,0.41850000000000004,0,0.41850000000000004,2.2800000000000002,0.0,2.2800000000000002,2.7185,0.0,2.7185,0.41850000000000004,0,0.41850000000000004,2.3,0.0,2.3
2020-12-11 13:30:00,2.7105,0.0,2.7105,0.4005,0,0.4005,2.31,0.0,2.31,2.7405,0.0,2.7405,0.4005,0,0.4005,2.34,0.0,2.34
2020-12-11 14:00:00,2.7305,0.0,2.7305,0.48050000000000004,0,0.48050000000000004,2.25,0.0,2.25,2.7505,0.0,2.7505,0.48050000000000004,0,0.48050000000000004,2.27,0.0,2.27
2020-12-11 14:30:00,2.795,0.0,2.795,0.515,0,0.515,2.2800000000000002,0.0,2.2800000000000002,2.815,0.0,2.815,0.515,0,0.515,2.3,0.0,2.3
2020-12-11 15:00:00,2.7665,0.0,2.7665,0.3965,0,0.3965,2.37,0.0,2.37,2.7865,0.0,2.7865,0.3965,0,0.3965,2.39,0.0,2.39
2020-12-11 15:30:00,2.8040000000000003,0.0,2.8040000000000003,0.504,0,0.504,2.3,0.0,2.3,2.824,0.24,2.8341799519,0.504,0,0.504,2.32,0.24,2.3323807579
2020-12-11 16:00:00,2.99,0.56,3.0419894806,0.53,0,0.53,2.46,0.56,2.522934799,3.02,-0.41000000000000003,3.0477040539,0.53,0,0.53,2.49,-0.41000000000000003,2.5235292746
2020-12-11 16:30:00,3.181,0.44,3.2112865023,0.361,0,0.361,2.8200000000000003,0.44,2.8541198293,3.211,-0.48,3.2466784565,0.361,0,0.361,2.85,-0.48,2.890138405
2020-12-11 17:00:00,3.333,0.0,3.333,0.363,0,0.363,2.9699999999999998,0.0,2.9699999999999998,3.363,0.0,3.363,0.363,0,0.363,3.0,0.0,3.0
2020-12-11 17:30:00,3.4655,0.62,3.5205241442,0.28550000000000003,0,0.28550000000000003,3.18,0.62,3.2398765409,3.5155000000000003,-0.4,3.5381831849000003,0.28550000000000003,0,0.28550000000000003,3.23,-0.4,3.2546735627
2020-12-11 18:00:00,3.3785,0.0,3.3785,0.3785,0,0.3785,3.0,0.0,3.0,3.4185,0.0,3.4185,0.3785,0,0.3785,3.04,0.0,3.04
2020-12-11 18:30:00,3.3315,0.0,3.3315,0.5415,0,0.5415,2.79,0.0,2.79,3.3615,0.0,3.3615,0.5415,0,0.5415,2.8200000000000003,0.0,2.8200000000000003
2020-12-11 19:00:00,3.205,0.0,3.205,0.515,0,0.515,2.69,0.0,2.69,3.235,0.0,3.235,0.515,0,0.515,2.7199999999999998,0.0,2.7199999999999998
2020-12-11 19:30:00,3.1310000000000002,0.0,3.1310000000000002,0.631,0,0.631,2.5,0.0,2.5,3.171,0.0,3.171,0.631,0,0.631,2.54,0.0,2.54
2020-12-11 20:00:00,3.1145,0.0,3.1145,0.6345000000000001,0,0.6345000000000001,2.48,0.0,2.48,3.1445,0.0,3.1445,0.6345000000000001,0,0.6345000000000001,2.51,0.0,2.51
2020-12-11 20:30:00,2.96,0.0,2.96,0.64,0,0.64,2.32,0.0,2.32,2.99,0.0,2.99,0.64,0,0.64,2.35,0.0,2.35
2020-12-11 21:00:00,2.8585000000000003,0.0,2.8585000000000003,0.7185,0,0.7185,2.14,0.0,2.14,2.8785,0.0,2.8785,0.7185,0,0.7185,2.16,0.0,2.16
2020-12-11 21:30:00,2.7705,0.54,2.8226353378,0.7705000000000001,0,0.7705000000000001,2.0,0.54,2.0716177254,2.7905,-0.47000000000000003,2.8298039243,0.7705000000000001,0,0.7705000000000001,2.02,-0.47000000000000003,2.0739575695
2020-12-11 22:00:00,2.6805,0.0,2.6805,0.8005,0,0.8005,1.88,0.0,1.88,2.7005,0.0,2.7005,0.8005,0,0.8005,1.9,0.0,1.9
2020-12-11 22:30:00,2.5265,0.0,2.5265,0.7965,0,0.7965,1.73,0.0,1.73,2.5465,0.0,2.5465,0.7965,0,0.7965,1.75,0.0,1.75
2020-12-11 23:00:00,2.4605,0.55,2.5212219756,0.7905000000000001,0,0.7905000000000001,1.67,0.55,1.7582377541,2.4805,-0.45,2.5209879512,0.7905000000000001,0,0.7905000000000001,1.69,-0.45,1.7488853593
2020-12-11 23:30:00,2.4815,0.6000000000000001,2.5530065119,0.8115,0,0.8115,1.67,0.6000000000000001,1.774514018,2.5015,-0.36,2.5272717009,0.8115,0,0.8115,1.69,-0.36,1.7279178221
2020-12-12 00:00:00,2.4585,0.0,2.4585,0.8085,0,0.8085,1.65,0.0,1.65,2.4785,0.0,2.4785,0.8085,0,0.8085,1.67,0.0,1.67
2020-12-12 00:30:00,2.7045,0.0,2.7045,0.8145,0,0.8145,1.8900000000000001,0.0,1.8900000000000001,2.7245,0.0,2.7245,0.8145,0,0.8145,1.9100000000000001,0.0,1.9100000000000001
2020-12-12 01:00:00,2.777,0.0,2.777,0.807,0,0.807,1.97,0.0,1.97,2.797,0.0,2.797,0.807,0,0.807,1.99,0.0,1.99
2020-12-12 01:30:00,2.8005,0.0,2.8005,0.7705000000000001,0,0.7705000000000001,2.03,0.0,2.03,2.8305,0.0,2.8305,0.7705000000000001,0,0.7705000000000001,2.06,0.0,2.06
2020-12-12 02:00:00,2.7119999999999997,0.0,2.7119999999999997,0.762,0,0.762,1.9500000000000002,0.0,1.9500000000000002,2.732,0.0,2.732,0.762,0,0.762,1.97,0.0,1.97
2020-12-12 02:30:00,2.669,0.0,2.669,0.739,0,0.739,1.9300000000000002,0.0,1.9300000000000002,2.689,0.0,2.689,0.739,0,0.739,1.9500000000000002,0.0,1.9500000000000002
2020-12-12 03:00:00,2.592,0.0,2.592,0.772,0,0.772,1.82,0.0,1.82,2.612,0.0,2.612,0.772,0,0.772,1.8399999999999999,0.0,1.8399999999999999
2020-12-12 03:30:00,2.5235000000000003,0.0,2.5235000000000003,0.7635000000000001,0,0.7635000000000001,1.76,0.0,1.76,2.5435,0.0,2.5435,0.7635000000000001,0,0.7635000000000001,1.78,0.0,1.78
2020-12-12 04:00:00,2.468,0.0,2.468,0.758,0,0.758,1.71,0.0,1.71,2.488,0.0,2.488,0.758,0,0.758,1.73,0.0,1.73
2020-12-12 04:30:00,2.4985,0.0,2.4985,0.7485,0,0.7485,1.75,0.0,1.75,2.5185,0.0,2.5185,0.7485,0,0.7485,1.77,0.0,1.77
2020-12-12 05:00:00,2.423,0.0,2.423,0.723,0,0.723,1.7000000000000002,0.0,1.7000000000000002,2.433,0.0,2.433,0.723,0,0.723,1.71,0.0,1.71
2020-12-12 05:30:00,2.365,0.0,2.365,0.715,0,0.715,1.65,0.0,1.65,2.375,0.25,2.3881216468,0.715,0,0.715,1.6600000000000001,0.25,1.6787197503
2020-12-12 06:00:00,2.3745,0.25,2.3876243947,0.7045,0,0.7045,1.67,0.25,1.6886088949,2.3945,0.25,2.4075153686,0.7045,0,0.7045,1.69,0.25,1.7083910559
2020-12-12 06:30:00,2.4425,0.25,2.4552609332,0.6025,0,0.6025,1.8399999999999999,0.25,1.8569060289000001,2.4625,0.26,2.4761878463,0.6025,0,0.6025,1.8599999999999999,0.26,1.8780841302
2020-12-12 07:00:00,2.5495,0.0,2.5495,0.6995,0,0.6995,1.85,0.0,1.85,2.5695,0.0,2.5695,0.6995,0,0.6995,1.87,0.0,1.87
2020-12-12 07:30:00,2.524,0.65,2.6063530076,0.644,0,0.644,1.88,0.65,1.9891958174000002,2.544,-0.38,2.5722239405,0.644,0,0.644,1.9,-0.38,1.9376274152000001
2020-12-12 08:00:00,2.641,0.0,2.641,0.611,0,0.611,2.03,0.0,2.03,2.661,0.0,2.661,0.611,0,0.611,2.05,0.0,2.05
2020-12-12 08:30:00,2.7045,0.59,2.768107702,0.6045,0,0.6045,2.1,0.59,2.1813069477,2.7445,-0.4,2.7734960339,0.6045,0,0.6045,2.14,-0.4,2.1770622407
2020-12-12 09:00:00,2.7305,0.0,2.7305,0.5405,0,0.5405,2.19,0.0,2.19,2.7505,0.0,2.7505,0.5405,0,0.5405,2.21,0.0,2.21
2020-12-12 09:30:00,2.7595,0.0,2.7595,0.6095,0,0.6095,2.15,0.0,2.15,2.7895000000000003,0.0,2.7895000000000003,0.6095,0,0.6095,2.18,0.0,2.18
2020-12-12 10:00:00,2.693,0.0,2.693,0.5630000000000001,0,0.5630000000000001,2.13,0.0,2.13,2.713,0.0,2.713,0.5630000000000001,0,0.5630000000000001,2.15,0.0,2.15
2020-12-12 10:30:00,2.6445,0.0,2.6445,0.5945,0,0.5945,2.05,0.0,2.05,2.6745,0.0,2.6745,0.5945,0,0.5945,2.08,0.0,2.08
2020-12-12 11:00:00,2.5540000000000003,0.0,2.5540000000000003,0.604,0,0.604,1.9500000000000002,0.0,1.9500000000000002,2.574,0.0,2.574,0.604,0,0.604,1.97,0.0,1.97
2020-12-12 11:30:00,2.548,0.0,2.548,0.6880000000000001,0,0.6880000000000001,1.8599999999999999,0.0,1.8599999999999999,2.568,0.0,2.568,0.6880000000000001,0,0.6880000000000001,1.88,0.0,1.88
2020-12-12 12:00:00,2.4275,0.0,2.4275,0.8175,0,0.8175,1.6099999999999999,0.0,1.6099999999999999,2.4375,0.0,2.4375,0.8175,0,0.8175,1.62,0.0,1.62
2020-12-12 12:30:00,2.3485,0.0,2.3485,0.8485,0,0.8485,1.5,0.0,1.5,2.3685,0.0,2.3685,0.8485,0,0.8485,1.52,0.0,1.52
2020-12-12 13:00:00,2.48,0.0,2.48,0.71,0,0.71,1.77,0.0,1.77,2.5,0.0,2.5,0.71,0,0.71,1.79,0.0,1.79
2020-12-12 13:30:00,2.43,0.0,2.43,0.78,0,0.78,1.65,0.0,1.65,2.45,0.0,2.45,0.78,0,0.78,1.67,0.0,1.67
2020-12-12 14:00:00,2.363,0.0,2.363,0.663,0,0.663,1.7000000000000002,0.0,1.7000000000000002,2.383,0.0,2.383,0.663,0,0.663,1.72,0.0,1.72
2020-12-12 14:30:00,2.349,0.0,2.349,0.599,0,0.599,1.75,0.0,1.75,2.3689999999999998,0.24,2.3811259941,0.599,0,0.599,1.77,0.24,1.7861970776
2020-12-12 15:00:00,2.5060000000000002,0.25,2.5184391992,0.406,0,0.406,2.1,0.25,2.1148285983,2.526,0.26,2.539345585,0.406,0,0.406,2.12,0.26,2.135883892
2020-12-12 15:30:00,2.6125,0.25,2.6244344629,0.24250000000000002,0,0.24250000000000002,2.37,0.25,2.383149177,2.6425,0.26,2.6552601097,0.24250000000000002,0,0.24250000000000002,2.4,0.26,2.4140422532
2020-12-12 16:00:00,2.7605,0.25,2.771797296,0.1605,0,0.1605,2.6,0.25,2.6119915773,2.7905,0.26,2.8025863501,0.1605,0,0.1605,2.63,0.26,2.6428204631
2020-12-12 16:30:00,2.972,0.68,3.0488004198,0.082,0,0.082,2.89,0.68,2.9689223634,3.002,-0.36,3.023508558,0.082,0,0.082,2.92,-0.36,2.9421080877
2020-12-12 17:00:00,3.1645,0.0,3.1645,0.0845,0,0.0845,3.08,0.0,3.08,3.2045,0.24,3.2134747937,0.0845,0,0.0845,3.12,0.24,3.1292171545
2020-12-12 17:30:00,3.352,0.0,3.352,0.042,0,0.042,3.31,0.0,3.31,3.392,0.0,3.392,0.042,0,0.042,3.35,0.0,3.35
2020-12-12 18:00:00,3.293,0.56,3.3402767849,0.023,0,0.023,3.27,0.56,3.3176045575,3.333,-0.43,3.3606233053,0.023,0,0.023,3.31,-0.43,3.3378136556999998
2020-12-12 18:30:00,3.2880000000000003,0.64,3.349708047,0.018000000000000002,0,0.018000000000000002,3.27,0.64,3.3320414163,3.338,-0.39,3.3607058782,0.018000000000000002,0,0.018000000000000002,3.32,-0.39,3.342828144
2020-12-12 19:00:00,3.1785,0.0,3.1785,0.018500000000000003,0,0.018500000000000003,3.16,0.0,3.16,3.2185,0.0,3.2185,0.018500000000000003,0,0.018500000000000003,3.2,0.0,3.2
2020-12-12 19:30:00,3.088,0.25,3.0981032907,0.008,0,0.008,3.08,0.25,3.0901294471,3.128,0.25,3.137974506,0.008,0,0.008,3.12,0.25,3.13
2020-12-12 20:00:00,2.919,0.25,2.9296861607,0.019,0,0.019,2.9,0.25,2.9107559156000002,2.949,0.25,2.9595778415,0.019,0,0.019,2.93,0.25,2.9406461875
2020-12-12 20:30:00,2.8405,0.26,2.8523744933,0.030500000000000003,0,0.030500000000000003,2.81,0.26,2.8220028349,2.8705,0.27,2.8831701736,0.030500000000000003,0,0.030500000000000003,2.84,0.27,2.8528056366000003
2020-12-12 21:00:00,2.797,0.25,2.8081504589,0.08700000000000001,0,0.08700000000000001,2.71,0.25,2.7215069355,2.8369999999999997,0.26,2.8488890817,0.08700000000000001,0,0.08700000000000001,2.75,0.26,2.7622635645
2020-12-12 21:30:00,2.7205,0.25,2.7319627102,0.12050000000000001,0,0.12050000000000001,2.6,0.25,2.6119915773,2.7405,0.27,2.7537683726,0.12050000000000001,0,0.12050000000000001,2.62,0.27,2.6338754716
2020-12-12 22:00:00,2.5845000000000002,0.25,2.5965631611999997,0.17450000000000002,0,0.17450000000000002,2.41,0.25,2.422932108,2.6145,0.27,2.6284045065,0.17450000000000002,0,0.17450000000000002,2.44,0.27,2.454893073
2020-12-12 22:30:00,2.543,0.30000000000000004,2.5606344917,0.17300000000000001,0,0.17300000000000001,2.37,0.30000000000000004,2.3889118862,2.573,0.25,2.5851168252,0.17300000000000001,0,0.17300000000000001,2.4,0.25,2.4129857024
2020-12-12 23:00:00,2.3765,0.28,2.3929379954,0.2265,0,0.2265,2.15,0.28,2.1681558985000002,2.4165,0.30000000000000004,2.4350507695,0.2265,0,0.2265,2.19,0.30000000000000004,2.2104524424
2020-12-12 23:30:00,2.4425,0.28,2.458496746,0.29250000000000004,0,0.29250000000000004,2.15,0.28,2.1681558985000002,2.4625,0.30000000000000004,2.4807068045,0.29250000000000004,0,0.29250000000000004,2.17,0.30000000000000004,2.1906391761
2020-12-13 00:00:00,2.412,0.27,2.4270648941,0.382,0,0.382,2.03,0.27,2.0478769494,2.432,0.28,2.4480653586,0.382,0,0.382,2.05,0.28,2.0690335908
2020-12-13 00:30:00,2.6630000000000003,0.26,2.6756623479,0.453,0,0.453,2.21,0.26,2.2252415599,2.683,0.26,2.6955684002,0.453,0,0.453,2.23,0.26,2.2451057882
2020-12-13 01:00:00,2.748,0.27,2.7612323335999998,0.538,0,0.538,2.21,0.27,2.2264321234,2.768,0.28,2.7821258059,0.538,0,0.538,2.23,0.28,2.2475097330000002
2020-12-13 01:30:00,2.81,0.25,2.8210990766,0.67,0,0.67,2.14,0.25,2.154553318,2.83,0.25,2.8410209433,0.67,0,0.67,2.16,0.25,2.1744194628
2020-12-13 02:00:00,2.688,0.26,2.7005451302,0.668,0,0.668,2.02,0.26,2.0366639389,2.708,0.25,2.719515398,0.668,0,0.668,2.04,0.25,2.0552615405
2020-12-13 02:30:00,2.6814999999999998,0.25,2.6931287103,0.7015,0,0.7015,1.98,0.25,1.9957204213000002,2.7115,0.25,2.7230005968,0.7015,0,0.7015,2.01,0.25,2.0254875956
2020-12-13 03:00:00,2.609,0.59,2.6748796235,0.809,0,0.809,1.8,0.59,1.894228075,2.6390000000000002,-0.38,2.6662184831999998,0.809,0,0.809,1.83,-0.38,1.8690371853
2020-12-13 03:30:00,2.504,0.0,2.504,0.794,0,0.794,1.71,0.0,1.71,2.524,0.0,2.524,0.794,0,0.794,1.73,0.0,1.73
2020-12-13 04:00:00,2.421,0.5700000000000001,2.4871954085,0.8210000000000001,0,0.8210000000000001,1.6,0.5700000000000001,1.6984993377,2.481,-0.39,2.5114659066,0.8210000000000001,0,0.8210000000000001,1.6600000000000001,-0.39,1.7051979357
2020-12-13 04:30:00,2.392,0.5700000000000001,2.4589762097,0.8320000000000001,0,0.8320000000000001,1.56,0.5700000000000001,1.6608732643000002,2.472,-0.39,2.5025754734,0.8320000000000001,0,0.8320000000000001,1.6400000000000001,-0.39,1.6857342614
2020-12-13 05:00:00,2.3405,0.58,2.4112943101,0.8105,0,0.8105,1.53,0.58,1.6362457028000001,2.4205,-0.39,2.4517178161,0.8105,0,0.8105,1.6099999999999999,-0.39,1.6565627063
2020-12-13 05:30:00,2.2955,0.61,2.3751674152,0.7955,0,0.7955,1.5,0.61,1.6192899679,2.3755,-0.37,2.4041423107,0.7955,0,0.7955,1.58,-0.37,1.6227445887
2020-12-13 06:00:00,2.2755,0.59,2.3507446161,0.7655000000000001,0,0.7655000000000001,1.51,0.59,1.6211724153,2.3455,-0.39,2.3777027253,0.7655000000000001,0,0.7655000000000001,1.58,-0.39,1.6274212731
2020-12-13 06:30:00,2.373,0.0,2.373,0.713,0,0.713,1.6600000000000001,0.0,1.6600000000000001,2.383,0.0,2.383,0.713,0,0.713,1.67,0.0,1.67
2020-12-13 07:00:00,2.441,0.0,2.441,0.731,0,0.731,1.71,0.0,1.71,2.461,0.0,2.461,0.731,0,0.731,1.73,0.0,1.73
2020-12-13 07:30:00,2.44,0.0,2.44,0.6900000000000001,0,0.6900000000000001,1.75,0.0,1.75,2.45,0.0,2.45,0.6900000000000001,0,0.6900000000000001,1.76,0.0,1.76
2020-12-13 08:00:00,2.4605,0.0,2.4605,0.7005,0,0.7005,1.76,0.0,1.76,2.4805,0.0,2.4805,0.7005,0,0.7005,1.78,0.0,1.78
2020-12-13 08:30:00,2.5445,0.0,2.5445,0.6945,0,0.6945,1.85,0.0,1.85,2.5645,0.0,2.5645,0.6945,0,0.6945,1.87,0.0,1.87
2020-12-13 09:00:00,2.608,0.0,2.608,0.6880000000000001,0,0.6880000000000001,1.92,0.0,1.92,2.628,0.0,2.628,0.6880000000000001,0,0.6880000000000001,1.94,0.0,1.94
2020-12-13 09:30:00,2.6365,0.0,2.6365,0.7365,0,0.7365,1.9,0.0,1.9,2.6565000000000003,0.0,2.6565000000000003,0.7365,0,0.7365,1.92,0.0,1.92
2020-12-13 10:00:00,2.69,0.55,2.7456511068,0.75,0,0.75,1.94,0.55,2.0164572894,2.7199999999999998,-0.4,2.7492544444,0.75,0,0.75,1.97,-0.4,2.0101989951
2020-12-13 10:30:00,2.7655000000000003,0.0,2.7655000000000003,0.7455,0,0.7455,2.02,0.0,2.02,2.7855,0.0,2.7855,0.7455,0,0.7455,2.04,0.0,2.04
2020-12-13 11:00:00,2.798,0.0,2.798,0.758,0,0.758,2.04,0.0,2.04,2.818,0.0,2.818,0.758,0,0.758,2.06,0.0,2.06
2020-12-13 11:30:00,2.791,0.0,2.791,0.751,0,0.751,2.04,0.0,2.04,2.811,0.0,2.811,0.751,0,0.751,2.06,0.0,2.06
2020-12-13 12:00:00,2.838,0.0,2.838,0.758,0,0.758,2.08,0.0,2.08,2.858,0.0,2.858,0.758,0,0.758,2.1,0.0,2.1
2020-12-13 12:30:00,2.88,0.0,2.88,0.76,0,0.76,2.12,0.0,2.12,2.91,0.0,2.91,0.76,0,0.76,2.15,0.0,2.15
2020-12-13 13:00:00,2.8369999999999997,0.0,2.8369999999999997,0.777,0,0.777,2.06,0.0,2.06,2.857,0.0,2.857,0.777,0,0.777,2.08,0.0,2.08
2020-12-13 13:30:00,2.8645,0.56,2.9187257922,0.7645000000000001,0,0.7645000000000001,2.1,0.56,2.1733844575,3.1145,-0.44,3.1454268788,0.7645000000000001,0,0.7645000000000001,2.35,-0.44,2.3908366736
2020-12-13 14:00:00,3.991,0.32,4.0038083121,0.751,0,0.751,3.24,0.32,3.2557641192,4.031,0.35000000000000003,4.0461662101,0.751,0,0.751,3.2800000000000002,0.35000000000000003,3.298620924
2020-12-13 14:30:00,4.2525,0.25,4.2598422799,0.7325,0,0.7325,3.52,0.25,3.5288666736,4.3025,0.26,4.3103487388,0.7325,0,0.7325,3.5700000000000003,0.26,3.5794552658
2020-12-13 15:00:00,4.202,0.27,4.2106655056,0.6920000000000001,0,0.6920000000000001,3.51,0.27,3.5203692988,4.252,0.27,4.2605638125,0.6920000000000001,0,0.6920000000000001,3.56,0.27,3.5702240826000002
2020-12-13 15:30:00,4.392,0.0,4.392,0.722,0,0.722,3.67,0.0,3.67,4.442,0.0,4.442,0.722,0,0.722,3.7199999999999998,0.0,3.7199999999999998
2020-12-13 16:00:00,4.5115,0.0,4.5115,0.7415,0,0.7415,3.77,0.0,3.77,4.5615,0.0,4.5615,0.7415,0,0.7415,3.8200000000000003,0.0,3.8200000000000003
2020-12-13 16:30:00,4.878,0.0,4.878,0.728,0,0.728,4.15,0.0,4.15,4.928,0.0,4.928,0.728,0,0.728,4.2,0.0,4.2
2020-12-13 17:00:00,5.1905,0.0,5.1905,0.7505000000000001,0,0.7505000000000001,4.44,0.0,4.44,5.2405,0.0,5.2405,0.7505000000000001,0,0.7505000000000001,4.49,0.0,4.49
2020-12-13 17:30:00,5.3815,0.0,5.3815,0.7415,0,0.7415,4.64,0.0,4.64,5.4415,0.0,5.4415,0.7415,0,0.7415,4.7,0.0,4.7
2020-12-13 18:00:00,5.2620000000000005,0.0,5.2620000000000005,0.742,0,0.742,4.52,0.0,4.52,5.312,0.0,5.312,0.742,0,0.742,4.57,0.0,4.57
2020-12-13 18:30:00,5.083,0.0,5.083,0.763,0,0.763,4.32,0.0,4.32,5.143,0.0,5.143,0.763,0,0.763,4.38,0.0,4.38
2020-12-13 19:00:00,3.1265,0.46,3.1601585799,0.7565000000000001,0,0.7565000000000001,2.37,0.46,2.4142286553,3.1565,-0.56,3.2057904252,0.7565000000000001,0,0.7565000000000001,2.4,-0.56,2.4644674881
2020-12-13 19:30:00,3.007,0.48,3.0450696215,0.727,0,0.727,2.2800000000000002,0.48,2.3299785407,3.037,-0.55,3.0864006545000002,0.727,0,0.727,2.31,-0.55,2.3745736459
2020-12-13 20:00:00,2.892,0.0,2.892,0.792,0,0.792,2.1,0.0,2.1,2.912,0.0,2.912,0.792,0,0.792,2.12,0.0,2.12
2020-12-13 20:30:00,2.7725,0.0,2.7725,0.7725000000000001,0,0.7725000000000001,2.0,0.0,2.0,2.7925,0.0,2.7925,0.7725000000000001,0,0.7725000000000001,2.02,0.0,2.02
2020-12-13 21:00:00,2.697,0.0,2.697,0.747,0,0.747,1.9500000000000002,0.0,1.9500000000000002,2.717,0.0,2.717,0.747,0,0.747,1.97,0.0,1.97
2020-12-13 21:30:00,2.6175,0.0,2.6175,0.7675000000000001,0,0.7675000000000001,1.85,0.0,1.85,2.6375,0.0,2.6375,0.7675000000000001,0,0.7675000000000001,1.87,0.0,1.87
2020-12-13 22:00:00,2.5055,0.59,2.5740299629,0.7755000000000001,0,0.7755000000000001,1.73,0.59,1.8278402556,2.5255,-0.41000000000000003,2.5585640993,0.7755000000000001,0,0.7755000000000001,1.75,-0.41000000000000003,1.7973869922999999
2020-12-13 22:30:00,2.3935,0.0,2.3935,0.7835000000000001,0,0.7835000000000001,1.6099999999999999,0.0,1.6099999999999999,2.4135,0.0,2.4135,0.7835000000000001,0,0.7835000000000001,1.63,0.0,1.63
2020-12-13 23:00:00,2.3155,0.0,2.3155,0.7755000000000001,0,0.7755000000000001,1.54,0.0,1.54,2.3255,0.0,2.3255,0.7755000000000001,0,0.7755000000000001,1.55,0.0,1.55
2020-12-13 23:30:00,2.294,0.67,2.389840162,0.734,0,0.734,1.56,0.67,1.6977926846,2.314,-0.35000000000000003,2.3403196363,0.734,0,0.734,1.58,-0.35000000000000003,1.6183015788000001
2020-12-14 00:00:00,2.302,0.29,2.3201948194,0.6920000000000001,0,0.6920000000000001,1.6099999999999999,0.29,1.635909533,2.322,0.0,2.322,0.6920000000000001,0,0.6920000000000001,1.63,0.0,1.63
2020-12-14 00:30:00,2.599,0.0,2.599,0.679,0,0.679,1.92,0.0,1.92,2.629,0.0,2.629,0.679,0,0.679,1.9500000000000002,0.0,1.9500000000000002
2020-12-14 01:00:00,2.658,0.0,2.658,0.6880000000000001,0,0.6880000000000001,1.97,0.0,1.97,2.678,0.0,2.678,0.6880000000000001,0,0.6880000000000001,1.99,0.0,1.99
2020-12-14 01:30:00,2.6595,0.0,2.6595,0.7495,0,0.7495,1.9100000000000001,0.0,1.9100000000000001,2.6795,0.0,2.6795,0.7495,0,0.7495,1.9300000000000002,0.0,1.9300000000000002
2020-12-14 02:00:00,2.5975,0.25,2.6095030657000002,0.6675,0,0.6675,1.9300000000000002,0.25,1.9461243537000001,2.6175,0.25,2.6294117688,0.6675,0,0.6675,1.9500000000000002,0.25,1.9659603251000002
2020-12-14 02:30:00,2.56,0.0,2.56,0.61,0,0.61,1.9500000000000002,0.0,1.9500000000000002,2.59,0.0,2.59,0.61,0,0.61,1.98,0.0,1.98
2020-12-14 03:00:00,2.48,0.0,2.48,0.65,0,0.65,1.83,0.0,1.83,2.51,0.0,2.51,0.65,0,0.65,1.8599999999999999,0.0,1.8599999999999999
2020-12-14 03:30:00,2.388,0.64,2.4722750656,0.6980000000000001,0,0.6980000000000001,1.69,0.64,1.8071247881999999,2.408,-0.37,2.4362602488,0.6980000000000001,0,0.6980000000000001,1.71,-0.37,1.7495713761
2020-12-14 04:00:00,2.3505000000000003,0.25,2.3637576547,0.6205,0,0.6205,1.73,0.25,1.7479702515,2.3605,0.25,2.3737018031,0.6205,0,0.6205,1.74,0.25,1.7578680269
2020-12-14 04:30:00,2.3475,0.0,2.3475,0.5975,0,0.5975,1.75,0.0,1.75,2.3675,0.25,2.3806629854,0.5975,0,0.5975,1.77,0.25,1.7875681805
2020-12-14 05:00:00,2.298,0.61,2.3775836473,0.648,0,0.648,1.65,0.61,1.7591475208,2.318,-0.34,2.3428025952000002,0.648,0,0.648,1.67,-0.34,1.7042593699
2020-12-14 05:30:00,2.3255,0.0,2.3255,0.6655,0,0.6655,1.6600000000000001,0.0,1.6600000000000001,2.3455,0.0,2.3455,0.6655,0,0.6655,1.6800000000000002,0.0,1.6800000000000002
2020-12-14 06:00:00,2.3529999999999998,0.0,2.3529999999999998,0.673,0,0.673,1.6800000000000002,0.0,1.6800000000000002,2.373,0.0,2.373,0.673,0,0.673,1.7000000000000002,0.0,1.7000000000000002
2020-12-14 06:30:00,2.5055,0.59,2.5740299629,0.6855,0,0.6855,1.82,0.59,1.9132433196,2.5755,-0.42,2.6095210767,0.6855,0,0.6855,1.8900000000000001,-0.42,1.936104336
2020-12-14 07:00:00,2.662,0.58,2.7244529726,0.722,0,0.722,1.94,0.58,2.0248456731,2.762,-0.42,2.7937508837,0.722,0,0.722,2.04,-0.42,2.0827865949
2020-12-14 07:30:00,2.813,0.53,2.8624934934,0.713,0,0.713,2.1,0.53,2.1658485635,2.863,-0.46,2.8997187795,0.713,0,0.713,2.15,-0.46,2.198658682
2020-12-14 08:00:00,2.9565,0.0,2.9565,0.6165,0,0.6165,2.34,0.0,2.34,2.9865,0.0,2.9865,0.6165,0,0.6165,2.37,0.0,2.37
2020-12-14 08:30:00,3.0045,0.0,3.0045,0.5545,0,0.5545,2.45,0.0,2.45,3.0345,0.0,3.0345,0.5545,0,0.5545,2.48,0.0,2.48
2020-12-14 09:00:00,2.993,0.0,2.993,0.5730000000000001,0,0.5730000000000001,2.42,0.0,2.42,3.023,0.0,3.023,0.5730000000000001,0,0.5730000000000001,2.45,0.0,2.45
2020-12-14 09:30:00,2.966,0.0,2.966,0.446,0,0.446,2.52,0.0,2.52,2.996,0.0,2.996,0.446,0,0.446,2.55,0.0,2.55
2020-12-14 10:00:00,2.8165,0.52,2.8641006005,0.5665,0,0.5665,2.25,0.52,2.3093072554000003,2.8465,-0.46,2.883428905,0.5665,0,0.5665,2.2800000000000002,-0.46,2.3259406699
2020-12-14 10:30:00,2.9475,0.0,2.9475,0.5375,0,0.5375,2.41,0.0,2.41,2.9775,0.0,2.9775,0.5375,0,0.5375,2.44,0.0,2.44
2020-12-14 11:00:00,2.903,0.0,2.903,0.623,0,0.623,2.2800000000000002,0.0,2.2800000000000002,2.933,0.0,2.933,0.623,0,0.623,2.31,0.0,2.31
2020-12-14 11:30:00,2.785,0.0,2.785,0.645,0,0.645,2.14,0.0,2.14,2.815,0.0,2.815,0.645,0,0.645,2.17,0.0,2.17
2020-12-14 12:00:00,2.7965,0.0,2.7965,0.6865,0,0.6865,2.11,0.0,2.11,2.8165,0.0,2.8165,0.6865,0,0.6865,2.13,0.0,2.13
2020-12-14 12:30:00,2.846,0.0,2.846,0.686,0,0.686,2.16,0.0,2.16,2.866,0.0,2.866,0.686,0,0.686,2.18,0.0,2.18
2020-12-14 13:00:00,2.8615,0.0,2.8615,0.5815,0,0.5815,2.2800000000000002,0.0,2.2800000000000002,2.8815,0.0,2.8815,0.5815,0,0.5815,2.3,0.0,2.3
2020-12-14 13:30:00,2.793,0.0,2.793,0.593,0,0.593,2.2,0.0,2.2,2.813,0.0,2.813,0.593,0,0.593,2.22,0.0,2.22
2020-12-14 14:00:00,2.552,0.0,2.552,0.6920000000000001,0,0.6920000000000001,1.8599999999999999,0.0,1.8599999999999999,2.572,0.0,2.572,0.6920000000000001,0,0.6920000000000001,1.88,0.0,1.88
2020-12-14 14:30:00,2.59,0.0,2.59,0.6900000000000001,0,0.6900000000000001,1.9,0.0,1.9,2.61,0.0,2.61,0.6900000000000001,0,0.6900000000000001,1.92,0.0,1.92
2020-12-14 15:00:00,2.7185,0.0,2.7185,0.6885,0,0.6885,2.03,0.0,2.03,2.7385,0.0,2.7385,0.6885,0,0.6885,2.05,0.0,2.05
2020-12-14 15:30:00,2.834,0.41000000000000003,2.863504147,0.554,0,0.554,2.2800000000000002,0.41000000000000003,2.3165707414,2.864,-0.44,2.8976017670000003,0.554,0,0.554,2.31,-0.44,2.3515314159000003
2020-12-14 16:00:00,2.997,0.53,3.0435027518,0.467,0,0.467,2.5300000000000002,0.53,2.5849177937,3.027,-0.43,3.0573892457,0.467,0,0.467,2.56,-0.43,2.5958620919
2020-12-14 16:30:00,3.2085,0.0,3.2085,0.40850000000000003,0,0.40850000000000003,2.8,0.0,2.8,3.2385,0.0,3.2385,0.40850000000000003,0,0.40850000000000003,2.83,0.0,2.83
2020-12-14 17:00:00,3.452,0.48,3.4852121887,0.392,0,0.392,3.06,0.48,3.0974182798,3.482,-0.48,3.5149287333,0.392,0,0.392,3.09,-0.48,3.1270593215
2020-12-14 17:30:00,3.503,0.0,3.503,0.213,0,0.213,3.29,0.0,3.29,3.543,0.0,3.543,0.213,0,0.213,3.33,0.0,3.33
2020-12-14 18:00:00,3.5495,0.0,3.5495,0.2195,0,0.2195,3.33,0.0,3.33,3.5995,0.0,3.5995,0.2195,0,0.2195,3.38,0.0,3.38
2020-12-14 18:30:00,3.525,0.0,3.525,0.245,0,0.245,3.2800000000000002,0.0,3.2800000000000002,3.565,0.0,3.565,0.245,0,0.245,3.32,0.0,3.32
2020-12-14 19:00:00,3.392,0.0,3.392,0.242,0,0.242,3.15,0.0,3.15,3.432,0.0,3.432,0.242,0,0.242,3.19,0.0,3.19
2020-12-14 19:30:00,3.248,0.0,3.248,0.418,0,0.418,2.83,0.0,2.83,3.278,0.0,3.278,0.418,0,0.418,2.86,0.0,2.86
2020-12-14 20:00:00,3.145,0.0,3.145,0.295,0,0.295,2.85,0.0,2.85,3.175,0.0,3.175,0.295,0,0.295,2.88,0.0,2.88
2020-12-14 20:30:00,3.0615,0.0,3.0615,0.29150000000000004,0,0.29150000000000004,2.77,0.0,2.77,3.1015,0.0,3.1015,0.29150000000000004,0,0.29150000000000004,2.81,0.0,2.81
2020-12-14 21:00:00,2.9715,0.0,2.9715,0.29150000000000004,0,0.29150000000000004,2.68,0.0,2.68,3.0015,0.0,3.0015,0.29150000000000004,0,0.29150000000000004,2.71,0.0,2.71
2020-12-14 21:30:00,2.8735,0.0,2.8735,0.42350000000000004,0,0.42350000000000004,2.45,0.0,2.45,2.9035,0.0,2.9035,0.42350000000000004,0,0.42350000000000004,2.48,0.0,2.48
2020-12-14 22:00:00,2.7225,0.0,2.7225,0.5325,0,0.5325,2.19,0.0,2.19,2.7425,0.24,2.7529813385,0.5325,0,0.5325,2.21,0.24,2.2229934773
2020-12-14 22:30:00,2.5095,0.25,2.5219219357,0.5195000000000001,0,0.5195000000000001,1.99,0.25,2.0056420418,2.5395,0.26,2.5527750097,0.5195000000000001,0,0.5195000000000001,2.02,0.26,2.0366639389
2020-12-14 23:00:00,2.469,0.0,2.469,0.539,0,0.539,1.9300000000000002,0.0,1.9300000000000002,2.499,0.25,2.5114738701,0.539,0,0.539,1.96,0.25,1.975879551
2020-12-14 23:30:00,2.5125,0.7000000000000001,2.608190225,0.5225000000000001,0,0.5225000000000001,1.99,0.7000000000000001,2.1095260131,2.5324999999999998,0.07,2.5334672388,0.5225000000000001,0,0.5225000000000001,2.01,0.07,2.0112185361
2020-12-15 00:00:00,2.4095,0.28,2.4257143793,0.5295,0,0.5295,1.88,0.28,1.9007366992999999,2.4395,0.25,2.4522765444,0.5295,0,0.5295,1.9100000000000001,0.25,1.9262917744
2020-12-15 00:30:00,2.74,0.72,2.8330195905,0.46,0,0.46,2.2800000000000002,0.72,2.3909830614,2.77,-0.30000000000000004,2.7861981265,0.46,0,0.46,2.31,-0.30000000000000004,2.3293990641
2020-12-15 01:00:00,2.7435,0.7000000000000001,2.8313940471,0.3735,0,0.3735,2.37,0.7000000000000001,2.4712142764,2.8535,-0.32,2.8713868165000003,0.3735,0,0.3735,2.48,-0.32,2.5005599373000003
2020-12-15 01:30:00,2.7795,0.59,2.8414292618,0.3995,0,0.3995,2.38,0.59,2.452039967,2.8395,-0.1,2.8412603277,0.3995,0,0.3995,2.44,-0.1,2.4420483206
2020-12-15 02:00:00,2.6795,0.25,2.6911373525,0.4495,0,0.4495,2.23,0.25,2.2439696968,2.7095000000000002,0.25,2.72100905,0.4495,0,0.4495,2.26,0.25,2.27378539
2020-12-15 02:30:00,2.6415,0.25,2.6533040251999997,0.4515,0,0.4515,2.19,0.25,2.2042232192,2.6715,0.25,2.68317205,0.4515,0,0.4515,2.22,0.25,2.234032229
2020-12-15 03:00:00,2.606,0.24,2.6170280854,0.426,0,0.426,2.18,0.24,2.1931712199,2.636,0.25,2.6478285443000003,0.426,0,0.426,2.21,0.25,2.2240953217
2020-12-15 03:30:00,2.5475,0.0,2.5475,0.3775,0,0.3775,2.17,0.0,2.17,2.5775,0.25,2.5895957696,0.3775,0,0.3775,2.2,0.25,2.2141589825
2020-12-15 04:00:00,2.495,0.63,2.5733101251,0.385,0,0.385,2.11,0.63,2.2020445045,2.525,0.06,2.5257127707,0.385,0,0.385,2.14,0.06,2.1408409563
2020-12-15 04:30:00,2.4665,0.0,2.4665,0.3765,0,0.3765,2.09,0.0,2.09,2.4765,0.25,2.4890866297,0.3765,0,0.3765,2.1,0.25,2.1148285983
2020-12-15 05:00:00,2.425,0.25,2.4378525386,0.365,0,0.365,2.06,0.25,2.0751144547,2.445,0.26,2.4587852692,0.365,0,0.365,2.08,0.26,2.0961870146
2020-12-15 05:30:00,2.3825,0.25,2.3955805664,0.42250000000000004,0,0.42250000000000004,1.96,0.25,1.975879551,2.4025,0.26,2.4165277259,0.42250000000000004,0,0.42250000000000004,1.98,0.26,1.9969977466
2020-12-15 06:00:00,2.472,0.26,2.4856355324,0.422,0,0.422,2.05,0.26,2.0664220285,2.492,0.27,2.5065841298000002,0.422,0,0.422,2.07,0.27,2.0875344309
2020-12-15 06:30:00,2.591,0.6000000000000001,2.6595640620000003,0.441,0,0.441,2.15,0.6000000000000001,2.2321514286,2.621,-0.34,2.6429606505,0.441,0,0.441,2.18,-0.34,2.2063544593
2020-12-15 07:00:00,2.8235,0.0,2.8235,0.47350000000000003,0,0.47350000000000003,2.35,0.0,2.35,2.8435,0.0,2.8435,0.47350000000000003,0,0.47350000000000003,2.37,0.0,2.37
2020-12-15 07:30:00,2.964,0.0,2.964,0.464,0,0.464,2.5,0.0,2.5,2.9939999999999998,0.0,2.9939999999999998,0.464,0,0.464,2.5300000000000002,0.0,2.5300000000000002
2020-12-15 08:00:00,3.0675,0.0,3.0675,0.42750000000000005,0,0.42750000000000005,2.64,0.0,2.64,3.0975,0.0,3.0975,0.42750000000000005,0,0.42750000000000005,2.67,0.0,2.67
2020-12-15 08:30:00,3.114,0.0,3.114,0.454,0,0.454,2.66,0.0,2.66,3.154,0.0,3.154,0.454,0,0.454,2.7,0.0,2.7
2020-12-15 09:00:00,2.9895,0.0,2.9895,0.4995,0,0.4995,2.49,0.0,2.49,3.0095,0.0,3.0095,0.4995,0,0.4995,2.51,0.0,2.51
2020-12-15 09:30:00,3.0275,0.58,3.0825567716,0.4575,0,0.4575,2.5700000000000003,0.58,2.6346346995000003,3.0675,-0.41000000000000003,3.0947788693,0.4575,0,0.4575,2.61,-0.41000000000000003,2.642006813
