Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-15 10:00:00,2.8315,0.61,2.8964620228999998,0.4315,0,0.4315,2.4,0.61,2.4763077353,2.9314999999999998,-0.36,2.9535220077,0.4315,0,0.4315,2.5,-0.36,2.5257870061
2020-12-15 10:30:00,2.795,0.56,2.8505481929,0.455,0,0.455,2.34,0.56,2.406075643,2.8449999999999998,-0.46,2.8819481258,0.455,0,0.455,2.39,-0.46,2.4338652387
2020-12-15 11:00:00,2.964,0.0,2.964,0.28400000000000003,0,0.28400000000000003,2.68,0.0,2.68,2.9939999999999998,0.0,2.9939999999999998,0.28400000000000003,0,0.28400000000000003,2.71,0.0,2.71
2020-12-15 11:30:00,2.6635,0.0,2.6635,0.4035,0,0.4035,2.26,0.0,2.26,2.6835,0.0,2.6835,0.4035,0,0.4035,2.2800000000000002,0.0,2.2800000000000002
2020-12-15 12:00:00,2.526,0.0,2.526,0.376,0,0.376,2.15,0.0,2.15,2.5460000000000003,0.0,2.5460000000000003,0.376,0,0.376,2.17,0.0,2.17
2020-12-15 12:30:00,2.448,0.66,2.535410026,0.418,0,0.418,2.03,0.66,2.1345959805,2.478,-0.36,2.5040135782,0.418,0,0.418,2.06,-0.36,2.0912197398
2020-12-15 13:00:00,2.4145,0.0,2.4145,0.6145,0,0.6145,1.8,0.0,1.8,2.4345,0.0,2.4345,0.6145,0,0.6145,1.82,0.0,1.82
2020-12-15 13:30:00,2.466,0.0,2.466,0.656,0,0.656,1.81,0.0,1.81,2.4859999999999998,0.0,2.4859999999999998,0.656,0,0.656,1.83,0.0,1.83
2020-12-15 14:00:00,2.4985,0.0,2.4985,0.6085,0,0.6085,1.8900000000000001,0.0,1.8900000000000001,2.5285,0.0,2.5285,0.6085,0,0.6085,1.92,0.0,1.92
2020-12-15 14:30:00,2.5540000000000003,0.24,2.5652516446,0.484,0,0.484,2.07,0.24,2.0838665984,2.584,0.25,2.5960654845,0.484,0,0.484,2.1,0.25,2.1148285983
2020-12-15 15:00:00,2.634,0.0,2.634,0.464,0,0.464,2.17,0.0,2.17,2.654,0.25,2.6657486753,0.464,0,0.464,2.19,0.25,2.2042232192
2020-12-15 15:30:00,2.793,-0.34,2.8136184887,0.373,0,0.373,2.42,-0.34,2.4437675831,2.813,0.61,2.8783795789,0.373,0,0.373,2.44,0.61,2.5150944316
2020-12-15 16:00:00,3.0335,0.0,3.0335,0.3335,0,0.3335,2.7,0.0,2.7,3.0735,0.0,3.0735,0.3335,0,0.3335,2.74,0.0,2.74
2020-12-15 16:30:00,3.3355,-0.29,3.348083071,0.29550000000000004,0,0.29550000000000004,3.04,-0.29,3.0538009103,3.3655,0.39,3.3880215835,0.29550000000000004,0,0.29550000000000004,3.07,0.39,3.0946728422
2020-12-15 17:00:00,3.54,0.0,3.54,0.39,0,0.39,3.15,0.0,3.15,3.5700000000000003,0.0,3.5700000000000003,0.39,0,0.39,3.18,0.0,3.18
2020-12-15 17:30:00,3.685,0.0,3.685,0.465,0,0.465,3.22,0.0,3.22,3.725,0.0,3.725,0.465,0,0.465,3.26,0.0,3.26
2020-12-15 18:00:00,3.6095,0.0,3.6095,0.41950000000000004,0,0.41950000000000004,3.19,0.0,3.19,3.6595,0.0,3.6595,0.41950000000000004,0,0.41950000000000004,3.24,0.0,3.24
2020-12-15 18:30:00,3.591,0.0,3.591,0.511,0,0.511,3.08,0.0,3.08,3.6310000000000002,0.0,3.6310000000000002,0.511,0,0.511,3.12,0.0,3.12
2020-12-15 19:00:00,3.469,-0.49,3.5034355995,0.619,0,0.619,2.85,-0.49,2.8918160384,3.499,0.51,3.5359724264,0.619,0,0.619,2.88,0.51,2.9248076860000003
2020-12-15 19:30:00,3.3465,-0.5,3.383646295,0.6665,0,0.6665,2.68,-0.5,2.7262428358,3.3765,0.5,3.4133198283,0.6665,0,0.6665,2.71,0.5,2.7557394652
2020-12-15 20:00:00,3.2555,0.47000000000000003,3.2892522327,0.7055,0,0.7055,2.55,0.47000000000000003,2.5929519857,3.2955,-0.52,3.3362734076000002,0.7055,0,0.7055,2.59,-0.52,2.6416850683
2020-12-15 20:30:00,3.079,0.0,3.079,0.729,0,0.729,2.35,0.0,2.35,3.109,0.0,3.109,0.729,0,0.729,2.38,0.0,2.38
2020-12-15 21:00:00,2.9859999999999998,0.0,2.9859999999999998,0.776,0,0.776,2.21,0.0,2.21,3.016,0.0,3.016,0.776,0,0.776,2.24,0.0,2.24
2020-12-15 21:30:00,2.862,0.0,2.862,0.802,0,0.802,2.06,0.0,2.06,2.892,0.0,2.892,0.802,0,0.802,2.09,0.0,2.09
2020-12-15 22:00:00,2.746,0.0,2.746,0.8260000000000001,0,0.8260000000000001,1.92,0.0,1.92,2.766,0.0,2.766,0.8260000000000001,0,0.8260000000000001,1.94,0.0,1.94
2020-12-15 22:30:00,2.5825,-0.38,2.6103076926,0.8325,0,0.8325,1.75,-0.38,1.7907819521000001,2.6025,0.43,2.6377843449,0.8325,0,0.8325,1.77,0.43,1.8214829124
2020-12-15 23:00:00,2.503,0.0,2.503,0.833,0,0.833,1.67,0.0,1.67,2.523,0.0,2.523,0.833,0,0.833,1.69,0.0,1.69
2020-12-15 23:30:00,2.4705,0.0,2.4705,0.8405,0,0.8405,1.63,0.0,1.63,2.4905,0.0,2.4905,0.8405,0,0.8405,1.65,0.0,1.65
2020-12-16 00:00:00,2.4495,0.0,2.4495,0.8395,0,0.8395,1.6099999999999999,0.0,1.6099999999999999,2.4695,0.0,2.4695,0.8395,0,0.8395,1.63,0.0,1.63
2020-12-16 00:30:00,2.759,0.08,2.7601595968,0.839,0,0.839,1.92,0.08,1.9216659439,2.779,-0.04,2.7792878584,0.839,0,0.839,1.94,-0.04,1.9404123273
2020-12-16 01:00:00,2.8185000000000002,-0.42,2.8496214222000003,0.8385,0,0.8385,1.98,-0.42,2.0240553352,2.8385,0.47000000000000003,2.8771482843,0.8385,0,0.8385,2.0,0.47000000000000003,2.0544829033
2020-12-16 01:30:00,2.836,0.0,2.836,0.836,0,0.836,2.0,0.0,2.0,2.866,0.0,2.866,0.836,0,0.836,2.03,0.0,2.03
2020-12-16 02:00:00,2.748,0.0,2.748,0.8280000000000001,0,0.8280000000000001,1.92,0.0,1.92,2.778,0.0,2.778,0.8280000000000001,0,0.8280000000000001,1.9500000000000002,0.0,1.9500000000000002
2020-12-16 02:30:00,2.761,0.0,2.761,0.8310000000000001,0,0.8310000000000001,1.9300000000000002,0.0,1.9300000000000002,2.781,0.0,2.781,0.8310000000000001,0,0.8310000000000001,1.9500000000000002,0.0,1.9500000000000002
2020-12-16 03:00:00,2.685,0.0,2.685,0.835,0,0.835,1.85,0.0,1.85,2.715,0.0,2.715,0.835,0,0.835,1.88,0.0,1.88
2020-12-16 03:30:00,2.622,0.0,2.622,0.8320000000000001,0,0.8320000000000001,1.79,0.0,1.79,2.642,0.0,2.642,0.8320000000000001,0,0.8320000000000001,1.81,0.0,1.81
2020-12-16 04:00:00,2.567,0.0,2.567,0.837,0,0.837,1.73,0.0,1.73,2.5869999999999997,0.0,2.5869999999999997,0.837,0,0.837,1.75,0.0,1.75
2020-12-16 04:30:00,2.5055,0.0,2.5055,0.8355,0,0.8355,1.67,0.0,1.67,2.5255,0.0,2.5255,0.8355,0,0.8355,1.69,0.0,1.69
2020-12-16 05:00:00,2.4535,0.0,2.4535,0.8335,0,0.8335,1.62,0.0,1.62,2.4735,0.0,2.4735,0.8335,0,0.8335,1.6400000000000001,0.0,1.6400000000000001
2020-12-16 05:30:00,2.4745,0.0,2.4745,0.8245,0,0.8245,1.65,0.0,1.65,2.4945,0.0,2.4945,0.8245,0,0.8245,1.67,0.0,1.67
2020-12-16 06:00:00,2.4545,0.0,2.4545,0.6545000000000001,0,0.6545000000000001,1.8,0.0,1.8,2.4745,0.0,2.4745,0.6545000000000001,0,0.6545000000000001,1.82,0.0,1.82
2020-12-16 06:30:00,2.6395,0.0,2.6395,0.4595,0,0.4595,2.18,0.0,2.18,2.6595,0.0,2.6595,0.4595,0,0.4595,2.2,0.0,2.2
2020-12-16 07:00:00,2.821,-0.45,2.8566660638,0.201,0,0.201,2.62,-0.45,2.6583641587,2.841,0.61,2.9057496451000002,0.201,0,0.201,2.64,0.61,2.7095571594
2020-12-16 07:30:00,2.965,0.0,2.965,0.125,0,0.125,2.84,0.0,2.84,3.005,0.0,3.005,0.125,0,0.125,2.88,0.0,2.88
2020-12-16 08:00:00,3.023,-0.25,3.0333197985,0.183,0,0.183,2.84,-0.25,2.8509822869,3.063,0.0,3.063,0.183,0,0.183,2.88,0.0,2.88
2020-12-16 08:30:00,3.1025,0.0,3.1025,0.1525,0,0.1525,2.95,0.0,2.95,3.1425,0.0,3.1425,0.1525,0,0.1525,2.99,0.0,2.99
2020-12-16 09:00:00,2.7705,0.0,2.7705,0.0805,0,0.0805,2.69,0.0,2.69,2.8105,0.25,2.8215971098,0.0805,0,0.0805,2.73,0.25,2.7414229882
2020-12-16 09:30:00,2.694,0.0,2.694,0.14400000000000002,0,0.14400000000000002,2.55,0.0,2.55,2.724,0.25,2.7354480437,0.14400000000000002,0,0.14400000000000002,2.58,0.25,2.5920841036
2020-12-16 10:00:00,2.717,0.0,2.717,0.157,0,0.157,2.56,0.0,2.56,2.737,0.0,2.737,0.157,0,0.157,2.58,0.0,2.58
2020-12-16 10:30:00,2.6654999999999998,0.0,2.6654999999999998,0.20550000000000002,0,0.20550000000000002,2.46,0.0,2.46,2.6955,0.0,2.6955,0.20550000000000002,0,0.20550000000000002,2.49,0.0,2.49
2020-12-16 11:00:00,2.6345,0.0,2.6345,0.17450000000000002,0,0.17450000000000002,2.46,0.0,2.46,2.6745,0.0,2.6745,0.17450000000000002,0,0.17450000000000002,2.5,0.0,2.5
2020-12-16 11:30:00,2.68,0.0,2.68,0.12,0,0.12,2.56,0.0,2.56,2.71,0.0,2.71,0.12,0,0.12,2.59,0.0,2.59
2020-12-16 12:00:00,2.597,0.0,2.597,0.147,0,0.147,2.45,0.0,2.45,2.627,0.0,2.627,0.147,0,0.147,2.48,0.0,2.48
2020-12-16 12:30:00,2.6515,0.0,2.6515,0.18150000000000002,0,0.18150000000000002,2.47,0.0,2.47,2.6814999999999998,0.0,2.6814999999999998,0.18150000000000002,0,0.18150000000000002,2.5,0.0,2.5
2020-12-16 13:00:00,2.616,0.0,2.616,0.136,0,0.136,2.48,0.0,2.48,2.636,0.0,2.636,0.136,0,0.136,2.5,0.0,2.5
2020-12-16 13:30:00,2.569,0.0,2.569,0.11900000000000001,0,0.11900000000000001,2.45,0.0,2.45,2.609,0.0,2.609,0.11900000000000001,0,0.11900000000000001,2.49,0.0,2.49
2020-12-16 14:00:00,2.3585000000000003,0.0,2.3585000000000003,0.1685,0,0.1685,2.19,0.0,2.19,2.3885,0.0,2.3885,0.1685,0,0.1685,2.22,0.0,2.22
2020-12-16 14:30:00,2.422,0.0,2.422,0.182,0,0.182,2.24,0.0,2.24,2.452,0.0,2.452,0.182,0,0.182,2.27,0.0,2.27
2020-12-16 15:00:00,2.4775,0.0,2.4775,0.1575,0,0.1575,2.32,0.0,2.32,2.5075000000000003,0.25,2.5199317947,0.1575,0,0.1575,2.35,0.25,2.3632604596
2020-12-16 15:30:00,2.568,0.0,2.568,0.138,0,0.138,2.43,0.0,2.43,2.598,0.0,2.598,0.138,0,0.138,2.46,0.0,2.46
2020-12-16 16:00:00,2.722,0.0,2.722,0.252,0,0.252,2.47,0.0,2.47,2.742,0.0,2.742,0.252,0,0.252,2.49,0.0,2.49
2020-12-16 16:30:00,2.909,-0.38,2.9337145396,0.209,0,0.209,2.7,-0.38,2.7266096164,2.939,0.55,2.990020234,0.209,0,0.209,2.73,0.55,2.7848518812
2020-12-16 17:00:00,3.1175,0.0,3.1175,0.17750000000000002,0,0.17750000000000002,2.94,0.0,2.94,3.1575,0.0,3.1575,0.17750000000000002,0,0.17750000000000002,2.98,0.0,2.98
2020-12-16 17:30:00,3.66,0.0,3.66,0.2,0,0.2,3.46,0.0,3.46,3.7,0.0,3.7,0.2,0,0.2,3.5,0.0,3.5
2020-12-16 18:00:00,3.598,0.0,3.598,0.268,0,0.268,3.33,0.0,3.33,3.638,0.0,3.638,0.268,0,0.268,3.37,0.0,3.37
2020-12-16 18:30:00,3.5935,0.47000000000000003,3.6241057173,0.24350000000000002,0,0.24350000000000002,3.35,0.47000000000000003,3.3828094833,3.6435,-0.51,3.6790205558,0.24350000000000002,0,0.24350000000000002,3.4,-0.51,3.4380372307
2020-12-16 19:00:00,3.5060000000000002,0.0,3.5060000000000002,0.266,0,0.266,3.24,0.0,3.24,3.5460000000000003,0.0,3.5460000000000003,0.266,0,0.266,3.2800000000000002,0.0,3.2800000000000002
2020-12-16 19:30:00,3.3615,0.0,3.3615,0.28150000000000003,0,0.28150000000000003,3.08,0.0,3.08,3.4015,0.0,3.4015,0.28150000000000003,0,0.28150000000000003,3.12,0.0,3.12
2020-12-16 20:00:00,3.2615,0.0,3.2615,0.35150000000000003,0,0.35150000000000003,2.91,0.0,2.91,3.2915,0.0,3.2915,0.35150000000000003,0,0.35150000000000003,2.94,0.0,2.94
2020-12-16 20:30:00,3.16,0.0,3.16,0.30000000000000004,0,0.30000000000000004,2.86,0.0,2.86,3.2,0.0,3.2,0.30000000000000004,0,0.30000000000000004,2.9,0.0,2.9
2020-12-16 21:00:00,3.042,0.0,3.042,0.302,0,0.302,2.74,0.0,2.74,3.082,0.0,3.082,0.302,0,0.302,2.7800000000000002,0.0,2.7800000000000002
2020-12-16 21:30:00,2.932,0.0,2.932,0.342,0,0.342,2.59,0.0,2.59,2.9619999999999997,0.24,2.9717072534,0.342,0,0.342,2.62,0.24,2.6309694031
2020-12-16 22:00:00,2.8185000000000002,0.0,2.8185000000000002,0.4585,0,0.4585,2.36,0.0,2.36,2.8485,0.0,2.8485,0.4585,0,0.4585,2.39,0.0,2.39
2020-12-16 22:30:00,2.6470000000000002,0.31,2.6650908052,0.387,0,0.387,2.26,0.31,2.2811619846,2.667,0.23,2.6768991389,0.387,0,0.387,2.2800000000000002,0.23,2.2915715132
2020-12-16 23:00:00,2.5285,0.25,2.5408290478,0.2685,0,0.2685,2.26,0.25,2.27378539,2.5585,0.25,2.5706851713,0.2685,0,0.2685,2.29,0.25,2.3036058691
2020-12-16 23:30:00,2.5375,0.27,2.5518241025,0.23750000000000002,0,0.23750000000000002,2.3,0.27,2.3157936005,2.5575,0.28,2.5727818116,0.23750000000000002,0,0.23750000000000002,2.32,0.28,2.336835467
2020-12-17 00:00:00,2.5075000000000003,0.30000000000000004,2.5253823968,0.2275,0,0.2275,2.2800000000000002,0.30000000000000004,2.2996521476,2.5375,0.23,2.5479023235,0.2275,0,0.2275,2.31,0.23,2.321421978
2020-12-17 00:30:00,2.7705,0.48,2.8117735061999998,0.18050000000000002,0,0.18050000000000002,2.59,0.48,2.634103263,2.8005,0.23,2.8099288692,0.18050000000000002,0,0.18050000000000002,2.62,0.23,2.6300760445
2020-12-17 01:00:00,2.8785,0.25,2.8893359531,0.2685,0,0.2685,2.61,0.25,2.6219458423,2.9085,0.25,2.9192245974,0.2685,0,0.2685,2.64,0.25,2.6518107021
2020-12-17 01:30:00,2.8665000000000003,0.33,2.8854327665,0.14650000000000002,0,0.14650000000000002,2.7199999999999998,0.33,2.7399452549000003,2.8965,0.22,2.9048428959,0.14650000000000002,0,0.14650000000000002,2.75,0.22,2.7587859649
2020-12-17 02:00:00,2.8135,0.35000000000000003,2.8351864577,0.21350000000000002,0,0.21350000000000002,2.6,0.35000000000000003,2.6234519245,2.8435,0.24,2.8536103886,0.21350000000000002,0,0.21350000000000002,2.63,0.24,2.6409278672000003
2020-12-17 02:30:00,2.7505,0.36,2.7739593094,0.12050000000000001,0,0.12050000000000001,2.63,0.36,2.6545244395000003,2.7805,0.2,2.7876836711,0.12050000000000001,0,0.12050000000000001,2.66,0.2,2.6675082005
2020-12-17 03:00:00,2.665,0.26,2.6776528901,0.20500000000000002,0,0.20500000000000002,2.46,0.26,2.4737016797,2.685,0.26,2.6975590818,0.20500000000000002,0,0.20500000000000002,2.48,0.26,2.493591787
2020-12-17 03:30:00,2.591,0.25,2.6030330386,0.201,0,0.201,2.39,0.25,2.4030397417,2.6109999999999998,0.25,2.6229412879,0.201,0,0.201,2.41,0.25,2.422932108
2020-12-17 04:00:00,2.568,0.25,2.5801403063,0.268,0,0.268,2.3,0.25,2.3135470603,2.588,0.25,2.6000469227,0.268,0,0.268,2.32,0.25,2.3334309503
2020-12-17 04:30:00,2.552,0.0,2.552,0.312,0,0.312,2.24,0.0,2.24,2.572,0.24,2.5831732424,0.312,0,0.312,2.26,0.24,2.2727076363
2020-12-17 05:00:00,2.5185,0.68,2.608685924,0.3085,0,0.3085,2.21,0.68,2.3122499865,2.5484999999999998,-0.31,2.5672849959,0.3085,0,0.3085,2.24,-0.31,2.2613491548
2020-12-17 05:30:00,2.509,0.0,2.509,0.34900000000000003,0,0.34900000000000003,2.16,0.0,2.16,2.529,0.24,2.5403623757,0.34900000000000003,0,0.34900000000000003,2.18,0.24,2.1931712199
2020-12-17 06:00:00,2.487,0.0,2.487,0.337,0,0.337,2.15,0.0,2.15,2.517,0.0,2.517,0.337,0,0.337,2.18,0.0,2.18
2020-12-17 06:30:00,2.6365,0.0,2.6365,0.3865,0,0.3865,2.25,0.0,2.25,2.6665,0.0,2.6665,0.3865,0,0.3865,2.2800000000000002,0.0,2.2800000000000002
2020-12-17 07:00:00,2.833,0.53,2.8821500655000003,0.353,0,0.353,2.48,0.53,2.5360007886,2.863,-0.4,2.8908076726000003,0.353,0,0.353,2.51,-0.4,2.5416726776000003
2020-12-17 07:30:00,2.9485,0.5700000000000001,3.0030904499,0.3185,0,0.3185,2.63,0.5700000000000001,2.6910592710000003,2.9885,-0.43,3.019276776,0.3185,0,0.3185,2.67,-0.43,2.704403816
2020-12-17 08:00:00,3.026,0.53,3.0720638014,0.396,0,0.396,2.63,0.53,2.6828715959,3.066,-0.48,3.1033459362,0.396,0,0.396,2.67,-0.48,2.7128029785
2020-12-17 08:30:00,3.0905,0.0,3.0905,0.3905,0,0.3905,2.7,0.0,2.7,3.1205,0.0,3.1205,0.3905,0,0.3905,2.73,0.0,2.73
2020-12-17 09:00:00,3.04,0.0,3.04,0.35000000000000003,0,0.35000000000000003,2.69,0.0,2.69,3.08,0.0,3.08,0.35000000000000003,0,0.35000000000000003,2.73,0.0,2.73
2020-12-17 09:30:00,3.0075,0.0,3.0075,0.34750000000000003,0,0.34750000000000003,2.66,0.0,2.66,3.0375,0.0,3.0375,0.34750000000000003,0,0.34750000000000003,2.69,0.0,2.69
2020-12-17 10:00:00,2.8965,0.0,2.8965,0.3965,0,0.3965,2.5,0.0,2.5,2.9265,0.0,2.9265,0.3965,0,0.3965,2.5300000000000002,0.0,2.5300000000000002
2020-12-17 10:30:00,2.7775,0.0,2.7775,0.5075000000000001,0,0.5075000000000001,2.27,0.0,2.27,2.8075,0.0,2.8075,0.5075000000000001,0,0.5075000000000001,2.3,0.0,2.3
2020-12-17 11:00:00,2.711,0.0,2.711,0.591,0,0.591,2.12,0.0,2.12,2.731,0.0,2.731,0.591,0,0.591,2.14,0.0,2.14
2020-12-17 11:30:00,2.805,0.0,2.805,0.5650000000000001,0,0.5650000000000001,2.24,0.0,2.24,2.825,0.0,2.825,0.5650000000000001,0,0.5650000000000001,2.26,0.0,2.26
2020-12-17 12:00:00,2.8045,0.0,2.8045,0.5845,0,0.5845,2.22,0.0,2.22,2.8245,0.0,2.8245,0.5845,0,0.5845,2.24,0.0,2.24
2020-12-17 12:30:00,2.838,0.0,2.838,0.588,0,0.588,2.25,0.0,2.25,2.858,0.0,2.858,0.588,0,0.588,2.27,0.0,2.27
2020-12-17 13:00:00,2.8005,0.0,2.8005,0.6605000000000001,0,0.6605000000000001,2.14,0.0,2.14,2.8305,0.0,2.8305,0.6605000000000001,0,0.6605000000000001,2.17,0.0,2.17
2020-12-17 13:30:00,2.801,0.0,2.801,0.6910000000000001,0,0.6910000000000001,2.11,0.0,2.11,2.831,0.0,2.831,0.6910000000000001,0,0.6910000000000001,2.14,0.0,2.14
2020-12-17 14:00:00,2.842,0.0,2.842,0.672,0,0.672,2.17,0.0,2.17,2.872,0.0,2.872,0.672,0,0.672,2.2,0.0,2.2
2020-12-17 14:30:00,2.918,0.0,2.918,0.6880000000000001,0,0.6880000000000001,2.23,0.0,2.23,2.948,0.0,2.948,0.6880000000000001,0,0.6880000000000001,2.26,0.0,2.26
2020-12-17 15:00:00,2.9465,0.0,2.9465,0.7065,0,0.7065,2.24,0.0,2.24,2.9765,0.0,2.9765,0.7065,0,0.7065,2.27,0.0,2.27
2020-12-17 15:30:00,3.0325,0.48,3.0702534504,0.7025,0,0.7025,2.33,0.48,2.3789283302,3.0625,-0.52,3.1063332484,0.7025,0,0.7025,2.36,-0.52,2.4166091947
2020-12-17 16:00:00,3.211,0.0,3.211,0.751,0,0.751,2.46,0.0,2.46,3.251,0.0,3.251,0.751,0,0.751,2.5,0.0,2.5
2020-12-17 16:30:00,3.3925,0.0,3.3925,0.7725000000000001,0,0.7725000000000001,2.62,0.0,2.62,3.4225,0.0,3.4225,0.7725000000000001,0,0.7725000000000001,2.65,0.0,2.65
2020-12-17 17:00:00,3.551,0.0,3.551,0.801,0,0.801,2.75,0.0,2.75,3.591,0.0,3.591,0.801,0,0.801,2.79,0.0,2.79
2020-12-17 17:30:00,3.615,0.0,3.615,0.8150000000000001,0,0.8150000000000001,2.8,0.0,2.8,3.645,0.0,3.645,0.8150000000000001,0,0.8150000000000001,2.83,0.0,2.83
2020-12-17 18:00:00,3.569,0.0,3.569,0.8190000000000001,0,0.8190000000000001,2.75,0.0,2.75,3.609,0.0,3.609,0.8190000000000001,0,0.8190000000000001,2.79,0.0,2.79
2020-12-17 18:30:00,3.4645,0.0,3.4645,0.8145,0,0.8145,2.65,0.0,2.65,3.4945,0.0,3.4945,0.8145,0,0.8145,2.68,0.0,2.68
2020-12-17 19:00:00,3.3975,0.38,3.4186848714,0.8275,0,0.8275,2.5700000000000003,0.38,2.5979414928,3.4375,-0.62,3.4929652518,0.8275,0,0.8275,2.61,-0.62,2.6826293072
2020-12-17 19:30:00,3.335,-0.55,3.3800480766,0.835,0,0.835,2.5,-0.55,2.5597851472,3.365,0.4,3.3886907501,0.835,0,0.835,2.5300000000000002,0.4,2.5614253844
2020-12-17 20:00:00,3.187,0.0,3.187,0.8170000000000001,0,0.8170000000000001,2.37,0.0,2.37,3.217,0.0,3.217,0.8170000000000001,0,0.8170000000000001,2.4,0.0,2.4
2020-12-17 20:30:00,3.0495,0.0,3.0495,0.8195,0,0.8195,2.23,0.0,2.23,3.0695,0.0,3.0695,0.8195,0,0.8195,2.25,0.0,2.25
2020-12-17 21:00:00,2.9699999999999998,0.5,3.0117934856,0.8300000000000001,0,0.8300000000000001,2.14,0.5,2.1976350925,3.0,-0.5,3.0413812651,0.8300000000000001,0,0.8300000000000001,2.17,-0.5,2.2268587741
2020-12-17 21:30:00,2.857,0.54,2.9075847365,0.8270000000000001,0,0.8270000000000001,2.03,0.54,2.1005951538,2.877,-0.45,2.9119802541,0.8270000000000001,0,0.8270000000000001,2.05,-0.45,2.0988091862
2020-12-17 22:00:00,2.7335000000000003,0.55,2.788283029,0.8235,0,0.8235,1.9100000000000001,0.55,1.9876116321000001,2.7535,-0.45,2.7900290769,0.8235,0,0.8235,1.9300000000000002,-0.45,1.9817668884000001
2020-12-17 22:30:00,2.6105,0.0,2.6105,0.8305,0,0.8305,1.78,0.0,1.78,2.6305,0.0,2.6305,0.8305,0,0.8305,1.8,0.0,1.8
2020-12-17 23:00:00,2.471,0.56,2.5336615796,0.8210000000000001,0,0.8210000000000001,1.65,0.56,1.7424408168,2.491,-0.43,2.5278411738,0.8210000000000001,0,0.8210000000000001,1.67,-0.43,1.7244709334000001
2020-12-17 23:30:00,2.5215,0.0,2.5215,0.8115,0,0.8115,1.71,0.0,1.71,2.5415,0.0,2.5415,0.8115,0,0.8115,1.73,0.0,1.73
2020-12-18 00:00:00,2.4595000000000002,0.0,2.4595000000000002,0.8095,0,0.8095,1.65,0.0,1.65,2.4795,0.0,2.4795,0.8095,0,0.8095,1.67,0.0,1.67
2020-12-18 00:30:00,2.741,0.5700000000000001,2.7996394411,0.801,0,0.801,1.94,0.5700000000000001,2.0220039565,2.771,-0.38,2.7969342145000002,0.801,0,0.801,1.97,-0.38,2.0063150301
2020-12-18 01:00:00,2.814,0.0,2.814,0.784,0,0.784,2.03,0.0,2.03,2.844,0.0,2.844,0.784,0,0.784,2.06,0.0,2.06
2020-12-18 01:30:00,2.822,0.0,2.822,0.772,0,0.772,2.05,0.0,2.05,2.842,0.0,2.842,0.772,0,0.772,2.07,0.0,2.07
2020-12-18 02:00:00,2.746,0.6000000000000001,2.8107856553,0.776,0,0.776,1.97,0.6000000000000001,2.0593445559,2.766,-0.4,2.7947729783,0.776,0,0.776,1.99,-0.4,2.0298029461
2020-12-18 02:30:00,2.713,0.0,2.713,0.773,0,0.773,1.94,0.0,1.94,2.743,0.0,2.743,0.773,0,0.773,1.97,0.0,1.97
2020-12-18 03:00:00,2.6515,0.0,2.6515,0.7615000000000001,0,0.7615000000000001,1.8900000000000001,0.0,1.8900000000000001,2.6715,0.0,2.6715,0.7615000000000001,0,0.7615000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-12-18 03:30:00,2.569,0.58,2.6336592414,0.779,0,0.779,1.79,0.58,1.8816216410000002,2.589,-0.41000000000000003,2.6212632450999998,0.779,0,0.779,1.81,-0.41000000000000003,1.8558555978
2020-12-18 04:00:00,2.4685,0.5700000000000001,2.5334546078,0.7885000000000001,0,0.7885000000000001,1.6800000000000002,0.5700000000000001,1.774063133,2.4985,-0.42,2.5335552589,0.7885000000000001,0,0.7885000000000001,1.71,-0.42,1.7608236709
2020-12-18 04:30:00,2.472,0.54,2.5302932636,0.812,0,0.812,1.6600000000000001,0.54,1.7456230979,2.492,-0.46,2.5341002348,0.812,0,0.812,1.6800000000000002,-0.46,1.7418381096000002
2020-12-18 05:00:00,2.424,0.0,2.424,0.784,0,0.784,1.6400000000000001,0.0,1.6400000000000001,2.444,0.0,2.444,0.784,0,0.784,1.6600000000000001,0.0,1.6600000000000001
2020-12-18 05:30:00,2.3775,0.0,2.3775,0.7975,0,0.7975,1.58,0.0,1.58,2.3975,0.0,2.3975,0.7975,0,0.7975,1.6,0.0,1.6
2020-12-18 06:00:00,2.3970000000000002,0.0,2.3970000000000002,0.797,0,0.797,1.6,0.0,1.6,2.417,0.0,2.417,0.797,0,0.797,1.62,0.0,1.62
2020-12-18 06:30:00,2.5965,0.0,2.5965,0.8265,0,0.8265,1.77,0.0,1.77,2.6165000000000003,0.0,2.6165000000000003,0.8265,0,0.8265,1.79,0.0,1.79
2020-12-18 07:00:00,2.7359999999999998,0.44,2.7711542721,0.8260000000000001,0,0.8260000000000001,1.9100000000000001,0.44,1.96002551,2.7560000000000002,-0.54,2.8084045293,0.8260000000000001,0,0.8260000000000001,1.9300000000000002,-0.54,2.0041207548
2020-12-18 07:30:00,2.8655,0.46,2.9021871494,0.8155,0,0.8155,2.05,0.46,2.1009759637,2.8955,-0.54,2.9454236113,0.8155,0,0.8155,2.08,-0.54,2.1489532336
2020-12-18 08:00:00,2.8415,0.44,2.875364716,0.7915000000000001,0,0.7915000000000001,2.05,0.44,2.0966878642,2.9415,-0.55,2.9924776106,0.7915000000000001,0,0.7915000000000001,2.15,-0.55,2.2192341021
2020-12-18 08:30:00,2.9205,0.42,2.9505457546000002,0.7605000000000001,0,0.7605000000000001,2.16,0.42,2.2004544985,3.0205,-0.54,3.0683904983,0.7605000000000001,0,0.7605000000000001,2.26,-0.54,2.3236178688
2020-12-18 09:00:00,2.96,0.46,2.9955300032,0.8200000000000001,0,0.8200000000000001,2.14,0.46,2.1888809927,2.99,-0.5,3.0315177717,0.8200000000000001,0,0.8200000000000001,2.17,-0.5,2.2268587741
2020-12-18 09:30:00,3.0275,0.0,3.0275,0.8175,0,0.8175,2.21,0.0,2.21,3.0675,0.0,3.0675,0.8175,0,0.8175,2.25,0.0,2.25
2020-12-18 10:00:00,3.009,0.0,3.009,0.8190000000000001,0,0.8190000000000001,2.19,0.0,2.19,3.029,0.0,3.029,0.8190000000000001,0,0.8190000000000001,2.21,0.0,2.21
2020-12-18 10:30:00,3.031,0.0,3.031,0.8210000000000001,0,0.8210000000000001,2.21,0.0,2.21,3.061,0.0,3.061,0.8210000000000001,0,0.8210000000000001,2.24,0.0,2.24
2020-12-18 11:00:00,3.0625,0.0,3.0625,0.8225,0,0.8225,2.24,0.0,2.24,3.0925,0.0,3.0925,0.8225,0,0.8225,2.27,0.0,2.27
2020-12-18 11:30:00,3.0805,0.0,3.0805,0.8205,0,0.8205,2.26,0.0,2.26,3.1005,0.0,3.1005,0.8205,0,0.8205,2.2800000000000002,0.0,2.2800000000000002
2020-12-18 12:00:00,3.0345,0.0,3.0345,0.8245,0,0.8245,2.21,0.0,2.21,3.0645,0.0,3.0645,0.8245,0,0.8245,2.24,0.0,2.24
2020-12-18 12:30:00,3.007,0.0,3.007,0.8270000000000001,0,0.8270000000000001,2.18,0.0,2.18,3.037,0.0,3.037,0.8270000000000001,0,0.8270000000000001,2.21,0.0,2.21
2020-12-18 13:00:00,2.9885,0.0,2.9885,0.8085,0,0.8085,2.18,0.0,2.18,3.0185,0.0,3.0185,0.8085,0,0.8085,2.21,0.0,2.21
2020-12-18 13:30:00,3.1205,0.0,3.1205,0.7905000000000001,0,0.7905000000000001,2.33,0.0,2.33,3.1405,0.0,3.1405,0.7905000000000001,0,0.7905000000000001,2.35,0.0,2.35
2020-12-18 14:00:00,3.0305,0.0,3.0305,0.7005,0,0.7005,2.33,0.0,2.33,3.0505,0.0,3.0505,0.7005,0,0.7005,2.35,0.0,2.35
2020-12-18 14:30:00,3.0705,0.0,3.0705,0.5305,0,0.5305,2.54,0.0,2.54,3.1005,0.0,3.1005,0.5305,0,0.5305,2.5700000000000003,0.0,2.5700000000000003
2020-12-18 15:00:00,3.0365,0.43,3.0667951105,0.7965,0,0.7965,2.24,0.43,2.2808989456,3.0965,-0.51,3.1382180055,0.7965,0,0.7965,2.3,-0.51,2.3558650216
2020-12-18 15:30:00,3.1,0.44,3.1310701046,0.81,0,0.81,2.29,0.44,2.3318876474,3.14,-0.52,3.1827660926,0.81,0,0.81,2.33,-0.52,2.3873206739
2020-12-18 16:00:00,3.1085,0.0,3.1085,0.8185,0,0.8185,2.29,0.0,2.29,3.1285,0.0,3.1285,0.8185,0,0.8185,2.31,0.0,2.31
2020-12-18 16:30:00,3.237,0.0,3.237,0.8170000000000001,0,0.8170000000000001,2.42,0.0,2.42,3.277,0.0,3.277,0.8170000000000001,0,0.8170000000000001,2.46,0.0,2.46
2020-12-18 17:00:00,3.356,0.0,3.356,0.8260000000000001,0,0.8260000000000001,2.5300000000000002,0.0,2.5300000000000002,3.386,0.0,3.386,0.8260000000000001,0,0.8260000000000001,2.56,0.0,2.56
2020-12-18 17:30:00,3.498,0.0,3.498,0.8280000000000001,0,0.8280000000000001,2.67,0.0,2.67,3.5380000000000003,0.0,3.5380000000000003,0.8280000000000001,0,0.8280000000000001,2.71,0.0,2.71
2020-12-18 18:00:00,3.408,0.0,3.408,0.8280000000000001,0,0.8280000000000001,2.58,0.0,2.58,3.448,0.0,3.448,0.8280000000000001,0,0.8280000000000001,2.62,0.0,2.62
2020-12-18 18:30:00,3.377,0.0,3.377,0.8170000000000001,0,0.8170000000000001,2.56,0.0,2.56,3.407,0.0,3.407,0.8170000000000001,0,0.8170000000000001,2.59,0.0,2.59
2020-12-18 19:00:00,3.286,0.39,3.3090627072,0.8260000000000001,0,0.8260000000000001,2.46,0.39,2.4907227867,3.316,-0.6000000000000001,3.3698451003,0.8260000000000001,0,0.8260000000000001,2.49,-0.6000000000000001,2.5612692166
2020-12-18 19:30:00,3.1575,0.0,3.1575,0.8275,0,0.8275,2.33,0.0,2.33,3.1875,0.0,3.1875,0.8275,0,0.8275,2.36,0.0,2.36
2020-12-18 20:00:00,3.0235,0.0,3.0235,0.8235,0,0.8235,2.2,0.0,2.2,3.0535,0.0,3.0535,0.8235,0,0.8235,2.23,0.0,2.23
2020-12-18 20:30:00,2.9125,0.54,2.9621371086,0.8225,0,0.8225,2.09,0.54,2.1586338272,2.9425,-0.49,2.983019653,0.8225,0,0.8225,2.12,-0.49,2.1758906223
2020-12-18 21:00:00,2.8095,0.49,2.8519099302,0.7995,0,0.7995,2.01,0.49,2.0688644228,2.8295,-0.47000000000000003,2.8682695567,0.7995,0,0.7995,2.03,-0.47000000000000003,2.0836986346
2020-12-18 21:30:00,2.697,0.56,2.7545251859,0.647,0,0.647,2.05,0.56,2.1251117618,2.727,-0.47000000000000003,2.7672059916,0.647,0,0.647,2.08,-0.47000000000000003,2.1324399171
2020-12-18 22:00:00,2.5275,0.63,2.6048332480000003,0.4975,0,0.4975,2.03,0.63,2.1255117031,2.5475,-0.1,2.549461953,0.4975,0,0.4975,2.05,-0.1,2.0524375752
2020-12-18 22:30:00,2.409,0.25,2.4219374476,0.509,0,0.509,1.9,0.25,1.9163767897000001,2.429,0.25,2.4418314848,0.509,0,0.509,1.92,0.25,1.9362076335
2020-12-18 23:00:00,2.3525,0.25,2.3657464467000002,0.4425,0,0.4425,1.9100000000000001,0.25,1.9262917744,2.3825,0.26,2.3966447901,0.4425,0,0.4425,1.94,0.26,1.9573451407
2020-12-18 23:30:00,2.426,0.25,2.4388472687,0.41600000000000004,0,0.41600000000000004,2.01,0.25,2.0254875956,2.446,0.26,2.4597796649,0.41600000000000004,0,0.41600000000000004,2.03,0.26,2.0465825173
2020-12-19 00:00:00,2.386,0.25,2.3990614832,0.386,0,0.386,2.0,0.25,2.0155644371,2.406,0.25,2.4189534927,0.386,0,0.386,2.02,0.25,2.0354115063
2020-12-19 00:30:00,2.635,0.0,2.635,0.41500000000000004,0,0.41500000000000004,2.22,0.0,2.22,2.6550000000000002,0.0,2.6550000000000002,0.41500000000000004,0,0.41500000000000004,2.24,0.0,2.24
2020-12-19 01:00:00,2.708,0.0,2.708,0.318,0,0.318,2.39,0.0,2.39,2.7279999999999998,0.0,2.7279999999999998,0.318,0,0.318,2.41,0.0,2.41
2020-12-19 01:30:00,2.7215,0.0,2.7215,0.3715,0,0.3715,2.35,0.0,2.35,2.7415000000000003,0.0,2.7415000000000003,0.3715,0,0.3715,2.37,0.0,2.37
2020-12-19 02:00:00,2.6345,0.63,2.7087802144,0.5845,0,0.5845,2.05,0.63,2.1446211787,2.6645,-0.38,2.6914606165,0.5845,0,0.5845,2.08,-0.38,2.1144266362
2020-12-19 02:30:00,2.563,0.0,2.563,0.583,0,0.583,1.98,0.0,1.98,2.583,0.0,2.583,0.583,0,0.583,2.0,0.0,2.0
2020-12-19 03:00:00,2.47,0.0,2.47,0.61,0,0.61,1.8599999999999999,0.0,1.8599999999999999,2.49,0.25,2.5025187312,0.61,0,0.61,1.88,0.25,1.8965494984
2020-12-19 03:30:00,2.4175,0.26,2.4314411879,0.3075,0,0.3075,2.11,0.26,2.1259586073,2.4475,0.26,2.461271267,0.3075,0,0.3075,2.14,0.26,2.1557365331
2020-12-19 04:00:00,2.3875,0.0,2.3875,0.5475,0,0.5475,1.8399999999999999,0.0,1.8399999999999999,2.3975,0.0,2.3975,0.5475,0,0.5475,1.85,0.0,1.85
2020-12-19 04:30:00,2.36,0.0,2.36,0.5700000000000001,0,0.5700000000000001,1.79,0.0,1.79,2.38,0.0,2.38,0.5700000000000001,0,0.5700000000000001,1.81,0.0,1.81
2020-12-19 05:00:00,2.3135,0.0,2.3135,0.5435,0,0.5435,1.77,0.0,1.77,2.3235,0.0,2.3235,0.5435,0,0.5435,1.78,0.0,1.78
2020-12-19 05:30:00,2.273,0.0,2.273,0.533,0,0.533,1.74,0.0,1.74,2.303,0.0,2.303,0.533,0,0.533,1.77,0.0,1.77
2020-12-19 06:00:00,2.2805,0.0,2.2805,0.5905,0,0.5905,1.69,0.0,1.69,2.3005,0.0,2.3005,0.5905,0,0.5905,1.71,0.0,1.71
2020-12-19 06:30:00,2.4135,0.0,2.4135,0.7035,0,0.7035,1.71,0.0,1.71,2.4235,0.0,2.4235,0.7035,0,0.7035,1.72,0.0,1.72
2020-12-19 07:00:00,2.5035,0.0,2.5035,0.6935,0,0.6935,1.81,0.0,1.81,2.5235000000000003,0.0,2.5235000000000003,0.6935,0,0.6935,1.83,0.0,1.83
2020-12-19 07:30:00,2.5404999999999998,0.0,2.5404999999999998,0.7905000000000001,0,0.7905000000000001,1.75,0.0,1.75,2.5605,0.0,2.5605,0.7905000000000001,0,0.7905000000000001,1.77,0.0,1.77
2020-12-19 08:00:00,2.6235,0.0,2.6235,0.7035,0,0.7035,1.92,0.0,1.92,2.6435,0.0,2.6435,0.7035,0,0.7035,1.94,0.0,1.94
2020-12-19 08:30:00,2.6535,0.0,2.6535,0.6635,0,0.6635,1.99,0.0,1.99,2.6835,0.0,2.6835,0.6635,0,0.6635,2.02,0.0,2.02
2020-12-19 09:00:00,2.6745,0.0,2.6745,0.6245,0,0.6245,2.05,0.0,2.05,2.7045,0.0,2.7045,0.6245,0,0.6245,2.08,0.0,2.08
2020-12-19 09:30:00,2.6045,0.0,2.6045,0.6345000000000001,0,0.6345000000000001,1.97,0.0,1.97,2.6245000000000003,0.0,2.6245000000000003,0.6345000000000001,0,0.6345000000000001,1.99,0.0,1.99
2020-12-19 10:00:00,2.6195,0.0,2.6195,0.6095,0,0.6095,2.01,0.0,2.01,2.6495,0.0,2.6495,0.6095,0,0.6095,2.04,0.0,2.04
2020-12-19 10:30:00,2.5540000000000003,0.61,2.6258362478,0.554,0,0.554,2.0,0.61,2.0909567188000002,2.594,-0.4,2.624659216,0.554,0,0.554,2.04,-0.4,2.0788458336
2020-12-19 11:00:00,2.3435,0.0,2.3435,0.6435000000000001,0,0.6435000000000001,1.7000000000000002,0.0,1.7000000000000002,2.3635,0.0,2.3635,0.6435000000000001,0,0.6435000000000001,1.72,0.0,1.72
2020-12-19 11:30:00,2.29,0.0,2.29,0.76,0,0.76,1.53,0.0,1.53,2.31,0.0,2.31,0.76,0,0.76,1.55,0.0,1.55
2020-12-19 12:00:00,2.3265000000000002,0.0,2.3265000000000002,0.7465,0,0.7465,1.58,0.0,1.58,2.3465,0.0,2.3465,0.7465,0,0.7465,1.6,0.0,1.6
2020-12-19 12:30:00,2.483,0.0,2.483,0.843,0,0.843,1.6400000000000001,0.0,1.6400000000000001,2.503,0.0,2.503,0.843,0,0.843,1.6600000000000001,0.0,1.6600000000000001
2020-12-19 13:00:00,2.386,0.0,2.386,0.876,0,0.876,1.51,0.0,1.51,2.406,0.0,2.406,0.876,0,0.876,1.53,0.0,1.53
2020-12-19 13:30:00,2.331,0.0,2.331,0.881,0,0.881,1.45,0.0,1.45,2.341,0.0,2.341,0.881,0,0.881,1.46,0.0,1.46
2020-12-19 14:00:00,2.4050000000000002,0.0,2.4050000000000002,0.795,0,0.795,1.6099999999999999,0.0,1.6099999999999999,2.425,0.0,2.425,0.795,0,0.795,1.63,0.0,1.63
2020-12-19 14:30:00,2.4185,0.0,2.4185,0.7285,0,0.7285,1.69,0.0,1.69,2.4385,0.0,2.4385,0.7285,0,0.7285,1.71,0.0,1.71
2020-12-19 15:00:00,2.4225,0.0,2.4225,0.7125,0,0.7125,1.71,0.0,1.71,2.4425,0.0,2.4425,0.7125,0,0.7125,1.73,0.0,1.73
2020-12-19 15:30:00,2.5295,0.59,2.5973968218,0.6395000000000001,0,0.6395000000000001,1.8900000000000001,0.59,1.9799494943,2.5595,-0.42,2.5937309517,0.6395000000000001,0,0.6395000000000001,1.92,-0.42,1.9654007225
2020-12-19 16:00:00,2.701,0.55,2.7564290305,0.591,0,0.591,2.11,0.55,2.1805045288000002,2.721,-0.43,2.7547669593,0.591,0,0.591,2.13,-0.43,2.1729703173
2020-12-19 16:30:00,2.856,0.0,2.856,0.5760000000000001,0,0.5760000000000001,2.2800000000000002,0.0,2.2800000000000002,2.886,0.0,2.886,0.5760000000000001,0,0.5760000000000001,2.31,0.0,2.31
2020-12-19 17:00:00,3.067,0.59,3.1232337409,0.557,0,0.557,2.51,0.59,2.578410363,3.097,-0.4,3.1227246116,0.557,0,0.557,2.54,-0.4,2.5713031715
2020-12-19 17:30:00,3.219,0.0,3.219,0.639,0,0.639,2.58,0.0,2.58,3.249,0.0,3.249,0.639,0,0.639,2.61,0.0,2.61
2020-12-19 18:00:00,3.239,0.0,3.239,0.619,0,0.619,2.62,0.0,2.62,3.269,0.0,3.269,0.619,0,0.619,2.65,0.0,2.65
2020-12-19 18:30:00,3.1305,0.5700000000000001,3.1819695552,0.6105,0,0.6105,2.52,0.5700000000000001,2.5836601944,3.1605,-0.44,3.1909810795,0.6105,0,0.6105,2.55,-0.44,2.5876823607
2020-12-19 19:00:00,3.041,0.0,3.041,0.611,0,0.611,2.43,0.0,2.43,3.071,0.0,3.071,0.611,0,0.611,2.46,0.0,2.46
2020-12-19 19:30:00,2.9415,0.59,3.0000870404,0.5815,0,0.5815,2.36,0.59,2.4326323191,2.9715,-0.44,3.0038995073,0.5815,0,0.5815,2.39,-0.44,2.4301646035
2020-12-19 20:00:00,2.826,0.0,2.826,0.706,0,0.706,2.12,0.0,2.12,2.856,0.0,2.856,0.706,0,0.706,2.15,0.0,2.15
2020-12-19 20:30:00,2.774,0.0,2.774,0.634,0,0.634,2.14,0.0,2.14,2.8040000000000003,0.0,2.8040000000000003,0.634,0,0.634,2.17,0.0,2.17
2020-12-19 21:00:00,2.7545,0.61,2.8212355892,0.6845,0,0.6845,2.07,0.61,2.158008341,2.7745,-0.41000000000000003,2.804630145,0.6845,0,0.6845,2.09,-0.41000000000000003,2.1298356744
2020-12-19 21:30:00,2.6015,0.67,2.6863920507,0.6015,0,0.6015,2.0,0.67,2.1092415699,2.6215,-0.25,2.6333936755,0.6015,0,0.6015,2.02,-0.25,2.0354115063
2020-12-19 22:00:00,2.5305,0.0,2.5305,0.6005,0,0.6005,1.9300000000000002,0.0,1.9300000000000002,2.5605,0.0,2.5605,0.6005,0,0.6005,1.96,0.0,1.96
2020-12-19 22:30:00,2.425,0.66,2.5132100987,0.615,0,0.615,1.81,0.66,1.9265772759000002,2.445,-0.05,2.445511194,0.615,0,0.615,1.83,-0.05,1.8306829327
2020-12-19 23:00:00,2.388,0.26,2.4021124037,0.5680000000000001,0,0.5680000000000001,1.82,0.26,1.8384776311,2.408,0.26,2.4219958712,0.5680000000000001,0,0.5680000000000001,1.8399999999999999,0.26,1.8582787735
2020-12-19 23:30:00,2.404,0.24,2.4159503306,0.5740000000000001,0,0.5740000000000001,1.83,0.24,1.8456706098,2.424,0.24,2.4358522123,0.5740000000000001,0,0.5740000000000001,1.85,0.24,1.8655026131999999
2020-12-20 00:00:00,2.358,0.25,2.3712157219,0.498,0,0.498,1.8599999999999999,0.25,1.8767258724,2.368,0.25,2.3811602214,0.498,0,0.498,1.87,0.25,1.88663722
2020-12-20 00:30:00,2.661,0.0,2.661,0.541,0,0.541,2.12,0.0,2.12,2.681,0.25,2.6926308696,0.541,0,0.541,2.14,0.25,2.154553318
2020-12-20 01:00:00,2.702,0.25,2.7135408602,0.552,0,0.552,2.15,0.25,2.1644860822,2.722,0.25,2.73345642,0.552,0,0.552,2.17,0.25,2.1843534513
2020-12-20 01:30:00,2.6785,0.25,2.6901416784,0.6185,0,0.6185,2.06,0.25,2.0751144547,2.7085,0.25,2.7200132812,0.6185,0,0.6185,2.09,0.25,2.1048990475
2020-12-20 02:00:00,2.6315,0.0,2.6315,0.5615,0,0.5615,2.07,0.0,2.07,2.6515,0.24,2.6623396196,0.5615,0,0.5615,2.09,0.24,2.1037347742
2020-12-20 02:30:00,2.605,0.65,2.684869643,0.555,0,0.555,2.05,0.65,2.1505813168,2.625,-0.37,2.6509479437,0.555,0,0.555,2.07,-0.37,2.1028076469
2020-12-20 03:00:00,2.5155000000000003,0.33,2.5370534582,0.5255000000000001,0,0.5255000000000001,1.99,0.33,2.0171762442,2.5355,0.21,2.5441816464,0.5255000000000001,0,0.5255000000000001,2.01,0.21,2.0209403752
2020-12-20 03:30:00,2.48,0.26,2.493591787,0.47000000000000003,0,0.47000000000000003,2.01,0.26,2.0267461607,2.5,0.27,2.5145377309,0.47000000000000003,0,0.47000000000000003,2.03,0.27,2.0478769494
2020-12-20 04:00:00,2.422,0.0,2.422,0.492,0,0.492,1.9300000000000002,0.0,1.9300000000000002,2.442,0.0,2.442,0.492,0,0.492,1.9500000000000002,0.0,1.9500000000000002
2020-12-20 04:30:00,2.3605,0.25,2.3737018031,0.42050000000000004,0,0.42050000000000004,1.94,0.25,1.9560419218,2.3805,0.25,2.3935914961,0.42050000000000004,0,0.42050000000000004,1.96,0.25,1.975879551
2020-12-20 05:00:00,2.3445,0.25,2.3577913924000002,0.4545,0,0.4545,1.8900000000000001,0.25,1.9064626931,2.3645,0.25,2.3776795936,0.4545,0,0.4545,1.9100000000000001,0.25,1.9262917744
2020-12-20 05:30:00,2.326,0.0,2.326,0.556,0,0.556,1.77,0.0,1.77,2.346,0.24,2.3582442622,0.556,0,0.556,1.79,0.24,1.8060177186000002
2020-12-20 06:00:00,2.289,0.25,2.302611778,0.429,0,0.429,1.8599999999999999,0.25,1.8767258724,2.309,0.26,2.323592262,0.429,0,0.429,1.88,0.26,1.8978935692
2020-12-20 06:30:00,2.404,0.25,2.4169642116,0.464,0,0.464,1.94,0.25,1.9560419218,2.424,0.25,2.4368578128,0.464,0,0.464,1.96,0.25,1.975879551
2020-12-20 07:00:00,2.448,0.0,2.448,0.468,0,0.468,1.98,0.0,1.98,2.468,0.0,2.468,0.468,0,0.468,2.0,0.0,2.0
2020-12-20 07:30:00,2.4495,0.0,2.4495,0.5495,0,0.5495,1.9,0.0,1.9,2.4695,0.0,2.4695,0.5495,0,0.5495,1.92,0.0,1.92
2020-12-20 08:00:00,2.497,0.0,2.497,0.47700000000000004,0,0.47700000000000004,2.02,0.0,2.02,2.517,0.0,2.517,0.47700000000000004,0,0.47700000000000004,2.04,0.0,2.04
2020-12-20 08:30:00,2.6095,0.0,2.6095,0.17950000000000002,0,0.17950000000000002,2.43,0.0,2.43,2.6395,0.0,2.6395,0.17950000000000002,0,0.17950000000000002,2.46,0.0,2.46
2020-12-20 09:00:00,2.594,0.25,2.6060191864,0.094,0,0.094,2.5,0.25,2.5124689053,2.624,0.26,2.6368496355,0.094,0,0.094,2.5300000000000002,0.26,2.5433245959
2020-12-20 09:30:00,2.718,0.25,2.7294732092,0.278,0,0.278,2.44,0.25,2.4527739398,2.758,0.25,2.7693074947,0.278,0,0.278,2.48,0.25,2.4925689559
2020-12-20 10:00:00,2.71,0.0,2.71,0.33,0,0.33,2.38,0.0,2.38,2.74,0.0,2.74,0.33,0,0.33,2.41,0.0,2.41
2020-12-20 10:30:00,2.6855,0.0,2.6855,0.20550000000000002,0,0.20550000000000002,2.48,0.0,2.48,2.7155,0.0,2.7155,0.20550000000000002,0,0.20550000000000002,2.51,0.0,2.51
2020-12-20 11:00:00,2.5065,0.0,2.5065,0.4365,0,0.4365,2.07,0.0,2.07,2.5265,0.0,2.5265,0.4365,0,0.4365,2.09,0.0,2.09
2020-12-20 11:30:00,2.597,0.33,2.6178825413,0.47700000000000004,0,0.47700000000000004,2.12,0.33,2.1455302375,2.617,0.25,2.6289140343,0.47700000000000004,0,0.47700000000000004,2.14,0.25,2.154553318
2020-12-20 12:00:00,2.6355,0.29,2.6514072207,0.34550000000000003,0,0.34550000000000003,2.29,0.29,2.3082894099,2.6654999999999998,0.25,2.6771982089,0.34550000000000003,0,0.34550000000000003,2.32,0.25,2.3334309503
2020-12-20 12:30:00,2.6925,0.27,2.7060037417,0.2625,0,0.2625,2.43,0.27,2.4449539873,2.7225,0.33,2.7424270729,0.2625,0,0.2625,2.46,0.33,2.482035455
2020-12-20 13:00:00,2.808,0.0,2.808,0.20800000000000002,0,0.20800000000000002,2.6,0.0,2.6,2.838,0.25,2.8489899965000003,0.20800000000000002,0,0.20800000000000002,2.63,0.25,2.6418554086
2020-12-20 13:30:00,2.81,0.0,2.81,0.31,0,0.31,2.5,0.0,2.5,2.84,0.0,2.84,0.31,0,0.31,2.5300000000000002,0.0,2.5300000000000002
2020-12-20 14:00:00,2.813,0.0,2.813,0.28300000000000003,0,0.28300000000000003,2.5300000000000002,0.0,2.5300000000000002,2.843,0.0,2.843,0.28300000000000003,0,0.28300000000000003,2.56,0.0,2.56
2020-12-20 14:30:00,2.625,0.0,2.625,0.195,0,0.195,2.43,0.0,2.43,2.6550000000000002,0.0,2.6550000000000002,0.195,0,0.195,2.46,0.0,2.46
2020-12-20 15:00:00,2.6895,0.25,2.701094269,0.08950000000000001,0,0.08950000000000001,2.6,0.25,2.6119915773,2.7295,0.25,2.7409250719,0.08950000000000001,0,0.08950000000000001,2.64,0.25,2.6518107021
2020-12-20 15:30:00,2.7984999999999998,0.36,2.821560251,0.2585,0,0.2585,2.54,0.36,2.5653849614,2.8285,0.22,2.8370428707,0.2585,0,0.2585,2.5700000000000003,0.22,2.5793991548
2020-12-20 16:00:00,2.887,0.65,2.9592683216999998,0.097,0,0.097,2.79,0.65,2.8647163908,2.9370000000000003,-0.29,2.9512826025,0.097,0,0.097,2.84,-0.29,2.8547679415
2020-12-20 16:30:00,3.1310000000000002,0.58,3.1842677337,0.191,0,0.191,2.94,0.58,2.9966648128,3.201,-0.44,3.231099039,0.191,0,0.191,3.01,-0.44,3.0419894806
2020-12-20 17:00:00,3.317,0.56,3.363939506,0.247,0,0.247,3.07,0.56,3.1206569821,3.387,-0.48,3.4208433171,0.247,0,0.247,3.14,-0.48,3.1764760349
2020-12-20 17:30:00,3.4425,0.0,3.4425,0.1925,0,0.1925,3.25,0.0,3.25,3.4925,0.0,3.4925,0.1925,0,0.1925,3.3,0.0,3.3
2020-12-20 18:00:00,3.414,0.0,3.414,0.17400000000000002,0,0.17400000000000002,3.24,0.0,3.24,3.454,0.0,3.454,0.17400000000000002,0,0.17400000000000002,3.2800000000000002,0.0,3.2800000000000002
2020-12-20 18:30:00,3.337,0.21,3.3436012023,0.197,0,0.197,3.14,0.21,3.1470144582,3.367,-0.04,3.3672375919,0.197,0,0.197,3.17,-0.04,3.1702523559
2020-12-20 19:00:00,3.1895,0.54,3.2348895267,0.2195,0,0.2195,2.9699999999999998,0.54,3.0186917696,3.2195,-0.45,3.2507968637999998,0.2195,0,0.2195,3.0,-0.45,3.0335622624
2020-12-20 19:30:00,3.0755,0.6000000000000001,3.1334805329,0.29550000000000004,0,0.29550000000000004,2.7800000000000002,0.6000000000000001,2.8440112517,3.1055,-0.4,3.131154779,0.29550000000000004,0,0.29550000000000004,2.81,-0.4,2.838326972
2020-12-20 20:00:00,2.918,0.63,2.9852343292,0.308,0,0.308,2.61,0.63,2.6849581002000003,2.948,-0.01,2.9480169606,0.308,0,0.308,2.64,-0.01,2.6400189393
2020-12-20 20:30:00,2.8725,-0.2,2.8794541583,0.2525,0,0.2525,2.62,-0.2,2.6276224995,2.9025,0.25,2.9132466854,0.2525,0,0.2525,2.65,0.25,2.6617663308
2020-12-20 21:00:00,2.786,0.25,2.7971943086,0.276,0,0.276,2.51,0.25,2.5224194734000003,2.816,0.26,2.8279773691,0.276,0,0.276,2.54,0.26,2.5532724101
2020-12-20 21:30:00,2.6685,0.25,2.6801851149,0.20850000000000002,0,0.20850000000000002,2.46,0.25,2.472670621,2.6985,0.25,2.7100557651,0.20850000000000002,0,0.20850000000000002,2.49,0.25,2.5025187312
2020-12-20 22:00:00,2.5455,0.25,2.5577471043999997,0.2555,0,0.2555,2.29,0.25,2.3036058691,2.5755,0.25,2.5876051186,0.2555,0,0.2555,2.32,0.25,2.3334309503
2020-12-20 22:30:00,2.4955,0.25,2.5079912779,0.4055,0,0.4055,2.09,0.25,2.1048990475,2.5155000000000003,0.25,2.5278924522,0.4055,0,0.4055,2.11,0.25,2.1247588098
2020-12-20 23:00:00,2.4185,0.26,2.4324354565,0.3685,0,0.3685,2.05,0.26,2.0664220285,2.4385,0.25,2.4512817566000003,0.3685,0,0.3685,2.07,0.25,2.085041966
2020-12-20 23:30:00,2.406,0.26,2.420007438,0.426,0,0.426,1.98,0.26,1.9969977466,2.426,0.27,2.4409784923,0.426,0,0.426,2.0,0.27,2.0181427105
2020-12-21 00:00:00,2.3885,0.0,2.3885,0.6085,0,0.6085,1.78,0.0,1.78,2.4085,0.0,2.4085,0.6085,0,0.6085,1.8,0.0,1.8
2020-12-21 00:30:00,2.6535,0.0,2.6535,0.6135,0,0.6135,2.04,0.0,2.04,2.6835,0.0,2.6835,0.6135,0,0.6135,2.07,0.0,2.07
2020-12-21 01:00:00,2.699,0.0,2.699,0.679,0,0.679,2.02,0.0,2.02,2.729,0.0,2.729,0.679,0,0.679,2.05,0.0,2.05
2020-12-21 01:30:00,2.7285,0.0,2.7285,0.6485000000000001,0,0.6485000000000001,2.08,0.0,2.08,2.7585,0.0,2.7585,0.6485000000000001,0,0.6485000000000001,2.11,0.0,2.11
2020-12-21 02:00:00,2.6315,0.0,2.6315,0.6915,0,0.6915,1.94,0.0,1.94,2.6515,0.0,2.6515,0.6915,0,0.6915,1.96,0.0,1.96
2020-12-21 02:30:00,2.6055,0.0,2.6055,0.7855000000000001,0,0.7855000000000001,1.82,0.0,1.82,2.6255,0.0,2.6255,0.7855000000000001,0,0.7855000000000001,1.8399999999999999,0.0,1.8399999999999999
2020-12-21 03:00:00,2.544,0.0,2.544,0.724,0,0.724,1.82,0.0,1.82,2.574,0.0,2.574,0.724,0,0.724,1.85,0.0,1.85
2020-12-21 03:30:00,2.4585,0.66,2.5455494986,0.6585000000000001,0,0.6585000000000001,1.8,0.66,1.917185437,2.4885,-0.36,2.5144049495000003,0.6585000000000001,0,0.6585000000000001,1.83,-0.36,1.8650737251
2020-12-21 04:00:00,2.415,0.0,2.415,0.5750000000000001,0,0.5750000000000001,1.8399999999999999,0.0,1.8399999999999999,2.435,0.0,2.435,0.5750000000000001,0,0.5750000000000001,1.8599999999999999,0.0,1.8599999999999999
2020-12-21 04:30:00,2.402,0.25,2.4149749481000002,0.432,0,0.432,1.97,0.25,1.9857995871,2.422,0.25,2.4348683743,0.432,0,0.432,1.99,0.25,2.0056420418
2020-12-21 05:00:00,2.3495,0.25,2.3627632658,0.40950000000000003,0,0.40950000000000003,1.94,0.25,1.9560419218,2.3695,0.26,2.3837219322,0.40950000000000003,0,0.40950000000000003,1.96,0.26,1.9771696943000001
2020-12-21 05:30:00,2.3815,0.61,2.4583820391,0.5915,0,0.5915,1.79,0.61,1.891084345,2.4015,-0.37,2.4298358483999998,0.5915,0,0.5915,1.81,-0.37,1.8474306482
2020-12-21 06:00:00,2.3529999999999998,0.0,2.3529999999999998,0.683,0,0.683,1.67,0.0,1.67,2.373,0.0,2.373,0.683,0,0.683,1.69,0.0,1.69
2020-12-21 06:30:00,2.5105,0.0,2.5105,0.7005,0,0.7005,1.81,0.0,1.81,2.5305,0.0,2.5305,0.7005,0,0.7005,1.83,0.0,1.83
2020-12-21 07:00:00,2.6255,0.0,2.6255,0.7555000000000001,0,0.7555000000000001,1.87,0.0,1.87,2.6455,0.0,2.6455,0.7555000000000001,0,0.7555000000000001,1.8900000000000001,0.0,1.8900000000000001
2020-12-21 07:30:00,2.7155,0.0,2.7155,0.7955,0,0.7955,1.92,0.0,1.92,2.7455,0.0,2.7455,0.7955,0,0.7955,1.9500000000000002,0.0,1.9500000000000002
2020-12-21 08:00:00,2.8005,0.47000000000000003,2.8396655173000003,0.8105,0,0.8105,1.99,0.47000000000000003,2.0447493734,2.8205,-0.52,2.8680342135,0.8105,0,0.8105,2.01,-0.52,2.0761743665
2020-12-21 08:30:00,2.9165,0.0,2.9165,0.7865000000000001,0,0.7865000000000001,2.13,0.0,2.13,2.9465,0.0,2.9465,0.7865000000000001,0,0.7865000000000001,2.16,0.0,2.16
2020-12-21 09:00:00,2.954,0.0,2.954,0.784,0,0.784,2.17,0.0,2.17,2.984,0.0,2.984,0.784,0,0.784,2.2,0.0,2.2
2020-12-21 09:30:00,2.9825,0.0,2.9825,0.7725000000000001,0,0.7725000000000001,2.21,0.0,2.21,3.0125,0.0,3.0125,0.7725000000000001,0,0.7725000000000001,2.24,0.0,2.24
2020-12-21 10:00:00,3.0245,0.0,3.0245,0.7745000000000001,0,0.7745000000000001,2.25,0.0,2.25,3.0445,0.0,3.0445,0.7745000000000001,0,0.7745000000000001,2.27,0.0,2.27
2020-12-21 10:30:00,2.9845,0.0,2.9845,0.7645000000000001,0,0.7645000000000001,2.22,0.0,2.22,3.0045,0.0,3.0045,0.7645000000000001,0,0.7645000000000001,2.24,0.0,2.24
2020-12-21 11:00:00,2.9705,0.0,2.9705,0.7805000000000001,0,0.7805000000000001,2.19,0.0,2.19,2.9905,0.0,2.9905,0.7805000000000001,0,0.7805000000000001,2.21,0.0,2.21
2020-12-21 11:30:00,3.078,0.0,3.078,0.768,0,0.768,2.31,0.0,2.31,3.098,0.0,3.098,0.768,0,0.768,2.33,0.0,2.33
2020-12-21 12:00:00,3.09,0.0,3.09,0.76,0,0.76,2.33,0.0,2.33,3.12,0.0,3.12,0.76,0,0.76,2.36,0.0,2.36
2020-12-21 12:30:00,3.057,0.0,3.057,0.757,0,0.757,2.3,0.0,2.3,3.077,0.0,3.077,0.757,0,0.757,2.32,0.0,2.32
2020-12-21 13:00:00,3.0385,0.0,3.0385,0.7385,0,0.7385,2.3,0.0,2.3,3.0585,0.0,3.0585,0.7385,0,0.7385,2.32,0.0,2.32
2020-12-21 13:30:00,3.118,0.0,3.118,0.738,0,0.738,2.38,0.0,2.38,3.138,0.0,3.138,0.738,0,0.738,2.4,0.0,2.4
2020-12-21 14:00:00,3.098,0.0,3.098,0.758,0,0.758,2.34,0.0,2.34,3.128,0.0,3.128,0.758,0,0.758,2.37,0.0,2.37
2020-12-21 14:30:00,3.1845,0.0,3.1845,0.7745000000000001,0,0.7745000000000001,2.41,0.0,2.41,3.2145,0.0,3.2145,0.7745000000000001,0,0.7745000000000001,2.44,0.0,2.44
2020-12-21 15:00:00,3.161,0.42,3.1887804879,0.791,0,0.791,2.37,0.42,2.4069275020000003,3.191,-0.54,3.2363684895000002,0.791,0,0.791,2.4,-0.54,2.46
2020-12-21 15:30:00,3.0965,0.48,3.1334824477,0.7865000000000001,0,0.7865000000000001,2.31,0.48,2.3593431289,3.1965,-0.5,3.2353689511,0.7865000000000001,0,0.7865000000000001,2.41,-0.5,2.4613207836
2020-12-21 16:00:00,3.1675,0.48,3.2036629426,0.7675000000000001,0,0.7675000000000001,2.4,0.48,2.4475293665,3.2175,-0.5,3.2561182795,0.7675000000000001,0,0.7675000000000001,2.45,-0.5,2.50049995
2020-12-21 16:30:00,3.2715,0.0,3.2715,0.7515000000000001,0,0.7515000000000001,2.52,0.0,2.52,3.3015,0.0,3.3015,0.7515000000000001,0,0.7515000000000001,2.55,0.0,2.55
2020-12-21 17:00:00,3.438,0.0,3.438,0.748,0,0.748,2.69,0.0,2.69,3.458,0.0,3.458,0.748,0,0.748,2.71,0.0,2.71
2020-12-21 17:30:00,3.5045,0.4,3.5272539248,0.7645000000000001,0,0.7645000000000001,2.74,0.4,2.769043156,3.5345,-0.41000000000000003,3.558200423,0.7645000000000001,0,0.7645000000000001,2.77,-0.41000000000000003,2.8001785657
2020-12-21 18:00:00,3.468,0.0,3.468,0.758,0,0.758,2.71,0.0,2.71,3.498,0.0,3.498,0.758,0,0.758,2.74,0.0,2.74
2020-12-21 18:30:00,3.4355,0.0,3.4355,0.7755000000000001,0,0.7755000000000001,2.66,0.0,2.66,3.4655,0.0,3.4655,0.7755000000000001,0,0.7755000000000001,2.69,0.0,2.69
2020-12-21 19:00:00,3.3275,-0.25,3.3368782192,0.7975,0,0.7975,2.5300000000000002,-0.25,2.5423217735,3.3575,0.0,3.3575,0.7975,0,0.7975,2.56,0.0,2.56
2020-12-21 19:30:00,3.245,0.0,3.245,0.805,0,0.805,2.44,0.0,2.44,3.265,0.0,3.265,0.805,0,0.805,2.46,0.0,2.46
2020-12-21 20:00:00,3.0915,0.0,3.0915,0.8115,0,0.8115,2.2800000000000002,0.0,2.2800000000000002,3.1215,0.0,3.1215,0.8115,0,0.8115,2.31,0.0,2.31
2020-12-21 20:30:00,2.9705,0.0,2.9705,0.8205,0,0.8205,2.15,0.0,2.15,2.9905,0.0,2.9905,0.8205,0,0.8205,2.17,0.0,2.17
2020-12-21 21:00:00,2.8615,0.0,2.8615,0.8215,0,0.8215,2.04,0.0,2.04,2.8815,0.0,2.8815,0.8215,0,0.8215,2.06,0.0,2.06
2020-12-21 21:30:00,2.7775,0.0,2.7775,0.8375,0,0.8375,1.94,0.0,1.94,2.8075,0.0,2.8075,0.8375,0,0.8375,1.97,0.0,1.97
2020-12-21 22:00:00,2.6790000000000003,0.0,2.6790000000000003,0.839,0,0.839,1.8399999999999999,0.0,1.8399999999999999,2.699,0.0,2.699,0.839,0,0.839,1.8599999999999999,0.0,1.8599999999999999
2020-12-21 22:30:00,2.5505,0.0,2.5505,0.8405,0,0.8405,1.71,0.0,1.71,2.5705,0.0,2.5705,0.8405,0,0.8405,1.73,0.0,1.73
2020-12-21 23:00:00,2.4255,0.0,2.4255,0.8455,0,0.8455,1.58,0.0,1.58,2.4455,0.0,2.4455,0.8455,0,0.8455,1.6,0.0,1.6
2020-12-21 23:30:00,2.469,0.0,2.469,0.8290000000000001,0,0.8290000000000001,1.6400000000000001,0.0,1.6400000000000001,2.479,0.0,2.479,0.8290000000000001,0,0.8290000000000001,1.65,0.0,1.65
2020-12-22 00:00:00,2.4415,0.0,2.4415,0.8215,0,0.8215,1.62,0.0,1.62,2.4615,0.0,2.4615,0.8215,0,0.8215,1.6400000000000001,0.0,1.6400000000000001
