Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-22 00:30:00,2.7035,0.52,2.7530550757,0.8035,0,0.8035,1.9,0.52,1.9698730924,2.7235,-0.46,2.7620739038,0.8035,0,0.8035,1.92,-0.46,1.9743353312
2020-12-22 01:00:00,2.7855,0.0,2.7855,0.7955,0,0.7955,1.99,0.0,1.99,2.8055,0.0,2.8055,0.7955,0,0.7955,2.01,0.0,2.01
2020-12-22 01:30:00,2.8085,0.0,2.8085,0.7185,0,0.7185,2.09,0.0,2.09,2.8285,0.0,2.8285,0.7185,0,0.7185,2.11,0.0,2.11
2020-12-22 02:00:00,2.676,0.63,2.7491591442,0.546,0,0.546,2.13,0.63,2.2212158832,2.706,-0.4,2.7354041749,0.546,0,0.546,2.16,-0.4,2.1967248348
2020-12-22 02:30:00,2.59,0.0,2.59,0.31,0,0.31,2.2800000000000002,0.0,2.2800000000000002,2.62,0.0,2.62,0.31,0,0.31,2.31,0.0,2.31
2020-12-22 03:00:00,2.513,0.0,2.513,0.183,0,0.183,2.33,0.0,2.33,2.543,0.25,2.5552590867,0.183,0,0.183,2.36,0.25,2.3732045845
2020-12-22 03:30:00,2.4645,0.6900000000000001,2.5592694758,0.1245,0,0.1245,2.34,0.6900000000000001,2.4396106247000002,2.4945,-0.35000000000000003,2.5189343481,0.1245,0,0.1245,2.37,-0.35000000000000003,2.3957044893
2020-12-22 04:00:00,2.3815,0.25,2.3945860289,0.0815,0,0.0815,2.3,0.25,2.3135470603,2.4115,0.25,2.4244241069,0.0815,0,0.0815,2.33,0.25,2.3433736364
2020-12-22 04:30:00,2.3845,0.25,2.3975696549,0.0345,0,0.0345,2.35,0.25,2.3632604596,2.4045,0.25,2.4174615302,0.0345,0,0.0345,2.37,0.25,2.383149177
2020-12-22 05:00:00,2.379,0.0,2.379,0.029,0,0.029,2.35,0.0,2.35,2.399,0.0,2.399,0.029,0,0.029,2.37,0.0,2.37
2020-12-22 05:30:00,2.367,0.0,2.367,0.017,0,0.017,2.35,0.0,2.35,2.387,0.0,2.387,0.017,0,0.017,2.37,0.0,2.37
2020-12-22 06:00:00,2.3375,0.0,2.3375,0.0175,0,0.0175,2.32,0.0,2.32,2.3575,0.0,2.3575,0.0175,0,0.0175,2.34,0.0,2.34
2020-12-22 06:30:00,2.4685,0.66,2.5552088467000003,0.0085,0,0.0085,2.46,0.66,2.5469982332,2.4985,-0.37,2.5257478595,0.0085,0,0.0085,2.49,-0.37,2.5173398658
2020-12-22 07:00:00,2.615,0.0,2.615,0.005,0,0.005,2.61,0.0,2.61,2.645,0.0,2.645,0.005,0,0.005,2.64,0.0,2.64
2020-12-22 07:30:00,2.6630000000000003,0.0,2.6630000000000003,0.003,0,0.003,2.66,0.0,2.66,2.693,0.0,2.693,0.003,0,0.003,2.69,0.0,2.69
2020-12-22 08:00:00,2.7385,0.0,2.7385,0.018500000000000003,0,0.018500000000000003,2.7199999999999998,0.0,2.7199999999999998,2.7685,0.0,2.7685,0.018500000000000003,0,0.018500000000000003,2.75,0.0,2.75
2020-12-22 08:30:00,2.8449999999999998,0.0,2.8449999999999998,0.025,0,0.025,2.8200000000000003,0.0,2.8200000000000003,2.875,0.0,2.875,0.025,0,0.025,2.85,0.0,2.85
2020-12-22 09:00:00,2.9215,0.0,2.9215,0.051500000000000004,0,0.051500000000000004,2.87,0.0,2.87,2.9615,0.0,2.9615,0.051500000000000004,0,0.051500000000000004,2.91,0.0,2.91
2020-12-22 09:30:00,2.893,0.58,2.9505675725,0.063,0,0.063,2.83,0.58,2.8888232899,2.943,-0.41000000000000003,2.9714220501,0.063,0,0.063,2.88,-0.41000000000000003,2.9090376416
2020-12-22 10:00:00,2.9035,0.0,2.9035,0.0635,0,0.0635,2.84,0.0,2.84,2.9335,0.0,2.9335,0.0635,0,0.0635,2.87,0.0,2.87
2020-12-22 10:30:00,2.8785,0.0,2.8785,0.0985,0,0.0985,2.7800000000000002,0.0,2.7800000000000002,2.8985000000000003,0.0,2.8985000000000003,0.0985,0,0.0985,2.8,0.0,2.8
2020-12-22 11:00:00,2.8810000000000002,0.0,2.8810000000000002,0.101,0,0.101,2.7800000000000002,0.0,2.7800000000000002,2.911,0.0,2.911,0.101,0,0.101,2.81,0.0,2.81
2020-12-22 11:30:00,2.834,0.0,2.834,0.14400000000000002,0,0.14400000000000002,2.69,0.0,2.69,2.864,0.0,2.864,0.14400000000000002,0,0.14400000000000002,2.7199999999999998,0.0,2.7199999999999998
2020-12-22 12:00:00,2.8485,0.0,2.8485,0.17850000000000002,0,0.17850000000000002,2.67,0.0,2.67,2.8885,0.0,2.8885,0.17850000000000002,0,0.17850000000000002,2.71,0.0,2.71
2020-12-22 12:30:00,2.8825000000000003,0.0,2.8825000000000003,0.1625,0,0.1625,2.7199999999999998,0.0,2.7199999999999998,2.9125,0.0,2.9125,0.1625,0,0.1625,2.75,0.0,2.75
2020-12-22 13:00:00,2.9035,0.0,2.9035,0.20350000000000001,0,0.20350000000000001,2.7,0.0,2.7,2.9235,0.0,2.9235,0.20350000000000001,0,0.20350000000000001,2.7199999999999998,0.0,2.7199999999999998
2020-12-22 13:30:00,2.8815,0.0,2.8815,0.18150000000000002,0,0.18150000000000002,2.7,0.0,2.7,2.9115,0.0,2.9115,0.18150000000000002,0,0.18150000000000002,2.73,0.0,2.73
2020-12-22 14:00:00,2.844,0.0,2.844,0.334,0,0.334,2.51,0.0,2.51,2.884,0.0,2.884,0.334,0,0.334,2.55,0.0,2.55
2020-12-22 14:30:00,2.8025,0.0,2.8025,0.5725,0,0.5725,2.23,0.0,2.23,2.8225,0.0,2.8225,0.5725,0,0.5725,2.25,0.0,2.25
2020-12-22 15:00:00,2.7585,0.0,2.7585,0.5385,0,0.5385,2.22,0.0,2.22,2.7785,0.0,2.7785,0.5385,0,0.5385,2.24,0.0,2.24
2020-12-22 15:30:00,2.885,0.0,2.885,0.395,0,0.395,2.49,0.0,2.49,2.9050000000000002,0.0,2.9050000000000002,0.395,0,0.395,2.51,0.0,2.51
2020-12-22 16:00:00,2.917,0.0,2.917,0.297,0,0.297,2.62,0.0,2.62,2.947,0.0,2.947,0.297,0,0.297,2.65,0.0,2.65
2020-12-22 16:30:00,3.1485,0.0,3.1485,0.3285,0,0.3285,2.8200000000000003,0.0,2.8200000000000003,3.1785,0.0,3.1785,0.3285,0,0.3285,2.85,0.0,2.85
2020-12-22 17:00:00,3.2905,-0.42,3.3171961428,0.3405,0,0.3405,2.95,-0.42,2.9797483115,3.3205,0.49,3.3564594814,0.3405,0,0.3405,2.98,0.49,3.0200165562
2020-12-22 17:30:00,3.383,0.0,3.383,0.233,0,0.233,3.15,0.0,3.15,3.423,0.6000000000000001,3.4751876208,0.233,0,0.233,3.19,0.6000000000000001,3.2459359205
2020-12-22 18:00:00,3.343,0.0,3.343,0.123,0,0.123,3.22,0.0,3.22,3.383,0.0,3.383,0.123,0,0.123,3.26,0.0,3.26
2020-12-22 18:30:00,3.306,0.0,3.306,0.116,0,0.116,3.19,0.0,3.19,3.346,0.0,3.346,0.116,0,0.116,3.23,0.0,3.23
2020-12-22 19:00:00,3.172,0.0,3.172,0.202,0,0.202,2.9699999999999998,0.0,2.9699999999999998,3.222,0.0,3.222,0.202,0,0.202,3.02,0.0,3.02
2020-12-22 19:30:00,3.049,0.0,3.049,0.259,0,0.259,2.79,0.0,2.79,3.079,0.0,3.079,0.259,0,0.259,2.8200000000000003,0.0,2.8200000000000003
2020-12-22 20:00:00,2.9715,0.0,2.9715,0.1615,0,0.1615,2.81,0.0,2.81,3.0115,0.0,3.0115,0.1615,0,0.1615,2.85,0.0,2.85
2020-12-22 20:30:00,2.834,0.0,2.834,0.14400000000000002,0,0.14400000000000002,2.69,0.0,2.69,2.874,0.0,2.874,0.14400000000000002,0,0.14400000000000002,2.73,0.0,2.73
2020-12-22 21:00:00,2.795,-0.07,2.7958764279,0.17500000000000002,0,0.17500000000000002,2.62,-0.07,2.6209349477,2.835,0.28,2.8487936043,0.17500000000000002,0,0.17500000000000002,2.66,0.28,2.6746962443999998
2020-12-22 21:30:00,2.6715,0.25,2.68317205,0.21150000000000002,0,0.21150000000000002,2.46,0.25,2.472670621,2.7015000000000002,0.25,2.7130429871,0.21150000000000002,0,0.21150000000000002,2.49,0.25,2.5025187312
2020-12-22 22:00:00,2.565,0.25,2.5771544385,0.185,0,0.185,2.38,0.25,2.3930942313,2.5949999999999998,0.26,2.607992523,0.185,0,0.185,2.41,0.26,2.4239843234
2020-12-22 22:30:00,2.4415,0.26,2.45530492,0.1915,0,0.1915,2.25,0.26,2.264972406,2.4715,0.26,2.4851382758,0.1915,0,0.1915,2.2800000000000002,0.26,2.2947766776
2020-12-22 23:00:00,2.3585000000000003,0.28,2.3750625781,0.20850000000000002,0,0.20850000000000002,2.15,0.28,2.1681558985000002,2.3885,0.29,2.4060407831,0.20850000000000002,0,0.20850000000000002,2.18,0.29,2.1992044016
2020-12-22 23:30:00,2.3765,0.26,2.3906802902,0.2265,0,0.2265,2.15,0.26,2.1656638705,2.3965,0.27,2.4116617196,0.2265,0,0.2265,2.17,0.27,2.1867327226
2020-12-23 00:00:00,2.3435,0.26,2.3578787607000002,0.2335,0,0.2335,2.11,0.26,2.1259586073,2.3635,0.27,2.3788720541,0.2335,0,0.2335,2.13,0.27,2.1470444802
2020-12-23 00:30:00,2.6185,-0.30000000000000004,2.635629384,0.2485,0,0.2485,2.37,-0.30000000000000004,2.3889118862,2.6485000000000003,0.64,2.7247297572,0.2485,0,0.2485,2.4,0.64,2.4838679514
2020-12-23 01:00:00,2.669,0.26,2.6816340168,0.199,0,0.199,2.47,0.26,2.4836465127,2.689,0.26,2.7015404865,0.199,0,0.199,2.49,0.26,2.5035374972
2020-12-23 01:30:00,2.658,0.26,2.6706860542,0.23800000000000002,0,0.23800000000000002,2.42,0.26,2.4339268683,2.688,0.26,2.7005451302,0.23800000000000002,0,0.23800000000000002,2.45,0.26,2.4637572932
2020-12-23 02:00:00,2.5835,0.25,2.5955678088000003,0.29350000000000004,0,0.29350000000000004,2.29,0.25,2.3036058691,2.6135,0.25,2.6254299172,0.29350000000000004,0,0.29350000000000004,2.32,0.25,2.3334309503
2020-12-23 02:30:00,2.5185,0.0,2.5185,0.3785,0,0.3785,2.14,0.0,2.14,2.5484999999999998,0.25,2.5607327565,0.3785,0,0.3785,2.17,0.25,2.1843534513
2020-12-23 03:00:00,2.434,0.29,2.4512152088,0.454,0,0.454,1.98,0.29,2.0011246838,2.454,0.24,2.4657080119,0.454,0,0.454,2.0,0.24,2.0143485299
2020-12-23 03:30:00,2.371,-0.19,2.378600639,0.47100000000000003,0,0.47100000000000003,1.9,-0.19,1.909476368,2.3810000000000002,0.5700000000000001,2.4482771493,0.47100000000000003,0,0.47100000000000003,1.9100000000000001,0.5700000000000001,1.9932385708
2020-12-23 04:00:00,2.337,0.0,2.337,0.447,0,0.447,1.8900000000000001,0.0,1.8900000000000001,2.367,0.0,2.367,0.447,0,0.447,1.92,0.0,1.92
2020-12-23 04:30:00,2.3215,0.0,2.3215,0.5915,0,0.5915,1.73,0.0,1.73,2.3415,0.0,2.3415,0.5915,0,0.5915,1.75,0.0,1.75
2020-12-23 05:00:00,2.3015,0.0,2.3015,0.6215,0,0.6215,1.6800000000000002,0.0,1.6800000000000002,2.3215,0.0,2.3215,0.6215,0,0.6215,1.7000000000000002,0.0,1.7000000000000002
2020-12-23 05:30:00,2.2885,0.0,2.2885,0.5285000000000001,0,0.5285000000000001,1.76,0.0,1.76,2.3085,0.0,2.3085,0.5285000000000001,0,0.5285000000000001,1.78,0.0,1.78
2020-12-23 06:00:00,2.279,0.0,2.279,0.549,0,0.549,1.73,0.0,1.73,2.309,0.0,2.309,0.549,0,0.549,1.76,0.0,1.76
2020-12-23 06:30:00,2.434,0.0,2.434,0.454,0,0.454,1.98,0.0,1.98,2.464,0.0,2.464,0.454,0,0.454,2.01,0.0,2.01
2020-12-23 07:00:00,2.5225,0.0,2.5225,0.49250000000000005,0,0.49250000000000005,2.03,0.0,2.03,2.5425,0.0,2.5425,0.49250000000000005,0,0.49250000000000005,2.05,0.0,2.05
2020-12-23 07:30:00,2.59,0.0,2.59,0.35000000000000003,0,0.35000000000000003,2.24,0.0,2.24,2.61,0.0,2.61,0.35000000000000003,0,0.35000000000000003,2.26,0.0,2.26
2020-12-23 08:00:00,2.6635,0.0,2.6635,0.5435,0,0.5435,2.12,0.0,2.12,2.6935000000000002,0.0,2.6935000000000002,0.5435,0,0.5435,2.15,0.0,2.15
2020-12-23 08:30:00,2.751,0.0,2.751,0.591,0,0.591,2.16,0.0,2.16,2.771,0.0,2.771,0.591,0,0.591,2.18,0.0,2.18
2020-12-23 09:00:00,2.7665,0.0,2.7665,0.42650000000000005,0,0.42650000000000005,2.34,0.0,2.34,2.7965,0.0,2.7965,0.42650000000000005,0,0.42650000000000005,2.37,0.0,2.37
2020-12-23 09:30:00,2.8295,0.0,2.8295,0.1495,0,0.1495,2.68,0.0,2.68,2.8695,0.0,2.8695,0.1495,0,0.1495,2.7199999999999998,0.0,2.7199999999999998
2020-12-23 10:00:00,2.839,0.0,2.839,0.069,0,0.069,2.77,0.0,2.77,2.8689999999999998,0.0,2.8689999999999998,0.069,0,0.069,2.8,0.0,2.8
2020-12-23 10:30:00,2.936,0.0,2.936,0.036000000000000004,0,0.036000000000000004,2.9,0.0,2.9,2.966,0.0,2.966,0.036000000000000004,0,0.036000000000000004,2.93,0.0,2.93
2020-12-23 11:00:00,2.9025,0.0,2.9025,0.022500000000000003,0,0.022500000000000003,2.88,0.0,2.88,2.9425,0.0,2.9425,0.022500000000000003,0,0.022500000000000003,2.92,0.0,2.92
2020-12-23 11:30:00,2.931,0.0,2.931,0.001,0,0.001,2.93,0.0,2.93,2.981,0.0,2.981,0.001,0,0.001,2.98,0.0,2.98
2020-12-23 12:00:00,2.9425,0.0,2.9425,0.0025,0,0.0025,2.94,0.0,2.94,2.9825,0.25,2.9929594468,0.0025,0,0.0025,2.98,0.25,2.9904681908
2020-12-23 12:30:00,3.003,0.0,3.003,0.003,0,0.003,3.0,0.0,3.0,3.043,0.0,3.043,0.003,0,0.003,3.04,0.0,3.04
2020-12-23 13:00:00,2.9435000000000002,0.0,2.9435000000000002,0.0035,0,0.0035,2.94,0.0,2.94,2.9835000000000003,0.0,2.9835000000000003,0.0035,0,0.0035,2.98,0.0,2.98
2020-12-23 13:30:00,2.8925,0.24,2.9024397065,0.0125,0,0.0125,2.88,0.24,2.8899826989,2.9225000000000003,0.25,2.9331734095,0.0125,0,0.0125,2.91,0.25,2.9207190895
2020-12-23 14:00:00,2.855,0.0,2.855,0.055,0,0.055,2.8,0.0,2.8,2.895,0.25,2.9057744235,0.055,0,0.055,2.84,0.25,2.8509822869
2020-12-23 14:30:00,2.8275,0.0,2.8275,0.17750000000000002,0,0.17750000000000002,2.65,0.0,2.65,2.8575,0.25,2.8684152855000002,0.17750000000000002,0,0.17750000000000002,2.68,0.25,2.6916351907
2020-12-23 15:00:00,2.791,0.0,2.791,0.261,0,0.261,2.5300000000000002,0.0,2.5300000000000002,2.821,0.0,2.821,0.261,0,0.261,2.56,0.0,2.56
2020-12-23 15:30:00,2.7995,0.0,2.7995,0.34950000000000003,0,0.34950000000000003,2.45,0.0,2.45,2.8295,0.0,2.8295,0.34950000000000003,0,0.34950000000000003,2.48,0.0,2.48
2020-12-23 16:00:00,2.8515,-0.38,2.8767085793,0.6515000000000001,0,0.6515000000000001,2.2,-0.38,2.2325769864,2.8615,0.5700000000000001,2.9177186722,0.6515000000000001,0,0.6515000000000001,2.21,0.5700000000000001,2.2823233776
2020-12-23 16:30:00,3.038,0.0,3.038,0.758,0,0.758,2.2800000000000002,0.0,2.2800000000000002,3.068,0.0,3.068,0.758,0,0.758,2.31,0.0,2.31
2020-12-23 17:00:00,3.2065,0.43,3.2352035871,0.7565000000000001,0,0.7565000000000001,2.45,0.43,2.4874484919,3.2365,-0.49,3.2733823868,0.7565000000000001,0,0.7565000000000001,2.48,-0.49,2.5279438284999998
2020-12-23 17:30:00,3.266,0.0,3.266,0.756,0,0.756,2.51,0.0,2.51,3.296,0.0,3.296,0.756,0,0.756,2.54,0.0,2.54
2020-12-23 18:00:00,3.218,0.0,3.218,0.758,0,0.758,2.46,0.0,2.46,3.248,0.0,3.248,0.758,0,0.758,2.49,0.0,2.49
2020-12-23 18:30:00,3.1145,0.0,3.1145,0.7645000000000001,0,0.7645000000000001,2.35,0.0,2.35,3.1445,0.0,3.1445,0.7645000000000001,0,0.7645000000000001,2.38,0.0,2.38
2020-12-23 19:00:00,3.095,0.0,3.095,0.765,0,0.765,2.33,0.0,2.33,3.125,0.0,3.125,0.765,0,0.765,2.36,0.0,2.36
2020-12-23 19:30:00,2.9965,0.0,2.9965,0.7665000000000001,0,0.7665000000000001,2.23,0.0,2.23,3.0265,0.0,3.0265,0.7665000000000001,0,0.7665000000000001,2.26,0.0,2.26
2020-12-23 20:00:00,2.8845,0.0,2.8845,0.7745000000000001,0,0.7745000000000001,2.11,0.0,2.11,2.9145000000000003,0.0,2.9145000000000003,0.7745000000000001,0,0.7745000000000001,2.14,0.0,2.14
2020-12-23 20:30:00,2.74,0.0,2.74,0.78,0,0.78,1.96,0.0,1.96,2.76,0.0,2.76,0.78,0,0.78,1.98,0.0,1.98
2020-12-23 21:00:00,2.6935000000000002,0.0,2.6935000000000002,0.7935,0,0.7935,1.9,0.0,1.9,2.7135,0.0,2.7135,0.7935,0,0.7935,1.92,0.0,1.92
2020-12-23 21:30:00,2.6265,0.66,2.7081547685,0.7965,0,0.7965,1.83,0.66,1.9453791404,2.6465,-0.15,2.6507474889,0.7965,0,0.7965,1.85,-0.15,1.8560711193000001
2020-12-23 22:00:00,2.4965,0.0,2.4965,0.7965,0,0.7965,1.7000000000000002,0.0,1.7000000000000002,2.5265,0.25,2.5388387601,0.7965,0,0.7965,1.73,0.25,1.7479702515
2020-12-23 22:30:00,2.4295,0.25,2.4423288579,0.7995,0,0.7995,1.63,0.25,1.6490603385,2.4395,0.25,2.4522765444,0.7995,0,0.7995,1.6400000000000001,0.25,1.6589454482
2020-12-23 23:00:00,2.3855,0.25,2.3985642059,0.8055,0,0.8055,1.58,0.25,1.5996562131,2.3955,0.25,2.4085099647,0.8055,0,0.8055,1.5899999999999999,0.25,1.6095340941
2020-12-23 23:30:00,2.334,0.25,2.3473508472,0.804,0,0.804,1.53,0.25,1.5502902954,2.354,0.25,2.3672380531,0.804,0,0.804,1.55,0.25,1.5700318468
2020-12-24 00:00:00,2.296,0.25,2.3095705228,0.806,0,0.806,1.49,0.25,1.5108275878000001,2.316,0.25,2.3294540133,0.806,0,0.806,1.51,0.25,1.5305554547
2020-12-24 00:30:00,2.5540000000000003,0.0,2.5540000000000003,0.804,0,0.804,1.75,0.0,1.75,2.574,0.25,2.5861121399,0.804,0,0.804,1.77,0.25,1.7875681805
2020-12-24 01:00:00,2.6115,0.25,2.6234390121,0.8015,0,0.8015,1.81,0.25,1.8271836251,2.6315,0.25,2.6433486811,0.8015,0,0.8015,1.83,0.25,1.8469975636
2020-12-24 01:30:00,2.5895,0.25,2.6015399766,0.7995,0,0.7995,1.79,0.25,1.8073737854,2.6195,0.25,2.6314027153,0.7995,0,0.7995,1.82,0.25,1.8370900903
2020-12-24 02:00:00,2.5225,0.25,2.5348582307000003,0.8025,0,0.8025,1.72,0.25,1.7380736463000002,2.5425,0.25,2.5547614859000003,0.8025,0,0.8025,1.74,0.25,1.7578680269
2020-12-24 02:30:00,2.5235000000000003,0.0,2.5235000000000003,0.8035,0,0.8035,1.72,0.0,1.72,2.5435,0.25,2.5557566883,0.8035,0,0.8035,1.74,0.25,1.7578680269
2020-12-24 03:00:00,2.4795,0.0,2.4795,0.7995,0,0.7995,1.6800000000000002,0.0,1.6800000000000002,2.4895,0.0,2.4895,0.7995,0,0.7995,1.69,0.0,1.69
2020-12-24 03:30:00,2.399,0.0,2.399,0.799,0,0.799,1.6,0.0,1.6,2.419,0.0,2.419,0.799,0,0.799,1.62,0.0,1.62
2020-12-24 04:00:00,2.3505000000000003,0.0,2.3505000000000003,0.8005,0,0.8005,1.55,0.0,1.55,2.3705,0.0,2.3705,0.8005,0,0.8005,1.57,0.0,1.57
2020-12-24 04:30:00,2.339,0.65,2.4276369168,0.799,0,0.799,1.54,0.65,1.6715561612,2.359,-0.34,2.383375967,0.799,0,0.799,1.56,-0.34,1.5966214329000001
2020-12-24 05:00:00,2.2665,0.0,2.2665,0.7965,0,0.7965,1.47,0.0,1.47,2.2765,0.24,2.2891160412,0.7965,0,0.7965,1.48,0.24,1.4993331851
2020-12-24 05:30:00,2.289,0.09,2.2907686483,0.799,0,0.799,1.49,0.09,1.4927156461,2.299,0.28,2.315988126,0.799,0,0.799,1.5,0.28,1.5259095648
2020-12-24 06:00:00,2.2855,0.0,2.2855,0.7855000000000001,0,0.7855000000000001,1.5,0.0,1.5,2.2955,0.25,2.3090734614,0.7855000000000001,0,0.7855000000000001,1.51,0.25,1.5305554547
2020-12-24 06:30:00,2.3855,0.25,2.3985642059,0.7655000000000001,0,0.7655000000000001,1.62,0.25,1.6391766226,2.4055,0.25,2.4184561708,0.7655000000000001,0,0.7655000000000001,1.6400000000000001,0.25,1.6589454482
2020-12-24 07:00:00,2.4665,0.0,2.4665,0.7665000000000001,0,0.7665000000000001,1.7000000000000002,0.0,1.7000000000000002,2.4865,0.25,2.4990362642,0.7665000000000001,0,0.7665000000000001,1.72,0.25,1.7380736463000002
2020-12-24 07:30:00,2.543,0.0,2.543,0.773,0,0.773,1.77,0.0,1.77,2.553,0.0,2.553,0.773,0,0.773,1.78,0.0,1.78
2020-12-24 08:00:00,2.6109999999999998,0.0,2.6109999999999998,0.731,0,0.731,1.88,0.0,1.88,2.6310000000000002,0.0,2.6310000000000002,0.731,0,0.731,1.9,0.0,1.9
2020-12-24 08:30:00,2.722,0.52,2.7712242782,0.622,0,0.622,2.1,0.52,2.1634232133,2.752,-0.44,2.7869524574,0.622,0,0.622,2.13,-0.44,2.1749712642
2020-12-24 09:00:00,2.7455,0.0,2.7455,0.5755,0,0.5755,2.17,0.0,2.17,2.7755,0.0,2.7755,0.5755,0,0.5755,2.2,0.0,2.2
2020-12-24 09:30:00,2.7745,0.25,2.7857405209,0.3845,0,0.3845,2.39,0.25,2.4030397417,2.8045,0.25,2.8156207575,0.3845,0,0.3845,2.42,0.25,2.432878953
2020-12-24 10:00:00,2.8035,0.71,2.892008342,0.48350000000000004,0,0.48350000000000004,2.32,0.71,2.4262110378,2.8335,-0.24,2.8436459432000003,0.48350000000000004,0,0.48350000000000004,2.35,-0.24,2.3622235288
2020-12-24 10:30:00,2.8225,0.64,2.8941503503,0.6925,0,0.6925,2.13,0.64,2.2240728405,2.8525,-0.34,2.8726914645,0.6925,0,0.6925,2.16,-0.34,2.1865955273
2020-12-24 11:00:00,2.7745,0.25,2.7857405209,0.6745,0,0.6745,2.1,0.25,2.1148285983,2.8045,0.26,2.8165262736,0.6745,0,0.6745,2.13,0.26,2.1458098704
2020-12-24 11:30:00,2.8245,0.0,2.8245,0.6445000000000001,0,0.6445000000000001,2.18,0.0,2.18,2.8545,0.25,2.8654267133999998,0.6445000000000001,0,0.6445000000000001,2.21,0.25,2.2240953217
2020-12-24 12:00:00,2.8945,0.0,2.8945,0.6845,0,0.6845,2.21,0.0,2.21,2.9145000000000003,0.0,2.9145000000000003,0.6845,0,0.6845,2.23,0.0,2.23
2020-12-24 12:30:00,2.769,0.0,2.769,0.6890000000000001,0,0.6890000000000001,2.08,0.0,2.08,2.789,0.0,2.789,0.6890000000000001,0,0.6890000000000001,2.1,0.0,2.1
2020-12-24 13:00:00,2.6405000000000003,0.0,2.6405000000000003,0.7805000000000001,0,0.7805000000000001,1.8599999999999999,0.0,1.8599999999999999,2.6605,0.24,2.6713030996000002,0.7805000000000001,0,0.7805000000000001,1.88,0.24,1.8952572385000002
2020-12-24 13:30:00,2.7125,0.0,2.7125,0.6825,0,0.6825,2.03,0.0,2.03,2.7325,0.24,2.7430195497,0.6825,0,0.6825,2.05,0.24,2.064000969
2020-12-24 14:00:00,2.752,0.0,2.752,0.6920000000000001,0,0.6920000000000001,2.06,0.0,2.06,2.782,0.25,2.7932103394,0.6920000000000001,0,0.6920000000000001,2.09,0.25,2.1048990475
2020-12-24 14:30:00,2.8005,0.0,2.8005,0.7205,0,0.7205,2.08,0.0,2.08,2.8205,0.0,2.8205,0.7205,0,0.7205,2.1,0.0,2.1
2020-12-24 15:00:00,2.7715,0.0,2.7715,0.7315,0,0.7315,2.04,0.0,2.04,2.7915,0.0,2.7915,0.7315,0,0.7315,2.06,0.0,2.06
2020-12-24 15:30:00,2.842,0.0,2.842,0.802,0,0.802,2.04,0.0,2.04,2.872,0.0,2.872,0.802,0,0.802,2.07,0.0,2.07
2020-12-24 16:00:00,2.9365,0.0,2.9365,0.7765000000000001,0,0.7765000000000001,2.16,0.0,2.16,2.9565,0.25,2.9670511034000002,0.7765000000000001,0,0.7765000000000001,2.18,0.25,2.1942880394
2020-12-24 16:30:00,3.0155,0.58,3.0707719306,0.7555000000000001,0,0.7555000000000001,2.26,0.58,2.3332380933,3.0455,-0.13,3.0482733227,0.7555000000000001,0,0.7555000000000001,2.29,-0.13,2.2936869882
2020-12-24 17:00:00,3.1635,0.0,3.1635,0.7735000000000001,0,0.7735000000000001,2.39,0.0,2.39,3.1935000000000002,0.0,3.1935000000000002,0.7735000000000001,0,0.7735000000000001,2.42,0.0,2.42
2020-12-24 17:30:00,3.2655,0.0,3.2655,0.7655000000000001,0,0.7655000000000001,2.5,0.0,2.5,3.2955,0.0,3.2955,0.7655000000000001,0,0.7655000000000001,2.5300000000000002,0.0,2.5300000000000002
2020-12-24 18:00:00,3.295,0.0,3.295,0.735,0,0.735,2.56,0.0,2.56,3.315,0.0,3.315,0.735,0,0.735,2.58,0.0,2.58
2020-12-24 18:30:00,3.2245,0.0,3.2245,0.6145,0,0.6145,2.61,0.0,2.61,3.2545,0.0,3.2545,0.6145,0,0.6145,2.64,0.0,2.64
2020-12-24 19:00:00,3.1195,0.58,3.1729608018,0.4995,0,0.4995,2.62,0.58,2.6834306401,3.1495,-0.45,3.1814855414,0.4995,0,0.4995,2.65,-0.45,2.6879360111
2020-12-24 19:30:00,3.036,0.0,3.036,0.556,0,0.556,2.48,0.0,2.48,3.076,0.0,3.076,0.556,0,0.556,2.52,0.0,2.52
2020-12-24 20:00:00,2.9565,0.26,2.9679104181,0.42650000000000005,0,0.42650000000000005,2.5300000000000002,0.26,2.5433245959,2.9765,0.26,2.9878340399,0.42650000000000005,0,0.42650000000000005,2.55,0.26,2.5632206304
2020-12-24 20:30:00,2.8085,0.27,2.8214486084,0.3885,0,0.3885,2.42,0.27,2.4350154004,2.8385,0.27,2.8513123733,0.3885,0,0.3885,2.45,0.27,2.4648326515
2020-12-24 21:00:00,2.741,0.28,2.7552642342,0.41100000000000003,0,0.41100000000000003,2.33,0.28,2.3467637291,2.771,0.29,2.786133701,0.41100000000000003,0,0.41100000000000003,2.36,0.29,2.3777510383
2020-12-24 21:30:00,2.722,0.27,2.7353581118,0.402,0,0.402,2.32,0.27,2.3356583654,2.742,0.28,2.7562590589,0.402,0,0.402,2.34,0.28,2.3566925977
2020-12-24 22:00:00,2.566,0.38,2.5939845798,0.446,0,0.446,2.12,0.38,2.1537873618,2.596,0.31,2.6144437267000002,0.446,0,0.446,2.15,0.31,2.1722338732
2020-12-24 22:30:00,2.4675000000000002,0.32,2.4881632282,0.4475,0,0.4475,2.02,0.32,2.0451894778,2.4875,0.33,2.5092939744000002,0.4475,0,0.4475,2.04,0.33,2.0665188119
2020-12-24 23:00:00,2.472,0.35000000000000003,2.4966545616,0.262,0,0.262,2.21,0.35000000000000003,2.2375432957,2.502,0.36,2.5277666031,0.262,0,0.262,2.24,0.36,2.268744146
2020-12-24 23:30:00,2.4475,0.36,2.4738343215,0.1375,0,0.1375,2.31,0.36,2.3378836584,2.4775,0.37,2.5049762973,0.1375,0,0.1375,2.34,0.37,2.3690715481
2020-12-25 00:00:00,2.4105,0.33,2.4329838162,0.030500000000000003,0,0.030500000000000003,2.38,0.33,2.4027692357,2.4505,0.35000000000000003,2.4753687099,0.030500000000000003,0,0.030500000000000003,2.42,0.35000000000000003,2.4451789301
2020-12-25 00:30:00,2.6915,0.28,2.7060251753999998,0.051500000000000004,0,0.051500000000000004,2.64,0.28,2.6548069610000002,2.7315,0.30000000000000004,2.7479250809,0.051500000000000004,0,0.051500000000000004,2.68,0.30000000000000004,2.6967387712
2020-12-25 01:00:00,2.8035,0.27,2.8164715958,0.0235,0,0.0235,2.7800000000000002,0.27,2.7930807364,2.8335,0.29,2.8483016431,0.0235,0,0.0235,2.81,0.29,2.8249247778
2020-12-25 01:30:00,2.8005,0.32,2.8187231595,0.0205,0,0.0205,2.7800000000000002,0.32,2.7983566606,2.8305,0.29,2.8453172494,0.0205,0,0.0205,2.81,0.29,2.8249247778
2020-12-25 02:00:00,2.653,0.30000000000000004,2.6699080509,0.033,0,0.033,2.62,0.30000000000000004,2.6371196408,2.693,0.32,2.7119456115,0.033,0,0.033,2.66,0.32,2.6791789787
2020-12-25 02:30:00,2.6765,0.27,2.69008406,0.0465,0,0.0465,2.63,0.27,2.6438229895000003,2.6965,0.29,2.7120494557,0.0465,0,0.0465,2.65,0.29,2.6658206991
2020-12-25 03:00:00,2.608,0.29,2.6240739319,0.058,0,0.058,2.55,0.29,2.5664372192,2.628,0.31,2.6462207013,0.058,0,0.058,2.5700000000000003,0.31,2.5886289808000003
2020-12-25 03:30:00,2.569,0.27,2.5831494343,0.019,0,0.019,2.55,0.27,2.5642542776,2.5789999999999997,0.28,2.5941551610999998,0.019,0,0.019,2.56,0.28,2.5752669765
2020-12-25 04:00:00,2.5545,0.26,2.5676974608,0.0245,0,0.0245,2.5300000000000002,0.26,2.5433245959,2.5745,0.28,2.5896814959,0.0245,0,0.0245,2.55,0.28,2.5653264899
2020-12-25 04:30:00,2.5035,0.26,2.5169648885,0.0035,0,0.0035,2.5,0.26,2.5134836383,2.5235000000000003,0.27,2.5379031207000002,0.0035,0,0.0035,2.52,0.27,2.5344230113
2020-12-25 05:00:00,2.451,0.26,2.4647517116,0.001,0,0.001,2.45,0.26,2.4637572932,2.471,0.27,2.485707344,0.001,0,0.001,2.47,0.27,2.4847132631
2020-12-25 05:30:00,2.44,0.26,2.4538133588,0.0,0,0.0,2.44,0.26,2.4538133588,2.46,0.27,2.4747727168,0.0,0,0.0,2.46,0.27,2.4747727168
2020-12-25 06:00:00,2.46,0.26,2.4737016797,0.0,0,0.0,2.46,0.26,2.4737016797,2.49,0.28,2.5056935168,0.0,0,0.0,2.49,0.28,2.5056935168
2020-12-25 06:30:00,2.5300000000000002,0.26,2.5433245959,0.0,0,0.0,2.5300000000000002,0.26,2.5433245959,2.55,0.27,2.5642542776,0.0,0,0.0,2.55,0.27,2.5642542776
2020-12-25 07:00:00,2.556,0.25,2.5681970329,0.006,0,0.006,2.55,0.25,2.5622255951,2.576,0.25,2.58810278,0.006,0,0.006,2.5700000000000003,0.25,2.582130903
2020-12-25 07:30:00,2.5515,0.43,2.5874799033,0.021500000000000002,0,0.021500000000000002,2.5300000000000002,0.43,2.5662813564,2.5815,0.24,2.5926323013,0.021500000000000002,0,0.021500000000000002,2.56,0.24,2.5712253888000003
2020-12-25 08:00:00,2.628,0.26,2.6408301725000003,0.008,0,0.008,2.62,0.26,2.6328691574,2.668,0.26,2.6806387299,0.008,0,0.008,2.66,0.26,2.6726765611000003
2020-12-25 08:30:00,2.7085,0.73,2.8051510209,0.018500000000000003,0,0.018500000000000003,2.69,0.73,2.7872925932,2.8085,-0.27,2.8214486084,0.018500000000000003,0,0.018500000000000003,2.79,-0.27,2.8030340704
2020-12-25 09:00:00,2.857,0.25,2.8679171885,0.007,0,0.007,2.85,0.25,2.8609439002,2.8970000000000002,0.25,2.9077670127,0.007,0,0.007,2.89,0.25,2.900792995
2020-12-25 09:30:00,2.9530000000000003,0.25,2.9635635644000002,0.013000000000000001,0,0.013000000000000001,2.94,0.25,2.9506101064,2.993,0.25,3.0034228806,0.013000000000000001,0,0.013000000000000001,2.98,0.25,2.9904681908
2020-12-25 10:00:00,3.0095,0.25,3.0198659325,0.0095,0,0.0095,3.0,0.25,3.0103986447,3.0395,0.25,3.0497639663,0.0095,0,0.0095,3.03,0.25,3.0402960382
2020-12-25 10:30:00,3.044,0.25,3.0542488438,0.024,0,0.024,3.02,0.25,3.030330015,3.084,0.26,3.0949403871,0.024,0,0.024,3.06,0.26,3.0710258872
2020-12-25 11:00:00,3.0325,0.26,3.0436255108,0.0125,0,0.0125,3.02,0.26,3.0311713907,3.0725,0.26,3.0834811901,0.0125,0,0.0125,3.06,0.26,3.0710258872
2020-12-25 11:30:00,3.0335,0.26,3.0446218567,0.0235,0,0.0235,3.01,0.26,3.0212083675,3.0835,0.26,3.0944421549,0.0235,0,0.0235,3.06,0.26,3.0710258872
2020-12-25 12:00:00,3.0385,0.25,3.0487673329,0.0385,0,0.0385,3.0,0.25,3.0103986447,3.0685000000000002,0.26,3.0794954538,0.0385,0,0.0385,3.03,0.26,3.0411346567
2020-12-25 12:30:00,3.0685000000000002,0.25,3.0786672847,0.1085,0,0.1085,2.96,0.25,2.9705386717,3.1085,0.26,3.1193544605,0.1085,0,0.1085,3.0,0.26,3.0112455895
2020-12-25 13:00:00,3.026,0.26,3.0371493213,0.246,0,0.246,2.7800000000000002,0.26,2.792131802,3.056,0.27,3.0679041706,0.246,0,0.246,2.81,0.27,2.8229417281
2020-12-25 13:30:00,3.1085,0.26,3.1193544605,0.1685,0,0.1685,2.94,0.26,2.9514742079,3.1385,0.27,3.1500924193,0.1685,0,0.1685,2.9699999999999998,0.27,2.9822474746000003
2020-12-25 14:00:00,3.0805,0.28,3.0931990317,0.1305,0,0.1305,2.95,0.28,2.9632583418,3.1205,0.29,3.1339464338,0.1305,0,0.1305,2.99,0.29,3.0040306257
2020-12-25 14:30:00,3.017,0.31,3.0328846005,0.137,0,0.137,2.88,0.31,2.8966359799,3.057,0.31,3.0726778224,0.137,0,0.137,2.92,0.31,2.936409372
2020-12-25 15:00:00,2.8275,0.8,2.938495576,0.1275,0,0.1275,2.7,0.8,2.8160255681,2.9275,-0.24,2.9373212712,0.1275,0,0.1275,2.8,-0.24,2.8102668912
2020-12-25 15:30:00,2.793,0.79,2.9025762695,0.113,0,0.113,2.68,0.79,2.7940114531,2.893,-0.24,2.9029379945000002,0.113,0,0.113,2.7800000000000002,-0.24,2.7903404810000003
2020-12-25 16:00:00,2.801,0.8,2.9130054926,0.061,0,0.061,2.74,0.8,2.8544001121,2.901,-0.24,2.9109106822,0.061,0,0.061,2.84,-0.24,2.8501228043999998
2020-12-25 16:30:00,2.8665000000000003,0.67,2.9437598832000003,0.0765,0,0.0765,2.79,0.67,2.869320477,2.9465,0.18,2.9519929285,0.0765,0,0.0765,2.87,0.18,2.8756390594
2020-12-25 17:00:00,2.9395,0.27,2.9518740234000003,0.0795,0,0.0795,2.86,0.27,2.8727164844,2.9795,0.28,2.9926276497,0.0795,0,0.0795,2.9,0.28,2.9134858846
2020-12-25 17:30:00,2.991,0.26,3.0022793008,0.041,0,0.041,2.95,0.26,2.9614354627,3.031,0.26,3.0421309965,0.041,0,0.041,2.99,0.26,3.001283059
2020-12-25 18:00:00,2.906,0.26,2.9176079243,0.036000000000000004,0,0.036000000000000004,2.87,0.26,2.8817529388,2.936,0.27,2.9483887125,0.036000000000000004,0,0.036000000000000004,2.9,0.27,2.9125418452
2020-12-25 18:30:00,2.8445,0.73,2.9366784383,0.044500000000000005,0,0.044500000000000005,2.8,0.73,2.8935963782,2.8945,0.03,2.8946554631,0.044500000000000005,0,0.044500000000000005,2.85,0.03,2.8501578904000002
2020-12-25 19:00:00,2.754,0.27,2.7672036427,0.034,0,0.034,2.7199999999999998,0.27,2.733367886,2.784,0.28,2.7980450318,0.034,0,0.034,2.75,0.28,2.7642177917
2020-12-25 19:30:00,2.6835,0.26,2.6960660693,0.0235,0,0.0235,2.66,0.26,2.6726765611000003,2.7135,0.27,2.7268997506,0.0235,0,0.0235,2.69,0.27,2.7035162289
2020-12-25 20:00:00,2.6105,0.37,2.6365906489,0.0505,0,0.0505,2.56,0.37,2.5866000851,2.6505,0.21,2.6588061701,0.0505,0,0.0505,2.6,0.21,2.6084669827
2020-12-25 20:30:00,2.5785,0.28,2.5936580827,0.1085,0,0.1085,2.47,0.28,2.4858197843,2.6085000000000003,0.29,2.6245708697,0.1085,0,0.1085,2.5,0.29,2.516763795
2020-12-25 21:00:00,2.4985,0.31,2.5176580884,0.1685,0,0.1685,2.33,0.31,2.3505318547,2.5285,0.33,2.5499435778,0.1685,0,0.1685,2.36,0.33,2.3829603437999998
2020-12-25 21:30:00,2.452,0.34,2.4754603612,0.062,0,0.062,2.39,0.34,2.4140629652,2.472,0.36,2.4980760597,0.062,0,0.062,2.41,0.36,2.436739625
2020-12-25 22:00:00,2.3625,0.35000000000000003,2.3882852112,0.07250000000000001,0,0.07250000000000001,2.29,0.35000000000000003,2.3165923249,2.3825,0.37,2.4110591552000002,0.07250000000000001,0,0.07250000000000001,2.31,0.37,2.3394443785
2020-12-25 22:30:00,2.326,0.36,2.3536941178,0.186,0,0.186,2.14,0.36,2.1700691233000002,2.346,0.38,2.3765765294,0.186,0,0.186,2.16,0.38,2.1931712199
2020-12-25 23:00:00,2.2505,0.33,2.2745659476,0.12050000000000001,0,0.12050000000000001,2.13,0.33,2.1554117936,2.2705,0.35000000000000003,2.2973180559,0.12050000000000001,0,0.12050000000000001,2.15,0.35000000000000003,2.1783020911
2020-12-25 23:30:00,2.3025,0.35000000000000003,2.3289496023,0.12250000000000001,0,0.12250000000000001,2.18,0.35000000000000003,2.2079175709,2.3325,0.36,2.3601178466,0.12250000000000001,0,0.12250000000000001,2.21,0.36,2.2391292951
2020-12-26 00:00:00,2.259,0.33,2.2829763468,0.209,0,0.209,2.05,0.33,2.0763911,2.279,0.35000000000000003,2.3057191937,0.209,0,0.209,2.07,0.35000000000000003,2.0993808611
2020-12-26 00:30:00,2.5835,0.29,2.5997254182000002,0.17350000000000002,0,0.17350000000000002,2.41,0.29,2.4273854247,2.6035,0.31,2.6218909684,0.17350000000000002,0,0.17350000000000002,2.43,0.31,2.4496938584
2020-12-26 01:00:00,2.6315,0.33,2.6521109044999998,0.1915,0,0.1915,2.44,0.33,2.4622144504,2.6615,0.35000000000000003,2.6844146941,0.1915,0,0.1915,2.47,0.35000000000000003,2.4946743274
2020-12-26 01:30:00,2.686,0.32,2.7049946395999998,0.176,0,0.176,2.51,0.32,2.5303161858000003,2.716,0.34,2.7371985679,0.176,0,0.176,2.54,0.34,2.5626548734
2020-12-26 02:00:00,2.584,0.34,2.606272434,0.254,0,0.254,2.33,0.34,2.3546761985,2.624,0.34,2.6459357513,0.254,0,0.254,2.37,0.34,2.3942639788
2020-12-26 02:30:00,2.5095,0.74,2.6163314488,0.3295,0,0.3295,2.18,0.74,2.3021728866,2.5995,0.32,2.619122038,0.3295,0,0.3295,2.27,0.32,2.2924441106
2020-12-26 03:00:00,2.473,0.28,2.4888007152,0.443,0,0.443,2.03,0.28,2.0492193636,2.493,0.30000000000000004,2.510985663,0.443,0,0.443,2.05,0.30000000000000004,2.0718349355
2020-12-26 03:30:00,2.4135,0.28,2.4296876857,0.5135000000000001,0,0.5135000000000001,1.9,0.28,1.9205207627,2.4335,0.30000000000000004,2.4519221541,0.5135000000000001,0,0.5135000000000001,1.92,0.30000000000000004,1.9432961689
2020-12-26 04:00:00,2.3435,0.28,2.3601678436,0.5735,0,0.5735,1.77,0.28,1.7920100446,2.3635,0.29,2.3812249474,0.5735,0,0.5735,1.79,0.29,1.8133394608
2020-12-26 04:30:00,2.3435,0.26,2.3578787607000002,0.5935,0,0.5935,1.75,0.26,1.7692088627,2.3635,0.27,2.3788720541,0.5935,0,0.5935,1.77,0.27,1.7904747974
2020-12-26 05:00:00,2.2545,0.28,2.2718209106,0.47450000000000003,0,0.47450000000000003,1.78,0.28,1.8018878988,2.2745,0.29,2.2929130489,0.47450000000000003,0,0.47450000000000003,1.8,0.29,1.8232114524
2020-12-26 05:30:00,2.2095000000000002,0.29,2.2284501902000002,0.4995,0,0.4995,1.71,0.29,1.7344163283,2.2295,0.29,2.2482816216,0.4995,0,0.4995,1.73,0.29,1.7541379649
2020-12-26 06:00:00,2.2505,0.26,2.2654691015,0.48050000000000004,0,0.48050000000000004,1.77,0.26,1.7889941308,2.2705,0.27,2.2864973759,0.48050000000000004,0,0.48050000000000004,1.79,0.27,1.8102486017000001
2020-12-26 06:30:00,2.2705,0.25,2.2842220229,0.5605,0,0.5605,1.71,0.25,1.7281782315,2.2905,0.26,2.3052093723000002,0.5605,0,0.5605,1.73,0.26,1.7494284781
2020-12-26 07:00:00,2.2640000000000002,0.25,2.2777611815,0.544,0,0.544,1.72,0.25,1.7380736463000002,2.274,0.26,2.2888154141,0.544,0,0.544,1.73,0.26,1.7494284781
2020-12-26 07:30:00,2.2285,0.25,2.2424790412,0.5585,0,0.5585,1.67,0.25,1.6886088949,2.2485,0.26,2.2634823282,0.5585,0,0.5585,1.69,0.26,1.7098830369
2020-12-26 08:00:00,2.267,0.0,2.267,0.507,0,0.507,1.76,0.0,1.76,2.287,0.24,2.2995584359,0.507,0,0.507,1.78,0.24,1.7961069011
2020-12-26 08:30:00,2.3095,0.0,2.3095,0.6395000000000001,0,0.6395000000000001,1.67,0.0,1.67,2.3295,0.24,2.341830534,0.6395000000000001,0,0.6395000000000001,1.69,0.24,1.7069563556
2020-12-26 09:00:00,2.313,0.25,2.3264713624,0.643,0,0.643,1.67,0.25,1.6886088949,2.333,0.26,2.3474430771,0.643,0,0.643,1.69,0.26,1.7098830369
2020-12-26 09:30:00,2.4325,0.0,2.4325,0.7125,0,0.7125,1.72,0.0,1.72,2.4525,0.25,2.4652091696,0.7125,0,0.7125,1.74,0.25,1.7578680269
2020-12-26 10:00:00,2.415,0.25,2.4279054759,0.6950000000000001,0,0.6950000000000001,1.72,0.25,1.7380736463000002,2.435,0.25,2.4478000327,0.6950000000000001,0,0.6950000000000001,1.74,0.25,1.7578680269
2020-12-26 10:30:00,2.502,0.25,2.5144589875,0.722,0,0.722,1.78,0.25,1.7974704448,2.512,0.26,2.5254195691,0.722,0,0.722,1.79,0.26,1.808784122
2020-12-26 11:00:00,2.5575,0.25,2.5696899132,0.7275,0,0.7275,1.83,0.25,1.8469975636,2.5775,0.26,2.5905802921000003,0.7275,0,0.7275,1.85,0.26,1.8681809334000001
2020-12-26 11:30:00,2.6115,0.59,2.6773181077,0.7715000000000001,0,0.7715000000000001,1.8399999999999999,0.59,1.9322784478,2.6415,-0.41000000000000003,2.6731296732,0.7715000000000001,0,0.7715000000000001,1.87,-0.41000000000000003,1.9144189719
2020-12-26 12:00:00,2.593,0.0,2.593,0.793,0,0.793,1.8,0.0,1.8,2.613,0.0,2.613,0.793,0,0.793,1.82,0.0,1.82
2020-12-26 12:30:00,2.6405000000000003,0.0,2.6405000000000003,0.8105,0,0.8105,1.83,0.0,1.83,2.6605,0.0,2.6605,0.8105,0,0.8105,1.85,0.0,1.85
2020-12-26 13:00:00,2.637,0.0,2.637,0.8170000000000001,0,0.8170000000000001,1.82,0.0,1.82,2.6470000000000002,0.0,2.6470000000000002,0.8170000000000001,0,0.8170000000000001,1.83,0.0,1.83
2020-12-26 13:30:00,2.6135,0.0,2.6135,0.8335,0,0.8335,1.78,0.0,1.78,2.6235,0.0,2.6235,0.8335,0,0.8335,1.79,0.0,1.79
2020-12-26 14:00:00,2.5564999999999998,0.0,2.5564999999999998,0.8365,0,0.8365,1.72,0.0,1.72,2.5765000000000002,0.0,2.5765000000000002,0.8365,0,0.8365,1.74,0.0,1.74
2020-12-26 14:30:00,2.6135,0.0,2.6135,0.8335,0,0.8335,1.78,0.0,1.78,2.6235,0.0,2.6235,0.8335,0,0.8335,1.79,0.0,1.79
2020-12-26 15:00:00,2.6029999999999998,0.0,2.6029999999999998,0.833,0,0.833,1.77,0.0,1.77,2.623,0.0,2.623,0.833,0,0.833,1.79,0.0,1.79
2020-12-26 15:30:00,2.6315,0.0,2.6315,0.8315,0,0.8315,1.8,0.0,1.8,2.6615,0.0,2.6615,0.8315,0,0.8315,1.83,0.0,1.83
2020-12-26 16:00:00,2.658,0.0,2.658,0.8280000000000001,0,0.8280000000000001,1.83,0.0,1.83,2.688,0.0,2.688,0.8280000000000001,0,0.8280000000000001,1.8599999999999999,0.0,1.8599999999999999
2020-12-26 16:30:00,2.7975,0.0,2.7975,0.8275,0,0.8275,1.97,0.0,1.97,2.8275,0.0,2.8275,0.8275,0,0.8275,2.0,0.0,2.0
2020-12-26 17:00:00,2.9195,0.6000000000000001,2.9805167757,0.8295,0,0.8295,2.09,0.6000000000000001,2.1744194628,2.9495,-0.4,2.9764996640000003,0.8295,0,0.8295,2.12,-0.4,2.1574058496
2020-12-26 17:30:00,2.923,0.0,2.923,0.833,0,0.833,2.09,0.0,2.09,2.9530000000000003,0.0,2.9530000000000003,0.833,0,0.833,2.12,0.0,2.12
2020-12-26 18:00:00,2.8695,0.0,2.8695,0.8295,0,0.8295,2.04,0.0,2.04,2.8895,0.0,2.8895,0.8295,0,0.8295,2.06,0.0,2.06
2020-12-26 18:30:00,2.8755,0.0,2.8755,0.8255,0,0.8255,2.05,0.0,2.05,2.8955,0.0,2.8955,0.8255,0,0.8255,2.07,0.0,2.07
2020-12-26 19:00:00,2.8015,0.0,2.8015,0.8315,0,0.8315,1.97,0.0,1.97,2.8215,0.0,2.8215,0.8315,0,0.8315,1.99,0.0,1.99
2020-12-26 19:30:00,2.7485,0.0,2.7485,0.8285,0,0.8285,1.92,0.0,1.92,2.7785,0.0,2.7785,0.8285,0,0.8285,1.9500000000000002,0.0,1.9500000000000002
2020-12-26 20:00:00,2.664,0.0,2.664,0.8240000000000001,0,0.8240000000000001,1.8399999999999999,0.0,1.8399999999999999,2.674,0.0,2.674,0.8240000000000001,0,0.8240000000000001,1.85,0.0,1.85
2020-12-26 20:30:00,2.573,0.61,2.6443201395,0.8230000000000001,0,0.8230000000000001,1.75,0.61,1.8532673849,2.593,-0.41000000000000003,2.6252140864999998,0.8230000000000001,0,0.8230000000000001,1.77,-0.41000000000000003,1.8168654326
2020-12-26 21:00:00,2.5445,0.0,2.5445,0.7945,0,0.7945,1.75,0.0,1.75,2.5645,0.25,2.5766567971,0.7945,0,0.7945,1.77,0.25,1.7875681805
2020-12-26 21:30:00,2.513,0.0,2.513,0.793,0,0.793,1.72,0.0,1.72,2.543,0.24,2.5543000998,0.793,0,0.793,1.75,0.24,1.76638048
2020-12-26 22:00:00,2.4285,0.63,2.5088866555,0.7885000000000001,0,0.7885000000000001,1.6400000000000001,0.63,1.7568437608,2.4485,0.04,2.4488267089,0.7885000000000001,0,0.7885000000000001,1.6600000000000001,0.04,1.6604818578
2020-12-26 22:30:00,2.296,0.25,2.3095705228,0.786,0,0.786,1.51,0.25,1.5305554547,2.316,0.25,2.3294540133,0.786,0,0.786,1.53,0.25,1.5502902954
2020-12-26 23:00:00,2.24,0.25,2.2539077177,0.77,0,0.77,1.47,0.25,1.4911069713,2.25,0.25,2.2638462845,0.77,0,0.77,1.48,0.25,1.5009663554000001
2020-12-26 23:30:00,2.308,0.25,2.3215003769,0.768,0,0.768,1.54,0.25,1.5601602481999999,2.328,0.25,2.3413850602,0.768,0,0.768,1.56,0.25,1.5799050604
2020-12-27 00:00:00,2.2475,0.0,2.2475,0.7575000000000001,0,0.7575000000000001,1.49,0.0,1.49,2.2675,0.0,2.2675,0.7575000000000001,0,0.7575000000000001,1.51,0.0,1.51
2020-12-27 00:30:00,2.5635,0.0,2.5635,0.7635000000000001,0,0.7635000000000001,1.8,0.0,1.8,2.5835,0.25,2.5955678088000003,0.7635000000000001,0,0.7635000000000001,1.82,0.25,1.8370900903
2020-12-27 01:00:00,2.6390000000000002,0.0,2.6390000000000002,0.6890000000000001,0,0.6890000000000001,1.9500000000000002,0.0,1.9500000000000002,2.659,0.25,2.6707266801,0.6890000000000001,0,0.6890000000000001,1.97,0.25,1.9857995871
2020-12-27 01:30:00,2.6575,0.0,2.6575,0.5575,0,0.5575,2.1,0.0,2.1,2.6875,0.25,2.6991028602,0.5575,0,0.5575,2.13,0.25,2.1446211787
2020-12-27 02:00:00,2.5615,0.25,2.5736709677,0.6115,0,0.6115,1.9500000000000002,0.25,1.9659603251000002,2.5815,0.26,2.5945601265000002,0.6115,0,0.6115,1.97,0.26,1.9870832896000001
2020-12-27 02:30:00,2.528,0.67,2.6152789525999998,0.598,0,0.598,1.9300000000000002,0.67,2.0429880078,2.568,-0.34,2.5904100062,0.598,0,0.598,1.97,-0.34,1.9991248085
2020-12-27 03:00:00,2.474,0.0,2.474,0.724,0,0.724,1.75,0.0,1.75,2.484,0.0,2.484,0.724,0,0.724,1.76,0.0,1.76
2020-12-27 03:30:00,2.378,0.0,2.378,0.718,0,0.718,1.6600000000000001,0.0,1.6600000000000001,2.398,0.27,2.4131522952,0.718,0,0.718,1.6800000000000002,0.27,1.7015581095
2020-12-27 04:00:00,2.3115,0.0,2.3115,0.7515000000000001,0,0.7515000000000001,1.56,0.0,1.56,2.3215,0.0,2.3215,0.7515000000000001,0,0.7515000000000001,1.57,0.0,1.57
2020-12-27 04:30:00,2.2925,0.0,2.2925,0.7625000000000001,0,0.7625000000000001,1.53,0.0,1.53,2.3125,0.0,2.3125,0.7625000000000001,0,0.7625000000000001,1.55,0.0,1.55
2020-12-27 05:00:00,2.2595,0.0,2.2595,0.7895000000000001,0,0.7895000000000001,1.47,0.0,1.47,2.2795,0.0,2.2795,0.7895000000000001,0,0.7895000000000001,1.49,0.0,1.49
2020-12-27 05:30:00,2.234,0.0,2.234,0.774,0,0.774,1.46,0.0,1.46,2.2439999999999998,0.25,2.2578830793,0.774,0,0.774,1.47,0.25,1.4911069713
2020-12-27 06:00:00,2.2125,0.0,2.2125,0.7925000000000001,0,0.7925000000000001,1.42,0.0,1.42,2.2325,0.0,2.2325,0.7925000000000001,0,0.7925000000000001,1.44,0.0,1.44
2020-12-27 06:30:00,2.2445,0.0,2.2445,0.7745000000000001,0,0.7745000000000001,1.47,0.0,1.47,2.2645,0.0,2.2645,0.7745000000000001,0,0.7745000000000001,1.49,0.0,1.49
2020-12-27 07:00:00,2.3455,0.5700000000000001,2.4137668177,0.7655000000000001,0,0.7655000000000001,1.58,0.5700000000000001,1.6796725871,2.3555,-0.35000000000000003,2.3813610079,0.7655000000000001,0,0.7655000000000001,1.5899999999999999,-0.35000000000000003,1.6280663377
2020-12-27 07:30:00,2.2675,0.0,2.2675,0.7675000000000001,0,0.7675000000000001,1.5,0.0,1.5,2.2875,0.0,2.2875,0.7675000000000001,0,0.7675000000000001,1.52,0.0,1.52
2020-12-27 08:00:00,2.289,0.26,2.3037189499,0.589,0,0.589,1.7000000000000002,0.26,1.7197674261,2.309,0.26,2.323592262,0.589,0,0.589,1.72,0.26,1.7395401691
2020-12-27 08:30:00,2.4025,0.26,2.4165277259,0.5625,0,0.5625,1.8399999999999999,0.26,1.8582787735,2.4225,0.27,2.4375,0.5625,0,0.5625,1.8599999999999999,0.27,1.8794946129
2020-12-27 09:00:00,2.479,0.0,2.479,0.6890000000000001,0,0.6890000000000001,1.79,0.0,1.79,2.499,0.0,2.499,0.6890000000000001,0,0.6890000000000001,1.81,0.0,1.81
2020-12-27 09:30:00,2.479,0.25,2.4915740005,0.6990000000000001,0,0.6990000000000001,1.78,0.25,1.7974704448,2.499,0.25,2.5114738701,0.6990000000000001,0,0.6990000000000001,1.8,0.25,1.8172781845000001
2020-12-27 10:00:00,2.551,0.25,2.5632208254,0.611,0,0.611,1.94,0.25,1.9560419218,2.571,0.26,2.5841131941,0.611,0,0.611,1.96,0.26,1.9771696943000001
2020-12-27 10:30:00,2.5404999999999998,0.26,2.5537698115,0.6505000000000001,0,0.6505000000000001,1.8900000000000001,0.26,1.9077997799,2.5605,0.26,2.5736666936,0.6505000000000001,0,0.6505000000000001,1.9100000000000001,0.26,1.9276151068
2020-12-27 11:00:00,2.4285,0.0,2.4285,0.7285,0,0.7285,1.7000000000000002,0.0,1.7000000000000002,2.4385,0.0,2.4385,0.7285,0,0.7285,1.71,0.0,1.71
2020-12-27 11:30:00,2.4555,0.0,2.4555,0.7055,0,0.7055,1.75,0.0,1.75,2.4755000000000003,0.25,2.4880916884,0.7055,0,0.7055,1.77,0.25,1.7875681805
2020-12-27 12:00:00,2.607,0.0,2.607,0.577,0,0.577,2.03,0.0,2.03,2.627,0.24,2.637940295,0.577,0,0.577,2.05,0.24,2.064000969
2020-12-27 12:30:00,2.39,0.0,2.39,0.9500000000000001,0,0.9500000000000001,1.44,0.0,1.44,2.4,0.0,2.4,0.9500000000000001,0,0.9500000000000001,1.45,0.0,1.45
2020-12-27 13:00:00,2.3995,0.0,2.3995,0.8495,0,0.8495,1.55,0.0,1.55,2.4195,0.0,2.4195,0.8495,0,0.8495,1.57,0.0,1.57
2020-12-27 13:30:00,2.391,0.0,2.391,1.001,0,1.001,1.3900000000000001,0.0,1.3900000000000001,2.411,0.0,2.411,1.001,0,1.001,1.4100000000000001,0.0,1.4100000000000001
2020-12-27 14:00:00,2.3985,0.24,2.4104775979,0.7385,0,0.7385,1.6600000000000001,0.24,1.6772596698000002,2.4185,0.25,2.4313868985,0.7385,0,0.7385,1.6800000000000002,0.25,1.6984993377
2020-12-27 14:30:00,2.6485000000000003,0.0,2.6485000000000003,0.6485000000000001,0,0.6485000000000001,2.0,0.0,2.0,2.6685,0.0,2.6685,0.6485000000000001,0,0.6485000000000001,2.02,0.0,2.02
2020-12-27 15:00:00,2.643,0.26,2.6557577073000003,0.663,0,0.663,1.98,0.26,1.9969977466,2.6630000000000003,0.27,2.6766525736,0.663,0,0.663,2.0,0.27,2.0181427105
2020-12-27 15:30:00,2.7720000000000002,0.0,2.7720000000000002,0.642,0,0.642,2.13,0.0,2.13,2.792,0.25,2.803170348,0.642,0,0.642,2.15,0.25,2.1644860822
2020-12-27 16:00:00,2.8675,0.0,2.8675,0.7575000000000001,0,0.7575000000000001,2.11,0.0,2.11,2.8975,0.0,2.8975,0.7575000000000001,0,0.7575000000000001,2.14,0.0,2.14
2020-12-27 16:30:00,3.0165,0.0,3.0165,0.7365,0,0.7365,2.2800000000000002,0.0,2.2800000000000002,3.0465,0.0,3.0465,0.7365,0,0.7365,2.31,0.0,2.31
2020-12-27 17:00:00,3.2215,-0.34,3.2393922655,0.6715,0,0.6715,2.55,-0.34,2.5725668116,3.2515,0.61,3.3082249395,0.6715,0,0.6715,2.58,0.61,2.6511318338
2020-12-27 17:30:00,3.2565,0.0,3.2565,0.6265000000000001,0,0.6265000000000001,2.63,0.0,2.63,3.2865,0.0,3.2865,0.6265000000000001,0,0.6265000000000001,2.66,0.0,2.66
2020-12-27 18:00:00,3.269,0.53,3.3116855225,0.599,0,0.599,2.67,0.53,2.7220947816,3.299,-0.43,3.3269056193,0.599,0,0.599,2.7,-0.43,2.7340263349000002
2020-12-27 18:30:00,3.135,0.0,3.135,0.455,0,0.455,2.68,0.0,2.68,3.155,0.0,3.155,0.455,0,0.455,2.7,0.0,2.7
2020-12-27 19:00:00,3.067,0.25,3.0771722409,0.28700000000000003,0,0.28700000000000003,2.7800000000000002,0.25,2.791218372,3.097,0.25,3.1070740255000002,0.28700000000000003,0,0.28700000000000003,2.81,0.25,2.8210990766
2020-12-27 19:30:00,2.957,0.25,2.9675493256000003,0.417,0,0.417,2.54,0.25,2.5522734962999998,2.997,0.25,3.0074090177,0.417,0,0.417,2.58,0.25,2.5920841036
2020-12-27 20:00:00,2.8565,0.34,2.8766633884,0.6665,0,0.6665,2.19,0.34,2.216235547,2.8765,0.17,2.8815190872,0.6665,0,0.6665,2.21,0.17,2.2165288178
2020-12-27 20:30:00,2.747,0.0,2.747,0.777,0,0.777,1.97,0.0,1.97,2.767,0.25,2.7782708651,0.777,0,0.777,1.99,0.25,2.0056420418
2020-12-27 21:00:00,2.737,0.25,2.7483938946,0.767,0,0.767,1.97,0.25,1.9857995871,2.757,0.26,2.7692325652000003,0.767,0,0.767,1.99,0.26,2.0069130524
2020-12-27 21:30:00,2.62,0.25,2.631900454,0.76,0,0.76,1.8599999999999999,0.25,1.8767258724,2.64,0.26,2.652772135,0.76,0,0.76,1.88,0.26,1.8978935692
2020-12-27 22:00:00,2.549,0.25,2.5612303684,0.739,0,0.739,1.81,0.25,1.8271836251,2.559,0.25,2.5711828017,0.739,0,0.739,1.82,0.25,1.8370900903
2020-12-27 22:30:00,2.425,0.28,2.4411114272,0.735,0,0.735,1.69,0.28,1.7130382366,2.445,0.26,2.4587852692,0.735,0,0.735,1.71,0.26,1.7296531444
2020-12-27 23:00:00,2.3695,0.26,2.3837219322,0.6595000000000001,0,0.6595000000000001,1.71,0.26,1.7296531444,2.3895,0.27,2.4047058552,0.6595000000000001,0,0.6595000000000001,1.73,0.27,1.7509426033
2020-12-27 23:30:00,2.3325,0.28,2.3492458896,0.5825,0,0.5825,1.75,0.28,1.7722584462,2.3525,0.29,2.3703072058,0.5825,0,0.5825,1.77,0.29,1.7935997324000001
2020-12-28 00:00:00,2.3195,0.29,2.3375586089000002,0.5595,0,0.5595,1.76,0.29,1.7837320427,2.3395,0.30000000000000004,2.3586564502,0.5595,0,0.5595,1.78,0.30000000000000004,1.8051038751
2020-12-28 00:30:00,2.6245000000000003,0.27,2.6383518056,0.5545,0,0.5545,2.07,0.27,2.0875344309,2.6445,0.28,2.6592819050000003,0.5545,0,0.5545,2.09,0.28,2.1086725682
2020-12-28 01:00:00,2.7345,0.26,2.746832767,0.6845,0,0.6845,2.05,0.26,2.0664220285,2.7545,0.27,2.7677012574,0.6845,0,0.6845,2.07,0.27,2.0875344309
2020-12-28 01:30:00,2.7175000000000002,0.27,2.7308801237,0.6175,0,0.6175,2.1,0.27,2.1172859986,2.7375,0.29,2.7528178745,0.6175,0,0.6175,2.12,0.29,2.1397429752
2020-12-28 02:00:00,2.65,0.26,2.662724169,0.68,0,0.68,1.97,0.26,1.9870832896000001,2.67,0.27,2.6836169622,0.68,0,0.68,1.99,0.27,2.0082330542
2020-12-28 02:30:00,2.577,0.29,2.5932660874,0.737,0,0.737,1.8399999999999999,0.29,1.8627130751,2.597,0.24,2.6080661418,0.737,0,0.737,1.8599999999999999,0.24,1.8754199530000002
2020-12-28 03:00:00,2.462,0.26,2.4756906107,0.722,0,0.722,1.74,0.26,1.7593180497,2.482,0.27,2.4966425455,0.722,0,0.722,1.76,0.27,1.7805897899
2020-12-28 03:30:00,2.4314999999999998,0.26,2.4453613741,0.7715000000000001,0,0.7715000000000001,1.6600000000000001,0.26,1.6802380784,2.4515000000000002,0.26,2.4652489225,0.7715000000000001,0,0.7715000000000001,1.6800000000000002,0.26,1.7000000000000002
2020-12-28 04:00:00,2.432,0.25,2.4448157395,0.722,0,0.722,1.71,0.25,1.7281782315,2.452,0.26,2.4657461345,0.722,0,0.722,1.73,0.26,1.7494284781
2020-12-28 04:30:00,2.4085,0.25,2.421440119,0.7185,0,0.7185,1.69,0.25,1.7083910559,2.4185,0.26,2.4324354565,0.7185,0,0.7185,1.7000000000000002,0.26,1.7197674261
2020-12-28 05:00:00,2.337,0.26,2.351418508,0.747,0,0.747,1.5899999999999999,0.26,1.6111176245,2.357,0.27,2.3724141713,0.747,0,0.747,1.6099999999999999,0.27,1.6324827717
2020-12-28 05:30:00,2.3105,0.26,2.325082848,0.7005,0,0.7005,1.6099999999999999,0.26,1.6308586695,2.3305,0.26,2.3449584751,0.7005,0,0.7005,1.63,0.26,1.6506059493
2020-12-28 06:00:00,2.273,0.26,2.2878218899,0.663,0,0.663,1.6099999999999999,0.26,1.6308586695,2.293,0.26,2.3076934372,0.663,0,0.663,1.63,0.26,1.6506059493
2020-12-28 06:30:00,2.354,0.26,2.3683150128,0.704,0,0.704,1.65,0.26,1.6703592428,2.364,0.26,2.3782548223,0.704,0,0.704,1.6600000000000001,0.26,1.6802380784
2020-12-28 07:00:00,2.434,0.0,2.434,0.654,0,0.654,1.78,0.0,1.78,2.454,0.25,2.4667014412,0.654,0,0.654,1.8,0.25,1.8172781845000001
2020-12-28 07:30:00,2.4025,0.25,2.4154722623,0.6025,0,0.6025,1.8,0.25,1.8172781845000001,2.4325,0.25,2.445313119,0.6025,0,0.6025,1.83,0.25,1.8469975636
