Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-28 08:00:00,2.456,0.0,2.456,0.8160000000000001,0,0.8160000000000001,1.6400000000000001,0.0,1.6400000000000001,2.476,0.0,2.476,0.8160000000000001,0,0.8160000000000001,1.6600000000000001,0.0,1.6600000000000001
2020-12-28 08:30:00,2.5305,0.0,2.5305,0.8105,0,0.8105,1.72,0.0,1.72,2.5505,0.0,2.5505,0.8105,0,0.8105,1.74,0.0,1.74
2020-12-28 09:00:00,2.605,0.0,2.605,0.8150000000000001,0,0.8150000000000001,1.79,0.0,1.79,2.615,0.0,2.615,0.8150000000000001,0,0.8150000000000001,1.8,0.0,1.8
2020-12-28 09:30:00,2.6630000000000003,0.0,2.6630000000000003,0.8130000000000001,0,0.8130000000000001,1.85,0.0,1.85,2.683,0.0,2.683,0.8130000000000001,0,0.8130000000000001,1.87,0.0,1.87
2020-12-28 10:00:00,2.7955,0.58,2.8550341942,0.8055,0,0.8055,1.99,0.58,2.0728000386,2.8155,-0.41000000000000003,2.845195995,0.8055,0,0.8055,2.01,-0.41000000000000003,2.0513897728
2020-12-28 10:30:00,2.8505000000000003,0.0,2.8505000000000003,0.8005,0,0.8005,2.05,0.0,2.05,2.8805,0.0,2.8805,0.8005,0,0.8005,2.08,0.0,2.08
2020-12-28 11:00:00,2.8395,-0.4,2.8675355708,0.8195,0,0.8195,2.02,-0.4,2.0592231545,2.8695,0.5700000000000001,2.9255649454,0.8195,0,0.8195,2.05,0.5700000000000001,2.1277687844
2020-12-28 11:30:00,2.928,0.0,2.928,0.8180000000000001,0,0.8180000000000001,2.11,0.0,2.11,2.958,0.0,2.958,0.8180000000000001,0,0.8180000000000001,2.14,0.0,2.14
2020-12-28 12:00:00,2.8775,0.0,2.8775,0.8175,0,0.8175,2.06,0.0,2.06,2.9075,0.0,2.9075,0.8175,0,0.8175,2.09,0.0,2.09
2020-12-28 12:30:00,2.9314999999999998,0.0,2.9314999999999998,0.8215,0,0.8215,2.11,0.0,2.11,2.9615,0.0,2.9615,0.8215,0,0.8215,2.14,0.0,2.14
2020-12-28 13:00:00,2.948,0.0,2.948,0.8180000000000001,0,0.8180000000000001,2.13,0.0,2.13,2.9779999999999998,0.0,2.9779999999999998,0.8180000000000001,0,0.8180000000000001,2.16,0.0,2.16
2020-12-28 13:30:00,2.92,0.0,2.92,0.8200000000000001,0,0.8200000000000001,2.1,0.0,2.1,2.95,0.0,2.95,0.8200000000000001,0,0.8200000000000001,2.13,0.0,2.13
2020-12-28 14:00:00,2.898,0.0,2.898,0.8180000000000001,0,0.8180000000000001,2.08,0.0,2.08,2.918,0.0,2.918,0.8180000000000001,0,0.8180000000000001,2.1,0.0,2.1
2020-12-28 14:30:00,2.9025,0.0,2.9025,0.8225,0,0.8225,2.08,0.0,2.08,2.9325,0.0,2.9325,0.8225,0,0.8225,2.11,0.0,2.11
2020-12-28 15:00:00,2.9,0.0,2.9,0.81,0,0.81,2.09,0.0,2.09,2.93,0.0,2.93,0.81,0,0.81,2.12,0.0,2.12
2020-12-28 15:30:00,3.04,0.0,3.04,0.81,0,0.81,2.23,0.0,2.23,3.06,0.0,3.06,0.81,0,0.81,2.25,0.0,2.25
2020-12-28 16:00:00,2.976,0.0,2.976,0.8160000000000001,0,0.8160000000000001,2.16,0.0,2.16,2.996,0.0,2.996,0.8160000000000001,0,0.8160000000000001,2.18,0.0,2.18
2020-12-28 16:30:00,3.08,0.0,3.08,0.81,0,0.81,2.27,0.0,2.27,3.11,0.0,3.11,0.81,0,0.81,2.3,0.0,2.3
2020-12-28 17:00:00,3.322,0.0,3.322,0.802,0,0.802,2.52,0.0,2.52,3.352,0.0,3.352,0.802,0,0.802,2.55,0.0,2.55
2020-12-28 17:30:00,3.4985,0.0,3.4985,0.8085,0,0.8085,2.69,0.0,2.69,3.5385,0.0,3.5385,0.8085,0,0.8085,2.73,0.0,2.73
2020-12-28 18:00:00,3.45,0.0,3.45,0.79,0,0.79,2.66,0.0,2.66,3.48,0.0,3.48,0.79,0,0.79,2.69,0.0,2.69
2020-12-28 18:30:00,3.359,0.0,3.359,0.8190000000000001,0,0.8190000000000001,2.54,0.0,2.54,3.399,0.0,3.399,0.8190000000000001,0,0.8190000000000001,2.58,0.0,2.58
2020-12-28 19:00:00,3.23,0.0,3.23,0.8200000000000001,0,0.8200000000000001,2.41,0.0,2.41,3.26,0.0,3.26,0.8200000000000001,0,0.8200000000000001,2.44,0.0,2.44
2020-12-28 19:30:00,3.051,0.64,3.1174029255,0.8210000000000001,0,0.8210000000000001,2.23,0.64,2.3200215516,3.071,-0.36,3.0920286221,0.8210000000000001,0,0.8210000000000001,2.25,-0.36,2.2786180022
2020-12-28 20:00:00,2.9895,0.0,2.9895,0.8195,0,0.8195,2.17,0.0,2.17,3.0095,0.0,3.0095,0.8195,0,0.8195,2.19,0.0,2.19
2020-12-28 20:30:00,2.8855,0.65,2.9578049716,0.8155,0,0.8155,2.07,0.65,2.1696543504,2.9455,-0.37,2.9686478825,0.8155,0,0.8155,2.13,-0.37,2.1618973149
2020-12-28 21:00:00,2.8235,0.26,2.8354456881,0.7935,0,0.7935,2.03,0.26,2.0465825173,2.8435,0.26,2.8553620173,0.7935,0,0.7935,2.05,0.26,2.0664220285
2020-12-28 21:30:00,2.692,0.25,2.7035835478,0.782,0,0.782,1.9100000000000001,0.25,1.9262917744,2.7119999999999997,0.25,2.7234984854,0.782,0,0.782,1.9300000000000002,0.25,1.9461243537000001
2020-12-28 22:00:00,2.6029999999999998,0.26,2.6159527901,0.763,0,0.763,1.8399999999999999,0.26,1.8582787735,2.623,0.25,2.6348869046,0.763,0,0.763,1.8599999999999999,0.25,1.8767258724
2020-12-28 22:30:00,2.462,0.28,2.4778708602,0.792,0,0.792,1.67,0.28,1.6933103673,2.482,0.24,2.4935765479,0.792,0,0.792,1.69,0.24,1.7069563556
2020-12-28 23:00:00,2.3765,0.26,2.3906802902,0.7865000000000001,0,0.7865000000000001,1.5899999999999999,0.26,1.6111176245,2.3965,0.25,2.4095045653,0.7865000000000001,0,0.7865000000000001,1.6099999999999999,0.25,1.6292943258
2020-12-28 23:30:00,2.3890000000000002,0.26,2.4031065311,0.759,0,0.759,1.63,0.26,1.6506059493,2.409,0.27,2.4240835382,0.759,0,0.759,1.65,0.27,1.6719449752000002
2020-12-29 00:00:00,2.3245,0.27,2.340128255,0.7645000000000001,0,0.7645000000000001,1.56,0.27,1.5831929761999999,2.3445,0.28,2.3611607844,0.7645000000000001,0,0.7645000000000001,1.58,0.28,1.6046183347
2020-12-29 00:30:00,2.6025,0.25,2.6144801107999998,0.7525000000000001,0,0.7525000000000001,1.85,0.25,1.8668154703000002,2.6125,0.26,2.625405921,0.7525000000000001,0,0.7525000000000001,1.8599999999999999,0.26,1.8780841302
2020-12-29 01:00:00,2.7025,0.27,2.7159540221,0.7125,0,0.7125,1.99,0.27,2.0082330542,2.7225,0.28,2.7368606559,0.7125,0,0.7125,2.01,0.28,2.0294087809
2020-12-29 01:30:00,2.7359999999999998,0.27,2.7492900902,0.736,0,0.736,2.0,0.27,2.0181427105,2.7560000000000002,0.28,2.7701869973,0.736,0,0.736,2.02,0.28,2.0393136099999998
2020-12-29 02:00:00,2.67,0.26,2.6826293072,0.74,0,0.74,1.9300000000000002,0.26,1.9474342094,2.69,0.27,2.7035162289,0.74,0,0.74,1.9500000000000002,0.27,1.968603566
2020-12-29 02:30:00,2.6725,0.25,2.6841677015,0.7425,0,0.7425,1.9300000000000002,0.25,1.9461243537000001,2.6925,0.26,2.7050242605,0.7425,0,0.7425,1.9500000000000002,0.26,1.9672569736
2020-12-29 03:00:00,2.5865,0.0,2.5865,0.7865000000000001,0,0.7865000000000001,1.8,0.0,1.8,2.6065,0.25,2.6184618099,0.7865000000000001,0,0.7865000000000001,1.82,0.25,1.8370900903
2020-12-29 03:30:00,2.5425,0.0,2.5425,0.7825000000000001,0,0.7825000000000001,1.76,0.0,1.76,2.5625,0.0,2.5625,0.7825000000000001,0,0.7825000000000001,1.78,0.0,1.78
2020-12-29 04:00:00,2.5,0.64,2.5806200805,0.79,0,0.79,1.71,0.64,1.8258422714,2.52,-0.28,2.5355078387,0.79,0,0.79,1.73,-0.28,1.7525124821
2020-12-29 04:30:00,2.5035,0.0,2.5035,0.7935,0,0.7935,1.71,0.0,1.71,2.5235000000000003,0.25,2.5358533574,0.7935,0,0.7935,1.73,0.25,1.7479702515
2020-12-29 05:00:00,2.3825,0.26,2.3966447901,0.7425,0,0.7425,1.6400000000000001,0.26,1.6604818578,2.4025,0.26,2.4165277259,0.7425,0,0.7425,1.6600000000000001,0.26,1.6802380784
2020-12-29 05:30:00,2.3775,0.28,2.3939311289000003,0.7775000000000001,0,0.7775000000000001,1.6,0.28,1.6243152403,2.3975,0.24,2.4094825689,0.7775000000000001,0,0.7775000000000001,1.62,0.24,1.6376812877
2020-12-29 06:00:00,2.392,0.25,2.405028898,0.752,0,0.752,1.6400000000000001,0.25,1.6589454482,2.402,0.26,2.4160306289,0.752,0,0.752,1.65,0.26,1.6703592428
2020-12-29 06:30:00,2.4455,0.58,2.5133384671,0.7155,0,0.7155,1.73,0.58,1.8246369502,2.4655,-0.12,2.4684185727,0.7155,0,0.7155,1.75,-0.12,1.7541094607
2020-12-29 07:00:00,2.4845,0.0,2.4845,0.6845,0,0.6845,1.8,0.0,1.8,2.5045,0.25,2.5169466125,0.6845,0,0.6845,1.82,0.25,1.8370900903
2020-12-29 07:30:00,2.4905,0.25,2.5030162305,0.5805,0,0.5805,1.9100000000000001,0.25,1.9262917744,2.5105,0.26,2.5239275445000002,0.5805,0,0.5805,1.9300000000000002,0.26,1.9474342094
2020-12-29 08:00:00,2.531,0.5700000000000001,2.5943902945,0.711,0,0.711,1.82,0.5700000000000001,1.9071706793,2.551,-0.05,2.5514899569000002,0.711,0,0.711,1.8399999999999999,-0.05,1.8406792225
2020-12-29 08:30:00,2.654,0.0,2.654,0.684,0,0.684,1.97,0.0,1.97,2.674,0.0,2.674,0.684,0,0.684,1.99,0.0,1.99
2020-12-29 09:00:00,2.7145,0.0,2.7145,0.4545,0,0.4545,2.26,0.0,2.26,2.7345,0.25,2.7459042682,0.4545,0,0.4545,2.2800000000000002,0.25,2.2936651892
2020-12-29 09:30:00,2.7505,0.0,2.7505,0.6305000000000001,0,0.6305000000000001,2.12,0.0,2.12,2.7805,0.25,2.7917163627,0.6305000000000001,0,0.6305000000000001,2.15,0.25,2.1644860822
2020-12-29 10:00:00,2.7795,0.0,2.7795,0.6695,0,0.6695,2.11,0.0,2.11,2.7995,0.0,2.7995,0.6695,0,0.6695,2.13,0.0,2.13
2020-12-29 10:30:00,2.6734999999999998,0.0,2.6734999999999998,0.6935,0,0.6935,1.98,0.0,1.98,2.6935000000000002,0.0,2.6935000000000002,0.6935,0,0.6935,2.0,0.0,2.0
2020-12-29 11:00:00,2.4555,0.25,2.4681937221,0.7255,0,0.7255,1.73,0.25,1.7479702515,2.4755000000000003,0.25,2.4880916884,0.7255,0,0.7255,1.75,0.25,1.7677669530000002
2020-12-29 11:30:00,2.607,0.25,2.6189595262000003,0.667,0,0.667,1.94,0.25,1.9560419218,2.627,0.26,2.6398350326999998,0.667,0,0.667,1.96,0.26,1.9771696943000001
2020-12-29 12:00:00,2.698,0.25,2.7095578975,0.718,0,0.718,1.98,0.25,1.9957204213000002,2.718,0.25,2.7294732092,0.718,0,0.718,2.0,0.25,2.0155644371
2020-12-29 12:30:00,2.805,0.25,2.8161187830000003,0.425,0,0.425,2.38,0.25,2.3930942313,2.835,0.26,2.846897434,0.425,0,0.425,2.41,0.26,2.4239843234
2020-12-29 13:00:00,2.749,0.25,2.7603443626,0.589,0,0.589,2.16,0.25,2.1744194628,2.779,0.26,2.7911361486,0.589,0,0.589,2.19,0.26,2.2053797859
2020-12-29 13:30:00,2.7984999999999998,0.0,2.7984999999999998,0.7985,0,0.7985,2.0,0.0,2.0,2.8285,0.0,2.8285,0.7985,0,0.7985,2.03,0.0,2.03
2020-12-29 14:00:00,2.817,0.0,2.817,0.787,0,0.787,2.03,0.0,2.03,2.8369999999999997,0.0,2.8369999999999997,0.787,0,0.787,2.05,0.0,2.05
2020-12-29 14:30:00,2.73,0.0,2.73,0.8,0,0.8,1.9300000000000002,0.0,1.9300000000000002,2.75,0.0,2.75,0.8,0,0.8,1.9500000000000002,0.0,1.9500000000000002
2020-12-29 15:00:00,2.85,0.0,2.85,0.77,0,0.77,2.08,0.0,2.08,2.88,0.25,2.8908303305,0.77,0,0.77,2.11,0.25,2.1247588098
2020-12-29 15:30:00,2.87,0.45,2.9050645432,0.73,0,0.73,2.14,0.45,2.186801317,2.9,0.25,2.9107559156000002,0.73,0,0.73,2.17,0.25,2.1843534513
2020-12-29 16:00:00,2.9245,0.0,2.9245,0.7845000000000001,0,0.7845000000000001,2.14,0.0,2.14,2.9545,0.0,2.9545,0.7845000000000001,0,0.7845000000000001,2.17,0.0,2.17
2020-12-29 16:30:00,3.0965,0.0,3.0965,0.7665000000000001,0,0.7665000000000001,2.33,0.0,2.33,3.1265,0.0,3.1265,0.7665000000000001,0,0.7665000000000001,2.36,0.0,2.36
2020-12-29 17:00:00,3.3064999999999998,0.0,3.3064999999999998,0.7765000000000001,0,0.7765000000000001,2.5300000000000002,0.0,2.5300000000000002,3.3365,0.0,3.3365,0.7765000000000001,0,0.7765000000000001,2.56,0.0,2.56
2020-12-29 17:30:00,3.4505,0.0,3.4505,0.7405,0,0.7405,2.71,0.0,2.71,3.4805,0.0,3.4805,0.7405,0,0.7405,2.74,0.0,2.74
2020-12-29 18:00:00,3.469,0.0,3.469,0.759,0,0.759,2.71,0.0,2.71,3.499,0.0,3.499,0.759,0,0.759,2.74,0.0,2.74
2020-12-29 18:30:00,3.3015,0.59,3.353804146,0.7215,0,0.7215,2.58,0.59,2.6466015945,3.3415,-0.43,3.3690536134,0.7215,0,0.7215,2.62,-0.43,2.6550517886
2020-12-29 19:00:00,3.2075,0.0,3.2075,0.6775,0,0.6775,2.5300000000000002,0.0,2.5300000000000002,3.2375,0.0,3.2375,0.6775,0,0.6775,2.56,0.0,2.56
2020-12-29 19:30:00,3.055,0.51,3.0972770299,0.655,0,0.655,2.4,0.51,2.4535892077,3.085,0.08,3.0860371028,0.655,0,0.655,2.43,0.08,2.4313165158
2020-12-29 20:00:00,2.9415,0.29,2.9557608581,0.5615,0,0.5615,2.38,0.29,2.3976029696,2.9715,0.24,2.9811763198000003,0.5615,0,0.5615,2.41,0.24,2.4219207254
2020-12-29 20:30:00,2.8625,0.27,2.8752054274,0.6025,0,0.6025,2.26,0.27,2.2760711764,2.8825000000000003,0.28,2.8960673766,0.6025,0,0.6025,2.2800000000000002,0.28,2.2971286425
2020-12-29 21:00:00,2.7545,0.56,2.8108486708,0.41450000000000004,0,0.41450000000000004,2.34,0.56,2.406075643,2.8145,0.07,2.8153703575,0.41450000000000004,0,0.41450000000000004,2.4,0.07,2.4010206163
2020-12-29 21:30:00,2.622,0.48,2.6655738594000002,0.272,0,0.272,2.35,0.48,2.3985203772,2.672,0.28,2.6866306036000003,0.272,0,0.272,2.4,0.28,2.4162781297
2020-12-29 22:00:00,2.5195,0.30000000000000004,2.5372978245,0.5795,0,0.5795,1.94,0.30000000000000004,1.9630588376,2.5395,0.31,2.5583510803,0.5795,0,0.5795,1.96,0.31,1.9843638779
2020-12-29 22:30:00,2.435,0.29,2.4522081886000002,0.555,0,0.555,1.88,0.29,1.9022355270000002,2.455,0.29,2.4720689715,0.555,0,0.555,1.9,0.29,1.9220041623
2020-12-29 23:00:00,2.305,0.29,2.3231713239,0.555,0,0.555,1.75,0.29,1.7738658348,2.315,0.30000000000000004,2.3343575133,0.555,0,0.555,1.76,0.30000000000000004,1.7853851125
2020-12-29 23:30:00,2.323,0.31,2.3435931814,0.543,0,0.543,1.78,0.31,1.8067927385,2.343,0.33,2.3661253137,0.543,0,0.543,1.8,0.33,1.83
2020-12-30 00:00:00,2.317,0.28,2.3338571079,0.587,0,0.587,1.73,0.28,1.7525124821,2.337,0.29,2.3549244149,0.587,0,0.587,1.75,0.29,1.7738658348
2020-12-30 00:30:00,2.5885,0.27,2.6025434194,0.5785,0,0.5785,2.01,0.27,2.0280532537,2.6185,0.28,2.6334278517,0.5785,0,0.5785,2.04,0.28,2.0591260282
2020-12-30 01:00:00,2.685,0.29,2.7006156705,0.455,0,0.455,2.23,0.29,2.2487774456,2.715,0.31,2.7326406643,0.455,0,0.455,2.26,0.31,2.2811619846
2020-12-30 01:30:00,2.734,0.29,2.7493373747,0.454,0,0.454,2.2800000000000002,0.29,2.2983689869,2.7640000000000002,0.31,2.7813298977,0.454,0,0.454,2.31,0.31,2.3307080469
2020-12-30 02:00:00,2.676,0.29,2.6916678844,0.41600000000000004,0,0.41600000000000004,2.26,0.29,2.278530228,2.696,0.31,2.7137641755,0.41600000000000004,0,0.41600000000000004,2.2800000000000002,0.31,2.3009780529
2020-12-30 02:30:00,2.622,0.58,2.6853833991,0.302,0,0.302,2.32,0.58,2.3914012629,2.692,0.19,2.6986967225000003,0.302,0,0.302,2.39,0.19,2.3975404063
2020-12-30 03:00:00,2.5564999999999998,0.30000000000000004,2.5740420063,0.3365,0,0.3365,2.22,0.30000000000000004,2.2401785643,2.5765000000000002,0.32,2.596295871,0.3365,0,0.3365,2.24,0.32,2.2627416998
2020-12-30 03:30:00,2.5265,0.29,2.5430891156,0.3765,0,0.3765,2.15,0.29,2.1694699814,2.5465,0.30000000000000004,2.5641104208,0.3765,0,0.3765,2.17,0.30000000000000004,2.1906391761
2020-12-30 04:00:00,2.5015,0.29,2.5182538097,0.3315,0,0.3315,2.17,0.29,2.189292123,2.5215,0.30000000000000004,2.5392838065000003,0.3315,0,0.3315,2.19,0.30000000000000004,2.2104524424
2020-12-30 04:30:00,2.4785,0.27,2.4931631014,0.28850000000000003,0,0.28850000000000003,2.19,0.27,2.2065810658,2.5085,0.28,2.5240784952,0.28850000000000003,0,0.28850000000000003,2.22,0.28,2.2375879871
2020-12-30 05:00:00,2.419,0.29,2.4363212021000002,0.229,0,0.229,2.19,0.29,2.2091174708,2.439,0.30000000000000004,2.4573809229,0.229,0,0.229,2.21,0.30000000000000004,2.2302690421
2020-12-30 05:30:00,2.4015,0.31,2.4214256648,0.1615,0,0.1615,2.24,0.31,2.2613491548,2.4215,0.33,2.4438826179,0.1615,0,0.1615,2.26,0.33,2.2839658491
2020-12-30 06:00:00,2.3435,0.32,2.365246763,0.17350000000000002,0,0.17350000000000002,2.17,0.32,2.1934675744,2.3635,0.33,2.3864266697,0.17350000000000002,0,0.17350000000000002,2.19,0.33,2.214723459
2020-12-30 06:30:00,2.412,0.28,2.4281976855,0.152,0,0.152,2.26,0.28,2.2772790782,2.442,0.30000000000000004,2.4603585105,0.152,0,0.152,2.29,0.30000000000000004,2.309567059
2020-12-30 07:00:00,2.449,0.25,2.4617272392,0.099,0,0.099,2.35,0.25,2.3632604596,2.479,0.26,2.4925972398000003,0.099,0,0.099,2.38,0.26,2.3941595603
2020-12-30 07:30:00,2.4655,0.26,2.4791712829,0.0455,0,0.0455,2.42,0.26,2.4339268683,2.4955,0.27,2.510063794,0.0455,0,0.0455,2.45,0.27,2.4648326515
2020-12-30 08:00:00,2.5055,0.25,2.5179416693,0.025500000000000002,0,0.025500000000000002,2.48,0.25,2.4925689559,2.5455,0.26,2.5587438813,0.025500000000000002,0,0.025500000000000002,2.52,0.26,2.5333771926
2020-12-30 08:30:00,2.589,0.25,2.6010422911,0.029,0,0.029,2.56,0.25,2.5721780654,2.6189999999999998,0.25,2.6309049774,0.029,0,0.029,2.59,0.25,2.6020376631
2020-12-30 09:00:00,2.6355,0.25,2.6473307783999998,0.025500000000000002,0,0.025500000000000002,2.61,0.25,2.6219458423,2.6654999999999998,0.26,2.6781505279,0.025500000000000002,0,0.025500000000000002,2.64,0.26,2.652772135
2020-12-30 09:30:00,2.7135,0.27,2.7268997506,0.0235,0,0.0235,2.69,0.27,2.7035162289,2.7435,0.28,2.7577513031,0.0235,0,0.0235,2.7199999999999998,0.28,2.7343737857
2020-12-30 10:00:00,2.7295,0.28,2.7438240195,0.0095,0,0.0095,2.7199999999999998,0.28,2.7343737857,2.7495000000000003,0.29,2.7647513903,0.0095,0,0.0095,2.74,0.29,2.755303976
2020-12-30 10:30:00,2.8385,0.0,2.8385,0.018500000000000003,0,0.018500000000000003,2.8200000000000003,0.0,2.8200000000000003,2.8685,0.0,2.8685,0.018500000000000003,0,0.018500000000000003,2.85,0.0,2.85
2020-12-30 11:00:00,2.8255,0.25,2.8365384274,0.025500000000000002,0,0.025500000000000002,2.8,0.25,2.8111385594,2.8555,0.26,2.867312374,0.025500000000000002,0,0.025500000000000002,2.83,0.26,2.8419183662
2020-12-30 11:30:00,2.75,0.26,2.7622635645,0.03,0,0.03,2.7199999999999998,0.26,2.732398214,2.7800000000000002,0.27,2.7930807364,0.03,0,0.03,2.75,0.27,2.7632227561000002
2020-12-30 12:00:00,2.8165,0.26,2.8284752518,0.0565,0,0.0565,2.76,0.26,2.7722193275,2.8565,0.28,2.8701902811,0.0565,0,0.0565,2.8,0.28,2.8139651739
2020-12-30 12:30:00,2.8915,0.25,2.9022874168,0.14150000000000001,0,0.14150000000000001,2.75,0.25,2.7613402543000003,2.9415,0.26,2.9529683794,0.14150000000000001,0,0.14150000000000001,2.8,0.26,2.8120455187999998
2020-12-30 13:00:00,2.8715,0.25,2.882362269,0.2615,0,0.2615,2.61,0.25,2.6219458423,2.9015,0.27,2.9140353893,0.2615,0,0.2615,2.64,0.27,2.6537709018999998
2020-12-30 13:30:00,2.8305,0.27,2.8433484222,0.1505,0,0.1505,2.68,0.27,2.6935664091,2.8805,0.27,2.8931263799,0.1505,0,0.1505,2.73,0.27,2.7433191575
2020-12-30 14:00:00,2.8365,0.27,2.8493213666,0.0565,0,0.0565,2.7800000000000002,0.27,2.7930807364,2.8665000000000003,0.28,2.8801427482,0.0565,0,0.0565,2.81,0.28,2.8239157211
2020-12-30 14:30:00,2.907,0.26,2.9186039471000003,0.097,0,0.097,2.81,0.26,2.8220028349,2.9370000000000003,0.27,2.9493845121,0.097,0,0.097,2.84,0.27,2.8528056366000003
2020-12-30 15:00:00,2.8585000000000003,0.25,2.8694114815000002,0.0485,0,0.0485,2.81,0.25,2.8210990766,2.8985000000000003,0.25,2.9092614613,0.0485,0,0.0485,2.85,0.25,2.8609439002
2020-12-30 15:30:00,2.8565,0.26,2.8683082557,0.0165,0,0.0165,2.84,0.26,2.8518765752,2.8965,0.27,2.9090569348,0.0165,0,0.0165,2.88,0.27,2.8926285624
2020-12-30 16:00:00,2.9195,0.26,2.9310544604,0.0095,0,0.0095,2.91,0.26,2.9215920318,2.9595000000000002,0.27,2.971790748,0.0095,0,0.0095,2.95,0.27,2.9623301639
2020-12-30 16:30:00,3.1255,0.0,3.1255,0.0055000000000000005,0,0.0055000000000000005,3.12,0.0,3.12,3.1555,0.0,3.1555,0.0055000000000000005,0,0.0055000000000000005,3.15,0.0,3.15
2020-12-30 17:00:00,3.3265000000000002,0.0,3.3265000000000002,0.006500000000000001,0,0.006500000000000001,3.32,0.0,3.32,3.3665,0.24,3.3750440367,0.006500000000000001,0,0.006500000000000001,3.36,0.24,3.3685605234000002
2020-12-30 17:30:00,3.4195,0.26,3.429370241,0.0095,0,0.0095,3.41,0.26,3.4198976593,3.4795,0.25,3.4884696143,0.0095,0,0.0095,3.47,0.25,3.4789941075
2020-12-30 18:00:00,3.394,0.26,3.4039441829,0.014,0,0.014,3.38,0.26,3.3899852507,3.424,0.26,3.4338573063,0.014,0,0.014,3.41,0.26,3.4198976593
2020-12-30 18:30:00,3.322,0.0,3.322,0.012,0,0.012,3.31,0.0,3.31,3.372,0.25,3.3812547967,0.012,0,0.012,3.36,0.25,3.3692877586
2020-12-30 19:00:00,3.2145,0.25,3.224206918,0.0145,0,0.0145,3.2,0.25,3.2097507691000002,3.2545,0.25,3.264087966,0.0145,0,0.0145,3.24,0.25,3.2496307483
2020-12-30 19:30:00,3.0655,0.65,3.1336544561,0.0155,0,0.0155,3.05,0.65,3.1184932259,3.1155,0.06,3.1160777028,0.0155,0,0.0155,3.1,0.06,3.1005805908
2020-12-30 20:00:00,2.9685,0.25,2.9790086019,0.0285,0,0.0285,2.94,0.25,2.9506101064,2.9985,0.26,3.009751194,0.0285,0,0.0285,2.9699999999999998,0.26,2.9813587506
2020-12-30 20:30:00,2.8655,0.38,2.8905864889,0.035500000000000004,0,0.035500000000000004,2.83,0.38,2.855398396,2.8955,0.21,2.9031052771,0.035500000000000004,0,0.035500000000000004,2.86,0.21,2.8676994264
2020-12-30 21:00:00,2.7960000000000003,0.28,2.8099850533,0.016,0,0.016,2.7800000000000002,0.28,2.7940651388,2.816,0.30000000000000004,2.8319350275,0.016,0,0.016,2.8,0.30000000000000004,2.8160255681
2020-12-30 21:30:00,2.6555,0.32,2.6747112461,0.025500000000000002,0,0.025500000000000002,2.63,0.32,2.6493961576,2.6955,0.32,2.7144281626,0.025500000000000002,0,0.025500000000000002,2.67,0.32,2.6891076587000002
2020-12-30 22:00:00,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546
2020-12-30 22:30:00,2.47,0.31,2.4893774322,0.0,0,0.0,2.47,0.31,2.4893774322,2.51,0.33,2.5316002844,0.0,0,0.0,2.51,0.33,2.5316002844
2020-12-30 23:00:00,2.39,0.34,2.4140629652,0.0,0,0.0,2.39,0.34,2.4140629652,2.42,0.36,2.4466303358,0.0,0,0.0,2.42,0.36,2.4466303358
2020-12-30 23:30:00,2.3855,0.42,2.4221912084,0.0055000000000000005,0,0.0055000000000000005,2.38,0.42,2.4167747102,2.4155,0.4,2.448395444,0.0055000000000000005,0,0.0055000000000000005,2.41,0.4,2.4429695045
2020-12-31 00:00:00,2.331,0.35000000000000003,2.3571298225,0.001,0,0.001,2.33,0.35000000000000003,2.3561409126,2.351,0.37,2.379937184,0.001,0,0.001,2.35,0.37,2.3789493479
2020-12-31 00:30:00,2.62,0.28,2.6349193536,0.0,0,0.0,2.62,0.28,2.6349193536,2.64,0.29,2.6558802684,0.0,0,0.0,2.64,0.29,2.6558802684
2020-12-31 01:00:00,2.741,0.29,2.7562984236,0.001,0,0.001,2.74,0.29,2.755303976,2.771,0.31,2.7882863913,0.001,0,0.001,2.77,0.31,2.7872925932
2020-12-31 01:30:00,2.7885,0.34,2.8091515178,0.0085,0,0.0085,2.7800000000000002,0.34,2.8007141946000003,2.8185000000000002,0.32,2.8366075248,0.0085,0,0.0085,2.81,0.32,2.8281619473
2020-12-31 02:00:00,2.6405000000000003,0.31,2.6586350351,0.0405,0,0.0405,2.6,0.31,2.6184155514,2.6605,0.33,2.6808879592,0.0405,0,0.0405,2.62,0.33,2.6407006645999997
2020-12-31 02:30:00,2.621,0.39,2.6498567886,0.101,0,0.101,2.52,0.39,2.55,2.6710000000000003,0.31,2.6889293408,0.101,0,0.101,2.5700000000000003,0.31,2.5886289808000003
2020-12-31 03:00:00,2.5655,0.27,2.5796686318,0.10550000000000001,0,0.10550000000000001,2.46,0.27,2.4747727168,2.5955,0.29,2.6116508668,0.10550000000000001,0,0.10550000000000001,2.49,0.29,2.5068306684
2020-12-31 03:30:00,2.5445,0.30000000000000004,2.5621241676,0.0145,0,0.0145,2.5300000000000002,0.30000000000000004,2.5477244749,2.5745,0.28,2.5896814959,0.0145,0,0.0145,2.56,0.28,2.5752669765
2020-12-31 04:00:00,2.5295,0.27,2.5438691495,0.0195,0,0.0195,2.51,0.27,2.5244801445,2.5495,0.28,2.5648294778,0.0195,0,0.0195,2.5300000000000002,0.28,2.5454469156
2020-12-31 04:30:00,2.4485,0.27,2.4633416836,0.2585,0,0.2585,2.19,0.27,2.2065810658,2.4785,0.27,2.4931631014,0.2585,0,0.2585,2.22,0.27,2.2363586474
2020-12-31 05:00:00,2.3575,0.27,2.3729109233,0.2975,0,0.2975,2.06,0.27,2.0776188293,2.3875,0.27,2.4027185124,0.2975,0,0.2975,2.09,0.27,2.1073680267
2020-12-31 05:30:00,2.362,0.30000000000000004,2.3809754304,0.262,0,0.262,2.1,0.30000000000000004,2.1213203436,2.382,0.31,2.4020874256,0.262,0,0.262,2.12,0.31,2.1425452154
2020-12-31 06:00:00,2.3645,0.32,2.3860553745,0.24450000000000002,0,0.24450000000000002,2.12,0.32,2.1440149253,2.3945,0.31,2.4144834334,0.24450000000000002,0,0.24450000000000002,2.15,0.31,2.1722338732
2020-12-31 06:30:00,2.47,0.28,2.4858197843,0.26,0,0.26,2.21,0.28,2.227666941,2.49,0.29,2.5068306684,0.26,0,0.26,2.23,0.29,2.2487774456
2020-12-31 07:00:00,2.5135,0.46,2.5552460253,0.41350000000000003,0,0.41350000000000003,2.1,0.46,2.1497906875,2.5535,0.08,2.5547528745,0.41350000000000003,0,0.41350000000000003,2.14,0.08,2.141494805
2020-12-31 07:30:00,2.4575,0.63,2.5369679245,0.1975,0,0.1975,2.26,0.63,2.346167087,2.5375,-0.12,2.5403358538000003,0.1975,0,0.1975,2.34,-0.12,2.3430749028
2020-12-31 08:00:00,2.5075000000000003,0.26,2.5209435237999998,0.34750000000000003,0,0.34750000000000003,2.16,0.26,2.1755918735,2.5275,0.26,2.5408377063,0.34750000000000003,0,0.34750000000000003,2.18,0.26,2.19544984
2020-12-31 08:30:00,2.596,0.25,2.6080099693000003,0.336,0,0.336,2.26,0.25,2.27378539,2.626,0.25,2.6378733859,0.336,0,0.336,2.29,0.25,2.3036058691
2020-12-31 09:00:00,2.6395,0.25,2.6513129295,0.2195,0,0.2195,2.42,0.25,2.432878953,2.6695,0.25,2.6811807567,0.2195,0,0.2195,2.45,0.25,2.4627220712
2020-12-31 09:30:00,2.706,0.25,2.7175238729,0.23600000000000002,0,0.23600000000000002,2.47,0.25,2.4826195842,2.7359999999999998,0.25,2.7473980418,0.23600000000000002,0,0.23600000000000002,2.5,0.25,2.5124689053
2020-12-31 10:00:00,2.7715,0.25,2.782752639,0.3415,0,0.3415,2.43,0.25,2.4428262321,2.8015,0.25,2.8126326191,0.3415,0,0.3415,2.46,0.25,2.472670621
2020-12-31 10:30:00,2.654,0.66,2.7348338158,0.354,0,0.354,2.3,0.66,2.392822601,2.684,-0.24,2.6947088897,0.354,0,0.354,2.33,-0.24,2.3423279019
2020-12-31 11:00:00,2.707,0.47000000000000003,2.7474986806,0.20700000000000002,0,0.20700000000000002,2.5,0.47000000000000003,2.5437963755,2.747,0.08,2.7481646603,0.20700000000000002,0,0.20700000000000002,2.54,0.08,2.5412595302
2020-12-31 11:30:00,2.576,0.74,2.6801820834,0.256,0,0.256,2.32,0.74,2.4351591324,2.666,-0.27,2.6796372889,0.256,0,0.256,2.41,-0.27,2.4250773184
2020-12-31 12:00:00,2.5135,0.71,2.6118541785,0.28350000000000003,0,0.28350000000000003,2.23,0.71,2.3402991262,2.6135,-0.29,2.6295403115,0.28350000000000003,0,0.28350000000000003,2.33,-0.29,2.3479778534
2020-12-31 12:30:00,2.5575,0.72,2.6569166810000002,0.2775,0,0.2775,2.2800000000000002,0.72,2.3909830614,2.6575,-0.28,2.6722099936,0.2775,0,0.2775,2.38,-0.28,2.3964139876
2020-12-31 13:00:00,2.6765,0.67,2.759085401,0.1565,0,0.1565,2.52,0.67,2.6075467398,2.7765,-0.32,2.7948796486000003,0.1565,0,0.1565,2.62,-0.32,2.6394696437
2020-12-31 13:30:00,2.6654999999999998,0.73,2.7636552335999998,0.1355,0,0.1355,2.5300000000000002,0.73,2.6332109676,2.7655000000000003,-0.29,2.7806636348,0.1355,0,0.1355,2.63,-0.29,2.6459402866
2020-12-31 14:00:00,2.524,0.75,2.6330734893,0.34400000000000003,0,0.34400000000000003,2.18,0.75,2.3054066886,2.614,-0.26,2.6268985515,0.34400000000000003,0,0.34400000000000003,2.27,-0.26,2.2848413512
2020-12-31 14:30:00,2.5385,0.74,2.6441600273,0.2285,0,0.2285,2.31,0.74,2.4256339378,2.6385,-0.27,2.6522786901,0.2285,0,0.2285,2.41,-0.27,2.4250773184
2020-12-31 15:00:00,2.5315,0.75,2.6402636705,0.1715,0,0.1715,2.36,0.75,2.4763077353,2.6315,-0.28,2.6463545208,0.1715,0,0.1715,2.46,-0.28,2.4758836806
2020-12-31 15:30:00,2.7865,0.71,2.8755316465,0.1865,0,0.1865,2.6,0.71,2.6951994360000002,2.8865,-0.28,2.9000486634,0.1865,0,0.1865,2.7,-0.28,2.7144796923000003
2020-12-31 16:00:00,2.951,0.25,2.9615706981,0.121,0,0.121,2.83,0.25,2.8410209433,2.981,0.26,2.9923169952,0.121,0,0.121,2.86,0.26,2.8717938645
2020-12-31 16:30:00,3.1305,0.0,3.1305,0.0105,0,0.0105,3.12,0.0,3.12,3.1705,0.25,3.180341216,0.0105,0,0.0105,3.16,0.25,3.1698738145
2020-12-31 17:00:00,3.351,0.61,3.4060682612,0.001,0,0.001,3.35,0.61,3.4050844336,3.391,0.19,3.3963187424,0.001,0,0.001,3.39,0.19,3.3953203089
2020-12-31 17:30:00,3.443,0.25,3.4520644548,0.003,0,0.003,3.44,0.25,3.4490723390999998,3.493,0.26,3.5026631297,0.003,0,0.003,3.49,0.26,3.4996714131
2020-12-31 18:00:00,3.42,0.0,3.42,0.0,0,0.0,3.42,0.0,3.42,3.47,0.25,3.4789941075,0.0,0,0.0,3.47,0.25,3.4789941075
2020-12-31 18:30:00,3.37,0.25,3.3792602741,0.0,0,0.0,3.37,0.25,3.3792602741,3.41,0.25,3.4191519416,0.0,0,0.0,3.41,0.25,3.4191519416
2020-12-31 19:00:00,3.243,0.68,3.3135251621,0.003,0,0.003,3.24,0.68,3.3105890714,3.303,-0.11,3.3048311606,0.003,0,0.003,3.3,-0.11,3.3018328244
2020-12-31 19:30:00,3.0645,0.25,3.0746805119,0.0045000000000000005,0,0.0045000000000000005,3.06,0.25,3.0701954335,3.0945,0.26,3.1054033957,0.0045000000000000005,0,0.0045000000000000005,3.09,0.26,3.1009192186
2020-12-31 20:00:00,3.022,0.27,3.0340375739,0.002,0,0.002,3.02,0.27,3.0320455142,3.052,0.28,3.0648171234,0.002,0,0.002,3.05,0.28,3.0628254929
2020-12-31 20:30:00,2.9,0.27,2.9125418452,0.0,0,0.0,2.9,0.27,2.9125418452,2.93,0.29,2.9443165591,0.0,0,0.0,2.93,0.29,2.9443165591
2020-12-31 21:00:00,2.83,0.26,2.8419183662,0.0,0,0.0,2.83,0.26,2.8419183662,2.87,0.28,2.8836261894,0.0,0,0.0,2.87,0.28,2.8836261894
2020-12-31 21:30:00,2.76,0.29,2.7751936869,0.0,0,0.0,2.76,0.29,2.7751936869,2.81,0.31,2.8270479303,0.0,0,0.0,2.81,0.31,2.8270479303
2020-12-31 22:00:00,2.66,0.32,2.6791789787,0.0,0,0.0,2.66,0.32,2.6791789787,2.7,0.34,2.7213232076000002,0.0,0,0.0,2.7,0.34,2.7213232076000002
2020-12-31 22:30:00,2.6,0.32,2.6196182928000002,0.0,0,0.0,2.6,0.32,2.6196182928000002,2.63,0.34,2.6518861212,0.0,0,0.0,2.63,0.34,2.6518861212
2020-12-31 23:00:00,2.511,0.33,2.5325917555,0.001,0,0.001,2.51,0.33,2.5316002844,2.551,0.35000000000000003,2.5748982504,0.001,0,0.001,2.55,0.35000000000000003,2.5739075352
2020-12-31 23:30:00,2.602,0.35000000000000003,2.6254340594,0.002,0,0.002,2.6,0.35000000000000003,2.6234519245,2.632,0.37,2.657879606,0.002,0,0.002,2.63,0.37,2.6558990945
2021-01-01 00:00:00,2.5865,0.33,2.6074666345,0.006500000000000001,0,0.006500000000000001,2.58,0.33,2.6010190311,2.6165000000000003,0.35000000000000003,2.6398053432,0.006500000000000001,0,0.006500000000000001,2.61,0.35000000000000003,2.633362869
2021-01-01 00:30:00,2.8535,0.30000000000000004,2.8692267687,0.0135,0,0.0135,2.84,0.30000000000000004,2.8558011135,2.8935,0.32,2.9111410564,0.0135,0,0.0135,2.88,0.32,2.8977232442
2021-01-01 01:00:00,2.9605,0.31,2.9766861188,0.0205,0,0.0205,2.94,0.31,2.9562983611,3.0005,0.33,3.0185924286,0.0205,0,0.0205,2.98,0.33,2.9982161363
2021-01-01 01:30:00,2.9935,0.35000000000000003,3.0138915458,0.0135,0,0.0135,2.98,0.35000000000000003,3.0004832944,3.0235,0.37,3.0460551948,0.0135,0,0.0135,3.01,0.37,3.0326556019
2021-01-01 02:00:00,2.878,0.34,2.8980138026,0.038,0,0.038,2.84,0.34,2.8602797066,2.918,0.36,2.9401231267,0.038,0,0.038,2.88,0.36,2.9024127894
2021-01-01 02:30:00,2.862,0.30000000000000004,2.8776803158,0.032,0,0.032,2.83,0.30000000000000004,2.8458566373,2.892,0.32,2.9096501508,0.032,0,0.032,2.86,0.32,2.877846417
2021-01-01 03:00:00,2.7359999999999998,0.58,2.7968010297,0.056,0,0.056,2.68,0.58,2.7420430339,2.826,0.31,2.8429519869,0.056,0,0.056,2.77,0.31,2.7872925932
2021-01-01 03:30:00,2.6695,0.31,2.6874393482,0.0695,0,0.0695,2.6,0.31,2.6184155514,2.6995,0.33,2.7195956041000002,0.0695,0,0.0695,2.63,0.33,2.6506225684
2021-01-01 04:00:00,2.657,0.30000000000000004,2.6738827573,0.057,0,0.057,2.6,0.30000000000000004,2.6172504656999998,2.677,0.32,2.6960580483000003,0.057,0,0.057,2.62,0.32,2.6394696437
2021-01-01 04:30:00,2.6109999999999998,0.30000000000000004,2.6281782664,0.031,0,0.031,2.58,0.30000000000000004,2.5973832986,2.651,0.32,2.6702436218,0.031,0,0.031,2.62,0.32,2.6394696437
2021-01-01 05:00:00,2.5835,0.28,2.5986289173,0.0135,0,0.0135,2.5700000000000003,0.28,2.585207922,2.6135,0.30000000000000004,2.6306619414,0.0135,0,0.0135,2.6,0.30000000000000004,2.6172504656999998
2021-01-01 05:30:00,2.502,0.29,2.5187504839,0.012,0,0.012,2.49,0.29,2.5068306684,2.542,0.31,2.5608326771,0.012,0,0.012,2.5300000000000002,0.31,2.5489213404999997
2021-01-01 06:00:00,2.5225,0.30000000000000004,2.5402768058,0.0025,0,0.0025,2.52,0.30000000000000004,2.5377943179,2.5725,0.32,2.5923264166,0.0025,0,0.0025,2.5700000000000003,0.32,2.5898455552
2021-01-01 06:30:00,2.5300000000000002,0.28,2.5454469156,0.0,0,0.0,2.5300000000000002,0.28,2.5454469156,2.56,0.30000000000000004,2.5775181862,0.0,0,0.0,2.56,0.30000000000000004,2.5775181862
2021-01-01 07:00:00,2.55,0.27,2.5642542776,0.0,0,0.0,2.55,0.27,2.5642542776,2.59,0.29,2.6061849512,0.0,0,0.0,2.59,0.29,2.6061849512
2021-01-01 07:30:00,2.49,0.27,2.5045957758,0.0,0,0.0,2.49,0.27,2.5045957758,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445
2021-01-01 08:00:00,2.45,0.26,2.4637572932,0.0,0,0.0,2.45,0.26,2.4637572932,2.48,0.27,2.4946542847,0.0,0,0.0,2.48,0.27,2.4946542847
2021-01-01 08:30:00,2.49,0.31,2.5092229873000003,0.0,0,0.0,2.49,0.31,2.5092229873000003,2.52,0.31,2.5389958645,0.0,0,0.0,2.52,0.31,2.5389958645
2021-01-01 09:00:00,2.511,0.28,2.5265630806,0.001,0,0.001,2.51,0.28,2.5255692428,2.531,0.29,2.5475598128,0.001,0,0.001,2.5300000000000002,0.29,2.5465663156
2021-01-01 09:30:00,2.594,0.29,2.6101601483,0.004,0,0.004,2.59,0.29,2.6061849512,2.614,0.31,2.63231761,0.004,0,0.004,2.61,0.31,2.6283454872
2021-01-01 10:00:00,2.6775,0.29,2.6931591579000003,0.007500000000000001,0,0.007500000000000001,2.67,0.29,2.6857028875,2.7075,0.31,2.7251892136,0.007500000000000001,0,0.007500000000000001,2.7,0.31,2.7177380301
2021-01-01 10:30:00,2.7365,0.27,2.7497876736,0.026500000000000003,0,0.026500000000000003,2.71,0.27,2.7234169714,2.7765,0.28,2.7905827796000002,0.026500000000000003,0,0.026500000000000003,2.75,0.28,2.7642177917
2021-01-01 11:00:00,2.686,0.27,2.6995362565,0.036000000000000004,0,0.036000000000000004,2.65,0.27,2.6637192044,2.716,0.28,2.7303948432,0.036000000000000004,0,0.036000000000000004,2.68,0.28,2.6945871669
2021-01-01 11:30:00,2.8075,0.29,2.8224379975,0.0575,0,0.0575,2.75,0.29,2.7652486326,2.8475,0.30000000000000004,2.8632597244999998,0.0575,0,0.0575,2.79,0.30000000000000004,2.8060826788
2021-01-01 12:00:00,2.6895,0.27,2.7030187291,0.0995,0,0.0995,2.59,0.27,2.60403533,2.7095000000000002,0.29,2.7249752751000003,0.0995,0,0.0995,2.61,0.29,2.6260616901000002
2021-01-01 12:30:00,2.424,0.59,2.4947697289,0.354,0,0.354,2.07,0.59,2.1524404754,2.4939999999999998,0.28,2.509668504,0.354,0,0.354,2.14,0.28,2.1582400237
2021-01-01 13:00:00,2.45,0.75,2.5622255951,0.26,0,0.26,2.19,0.75,2.3148650069,2.55,-0.26,2.5632206304,0.26,0,0.26,2.29,-0.26,2.3047125634
2021-01-01 13:30:00,2.4985,0.76,2.6115325481,0.3085,0,0.3085,2.19,0.76,2.3181242417,2.5985,-0.25,2.6104984677000003,0.3085,0,0.3085,2.29,-0.25,2.3036058691
2021-01-01 14:00:00,2.552,0.42,2.5863302187,0.132,0,0.132,2.42,0.42,2.4561758895,2.592,0.27,2.6060245586,0.132,0,0.132,2.46,0.27,2.4747727168
2021-01-01 14:30:00,2.6955,0.27,2.7089887874,0.0155,0,0.0155,2.68,0.27,2.6935664091,2.7155,0.28,2.7298974798,0.0155,0,0.0155,2.7,0.28,2.7144796923000003
2021-01-01 15:00:00,2.701,0.27,2.7144614567,0.021,0,0.021,2.68,0.27,2.6935664091,2.721,0.28,2.7353685308999998,0.021,0,0.021,2.7,0.28,2.7144796923000003
2021-01-01 15:30:00,2.742,0.32,2.760609353,0.082,0,0.082,2.66,0.32,2.6791789787,2.782,0.24,2.7923330747,0.082,0,0.082,2.7,0.24,2.7106456795
2021-01-01 16:00:00,2.858,0.29,2.872675408,0.168,0,0.168,2.69,0.29,2.7055868125,2.888,0.29,2.9025237294,0.168,0,0.168,2.7199999999999998,0.29,2.7354158733
2021-01-01 16:30:00,3.1045,0.27,3.1162189028,0.1545,0,0.1545,2.95,0.27,2.9623301639,3.1345,0.28,3.1469811328,0.1545,0,0.1545,2.98,0.28,2.9931254568
2021-01-01 17:00:00,3.29,0.27,3.3010604357,0.03,0,0.03,3.26,0.27,3.2711618731,3.33,0.26,3.3401347278,0.03,0,0.03,3.3,0.26,3.3102265783
2021-01-01 17:30:00,3.4375,0.25,3.4465789197,0.0675,0,0.0675,3.37,0.25,3.3792602741,3.4675000000000002,0.25,3.4765005753000002,0.0675,0,0.0675,3.4,0.25,3.4091787867
2021-01-01 18:00:00,3.418,0.0,3.418,0.078,0,0.078,3.34,0.0,3.34,3.448,0.25,3.4570513447,0.078,0,0.078,3.37,0.25,3.3792602741
2021-01-01 18:30:00,3.3055,0.0,3.3055,0.0755,0,0.0755,3.23,0.0,3.23,3.3455,0.0,3.3455,0.0755,0,0.0755,3.27,0.0,3.27
2021-01-01 19:00:00,3.148,0.25,3.157911335,0.068,0,0.068,3.08,0.25,3.0901294471,3.188,0.25,3.19778736,0.068,0,0.068,3.12,0.25,3.13
2021-01-01 19:30:00,3.099,0.68,3.1727276908,0.079,0,0.079,3.02,0.68,3.0956097945,3.149,0.01,3.149015878,0.079,0,0.079,3.07,0.01,3.0700162866
2021-01-01 20:00:00,2.966,0.26,2.9773740108,0.046,0,0.046,2.92,0.26,2.9315524897,2.996,0.27,3.008141619,0.046,0,0.046,2.95,0.27,2.9623301639
2021-01-01 20:30:00,2.8915,0.26,2.9031659012,0.051500000000000004,0,0.051500000000000004,2.84,0.26,2.8518765752,2.9215,0.27,2.9339499399,0.051500000000000004,0,0.051500000000000004,2.87,0.27,2.8826723713
2021-01-01 21:00:00,2.8345000000000002,0.28,2.8482960257,0.0745,0,0.0745,2.76,0.28,2.7741665415,2.8645,0.30000000000000004,2.8801667052,0.0745,0,0.0745,2.79,0.30000000000000004,2.8060826788
2021-01-01 21:30:00,2.755,0.26,2.7672414062,0.085,0,0.085,2.67,0.26,2.6826293072,2.785,0.28,2.799040014,0.085,0,0.085,2.7,0.28,2.7144796923000003
2021-01-01 22:00:00,2.627,0.29,2.6429583803,0.097,0,0.097,2.5300000000000002,0.29,2.5465663156,2.6470000000000002,0.30000000000000004,2.6639461331,0.097,0,0.097,2.55,0.30000000000000004,2.5675864153
2021-01-01 22:30:00,2.4915000000000003,0.30000000000000004,2.5094964136,0.07150000000000001,0,0.07150000000000001,2.42,0.30000000000000004,2.4385241438,2.5315,0.32,2.5516450086,0.07150000000000001,0,0.07150000000000001,2.46,0.32,2.4807257003
2021-01-01 23:00:00,2.457,0.30000000000000004,2.4752472604,0.067,0,0.067,2.39,0.30000000000000004,2.4087548651,2.487,0.31,2.5062459974999998,0.067,0,0.067,2.42,0.31,2.4397745798
2021-01-01 23:30:00,2.5005,0.28,2.5161280273,0.030500000000000003,0,0.030500000000000003,2.47,0.28,2.4858197843,2.5205,0.29,2.5371283472,0.030500000000000003,0,0.030500000000000003,2.49,0.29,2.5068306684
2021-01-02 00:00:00,2.4365,0.29,2.4536976688,0.0465,0,0.0465,2.39,0.29,2.4075298544,2.4665,0.29,2.4834899335,0.0465,0,0.0465,2.42,0.29,2.4373140955
2021-01-02 00:30:00,2.6685,0.27,2.6821245776,0.0585,0,0.0585,2.61,0.27,2.6239283527,2.6885,0.28,2.7030412964,0.0585,0,0.0585,2.63,0.28,2.6448629454
2021-01-02 01:00:00,2.8105,0.27,2.8234394362,0.1105,0,0.1105,2.7,0.27,2.7134664177000003,2.8605,0.29,2.8751626476,0.1105,0,0.1105,2.75,0.29,2.7652486326
2021-01-02 01:30:00,2.862,0.27,2.8747076373000002,0.092,0,0.092,2.77,0.27,2.7831277369,2.892,0.30000000000000004,2.9075185296,0.092,0,0.092,2.8,0.30000000000000004,2.8160255681
2021-01-02 02:00:00,2.777,0.30000000000000004,2.7931575323,0.077,0,0.077,2.7,0.30000000000000004,2.7166155414,2.807,0.32,2.8251812331,0.077,0,0.077,2.73,0.32,2.7486905974
2021-01-02 02:30:00,2.7785,0.27,2.7915877651,0.0485,0,0.0485,2.73,0.27,2.7433191575,2.8085,0.27,2.8214486084,0.0485,0,0.0485,2.76,0.27,2.7731750756
2021-01-02 03:00:00,2.726,0.42,2.7581653322,0.066,0,0.066,2.66,0.42,2.6929537686,2.766,0.21,2.7739603458,0.066,0,0.066,2.7,0.21,2.7081543531000003
2021-01-02 03:30:00,2.653,0.26,2.6657098491999998,0.063,0,0.063,2.59,0.26,2.6030174798,2.693,0.27,2.7065012470000003,0.063,0,0.063,2.63,0.27,2.6438229895000003
2021-01-02 04:00:00,2.6155,0.26,2.6283911904,0.0555,0,0.0555,2.56,0.26,2.5731692521,2.6555,0.27,2.6691909355,0.0555,0,0.0555,2.6,0.27,2.6139816373
2021-01-02 04:30:00,2.6065,0.25,2.6184618099,0.08650000000000001,0,0.08650000000000001,2.52,0.25,2.532370431,2.6265,0.26,2.6393374642,0.08650000000000001,0,0.08650000000000001,2.54,0.26,2.5532724101
2021-01-02 05:00:00,2.5605,0.26,2.5736666936,0.1105,0,0.1105,2.45,0.26,2.4637572932,2.5905,0.26,2.6035149798,0.1105,0,0.1105,2.48,0.26,2.493591787
2021-01-02 05:30:00,2.524,0.28,2.539483412,0.14400000000000002,0,0.14400000000000002,2.38,0.28,2.3964139876,2.5540000000000003,0.29,2.5704116402,0.14400000000000002,0,0.14400000000000002,2.41,0.29,2.4273854247
2021-01-02 06:00:00,2.4995,0.27,2.5140406222,0.1495,0,0.1495,2.35,0.27,2.3654597862,2.5195,0.29,2.5361349037,0.1495,0,0.1495,2.37,0.29,2.387676695
2021-01-02 06:30:00,2.5300000000000002,0.26,2.5433245959,0.2,0,0.2,2.33,0.26,2.3444615587,2.5700000000000003,0.27,2.5841439588,0.2,0,0.2,2.37,0.27,2.3853301658
2021-01-02 07:00:00,2.5825,0.26,2.5955550948,0.17250000000000001,0,0.17250000000000001,2.41,0.26,2.4239843234,2.6025,0.26,2.6154552663,0.17250000000000001,0,0.17250000000000001,2.43,0.26,2.443869882
2021-01-02 07:30:00,2.545,0.28,2.5603564205,0.085,0,0.085,2.46,0.28,2.4758836806,2.575,0.28,2.5901785653,0.085,0,0.085,2.49,0.28,2.5056935168
2021-01-02 08:00:00,2.545,0.0,2.545,0.075,0,0.075,2.47,0.0,2.47,2.565,0.25,2.5771544385,0.075,0,0.075,2.49,0.25,2.5025187312
2021-01-02 08:30:00,2.6245000000000003,0.7000000000000001,2.7162474574,0.0945,0,0.0945,2.5300000000000002,0.7000000000000001,2.6250523804,2.6545,-0.05,2.6549708567,0.0945,0,0.0945,2.56,-0.05,2.5604882347
2021-01-02 09:00:00,2.6865,0.25,2.6981071606,0.1865,0,0.1865,2.5,0.25,2.5124689053,2.7165,0.25,2.7279795179,0.1865,0,0.1865,2.5300000000000002,0.25,2.5423217735
2021-01-02 09:30:00,2.7775,0.25,2.7887284289,0.0275,0,0.0275,2.75,0.25,2.7613402543000003,2.8075,0.25,2.8186089211,0.0275,0,0.0275,2.7800000000000002,0.25,2.791218372
2021-01-02 10:00:00,2.763,0.0,2.763,0.193,0,0.193,2.5700000000000003,0.0,2.5700000000000003,2.793,0.25,2.8041663645,0.193,0,0.193,2.6,0.25,2.6119915773
2021-01-02 10:30:00,2.7185,0.0,2.7185,0.2785,0,0.2785,2.44,0.0,2.44,2.7385,0.25,2.7498876795,0.2785,0,0.2785,2.46,0.25,2.472670621
2021-01-02 11:00:00,2.5869999999999997,0.71,2.682660806,0.247,0,0.247,2.34,0.71,2.4453425118,2.627,-0.28,2.6418798232,0.247,0,0.247,2.38,-0.28,2.3964139876
2021-01-02 11:30:00,2.5745,0.24,2.5856624393,0.24450000000000002,0,0.24450000000000002,2.33,0.24,2.3423279019,2.5945,0.25,2.6065168808,0.24450000000000002,0,0.24450000000000002,2.35,0.25,2.3632604596
2021-01-02 12:00:00,2.7205,0.25,2.7319627102,0.21050000000000002,0,0.21050000000000002,2.51,0.25,2.5224194734000003,2.7605,0.25,2.771797296,0.21050000000000002,0,0.21050000000000002,2.55,0.25,2.5622255951
2021-01-02 12:30:00,2.8810000000000002,0.0,2.8810000000000002,0.231,0,0.231,2.65,0.0,2.65,2.9210000000000003,0.0,2.9210000000000003,0.231,0,0.231,2.69,0.0,2.69
2021-01-02 13:00:00,2.7585,0.25,2.7698054535,0.5285000000000001,0,0.5285000000000001,2.23,0.25,2.2439696968,2.7885,0.26,2.8005949814,0.5285000000000001,0,0.5285000000000001,2.26,0.26,2.2749065915
2021-01-02 13:30:00,2.8195,0.0,2.8195,0.5295,0,0.5295,2.29,0.0,2.29,2.8495,0.25,2.8604458132,0.5295,0,0.5295,2.32,0.25,2.3334309503
2021-01-02 14:00:00,2.8965,0.0,2.8965,0.5365,0,0.5365,2.36,0.0,2.36,2.9265,0.25,2.9371588738,0.5365,0,0.5365,2.39,0.25,2.4030397417
2021-01-02 14:30:00,2.8945,0.0,2.8945,0.5845,0,0.5845,2.31,0.0,2.31,2.9145000000000003,0.0,2.9145000000000003,0.5845,0,0.5845,2.33,0.0,2.33
2021-01-02 15:00:00,2.914,0.55,2.9654503873999998,0.654,0,0.654,2.26,0.55,2.3259621665,2.934,-0.42,2.9639089055000003,0.654,0,0.654,2.2800000000000002,-0.42,2.3183614904
2021-01-02 15:30:00,3.005,0.0,3.005,0.595,0,0.595,2.41,0.0,2.41,3.025,0.0,3.025,0.595,0,0.595,2.43,0.0,2.43
2021-01-02 16:00:00,3.056,0.6000000000000001,3.1143435906,0.5660000000000001,0,0.5660000000000001,2.49,0.6000000000000001,2.5612692166,3.116,-0.38,3.1390852171,0.5660000000000001,0,0.5660000000000001,2.55,-0.38,2.5781582574
2021-01-02 16:30:00,3.182,0.59,3.2362360853,0.592,0,0.592,2.59,0.59,2.6563508804,3.282,-0.38,3.303925544,0.592,0,0.592,2.69,-0.38,2.7167075662
2021-01-02 17:00:00,3.379,0.47000000000000003,3.4115305949,0.539,0,0.539,2.84,0.47000000000000003,2.8786281455,3.419,0.0,3.419,0.539,0,0.539,2.88,0.0,2.88
2021-01-02 17:30:00,3.4625,0.0,3.4625,0.4425,0,0.4425,3.02,0.0,3.02,3.5025,0.0,3.5025,0.4425,0,0.4425,3.06,0.0,3.06
2021-01-02 18:00:00,3.433,0.0,3.433,0.47300000000000003,0,0.47300000000000003,2.96,0.0,2.96,3.473,0.24,3.4812826659000002,0.47300000000000003,0,0.47300000000000003,3.0,0.24,3.009584689
2021-01-02 18:30:00,3.366,0.0,3.366,0.296,0,0.296,3.07,0.0,3.07,3.406,0.0,3.406,0.296,0,0.296,3.11,0.0,3.11
2021-01-02 19:00:00,3.357,0.0,3.357,0.187,0,0.187,3.17,0.0,3.17,3.3970000000000002,0.25,3.406186871,0.187,0,0.187,3.21,0.25,3.2197204848
2021-01-02 19:30:00,3.209,0.4,3.2338337929,0.219,0,0.219,2.99,0.4,3.0166372006,3.249,0.2,3.2551499197,0.219,0,0.219,3.03,0.2,3.0365934861
2021-01-02 20:00:00,3.094,0.25,3.1040837618,0.304,0,0.304,2.79,0.25,2.8011783235000003,3.134,0.25,3.1439554704,0.304,0,0.304,2.83,0.25,2.8410209433
2021-01-02 20:30:00,2.983,0.39,3.0083864446,0.323,0,0.323,2.66,0.39,2.6884382083,3.013,0.18,3.0183719121,0.323,0,0.323,2.69,0.18,2.6960155786
2021-01-02 21:00:00,2.9065000000000003,0.65,2.9782951919,0.5365,0,0.5365,2.37,0.65,2.4575190742,2.9365,0.14,2.9398354121,0.5365,0,0.5365,2.4,0.14,2.4040798656
2021-01-02 21:30:00,2.8235,0.25,2.8345462159,0.5335,0,0.5335,2.29,0.25,2.3036058691,2.8535,0.25,2.864430528,0.5335,0,0.5335,2.32,0.25,2.3334309503
2021-01-02 22:00:00,2.7415000000000003,0.25,2.7528752696,0.5815,0,0.5815,2.16,0.25,2.1744194628,2.7715,0.25,2.782752639,0.5815,0,0.5815,2.19,0.25,2.2042232192
2021-01-02 22:30:00,2.5869999999999997,0.29,2.6032036033,0.47700000000000004,0,0.47700000000000004,2.11,0.29,2.1298356744,2.617,0.29,2.6330189897,0.47700000000000004,0,0.47700000000000004,2.14,0.29,2.1595601404
2021-01-02 23:00:00,2.4885,0.27,2.5031045224,0.5285000000000001,0,0.5285000000000001,1.96,0.27,1.9785095400000001,2.5085,0.28,2.5240784952,0.5285000000000001,0,0.5285000000000001,1.98,0.28,1.9996999775000002
2021-01-02 23:30:00,2.515,0.28,2.5305384802,0.505,0,0.505,2.01,0.28,2.0294087809,2.535,0.29,2.5515338524,0.505,0,0.505,2.03,0.29,2.0506096654
2021-01-03 00:00:00,2.4975,0.28,2.5131466829,0.3675,0,0.3675,2.13,0.28,2.1483249289,2.5175,0.30000000000000004,2.5353118644,0.3675,0,0.3675,2.15,0.30000000000000004,2.1708293346
2021-01-03 00:30:00,2.776,0.26,2.7881492069,0.28600000000000003,0,0.28600000000000003,2.49,0.26,2.5035374972,2.806,0.26,2.8180198722,0.28600000000000003,0,0.28600000000000003,2.52,0.26,2.5333771926
2021-01-03 01:00:00,2.9085,0.25,2.9192245974,0.3085,0,0.3085,2.6,0.25,2.6119915773,2.9385,0.26,2.9499800423,0.3085,0,0.3085,2.63,0.26,2.6428204631
2021-01-03 01:30:00,2.984,0.25,2.9944542074,0.514,0,0.514,2.47,0.25,2.4826195842,3.014,0.26,3.0251935475,0.514,0,0.514,2.5,0.26,2.5134836383
2021-01-03 02:00:00,2.9395,0.41000000000000003,2.9679555673999998,0.5095000000000001,0,0.5095000000000001,2.43,0.41000000000000003,2.464345755,2.9695,0.26,2.9808606559,0.5095000000000001,0,0.5095000000000001,2.46,0.26,2.4737016797
2021-01-03 02:30:00,2.8615,0.26,2.8732877075000003,0.48150000000000004,0,0.48150000000000004,2.38,0.26,2.3941595603,2.8815,0.28,2.895072063,0.48150000000000004,0,0.48150000000000004,2.4,0.28,2.4162781297
2021-01-03 03:00:00,2.794,0.25,2.8051623839,0.334,0,0.334,2.46,0.25,2.472670621,2.814,0.26,2.8259858457,0.334,0,0.334,2.48,0.26,2.493591787
2021-01-03 03:30:00,2.7415000000000003,0.26,2.753801418,0.24150000000000002,0,0.24150000000000002,2.5,0.26,2.5134836383,2.7715,0.27,2.7846206654000003,0.24150000000000002,0,0.24150000000000002,2.5300000000000002,0.27,2.5443663258
2021-01-03 04:00:00,2.6825,0.63,2.7554865723,0.3425,0,0.3425,2.34,0.63,2.4233241632,2.7425,-0.02,2.7425729252,0.3425,0,0.3425,2.4,-0.02,2.4000833319
2021-01-03 04:30:00,2.6950000000000003,0.71,2.786956225,0.20500000000000002,0,0.20500000000000002,2.49,0.71,2.5892469948,2.795,-0.28,2.808990032,0.20500000000000002,0,0.20500000000000002,2.59,-0.28,2.6050911692
2021-01-03 05:00:00,2.612,0.75,2.7175437439,0.212,0,0.212,2.4,0.75,2.5144581921,2.722,-0.27,2.7353581118,0.212,0,0.212,2.51,-0.27,2.5244801445
2021-01-03 05:30:00,2.5869999999999997,0.74,2.6907562134000003,0.20700000000000002,0,0.20700000000000002,2.38,0.74,2.4923884127,2.6870000000000003,-0.27,2.700531244,0.20700000000000002,0,0.20700000000000002,2.48,-0.27,2.4946542847
2021-01-03 06:00:00,2.536,0.74,2.6417600194,0.256,0,0.256,2.2800000000000002,0.74,2.3970815589,2.636,-0.27,2.6497916899,0.256,0,0.256,2.38,-0.27,2.3952661648
2021-01-03 06:30:00,2.5815,0.66,2.6645341525,0.28150000000000003,0,0.28150000000000003,2.3,0.66,2.392822601,2.6615,-0.03,2.6616690722,0.28150000000000003,0,0.28150000000000003,2.38,-0.03,2.3801890681
2021-01-03 07:00:00,2.6505,0.25,2.662264121,0.29050000000000004,0,0.29050000000000004,2.36,0.25,2.3732045845,2.6805,0.25,2.6921330298,0.29050000000000004,0,0.29050000000000004,2.39,0.25,2.4030397417
2021-01-03 07:30:00,2.519,0.0,2.519,0.299,0,0.299,2.22,0.0,2.22,2.559,0.24,2.5702297563,0.299,0,0.299,2.26,0.24,2.2727076363
2021-01-03 08:00:00,2.5465,0.0,2.5465,0.23650000000000002,0,0.23650000000000002,2.31,0.0,2.31,2.5765000000000002,0.24,2.5876538119,0.23650000000000002,0,0.23650000000000002,2.34,0.24,2.3522754941
2021-01-03 08:30:00,2.6125,0.0,2.6125,0.36250000000000004,0,0.36250000000000004,2.25,0.0,2.25,2.6425,0.24,2.6533763867999998,0.36250000000000004,0,0.36250000000000004,2.2800000000000002,0.24,2.2925967809
2021-01-03 09:00:00,2.711,0.25,2.7225027089,0.511,0,0.511,2.2,0.25,2.2141589825,2.731,0.26,2.7433485014,0.511,0,0.511,2.22,0.26,2.2351733714
2021-01-03 09:30:00,2.794,0.25,2.8051623839,0.47400000000000003,0,0.47400000000000003,2.32,0.25,2.3334309503,2.814,0.26,2.8259858457,0.47400000000000003,0,0.47400000000000003,2.34,0.26,2.3544001359
