Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-03 10:00:00,2.7625,0.0,2.7625,0.48250000000000004,0,0.48250000000000004,2.2800000000000002,0.0,2.2800000000000002,2.8025,0.25,2.8136286624,0.48250000000000004,0,0.48250000000000004,2.32,0.25,2.3334309503
2021-01-03 10:30:00,2.6095,0.0,2.6095,0.40950000000000003,0,0.40950000000000003,2.2,0.0,2.2,2.6395,0.0,2.6395,0.40950000000000003,0,0.40950000000000003,2.23,0.0,2.23
2021-01-03 11:00:00,2.584,0.0,2.584,0.5640000000000001,0,0.5640000000000001,2.02,0.0,2.02,2.604,0.0,2.604,0.5640000000000001,0,0.5640000000000001,2.04,0.0,2.04
2021-01-03 11:30:00,2.597,0.0,2.597,0.537,0,0.537,2.06,0.0,2.06,2.627,0.24,2.637940295,0.537,0,0.537,2.09,0.24,2.1037347742
2021-01-03 12:00:00,2.4995,0.0,2.4995,0.7195,0,0.7195,1.78,0.0,1.78,2.5195,0.25,2.5318728740000003,0.7195,0,0.7195,1.8,0.25,1.8172781845000001
2021-01-03 12:30:00,2.645,0.0,2.645,0.605,0,0.605,2.04,0.0,2.04,2.665,0.0,2.665,0.605,0,0.605,2.06,0.0,2.06
2021-01-03 13:00:00,2.737,0.68,2.8202072619000003,0.437,0,0.437,2.3,0.68,2.398416144,2.777,-0.34,2.7977364065,0.437,0,0.437,2.34,-0.34,2.3645718429
2021-01-03 13:30:00,2.52,0.6900000000000001,2.6127571644,0.63,0,0.63,1.8900000000000001,0.6900000000000001,2.0120139165,2.55,-0.34,2.5725668116,0.63,0,0.63,1.92,-0.34,1.9498717907
2021-01-03 14:00:00,2.621,0.0,2.621,0.591,0,0.591,2.03,0.0,2.03,2.641,0.0,2.641,0.591,0,0.591,2.05,0.0,2.05
2021-01-03 14:30:00,2.6295,0.0,2.6295,0.48950000000000005,0,0.48950000000000005,2.14,0.0,2.14,2.6495,0.25,2.6612685415,0.48950000000000005,0,0.48950000000000005,2.16,0.25,2.1744194628
2021-01-03 15:00:00,2.633,0.25,2.6448419613,0.423,0,0.423,2.21,0.25,2.2240953217,2.653,0.25,2.6647530842,0.423,0,0.423,2.23,0.25,2.2439696968
2021-01-03 15:30:00,2.8135,0.25,2.8245853235,0.3435,0,0.3435,2.47,0.25,2.4826195842,2.8435,0.26,2.8553620173,0.3435,0,0.3435,2.5,0.26,2.5134836383
2021-01-03 16:00:00,3.0145,0.26,3.0256916978,0.28450000000000003,0,0.28450000000000003,2.73,0.26,2.7423530043,3.0445,0.26,3.0555818186,0.28450000000000003,0,0.28450000000000003,2.76,0.26,2.7722193275
2021-01-03 16:30:00,3.216,0.0,3.216,0.276,0,0.276,2.94,0.0,2.94,3.246,0.0,3.246,0.276,0,0.276,2.9699999999999998,0.0,2.9699999999999998
2021-01-03 17:00:00,3.4445,0.0,3.4445,0.2745,0,0.2745,3.17,0.0,3.17,3.4845,0.0,3.4845,0.2745,0,0.2745,3.21,0.0,3.21
2021-01-03 17:30:00,3.668,0.0,3.668,0.198,0,0.198,3.47,0.0,3.47,3.708,0.0,3.708,0.198,0,0.198,3.51,0.0,3.51
2021-01-03 18:00:00,3.586,0.0,3.586,0.186,0,0.186,3.4,0.0,3.4,3.626,0.0,3.626,0.186,0,0.186,3.44,0.0,3.44
2021-01-03 18:30:00,3.481,0.62,3.5357829402,0.271,0,0.271,3.21,0.62,3.2693271479,3.521,-0.38,3.5414461735,0.271,0,0.271,3.25,-0.38,3.2721399726
2021-01-03 19:00:00,3.26,0.0,3.26,0.37,0,0.37,2.89,0.0,2.89,3.3,0.0,3.3,0.37,0,0.37,2.93,0.0,2.93
2021-01-03 19:30:00,3.201,0.64,3.2643530753,0.371,0,0.371,2.83,0.64,2.9014651471,3.241,-0.33,3.2577570505,0.371,0,0.371,2.87,-0.33,2.888909829
2021-01-03 20:00:00,3.0555,0.25,3.0657103989,0.3655,0,0.3655,2.69,0.25,2.7015921232,3.0855,0.25,3.0956114501,0.3655,0,0.3655,2.7199999999999998,0.25,2.7314648085
2021-01-03 20:30:00,3.001,0.25,3.0113951916,0.361,0,0.361,2.64,0.25,2.6518107021,3.041,0.25,3.0512589205,0.361,0,0.361,2.68,0.25,2.6916351907
2021-01-03 21:00:00,2.9155,0.25,2.9261989423,0.3655,0,0.3655,2.55,0.25,2.5622255951,2.9355,0.25,2.9461263126,0.3655,0,0.3655,2.5700000000000003,0.25,2.582130903
2021-01-03 21:30:00,2.8064999999999998,0.25,2.8176128638,0.41650000000000004,0,0.41650000000000004,2.39,0.25,2.4030397417,2.8365,0.25,2.8474957858,0.41650000000000004,0,0.41650000000000004,2.42,0.25,2.432878953
2021-01-03 22:00:00,2.7125,0.48,2.7546426719,0.35250000000000004,0,0.35250000000000004,2.36,0.48,2.4083189158,2.7425,0.09,2.7439763574000002,0.35250000000000004,0,0.35250000000000004,2.39,0.09,2.3916939604
2021-01-03 22:30:00,2.537,0.30000000000000004,2.554675909,0.297,0,0.297,2.24,0.30000000000000004,2.26,2.567,0.31,2.5856505951,0.297,0,0.297,2.27,0.31,2.2910696192
2021-01-03 23:00:00,2.463,0.29,2.4800139113,0.313,0,0.313,2.15,0.29,2.1694699814,2.483,0.31,2.5022767633000003,0.313,0,0.313,2.17,0.31,2.1920310217
2021-01-03 23:30:00,2.497,0.31,2.5161695094,0.177,0,0.177,2.32,0.31,2.3406195761,2.517,0.33,2.5385407225,0.177,0,0.177,2.34,0.33,2.3631546712000002
2021-01-04 00:00:00,2.468,0.30000000000000004,2.486166527,0.148,0,0.148,2.32,0.30000000000000004,2.3393161394,2.498,0.31,2.5171618939,0.148,0,0.148,2.35,0.31,2.3703586227
2021-01-04 00:30:00,2.7815000000000003,0.26,2.7936252880000003,0.1615,0,0.1615,2.62,0.26,2.6328691574,2.8015,0.26,2.8135390969,0.1615,0,0.1615,2.64,0.26,2.652772135
2021-01-04 01:00:00,2.926,0.25,2.9366606886,0.146,0,0.146,2.7800000000000002,0.25,2.791218372,2.946,0.26,2.9574509294,0.146,0,0.146,2.8,0.26,2.8120455187999998
2021-01-04 01:30:00,2.9515000000000002,0.25,2.9620689138,0.24150000000000002,0,0.24150000000000002,2.71,0.25,2.7215069355,2.9815,0.26,2.9928151045,0.24150000000000002,0,0.24150000000000002,2.74,0.26,2.7523081223
2021-01-04 02:00:00,2.879,0.25,2.8898340783,0.259,0,0.259,2.62,0.25,2.631900454,2.909,0.25,2.9197227608,0.259,0,0.259,2.65,0.25,2.6617663308
2021-01-04 02:30:00,2.816,0.0,2.816,0.41600000000000004,0,0.41600000000000004,2.4,0.0,2.4,2.836,0.25,2.8469977169,0.41600000000000004,0,0.41600000000000004,2.42,0.25,2.432878953
2021-01-04 03:00:00,2.798,0.25,2.8091464896,0.47800000000000004,0,0.47800000000000004,2.32,0.25,2.3334309503,2.818,0.25,2.829067691,0.47800000000000004,0,0.47800000000000004,2.34,0.25,2.3533168083
2021-01-04 03:30:00,2.7575000000000003,0.71,2.8474385419,0.4675,0,0.4675,2.29,0.71,2.3975404063,2.7775,-0.26,2.7896426743,0.4675,0,0.4675,2.31,-0.26,2.3245859846
2021-01-04 04:00:00,2.722,0.0,2.722,0.342,0,0.342,2.38,0.0,2.38,2.742,0.25,2.7533732039,0.342,0,0.342,2.4,0.25,2.4129857024
2021-01-04 04:30:00,2.7235,0.25,2.7349501367,0.12350000000000001,0,0.12350000000000001,2.6,0.25,2.6119915773,2.7535,0.25,2.7648258987,0.12350000000000001,0,0.12350000000000001,2.63,0.25,2.6418554086
2021-01-04 05:00:00,2.665,0.25,2.6767003941,0.185,0,0.185,2.48,0.25,2.4925689559,2.685,0.25,2.6966136171,0.185,0,0.185,2.5,0.25,2.5124689053
2021-01-04 05:30:00,2.656,0.25,2.6677398674,0.256,0,0.256,2.4,0.25,2.4129857024,2.686,0.25,2.697609312,0.256,0,0.256,2.43,0.25,2.4428262321
2021-01-04 06:00:00,2.645,0.62,2.7166937626000003,0.685,0,0.685,1.96,0.62,2.0557237168,2.665,-0.36,2.6892052728999998,0.685,0,0.685,1.98,-0.36,2.0124611797
2021-01-04 06:30:00,2.8120000000000003,0.0,2.8120000000000003,0.602,0,0.602,2.21,0.0,2.21,2.832,0.0,2.832,0.602,0,0.602,2.23,0.0,2.23
2021-01-04 07:00:00,2.9605,0.0,2.9605,0.41050000000000003,0,0.41050000000000003,2.55,0.0,2.55,2.9905,0.0,2.9905,0.41050000000000003,0,0.41050000000000003,2.58,0.0,2.58
2021-01-04 07:30:00,2.9435000000000002,-0.37,2.9666634878,0.29350000000000004,0,0.29350000000000004,2.65,-0.37,2.6757055144,2.9735,0.43,3.0044304369,0.29350000000000004,0,0.29350000000000004,2.68,0.43,2.7142770677
2021-01-04 08:00:00,2.9965,0.0,2.9965,0.42650000000000005,0,0.42650000000000005,2.5700000000000003,0.0,2.5700000000000003,3.0265,0.0,3.0265,0.42650000000000005,0,0.42650000000000005,2.6,0.0,2.6
2021-01-04 08:30:00,3.1515,0.48,3.187844452,0.42150000000000004,0,0.42150000000000004,2.73,0.48,2.7718766206,3.1915,-0.46,3.2244801519,0.42150000000000004,0,0.42150000000000004,2.77,-0.46,2.8079351844
2021-01-04 09:00:00,3.157,0.0,3.157,0.497,0,0.497,2.66,0.0,2.66,3.187,0.0,3.187,0.497,0,0.497,2.69,0.0,2.69
2021-01-04 09:30:00,3.189,0.61,3.2468170567,0.379,0,0.379,2.81,0.61,2.8754477912,3.279,-0.37,3.2998092369,0.379,0,0.379,2.9,-0.37,2.9235081666
2021-01-04 10:00:00,3.1565,0.62,3.2168139906,0.5065000000000001,0,0.5065000000000001,2.65,0.62,2.7215620515000003,3.1965,-0.36,3.2167082942,0.5065000000000001,0,0.5065000000000001,2.69,-0.36,2.7139823139
2021-01-04 10:30:00,3.0525,0.0,3.0525,0.6225,0,0.6225,2.43,0.0,2.43,3.0825,0.0,3.0825,0.6225,0,0.6225,2.46,0.0,2.46
2021-01-04 11:00:00,2.9065000000000003,0.0,2.9065000000000003,0.6665,0,0.6665,2.24,0.0,2.24,2.9265,0.0,2.9265,0.6665,0,0.6665,2.26,0.0,2.26
2021-01-04 11:30:00,2.787,0.0,2.787,0.667,0,0.667,2.12,0.0,2.12,2.817,0.0,2.817,0.667,0,0.667,2.15,0.0,2.15
2021-01-04 12:00:00,2.988,0.0,2.988,0.458,0,0.458,2.5300000000000002,0.0,2.5300000000000002,3.028,0.0,3.028,0.458,0,0.458,2.5700000000000003,0.0,2.5700000000000003
2021-01-04 12:30:00,2.9,0.0,2.9,0.44,0,0.44,2.46,0.0,2.46,2.93,0.0,2.93,0.44,0,0.44,2.49,0.0,2.49
2021-01-04 13:00:00,3.084,0.0,3.084,0.614,0,0.614,2.47,0.0,2.47,3.114,0.0,3.114,0.614,0,0.614,2.5,0.0,2.5
2021-01-04 13:30:00,3.137,0.0,3.137,0.617,0,0.617,2.52,0.0,2.52,3.177,0.0,3.177,0.617,0,0.617,2.56,0.0,2.56
2021-01-04 14:00:00,3.0975,0.0,3.0975,0.6875,0,0.6875,2.41,0.0,2.41,3.1275,0.0,3.1275,0.6875,0,0.6875,2.44,0.0,2.44
2021-01-04 14:30:00,3.199,0.0,3.199,0.599,0,0.599,2.6,0.0,2.6,3.229,0.0,3.229,0.599,0,0.599,2.63,0.0,2.63
2021-01-04 15:00:00,3.228,0.0,3.228,0.47800000000000004,0,0.47800000000000004,2.75,0.0,2.75,3.258,0.0,3.258,0.47800000000000004,0,0.47800000000000004,2.7800000000000002,0.0,2.7800000000000002
2021-01-04 15:30:00,3.259,0.0,3.259,0.47900000000000004,0,0.47900000000000004,2.7800000000000002,0.0,2.7800000000000002,3.289,0.0,3.289,0.47900000000000004,0,0.47900000000000004,2.81,0.0,2.81
2021-01-04 16:00:00,3.312,0.51,3.3510362576,0.602,0,0.602,2.71,0.51,2.7575713953000003,3.342,-0.44,3.3708402513,0.602,0,0.602,2.74,-0.44,2.7751036017
2021-01-04 16:30:00,3.511,0.52,3.5492986631,0.5710000000000001,0,0.5710000000000001,2.94,0.52,2.9856322613,3.551,-0.44,3.5781560894,0.5710000000000001,0,0.5710000000000001,2.98,-0.44,3.0123080852
2021-01-04 17:00:00,3.699,0.0,3.699,0.589,0,0.589,3.11,0.0,3.11,3.739,0.0,3.739,0.589,0,0.589,3.15,0.0,3.15
2021-01-04 17:30:00,3.7565,0.0,3.7565,0.5265000000000001,0,0.5265000000000001,3.23,0.0,3.23,3.7865,0.0,3.7865,0.5265000000000001,0,0.5265000000000001,3.26,0.0,3.26
2021-01-04 18:00:00,3.749,0.5,3.782195262,0.659,0,0.659,3.09,0.5,3.1301916874,3.849,-0.47000000000000003,3.8775895863,0.659,0,0.659,3.19,-0.47000000000000003,3.2244379355
2021-01-04 18:30:00,3.6905,0.55,3.7312585343,0.6005,0,0.6005,3.09,0.55,3.1385665518,3.8005,-0.44,3.8258855511,0.6005,0,0.6005,3.2,-0.44,3.2301083573
2021-01-04 19:00:00,3.536,0.59,3.5848843775,0.546,0,0.546,2.99,0.59,3.0476548361,3.646,-0.4,3.6678762247,0.546,0,0.546,3.1,-0.4,3.1256999216
2021-01-04 19:30:00,3.4165,0.5700000000000001,3.4637223113,0.5365,0,0.5365,2.88,0.5700000000000001,2.9358644383,3.5265,-0.42,3.5514225671,0.5365,0,0.5365,2.99,-0.42,3.0193542356
2021-01-04 20:00:00,3.2775,0.62,3.3356268152,0.5375,0,0.5375,2.74,0.62,2.8092703679,3.3375,-0.39,3.3602092569,0.5375,0,0.5375,2.8,-0.39,2.8270302439
2021-01-04 20:30:00,3.0865,0.33,3.1040912116,0.3865,0,0.3865,2.7,0.33,2.7200919102,3.1265,0.2,3.1328903987,0.3865,0,0.3865,2.74,0.2,2.7472895734
2021-01-04 21:00:00,3.0375,0.0,3.0375,0.3675,0,0.3675,2.67,0.0,2.67,3.0675,0.25,3.0776705883,0.3675,0,0.3675,2.7,0.25,2.7115493726
2021-01-04 21:30:00,2.998,0.0,2.998,0.498,0,0.498,2.5,0.0,2.5,3.028,0.0,3.028,0.498,0,0.498,2.5300000000000002,0.0,2.5300000000000002
2021-01-04 22:00:00,2.9205,0.0,2.9205,0.3705,0,0.3705,2.55,0.0,2.55,2.9505,0.25,2.9610724831,0.3705,0,0.3705,2.58,0.25,2.5920841036
2021-01-04 22:30:00,2.7765,0.43,2.809600016,0.2265,0,0.2265,2.55,0.43,2.5860007734,2.8265000000000002,0.11,2.8286396465,0.2265,0,0.2265,2.6,0.11,2.6023258826999998
2021-01-04 23:00:00,2.661,0.28,2.6756907519,0.241,0,0.241,2.42,0.28,2.4361444949,2.701,0.30000000000000004,2.7176094274,0.241,0,0.241,2.46,0.30000000000000004,2.4782251714
2021-01-04 23:30:00,2.7265,0.27,2.7398361721,0.2765,0,0.2765,2.45,0.27,2.4648326515,2.7565,0.29,2.7717128729000002,0.2765,0,0.2765,2.48,0.29,2.4968980756
2021-01-05 00:00:00,2.654,0.28,2.6687292856,0.274,0,0.274,2.38,0.28,2.3964139876,2.674,0.29,2.6896795347999998,0.274,0,0.274,2.4,0.29,2.4174573419
2021-01-05 00:30:00,2.9675000000000002,0.25,2.9780121306,0.40750000000000003,0,0.40750000000000003,2.56,0.25,2.5721780654,2.9975,0.25,3.0079072875,0.40750000000000003,0,0.40750000000000003,2.59,0.25,2.6020376631
2021-01-05 01:00:00,3.1045,0.0,3.1045,0.2645,0,0.2645,2.84,0.0,2.84,3.1445,0.25,3.1544223322000002,0.2645,0,0.2645,2.88,0.25,2.8908303305
2021-01-05 01:30:00,3.1305,0.25,3.1404665657,0.18050000000000002,0,0.18050000000000002,2.95,0.25,2.9605742686000003,3.1805,0.25,3.1903103689,0.18050000000000002,0,0.18050000000000002,3.0,0.25,3.0103986447
2021-01-05 02:00:00,3.0535,0.25,3.0637170643,0.20350000000000001,0,0.20350000000000001,2.85,0.25,2.8609439002,3.0835,0.25,3.0936179871,0.20350000000000001,0,0.20350000000000001,2.88,0.25,2.8908303305
2021-01-05 02:30:00,3.053,0.25,3.063218732,0.293,0,0.293,2.76,0.25,2.7712993342,3.073,0.25,3.0831524451,0.293,0,0.293,2.7800000000000002,0.25,2.791218372
2021-01-05 03:00:00,2.999,0.25,3.0094021001,0.369,0,0.369,2.63,0.25,2.6418554086,3.039,0.25,3.0492656493,0.369,0,0.369,2.67,0.25,2.6816785788
2021-01-05 03:30:00,2.9725,0.0,2.9725,0.5325,0,0.5325,2.44,0.0,2.44,3.0025,0.0,3.0025,0.5325,0,0.5325,2.47,0.0,2.47
2021-01-05 04:00:00,2.9435000000000002,0.64,3.0122736015,0.42350000000000004,0,0.42350000000000004,2.52,0.64,2.6,2.9735,-0.38,2.9976828134,0.42350000000000004,0,0.42350000000000004,2.55,-0.38,2.5781582574
2021-01-05 04:30:00,2.934,0.0,2.934,0.354,0,0.354,2.58,0.0,2.58,2.964,0.0,2.964,0.354,0,0.354,2.61,0.0,2.61
2021-01-05 05:00:00,2.8785,0.0,2.8785,0.42850000000000005,0,0.42850000000000005,2.45,0.0,2.45,2.9085,0.0,2.9085,0.42850000000000005,0,0.42850000000000005,2.48,0.0,2.48
2021-01-05 05:30:00,2.8555,0.0,2.8555,0.4055,0,0.4055,2.45,0.0,2.45,2.8855,0.0,2.8855,0.4055,0,0.4055,2.48,0.0,2.48
2021-01-05 06:00:00,2.8355,0.25,2.8464996487,0.41550000000000004,0,0.41550000000000004,2.42,0.25,2.432878953,2.8655,0.25,2.8763849273,0.41550000000000004,0,0.41550000000000004,2.45,0.25,2.4627220712
2021-01-05 06:30:00,2.944,0.0,2.944,0.434,0,0.434,2.51,0.0,2.51,2.964,0.0,2.964,0.434,0,0.434,2.5300000000000002,0.0,2.5300000000000002
2021-01-05 07:00:00,3.0265,0.0,3.0265,0.4565,0,0.4565,2.5700000000000003,0.0,2.5700000000000003,3.0565,0.0,3.0565,0.4565,0,0.4565,2.6,0.0,2.6
2021-01-05 07:30:00,3.055,0.59,3.1114506263,0.505,0,0.505,2.55,0.59,2.6173650873,3.095,-0.38,3.1182406899,0.505,0,0.505,2.59,-0.38,2.6177280225
2021-01-05 08:00:00,3.2135,0.0,3.2135,0.4435,0,0.4435,2.77,0.0,2.77,3.2435,0.0,3.2435,0.4435,0,0.4435,2.8,0.0,2.8
2021-01-05 08:30:00,3.3,0.0,3.3,0.45,0,0.45,2.85,0.0,2.85,3.33,0.0,3.33,0.45,0,0.45,2.88,0.0,2.88
2021-01-05 09:00:00,3.3615,0.0,3.3615,0.41150000000000003,0,0.41150000000000003,2.95,0.0,2.95,3.3915,0.0,3.3915,0.41150000000000003,0,0.41150000000000003,2.98,0.0,2.98
2021-01-05 09:30:00,3.346,0.0,3.346,0.436,0,0.436,2.91,0.0,2.91,3.376,0.0,3.376,0.436,0,0.436,2.94,0.0,2.94
2021-01-05 10:00:00,3.241,0.55,3.2873364598,0.521,0,0.521,2.7199999999999998,0.55,2.7750495491000002,3.281,-0.41000000000000003,3.306517957,0.521,0,0.521,2.76,-0.41000000000000003,2.7902867236
2021-01-05 10:30:00,3.1275,0.55,3.1754930719,0.5675,0,0.5675,2.56,0.55,2.6184155514,3.2075,-0.41000000000000003,3.2335980347,0.5675,0,0.5675,2.64,-0.41000000000000003,2.6716474318
2021-01-05 11:00:00,2.895,0.0,2.895,0.615,0,0.615,2.2800000000000002,0.0,2.2800000000000002,2.915,0.0,2.915,0.615,0,0.615,2.3,0.0,2.3
2021-01-05 11:30:00,2.709,0.0,2.709,0.659,0,0.659,2.05,0.0,2.05,2.729,0.0,2.729,0.659,0,0.659,2.07,0.0,2.07
2021-01-05 12:00:00,2.701,0.0,2.701,0.741,0,0.741,1.96,0.0,1.96,2.721,0.0,2.721,0.741,0,0.741,1.98,0.0,1.98
2021-01-05 12:30:00,2.734,0.0,2.734,0.764,0,0.764,1.97,0.0,1.97,2.754,0.0,2.754,0.764,0,0.764,1.99,0.0,1.99
2021-01-05 13:00:00,2.726,0.0,2.726,0.716,0,0.716,2.01,0.0,2.01,2.7560000000000002,0.0,2.7560000000000002,0.716,0,0.716,2.04,0.0,2.04
2021-01-05 13:30:00,2.7605,0.0,2.7605,0.6905,0,0.6905,2.07,0.0,2.07,2.7905,0.0,2.7905,0.6905,0,0.6905,2.1,0.0,2.1
2021-01-05 14:00:00,2.9475,0.0,2.9475,0.3975,0,0.3975,2.55,0.0,2.55,2.9775,0.25,2.9879769494,0.3975,0,0.3975,2.58,0.25,2.5920841036
2021-01-05 14:30:00,3.0135,0.0,3.0135,0.3135,0,0.3135,2.7,0.0,2.7,3.0535,0.0,3.0535,0.3135,0,0.3135,2.74,0.0,2.74
2021-01-05 15:00:00,3.1905,0.0,3.1905,0.3105,0,0.3105,2.88,0.0,2.88,3.2205,0.0,3.2205,0.3105,0,0.3105,2.91,0.0,2.91
2021-01-05 15:30:00,3.261,0.0,3.261,0.35100000000000003,0,0.35100000000000003,2.91,0.0,2.91,3.301,0.0,3.301,0.35100000000000003,0,0.35100000000000003,2.95,0.0,2.95
2021-01-05 16:00:00,3.283,0.0,3.283,0.403,0,0.403,2.88,0.0,2.88,3.313,0.0,3.313,0.403,0,0.403,2.91,0.0,2.91
2021-01-05 16:30:00,3.49,0.0,3.49,0.22,0,0.22,3.27,0.0,3.27,3.52,0.0,3.52,0.22,0,0.22,3.3,0.0,3.3
2021-01-05 17:00:00,3.6345,0.5,3.6687314224,0.2645,0,0.2645,3.37,0.5,3.4068900775,3.6845,-0.48,3.715634569,0.2645,0,0.2645,3.42,-0.48,3.4535199435
2021-01-05 17:30:00,3.843,0.0,3.843,0.313,0,0.313,3.5300000000000002,0.0,3.5300000000000002,3.893,0.0,3.893,0.313,0,0.313,3.58,0.0,3.58
2021-01-05 18:00:00,3.8435,0.45,3.8697535128,0.42350000000000004,0,0.42350000000000004,3.42,0.45,3.4494782214,3.8935,-0.53,3.9294073663,0.42350000000000004,0,0.42350000000000004,3.47,-0.53,3.5102421569
2021-01-05 18:30:00,3.7785,0.0,3.7785,0.35850000000000004,0,0.35850000000000004,3.42,0.0,3.42,3.8285,0.0,3.8285,0.35850000000000004,0,0.35850000000000004,3.47,0.0,3.47
2021-01-05 19:00:00,3.6745,0.54,3.7139669156,0.3845,0,0.3845,3.29,0.54,3.3340215956,3.7245,-0.42,3.7481062218,0.3845,0,0.3845,3.34,-0.42,3.3663036108
2021-01-05 19:30:00,3.5435,0.0,3.5435,0.2735,0,0.2735,3.27,0.0,3.27,3.5835,0.0,3.5835,0.2735,0,0.2735,3.31,0.0,3.31
2021-01-05 20:00:00,3.427,0.0,3.427,0.297,0,0.297,3.13,0.0,3.13,3.467,0.0,3.467,0.297,0,0.297,3.17,0.0,3.17
2021-01-05 20:30:00,3.311,0.0,3.311,0.391,0,0.391,2.92,0.0,2.92,3.351,0.0,3.351,0.391,0,0.391,2.96,0.0,2.96
2021-01-05 21:00:00,3.1745,0.0,3.1745,0.48450000000000004,0,0.48450000000000004,2.69,0.0,2.69,3.2045,0.25,3.2142371178999998,0.48450000000000004,0,0.48450000000000004,2.7199999999999998,0.25,2.7314648085
2021-01-05 21:30:00,3.048,0.25,3.0582354389,0.418,0,0.418,2.63,0.25,2.6418554086,3.078,0.26,3.0889616378,0.418,0,0.418,2.66,0.26,2.6726765611000003
2021-01-05 22:00:00,2.903,0.26,2.9146198723000003,0.373,0,0.373,2.5300000000000002,0.26,2.5433245959,2.933,0.27,2.9454013309000002,0.373,0,0.373,2.56,0.27,2.5741989045
2021-01-05 22:30:00,2.76,0.27,2.7731750756,0.36,0,0.36,2.4,0.27,2.4151397475,2.7800000000000002,0.28,2.7940651388,0.36,0,0.36,2.42,0.28,2.4361444949
2021-01-05 23:00:00,2.633,0.32,2.6523742194,0.313,0,0.313,2.32,0.32,2.3419649869,2.653,0.26,2.6657098491999998,0.313,0,0.313,2.34,0.26,2.3544001359
2021-01-05 23:30:00,2.683,0.28,2.6975709444,0.383,0,0.383,2.3,0.28,2.3169807941,2.7030000000000003,0.30000000000000004,2.7195972128,0.383,0,0.383,2.32,0.30000000000000004,2.3393161394
2021-01-06 00:00:00,2.584,0.4,2.6147764723,0.324,0,0.324,2.26,0.4,2.2951252689,2.634,0.28,2.648840501,0.324,0,0.324,2.31,0.28,2.3269078194
2021-01-06 00:30:00,2.9195,0.25,2.9301843372,0.3295,0,0.3295,2.59,0.25,2.6020376631,2.9495,0.25,2.9600760548,0.3295,0,0.3295,2.62,0.25,2.631900454
2021-01-06 01:00:00,3.0185,0.25,3.0288351309,0.4685,0,0.4685,2.55,0.25,2.5622255951,3.0585,0.25,3.0687004171,0.4685,0,0.4685,2.59,0.25,2.6020376631
2021-01-06 01:30:00,3.079,0.26,3.0899580903,0.449,0,0.449,2.63,0.26,2.6428204631,3.109,0.26,3.1198527209,0.449,0,0.449,2.66,0.26,2.6726765611000003
2021-01-06 02:00:00,3.011,0.26,3.0222046589,0.35100000000000003,0,0.35100000000000003,2.66,0.26,2.6726765611000003,3.041,0.27,3.0529626595,0.35100000000000003,0,0.35100000000000003,2.69,0.27,2.7035162289
2021-01-06 02:30:00,3.023,0.26,3.0341603451,0.343,0,0.343,2.68,0.26,2.6925824036,3.053,0.26,3.0640510766,0.343,0,0.343,2.71,0.26,2.7224437552
2021-01-06 03:00:00,2.982,0.26,2.9933132145,0.312,0,0.312,2.67,0.26,2.6826293072,3.022,0.26,3.0331640246,0.312,0,0.312,2.71,0.26,2.7224437552
2021-01-06 03:30:00,2.9585,0.7000000000000001,3.040184575,0.34850000000000003,0,0.34850000000000003,2.61,0.7000000000000001,2.7022398117,2.9985,-0.2,3.0051625996,0.34850000000000003,0,0.34850000000000003,2.65,-0.2,2.6575364532
2021-01-06 04:00:00,2.8890000000000002,0.0,2.8890000000000002,0.449,0,0.449,2.44,0.0,2.44,2.909,0.25,2.9197227608,0.449,0,0.449,2.46,0.25,2.472670621
2021-01-06 04:30:00,2.89,0.25,2.900792995,0.32,0,0.32,2.5700000000000003,0.25,2.582130903,2.91,0.25,2.9207190895,0.32,0,0.32,2.59,0.25,2.6020376631
2021-01-06 05:00:00,2.8485,0.0,2.8485,0.2485,0,0.2485,2.6,0.0,2.6,2.8785,0.0,2.8785,0.2485,0,0.2485,2.63,0.0,2.63
2021-01-06 05:30:00,2.827,0.0,2.827,0.257,0,0.257,2.5700000000000003,0.0,2.5700000000000003,2.847,0.25,2.857955388,0.257,0,0.257,2.59,0.25,2.6020376631
2021-01-06 06:00:00,2.8025,0.26,2.8145348195,0.2625,0,0.2625,2.54,0.26,2.5532724101,2.8425000000000002,0.27,2.8552944244000003,0.2625,0,0.2625,2.58,0.27,2.5940894356
2021-01-06 06:30:00,2.9665,0.25,2.9770156617,0.23650000000000002,0,0.23650000000000002,2.73,0.25,2.7414229882,3.0065,0.26,3.0177213672,0.23650000000000002,0,0.23650000000000002,2.77,0.26,2.7821754078
2021-01-06 07:00:00,3.043,0.0,3.043,0.233,0,0.233,2.81,0.0,2.81,3.083,0.0,3.083,0.233,0,0.233,2.85,0.0,2.85
2021-01-06 07:30:00,3.023,0.0,3.023,0.243,0,0.243,2.7800000000000002,0.0,2.7800000000000002,3.063,0.0,3.063,0.243,0,0.243,2.8200000000000003,0.0,2.8200000000000003
2021-01-06 08:00:00,3.1405,0.59,3.1954405408,0.1905,0,0.1905,2.95,0.59,3.008421513,3.1905,-0.42,3.2180258312,0.1905,0,0.1905,3.0,-0.42,3.0292573347
2021-01-06 08:30:00,3.3085,0.54,3.3522786653,0.1585,0,0.1585,3.15,0.54,3.1959505628000002,3.3785,-0.42,3.4045061683,0.1585,0,0.1585,3.22,-0.42,3.2472757813
2021-01-06 09:00:00,3.2695,0.5700000000000001,3.3188145851,0.1495,0,0.1495,3.12,0.5700000000000001,3.1716399543,3.3295,-0.37,3.3499955597,0.1495,0,0.1495,3.18,-0.37,3.2014527952
2021-01-06 09:30:00,3.3145,0.0,3.3145,0.17450000000000002,0,0.17450000000000002,3.14,0.0,3.14,3.3545,0.0,3.3545,0.17450000000000002,0,0.17450000000000002,3.18,0.0,3.18
2021-01-06 10:00:00,3.2995,0.0,3.2995,0.17950000000000002,0,0.17950000000000002,3.12,0.0,3.12,3.3495,0.0,3.3495,0.17950000000000002,0,0.17950000000000002,3.17,0.0,3.17
2021-01-06 10:30:00,3.188,0.0,3.188,0.20800000000000002,0,0.20800000000000002,2.98,0.0,2.98,3.228,0.0,3.228,0.20800000000000002,0,0.20800000000000002,3.02,0.0,3.02
2021-01-06 11:00:00,2.973,0.0,2.973,0.14300000000000002,0,0.14300000000000002,2.83,0.0,2.83,3.013,0.0,3.013,0.14300000000000002,0,0.14300000000000002,2.87,0.0,2.87
2021-01-06 11:30:00,3.0105,0.0,3.0105,0.1705,0,0.1705,2.84,0.0,2.84,3.0405,0.0,3.0405,0.1705,0,0.1705,2.87,0.0,2.87
2021-01-06 12:00:00,3.15,0.0,3.15,0.09,0,0.09,3.06,0.0,3.06,3.18,0.0,3.18,0.09,0,0.09,3.09,0.0,3.09
2021-01-06 12:30:00,3.2845,0.0,3.2845,0.1545,0,0.1545,3.13,0.0,3.13,3.3245,0.0,3.3245,0.1545,0,0.1545,3.17,0.0,3.17
2021-01-06 13:00:00,3.2365,0.0,3.2365,0.14650000000000002,0,0.14650000000000002,3.09,0.0,3.09,3.2865,0.0,3.2865,0.14650000000000002,0,0.14650000000000002,3.14,0.0,3.14
2021-01-06 13:30:00,3.1045,0.65,3.1718165536,0.20450000000000002,0,0.20450000000000002,2.9,0.65,2.9719522203,3.1745,-0.34,3.1926556736,0.20450000000000002,0,0.20450000000000002,2.9699999999999998,-0.34,2.9893979327
2021-01-06 14:00:00,3.0305,0.0,3.0305,0.3005,0,0.3005,2.73,0.0,2.73,3.0705,0.0,3.0705,0.3005,0,0.3005,2.77,0.0,2.77
2021-01-06 14:30:00,3.0775,0.0,3.0775,0.20750000000000002,0,0.20750000000000002,2.87,0.0,2.87,3.1075,0.0,3.1075,0.20750000000000002,0,0.20750000000000002,2.9,0.0,2.9
2021-01-06 15:00:00,3.2215,0.0,3.2215,0.1515,0,0.1515,3.07,0.0,3.07,3.2515,0.0,3.2515,0.1515,0,0.1515,3.1,0.0,3.1
2021-01-06 15:30:00,3.3245,0.0,3.3245,0.0645,0,0.0645,3.26,0.0,3.26,3.3645,0.0,3.3645,0.0645,0,0.0645,3.3,0.0,3.3
2021-01-06 16:00:00,3.422,0.0,3.422,0.042,0,0.042,3.38,0.0,3.38,3.462,0.0,3.462,0.042,0,0.042,3.42,0.0,3.42
2021-01-06 16:30:00,3.5495,0.54,3.5903412442000002,0.059500000000000004,0,0.059500000000000004,3.49,0.54,3.5315294137,3.5895,-0.41000000000000003,3.612839638,0.059500000000000004,0,0.059500000000000004,3.5300000000000002,-0.41000000000000003,3.5537304343000002
2021-01-06 17:00:00,3.7215,0.53,3.7590507113,0.051500000000000004,0,0.051500000000000004,3.67,0.53,3.7080722755,3.7815000000000003,-0.46,3.8093755722,0.051500000000000004,0,0.051500000000000004,3.73,-0.46,3.758257575
2021-01-06 17:30:00,3.8695,0.55,3.9083922846,0.0695,0,0.0695,3.8,0.55,3.8395963329000002,3.9195,-0.47000000000000003,3.9475790366,0.0695,0,0.0695,3.85,-0.47000000000000003,3.8785822152
2021-01-06 18:00:00,3.822,0.55,3.8613707411,0.082,0,0.082,3.74,0.55,3.780224861,3.892,-0.47000000000000003,3.9202760107,0.082,0,0.082,3.81,-0.47000000000000003,3.838880045
2021-01-06 18:30:00,3.7405,0.0,3.7405,0.0405,0,0.0405,3.7,0.0,3.7,3.7905,0.0,3.7905,0.0405,0,0.0405,3.75,0.0,3.75
2021-01-06 19:00:00,3.5815,0.0,3.5815,0.061500000000000006,0,0.061500000000000006,3.52,0.0,3.52,3.6315,0.0,3.6315,0.061500000000000006,0,0.061500000000000006,3.5700000000000003,0.0,3.5700000000000003
2021-01-06 19:30:00,3.496,0.59,3.5454359393,0.076,0,0.076,3.42,0.59,3.4705186932,3.5460000000000003,-0.38,3.5663028475000003,0.076,0,0.076,3.47,-0.38,3.4907449061999998
2021-01-06 20:00:00,3.3529999999999998,0.0,3.3529999999999998,0.043000000000000003,0,0.043000000000000003,3.31,0.0,3.31,3.403,0.0,3.403,0.043000000000000003,0,0.043000000000000003,3.36,0.0,3.36
2021-01-06 20:30:00,3.1995,0.55,3.2464288457,0.0695,0,0.0695,3.13,0.55,3.1779553175,3.2495,0.07,3.2502538747,0.0695,0,0.0695,3.18,0.07,3.1807703469
2021-01-06 21:00:00,3.0995,0.26,3.1103858683,0.08950000000000001,0,0.08950000000000001,3.01,0.26,3.0212083675,3.1495,0.27,3.1610520796,0.08950000000000001,0,0.08950000000000001,3.06,0.27,3.0718886699
2021-01-06 21:30:00,3.019,0.29,3.0328964704,0.039,0,0.039,2.98,0.29,2.9940774873000002,3.059,0.24,3.0684003976,0.039,0,0.039,3.02,0.24,3.0295214143
2021-01-06 22:00:00,2.8575,0.27,2.8702275607,0.0575,0,0.0575,2.8,0.27,2.8129877355,2.8875,0.28,2.9010439931,0.0575,0,0.0575,2.83,0.28,2.8438178563000003
2021-01-06 22:30:00,2.726,0.28,2.7403423144,0.136,0,0.136,2.59,0.28,2.6050911692,2.766,0.29,2.7811609087,0.136,0,0.136,2.63,0.29,2.6459402866
2021-01-06 23:00:00,2.624,0.29,2.639976515,0.034,0,0.034,2.59,0.29,2.6061849512,2.654,0.31,2.6720434128,0.034,0,0.034,2.62,0.31,2.6382759522
2021-01-06 23:30:00,2.6535,0.33,2.6739413326,0.0135,0,0.0135,2.64,0.33,2.6605450569,2.6835,0.35000000000000003,2.7062284179000002,0.0135,0,0.0135,2.67,0.35000000000000003,2.6928423645
2021-01-07 00:00:00,2.64,0.28,2.6548069610000002,0.0,0,0.0,2.64,0.28,2.6548069610000002,2.68,0.30000000000000004,2.6967387712,0.0,0,0.0,2.68,0.30000000000000004,2.6967387712
2021-01-07 00:30:00,2.96,0.25,2.9705386717,0.0,0,0.0,2.96,0.25,2.9705386717,3.0,0.26,3.0112455895,0.0,0,0.0,3.0,0.26,3.0112455895
2021-01-07 01:00:00,3.0405,0.28,3.0533653974,0.0105,0,0.0105,3.03,0.28,3.0429097916,3.0805,0.30000000000000004,3.0950735452,0.0105,0,0.0105,3.07,0.30000000000000004,3.0846231536
2021-01-07 01:30:00,3.1115,0.28,3.1240730225,0.0315,0,0.0315,3.08,0.28,3.0927010848,3.1515,0.30000000000000004,3.1657467129,0.0315,0,0.0315,3.12,0.30000000000000004,3.1343898928
2021-01-07 02:00:00,3.0555,0.26,3.0665420672,0.025500000000000002,0,0.025500000000000002,3.03,0.26,3.0411346567,3.0955,0.28,3.1081377463,0.025500000000000002,0,0.025500000000000002,3.07,0.28,3.0827422857
2021-01-07 02:30:00,3.038,0.25,3.048269017,0.008,0,0.008,3.03,0.25,3.0402960382,3.078,0.26,3.0889616378,0.008,0,0.008,3.07,0.26,3.0809901006000002
2021-01-07 03:00:00,2.9975,0.27,3.0096355676,0.0175,0,0.0175,2.98,0.27,2.9922065437,3.0275,0.28,3.0404204068,0.0175,0,0.0175,3.01,0.28,3.0229952034
2021-01-07 03:30:00,2.961,0.26,2.9723931436,0.011,0,0.011,2.95,0.26,2.9614354627,3.011,0.27,3.023081375,0.011,0,0.011,3.0,0.27,3.0121254954
2021-01-07 04:00:00,2.96,0.48,2.9986663702,0.0,0,0.0,2.96,0.48,2.9986663702,3.01,0.1,3.0116606715,0.0,0,0.0,3.01,0.1,3.0116606715
2021-01-07 04:30:00,2.9699999999999998,0.75,3.0632335856,0.0,0,0.0,2.9699999999999998,0.75,3.0632335856,3.03,-0.28,3.0429097916,0.0,0,0.0,3.03,-0.28,3.0429097916
2021-01-07 05:00:00,2.92,0.25,2.9306825144,0.02,0,0.02,2.9,0.25,2.9107559156000002,2.95,0.25,2.9605742686000003,0.02,0,0.02,2.93,0.25,2.9406461875
2021-01-07 05:30:00,2.912,0.25,2.9227117545,0.022,0,0.022,2.89,0.25,2.900792995,2.942,0.26,2.9534664379,0.022,0,0.022,2.92,0.26,2.9315524897
2021-01-07 06:00:00,2.9050000000000002,0.26,2.9166119042,0.015,0,0.015,2.89,0.26,2.9016719318,2.9450000000000003,0.27,2.9573510106,0.015,0,0.015,2.93,0.27,2.942413975
2021-01-07 06:30:00,2.9815,0.25,2.9919629426,0.0115,0,0.0115,2.9699999999999998,0.25,2.9805033132,3.0115,0.26,3.0227028054,0.0115,0,0.0115,3.0,0.26,3.0112455895
2021-01-07 07:00:00,3.0955,0.67,3.1671785946,0.0155,0,0.0155,3.08,0.67,3.1520310912,3.1455,-0.12,3.147788152,0.0155,0,0.0155,3.13,-0.12,3.1322994748
2021-01-07 07:30:00,3.1435,0.61,3.2021386994,0.0135,0,0.0135,3.13,0.61,3.1888869532,3.1835,-0.41000000000000003,3.2097931787,0.0135,0,0.0135,3.17,-0.41000000000000003,3.1964042298
2021-01-07 08:00:00,3.236,0.0,3.236,0.006,0,0.006,3.23,0.0,3.23,3.276,0.0,3.276,0.006,0,0.006,3.27,0.0,3.27
2021-01-07 08:30:00,3.38,0.58,3.4294022803,0.0,0,0.0,3.38,0.58,3.4294022803,3.43,-0.37,3.4498985492,0.0,0,0.0,3.43,-0.37,3.4498985492
2021-01-07 09:00:00,3.4205,0.59,3.471011416,0.0005,0,0.0005,3.42,0.59,3.4705186932,3.4605,-0.37,3.4802241666000002,0.0005,0,0.0005,3.46,-0.37,3.4797270008
2021-01-07 09:30:00,3.3890000000000002,0.0,3.3890000000000002,0.009000000000000001,0,0.009000000000000001,3.38,0.0,3.38,3.429,0.0,3.429,0.009000000000000001,0,0.009000000000000001,3.42,0.0,3.42
2021-01-07 10:00:00,3.36,0.51,3.3984849566,0.02,0,0.02,3.34,0.51,3.3787127726,3.41,-0.37,3.4300145772,0.02,0,0.02,3.39,-0.37,3.4101319623
2021-01-07 10:30:00,3.246,0.63,3.3065716384,0.036000000000000004,0,0.036000000000000004,3.21,0.63,3.2712382976,3.286,-0.35000000000000003,3.3045871149,0.036000000000000004,0,0.036000000000000004,3.25,-0.35000000000000003,3.2687918257
2021-01-07 11:00:00,2.924,0.0,2.924,0.054,0,0.054,2.87,0.0,2.87,2.944,0.0,2.944,0.054,0,0.054,2.89,0.0,2.89
2021-01-07 11:30:00,2.776,0.0,2.776,0.096,0,0.096,2.68,0.0,2.68,2.806,0.0,2.806,0.096,0,0.096,2.71,0.0,2.71
2021-01-07 12:00:00,2.705,0.0,2.705,0.125,0,0.125,2.58,0.0,2.58,2.745,0.0,2.745,0.125,0,0.125,2.62,0.0,2.62
2021-01-07 12:30:00,2.7195,0.0,2.7195,0.1595,0,0.1595,2.56,0.0,2.56,2.7595,0.25,2.7708013732,0.1595,0,0.1595,2.6,0.25,2.6119915773
2021-01-07 13:00:00,2.702,0.25,2.7135408602,0.182,0,0.182,2.52,0.25,2.532370431,2.742,0.25,2.7533732039,0.182,0,0.182,2.56,0.25,2.5721780654
2021-01-07 13:30:00,2.725,0.0,2.725,0.155,0,0.155,2.5700000000000003,0.0,2.5700000000000003,2.755,0.25,2.7663197574,0.155,0,0.155,2.6,0.25,2.6119915773
2021-01-07 14:00:00,2.688,0.25,2.6996007112,0.108,0,0.108,2.58,0.25,2.5920841036,2.718,0.25,2.7294732092,0.108,0,0.108,2.61,0.25,2.6219458423
2021-01-07 14:30:00,2.754,0.0,2.754,0.054,0,0.054,2.7,0.0,2.7,2.784,0.25,2.7952023183,0.054,0,0.054,2.73,0.25,2.7414229882
2021-01-07 15:00:00,2.819,0.25,2.8300637802,0.039,0,0.039,2.7800000000000002,0.25,2.791218372,2.859,0.25,2.8699095805,0.039,0,0.039,2.8200000000000003,0.25,2.8310598722
2021-01-07 15:30:00,3.015,0.37,3.0376183105,0.015,0,0.015,3.0,0.37,3.0227305537,3.055,0.19,3.0609026446,0.015,0,0.015,3.04,0.19,3.045931713
2021-01-07 16:00:00,3.195,0.6000000000000001,3.2508498889,0.015,0,0.015,3.18,0.6000000000000001,3.2361087744,3.245,-0.17,3.2494499535,0.015,0,0.015,3.23,-0.17,3.2344705904
2021-01-07 16:30:00,3.46,0.61,3.513360215,0.0,0,0.0,3.46,0.61,3.513360215,3.54,-0.38,3.5603370627,0.0,0,0.0,3.54,-0.38,3.5603370627
2021-01-07 17:00:00,3.646,0.0,3.646,0.006,0,0.006,3.64,0.0,3.64,3.696,0.0,3.696,0.006,0,0.006,3.69,0.0,3.69
2021-01-07 17:30:00,3.814,0.59,3.8593647146,0.014,0,0.014,3.8,0.59,3.8455298725000002,3.854,-0.39,3.8736824857,0.014,0,0.014,3.84,-0.39,3.8597538782000003
2021-01-07 18:00:00,3.848,0.0,3.848,0.008,0,0.008,3.84,0.0,3.84,3.908,0.0,3.908,0.008,0,0.008,3.9,0.0,3.9
2021-01-07 18:30:00,3.8285,0.0,3.8285,0.0085,0,0.0085,3.8200000000000003,0.0,3.8200000000000003,3.8685,0.0,3.8685,0.0085,0,0.0085,3.86,0.0,3.86
2021-01-07 19:00:00,3.6705,0.0,3.6705,0.0005,0,0.0005,3.67,0.0,3.67,3.7205,0.0,3.7205,0.0005,0,0.0005,3.7199999999999998,0.0,3.7199999999999998
2021-01-07 19:30:00,3.51,0.67,3.573373756,0.0,0,0.0,3.51,0.67,3.573373756,3.56,-0.29,3.5717922672,0.0,0,0.0,3.56,-0.29,3.5717922672
2021-01-07 20:00:00,3.3715,0.66,3.4354930141,0.0015,0,0.0015,3.37,0.66,3.4340209667,3.4115,-0.23,3.4192443975,0.0015,0,0.0015,3.41,-0.23,3.4177477964
2021-01-07 20:30:00,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598,3.23,0.23,3.2381785003,0.0,0,0.0,3.23,0.23,3.2381785003
2021-01-07 21:00:00,3.081,0.25,3.0911261702,0.001,0,0.001,3.08,0.25,3.0901294471,3.111,0.26,3.1218457681,0.001,0,0.001,3.11,0.26,3.1208492434
2021-01-07 21:30:00,3.014,0.25,3.0243505088,0.004,0,0.004,3.01,0.25,3.0203642164,3.054,0.26,3.0650474711,0.004,0,0.004,3.05,0.26,3.0610619072
2021-01-07 22:00:00,2.8805,0.27,2.8931263799,0.0005,0,0.0005,2.88,0.27,2.8926285624,2.9105,0.29,2.9249120072,0.0005,0,0.0005,2.91,0.29,2.9244144713
2021-01-07 22:30:00,2.7615,0.46,2.7995503657,0.0015,0,0.0015,2.76,0.46,2.7980707639,2.8215,0.26,2.83345412,0.0015,0,0.0015,2.8200000000000003,0.26,2.8319604517
2021-01-07 23:00:00,2.6405000000000003,0.55,2.69717264,0.0005,0,0.0005,2.64,0.55,2.6966831479,2.7105,0.17,2.7158258873000003,0.0005,0,0.0005,2.71,0.17,2.715326868
2021-01-07 23:30:00,2.678,0.29,2.6936562513,0.008,0,0.008,2.67,0.29,2.6857028875,2.718,0.31,2.7356213188,0.008,0,0.008,2.71,0.31,2.7276730009
2021-01-08 00:00:00,2.62,0.29,2.6360007587,0.0,0,0.0,2.62,0.29,2.6360007587,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2021-01-08 00:30:00,2.91,0.0,2.91,0.01,0,0.01,2.9,0.0,2.9,2.95,0.25,2.9605742686000003,0.01,0,0.01,2.94,0.25,2.9506101064
2021-01-08 01:00:00,3.0115,0.25,3.0218590718,0.051500000000000004,0,0.051500000000000004,2.96,0.25,2.9705386717,3.0415,0.26,3.0525927095,0.051500000000000004,0,0.051500000000000004,2.99,0.26,3.001283059
2021-01-08 01:30:00,3.149,0.26,3.1597153353,0.009000000000000001,0,0.009000000000000001,3.14,0.26,3.1507459434,3.179,0.28,3.191307099,0.009000000000000001,0,0.009000000000000001,3.17,0.28,3.1823419049
2021-01-08 02:00:00,3.0245,0.26,3.0356548305,0.0945,0,0.0945,2.93,0.26,2.941513216,3.0745,0.28,3.0872237123,0.0945,0,0.0945,2.98,0.28,2.9931254568
2021-01-08 02:30:00,2.997,0.25,3.0074090177,0.227,0,0.227,2.77,0.25,2.7812587079,3.027,0.26,3.0381456515,0.227,0,0.227,2.8,0.26,2.8120455187999998
2021-01-08 03:00:00,2.9975,0.26,3.0087549335,0.0375,0,0.0375,2.96,0.26,2.9713969779,3.0275,0.26,3.0386438176,0.0375,0,0.0375,2.99,0.26,3.001283059
2021-01-08 03:30:00,2.99,0.0,2.99,0.0,0,0.0,2.99,0.0,2.99,3.02,0.24,3.0295214143,0.0,0,0.0,3.02,0.24,3.0295214143
2021-01-08 04:00:00,2.98,0.0,2.98,0.0,0,0.0,2.98,0.0,2.98,3.02,0.0,3.02,0.0,0,0.0,3.02,0.0,3.02
2021-01-08 04:30:00,2.99,0.0,2.99,0.0,0,0.0,2.99,0.0,2.99,3.02,0.0,3.02,0.0,0,0.0,3.02,0.0,3.02
2021-01-08 05:00:00,2.9055,0.0,2.9055,0.0055000000000000005,0,0.0055000000000000005,2.9,0.0,2.9,2.9355,0.25,2.9461263126,0.0055000000000000005,0,0.0055000000000000005,2.93,0.25,2.9406461875
2021-01-08 05:30:00,2.8415,0.25,2.8524765117,0.021500000000000002,0,0.021500000000000002,2.8200000000000003,0.25,2.8310598722,2.8715,0.25,2.882362269,0.021500000000000002,0,0.021500000000000002,2.85,0.25,2.8609439002
2021-01-08 06:00:00,2.857,0.0,2.857,0.007,0,0.007,2.85,0.0,2.85,2.8970000000000002,0.25,2.9077670127,0.007,0,0.007,2.89,0.25,2.900792995
2021-01-08 06:30:00,2.932,0.25,2.9426389517000002,0.002,0,0.002,2.93,0.25,2.9406461875,2.972,0.25,2.9824962699,0.002,0,0.002,2.9699999999999998,0.25,2.9805033132
2021-01-08 07:00:00,3.032,0.0,3.032,0.002,0,0.002,3.03,0.0,3.03,3.062,0.0,3.062,0.002,0,0.002,3.06,0.0,3.06
2021-01-08 07:30:00,2.9585,0.0,2.9585,0.0785,0,0.0785,2.88,0.0,2.88,2.9885,0.0,2.9885,0.0785,0,0.0785,2.91,0.0,2.91
2021-01-08 08:00:00,3.089,0.0,3.089,0.049,0,0.049,3.04,0.0,3.04,3.119,0.0,3.119,0.049,0,0.049,3.07,0.0,3.07
2021-01-08 08:30:00,3.211,0.0,3.211,0.061,0,0.061,3.15,0.0,3.15,3.251,0.0,3.251,0.061,0,0.061,3.19,0.0,3.19
2021-01-08 09:00:00,3.273,0.0,3.273,0.033,0,0.033,3.24,0.0,3.24,3.303,0.0,3.303,0.033,0,0.033,3.27,0.0,3.27
2021-01-08 09:30:00,3.258,0.0,3.258,0.058,0,0.058,3.2,0.0,3.2,3.298,0.0,3.298,0.058,0,0.058,3.24,0.0,3.24
2021-01-08 10:00:00,3.2125,0.0,3.2125,0.0425,0,0.0425,3.17,0.0,3.17,3.2525,0.0,3.2525,0.0425,0,0.0425,3.21,0.0,3.21
2021-01-08 10:30:00,3.0485,0.0,3.0485,0.0585,0,0.0585,2.99,0.0,2.99,3.0985,0.0,3.0985,0.0585,0,0.0585,3.04,0.0,3.04
2021-01-08 11:00:00,3.1045,0.0,3.1045,0.0345,0,0.0345,3.07,0.0,3.07,3.1445,0.0,3.1445,0.0345,0,0.0345,3.11,0.0,3.11
2021-01-08 11:30:00,2.935,0.65,3.0061146019,0.095,0,0.095,2.84,0.65,2.9134343995,2.975,-0.35000000000000003,2.9955174845,0.095,0,0.095,2.88,-0.35000000000000003,2.9011894113
2021-01-08 12:00:00,2.708,0.65,2.784917234,0.188,0,0.188,2.52,0.65,2.6024795869,2.748,-0.35000000000000003,2.7701992708,0.188,0,0.188,2.56,-0.35000000000000003,2.5838150089000003
2021-01-08 12:30:00,2.7225,0.0,2.7225,0.2325,0,0.2325,2.49,0.0,2.49,2.7525,0.0,2.7525,0.2325,0,0.2325,2.52,0.0,2.52
2021-01-08 13:00:00,2.643,0.0,2.643,0.363,0,0.363,2.2800000000000002,0.0,2.2800000000000002,2.673,0.25,2.6846655285,0.363,0,0.363,2.31,0.25,2.3234887562
2021-01-08 13:30:00,2.6470000000000002,0.25,2.6587796073,0.397,0,0.397,2.25,0.25,2.2638462845,2.677,0.25,2.6886481733,0.397,0,0.397,2.2800000000000002,0.25,2.2936651892
2021-01-08 14:00:00,2.6325000000000003,0.25,2.6443442004,0.3825,0,0.3825,2.25,0.25,2.2638462845,2.6525,0.24,2.6633355496,0.3825,0,0.3825,2.27,0.24,2.2826519665
2021-01-08 14:30:00,2.6285,0.0,2.6285,0.35850000000000004,0,0.35850000000000004,2.27,0.0,2.27,2.6485000000000003,0.24,2.6593518477,0.35850000000000004,0,0.35850000000000004,2.29,0.24,2.3025420734
2021-01-08 15:00:00,2.701,0.0,2.701,0.261,0,0.261,2.44,0.0,2.44,2.731,0.24,2.7415253054,0.261,0,0.261,2.47,0.24,2.4816325272
2021-01-08 15:30:00,2.9145000000000003,0.68,2.9927763448,0.21450000000000002,0,0.21450000000000002,2.7,0.68,2.7843132007999998,2.9445,-0.15,2.948318207,0.21450000000000002,0,0.21450000000000002,2.73,-0.15,2.7341177736
2021-01-08 16:00:00,3.0325,0.0,3.0325,0.21250000000000002,0,0.21250000000000002,2.8200000000000003,0.0,2.8200000000000003,3.0725,0.24,3.0818592197,0.21250000000000002,0,0.21250000000000002,2.86,0.24,2.8700522643
2021-01-08 16:30:00,3.2735,0.51,3.312989926,0.0935,0,0.0935,3.18,0.51,3.220636583,3.3035,0.14,3.3064652198,0.0935,0,0.0935,3.21,0.14,3.2130515091
2021-01-08 17:00:00,3.4575,-0.41000000000000003,3.4817246086,0.0775,0,0.0775,3.38,-0.41000000000000003,3.4047760572,3.4975,0.46,3.5276204799,0.0775,0,0.0775,3.42,0.46,3.4507970094
2021-01-08 17:30:00,3.552,0.0,3.552,0.082,0,0.082,3.47,0.0,3.47,3.602,0.0,3.602,0.082,0,0.082,3.52,0.0,3.52
2021-01-08 18:00:00,3.5324999999999998,0.0,3.5324999999999998,0.0825,0,0.0825,3.45,0.0,3.45,3.5725,0.0,3.5725,0.0825,0,0.0825,3.49,0.0,3.49
2021-01-08 18:30:00,3.507,0.0,3.507,0.067,0,0.067,3.44,0.0,3.44,3.547,0.0,3.547,0.067,0,0.067,3.48,0.0,3.48
2021-01-08 19:00:00,3.4705,0.0,3.4705,0.0405,0,0.0405,3.43,0.0,3.43,3.5105,0.0,3.5105,0.0405,0,0.0405,3.47,0.0,3.47
2021-01-08 19:30:00,3.3215,0.0,3.3215,0.021500000000000002,0,0.021500000000000002,3.3,0.0,3.3,3.3615,0.0,3.3615,0.021500000000000002,0,0.021500000000000002,3.34,0.0,3.34
2021-01-08 20:00:00,3.207,0.46,3.2398223717,0.027,0,0.027,3.18,0.46,3.2130981933,3.247,0.04,3.2472463719,0.027,0,0.027,3.22,0.04,3.2202484376
2021-01-08 20:30:00,3.072,0.24,3.0813607384,0.022,0,0.022,3.05,0.24,3.0594280511,3.112,0.25,3.1220256245,0.022,0,0.022,3.09,0.25,3.1000967727
2021-01-08 21:00:00,2.992,0.52,3.0368510006,0.012,0,0.012,2.98,0.52,3.0250289255,3.032,0.14,3.035230469,0.012,0,0.012,3.02,0.14,3.0232432916
2021-01-08 21:30:00,2.839,0.25,2.8499861403,0.019,0,0.019,2.8200000000000003,0.25,2.8310598722,2.8689999999999998,0.26,2.8807570185999998,0.019,0,0.019,2.85,0.26,2.8618350756
2021-01-08 22:00:00,2.7439999999999998,0.27,2.7572515301,0.024,0,0.024,2.7199999999999998,0.27,2.733367886,2.774,0.28,2.7880954073,0.024,0,0.024,2.75,0.28,2.7642177917
2021-01-08 22:30:00,2.678,0.30000000000000004,2.6947511945000002,0.038,0,0.038,2.64,0.30000000000000004,2.6569907791,2.718,0.32,2.7367725517,0.038,0,0.038,2.68,0.32,2.6990368653
2021-01-08 23:00:00,2.5865,0.32,2.6062199159,0.0165,0,0.0165,2.5700000000000003,0.32,2.5898455552,2.6165000000000003,0.34,2.638498105,0.0165,0,0.0165,2.6,0.34,2.6221365334
2021-01-08 23:30:00,2.691,0.29,2.7065810537,0.041,0,0.041,2.65,0.29,2.6658206991,2.731,0.31,2.748537975,0.041,0,0.041,2.69,0.31,2.7078035379000003
2021-01-09 00:00:00,2.607,0.34,2.6290775949,0.157,0,0.157,2.45,0.34,2.4734793308,2.637,0.36,2.6614599377,0.157,0,0.157,2.48,0.36,2.5059928172
2021-01-09 00:30:00,2.8965,0.26,2.908145844,0.1865,0,0.1865,2.71,0.26,2.7224437552,2.9365,0.27,2.9488866119,0.1865,0,0.1865,2.75,0.27,2.7632227561000002
2021-01-09 01:00:00,2.9645,0.26,2.9758797439,0.0945,0,0.0945,2.87,0.26,2.8817529388,3.0045,0.27,3.0166074073,0.0945,0,0.0945,2.91,0.27,2.9224989306999998
2021-01-09 01:30:00,3.0755,0.28,3.0882195923,0.0655,0,0.0655,3.01,0.28,3.0229952034,3.1155,0.30000000000000004,3.1299105818,0.0655,0,0.0655,3.05,0.30000000000000004,3.0647185841
2021-01-09 02:00:00,3.037,0.30000000000000004,3.0517812831,0.037,0,0.037,3.0,0.30000000000000004,3.0149626863,3.077,0.29,3.0906356951,0.037,0,0.037,3.04,0.29,3.0538009103
2021-01-09 02:30:00,2.969,0.26,2.9803625618,0.029,0,0.029,2.94,0.26,2.9514742079,3.009,0.27,3.0210893731,0.029,0,0.029,2.98,0.27,2.9922065437
2021-01-09 03:00:00,2.938,0.27,2.9503803145000003,0.028,0,0.028,2.91,0.27,2.9224989306999998,2.968,0.28,2.9811782905,0.028,0,0.028,2.94,0.28,2.9533032354
2021-01-09 03:30:00,2.8765,0.27,2.8891438611,0.0165,0,0.0165,2.86,0.27,2.8727164844,2.9165,0.29,2.9308825036,0.0165,0,0.0165,2.9,0.29,2.9144639301
2021-01-09 04:00:00,2.815,0.27,2.8279188461,0.035,0,0.035,2.7800000000000002,0.27,2.7930807364,2.8449999999999998,0.28,2.8587453542,0.035,0,0.035,2.81,0.28,2.8239157211
2021-01-09 04:30:00,2.823,0.27,2.8358824024000002,0.043000000000000003,0,0.043000000000000003,2.7800000000000002,0.27,2.7930807364,2.8529999999999998,0.28,2.8667069958,0.043000000000000003,0,0.043000000000000003,2.81,0.28,2.8239157211
2021-01-09 05:00:00,2.7525,0.27,2.7657108038000002,0.0825,0,0.0825,2.67,0.27,2.6836169622,2.7925,0.29,2.8075178094,0.0825,0,0.0825,2.71,0.29,2.7254724361
2021-01-09 05:30:00,2.717,0.27,2.7303825739,0.077,0,0.077,2.64,0.27,2.6537709018999998,2.757,0.29,2.7722101291,0.077,0,0.077,2.68,0.29,2.6956446353
2021-01-09 06:00:00,2.6875,0.31,2.7053199903,0.0475,0,0.0475,2.64,0.31,2.6581384464,2.7275,0.33,2.7473908077,0.0475,0,0.0475,2.68,0.33,2.70024073
2021-01-09 06:30:00,2.8195,0.26,2.8314625638,0.029500000000000002,0,0.029500000000000002,2.79,0.26,2.8020885068,2.8495,0.27,2.8622631343,0.029500000000000002,0,0.029500000000000002,2.8200000000000003,0.27,2.8328960447
2021-01-09 07:00:00,2.77,0.26,2.7821754078,0.03,0,0.03,2.74,0.26,2.7523081223,2.8,0.27,2.8129877355,0.03,0,0.03,2.77,0.27,2.7831277369
2021-01-09 07:30:00,2.684,0.26,2.6965637393,0.054,0,0.054,2.63,0.26,2.6428204631,2.7039999999999997,0.26,2.7164712403999998,0.054,0,0.054,2.65,0.26,2.662724169
2021-01-09 08:00:00,2.749,0.26,2.7612680058,0.029,0,0.029,2.7199999999999998,0.26,2.732398214,2.779,0.26,2.7911361486,0.029,0,0.029,2.75,0.26,2.7622635645
2021-01-09 08:30:00,2.8575,0.65,2.9304959051,0.007500000000000001,0,0.007500000000000001,2.85,0.65,2.9231831964,2.8975,-0.01,2.8975172562,0.007500000000000001,0,0.007500000000000001,2.89,-0.01,2.8900173010000003
2021-01-09 09:00:00,2.9515000000000002,0.25,2.9620689138,0.0015,0,0.0015,2.95,0.25,2.9605742686000003,2.9815,0.25,2.9919629426,0.0015,0,0.0015,2.98,0.25,2.9904681908
2021-01-09 09:30:00,2.936,-0.34,2.9556210853,0.046,0,0.046,2.89,-0.34,2.9099312707,2.966,0.34,2.985423923,0.046,0,0.046,2.92,0.34,2.9397278786000003
2021-01-09 10:00:00,2.8715,0.26,2.8832468243,0.0315,0,0.0315,2.84,0.26,2.8518765752,2.9015,0.27,2.9140353893,0.0315,0,0.0315,2.87,0.27,2.8826723713
2021-01-09 10:30:00,2.8445,0.26,2.8563578645,0.0545,0,0.0545,2.79,0.26,2.8020885068,2.8645,0.26,2.8762754128,0.0545,0,0.0545,2.81,0.26,2.8220028349
2021-01-09 11:00:00,2.9195,0.25,2.9301843372,0.0695,0,0.0695,2.85,0.25,2.8609439002,2.9495,0.26,2.9609373938,0.0695,0,0.0695,2.88,0.26,2.8917122955
2021-01-09 11:30:00,3.0155,0.0,3.0155,0.025500000000000002,0,0.025500000000000002,2.99,0.0,2.99,3.0455,0.25,3.0557438129,0.025500000000000002,0,0.025500000000000002,3.02,0.25,3.030330015
2021-01-09 12:00:00,2.973,0.0,2.973,0.013000000000000001,0,0.013000000000000001,2.96,0.0,2.96,3.003,0.25,3.0133882923,0.013000000000000001,0,0.013000000000000001,2.99,0.25,3.000433302
2021-01-09 12:30:00,3.027,0.0,3.027,0.027,0,0.027,3.0,0.0,3.0,3.057,0.0,3.057,0.027,0,0.027,3.03,0.0,3.03
2021-01-09 13:00:00,3.0015,0.25,3.0118934659,0.0115,0,0.0115,2.99,0.25,3.000433302,3.0415,0.26,3.0525927095,0.0115,0,0.0115,3.03,0.26,3.0411346567
2021-01-09 13:30:00,3.024,0.25,3.0343163975,0.004,0,0.004,3.02,0.25,3.030330015,3.054,0.26,3.0650474711,0.004,0,0.004,3.05,0.26,3.0610619072
2021-01-09 14:00:00,3.022,0.25,3.0323232018,0.002,0,0.002,3.02,0.25,3.030330015,3.042,0.26,3.0530908928,0.002,0,0.002,3.04,0.26,3.051098163
2021-01-09 14:30:00,3.051,0.25,3.0612254082,0.001,0,0.001,3.05,0.25,3.0602287496,3.081,0.27,3.0928079475,0.001,0,0.001,3.08,0.27,3.0918117666
2021-01-09 15:00:00,3.0805,0.24,3.0898349875,0.0005,0,0.0005,3.08,0.24,3.0893364983,3.1105,0.25,3.1205304437,0.0005,0,0.0005,3.11,0.25,3.1200320511
2021-01-09 15:30:00,3.13,0.26,3.1407801579,0.0,0,0.0,3.13,0.26,3.1407801579,3.18,0.27,3.1914416805,0.0,0,0.0,3.18,0.27,3.1914416805
2021-01-09 16:00:00,3.15,0.26,3.1607119451,0.0,0,0.0,3.15,0.26,3.1607119451,3.19,0.27,3.2014059411,0.0,0,0.0,3.19,0.27,3.2014059411
2021-01-09 16:30:00,3.31,0.30000000000000004,3.3235673605000002,0.0,0,0.0,3.31,0.30000000000000004,3.3235673605000002,3.34,0.26,3.350104476,0.0,0,0.0,3.34,0.26,3.350104476
2021-01-09 17:00:00,3.49,0.0,3.49,0.0,0,0.0,3.49,0.0,3.49,3.5300000000000002,0.24,3.5381492337,0.0,0,0.0,3.5300000000000002,0.24,3.5381492337
2021-01-09 17:30:00,3.62,0.0,3.62,0.0,0,0.0,3.62,0.0,3.62,3.66,0.25,3.6685283153,0.0,0,0.0,3.66,0.25,3.6685283153
2021-01-09 18:00:00,3.62,0.0,3.62,0.0,0,0.0,3.62,0.0,3.62,3.67,0.25,3.6785051312,0.0,0,0.0,3.67,0.25,3.6785051312
2021-01-09 18:30:00,3.54,0.0,3.54,0.0,0,0.0,3.54,0.0,3.54,3.58,0.25,3.5887184342,0.0,0,0.0,3.58,0.25,3.5887184342
2021-01-09 19:00:00,3.41,0.55,3.454070063,0.0,0,0.0,3.41,0.55,3.454070063,3.46,0.11,3.4617481133,0.0,0,0.0,3.46,0.11,3.4617481133
2021-01-09 19:30:00,3.3,0.25,3.3094561487,0.0,0,0.0,3.3,0.25,3.3094561487,3.34,0.27,3.3508954027,0.0,0,0.0,3.34,0.27,3.3508954027
2021-01-09 20:00:00,3.2,0.27,3.211370424,0.0,0,0.0,3.2,0.27,3.211370424,3.24,0.27,3.2512305363,0.0,0,0.0,3.24,0.27,3.2512305363
2021-01-09 20:30:00,3.1,0.26,3.1108841187,0.0,0,0.0,3.1,0.26,3.1108841187,3.13,0.27,3.141623784,0.0,0,0.0,3.13,0.27,3.141623784
2021-01-09 21:00:00,2.9805,0.28,2.9936232645,0.0005,0,0.0005,2.98,0.28,2.9931254568,3.0105,0.29,3.0244355258,0.0005,0,0.0005,3.01,0.29,3.02393783
2021-01-09 21:30:00,2.865,0.28,2.8786498571,0.005,0,0.005,2.86,0.28,2.8736736071,2.915,0.29,2.9293898682,0.005,0,0.005,2.91,0.29,2.9244144713
2021-01-09 22:00:00,2.7315,0.33,2.75136189,0.0115,0,0.0115,2.7199999999999998,0.33,2.7399452549000003,2.7715,0.35000000000000003,2.7935125291,0.0115,0,0.0115,2.76,0.35000000000000003,2.7821035206999998
2021-01-09 22:30:00,2.604,0.54,2.6594014364,0.004,0,0.004,2.6,0.54,2.6554848898,2.664,0.39,2.692395959,0.004,0,0.004,2.66,0.39,2.6884382083
2021-01-09 23:00:00,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734,2.56,0.36,2.5851885811,0.0,0,0.0,2.56,0.36,2.5851885811
2021-01-09 23:30:00,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003
