Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-10 00:00:00,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546
2021-01-10 00:30:00,2.85,0.29,2.8647163908,0.0,0,0.0,2.85,0.29,2.8647163908,2.88,0.31,2.8966359799,0.0,0,0.0,2.88,0.31,2.8966359799
2021-01-10 01:00:00,3.03,0.27,3.0420059172,0.0,0,0.0,3.03,0.27,3.0420059172,3.05,0.28,3.0628254929,0.0,0,0.0,3.05,0.28,3.0628254929
2021-01-10 01:30:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.11,0.32,3.1264196775,0.0,0,0.0,3.11,0.32,3.1264196775
2021-01-10 02:00:00,2.99,0.29,3.0040306257,0.0,0,0.0,2.99,0.29,3.0040306257,3.03,0.31,3.0458168034,0.0,0,0.0,3.03,0.31,3.0458168034
2021-01-10 02:30:00,2.98,0.29,2.9940774873000002,0.0,0,0.0,2.98,0.29,2.9940774873000002,3.01,0.31,3.0259213473,0.0,0,0.0,3.01,0.31,3.0259213473
2021-01-10 03:00:00,2.93,0.27,2.942413975,0.0,0,0.0,2.93,0.27,2.942413975,2.98,0.29,2.9940774873000002,0.0,0,0.0,2.98,0.29,2.9940774873000002
2021-01-10 03:30:00,2.87,0.26,2.8817529388,0.0,0,0.0,2.87,0.26,2.8817529388,2.91,0.28,2.9234397548,0.0,0,0.0,2.91,0.28,2.9234397548
2021-01-10 04:00:00,2.852,0.26,2.8638268104,0.002,0,0.002,2.85,0.26,2.8618350756,2.882,0.28,2.8955697194,0.002,0,0.002,2.88,0.28,2.8935790986
2021-01-10 04:30:00,2.8085,0.26,2.8205092182,0.0085,0,0.0085,2.8,0.26,2.8120455187999998,2.8485,0.28,2.8622285461,0.0085,0,0.0085,2.84,0.28,2.8537694371
2021-01-10 05:00:00,2.7800000000000002,0.26,2.792131802,0.0,0,0.0,2.7800000000000002,0.26,2.792131802,2.8,0.27,2.8129877355,0.0,0,0.0,2.8,0.27,2.8129877355
2021-01-10 05:30:00,2.74,0.27,2.7532707822,0.0,0,0.0,2.74,0.27,2.7532707822,2.77,0.28,2.7841156585,0.0,0,0.0,2.77,0.28,2.7841156585
2021-01-10 06:00:00,2.7,0.28,2.7144796923000003,0.0,0,0.0,2.7,0.28,2.7144796923000003,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2021-01-10 06:30:00,2.76,0.26,2.7722193275,0.0,0,0.0,2.76,0.26,2.7722193275,2.8,0.27,2.8129877355,0.0,0,0.0,2.8,0.27,2.8129877355
2021-01-10 07:00:00,2.77,0.26,2.7821754078,0.0,0,0.0,2.77,0.26,2.7821754078,2.8,0.27,2.8129877355,0.0,0,0.0,2.8,0.27,2.8129877355
2021-01-10 07:30:00,2.67,0.26,2.6826293072,0.0,0,0.0,2.67,0.26,2.6826293072,2.7199999999999998,0.26,2.732398214,0.0,0,0.0,2.7199999999999998,0.26,2.732398214
2021-01-10 08:00:00,2.7199999999999998,0.26,2.732398214,0.0,0,0.0,2.7199999999999998,0.26,2.732398214,2.75,0.26,2.7622635645,0.0,0,0.0,2.75,0.26,2.7622635645
2021-01-10 08:30:00,2.79,0.26,2.8020885068,0.0,0,0.0,2.79,0.26,2.8020885068,2.8200000000000003,0.27,2.8328960447,0.0,0,0.0,2.8200000000000003,0.27,2.8328960447
2021-01-10 09:00:00,2.86,0.27,2.8727164844,0.0,0,0.0,2.86,0.27,2.8727164844,2.89,0.29,2.9045137287,0.0,0,0.0,2.89,0.29,2.9045137287
2021-01-10 09:30:00,2.893,0.58,2.9505675725,0.003,0,0.003,2.89,0.58,2.9476261635,2.9530000000000003,0.1,2.9546927082,0.003,0,0.003,2.95,0.1,2.9516944286
2021-01-10 10:00:00,2.8865,0.71,2.9725380149,0.006500000000000001,0,0.006500000000000001,2.88,0.71,2.9662265591,2.9665,-0.27,2.9787618653,0.006500000000000001,0,0.006500000000000001,2.96,-0.27,2.9722886805
2021-01-10 10:30:00,2.958,0.25,2.9685457719,0.018000000000000002,0,0.018000000000000002,2.94,0.25,2.9506101064,2.988,0.26,2.9992905828,0.018000000000000002,0,0.018000000000000002,2.9699999999999998,0.26,2.9813587506
2021-01-10 11:00:00,2.8615,0.45,2.8966674385999998,0.051500000000000004,0,0.051500000000000004,2.81,0.45,2.8458039286,2.9115,0.2,2.9183612268,0.051500000000000004,0,0.051500000000000004,2.86,0.2,2.8669844785
2021-01-10 11:30:00,2.8305,0.25,2.8415190040000002,0.07050000000000001,0,0.07050000000000001,2.76,0.25,2.7712993342,2.8605,0.26,2.8722918114000002,0.07050000000000001,0,0.07050000000000001,2.79,0.26,2.8020885068
2021-01-10 12:00:00,2.855,0.25,2.8659248071,0.035,0,0.035,2.8200000000000003,0.25,2.8310598722,2.895,0.26,2.9066518539,0.035,0,0.035,2.86,0.26,2.8717938645
2021-01-10 12:30:00,2.7795,0.25,2.7907203819,0.1495,0,0.1495,2.63,0.25,2.6418554086,2.8095,0.26,2.8215049619,0.1495,0,0.1495,2.66,0.26,2.6726765611000003
2021-01-10 13:00:00,2.8715,0.25,2.882362269,0.0415,0,0.0415,2.83,0.25,2.8410209433,2.9215,0.25,2.9321770496,0.0415,0,0.0415,2.88,0.25,2.8908303305
2021-01-10 13:30:00,2.9565,0.26,2.9679104181,0.0565,0,0.0565,2.9,0.26,2.9116318449,3.0065,0.25,3.0168762404,0.0565,0,0.0565,2.95,0.25,2.9605742686000003
2021-01-10 14:00:00,2.9585,0.25,2.969043996,0.0585,0,0.0585,2.9,0.25,2.9107559156000002,2.9885,0.25,2.9989385205,0.0585,0,0.0585,2.93,0.25,2.9406461875
2021-01-10 14:30:00,3.066,0.36,3.0870626816,0.046,0,0.046,3.02,0.36,3.0413812651,3.106,0.21,3.1130910684,0.046,0,0.046,3.06,0.21,3.0671974178
2021-01-10 15:00:00,3.1015,0.25,3.1115594563,0.0415,0,0.0415,3.06,0.25,3.0701954335,3.1315,0.26,3.1422750118,0.0415,0,0.0415,3.09,0.26,3.1009192186
2021-01-10 15:30:00,3.1295,0.25,3.1394697403,0.029500000000000002,0,0.029500000000000002,3.1,0.25,3.110064308,3.1695,0.26,3.1801462624,0.029500000000000002,0,0.029500000000000002,3.14,0.26,3.1507459434
2021-01-10 16:00:00,3.2245,0.25,3.2341769046,0.044500000000000005,0,0.044500000000000005,3.18,0.25,3.1898119067,3.2645,0.26,3.2748374387,0.044500000000000005,0,0.044500000000000005,3.22,0.26,3.2304798405
2021-01-10 16:30:00,3.3635,0.52,3.4034588656,0.043500000000000004,0,0.043500000000000004,3.32,0.52,3.3604761567,3.4235,0.03,3.4236314419,0.043500000000000004,0,0.043500000000000004,3.38,0.03,3.3801331335
2021-01-10 17:00:00,3.581,0.66,3.6413130873,0.07100000000000001,0,0.07100000000000001,3.51,0.66,3.5715122847,3.661,-0.32,3.6749586391999998,0.07100000000000001,0,0.07100000000000001,3.59,-0.32,3.6042336217
2021-01-10 17:30:00,3.6814999999999998,0.35000000000000003,3.6980998161,0.0915,0,0.0915,3.59,0.35000000000000003,3.6070209315,3.7215,0.24,3.7292307853,0.0915,0,0.0915,3.63,0.24,3.6379252329
2021-01-10 18:00:00,3.6435,0.0,3.6435,0.07350000000000001,0,0.07350000000000001,3.5700000000000003,0.0,3.5700000000000003,3.6935000000000002,0.25,3.701951141,0.07350000000000001,0,0.07350000000000001,3.62,0.25,3.6286223281
2021-01-10 18:30:00,3.5015,0.6900000000000001,3.5688376609,0.1115,0,0.1115,3.39,0.6900000000000001,3.4595086355999998,3.5715,-0.27,3.5816912555,0.1115,0,0.1115,3.46,-0.27,3.4705186932
2021-01-10 19:00:00,3.3695,0.25,3.3787616444,0.059500000000000004,0,0.059500000000000004,3.31,0.25,3.3194276615,3.4195,0.25,3.4286265836,0.059500000000000004,0,0.059500000000000004,3.36,0.25,3.3692877586
2021-01-10 19:30:00,3.2945,0.55,3.3400943475,0.0245,0,0.0245,3.27,0.55,3.3159312417,3.3745,0.13,3.3770031463,0.0245,0,0.0245,3.35,0.13,3.3525214392000002
2021-01-10 20:00:00,3.125,0.51,3.1663425273,0.055,0,0.055,3.07,0.51,3.1120732639,3.205,0.2,3.2112341864,0.055,0,0.055,3.15,0.2,3.1563428204
2021-01-10 20:30:00,3.02,0.28,3.032952357,0.07,0,0.07,2.95,0.28,2.9632583418,3.05,0.29,3.0637558649,0.07,0,0.07,2.98,0.29,2.9940774873000002
2021-01-10 21:00:00,2.8890000000000002,0.31,2.9055844507,0.089,0,0.089,2.8,0.31,2.8171084466,2.919,0.30000000000000004,2.9343757428,0.089,0,0.089,2.83,0.30000000000000004,2.8458566373
2021-01-10 21:30:00,2.792,0.29,2.8070204844,0.122,0,0.122,2.67,0.29,2.6857028875,2.832,0.31,2.8489162852,0.122,0,0.122,2.71,0.31,2.7276730009
2021-01-10 22:00:00,2.662,0.33,2.6823765582,0.17200000000000001,0,0.17200000000000001,2.49,0.33,2.5117722827,2.682,0.35000000000000003,2.7047410227,0.17200000000000001,0,0.17200000000000001,2.51,0.35000000000000003,2.534284909
2021-01-10 22:30:00,2.576,0.33,2.597051405,0.136,0,0.136,2.44,0.33,2.4622144504,2.596,0.35000000000000003,2.6194877362,0.136,0,0.136,2.46,0.35000000000000003,2.4847736315
2021-01-10 23:00:00,2.458,0.33,2.4800532252,0.20800000000000002,0,0.20800000000000002,2.25,0.33,2.274071239,2.478,0.35000000000000003,2.5025954527,0.20800000000000002,0,0.20800000000000002,2.27,0.35000000000000003,2.296823894
2021-01-10 23:30:00,2.5145,0.32,2.5347801187,0.20450000000000002,0,0.20450000000000002,2.31,0.32,2.3320591759,2.5445,0.34,2.5671151610000003,0.20450000000000002,0,0.20450000000000002,2.34,0.34,2.3645718429
2021-01-11 00:00:00,2.4745,0.30000000000000004,2.4926191546,0.1645,0,0.1645,2.31,0.30000000000000004,2.3293990641,2.4945,0.31,2.5136885746,0.1645,0,0.1645,2.33,0.31,2.3505318547
2021-01-11 00:30:00,2.795,0.26,2.8070669746,0.23500000000000001,0,0.23500000000000001,2.56,0.26,2.5731692521,2.815,0.27,2.8279188461,0.23500000000000001,0,0.23500000000000001,2.58,0.27,2.5940894356
2021-01-11 01:00:00,2.898,0.26,2.9096398403,0.268,0,0.268,2.63,0.26,2.6428204631,2.928,0.27,2.9404224186,0.268,0,0.268,2.66,0.27,2.6736678926
2021-01-11 01:30:00,2.964,0.26,2.9753816562,0.374,0,0.374,2.59,0.26,2.6030174798,2.9939999999999998,0.27,3.0061496969,0.374,0,0.374,2.62,0.27,2.6338754716
2021-01-11 02:00:00,2.9065000000000003,0.26,2.9181059354,0.4365,0,0.4365,2.47,0.26,2.4836465127,2.9365,0.27,2.9488866119,0.4365,0,0.4365,2.5,0.27,2.5145377309
2021-01-11 02:30:00,2.9085,0.25,2.9192245974,0.47850000000000004,0,0.47850000000000004,2.43,0.25,2.4428262321,2.9285,0.26,2.9400190901,0.47850000000000004,0,0.47850000000000004,2.45,0.26,2.4637572932
2021-01-11 03:00:00,2.8280000000000003,0.36,2.8508216359,0.47800000000000004,0,0.47800000000000004,2.35,0.36,2.3774145621000002,2.858,0.21,2.8657047999,0.47800000000000004,0,0.47800000000000004,2.38,0.21,2.3892467432
2021-01-11 03:30:00,2.8275,-0.01,2.8275176834,0.41750000000000004,0,0.41750000000000004,2.41,-0.01,2.4100207468,2.8575,0.35000000000000003,2.8788550241,0.41750000000000004,0,0.41750000000000004,2.44,0.35000000000000003,2.4649746449
2021-01-11 04:00:00,2.767,0.25,2.7782708651,0.437,0,0.437,2.33,0.25,2.3433736364,2.787,0.25,2.798190308,0.437,0,0.437,2.35,0.25,2.3632604596
2021-01-11 04:30:00,2.7835,0.0,2.7835,0.4435,0,0.4435,2.34,0.0,2.34,2.8035,0.25,2.8146247086000002,0.4435,0,0.4435,2.36,0.25,2.3732045845
2021-01-11 05:00:00,2.7355,0.25,2.7469001165,0.3655,0,0.3655,2.37,0.25,2.383149177,2.7655000000000003,0.25,2.7767769535999998,0.3655,0,0.3655,2.4,0.25,2.4129857024
2021-01-11 05:30:00,2.6575,0.33,2.6779107995,0.3975,0,0.3975,2.26,0.33,2.2839658491,2.6875,0.22,2.6964896161,0.3975,0,0.3975,2.29,0.22,2.3005434141
2021-01-11 06:00:00,2.6405000000000003,0.25,2.6523084756,0.4405,0,0.4405,2.2,0.25,2.2141589825,2.6705,0.26,2.6831269538,0.4405,0,0.4405,2.23,0.26,2.2451057882
2021-01-11 06:30:00,2.7945,0.25,2.8056603946000003,0.49450000000000005,0,0.49450000000000005,2.3,0.25,2.3135470603,2.8145,0.25,2.8255814003,0.49450000000000005,0,0.49450000000000005,2.32,0.25,2.3334309503
2021-01-11 07:00:00,2.8575,-0.30000000000000004,2.8732048744,0.3975,0,0.3975,2.46,-0.30000000000000004,2.4782251714,2.8775,0.35000000000000003,2.8987076862,0.3975,0,0.3975,2.48,0.35000000000000003,2.5045758124
2021-01-11 07:30:00,2.919,0.0,2.919,0.439,0,0.439,2.48,0.0,2.48,2.939,0.0,2.939,0.439,0,0.439,2.5,0.0,2.5
2021-01-11 08:00:00,3.013,0.0,3.013,0.443,0,0.443,2.5700000000000003,0.0,2.5700000000000003,3.043,0.0,3.043,0.443,0,0.443,2.6,0.0,2.6
2021-01-11 08:30:00,3.0815,0.0,3.0815,0.5415,0,0.5415,2.54,0.0,2.54,3.1115,0.0,3.1115,0.5415,0,0.5415,2.5700000000000003,0.0,2.5700000000000003
2021-01-11 09:00:00,3.1305,0.0,3.1305,0.5805,0,0.5805,2.55,0.0,2.55,3.1705,0.0,3.1705,0.5805,0,0.5805,2.59,0.0,2.59
2021-01-11 09:30:00,3.204,0.0,3.204,0.514,0,0.514,2.69,0.0,2.69,3.2439999999999998,0.0,3.2439999999999998,0.514,0,0.514,2.73,0.0,2.73
2021-01-11 10:00:00,3.198,0.0,3.198,0.638,0,0.638,2.56,0.0,2.56,3.228,0.0,3.228,0.638,0,0.638,2.59,0.0,2.59
2021-01-11 10:30:00,3.192,0.0,3.192,0.612,0,0.612,2.58,0.0,2.58,3.212,0.0,3.212,0.612,0,0.612,2.6,0.0,2.6
2021-01-11 11:00:00,3.2475,0.0,3.2475,0.5475,0,0.5475,2.7,0.0,2.7,3.2875,0.0,3.2875,0.5475,0,0.5475,2.74,0.0,2.74
2021-01-11 11:30:00,3.1845,0.0,3.1845,0.6845,0,0.6845,2.5,0.0,2.5,3.2245,0.0,3.2245,0.6845,0,0.6845,2.54,0.0,2.54
2021-01-11 12:00:00,3.196,0.0,3.196,0.716,0,0.716,2.48,0.0,2.48,3.216,0.0,3.216,0.716,0,0.716,2.5,0.0,2.5
2021-01-11 12:30:00,3.3,0.0,3.3,0.71,0,0.71,2.59,0.0,2.59,3.33,0.0,3.33,0.71,0,0.71,2.62,0.0,2.62
2021-01-11 13:00:00,3.286,0.0,3.286,0.736,0,0.736,2.55,0.0,2.55,3.316,0.0,3.316,0.736,0,0.736,2.58,0.0,2.58
2021-01-11 13:30:00,3.273,0.0,3.273,0.773,0,0.773,2.5,0.0,2.5,3.303,0.0,3.303,0.773,0,0.773,2.5300000000000002,0.0,2.5300000000000002
2021-01-11 14:00:00,3.2025,0.0,3.2025,0.7225,0,0.7225,2.48,0.0,2.48,3.2425,0.0,3.2425,0.7225,0,0.7225,2.52,0.0,2.52
2021-01-11 14:30:00,3.1445,0.0,3.1445,0.6945,0,0.6945,2.45,0.0,2.45,3.1745,0.0,3.1745,0.6945,0,0.6945,2.48,0.0,2.48
2021-01-11 15:00:00,3.1805,0.0,3.1805,0.7105,0,0.7105,2.47,0.0,2.47,3.2105,0.0,3.2105,0.7105,0,0.7105,2.5,0.0,2.5
2021-01-11 15:30:00,3.252,0.0,3.252,0.782,0,0.782,2.47,0.0,2.47,3.282,0.0,3.282,0.782,0,0.782,2.5,0.0,2.5
2021-01-11 16:00:00,3.3565,0.0,3.3565,0.7765000000000001,0,0.7765000000000001,2.58,0.0,2.58,3.3865,0.0,3.3865,0.7765000000000001,0,0.7765000000000001,2.61,0.0,2.61
2021-01-11 16:30:00,3.391,0.53,3.4321685565,0.731,0,0.731,2.66,0.53,2.712286858,3.421,-0.4,3.4443055904,0.731,0,0.731,2.69,-0.4,2.7195771730000002
2021-01-11 17:00:00,3.5815,0.47000000000000003,3.6122073930000003,0.7215,0,0.7215,2.86,0.47000000000000003,2.8983616061,3.6215,-0.52,3.6586421319999998,0.7215,0,0.7215,2.9,-0.52,2.9462518562
2021-01-11 17:30:00,3.705,0.0,3.705,0.745,0,0.745,2.96,0.0,2.96,3.745,0.0,3.745,0.745,0,0.745,3.0,0.0,3.0
2021-01-11 18:00:00,3.6665,0.0,3.6665,0.7565000000000001,0,0.7565000000000001,2.91,0.0,2.91,3.6965,0.0,3.6965,0.7565000000000001,0,0.7565000000000001,2.94,0.0,2.94
2021-01-11 18:30:00,3.5415,0.54,3.5824324488,0.7815000000000001,0,0.7815000000000001,2.76,0.54,2.8123299949,3.6115,-0.44,3.6382045366,0.7815000000000001,0,0.7815000000000001,2.83,-0.44,2.8640006983
2021-01-11 19:00:00,3.4115,0.0,3.4115,0.8415,0,0.8415,2.5700000000000003,0.0,2.5700000000000003,3.4314999999999998,0.0,3.4314999999999998,0.8415,0,0.8415,2.59,0.0,2.59
2021-01-11 19:30:00,3.3665,0.0,3.3665,0.8765000000000001,0,0.8765000000000001,2.49,0.0,2.49,3.4065,0.0,3.4065,0.8765000000000001,0,0.8765000000000001,2.5300000000000002,0.0,2.5300000000000002
2021-01-11 20:00:00,3.2195,0.56,3.2678403036,0.8595,0,0.8595,2.36,0.56,2.4255308697,3.2495,-0.43,3.2778270622,0.8595,0,0.8595,2.39,-0.43,2.4283739416
2021-01-11 20:30:00,3.08,0.0,3.08,0.87,0,0.87,2.21,0.0,2.21,3.1,0.0,3.1,0.87,0,0.87,2.23,0.0,2.23
2021-01-11 21:00:00,3.0005,0.0,3.0005,0.9005000000000001,0,0.9005000000000001,2.1,0.0,2.1,3.0205,0.0,3.0205,0.9005000000000001,0,0.9005000000000001,2.12,0.0,2.12
2021-01-11 21:30:00,2.904,0.0,2.904,0.904,0,0.904,2.0,0.0,2.0,2.924,0.0,2.924,0.904,0,0.904,2.02,0.0,2.02
2021-01-11 22:00:00,2.7425,0.0,2.7425,0.8925000000000001,0,0.8925000000000001,1.85,0.0,1.85,2.7625,0.0,2.7625,0.8925000000000001,0,0.8925000000000001,1.87,0.0,1.87
2021-01-11 22:30:00,2.668,0.0,2.668,0.898,0,0.898,1.77,0.0,1.77,2.688,0.0,2.688,0.898,0,0.898,1.79,0.0,1.79
2021-01-11 23:00:00,2.531,0.0,2.531,0.891,0,0.891,1.6400000000000001,0.0,1.6400000000000001,2.551,0.0,2.551,0.891,0,0.891,1.6600000000000001,0.0,1.6600000000000001
2021-01-11 23:30:00,2.5795,0.0,2.5795,0.8895000000000001,0,0.8895000000000001,1.69,0.0,1.69,2.5995,0.0,2.5995,0.8895000000000001,0,0.8895000000000001,1.71,0.0,1.71
2021-01-12 00:00:00,2.4965,0.6000000000000001,2.5675888008000003,0.8965000000000001,0,0.8965000000000001,1.6,0.6000000000000001,1.7088007491,2.5765000000000002,-0.36,2.6015288294000003,0.8965000000000001,0,0.8965000000000001,1.6800000000000002,-0.36,1.7181385276
2021-01-12 00:30:00,2.815,0.59,2.8761649814,0.895,0,0.895,1.92,0.59,2.0086064821,2.8449999999999998,-0.35000000000000003,2.8664481506,0.895,0,0.895,1.9500000000000002,-0.35000000000000003,1.9811612755999999
2021-01-12 01:00:00,2.9115,0.0,2.9115,0.8815000000000001,0,0.8815000000000001,2.03,0.0,2.03,2.9415,0.0,2.9415,0.8815000000000001,0,0.8815000000000001,2.06,0.0,2.06
2021-01-12 01:30:00,2.9675000000000002,0.0,2.9675000000000002,0.8975000000000001,0,0.8975000000000001,2.07,0.0,2.07,2.9875,0.0,2.9875,0.8975000000000001,0,0.8975000000000001,2.09,0.0,2.09
2021-01-12 02:00:00,2.9055,0.0,2.9055,0.9055000000000001,0,0.9055000000000001,2.0,0.0,2.0,2.9355,0.0,2.9355,0.9055000000000001,0,0.9055000000000001,2.03,0.0,2.03
2021-01-12 02:30:00,2.93,0.0,2.93,0.91,0,0.91,2.02,0.0,2.02,2.95,0.0,2.95,0.91,0,0.91,2.04,0.0,2.04
2021-01-12 03:00:00,2.86,0.0,2.86,0.91,0,0.91,1.9500000000000002,0.0,1.9500000000000002,2.88,0.0,2.88,0.91,0,0.91,1.97,0.0,1.97
2021-01-12 03:30:00,2.8005,0.0,2.8005,0.9105000000000001,0,0.9105000000000001,1.8900000000000001,0.0,1.8900000000000001,2.8305,0.0,2.8305,0.9105000000000001,0,0.9105000000000001,1.92,0.0,1.92
2021-01-12 04:00:00,2.7984999999999998,0.0,2.7984999999999998,0.9185000000000001,0,0.9185000000000001,1.88,0.0,1.88,2.8185000000000002,0.0,2.8185000000000002,0.9185000000000001,0,0.9185000000000001,1.9,0.0,1.9
2021-01-12 04:30:00,2.7845,0.53,2.8344911801,0.9145000000000001,0,0.9145000000000001,1.87,0.53,1.9436563482,2.8045,-0.44,2.8388061311,0.9145000000000001,0,0.9145000000000001,1.8900000000000001,-0.44,1.9405411616000001
2021-01-12 05:00:00,2.726,0.0,2.726,0.916,0,0.916,1.81,0.0,1.81,2.7359999999999998,0.0,2.7359999999999998,0.916,0,0.916,1.82,0.0,1.82
2021-01-12 05:30:00,2.6545,0.0,2.6545,0.9145000000000001,0,0.9145000000000001,1.74,0.0,1.74,2.6845,0.0,2.6845,0.9145000000000001,0,0.9145000000000001,1.77,0.0,1.77
2021-01-12 06:00:00,2.6565000000000003,0.0,2.6565000000000003,0.9065000000000001,0,0.9065000000000001,1.75,0.0,1.75,2.6765,0.0,2.6765,0.9065000000000001,0,0.9065000000000001,1.77,0.0,1.77
2021-01-12 06:30:00,2.7255000000000003,0.56,2.7824360280000002,0.9155000000000001,0,0.9155000000000001,1.81,0.56,1.8946503635,2.7455,-0.39,2.7730615302,0.9155000000000001,0,0.9155000000000001,1.83,-0.39,1.8710959355
2021-01-12 07:00:00,2.8155,0.0,2.8155,0.9155000000000001,0,0.9155000000000001,1.9,0.0,1.9,2.8455,0.0,2.8455,0.9155000000000001,0,0.9155000000000001,1.9300000000000002,0.0,1.9300000000000002
2021-01-12 07:30:00,2.8805,0.47000000000000003,2.9185921692,0.9105000000000001,0,0.9105000000000001,1.97,0.47000000000000003,2.0252901027,2.9105,-0.52,2.9565876023,0.9105000000000001,0,0.9105000000000001,2.0,-0.52,2.0664946165
2021-01-12 08:00:00,2.932,0.72,3.0191098026,0.902,0,0.902,2.03,0.72,2.1539034333,2.9619999999999997,0.29,2.97616263,0.902,0,0.902,2.06,0.29,2.0803124765
2021-01-12 08:30:00,3.066,0.0,3.066,0.896,0,0.896,2.17,0.0,2.17,3.086,0.0,3.086,0.896,0,0.896,2.19,0.0,2.19
2021-01-12 09:00:00,3.089,0.0,3.089,0.879,0,0.879,2.21,0.0,2.21,3.129,0.0,3.129,0.879,0,0.879,2.25,0.0,2.25
2021-01-12 09:30:00,3.137,0.0,3.137,0.857,0,0.857,2.2800000000000002,0.0,2.2800000000000002,3.167,0.0,3.167,0.857,0,0.857,2.31,0.0,2.31
2021-01-12 10:00:00,3.115,0.5,3.1548732146,0.865,0,0.865,2.25,0.5,2.3048861143,3.135,-0.48,3.1715335407,0.865,0,0.865,2.27,-0.48,2.3201939574
2021-01-12 10:30:00,3.101,0.0,3.101,0.851,0,0.851,2.25,0.0,2.25,3.121,0.0,3.121,0.851,0,0.851,2.27,0.0,2.27
2021-01-12 11:00:00,3.0815,0.0,3.0815,0.8615,0,0.8615,2.22,0.0,2.22,3.1115,0.0,3.1115,0.8615,0,0.8615,2.25,0.0,2.25
2021-01-12 11:30:00,3.051,0.0,3.051,0.851,0,0.851,2.2,0.0,2.2,3.081,0.0,3.081,0.851,0,0.851,2.23,0.0,2.23
2021-01-12 12:00:00,3.06,0.0,3.06,0.85,0,0.85,2.21,0.0,2.21,3.08,0.0,3.08,0.85,0,0.85,2.23,0.0,2.23
2021-01-12 12:30:00,3.087,0.0,3.087,0.857,0,0.857,2.23,0.0,2.23,3.117,0.0,3.117,0.857,0,0.857,2.26,0.0,2.26
2021-01-12 13:00:00,3.105,0.0,3.105,0.855,0,0.855,2.25,0.0,2.25,3.135,0.0,3.135,0.855,0,0.855,2.2800000000000002,0.0,2.2800000000000002
2021-01-12 13:30:00,3.142,0.0,3.142,0.862,0,0.862,2.2800000000000002,0.0,2.2800000000000002,3.172,0.0,3.172,0.862,0,0.862,2.31,0.0,2.31
2021-01-12 14:00:00,3.085,0.0,3.085,0.865,0,0.865,2.22,0.0,2.22,3.115,0.0,3.115,0.865,0,0.865,2.25,0.0,2.25
2021-01-12 14:30:00,3.1195,0.0,3.1195,0.8595,0,0.8595,2.26,0.0,2.26,3.1395,0.0,3.1395,0.8595,0,0.8595,2.2800000000000002,0.0,2.2800000000000002
2021-01-12 15:00:00,3.152,0.0,3.152,0.862,0,0.862,2.29,0.0,2.29,3.182,0.0,3.182,0.862,0,0.862,2.32,0.0,2.32
2021-01-12 15:30:00,3.146,0.0,3.146,0.8260000000000001,0,0.8260000000000001,2.32,0.0,2.32,3.176,0.0,3.176,0.8260000000000001,0,0.8260000000000001,2.35,0.0,2.35
2021-01-12 16:00:00,3.1885,0.0,3.1885,0.7985,0,0.7985,2.39,0.0,2.39,3.2185,0.0,3.2185,0.7985,0,0.7985,2.42,0.0,2.42
2021-01-12 16:30:00,3.3125,0.0,3.3125,0.8225,0,0.8225,2.49,0.0,2.49,3.3325,0.0,3.3325,0.8225,0,0.8225,2.51,0.0,2.51
2021-01-12 17:00:00,3.4795,0.0,3.4795,0.7995,0,0.7995,2.68,0.0,2.68,3.5095,0.0,3.5095,0.7995,0,0.7995,2.71,0.0,2.71
2021-01-12 17:30:00,3.6205,0.0,3.6205,0.8005,0,0.8005,2.8200000000000003,0.0,2.8200000000000003,3.6405000000000003,0.0,3.6405000000000003,0.8005,0,0.8005,2.84,0.0,2.84
2021-01-12 18:00:00,3.596,0.0,3.596,0.796,0,0.796,2.8,0.0,2.8,3.636,0.0,3.636,0.796,0,0.796,2.84,0.0,2.84
2021-01-12 18:30:00,3.4965,0.0,3.4965,0.7465,0,0.7465,2.75,0.0,2.75,3.5265,0.0,3.5265,0.7465,0,0.7465,2.7800000000000002,0.0,2.7800000000000002
2021-01-12 19:00:00,3.2855,0.0,3.2855,0.6955,0,0.6955,2.59,0.0,2.59,3.3255,0.0,3.3255,0.6955,0,0.6955,2.63,0.0,2.63
2021-01-12 19:30:00,3.2,0.0,3.2,0.66,0,0.66,2.54,0.0,2.54,3.24,0.0,3.24,0.66,0,0.66,2.58,0.0,2.58
2021-01-12 20:00:00,3.116,0.0,3.116,0.616,0,0.616,2.5,0.0,2.5,3.146,0.0,3.146,0.616,0,0.616,2.5300000000000002,0.0,2.5300000000000002
2021-01-12 20:30:00,2.9565,0.0,2.9565,0.6265000000000001,0,0.6265000000000001,2.33,0.0,2.33,2.9865,0.0,2.9865,0.6265000000000001,0,0.6265000000000001,2.36,0.0,2.36
2021-01-12 21:00:00,2.8765,0.0,2.8765,0.5765,0,0.5765,2.3,0.0,2.3,2.8965,0.0,2.8965,0.5765,0,0.5765,2.32,0.0,2.32
2021-01-12 21:30:00,2.7475,0.0,2.7475,0.6275000000000001,0,0.6275000000000001,2.12,0.0,2.12,2.7775,0.0,2.7775,0.6275000000000001,0,0.6275000000000001,2.15,0.0,2.15
2021-01-12 22:00:00,2.6745,0.0,2.6745,0.5845,0,0.5845,2.09,0.0,2.09,2.6945,0.0,2.6945,0.5845,0,0.5845,2.11,0.0,2.11
2021-01-12 22:30:00,2.5595,0.46,2.6005076907999998,0.5695,0,0.5695,1.99,0.46,2.04247399,2.5895,0.09,2.5910635365,0.5695,0,0.5695,2.02,0.09,2.0220039565
2021-01-12 23:00:00,2.449,0.27,2.4638386717,0.579,0,0.579,1.87,0.27,1.8893914364,2.469,0.27,2.483719187,0.579,0,0.579,1.8900000000000001,0.27,1.9091883092000002
2021-01-12 23:30:00,2.512,0.26,2.5254195691,0.522,0,0.522,1.99,0.26,2.0069130524,2.542,0.27,2.5562988871,0.522,0,0.522,2.02,0.27,2.0379646709
2021-01-13 00:00:00,2.482,0.26,2.4955808943,0.442,0,0.442,2.04,0.26,2.0565018843,2.512,0.27,2.5264686818,0.442,0,0.442,2.07,0.27,2.0875344309
2021-01-13 00:30:00,2.791,0.26,2.8030841942,0.47100000000000003,0,0.47100000000000003,2.32,0.26,2.334523506,2.811,0.26,2.8229985831,0.47100000000000003,0,0.47100000000000003,2.34,0.26,2.3544001359
2021-01-13 01:00:00,2.8925,0.0,2.8925,0.47250000000000003,0,0.47250000000000003,2.42,0.0,2.42,2.9225000000000003,0.0,2.9225000000000003,0.47250000000000003,0,0.47250000000000003,2.45,0.0,2.45
2021-01-13 01:30:00,2.9375,0.0,2.9375,0.5575,0,0.5575,2.38,0.0,2.38,2.9675000000000002,0.25,2.9780121306,0.5575,0,0.5575,2.41,0.25,2.422932108
2021-01-13 02:00:00,2.827,0.24,2.8371691878,0.627,0,0.627,2.2,0.24,2.213052191,2.847,0.25,2.857955388,0.627,0,0.627,2.22,0.25,2.234032229
2021-01-13 02:30:00,2.833,0.0,2.833,0.593,0,0.593,2.24,0.0,2.24,2.863,0.0,2.863,0.593,0,0.593,2.27,0.0,2.27
2021-01-13 03:00:00,2.7495000000000003,0.0,2.7495000000000003,0.5495,0,0.5495,2.2,0.0,2.2,2.7795,0.0,2.7795,0.5495,0,0.5495,2.23,0.0,2.23
2021-01-13 03:30:00,2.6745,0.63,2.7476990829,0.6645,0,0.6645,2.01,0.63,2.1064187618,2.7045,-0.34,2.7257880053,0.6645,0,0.6645,2.04,-0.34,2.0681392603
2021-01-13 04:00:00,2.63,0.0,2.63,0.74,0,0.74,1.8900000000000001,0.0,1.8900000000000001,2.65,0.0,2.65,0.74,0,0.74,1.9100000000000001,0.0,1.9100000000000001
2021-01-13 04:30:00,2.6165000000000003,0.54,2.6716422384,0.7465,0,0.7465,1.87,0.54,1.9464069461,2.6365,-0.4,2.6666706302,0.7465,0,0.7465,1.8900000000000001,-0.4,1.9318643845
2021-01-13 05:00:00,2.5605,0.0,2.5605,0.7305,0,0.7305,1.83,0.0,1.83,2.5805,0.0,2.5805,0.7305,0,0.7305,1.85,0.0,1.85
2021-01-13 05:30:00,2.5295,0.0,2.5295,0.7395,0,0.7395,1.79,0.0,1.79,2.5495,0.0,2.5495,0.7395,0,0.7395,1.81,0.0,1.81
2021-01-13 06:00:00,2.5255,0.0,2.5255,0.7555000000000001,0,0.7555000000000001,1.77,0.0,1.77,2.5555,0.0,2.5555,0.7555000000000001,0,0.7555000000000001,1.8,0.0,1.8
2021-01-13 06:30:00,2.5955,0.0,2.5955,0.7355,0,0.7355,1.8599999999999999,0.0,1.8599999999999999,2.6155,0.0,2.6155,0.7355,0,0.7355,1.88,0.0,1.88
2021-01-13 07:00:00,2.7215,0.58,2.7826178771,0.7815000000000001,0,0.7815000000000001,1.94,0.58,2.0248456731,2.7515,-0.39,2.7790020241,0.7815000000000001,0,0.7815000000000001,1.97,-0.39,2.0082330542
2021-01-13 07:30:00,2.771,-0.41000000000000003,2.8011677922000002,0.761,0,0.761,2.01,-0.41000000000000003,2.0513897728,2.791,0.5,2.8354331239,0.761,0,0.761,2.03,0.5,2.0906697491
2021-01-13 08:00:00,2.8285,0.48,2.8689392203,0.6585000000000001,0,0.6585000000000001,2.17,0.48,2.2224535991,2.8485,-0.36,2.8711586947,0.6585000000000001,0,0.6585000000000001,2.19,-0.36,2.2193918086
2021-01-13 08:30:00,2.8975,0.0,2.8975,0.5375,0,0.5375,2.36,0.0,2.36,2.9275,0.0,2.9275,0.5375,0,0.5375,2.39,0.0,2.39
2021-01-13 09:00:00,2.9455,0.0,2.9455,0.5555,0,0.5555,2.39,0.0,2.39,2.9755000000000003,0.0,2.9755000000000003,0.5555,0,0.5555,2.42,0.0,2.42
2021-01-13 09:30:00,3.0015,0.0,3.0015,0.6015,0,0.6015,2.4,0.0,2.4,3.0315,0.0,3.0315,0.6015,0,0.6015,2.43,0.0,2.43
2021-01-13 10:00:00,2.9575,0.0,2.9575,0.6275000000000001,0,0.6275000000000001,2.33,0.0,2.33,2.9775,0.0,2.9775,0.6275000000000001,0,0.6275000000000001,2.35,0.0,2.35
2021-01-13 10:30:00,2.987,0.0,2.987,0.687,0,0.687,2.3,0.0,2.3,3.017,0.0,3.017,0.687,0,0.687,2.33,0.0,2.33
2021-01-13 11:00:00,3.024,0.0,3.024,0.5740000000000001,0,0.5740000000000001,2.45,0.0,2.45,3.054,0.0,3.054,0.5740000000000001,0,0.5740000000000001,2.48,0.0,2.48
2021-01-13 11:30:00,2.9715,0.0,2.9715,0.6115,0,0.6115,2.36,0.0,2.36,3.0015,0.0,3.0015,0.6115,0,0.6115,2.39,0.0,2.39
2021-01-13 12:00:00,2.974,0.0,2.974,0.6940000000000001,0,0.6940000000000001,2.2800000000000002,0.0,2.2800000000000002,3.004,0.0,3.004,0.6940000000000001,0,0.6940000000000001,2.31,0.0,2.31
2021-01-13 12:30:00,3.038,0.0,3.038,0.6880000000000001,0,0.6880000000000001,2.35,0.0,2.35,3.068,0.0,3.068,0.6880000000000001,0,0.6880000000000001,2.38,0.0,2.38
2021-01-13 13:00:00,3.0525,0.0,3.0525,0.6525000000000001,0,0.6525000000000001,2.4,0.0,2.4,3.0825,0.0,3.0825,0.6525000000000001,0,0.6525000000000001,2.43,0.0,2.43
2021-01-13 13:30:00,3.0365,0.0,3.0365,0.42650000000000005,0,0.42650000000000005,2.61,0.0,2.61,3.0665,0.0,3.0665,0.42650000000000005,0,0.42650000000000005,2.64,0.0,2.64
2021-01-13 14:00:00,3.058,0.0,3.058,0.648,0,0.648,2.41,0.0,2.41,3.078,0.0,3.078,0.648,0,0.648,2.43,0.0,2.43
2021-01-13 14:30:00,3.071,0.0,3.071,0.47100000000000003,0,0.47100000000000003,2.6,0.0,2.6,3.091,0.0,3.091,0.47100000000000003,0,0.47100000000000003,2.62,0.0,2.62
2021-01-13 15:00:00,3.0455,0.0,3.0455,0.6255000000000001,0,0.6255000000000001,2.42,0.0,2.42,3.0755,0.0,3.0755,0.6255000000000001,0,0.6255000000000001,2.45,0.0,2.45
2021-01-13 15:30:00,3.061,0.0,3.061,0.511,0,0.511,2.55,0.0,2.55,3.091,0.0,3.091,0.511,0,0.511,2.58,0.0,2.58
2021-01-13 16:00:00,3.133,0.0,3.133,0.553,0,0.553,2.58,0.0,2.58,3.153,0.0,3.153,0.553,0,0.553,2.6,0.0,2.6
2021-01-13 16:30:00,3.22,0.0,3.22,0.65,0,0.65,2.5700000000000003,0.0,2.5700000000000003,3.25,0.0,3.25,0.65,0,0.65,2.6,0.0,2.6
2021-01-13 17:00:00,3.3755,0.56,3.4216370716,0.6755,0,0.6755,2.7,0.56,2.7574626017,3.4055,-0.43,3.4325399124000002,0.6755,0,0.6755,2.73,-0.43,2.7636569975
2021-01-13 17:30:00,3.5945,0.0,3.5945,0.7245,0,0.7245,2.87,0.0,2.87,3.6245000000000003,0.0,3.6245000000000003,0.7245,0,0.7245,2.9,0.0,2.9
2021-01-13 18:00:00,3.585,0.0,3.585,0.665,0,0.665,2.92,0.0,2.92,3.625,0.0,3.625,0.665,0,0.665,2.96,0.0,2.96
2021-01-13 18:30:00,3.474,0.0,3.474,0.644,0,0.644,2.83,0.0,2.83,3.504,0.0,3.504,0.644,0,0.644,2.86,0.0,2.86
2021-01-13 19:00:00,3.313,0.55,3.3583431927,0.653,0,0.653,2.66,0.55,2.7162658191,3.343,-0.45,3.3731511973,0.653,0,0.653,2.69,-0.45,2.7273796948999998
2021-01-13 19:30:00,3.1735,0.0,3.1735,0.6235,0,0.6235,2.55,0.0,2.55,3.2035,0.0,3.2035,0.6235,0,0.6235,2.58,0.0,2.58
2021-01-13 20:00:00,3.033,0.0,3.033,0.553,0,0.553,2.48,0.0,2.48,3.063,0.0,3.063,0.553,0,0.553,2.51,0.0,2.51
2021-01-13 20:30:00,2.9285,0.0,2.9285,0.6585000000000001,0,0.6585000000000001,2.27,0.0,2.27,2.9485,0.0,2.9485,0.6585000000000001,0,0.6585000000000001,2.29,0.0,2.29
2021-01-13 21:00:00,2.833,0.55,2.8858948352000002,0.733,0,0.733,2.1,0.55,2.1708293346,2.8529999999999998,-0.42,2.8837491222000002,0.733,0,0.733,2.12,-0.42,2.1612033685
2021-01-13 21:30:00,2.7455,0.62,2.8146350119,0.7555000000000001,0,0.7555000000000001,1.99,0.62,2.0843464203,2.7655000000000003,-0.34,2.7863219932,0.7555000000000001,0,0.7555000000000001,2.01,-0.34,2.0385534087
2021-01-13 22:00:00,2.6045,0.0,2.6045,0.7945,0,0.7945,1.81,0.0,1.81,2.6345,0.0,2.6345,0.7945,0,0.7945,1.8399999999999999,0.0,1.8399999999999999
2021-01-13 22:30:00,2.5215,0.0,2.5215,0.8115,0,0.8115,1.71,0.0,1.71,2.5415,0.0,2.5415,0.8115,0,0.8115,1.73,0.0,1.73
2021-01-13 23:00:00,2.4130000000000003,0.63,2.4938863246,0.8130000000000001,0,0.8130000000000001,1.6,0.63,1.7195638982,2.433,-0.35000000000000003,2.4580457685,0.8130000000000001,0,0.8130000000000001,1.62,-0.35000000000000003,1.6573774464
2021-01-13 23:30:00,2.4355,0.25,2.4482974186,0.8255,0,0.8255,1.6099999999999999,0.25,1.6292943258,2.4555,0.25,2.4681937221,0.8255,0,0.8255,1.63,0.25,1.6490603385
2021-01-14 00:00:00,2.428,0.5700000000000001,2.4940096231,0.8180000000000001,0,0.8180000000000001,1.6099999999999999,0.5700000000000001,1.7079227149,2.448,-0.02,2.448081698,0.8180000000000001,0,0.8180000000000001,1.63,-0.02,1.6301226948
2021-01-14 00:30:00,2.7135,0.0,2.7135,0.8135,0,0.8135,1.9,0.0,1.9,2.7335000000000003,0.0,2.7335000000000003,0.8135,0,0.8135,1.92,0.0,1.92
2021-01-14 01:00:00,2.8215,0.0,2.8215,0.7815000000000001,0,0.7815000000000001,2.04,0.0,2.04,2.8415,0.0,2.8415,0.7815000000000001,0,0.7815000000000001,2.06,0.0,2.06
2021-01-14 01:30:00,2.867,0.0,2.867,0.727,0,0.727,2.14,0.0,2.14,2.887,0.0,2.887,0.727,0,0.727,2.16,0.0,2.16
2021-01-14 02:00:00,2.7625,0.0,2.7625,0.7025,0,0.7025,2.06,0.0,2.06,2.7925,0.25,2.8036683559,0.7025,0,0.7025,2.09,0.25,2.1048990475
2021-01-14 02:30:00,2.754,0.0,2.754,0.624,0,0.624,2.13,0.0,2.13,2.784,0.0,2.784,0.624,0,0.624,2.16,0.0,2.16
2021-01-14 03:00:00,2.685,0.63,2.7579204122,0.625,0,0.625,2.06,0.63,2.1541819793,2.735,-0.37,2.7599139479,0.625,0,0.625,2.11,-0.37,2.1421951358
2021-01-14 03:30:00,2.5885,0.0,2.5885,0.7285,0,0.7285,1.8599999999999999,0.0,1.8599999999999999,2.6085000000000003,0.0,2.6085000000000003,0.7285,0,0.7285,1.88,0.0,1.88
2021-01-14 04:00:00,2.5765000000000002,0.6000000000000001,2.6454398973,0.8065,0,0.8065,1.77,0.6000000000000001,1.8689301753,2.5965,-0.34,2.6186661204,0.8065,0,0.8065,1.79,-0.34,1.8220043908
2021-01-14 04:30:00,2.576,0.0,2.576,0.846,0,0.846,1.73,0.0,1.73,2.606,0.0,2.606,0.846,0,0.846,1.76,0.0,1.76
2021-01-14 05:00:00,2.5345,0.0,2.5345,0.8045,0,0.8045,1.73,0.0,1.73,2.5545,0.0,2.5545,0.8045,0,0.8045,1.75,0.0,1.75
2021-01-14 05:30:00,2.5315,0.0,2.5315,0.7815000000000001,0,0.7815000000000001,1.75,0.0,1.75,2.5415,0.0,2.5415,0.7815000000000001,0,0.7815000000000001,1.76,0.0,1.76
2021-01-14 06:00:00,2.5015,0.0,2.5015,0.8415,0,0.8415,1.6600000000000001,0.0,1.6600000000000001,2.5215,0.0,2.5215,0.8415,0,0.8415,1.6800000000000002,0.0,1.6800000000000002
2021-01-14 06:30:00,2.6175,0.0,2.6175,0.7775000000000001,0,0.7775000000000001,1.8399999999999999,0.0,1.8399999999999999,2.6475,0.0,2.6475,0.7775000000000001,0,0.7775000000000001,1.87,0.0,1.87
2021-01-14 07:00:00,2.7205,0.0,2.7205,0.8105,0,0.8105,1.9100000000000001,0.0,1.9100000000000001,2.7405,0.0,2.7405,0.8105,0,0.8105,1.9300000000000002,0.0,1.9300000000000002
2021-01-14 07:30:00,2.7359999999999998,0.49,2.7795316152,0.746,0,0.746,1.99,0.49,2.0494389476,2.766,-0.5,2.8108283477000002,0.746,0,0.746,2.02,-0.5,2.0809613163
2021-01-14 08:00:00,2.8175,0.42,2.8486323473,0.6675,0,0.6675,2.15,0.42,2.1906391761,2.8475,-0.4,2.8754575723,0.6675,0,0.6675,2.18,-0.4,2.2163934669
2021-01-14 08:30:00,2.928,0.0,2.928,0.658,0,0.658,2.27,0.0,2.27,2.948,0.0,2.948,0.658,0,0.658,2.29,0.0,2.29
2021-01-14 09:00:00,2.9699999999999998,0.0,2.9699999999999998,0.75,0,0.75,2.22,0.0,2.22,3.0,0.0,3.0,0.75,0,0.75,2.25,0.0,2.25
2021-01-14 09:30:00,2.975,0.0,2.975,0.665,0,0.665,2.31,0.0,2.31,2.995,0.0,2.995,0.665,0,0.665,2.33,0.0,2.33
2021-01-14 10:00:00,2.8915,0.0,2.8915,0.6815,0,0.6815,2.21,0.0,2.21,2.9215,0.0,2.9215,0.6815,0,0.6815,2.24,0.0,2.24
2021-01-14 10:30:00,2.8395,0.0,2.8395,0.7195,0,0.7195,2.12,0.0,2.12,2.8795,0.0,2.8795,0.7195,0,0.7195,2.16,0.0,2.16
2021-01-14 11:00:00,2.783,0.0,2.783,0.743,0,0.743,2.04,0.0,2.04,2.813,0.0,2.813,0.743,0,0.743,2.07,0.0,2.07
2021-01-14 11:30:00,2.8575,0.0,2.8575,0.7775000000000001,0,0.7775000000000001,2.08,0.0,2.08,2.8775,0.0,2.8775,0.7775000000000001,0,0.7775000000000001,2.1,0.0,2.1
2021-01-14 12:00:00,2.841,0.0,2.841,0.741,0,0.741,2.1,0.0,2.1,2.871,0.0,2.871,0.741,0,0.741,2.13,0.0,2.13
2021-01-14 12:30:00,2.8315,0.0,2.8315,0.8015,0,0.8015,2.03,0.0,2.03,2.8515,0.0,2.8515,0.8015,0,0.8015,2.05,0.0,2.05
2021-01-14 13:00:00,2.8655,0.0,2.8655,0.7555000000000001,0,0.7555000000000001,2.11,0.0,2.11,2.8855,0.0,2.8855,0.7555000000000001,0,0.7555000000000001,2.13,0.0,2.13
2021-01-14 13:30:00,2.8965,0.59,2.9559790679,0.7865000000000001,0,0.7865000000000001,2.11,0.59,2.1909358731,2.9165,-0.39,2.9424602376,0.7865000000000001,0,0.7865000000000001,2.13,-0.39,2.1654098919
2021-01-14 14:00:00,2.8395,0.0,2.8395,0.8295,0,0.8295,2.01,0.0,2.01,2.8595,0.0,2.8595,0.8295,0,0.8295,2.03,0.0,2.03
2021-01-14 14:30:00,2.9245,0.0,2.9245,0.7745000000000001,0,0.7745000000000001,2.15,0.0,2.15,2.9545,0.0,2.9545,0.7745000000000001,0,0.7745000000000001,2.18,0.0,2.18
2021-01-14 15:00:00,2.9355,0.0,2.9355,0.8155,0,0.8155,2.12,0.0,2.12,2.9655,0.0,2.9655,0.8155,0,0.8155,2.15,0.0,2.15
2021-01-14 15:30:00,2.9645,0.0,2.9645,0.7345,0,0.7345,2.23,0.0,2.23,2.9945,0.0,2.9945,0.7345,0,0.7345,2.26,0.0,2.26
2021-01-14 16:00:00,3.0355,0.0,3.0355,0.7655000000000001,0,0.7655000000000001,2.27,0.0,2.27,3.0555,0.0,3.0555,0.7655000000000001,0,0.7655000000000001,2.29,0.0,2.29
2021-01-14 16:30:00,3.2115,0.0,3.2115,0.8315,0,0.8315,2.38,0.0,2.38,3.2415,0.0,3.2415,0.8315,0,0.8315,2.41,0.0,2.41
2021-01-14 17:00:00,3.3495,0.0,3.3495,0.8295,0,0.8295,2.52,0.0,2.52,3.3895,0.0,3.3895,0.8295,0,0.8295,2.56,0.0,2.56
2021-01-14 17:30:00,3.5175,0.45,3.546167826,0.7975,0,0.7975,2.7199999999999998,0.45,2.7569729777000003,3.5475,-0.52,3.5854087982,0.7975,0,0.7975,2.75,-0.52,2.7987318557
2021-01-14 18:00:00,3.5275,0.39,3.5489936954,0.7875000000000001,0,0.7875000000000001,2.74,0.39,2.7676163029,3.5575,-0.61,3.6094191015,0.7875000000000001,0,0.7875000000000001,2.77,-0.61,2.8363709207000003
2021-01-14 18:30:00,3.4405,0.0,3.4405,0.7205,0,0.7205,2.7199999999999998,0.0,2.7199999999999998,3.4805,0.0,3.4805,0.7205,0,0.7205,2.76,0.0,2.76
2021-01-14 19:00:00,3.284,0.55,3.3297381278,0.664,0,0.664,2.62,0.55,2.6771066471,3.324,-0.43,3.3516974804,0.664,0,0.664,2.66,-0.43,2.6945314992
2021-01-14 19:30:00,3.218,0.0,3.218,0.668,0,0.668,2.55,0.0,2.55,3.248,0.0,3.248,0.668,0,0.668,2.58,0.0,2.58
2021-01-14 20:00:00,3.0865,0.0,3.0865,0.6765,0,0.6765,2.41,0.0,2.41,3.1165,0.0,3.1165,0.6765,0,0.6765,2.44,0.0,2.44
2021-01-14 20:30:00,2.931,0.45,2.9653433191,0.491,0,0.491,2.44,0.45,2.4811489274,2.961,0.16,2.9653197129,0.491,0,0.491,2.47,0.16,2.4751767614
2021-01-14 21:00:00,2.816,0.26,2.8279773691,0.426,0,0.426,2.39,0.26,2.4041006634,2.846,0.26,2.8578516407,0.426,0,0.426,2.42,0.26,2.4339268683
2021-01-14 21:30:00,2.7375,0.27,2.7507828431,0.3175,0,0.3175,2.42,0.27,2.4350154004,2.7675,0.28,2.7816283451,0.3175,0,0.3175,2.45,0.28,2.4659480934999998
2021-01-14 22:00:00,2.6055,0.29,2.6215892604,0.3055,0,0.3055,2.3,0.29,2.3182105168,2.6355,0.30000000000000004,2.6525196041,0.3055,0,0.3055,2.33,0.30000000000000004,2.3492339177
2021-01-14 22:30:00,2.498,0.32,2.5184129923,0.228,0,0.228,2.27,0.32,2.2924441106,2.528,0.30000000000000004,2.5457383998000003,0.228,0,0.228,2.3,0.30000000000000004,2.3194827009
2021-01-14 23:00:00,2.408,0.30000000000000004,2.4266157504,0.23800000000000002,0,0.23800000000000002,2.17,0.30000000000000004,2.1906391761,2.428,0.32,2.4489965292,0.23800000000000002,0,0.23800000000000002,2.19,0.32,2.2132555207
2021-01-14 23:30:00,2.4705,0.30000000000000004,2.4886482777,0.2005,0,0.2005,2.27,0.30000000000000004,2.2897379763,2.5105,0.32,2.530812172,0.2005,0,0.2005,2.31,0.32,2.3320591759
2021-01-15 00:00:00,2.3965,0.33,2.419113939,0.1665,0,0.1665,2.23,0.33,2.254284809,2.4365,0.34,2.4601081785,0.1665,0,0.1665,2.27,0.34,2.2953213283
2021-01-15 00:30:00,2.708,0.27,2.7214268316,0.168,0,0.168,2.54,0.27,2.554310083,2.738,0.28,2.7522797823,0.168,0,0.168,2.5700000000000003,0.28,2.585207922
2021-01-15 01:00:00,2.8064999999999998,0.26,2.8185177399,0.1565,0,0.1565,2.65,0.26,2.662724169,2.8465,0.27,2.8592765256,0.1565,0,0.1565,2.69,0.27,2.7035162289
2021-01-15 01:30:00,2.8609999999999998,0.26,2.8727897591,0.131,0,0.131,2.73,0.26,2.7423530043,2.901,0.27,2.9135375405,0.131,0,0.131,2.77,0.27,2.7831277369
2021-01-15 02:00:00,2.8075,0.26,2.8195134775,0.1875,0,0.1875,2.62,0.26,2.6328691574,2.8475,0.27,2.8602720587,0.1875,0,0.1875,2.66,0.27,2.6736678926
2021-01-15 02:30:00,2.7685,0.26,2.7806819757,0.14850000000000002,0,0.14850000000000002,2.62,0.26,2.6328691574,2.8085,0.27,2.8214486084,0.14850000000000002,0,0.14850000000000002,2.66,0.27,2.6736678926
2021-01-15 03:00:00,2.714,0.26,2.7264254987000003,0.134,0,0.134,2.58,0.26,2.5930676813,2.7439999999999998,0.27,2.7572515301,0.134,0,0.134,2.61,0.27,2.6239283527
2021-01-15 03:30:00,2.6685,0.36,2.6926738105,0.0485,0,0.0485,2.62,0.36,2.6446171746,2.7085,0.2,2.7158741226,0.0485,0,0.0485,2.66,0.2,2.6675082005
2021-01-15 04:00:00,2.6245000000000003,0.42,2.6578939501,0.044500000000000005,0,0.044500000000000005,2.58,0.42,2.6139625093000003,2.6545,0.16,2.6593176286,0.044500000000000005,0,0.044500000000000005,2.61,0.16,2.6148996157
2021-01-15 04:30:00,2.634,0.26,2.6468010881,0.034,0,0.034,2.6,0.26,2.6129676615,2.664,0.26,2.6766576173,0.034,0,0.034,2.63,0.26,2.6428204631
2021-01-15 05:00:00,2.5765000000000002,0.26,2.5895853433,0.0165,0,0.0165,2.56,0.26,2.5731692521,2.6065,0.26,2.6194354831,0.0165,0,0.0165,2.59,0.26,2.6030174798
2021-01-15 05:30:00,2.551,0.26,2.5642154746,0.001,0,0.001,2.55,0.26,2.5632206304,2.581,0.27,2.5950840063,0.001,0,0.001,2.58,0.27,2.5940894356
2021-01-15 06:00:00,2.54,0.27,2.554310083,0.0,0,0.0,2.54,0.27,2.554310083,2.56,0.28,2.5752669765,0.0,0,0.0,2.56,0.28,2.5752669765
2021-01-15 06:30:00,2.659,0.29,2.6747674665,0.009000000000000001,0,0.009000000000000001,2.65,0.29,2.6658206991,2.699,0.24,2.7096496083,0.009000000000000001,0,0.009000000000000001,2.69,0.24,2.7006850983
2021-01-15 07:00:00,2.802,0.0,2.802,0.002,0,0.002,2.8,0.0,2.8,2.832,0.0,2.832,0.002,0,0.002,2.83,0.0,2.83
2021-01-15 07:30:00,2.79,0.0,2.79,0.0,0,0.0,2.79,0.0,2.79,2.83,0.0,2.83,0.0,0,0.0,2.83,0.0,2.83
2021-01-15 08:00:00,2.89,0.0,2.89,0.0,0,0.0,2.89,0.0,2.89,2.93,0.25,2.9406461875,0.0,0,0.0,2.93,0.25,2.9406461875
2021-01-15 08:30:00,2.96,0.0,2.96,0.0,0,0.0,2.96,0.0,2.96,2.99,0.0,2.99,0.0,0,0.0,2.99,0.0,2.99
2021-01-15 09:00:00,2.976,0.0,2.976,0.006,0,0.006,2.9699999999999998,0.0,2.9699999999999998,3.016,0.25,3.0263436685,0.006,0,0.006,3.01,0.25,3.0203642164
2021-01-15 09:30:00,2.9425,0.25,2.9531011242,0.0125,0,0.0125,2.93,0.25,2.9406461875,2.9825,0.26,2.9938113251000003,0.0125,0,0.0125,2.9699999999999998,0.26,2.9813587506
2021-01-15 10:00:00,2.995,0.0,2.995,0.085,0,0.085,2.91,0.0,2.91,3.015,0.0,3.015,0.085,0,0.085,2.93,0.0,2.93
2021-01-15 10:30:00,2.9205,0.0,2.9205,0.2505,0,0.2505,2.67,0.0,2.67,2.9605,0.0,2.9605,0.2505,0,0.2505,2.71,0.0,2.71
2021-01-15 11:00:00,2.8915,0.0,2.8915,0.24150000000000002,0,0.24150000000000002,2.65,0.0,2.65,2.9314999999999998,0.25,2.9421407597,0.24150000000000002,0,0.24150000000000002,2.69,0.25,2.7015921232
2021-01-15 11:30:00,2.8595,0.0,2.8595,0.1595,0,0.1595,2.7,0.0,2.7,2.8895,0.0,2.8895,0.1595,0,0.1595,2.73,0.0,2.73
2021-01-15 12:00:00,2.7595,0.0,2.7595,0.2695,0,0.2695,2.49,0.0,2.49,2.7795,0.0,2.7795,0.2695,0,0.2695,2.51,0.0,2.51
2021-01-15 12:30:00,2.7545,0.0,2.7545,0.3345,0,0.3345,2.42,0.0,2.42,2.7745,0.0,2.7745,0.3345,0,0.3345,2.44,0.0,2.44
2021-01-15 13:00:00,2.7795,0.0,2.7795,0.3995,0,0.3995,2.38,0.0,2.38,2.8095,0.0,2.8095,0.3995,0,0.3995,2.41,0.0,2.41
2021-01-15 13:30:00,2.755,0.0,2.755,0.445,0,0.445,2.31,0.0,2.31,2.785,0.0,2.785,0.445,0,0.445,2.34,0.0,2.34
2021-01-15 14:00:00,2.6095,0.0,2.6095,0.5195000000000001,0,0.5195000000000001,2.09,0.0,2.09,2.6395,0.0,2.6395,0.5195000000000001,0,0.5195000000000001,2.12,0.0,2.12
2021-01-15 14:30:00,2.565,0.0,2.565,0.585,0,0.585,1.98,0.0,1.98,2.585,0.0,2.585,0.585,0,0.585,2.0,0.0,2.0
2021-01-15 15:00:00,2.871,0.0,2.871,0.5710000000000001,0,0.5710000000000001,2.3,0.0,2.3,2.891,0.0,2.891,0.5710000000000001,0,0.5710000000000001,2.32,0.0,2.32
2021-01-15 15:30:00,2.8385,0.0,2.8385,0.5985,0,0.5985,2.24,0.0,2.24,2.8685,0.0,2.8685,0.5985,0,0.5985,2.27,0.0,2.27
2021-01-15 16:00:00,2.991,0.0,2.991,0.551,0,0.551,2.44,0.0,2.44,3.021,0.0,3.021,0.551,0,0.551,2.47,0.0,2.47
2021-01-15 16:30:00,3.152,0.0,3.152,0.442,0,0.442,2.71,0.0,2.71,3.182,0.0,3.182,0.442,0,0.442,2.74,0.0,2.74
2021-01-15 17:00:00,3.3045,0.0,3.3045,0.4045,0,0.4045,2.9,0.0,2.9,3.3445,0.0,3.3445,0.4045,0,0.4045,2.94,0.0,2.94
2021-01-15 17:30:00,3.4314999999999998,0.0,3.4314999999999998,0.4315,0,0.4315,3.0,0.0,3.0,3.4715,0.0,3.4715,0.4315,0,0.4315,3.04,0.0,3.04
2021-01-15 18:00:00,3.46,0.0,3.46,0.55,0,0.55,2.91,0.0,2.91,3.5,0.0,3.5,0.55,0,0.55,2.95,0.0,2.95
2021-01-15 18:30:00,3.4115,0.0,3.4115,0.7015,0,0.7015,2.71,0.0,2.71,3.4415,0.0,3.4415,0.7015,0,0.7015,2.74,0.0,2.74
2021-01-15 19:00:00,3.322,0.55,3.3672220004,0.732,0,0.732,2.59,0.55,2.647753765,3.362,-0.4,3.385711742,0.732,0,0.732,2.63,-0.4,2.6602443497
2021-01-15 19:30:00,3.137,0.5700000000000001,3.1883646278,0.737,0,0.737,2.4,0.5700000000000001,2.4667590073,3.167,-0.37,3.1885402616,0.737,0,0.737,2.43,-0.37,2.458007323
2021-01-15 20:00:00,2.993,0.0,2.993,0.753,0,0.753,2.24,0.0,2.24,3.023,0.0,3.023,0.753,0,0.753,2.27,0.0,2.27
2021-01-15 20:30:00,2.911,0.0,2.911,0.761,0,0.761,2.15,0.0,2.15,2.941,0.0,2.941,0.761,0,0.761,2.18,0.0,2.18
2021-01-15 21:00:00,2.8375,0.0,2.8375,0.7475,0,0.7475,2.09,0.0,2.09,2.8675,0.0,2.8675,0.7475,0,0.7475,2.12,0.0,2.12
2021-01-15 21:30:00,2.7279999999999998,0.66,2.8067034044,0.738,0,0.738,1.99,0.66,2.0965924735,2.768,-0.33,2.7876018367,0.738,0,0.738,2.03,-0.33,2.0566477579
2021-01-15 22:00:00,2.6215,0.66,2.7033058003,0.7715000000000001,0,0.7715000000000001,1.85,0.66,1.9642046737,2.6415,-0.28,2.6562985996,0.7715000000000001,0,0.7715000000000001,1.87,-0.28,1.8908463712999999
2021-01-15 22:30:00,2.5175,0.25,2.5298826554,0.7875000000000001,0,0.7875000000000001,1.73,0.25,1.7479702515,2.5275,0.25,2.539833902,0.7875000000000001,0,0.7875000000000001,1.74,0.25,1.7578680269
2021-01-15 23:00:00,2.4545,0.0,2.4545,0.8245,0,0.8245,1.63,0.0,1.63,2.4745,0.0,2.4745,0.8245,0,0.8245,1.65,0.0,1.65
2021-01-15 23:30:00,2.5145,0.0,2.5145,0.8145,0,0.8145,1.7000000000000002,0.0,1.7000000000000002,2.5345,0.25,2.546800002,0.8145,0,0.8145,1.72,0.25,1.7380736463000002
2021-01-16 00:00:00,2.4905,0.0,2.4905,0.8405,0,0.8405,1.65,0.0,1.65,2.5105,0.0,2.5105,0.8405,0,0.8405,1.67,0.0,1.67
2021-01-16 00:30:00,2.748,0.0,2.748,0.868,0,0.868,1.88,0.0,1.88,2.758,0.0,2.758,0.868,0,0.868,1.8900000000000001,0.0,1.8900000000000001
2021-01-16 01:00:00,2.864,0.0,2.864,0.864,0,0.864,2.0,0.0,2.0,2.884,0.0,2.884,0.864,0,0.864,2.02,0.0,2.02
2021-01-16 01:30:00,2.903,0.0,2.903,0.883,0,0.883,2.02,0.0,2.02,2.923,0.0,2.923,0.883,0,0.883,2.04,0.0,2.04
2021-01-16 02:00:00,2.8200000000000003,0.58,2.8790276136,0.89,0,0.89,1.9300000000000002,0.58,2.0152667317,2.85,-0.39,2.8765604461,0.89,0,0.89,1.96,-0.39,1.9984243794
2021-01-16 02:30:00,2.7925,0.62,2.8604993008,0.8825000000000001,0,0.8825000000000001,1.9100000000000001,0.62,2.0081085628,2.8125,-0.33,2.8317938219,0.8825000000000001,0,0.8825000000000001,1.9300000000000002,-0.33,1.958009193
2021-01-16 03:00:00,2.7745,0.0,2.7745,0.8645,0,0.8645,1.9100000000000001,0.0,1.9100000000000001,2.7945,0.0,2.7945,0.8645,0,0.8645,1.9300000000000002,0.0,1.9300000000000002
2021-01-16 03:30:00,2.6734999999999998,0.0,2.6734999999999998,0.8235,0,0.8235,1.85,0.0,1.85,2.6935000000000002,0.0,2.6935000000000002,0.8235,0,0.8235,1.87,0.0,1.87
2021-01-16 04:00:00,2.6115,0.58,2.675132193,0.8115,0,0.8115,1.8,0.58,1.891137224,2.6315,-0.39,2.660242893,0.8115,0,0.8115,1.82,-0.39,1.8613167382
2021-01-16 04:30:00,2.5935,0.0,2.5935,0.7935,0,0.7935,1.8,0.0,1.8,2.6135,0.0,2.6135,0.7935,0,0.7935,1.82,0.0,1.82
2021-01-16 05:00:00,2.505,0.0,2.505,0.755,0,0.755,1.75,0.0,1.75,2.525,0.0,2.525,0.755,0,0.755,1.77,0.0,1.77
2021-01-16 05:30:00,2.462,0.0,2.462,0.652,0,0.652,1.81,0.0,1.81,2.482,0.0,2.482,0.652,0,0.652,1.83,0.0,1.83
2021-01-16 06:00:00,2.4825,0.25,2.4950563621,0.6925,0,0.6925,1.79,0.25,1.8073737854,2.4925,0.25,2.5050062375,0.6925,0,0.6925,1.8,0.25,1.8172781845000001
2021-01-16 06:30:00,2.547,0.0,2.547,0.807,0,0.807,1.74,0.0,1.74,2.577,0.0,2.577,0.807,0,0.807,1.77,0.0,1.77
2021-01-16 07:00:00,2.576,0.0,2.576,0.796,0,0.796,1.78,0.0,1.78,2.596,0.0,2.596,0.796,0,0.796,1.8,0.0,1.8
2021-01-16 07:30:00,2.483,0.0,2.483,0.41300000000000003,0,0.41300000000000003,2.07,0.0,2.07,2.513,0.0,2.513,0.41300000000000003,0,0.41300000000000003,2.1,0.0,2.1
2021-01-16 08:00:00,2.5025,0.0,2.5025,0.35250000000000004,0,0.35250000000000004,2.15,0.0,2.15,2.5324999999999998,0.0,2.5324999999999998,0.35250000000000004,0,0.35250000000000004,2.18,0.0,2.18
2021-01-16 08:30:00,2.61,0.0,2.61,0.5,0,0.5,2.11,0.0,2.11,2.63,0.0,2.63,0.5,0,0.5,2.13,0.0,2.13
2021-01-16 09:00:00,2.669,0.0,2.669,0.559,0,0.559,2.11,0.0,2.11,2.699,0.0,2.699,0.559,0,0.559,2.14,0.0,2.14
2021-01-16 09:30:00,2.669,0.0,2.669,0.499,0,0.499,2.17,0.0,2.17,2.699,0.25,2.7105536335,0.499,0,0.499,2.2,0.25,2.2141589825
2021-01-16 10:00:00,2.645,0.25,2.6567884748,0.395,0,0.395,2.25,0.25,2.2638462845,2.675,0.25,2.6866568445,0.395,0,0.395,2.2800000000000002,0.25,2.2936651892
2021-01-16 10:30:00,2.582,0.0,2.582,0.372,0,0.372,2.21,0.0,2.21,2.602,0.25,2.6139824024,0.372,0,0.372,2.23,0.25,2.2439696968
2021-01-16 11:00:00,2.4135,0.65,2.4994963993,0.4435,0,0.4435,1.97,0.65,2.0744637861,2.4435000000000002,-0.06,2.4442365372,0.4435,0,0.4435,2.0,-0.06,2.0008997976
2021-01-16 11:30:00,2.3585000000000003,0.0,2.3585000000000003,0.6685,0,0.6685,1.69,0.0,1.69,2.3785,0.25,2.391602444,0.6685,0,0.6685,1.71,0.25,1.7281782315
2021-01-16 12:00:00,2.4705,0.0,2.4705,0.41050000000000003,0,0.41050000000000003,2.06,0.0,2.06,2.4905,0.0,2.4905,0.41050000000000003,0,0.41050000000000003,2.08,0.0,2.08
2021-01-16 12:30:00,2.4695,0.25,2.4821221263,0.3995,0,0.3995,2.07,0.25,2.085041966,2.4895,0.25,2.5020212329,0.3995,0,0.3995,2.09,0.25,2.1048990475
2021-01-16 13:00:00,2.4485,0.25,2.4612298247,0.35850000000000004,0,0.35850000000000004,2.09,0.25,2.1048990475,2.4685,0.26,2.4821547595,0.35850000000000004,0,0.35850000000000004,2.11,0.26,2.1259586073
2021-01-16 13:30:00,2.469,0.6000000000000001,2.5408583195,0.379,0,0.379,2.09,0.6000000000000001,2.1744194628,2.499,0.16,2.5041168104000002,0.379,0,0.379,2.12,0.16,2.1260291625
2021-01-16 14:00:00,2.42,0.25,2.432878953,0.48,0,0.48,1.94,0.25,1.9560419218,2.44,0.26,2.4538133588,0.48,0,0.48,1.96,0.26,1.9771696943000001
2021-01-16 14:30:00,2.4859999999999998,0.27,2.5006191233,0.446,0,0.446,2.04,0.27,2.0577900768,2.496,0.28,2.5116560274,0.446,0,0.446,2.05,0.28,2.0690335908
2021-01-16 15:00:00,2.5324999999999998,0.25,2.5448096687,0.4425,0,0.4425,2.09,0.25,2.1048990475,2.5525,0.25,2.564713678,0.4425,0,0.4425,2.11,0.25,2.1247588098
2021-01-16 15:30:00,2.648,0.25,2.6597751785,0.358,0,0.358,2.29,0.25,2.3036058691,2.668,0.25,2.6796872952,0.358,0,0.358,2.31,0.25,2.3234887562
2021-01-16 16:00:00,2.6535,0.25,2.6652508794000003,0.3635,0,0.3635,2.29,0.25,2.3036058691,2.6835,0.25,2.6951200807999998,0.3635,0,0.3635,2.32,0.25,2.3334309503
