Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-16 16:30:00,2.826,0.25,2.8370364820000002,0.406,0,0.406,2.42,0.25,2.432878953,2.856,0.25,2.8669209965,0.406,0,0.406,2.45,0.25,2.4627220712
2021-01-16 17:00:00,3.038,0.25,3.048269017,0.40800000000000003,0,0.40800000000000003,2.63,0.25,2.6418554086,3.078,0.25,3.0881360074,0.40800000000000003,0,0.40800000000000003,2.67,0.25,2.6816785788
2021-01-16 17:30:00,3.2075,0.0,3.2075,0.3775,0,0.3775,2.83,0.0,2.83,3.2375,0.0,3.2375,0.3775,0,0.3775,2.86,0.0,2.86
2021-01-16 18:00:00,3.319,0.0,3.319,0.419,0,0.419,2.9,0.0,2.9,3.349,0.0,3.349,0.419,0,0.419,2.93,0.0,2.93
2021-01-16 18:30:00,3.2315,0.62,3.2904395223,0.4615,0,0.4615,2.77,0.62,2.8385383563,3.2615,-0.36,3.281308009,0.4615,0,0.4615,2.8,-0.36,2.8230479982
2021-01-16 19:00:00,3.127,0.0,3.127,0.397,0,0.397,2.73,0.0,2.73,3.157,0.0,3.157,0.397,0,0.397,2.76,0.0,2.76
2021-01-16 19:30:00,2.9995000000000003,0.25,3.0099003721,0.3795,0,0.3795,2.62,0.25,2.631900454,3.0395,0.25,3.0497639663,0.3795,0,0.3795,2.66,0.25,2.671722291
2021-01-16 20:00:00,2.8895,0.35000000000000003,2.9106202518,0.34950000000000003,0,0.34950000000000003,2.54,0.35000000000000003,2.5640007799999998,2.9195,0.23,2.9285457569,0.34950000000000003,0,0.34950000000000003,2.5700000000000003,0.23,2.5802713036
2021-01-16 20:30:00,2.7585,0.27,2.7716822058,0.2485,0,0.2485,2.51,0.27,2.5244801445,2.7885,0.29,2.8035392364,0.2485,0,0.2485,2.54,0.29,2.5565015157
2021-01-16 21:00:00,2.6905,0.26,2.7030335274,0.2805,0,0.2805,2.41,0.26,2.4239843234,2.7205,0.27,2.7338654411,0.2805,0,0.2805,2.44,0.27,2.454893073
2021-01-16 21:30:00,2.5725,0.27,2.5866302886,0.3025,0,0.3025,2.27,0.27,2.2860008749,2.5925000000000002,0.27,2.6065218682999998,0.3025,0,0.3025,2.29,0.27,2.3058620947
2021-01-16 22:00:00,2.4755000000000003,0.28,2.4912848593,0.3855,0,0.3855,2.09,0.28,2.1086725682,2.4955,0.30000000000000004,2.5134677738,0.3855,0,0.3855,2.11,0.30000000000000004,2.1312203077
2021-01-16 22:30:00,2.4045,0.30000000000000004,2.4231426392,0.3745,0,0.3745,2.03,0.30000000000000004,2.0520477577,2.4245,0.31,2.4442381737,0.3745,0,0.3745,2.05,0.31,2.0733065379
2021-01-16 23:00:00,2.337,0.30000000000000004,2.3561767761,0.357,0,0.357,1.98,0.30000000000000004,2.0025983122,2.367,0.31,2.3872136477,0.357,0,0.357,2.01,0.31,2.0337649815
2021-01-16 23:30:00,2.3925,0.32,2.4138053463,0.2725,0,0.2725,2.12,0.32,2.1440149253,2.4225,0.34,2.4462432933000002,0.2725,0,0.2725,2.15,0.34,2.1767177125
2021-01-17 00:00:00,2.3965,0.27,2.4116617196,0.4665,0,0.4665,1.9300000000000002,0.27,1.9487944992,2.4165,0.28,2.4326677228999998,0.4665,0,0.4665,1.9500000000000002,0.28,1.97
2021-01-17 00:30:00,2.715,0.25,2.7264858334,0.585,0,0.585,2.13,0.25,2.1446211787,2.745,0.25,2.7563608254,0.585,0,0.585,2.16,0.25,2.1744194628
2021-01-17 01:00:00,2.822,0.25,2.8330520645,0.642,0,0.642,2.18,0.25,2.1942880394,2.842,0.26,2.853868252,0.642,0,0.642,2.2,0.26,2.215310362
2021-01-17 01:30:00,2.849,0.25,2.8599477267999998,0.679,0,0.679,2.17,0.25,2.1843534513,2.879,0.25,2.8898340783,0.679,0,0.679,2.2,0.25,2.2141589825
2021-01-17 02:00:00,2.742,0.25,2.7533732039,0.6920000000000001,0,0.6920000000000001,2.05,0.25,2.0651876428,2.762,0.25,2.7732911855999998,0.6920000000000001,0,0.6920000000000001,2.07,0.25,2.085041966
2021-01-17 02:30:00,2.7225,0.25,2.7339543248,0.7325,0,0.7325,1.99,0.25,2.0056420418,2.7425,0.25,2.753871139,0.7325,0,0.7325,2.01,0.25,2.0254875956
2021-01-17 03:00:00,2.6870000000000003,0.25,2.69860501,0.687,0,0.687,2.0,0.25,2.0155644371,2.707,0.25,2.7185196339,0.687,0,0.687,2.02,0.25,2.0354115063
2021-01-17 03:30:00,2.597,0.6000000000000001,2.6654097246,0.717,0,0.717,1.88,0.6000000000000001,1.9734234214000002,2.617,-0.37,2.6430264849,0.717,0,0.717,1.9,-0.37,1.9356910911
2021-01-17 04:00:00,2.5165,0.25,2.5288875519,0.6665,0,0.6665,1.85,0.25,1.8668154703000002,2.5365,0.25,2.5487903503,0.6665,0,0.6665,1.87,0.25,1.88663722
2021-01-17 04:30:00,2.516,0.64,2.5961232636,0.676,0,0.676,1.8399999999999999,0.64,1.9481273059,2.526,0.23,2.536449487,0.676,0,0.676,1.85,0.23,1.8642424735
2021-01-17 05:00:00,2.4545,0.25,2.4671988671,0.6245,0,0.6245,1.83,0.25,1.8469975636,2.4745,0.25,2.4870967512,0.6245,0,0.6245,1.85,0.25,1.8668154703000002
2021-01-17 05:30:00,2.404,0.25,2.4169642116,0.544,0,0.544,1.8599999999999999,0.25,1.8767258724,2.424,0.25,2.4368578128,0.544,0,0.544,1.88,0.25,1.8965494984
2021-01-17 06:00:00,2.4025,0.26,2.4165277259,0.5325,0,0.5325,1.87,0.26,1.8879883473999999,2.4325,0.26,2.446355708,0.5325,0,0.5325,1.9,0.26,1.9177069641000002
2021-01-17 06:30:00,2.43,0.25,2.4428262321,0.43,0,0.43,2.0,0.25,2.0155644371,2.46,0.26,2.4737016797,0.43,0,0.43,2.03,0.26,2.0465825173
2021-01-17 07:00:00,2.45,0.25,2.4627220712,0.32,0,0.32,2.13,0.25,2.1446211787,2.48,0.26,2.493591787,0.32,0,0.32,2.16,0.26,2.1755918735
2021-01-17 07:30:00,2.416,0.25,2.4289001626,0.256,0,0.256,2.16,0.25,2.1744194628,2.436,0.25,2.4487948056,0.256,0,0.256,2.18,0.25,2.1942880394
2021-01-17 08:00:00,2.443,0.25,2.455758335,0.203,0,0.203,2.24,0.25,2.2539077177,2.473,0.25,2.4856043531,0.203,0,0.203,2.27,0.25,2.2837250272
2021-01-17 08:30:00,2.5075000000000003,0.25,2.5199317947,0.1075,0,0.1075,2.4,0.25,2.4129857024,2.5375,0.25,2.5497855302,0.1075,0,0.1075,2.43,0.25,2.4428262321
2021-01-17 09:00:00,2.5245,0.26,2.5378534729,0.0645,0,0.0645,2.46,0.26,2.4737016797,2.5545,0.26,2.5676974608,0.0645,0,0.0645,2.49,0.26,2.5035374972
2021-01-17 09:30:00,2.592,0.26,2.6050074856,0.052000000000000005,0,0.052000000000000005,2.54,0.26,2.5532724101,2.612,0.26,2.6249083794,0.052000000000000005,0,0.052000000000000005,2.56,0.26,2.5731692521
2021-01-17 10:00:00,2.505,0.27,2.5195088807,0.045,0,0.045,2.46,0.27,2.4747727168,2.535,0.28,2.5504166326,0.045,0,0.045,2.49,0.28,2.5056935168
2021-01-17 10:30:00,2.4195,0.27,2.4345184842,0.0795,0,0.0795,2.34,0.27,2.3555254191,2.4395,0.28,2.4555162899000003,0.0795,0,0.0795,2.36,0.28,2.3765521244
2021-01-17 11:00:00,2.3805,0.26,2.3946566038,0.1705,0,0.1705,2.21,0.26,2.2252415599,2.4105,0.27,2.4255742104,0.1705,0,0.1705,2.24,0.27,2.2562136424
2021-01-17 11:30:00,2.3995,0.25,2.4124883938,0.2595,0,0.2595,2.14,0.25,2.154553318,2.4295,0.26,2.4433727202,0.2595,0,0.2595,2.17,0.26,2.185520533
2021-01-17 12:00:00,2.375,0.25,2.3881216468,0.41500000000000004,0,0.41500000000000004,1.96,0.25,1.975879551,2.395,0.26,2.4090713979,0.41500000000000004,0,0.41500000000000004,1.98,0.26,1.9969977466
2021-01-17 12:30:00,2.409,0.28,2.4252177222,0.23900000000000002,0,0.23900000000000002,2.17,0.28,2.1879899451,2.439,0.28,2.4550195519,0.23900000000000002,0,0.23900000000000002,2.2,0.28,2.2177466041000002
2021-01-17 13:00:00,2.5404999999999998,0.25,2.5527710924,0.1005,0,0.1005,2.44,0.25,2.4527739398,2.5605,0.26,2.5736666936,0.1005,0,0.1005,2.46,0.26,2.4737016797
2021-01-17 13:30:00,2.5125,0.37,2.5395976551,0.0625,0,0.0625,2.45,0.37,2.4777812656,2.5625,0.24,2.5737144849,0.0625,0,0.0625,2.5,0.24,2.5114935795
2021-01-17 14:00:00,2.5295,0.34,2.5522480777,0.059500000000000004,0,0.059500000000000004,2.47,0.34,2.4932909979,2.5595,0.25,2.5716804331,0.059500000000000004,0,0.059500000000000004,2.5,0.25,2.5124689053
2021-01-17 14:30:00,2.4915000000000003,0.28,2.5071841277,0.0415,0,0.0415,2.45,0.28,2.4659480934999998,2.5315,0.30000000000000004,2.5492140455,0.0415,0,0.0415,2.49,0.30000000000000004,2.508007177
2021-01-17 15:00:00,2.5315,0.30000000000000004,2.5492140455,0.0415,0,0.0415,2.49,0.30000000000000004,2.508007177,2.5615,0.32,2.581410903,0.0415,0,0.0415,2.52,0.32,2.5402362095
2021-01-17 15:30:00,2.684,0.29,2.6996214549,0.024,0,0.024,2.66,0.29,2.6757615738,2.714,0.31,2.7316471222,0.024,0,0.024,2.69,0.31,2.7078035379000003
2021-01-17 16:00:00,2.8085,0.27,2.8214486084,0.018500000000000003,0,0.018500000000000003,2.79,0.27,2.8030340704,2.8385,0.29,2.8532757052,0.018500000000000003,0,0.018500000000000003,2.8200000000000003,0.29,2.8348721312
2021-01-17 16:30:00,3.0465,0.25,3.0567404617,0.026500000000000003,0,0.026500000000000003,3.02,0.25,3.030330015,3.0865,0.26,3.097431557,0.026500000000000003,0,0.026500000000000003,3.06,0.26,3.0710258872
2021-01-17 17:00:00,3.2525,0.71,3.3290924063,0.0325,0,0.0325,3.22,0.71,3.2973474188,3.3125,-0.24,3.3211829594,0.0325,0,0.0325,3.2800000000000002,-0.24,3.2887687666
2021-01-17 17:30:00,3.36,0.0,3.36,0.02,0,0.02,3.34,0.0,3.34,3.4,0.25,3.4091787867,0.02,0,0.02,3.38,0.25,3.3892329516
2021-01-17 18:00:00,3.317,0.7000000000000001,3.3900573741,0.017,0,0.017,3.3,0.7000000000000001,3.3734255587,3.407,-0.30000000000000004,3.4201825975,0.017,0,0.017,3.39,-0.30000000000000004,3.4032484482
2021-01-17 18:30:00,3.287,0.0,3.287,0.017,0,0.017,3.27,0.0,3.27,3.327,0.25,3.3363796247,0.017,0,0.017,3.31,0.25,3.3194276615
2021-01-17 19:00:00,3.1885,0.52,3.230624127,0.018500000000000003,0,0.018500000000000003,3.17,0.52,3.2123667288,3.2285,0.12,3.2307293681,0.018500000000000003,0,0.018500000000000003,3.21,0.12,3.2122422076
2021-01-17 19:30:00,3.029,0.43,3.0593693795,0.029,0,0.029,3.0,0.43,3.0306599941,3.089,0.1,3.0906182229,0.029,0,0.029,3.06,0.1,3.0616335509
2021-01-17 20:00:00,2.9075,0.28,2.9209512577,0.0375,0,0.0375,2.87,0.28,2.8836261894,2.9475,0.30000000000000004,2.9627278393000003,0.0375,0,0.0375,2.91,0.30000000000000004,2.9254230463
2021-01-17 20:30:00,2.841,0.27,2.8538011493,0.021,0,0.021,2.8200000000000003,0.27,2.8328960447,2.8810000000000002,0.28,2.8945744074,0.021,0,0.021,2.86,0.28,2.8736736071
2021-01-17 21:00:00,2.725,0.34,2.7461290938,0.005,0,0.005,2.7199999999999998,0.34,2.7411676344,2.755,0.34,2.7759007547000003,0.005,0,0.005,2.75,0.34,2.7709384692
2021-01-17 21:30:00,2.6625,0.30000000000000004,2.6793481017,0.0025,0,0.0025,2.66,0.30000000000000004,2.6768638367,2.6925,0.31,2.7102871158,0.0025,0,0.0025,2.69,0.31,2.7078035379000003
2021-01-17 22:00:00,2.5365,0.33,2.5578765119,0.006500000000000001,0,0.006500000000000001,2.5300000000000002,0.33,2.5514309710000003,2.5665,0.35000000000000003,2.590255248,0.006500000000000001,0,0.006500000000000001,2.56,0.35000000000000003,2.5838150089000003
2021-01-17 22:30:00,2.4215,0.33,2.4438826179,0.0415,0,0.0415,2.38,0.33,2.4027692357,2.4615,0.34,2.4848706707,0.0415,0,0.0415,2.42,0.34,2.4437675831
2021-01-17 23:00:00,2.3285,0.33,2.3517678988,0.0585,0,0.0585,2.27,0.33,2.2938613733,2.3585000000000003,0.34,2.3828810818,0.0585,0,0.0585,2.3,0.34,2.3249946236
2021-01-17 23:30:00,2.4305,0.32,2.4514751171,0.0405,0,0.0405,2.39,0.32,2.4113274353,2.4505,0.34,2.4739745856,0.0405,0,0.0405,2.41,0.34,2.4338652387
2021-01-18 00:00:00,2.387,0.30000000000000004,2.4057782525,0.037,0,0.037,2.35,0.30000000000000004,2.3690715481,2.407,0.32,2.4281781236,0.037,0,0.037,2.37,0.32,2.3915058018
2021-01-18 00:30:00,2.6365,0.30000000000000004,2.6535131901,0.08650000000000001,0,0.08650000000000001,2.55,0.30000000000000004,2.5675864153,2.6665,0.32,2.6856325605,0.08650000000000001,0,0.08650000000000001,2.58,0.32,2.5997692205
2021-01-18 01:00:00,2.7585,0.30000000000000004,2.7747652603,0.0485,0,0.0485,2.71,0.30000000000000004,2.7265546024000002,2.7984999999999998,0.32,2.8167360987,0.0485,0,0.0485,2.75,0.32,2.7685555801
2021-01-18 01:30:00,2.7495000000000003,0.31,2.7669207162,0.0395,0,0.0395,2.71,0.31,2.7276730009,2.7895000000000003,0.34,2.8101441689,0.0395,0,0.0395,2.75,0.34,2.7709384692
2021-01-18 02:00:00,2.7355,0.30000000000000004,2.7519012064,0.035500000000000004,0,0.035500000000000004,2.7,0.30000000000000004,2.7166155414,2.7655000000000003,0.32,2.7839522715,0.035500000000000004,0,0.035500000000000004,2.73,0.32,2.7486905974
2021-01-18 02:30:00,2.694,0.29,2.7095638025,0.074,0,0.074,2.62,0.29,2.6360007587,2.734,0.30000000000000004,2.7504101512,0.074,0,0.074,2.66,0.30000000000000004,2.6768638367
2021-01-18 03:00:00,2.6685,0.29,2.6842116627,0.0585,0,0.0585,2.61,0.29,2.6260616901000002,2.6985,0.30000000000000004,2.7151247209,0.0585,0,0.0585,2.64,0.30000000000000004,2.6569907791
2021-01-18 03:30:00,2.641,0.28,2.6558013856000002,0.111,0,0.111,2.5300000000000002,0.28,2.5454469156,2.681,0.30000000000000004,2.6977325664,0.111,0,0.111,2.5700000000000003,0.30000000000000004,2.5874504826
2021-01-18 04:00:00,2.6189999999999998,0.26,2.6318740471,0.089,0,0.089,2.5300000000000002,0.26,2.5433245959,2.649,0.27,2.6627243567,0.089,0,0.089,2.56,0.27,2.5741989045
2021-01-18 04:30:00,2.5460000000000003,0.26,2.5592412938,0.146,0,0.146,2.4,0.26,2.4140422532,2.566,0.27,2.5801658861,0.146,0,0.146,2.42,0.27,2.4350154004
2021-01-18 05:00:00,2.5265,0.25,2.5388387601,0.1165,0,0.1165,2.41,0.25,2.422932108,2.5564999999999998,0.26,2.5696871891,0.1165,0,0.1165,2.44,0.26,2.4538133588
2021-01-18 05:30:00,2.484,0.29,2.5008710483,0.074,0,0.074,2.41,0.29,2.4273854247,2.5140000000000002,0.27,2.5284572371,0.074,0,0.074,2.44,0.27,2.454893073
2021-01-18 06:00:00,2.498,0.25,2.5104788388,0.108,0,0.108,2.39,0.25,2.4030397417,2.518,0.26,2.5313877617,0.108,0,0.108,2.41,0.26,2.4239843234
2021-01-18 06:30:00,2.627,0.26,2.6398350326999998,0.127,0,0.127,2.5,0.26,2.5134836383,2.6470000000000002,0.26,2.659738521,0.127,0,0.127,2.52,0.26,2.5333771926
2021-01-18 07:00:00,2.782,0.25,2.7932103394,0.132,0,0.132,2.65,0.25,2.6617663308,2.802,0.26,2.8140369578,0.132,0,0.132,2.67,0.26,2.6826293072
2021-01-18 07:30:00,2.7805,0.0,2.7805,0.1605,0,0.1605,2.62,0.0,2.62,2.8105,0.0,2.8105,0.1605,0,0.1605,2.65,0.0,2.65
2021-01-18 08:00:00,2.892,0.0,2.892,0.132,0,0.132,2.76,0.0,2.76,2.932,0.0,2.932,0.132,0,0.132,2.8,0.0,2.8
2021-01-18 08:30:00,3.0355,0.0,3.0355,0.1855,0,0.1855,2.85,0.0,2.85,3.0755,0.0,3.0755,0.1855,0,0.1855,2.89,0.0,2.89
2021-01-18 09:00:00,3.0585,0.5700000000000001,3.1111609168,0.28850000000000003,0,0.28850000000000003,2.77,0.5700000000000001,2.8280381893,3.0985,-0.39,3.1229476861,0.28850000000000003,0,0.28850000000000003,2.81,-0.39,2.8369349658000003
2021-01-18 09:30:00,3.1545,0.0,3.1545,0.3145,0,0.3145,2.84,0.0,2.84,3.1845,0.0,3.1845,0.3145,0,0.3145,2.87,0.0,2.87
2021-01-18 10:00:00,3.1345,0.0,3.1345,0.3145,0,0.3145,2.8200000000000003,0.0,2.8200000000000003,3.1645,0.0,3.1645,0.3145,0,0.3145,2.85,0.0,2.85
2021-01-18 10:30:00,3.0605,0.0,3.0605,0.3005,0,0.3005,2.76,0.0,2.76,3.1005,0.0,3.1005,0.3005,0,0.3005,2.8,0.0,2.8
2021-01-18 11:00:00,3.0065,0.0,3.0065,0.34650000000000003,0,0.34650000000000003,2.66,0.0,2.66,3.0365,0.0,3.0365,0.34650000000000003,0,0.34650000000000003,2.69,0.0,2.69
2021-01-18 11:30:00,3.068,0.0,3.068,0.368,0,0.368,2.7,0.0,2.7,3.098,0.0,3.098,0.368,0,0.368,2.73,0.0,2.73
2021-01-18 12:00:00,3.0565,0.0,3.0565,0.4565,0,0.4565,2.6,0.0,2.6,3.0865,0.0,3.0865,0.4565,0,0.4565,2.63,0.0,2.63
2021-01-18 12:30:00,3.057,0.0,3.057,0.447,0,0.447,2.61,0.0,2.61,3.097,0.0,3.097,0.447,0,0.447,2.65,0.0,2.65
2021-01-18 13:00:00,3.0915,0.0,3.0915,0.49150000000000005,0,0.49150000000000005,2.6,0.0,2.6,3.1315,0.0,3.1315,0.49150000000000005,0,0.49150000000000005,2.64,0.0,2.64
2021-01-18 13:30:00,3.099,0.0,3.099,0.419,0,0.419,2.68,0.0,2.68,3.129,0.0,3.129,0.419,0,0.419,2.71,0.0,2.71
2021-01-18 14:00:00,3.0355,0.0,3.0355,0.4955,0,0.4955,2.54,0.0,2.54,3.0655,0.0,3.0655,0.4955,0,0.4955,2.5700000000000003,0.0,2.5700000000000003
2021-01-18 14:30:00,3.038,0.0,3.038,0.528,0,0.528,2.51,0.0,2.51,3.058,0.0,3.058,0.528,0,0.528,2.5300000000000002,0.0,2.5300000000000002
2021-01-18 15:00:00,3.0885,0.0,3.0885,0.4685,0,0.4685,2.62,0.0,2.62,3.1185,0.0,3.1185,0.4685,0,0.4685,2.65,0.0,2.65
2021-01-18 15:30:00,3.126,0.0,3.126,0.396,0,0.396,2.73,0.0,2.73,3.156,0.0,3.156,0.396,0,0.396,2.76,0.0,2.76
2021-01-18 16:00:00,3.207,0.0,3.207,0.357,0,0.357,2.85,0.0,2.85,3.247,0.0,3.247,0.357,0,0.357,2.89,0.0,2.89
2021-01-18 16:30:00,3.3185000000000002,0.0,3.3185000000000002,0.42850000000000005,0,0.42850000000000005,2.89,0.0,2.89,3.3485,0.0,3.3485,0.42850000000000005,0,0.42850000000000005,2.92,0.0,2.92
2021-01-18 17:00:00,3.39,0.44,3.4184353146,0.58,0,0.58,2.81,0.44,2.844239793,3.45,-0.55,3.4935655139,0.58,0,0.58,2.87,-0.55,2.9222251796
2021-01-18 17:30:00,3.5465,0.49,3.5801902533,0.6265000000000001,0,0.6265000000000001,2.92,0.49,2.960827587,3.6565000000000003,-0.5,3.6905273675,0.6265000000000001,0,0.6265000000000001,3.03,-0.5,3.0709770432
2021-01-18 18:00:00,3.487,0.52,3.5255593882,0.667,0,0.667,2.8200000000000003,0.52,2.8675425019,3.597,-0.48,3.6288853661,0.667,0,0.667,2.93,-0.48,2.9690570894
2021-01-18 18:30:00,3.4215,0.5700000000000001,3.4686542419,0.5615,0,0.5615,2.86,0.5700000000000001,2.9162475889,3.4815,-0.44,3.5091939602,0.5615,0,0.5615,2.92,-0.44,2.952964612
2021-01-18 19:00:00,3.2995,0.0,3.2995,0.6695,0,0.6695,2.63,0.0,2.63,3.3295,0.0,3.3295,0.6695,0,0.6695,2.66,0.0,2.66
2021-01-18 19:30:00,3.1485,0.0,3.1485,0.7185,0,0.7185,2.43,0.0,2.43,3.1685,0.0,3.1685,0.7185,0,0.7185,2.45,0.0,2.45
2021-01-18 20:00:00,3.021,0.54,3.0688826957,0.721,0,0.721,2.3,0.54,2.3625410049,3.061,-0.45,3.0939006125,0.721,0,0.721,2.34,-0.45,2.3828764131
2021-01-18 20:30:00,2.901,0.0,2.901,0.681,0,0.681,2.22,0.0,2.22,2.931,0.0,2.931,0.681,0,0.681,2.25,0.0,2.25
2021-01-18 21:00:00,2.79,0.0,2.79,0.76,0,0.76,2.03,0.0,2.03,2.81,0.0,2.81,0.76,0,0.76,2.05,0.0,2.05
2021-01-18 21:30:00,2.6905,0.0,2.6905,0.6505000000000001,0,0.6505000000000001,2.04,0.0,2.04,2.7105,0.0,2.7105,0.6505000000000001,0,0.6505000000000001,2.06,0.0,2.06
2021-01-18 22:00:00,2.5445,0.67,2.6312316983,0.6545000000000001,0,0.6545000000000001,1.8900000000000001,0.67,2.0052431274,2.5745,-0.19,2.5815015495,0.6545000000000001,0,0.6545000000000001,1.92,-0.19,1.9293781382000001
2021-01-18 22:30:00,2.484,0.65,2.5676362671,0.794,0,0.794,1.69,0.65,1.810690476,2.574,-0.33,2.5950676292,0.794,0,0.794,1.78,-0.33,1.8103314614000001
2021-01-18 23:00:00,2.422,0.59,2.4928265082,0.872,0,0.872,1.55,0.59,1.6584932921000002,2.442,-0.37,2.4698712517,0.872,0,0.872,1.57,-0.37,1.6130096094000002
2021-01-18 23:30:00,2.487,0.0,2.487,0.877,0,0.877,1.6099999999999999,0.0,1.6099999999999999,2.507,0.0,2.507,0.877,0,0.877,1.63,0.0,1.63
2021-01-19 00:00:00,2.445,0.0,2.445,0.875,0,0.875,1.57,0.0,1.57,2.465,0.0,2.465,0.875,0,0.875,1.5899999999999999,0.0,1.5899999999999999
2021-01-19 00:30:00,2.7279999999999998,0.0,2.7279999999999998,0.868,0,0.868,1.8599999999999999,0.0,1.8599999999999999,2.748,0.0,2.748,0.868,0,0.868,1.88,0.0,1.88
2021-01-19 01:00:00,2.8225,0.0,2.8225,0.8925000000000001,0,0.8925000000000001,1.9300000000000002,0.0,1.9300000000000002,2.8425000000000002,0.0,2.8425000000000002,0.8925000000000001,0,0.8925000000000001,1.9500000000000002,0.0,1.9500000000000002
2021-01-19 01:30:00,2.8325,0.0,2.8325,0.9025000000000001,0,0.9025000000000001,1.9300000000000002,0.0,1.9300000000000002,2.8525,0.0,2.8525,0.9025000000000001,0,0.9025000000000001,1.9500000000000002,0.0,1.9500000000000002
2021-01-19 02:00:00,2.77,0.0,2.77,0.88,0,0.88,1.8900000000000001,0.0,1.8900000000000001,2.79,0.0,2.79,0.88,0,0.88,1.9100000000000001,0.0,1.9100000000000001
2021-01-19 02:30:00,2.768,0.0,2.768,0.888,0,0.888,1.88,0.0,1.88,2.7880000000000003,0.0,2.7880000000000003,0.888,0,0.888,1.9,0.0,1.9
2021-01-19 03:00:00,2.6765,0.0,2.6765,0.8865000000000001,0,0.8865000000000001,1.79,0.0,1.79,2.7065,0.0,2.7065,0.8865000000000001,0,0.8865000000000001,1.82,0.0,1.82
2021-01-19 03:30:00,2.67,0.0,2.67,0.89,0,0.89,1.78,0.0,1.78,2.69,0.0,2.69,0.89,0,0.89,1.8,0.0,1.8
2021-01-19 04:00:00,2.596,0.53,2.6495501505,0.886,0,0.886,1.71,0.53,1.790251379,2.626,-0.46,2.6659849962,0.886,0,0.886,1.74,-0.46,1.7997777641
2021-01-19 04:30:00,2.5404999999999998,0.0,2.5404999999999998,0.8905000000000001,0,0.8905000000000001,1.65,0.0,1.65,2.5705,0.0,2.5705,0.8905000000000001,0,0.8905000000000001,1.6800000000000002,0.0,1.6800000000000002
2021-01-19 05:00:00,2.5125,0.0,2.5125,0.8825000000000001,0,0.8825000000000001,1.63,0.0,1.63,2.5324999999999998,0.0,2.5324999999999998,0.8825000000000001,0,0.8825000000000001,1.65,0.0,1.65
2021-01-19 05:30:00,2.4925,0.0,2.4925,0.8725,0,0.8725,1.62,0.0,1.62,2.5025,0.0,2.5025,0.8725,0,0.8725,1.63,0.0,1.63
2021-01-19 06:00:00,2.458,0.0,2.458,0.848,0,0.848,1.6099999999999999,0.0,1.6099999999999999,2.478,0.0,2.478,0.848,0,0.848,1.63,0.0,1.63
2021-01-19 06:30:00,2.5875,0.5700000000000001,2.649538875,0.7975,0,0.7975,1.79,0.5700000000000001,1.8785632808,2.6075,-0.39,2.6365045515,0.7975,0,0.7975,1.81,-0.39,1.8515398997
2021-01-19 07:00:00,2.7030000000000003,0.0,2.7030000000000003,0.803,0,0.803,1.9,0.0,1.9,2.723,0.0,2.723,0.803,0,0.803,1.92,0.0,1.92
2021-01-19 07:30:00,2.8,0.51,2.8460674623,0.84,0,0.84,1.96,0.51,2.0252654147,2.83,-0.49,2.8721072403,0.84,0,0.84,1.99,-0.49,2.0494389476
2021-01-19 08:00:00,2.871,0.0,2.871,0.771,0,0.771,2.1,0.0,2.1,2.901,0.0,2.901,0.771,0,0.771,2.13,0.0,2.13
2021-01-19 08:30:00,3.0065,0.49,3.046168454,0.7765000000000001,0,0.7765000000000001,2.23,0.49,2.2831995095,3.0365,-0.48,3.074204328,0.7765000000000001,0,0.7765000000000001,2.26,-0.48,2.3104112188
2021-01-19 09:00:00,3.0295,0.0,3.0295,0.6495000000000001,0,0.6495000000000001,2.38,0.0,2.38,3.0595,0.0,3.0595,0.6495000000000001,0,0.6495000000000001,2.41,0.0,2.41
2021-01-19 09:30:00,3.029,0.0,3.029,0.719,0,0.719,2.31,0.0,2.31,3.049,0.0,3.049,0.719,0,0.719,2.33,0.0,2.33
2021-01-19 10:00:00,3.185,0.27,3.1964237829,0.755,0,0.755,2.43,0.27,2.4449539873,3.215,0.29,3.2280528187,0.755,0,0.755,2.46,0.29,2.4770345173
2021-01-19 10:30:00,3.1525,0.0,3.1525,0.8225,0,0.8225,2.33,0.0,2.33,3.1725,0.0,3.1725,0.8225,0,0.8225,2.35,0.0,2.35
2021-01-19 11:00:00,3.062,0.0,3.062,0.852,0,0.852,2.21,0.0,2.21,3.092,0.0,3.092,0.852,0,0.852,2.24,0.0,2.24
2021-01-19 11:30:00,3.154,0.0,3.154,0.874,0,0.874,2.2800000000000002,0.0,2.2800000000000002,3.174,0.0,3.174,0.874,0,0.874,2.3,0.0,2.3
2021-01-19 12:00:00,3.1875,0.0,3.1875,0.8675,0,0.8675,2.32,0.0,2.32,3.2175,0.0,3.2175,0.8675,0,0.8675,2.35,0.0,2.35
2021-01-19 12:30:00,3.3105,0.11,3.3123270144,0.8505,0,0.8505,2.46,0.11,2.4624581215,3.3405,-0.27,3.3513937772,0.8505,0,0.8505,2.49,-0.27,2.5045957758
2021-01-19 13:00:00,3.274,0.4,3.2983444332,0.854,0,0.854,2.42,0.4,2.4528350943,3.304,-0.6000000000000001,3.3580375221,0.854,0,0.854,2.45,-0.6000000000000001,2.5223996510999998
2021-01-19 13:30:00,3.2715,0.0,3.2715,0.8515,0,0.8515,2.42,0.0,2.42,3.3015,0.0,3.3015,0.8515,0,0.8515,2.45,0.0,2.45
2021-01-19 14:00:00,3.2545,0.0,3.2545,0.8545,0,0.8545,2.4,0.0,2.4,3.2745,0.0,3.2745,0.8545,0,0.8545,2.42,0.0,2.42
2021-01-19 14:30:00,3.218,0.29,3.2310406992,0.858,0,0.858,2.36,0.29,2.3777510383,3.248,0.31,3.2627601812,0.858,0,0.858,2.39,0.31,2.4100207468
2021-01-19 15:00:00,3.094,0.0,3.094,0.874,0,0.874,2.22,0.0,2.22,3.114,0.0,3.114,0.874,0,0.874,2.24,0.0,2.24
2021-01-19 15:30:00,3.1085,0.0,3.1085,0.8885000000000001,0,0.8885000000000001,2.22,0.0,2.22,3.1285,0.0,3.1285,0.8885000000000001,0,0.8885000000000001,2.24,0.0,2.24
2021-01-19 16:00:00,3.1355,0.0,3.1355,0.8855000000000001,0,0.8855000000000001,2.25,0.0,2.25,3.1555,0.0,3.1555,0.8855000000000001,0,0.8855000000000001,2.27,0.0,2.27
2021-01-19 16:30:00,3.306,0.0,3.306,0.886,0,0.886,2.42,0.0,2.42,3.336,0.0,3.336,0.886,0,0.886,2.45,0.0,2.45
2021-01-19 17:00:00,3.417,0.37,3.4369738143,0.877,0,0.877,2.54,0.37,2.5668073555,3.447,-0.54,3.4890412723,0.877,0,0.877,2.5700000000000003,-0.54,2.6261188092000003
2021-01-19 17:30:00,3.435,0.0,3.435,0.875,0,0.875,2.56,0.0,2.56,3.475,0.0,3.475,0.875,0,0.875,2.6,0.0,2.6
2021-01-19 18:00:00,3.441,0.38,3.4619186877,0.881,0,0.881,2.56,0.38,2.5880494586,3.481,-0.56,3.5257567981999998,0.881,0,0.881,2.6,-0.56,2.6596240336
2021-01-19 18:30:00,3.4295,0.36,3.4483431166000003,0.8695,0,0.8695,2.56,0.36,2.5851885811,3.4695,-0.64,3.5280348992,0.8695,0,0.8695,2.6,-0.64,2.6776108754
2021-01-19 19:00:00,3.2715,0.0,3.2715,0.8715,0,0.8715,2.4,0.0,2.4,3.3015,0.0,3.3015,0.8715,0,0.8715,2.43,0.0,2.43
2021-01-19 19:30:00,3.175,0.0,3.175,0.875,0,0.875,2.3,0.0,2.3,3.205,0.0,3.205,0.875,0,0.875,2.33,0.0,2.33
2021-01-19 20:00:00,3.0425,0.0,3.0425,0.8725,0,0.8725,2.17,0.0,2.17,3.0725,0.0,3.0725,0.8725,0,0.8725,2.2,0.0,2.2
2021-01-19 20:30:00,2.899,0.49,2.9401192153,0.879,0,0.879,2.02,0.49,2.0785812469,2.9290000000000003,-0.54,2.9783621338,0.879,0,0.879,2.05,-0.54,2.1199292441
2021-01-19 21:00:00,2.7984999999999998,0.5,2.8428159015,0.8685,0,0.8685,1.9300000000000002,0.5,1.9937151251,2.8285,-0.52,2.8759019889,0.8685,0,0.8685,1.96,-0.52,2.0278066969
2021-01-19 21:30:00,2.68,0.0,2.68,0.89,0,0.89,1.79,0.0,1.79,2.7,0.0,2.7,0.89,0,0.89,1.81,0.0,1.81
2021-01-19 22:00:00,2.5415,0.0,2.5415,0.8615,0,0.8615,1.6800000000000002,0.0,1.6800000000000002,2.5615,0.0,2.5615,0.8615,0,0.8615,1.7000000000000002,0.0,1.7000000000000002
2021-01-19 22:30:00,2.426,0.0,2.426,0.886,0,0.886,1.54,0.0,1.54,2.446,0.0,2.446,0.886,0,0.886,1.56,0.0,1.56
2021-01-19 23:00:00,2.3805,0.61,2.457413325,0.8905000000000001,0,0.8905000000000001,1.49,0.61,1.6100310556,2.4005,-0.38,2.4303909665,0.8905000000000001,0,0.8905000000000001,1.51,-0.38,1.5570806016
2021-01-19 23:30:00,2.4205,0.0,2.4205,0.8905000000000001,0,0.8905000000000001,1.53,0.0,1.53,2.4305,0.25,2.4433236073,0.8905000000000001,0,0.8905000000000001,1.54,0.25,1.5601602481999999
2021-01-20 00:00:00,2.3905,0.0,2.3905,0.8905000000000001,0,0.8905000000000001,1.5,0.0,1.5,2.4005,0.0,2.4005,0.8905000000000001,0,0.8905000000000001,1.51,0.0,1.51
2021-01-20 00:30:00,2.6950000000000003,0.0,2.6950000000000003,0.885,0,0.885,1.81,0.0,1.81,2.715,0.0,2.715,0.885,0,0.885,1.83,0.0,1.83
2021-01-20 01:00:00,2.7865,0.0,2.7865,0.8565,0,0.8565,1.9300000000000002,0.0,1.9300000000000002,2.8165,0.0,2.8165,0.8565,0,0.8565,1.96,0.0,1.96
2021-01-20 01:30:00,2.819,0.0,2.819,0.859,0,0.859,1.96,0.0,1.96,2.849,0.0,2.849,0.859,0,0.859,1.99,0.0,1.99
2021-01-20 02:00:00,2.7505,0.0,2.7505,0.8805000000000001,0,0.8805000000000001,1.87,0.0,1.87,2.7705,0.0,2.7705,0.8805000000000001,0,0.8805000000000001,1.8900000000000001,0.0,1.8900000000000001
2021-01-20 02:30:00,2.6950000000000003,0.0,2.6950000000000003,0.895,0,0.895,1.8,0.0,1.8,2.715,0.0,2.715,0.895,0,0.895,1.82,0.0,1.82
2021-01-20 03:00:00,2.6635,0.0,2.6635,0.8835000000000001,0,0.8835000000000001,1.78,0.0,1.78,2.6835,0.0,2.6835,0.8835000000000001,0,0.8835000000000001,1.8,0.0,1.8
2021-01-20 03:30:00,2.568,0.0,2.568,0.878,0,0.878,1.69,0.0,1.69,2.588,0.0,2.588,0.878,0,0.878,1.71,0.0,1.71
2021-01-20 04:00:00,2.4915000000000003,0.5700000000000001,2.5558701552,0.8615,0,0.8615,1.63,0.5700000000000001,1.7267889275,2.5115,-0.42,2.5463762978,0.8615,0,0.8615,1.65,-0.42,1.7026156347999999
2021-01-20 04:30:00,2.478,0.0,2.478,0.848,0,0.848,1.63,0.0,1.63,2.488,0.0,2.488,0.848,0,0.848,1.6400000000000001,0.0,1.6400000000000001
2021-01-20 05:00:00,2.409,0.0,2.409,0.8290000000000001,0,0.8290000000000001,1.58,0.0,1.58,2.429,0.0,2.429,0.8290000000000001,0,0.8290000000000001,1.6,0.0,1.6
2021-01-20 05:30:00,2.394,0.0,2.394,0.774,0,0.774,1.62,0.0,1.62,2.414,0.0,2.414,0.774,0,0.774,1.6400000000000001,0.0,1.6400000000000001
2021-01-20 06:00:00,2.409,0.0,2.409,0.779,0,0.779,1.63,0.0,1.63,2.419,0.0,2.419,0.779,0,0.779,1.6400000000000001,0.0,1.6400000000000001
2021-01-20 06:30:00,2.569,0.55,2.6272154461,0.8290000000000001,0,0.8290000000000001,1.74,0.55,1.8248561587,2.589,-0.45,2.6278167744000003,0.8290000000000001,0,0.8290000000000001,1.76,-0.45,1.8166177363
2021-01-20 07:00:00,2.674,0.0,2.674,0.874,0,0.874,1.8,0.0,1.8,2.694,0.0,2.694,0.874,0,0.874,1.82,0.0,1.82
2021-01-20 07:30:00,2.7195,0.0,2.7195,0.8695,0,0.8695,1.85,0.0,1.85,2.7395,0.0,2.7395,0.8695,0,0.8695,1.87,0.0,1.87
2021-01-20 08:00:00,2.8265000000000002,0.48,2.8669674309,0.8765000000000001,0,0.8765000000000001,1.9500000000000002,0.48,2.0082081565,2.8565,-0.55,2.9089675574,0.8765000000000001,0,0.8765000000000001,1.98,-0.55,2.0549695861
2021-01-20 08:30:00,2.923,0.0,2.923,0.873,0,0.873,2.05,0.0,2.05,2.9530000000000003,0.0,2.9530000000000003,0.873,0,0.873,2.08,0.0,2.08
2021-01-20 09:00:00,2.9865,0.0,2.9865,0.8865000000000001,0,0.8865000000000001,2.1,0.0,2.1,3.0165,0.0,3.0165,0.8865000000000001,0,0.8865000000000001,2.13,0.0,2.13
2021-01-20 09:30:00,3.012,0.0,3.012,0.892,0,0.892,2.12,0.0,2.12,3.032,0.0,3.032,0.892,0,0.892,2.14,0.0,2.14
2021-01-20 10:00:00,3.0705,0.0,3.0705,0.8905000000000001,0,0.8905000000000001,2.18,0.0,2.18,3.0905,0.0,3.0905,0.8905000000000001,0,0.8905000000000001,2.2,0.0,2.2
2021-01-20 10:30:00,3.0745,0.0,3.0745,0.8845000000000001,0,0.8845000000000001,2.19,0.0,2.19,3.1045,0.0,3.1045,0.8845000000000001,0,0.8845000000000001,2.22,0.0,2.22
2021-01-20 11:00:00,3.0655,0.0,3.0655,0.8755000000000001,0,0.8755000000000001,2.19,0.0,2.19,3.0955,0.0,3.0955,0.8755000000000001,0,0.8755000000000001,2.22,0.0,2.22
2021-01-20 11:30:00,3.0945,0.0,3.0945,0.8845000000000001,0,0.8845000000000001,2.21,0.0,2.21,3.1245,0.0,3.1245,0.8845000000000001,0,0.8845000000000001,2.24,0.0,2.24
2021-01-20 12:00:00,3.014,0.0,3.014,0.864,0,0.864,2.15,0.0,2.15,3.044,0.0,3.044,0.864,0,0.864,2.18,0.0,2.18
2021-01-20 12:30:00,3.077,0.0,3.077,0.717,0,0.717,2.36,0.0,2.36,3.107,0.0,3.107,0.717,0,0.717,2.39,0.0,2.39
2021-01-20 13:00:00,3.0845,0.0,3.0845,0.6445000000000001,0,0.6445000000000001,2.44,0.0,2.44,3.1145,0.0,3.1145,0.6445000000000001,0,0.6445000000000001,2.47,0.0,2.47
2021-01-20 13:30:00,3.0935,0.0,3.0935,0.6235,0,0.6235,2.47,0.0,2.47,3.1235,0.0,3.1235,0.6235,0,0.6235,2.5,0.0,2.5
2021-01-20 14:00:00,3.057,0.0,3.057,0.627,0,0.627,2.43,0.0,2.43,3.087,0.0,3.087,0.627,0,0.627,2.46,0.0,2.46
2021-01-20 14:30:00,3.039,0.0,3.039,0.619,0,0.619,2.42,0.0,2.42,3.079,0.0,3.079,0.619,0,0.619,2.46,0.0,2.46
2021-01-20 15:00:00,3.022,0.0,3.022,0.642,0,0.642,2.38,0.0,2.38,3.052,0.0,3.052,0.642,0,0.642,2.41,0.0,2.41
2021-01-20 15:30:00,3.074,0.0,3.074,0.644,0,0.644,2.43,0.0,2.43,3.104,0.0,3.104,0.644,0,0.644,2.46,0.0,2.46
2021-01-20 16:00:00,3.2085,0.0,3.2085,0.6485000000000001,0,0.6485000000000001,2.56,0.0,2.56,3.2385,0.0,3.2385,0.6485000000000001,0,0.6485000000000001,2.59,0.0,2.59
2021-01-20 16:30:00,3.3355,0.0,3.3355,0.6455000000000001,0,0.6455000000000001,2.69,0.0,2.69,3.3755,0.0,3.3755,0.6455000000000001,0,0.6455000000000001,2.73,0.0,2.73
2021-01-20 17:00:00,3.354,0.0,3.354,0.624,0,0.624,2.73,0.0,2.73,3.394,0.0,3.394,0.624,0,0.624,2.77,0.0,2.77
2021-01-20 17:30:00,3.487,0.49,3.5212595758000003,0.597,0,0.597,2.89,0.49,2.9312454691000003,3.527,-0.33,3.5424044094,0.597,0,0.597,2.93,-0.33,2.948525055
2021-01-20 18:00:00,3.43,0.0,3.43,0.6000000000000001,0,0.6000000000000001,2.83,0.0,2.83,3.46,0.0,3.46,0.6000000000000001,0,0.6000000000000001,2.86,0.0,2.86
2021-01-20 18:30:00,3.4465,0.0,3.4465,0.6265000000000001,0,0.6265000000000001,2.8200000000000003,0.0,2.8200000000000003,3.4765,0.0,3.4765,0.6265000000000001,0,0.6265000000000001,2.85,0.0,2.85
2021-01-20 19:00:00,3.294,0.5700000000000001,3.3429531854,0.664,0,0.664,2.63,0.5700000000000001,2.6910592710000003,3.334,-0.47000000000000003,3.3669653993,0.664,0,0.664,2.67,-0.47000000000000003,2.7110514565
2021-01-20 19:30:00,3.233,0.0,3.233,0.603,0,0.603,2.63,0.0,2.63,3.263,0.0,3.263,0.603,0,0.603,2.66,0.0,2.66
2021-01-20 20:00:00,3.069,0.0,3.069,0.529,0,0.529,2.54,0.0,2.54,3.099,0.25,3.1090675451,0.529,0,0.529,2.5700000000000003,0.25,2.582130903
2021-01-20 20:30:00,2.977,0.0,2.977,0.627,0,0.627,2.35,0.0,2.35,2.997,0.0,2.997,0.627,0,0.627,2.37,0.0,2.37
2021-01-20 21:00:00,2.919,0.0,2.919,0.639,0,0.639,2.2800000000000002,0.0,2.2800000000000002,2.939,0.0,2.939,0.639,0,0.639,2.3,0.0,2.3
2021-01-20 21:30:00,2.823,0.0,2.823,0.623,0,0.623,2.2,0.0,2.2,2.843,0.0,2.843,0.623,0,0.623,2.22,0.0,2.22
2021-01-20 22:00:00,2.69,0.62,2.7605253123,0.65,0,0.65,2.04,0.62,2.1321350801,2.7199999999999998,0.05,2.72045952,0.65,0,0.65,2.07,0.05,2.0706037767
2021-01-20 22:30:00,2.618,0.25,2.6299095041,0.638,0,0.638,1.98,0.25,1.9957204213000002,2.638,0.25,2.6498196165,0.638,0,0.638,2.0,0.25,2.0155644371
2021-01-20 23:00:00,2.535,0.24,2.5463356024,0.645,0,0.645,1.8900000000000001,0.24,1.9051771571,2.565,0.25,2.5771544385,0.645,0,0.645,1.92,0.25,1.9362076335
2021-01-20 23:30:00,2.5484999999999998,0.24,2.5597758203,0.6185,0,0.6185,1.9300000000000002,0.24,1.9448650339,2.5685000000000002,0.25,2.5806379541,0.6185,0,0.6185,1.9500000000000002,0.25,1.9659603251000002
2021-01-21 00:00:00,2.5460000000000003,0.24,2.5572868435,0.596,0,0.596,1.9500000000000002,0.24,1.9647137196000002,2.566,0.25,2.5781497241,0.596,0,0.596,1.97,0.25,1.9857995871
2021-01-21 00:30:00,2.8075,0.0,2.8075,0.5575,0,0.5575,2.25,0.0,2.25,2.8375,0.25,2.8484919256000003,0.5575,0,0.5575,2.2800000000000002,0.25,2.2936651892
2021-01-21 01:00:00,2.874,0.0,2.874,0.624,0,0.624,2.25,0.0,2.25,2.904,0.0,2.904,0.624,0,0.624,2.2800000000000002,0.0,2.2800000000000002
2021-01-21 01:30:00,2.938,0.0,2.938,0.588,0,0.588,2.35,0.0,2.35,2.958,0.25,2.9685457719,0.588,0,0.588,2.37,0.25,2.383149177
2021-01-21 02:00:00,2.8925,0.24,2.9024397065,0.5925,0,0.5925,2.3,0.24,2.3124878378,2.9225000000000003,0.25,2.9331734095,0.5925,0,0.5925,2.33,0.25,2.3433736364
2021-01-21 02:30:00,2.8665000000000003,0.0,2.8665000000000003,0.5965,0,0.5965,2.27,0.0,2.27,2.8965,0.0,2.8965,0.5965,0,0.5965,2.3,0.0,2.3
2021-01-21 03:00:00,2.7960000000000003,0.0,2.7960000000000003,0.656,0,0.656,2.14,0.0,2.14,2.826,0.0,2.826,0.656,0,0.656,2.17,0.0,2.17
2021-01-21 03:30:00,2.763,0.0,2.763,0.673,0,0.673,2.09,0.0,2.09,2.783,0.0,2.783,0.673,0,0.673,2.11,0.0,2.11
2021-01-21 04:00:00,2.69,0.61,2.7582965758,0.63,0,0.63,2.06,0.61,2.1484180226,2.76,-0.39,2.7874181602,0.63,0,0.63,2.13,-0.39,2.1654098919
2021-01-21 04:30:00,2.6395,0.6000000000000001,2.7068358373,0.6095,0,0.6095,2.03,0.6000000000000001,2.1168136432,2.6795,-0.4,2.7091918075,0.6095,0,0.6095,2.07,-0.4,2.1082931485
2021-01-21 05:00:00,2.5835,0.0,2.5835,0.6135,0,0.6135,1.97,0.0,1.97,2.5935,0.0,2.5935,0.6135,0,0.6135,1.98,0.0,1.98
2021-01-21 05:30:00,2.574,0.0,2.574,0.554,0,0.554,2.02,0.0,2.02,2.594,0.0,2.594,0.554,0,0.554,2.04,0.0,2.04
2021-01-21 06:00:00,2.5535,0.64,2.6324821462,0.5335,0,0.5335,2.02,0.64,2.11896201,2.5835,0.15,2.5878508941,0.5335,0,0.5335,2.05,0.15,2.0554804791
2021-01-21 06:30:00,2.7095000000000002,0.56,2.7667653045,0.6095,0,0.6095,2.1,0.56,2.1733844575,2.7395,-0.45,2.7762132933,0.6095,0,0.6095,2.13,-0.45,2.1770163068
2021-01-21 07:00:00,2.863,0.58,2.9211588454,0.553,0,0.553,2.31,0.58,2.3817010728,2.883,-0.34,2.9029793317,0.553,0,0.553,2.33,-0.34,2.3546761985
2021-01-21 07:30:00,2.868,0.0,2.868,0.5680000000000001,0,0.5680000000000001,2.3,0.0,2.3,2.898,0.0,2.898,0.5680000000000001,0,0.5680000000000001,2.33,0.0,2.33
2021-01-21 08:00:00,2.979,0.0,2.979,0.559,0,0.559,2.42,0.0,2.42,3.009,0.0,3.009,0.559,0,0.559,2.45,0.0,2.45
2021-01-21 08:30:00,3.088,0.0,3.088,0.328,0,0.328,2.76,0.0,2.76,3.118,0.0,3.118,0.328,0,0.328,2.79,0.0,2.79
2021-01-21 09:00:00,3.1365,0.0,3.1365,0.3765,0,0.3765,2.76,0.0,2.76,3.1665,0.0,3.1665,0.3765,0,0.3765,2.79,0.0,2.79
2021-01-21 09:30:00,3.181,0.0,3.181,0.161,0,0.161,3.02,0.0,3.02,3.211,0.0,3.211,0.161,0,0.161,3.05,0.0,3.05
2021-01-21 10:00:00,3.062,0.0,3.062,0.242,0,0.242,2.8200000000000003,0.0,2.8200000000000003,3.102,0.0,3.102,0.242,0,0.242,2.86,0.0,2.86
2021-01-21 10:30:00,2.9545,0.66,3.0273206388,0.2245,0,0.2245,2.73,0.66,2.8086473613000003,3.0445,-0.36,3.0657103989,0.2245,0,0.2245,2.8200000000000003,-0.36,2.8428858577
2021-01-21 11:00:00,2.9450000000000003,0.67,3.0202524729,0.195,0,0.195,2.75,0.67,2.8304416616,3.055,-0.33,3.0727715502,0.195,0,0.195,2.86,-0.33,2.8789755122000003
2021-01-21 11:30:00,2.979,0.65,3.0490885523,0.139,0,0.139,2.84,0.65,2.9134343995,3.089,-0.35000000000000003,3.1087651889,0.139,0,0.139,2.95,-0.35000000000000003,2.9706901555
2021-01-21 12:00:00,2.974,0.64,3.042084154,0.10400000000000001,0,0.10400000000000001,2.87,0.64,2.9404931559,3.094,-0.36,3.1148733522,0.10400000000000001,0,0.10400000000000001,2.99,-0.36,3.0115942622
2021-01-21 12:30:00,3.016,0.64,3.0831568238,0.076,0,0.076,2.94,0.64,3.0088536023,3.046,-0.35000000000000003,3.0660424002,0.076,0,0.076,2.9699999999999998,-0.35000000000000003,2.9905517886
2021-01-21 13:00:00,2.9655,0.64,3.0337749175,0.0455,0,0.0455,2.92,0.64,2.9893143026,3.0055,-0.38,3.0294273799,0.0455,0,0.0455,2.96,-0.38,2.9842922109
2021-01-21 13:30:00,3.0285,0.0,3.0285,0.0385,0,0.0385,2.99,0.0,2.99,3.0585,0.0,3.0585,0.0385,0,0.0385,3.02,0.0,3.02
2021-01-21 14:00:00,2.9885,0.26,2.9997887009,0.0385,0,0.0385,2.95,0.26,2.9614354627,3.0185,0.27,3.0305514762,0.0385,0,0.0385,2.98,0.27,2.9922065437
2021-01-21 14:30:00,2.956,0.25,2.9665528817,0.046,0,0.046,2.91,0.25,2.9207190895,2.9859999999999998,0.26,2.9972981166,0.046,0,0.046,2.94,0.26,2.9514742079
2021-01-21 15:00:00,2.973,0.0,2.973,0.203,0,0.203,2.77,0.0,2.77,3.003,0.25,3.0133882923,0.203,0,0.203,2.8,0.25,2.8111385594
2021-01-21 15:30:00,3.0645,0.0,3.0645,0.0745,0,0.0745,2.99,0.0,2.99,3.0945,0.25,3.1045821377,0.0745,0,0.0745,3.02,0.25,3.030330015
2021-01-21 16:00:00,3.022,0.25,3.0323232018,0.082,0,0.082,2.94,0.25,2.9506101064,3.062,0.25,3.0721887963,0.082,0,0.082,2.98,0.25,2.9904681908
2021-01-21 16:30:00,3.1575,0.65,3.2237100133,0.1675,0,0.1675,2.99,0.65,3.0598365969,3.1875,-0.34,3.2055820454,0.1675,0,0.1675,3.02,-0.34,3.0390788078
2021-01-21 17:00:00,3.3005,0.0,3.3005,0.1305,0,0.1305,3.17,0.0,3.17,3.3505000000000003,0.0,3.3505000000000003,0.1305,0,0.1305,3.22,0.0,3.22
2021-01-21 17:30:00,3.5495,0.0,3.5495,0.17950000000000002,0,0.17950000000000002,3.37,0.0,3.37,3.5895,0.0,3.5895,0.17950000000000002,0,0.17950000000000002,3.41,0.0,3.41
2021-01-21 18:00:00,3.5675,0.5700000000000001,3.6127491264,0.1875,0,0.1875,3.38,0.5700000000000001,3.4277251932,3.6675,-0.42,3.6914707435,0.1875,0,0.1875,3.48,-0.42,3.5052532006
2021-01-21 18:30:00,3.492,0.5700000000000001,3.5382148041,0.212,0,0.212,3.2800000000000002,0.5700000000000001,3.329159053,3.622,-0.43,3.6474352633000002,0.212,0,0.212,3.41,-0.43,3.4370045097
2021-01-21 19:00:00,3.428,0.54,3.4702714591,0.20800000000000002,0,0.20800000000000002,3.22,0.54,3.2649655435,3.508,-0.46,3.5380310909,0.20800000000000002,0,0.20800000000000002,3.3,-0.46,3.3319063612
2021-01-21 19:30:00,3.3635,0.0,3.3635,0.1635,0,0.1635,3.2,0.0,3.2,3.4035,0.0,3.4035,0.1635,0,0.1635,3.24,0.0,3.24
2021-01-21 20:00:00,3.214,0.62,3.2732546494,0.234,0,0.234,2.98,0.62,3.0438133977,3.2640000000000002,-0.37,3.2849042604,0.234,0,0.234,3.03,-0.37,3.0525071662
2021-01-21 20:30:00,3.013,0.62,3.0761288985,0.243,0,0.243,2.77,0.62,2.8385383563,3.093,-0.37,3.115052006,0.243,0,0.243,2.85,-0.37,2.8739171874
2021-01-21 21:00:00,2.9665,0.0,2.9665,0.1965,0,0.1965,2.77,0.0,2.77,2.9965,0.0,2.9965,0.1965,0,0.1965,2.8,0.0,2.8
2021-01-21 21:30:00,2.8449999999999998,0.25,2.85596306,0.265,0,0.265,2.58,0.25,2.5920841036,2.875,0.25,2.8858490952,0.265,0,0.265,2.61,0.25,2.6219458423
2021-01-21 22:00:00,2.7275,0.26,2.7398642758,0.20750000000000002,0,0.20750000000000002,2.52,0.26,2.5333771926,2.7575000000000003,0.27,2.7706869636,0.20750000000000002,0,0.20750000000000002,2.55,0.27,2.5642542776
2021-01-21 22:30:00,2.628,0.26,2.6408301725000003,0.11800000000000001,0,0.11800000000000001,2.51,0.26,2.5234302051,2.648,0.27,2.6617295129,0.11800000000000001,0,0.11800000000000001,2.5300000000000002,0.27,2.5443663258
2021-01-21 23:00:00,2.5220000000000002,0.26,2.5353666402,0.082,0,0.082,2.44,0.26,2.4538133588,2.552,0.26,2.5652103228,0.082,0,0.082,2.47,0.26,2.4836465127
2021-01-21 23:30:00,2.5255,0.27,2.5398917792,0.0955,0,0.0955,2.43,0.27,2.4449539873,2.5555,0.28,2.5707937004,0.0955,0,0.0955,2.46,0.28,2.4758836806
2021-01-22 00:00:00,2.5515,0.26,2.5647128982,0.07150000000000001,0,0.07150000000000001,2.48,0.26,2.493591787,2.5715,0.27,2.5856357535,0.07150000000000001,0,0.07150000000000001,2.5,0.27,2.5145377309
2021-01-22 00:30:00,2.8205,0.0,2.8205,0.07050000000000001,0,0.07050000000000001,2.75,0.0,2.75,2.8505000000000003,0.25,2.8614419879,0.07050000000000001,0,0.07050000000000001,2.7800000000000002,0.25,2.791218372
2021-01-22 01:00:00,2.89,0.24,2.8999482754,0.08,0,0.08,2.81,0.24,2.820230487,2.92,0.25,2.9306825144,0.08,0,0.08,2.84,0.25,2.8509822869
2021-01-22 01:30:00,2.9385,0.25,2.949115503,0.0585,0,0.0585,2.88,0.25,2.8908303305,2.9685,0.25,2.9790086019,0.0585,0,0.0585,2.91,0.25,2.9207190895
2021-01-22 02:00:00,2.875,0.26,2.886732582,0.055,0,0.055,2.8200000000000003,0.26,2.8319604517,2.915,0.27,2.9274775832,0.055,0,0.055,2.86,0.27,2.8727164844
2021-01-22 02:30:00,2.892,0.0,2.892,0.052000000000000005,0,0.052000000000000005,2.84,0.0,2.84,2.922,0.25,2.9326752292,0.052000000000000005,0,0.052000000000000005,2.87,0.25,2.8808679248
2021-01-22 03:00:00,2.8040000000000003,0.0,2.8040000000000003,0.064,0,0.064,2.74,0.0,2.74,2.834,0.25,2.8450054481000002,0.064,0,0.064,2.77,0.25,2.7812587079
2021-01-22 03:30:00,2.766,0.0,2.766,0.046,0,0.046,2.7199999999999998,0.0,2.7199999999999998,2.7960000000000003,0.25,2.8071544311,0.046,0,0.046,2.75,0.25,2.7613402543000003
2021-01-22 04:00:00,2.7225,0.67,2.8037307735,0.0425,0,0.0425,2.68,0.67,2.7624807692,2.7825,-0.33,2.8020004015,0.0425,0,0.0425,2.74,-0.33,2.7598007174
2021-01-22 04:30:00,2.7555,0.0,2.7555,0.0155,0,0.0155,2.74,0.0,2.74,2.7855,0.0,2.7855,0.0155,0,0.0155,2.77,0.0,2.77
2021-01-22 05:00:00,2.6795,0.25,2.6911373525,0.029500000000000002,0,0.029500000000000002,2.65,0.25,2.6617663308,2.6995,0.25,2.7110515026,0.029500000000000002,0,0.029500000000000002,2.67,0.25,2.6816785788
2021-01-22 05:30:00,2.644,0.25,2.6557929136,0.054,0,0.054,2.59,0.25,2.6020376631,2.674,0.26,2.686610504,0.054,0,0.054,2.62,0.26,2.6328691574
2021-01-22 06:00:00,2.6015,0.6900000000000001,2.6914498416,0.061500000000000006,0,0.061500000000000006,2.54,0.6900000000000001,2.6320524311,2.6814999999999998,-0.17,2.6868833711,0.061500000000000006,0,0.061500000000000006,2.62,-0.17,2.6255094744000003
2021-01-22 06:30:00,2.768,0.71,2.8576080907,0.188,0,0.188,2.58,0.71,2.6759110597999998,2.808,-0.29,2.8229353517,0.188,0,0.188,2.62,-0.29,2.6360007587
2021-01-22 07:00:00,2.8985000000000003,0.0,2.8985000000000003,0.0385,0,0.0385,2.86,0.0,2.86,2.9285,0.0,2.9285,0.0385,0,0.0385,2.89,0.0,2.89
2021-01-22 07:30:00,2.9125,0.0,2.9125,0.052500000000000005,0,0.052500000000000005,2.86,0.0,2.86,2.9425,0.0,2.9425,0.052500000000000005,0,0.052500000000000005,2.89,0.0,2.89
2021-01-22 08:00:00,3.007,0.6000000000000001,3.0662760802,0.067,0,0.067,2.94,0.6000000000000001,3.00059994,3.047,-0.35000000000000003,3.0670358655,0.067,0,0.067,2.98,-0.35000000000000003,3.0004832944
2021-01-22 08:30:00,3.1315,0.0,3.1315,0.07150000000000001,0,0.07150000000000001,3.06,0.0,3.06,3.1715,0.0,3.1715,0.07150000000000001,0,0.07150000000000001,3.1,0.0,3.1
2021-01-22 09:00:00,3.0485,0.0,3.0485,0.11850000000000001,0,0.11850000000000001,2.93,0.0,2.93,3.0885,0.0,3.0885,0.11850000000000001,0,0.11850000000000001,2.9699999999999998,0.0,2.9699999999999998
2021-01-22 09:30:00,3.112,0.0,3.112,0.132,0,0.132,2.98,0.0,2.98,3.142,0.0,3.142,0.132,0,0.132,3.01,0.0,3.01
2021-01-22 10:00:00,3.07,0.0,3.07,0.06,0,0.06,3.01,0.0,3.01,3.11,0.0,3.11,0.06,0,0.06,3.05,0.0,3.05
2021-01-22 10:30:00,2.7895000000000003,0.25,2.8006803191,0.0795,0,0.0795,2.71,0.25,2.7215069355,2.8295,0.26,2.8414204634,0.0795,0,0.0795,2.75,0.26,2.7622635645
2021-01-22 11:00:00,2.75,0.25,2.7613402543000003,0.23,0,0.23,2.52,0.25,2.532370431,2.7800000000000002,0.26,2.792131802,0.23,0,0.23,2.55,0.26,2.5632206304
2021-01-22 11:30:00,2.6310000000000002,0.25,2.6428509228,0.221,0,0.221,2.41,0.25,2.422932108,2.661,0.25,2.6727179051,0.221,0,0.221,2.44,0.25,2.4527739398
2021-01-22 12:00:00,2.528,0.0,2.528,0.508,0,0.508,2.02,0.0,2.02,2.558,0.0,2.558,0.508,0,0.508,2.05,0.0,2.05
2021-01-22 12:30:00,2.7385,0.0,2.7385,0.6685,0,0.6685,2.07,0.0,2.07,2.7685,0.0,2.7685,0.6685,0,0.6685,2.1,0.0,2.1
2021-01-22 13:00:00,2.7475,0.0,2.7475,0.8175,0,0.8175,1.9300000000000002,0.0,1.9300000000000002,2.7675,0.0,2.7675,0.8175,0,0.8175,1.9500000000000002,0.0,1.9500000000000002
2021-01-22 13:30:00,2.8375,0.0,2.8375,0.8775000000000001,0,0.8775000000000001,1.96,0.0,1.96,2.8575,0.0,2.8575,0.8775000000000001,0,0.8775000000000001,1.98,0.0,1.98
2021-01-22 14:00:00,2.6975,0.0,2.6975,0.8575,0,0.8575,1.8399999999999999,0.0,1.8399999999999999,2.7175000000000002,0.0,2.7175000000000002,0.8575,0,0.8575,1.8599999999999999,0.0,1.8599999999999999
2021-01-22 14:30:00,2.737,0.0,2.737,0.907,0,0.907,1.83,0.0,1.83,2.757,0.0,2.757,0.907,0,0.907,1.85,0.0,1.85
2021-01-22 15:00:00,2.7455,0.0,2.7455,0.8955000000000001,0,0.8955000000000001,1.85,0.0,1.85,2.7655000000000003,0.0,2.7655000000000003,0.8955000000000001,0,0.8955000000000001,1.87,0.0,1.87
2021-01-22 15:30:00,2.911,0.0,2.911,0.781,0,0.781,2.13,0.0,2.13,2.941,0.0,2.941,0.781,0,0.781,2.16,0.0,2.16
2021-01-22 16:00:00,2.9795,0.0,2.9795,0.6195,0,0.6195,2.36,0.0,2.36,3.0095,0.0,3.0095,0.6195,0,0.6195,2.39,0.0,2.39
2021-01-22 16:30:00,3.204,0.62,3.2634362258,0.5740000000000001,0,0.5740000000000001,2.63,0.62,2.7020917823,3.254,-0.4,3.2784929465,0.5740000000000001,0,0.5740000000000001,2.68,-0.4,2.7096863287
2021-01-22 17:00:00,3.3425000000000002,0.0,3.3425000000000002,0.49250000000000005,0,0.49250000000000005,2.85,0.0,2.85,3.3825,0.0,3.3825,0.49250000000000005,0,0.49250000000000005,2.89,0.0,2.89
2021-01-22 17:30:00,3.4785,0.0,3.4785,0.5185000000000001,0,0.5185000000000001,2.96,0.0,2.96,3.5185,0.0,3.5185,0.5185000000000001,0,0.5185000000000001,3.0,0.0,3.0
2021-01-22 18:00:00,3.463,0.0,3.463,0.263,0,0.263,3.2,0.0,3.2,3.503,0.0,3.503,0.263,0,0.263,3.24,0.0,3.24
2021-01-22 18:30:00,3.4585,0.0,3.4585,0.34850000000000003,0,0.34850000000000003,3.11,0.0,3.11,3.4985,0.0,3.4985,0.34850000000000003,0,0.34850000000000003,3.15,0.0,3.15
2021-01-22 19:00:00,3.332,0.0,3.332,0.242,0,0.242,3.09,0.0,3.09,3.382,0.0,3.382,0.242,0,0.242,3.14,0.0,3.14
2021-01-22 19:30:00,3.238,0.0,3.238,0.188,0,0.188,3.05,0.0,3.05,3.2880000000000003,0.0,3.2880000000000003,0.188,0,0.188,3.1,0.0,3.1
2021-01-22 20:00:00,3.051,0.26,3.0620582947,0.131,0,0.131,2.92,0.26,2.9315524897,3.081,0.27,3.0928079475,0.131,0,0.131,2.95,0.27,2.9623301639
2021-01-22 20:30:00,2.972,0.26,2.9833511359,0.132,0,0.132,2.84,0.26,2.8518765752,3.012,0.27,3.02407738,0.132,0,0.132,2.88,0.27,2.8926285624
2021-01-22 21:00:00,2.9355,0.25,2.9461263126,0.0555,0,0.0555,2.88,0.25,2.8908303305,2.9655,0.26,2.9768759212,0.0555,0,0.0555,2.91,0.26,2.9215920318
2021-01-22 21:30:00,2.832,0.26,2.8439099844999998,0.012,0,0.012,2.8200000000000003,0.26,2.8319604517,2.862,0.26,2.8737856566,0.012,0,0.012,2.85,0.26,2.8618350756
2021-01-22 22:00:00,2.7030000000000003,0.26,2.7154758331,0.003,0,0.003,2.7,0.26,2.7124896313,2.743,0.27,2.7562563379,0.003,0,0.003,2.74,0.27,2.7532707822
2021-01-22 22:30:00,2.64,0.29,2.6558802684,0.0,0,0.0,2.64,0.29,2.6558802684,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111
2021-01-22 23:00:00,2.571,0.34,2.5933840826,0.001,0,0.001,2.5700000000000003,0.34,2.5923927172,2.6109999999999998,0.29,2.6270555761,0.001,0,0.001,2.61,0.29,2.6260616901000002
2021-01-22 23:30:00,2.571,0.5700000000000001,2.6334276143,0.001,0,0.001,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.641,0.33,2.6615373377,0.001,0,0.001,2.64,0.33,2.6605450569
2021-01-23 00:00:00,2.55,0.29,2.5664372192,0.0,0,0.0,2.55,0.29,2.5664372192,2.59,0.31,2.608486151,0.0,0,0.0,2.59,0.31,2.608486151
2021-01-23 00:30:00,2.84,0.26,2.8518765752,0.0,0,0.0,2.84,0.26,2.8518765752,2.87,0.26,2.8817529388,0.0,0,0.0,2.87,0.26,2.8817529388
2021-01-23 01:00:00,2.8825000000000003,0.25,2.8933209725,0.0025,0,0.0025,2.88,0.25,2.8908303305,2.9125,0.25,2.9232099223,0.0025,0,0.0025,2.91,0.25,2.9207190895
2021-01-23 01:30:00,2.938,0.26,2.9494819884,0.008,0,0.008,2.93,0.26,2.941513216,2.968,0.27,2.9802556937,0.008,0,0.008,2.96,0.27,2.9722886805
2021-01-23 02:00:00,2.908,0.26,2.9195999726,0.018000000000000002,0,0.018000000000000002,2.89,0.26,2.9016719318,2.938,0.27,2.9503803145000003,0.018000000000000002,0,0.018000000000000002,2.92,0.27,2.9324563083
2021-01-23 02:30:00,2.8955,0.27,2.9080612528,0.0155,0,0.0155,2.88,0.27,2.8926285624,2.9255,0.26,2.9370308562,0.0155,0,0.0155,2.91,0.26,2.9215920318
2021-01-23 03:00:00,2.843,0.26,2.8548640948,0.023,0,0.023,2.8200000000000003,0.26,2.8319604517,2.883,0.26,2.8947001572,0.023,0,0.023,2.86,0.26,2.8717938645
2021-01-23 03:30:00,2.759,0.27,2.7721798282,0.029,0,0.029,2.73,0.27,2.7433191575,2.799,0.29,2.8139831201,0.029,0,0.029,2.77,0.29,2.7851391348
2021-01-23 04:00:00,2.753,0.67,2.8333564901,0.033,0,0.033,2.7199999999999998,0.67,2.8013032681,2.793,0.08,2.7941454865,0.033,0,0.033,2.76,0.08,2.7611591769
2021-01-23 04:30:00,2.7,0.26,2.7124896313,0.06,0,0.06,2.64,0.26,2.652772135,2.73,0.27,2.7433191575,0.06,0,0.06,2.67,0.27,2.6836169622
