Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-23 05:00:00,2.6835,0.25,2.6951200807999998,0.07350000000000001,0,0.07350000000000001,2.61,0.25,2.6219458423,2.7035,0.25,2.7150344841000003,0.07350000000000001,0,0.07350000000000001,2.63,0.25,2.6418554086
2021-01-23 05:30:00,2.6205,0.25,2.6323981937000003,0.12050000000000001,0,0.12050000000000001,2.5,0.25,2.5124689053,2.6405000000000003,0.25,2.6523084756,0.12050000000000001,0,0.12050000000000001,2.52,0.25,2.532370431
2021-01-23 06:00:00,2.5705,0.25,2.5826285544000003,0.2005,0,0.2005,2.37,0.25,2.383149177,2.5905,0.26,2.6035149798,0.2005,0,0.2005,2.39,0.26,2.4041006634
2021-01-23 06:30:00,2.6085000000000003,0.25,2.6204526804,0.2685,0,0.2685,2.34,0.25,2.3533168083,2.6285,0.26,2.6413277438,0.2685,0,0.2685,2.36,0.26,2.3742788379
2021-01-23 07:00:00,2.705,0.0,2.705,0.365,0,0.365,2.34,0.0,2.34,2.725,0.0,2.725,0.365,0,0.365,2.36,0.0,2.36
2021-01-23 07:30:00,2.6310000000000002,0.0,2.6310000000000002,0.391,0,0.391,2.24,0.0,2.24,2.651,0.0,2.651,0.391,0,0.391,2.26,0.0,2.26
2021-01-23 08:00:00,2.6965,0.0,2.6965,0.3265,0,0.3265,2.37,0.0,2.37,2.7165,0.0,2.7165,0.3265,0,0.3265,2.39,0.0,2.39
2021-01-23 08:30:00,2.814,0.63,2.8836601742,0.314,0,0.314,2.5,0.63,2.5781582574,2.844,-0.32,2.861946191,0.314,0,0.314,2.5300000000000002,-0.32,2.5501568579000002
2021-01-23 09:00:00,2.816,0.0,2.816,0.28600000000000003,0,0.28600000000000003,2.5300000000000002,0.0,2.5300000000000002,2.856,0.0,2.856,0.28600000000000003,0,0.28600000000000003,2.5700000000000003,0.0,2.5700000000000003
2021-01-23 09:30:00,2.7675,0.30000000000000004,2.7837126738,0.2575,0,0.2575,2.51,0.30000000000000004,2.5278647116,2.7975,0.24,2.8077760327,0.2575,0,0.2575,2.54,0.24,2.5513133873
2021-01-23 10:00:00,2.6395,0.25,2.6513129295,0.23950000000000002,0,0.23950000000000002,2.4,0.25,2.4129857024,2.6795,0.26,2.6920847405,0.23950000000000002,0,0.23950000000000002,2.44,0.26,2.4538133588
2021-01-23 10:30:00,2.5300000000000002,0.25,2.5423217735,0.46,0,0.46,2.07,0.25,2.085041966,2.55,0.26,2.5632206304,0.46,0,0.46,2.09,0.26,2.1061101586
2021-01-23 11:00:00,2.476,0.0,2.476,0.536,0,0.536,1.94,0.0,1.94,2.496,0.25,2.5084887881,0.536,0,0.536,1.96,0.25,1.975879551
2021-01-23 11:30:00,2.4935,0.25,2.506001247,0.5035000000000001,0,0.5035000000000001,1.99,0.25,2.0056420418,2.5135,0.25,2.5259022645,0.5035000000000001,0,0.5035000000000001,2.01,0.25,2.0254875956
2021-01-23 12:00:00,2.366,0.0,2.366,0.5760000000000001,0,0.5760000000000001,1.79,0.0,1.79,2.386,0.25,2.3990614832,0.5760000000000001,0,0.5760000000000001,1.81,0.25,1.8271836251
2021-01-23 12:30:00,2.323,0.0,2.323,0.583,0,0.583,1.74,0.0,1.74,2.343,0.25,2.3562998536,0.583,0,0.583,1.76,0.25,1.7776670104
2021-01-23 13:00:00,2.285,0.25,2.2986354648000002,0.5650000000000001,0,0.5650000000000001,1.72,0.25,1.7380736463000002,2.315,0.25,2.3284597914000003,0.5650000000000001,0,0.5650000000000001,1.75,0.25,1.7677669530000002
2021-01-23 13:30:00,2.284,0.26,2.2987509652,0.514,0,0.514,1.77,0.26,1.7889941308,2.304,0.27,2.3197663675,0.514,0,0.514,1.79,0.27,1.8102486017000001
2021-01-23 14:00:00,2.239,0.26,2.2540454743,0.449,0,0.449,1.79,0.26,1.808784122,2.259,0.27,2.2750782404,0.449,0,0.449,1.81,0.27,1.8300273222
2021-01-23 14:30:00,2.3810000000000002,0.26,2.3951536485,0.241,0,0.241,2.14,0.26,2.1557365331,2.401,0.27,2.4161334814,0.241,0,0.241,2.16,0.27,2.176809592
2021-01-23 15:00:00,2.315,0.27,2.3306919573,0.245,0,0.245,2.07,0.27,2.0875344309,2.335,0.28,2.3517280879999998,0.245,0,0.245,2.09,0.28,2.1086725682
2021-01-23 15:30:00,2.4295,0.28,2.4455817815,0.1395,0,0.1395,2.29,0.28,2.307054399,2.4595000000000002,0.27,2.4742757021,0.1395,0,0.1395,2.32,0.27,2.3356583654
2021-01-23 16:00:00,2.5905,0.28,2.6055882733,0.030500000000000003,0,0.030500000000000003,2.56,0.28,2.5752669765,2.6105,0.30000000000000004,2.6276815351,0.030500000000000003,0,0.030500000000000003,2.58,0.30000000000000004,2.5973832986
2021-01-23 16:30:00,2.894,0.27,2.9065677353,0.004,0,0.004,2.89,0.27,2.9025850547000003,2.924,0.27,2.9364393403999998,0.004,0,0.004,2.92,0.27,2.9324563083
2021-01-23 17:00:00,3.11,0.27,3.1216982558,0.0,0,0.0,3.11,0.27,3.1216982558,3.15,0.28,3.1624199595,0.0,0,0.0,3.15,0.28,3.1624199595
2021-01-23 17:30:00,3.37,0.0,3.37,0.0,0,0.0,3.37,0.0,3.37,3.41,0.0,3.41,0.0,0,0.0,3.41,0.0,3.41
2021-01-23 18:00:00,3.46,1.19,3.6589206059,0.0,0,0.0,3.46,1.19,3.6589206059,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209
2021-01-23 18:30:00,3.44,0.0,3.44,0.0,0,0.0,3.44,0.0,3.44,3.48,0.0,3.48,0.0,0,0.0,3.48,0.0,3.48
2021-01-23 19:00:00,3.38,0.63,3.4382117445000002,0.0,0,0.0,3.38,0.63,3.4382117445000002,3.43,-0.37,3.4498985492,0.0,0,0.0,3.43,-0.37,3.4498985492
2021-01-23 19:30:00,3.27,0.0,3.27,0.0,0,0.0,3.27,0.0,3.27,3.31,0.25,3.3194276615,0.0,0,0.0,3.31,0.25,3.3194276615
2021-01-23 20:00:00,3.15,0.0,3.15,0.0,0,0.0,3.15,0.0,3.15,3.19,0.25,3.1997812425,0.0,0,0.0,3.19,0.25,3.1997812425
2021-01-23 20:30:00,2.9695,0.25,2.9800050755000003,0.0395,0,0.0395,2.93,0.25,2.9406461875,2.9995000000000003,0.26,3.010747457,0.0395,0,0.0395,2.96,0.26,2.9713969779
2021-01-23 21:00:00,2.8915,0.26,2.9031659012,0.14150000000000001,0,0.14150000000000001,2.75,0.26,2.7622635645,2.9314999999999998,0.26,2.9430073479,0.14150000000000001,0,0.14150000000000001,2.79,0.26,2.8020885068
2021-01-23 21:30:00,2.793,0.26,2.8050755783,0.183,0,0.183,2.61,0.26,2.6229182221,2.823,0.27,2.8358824024000002,0.183,0,0.183,2.64,0.27,2.6537709018999998
2021-01-23 22:00:00,2.694,0.28,2.7085117685,0.164,0,0.164,2.5300000000000002,0.28,2.5454469156,2.724,0.30000000000000004,2.7404700327000002,0.164,0,0.164,2.56,0.30000000000000004,2.5775181862
2021-01-23 22:30:00,2.5955,0.31,2.6139472546,0.2555,0,0.2555,2.34,0.31,2.3604448733,2.6155,0.32,2.6350028937000003,0.2555,0,0.2555,2.36,0.32,2.3815961035
2021-01-23 23:00:00,2.5305,0.31,2.5494176296,0.24050000000000002,0,0.24050000000000002,2.29,0.31,2.3108872755,2.5605,0.32,2.5804186191,0.24050000000000002,0,0.24050000000000002,2.32,0.32,2.3419649869
2021-01-23 23:30:00,2.6075,0.33,2.6282991173,0.28750000000000003,0,0.28750000000000003,2.32,0.33,2.3433522996000002,2.6275,0.35000000000000003,2.6507086317,0.28750000000000003,0,0.28750000000000003,2.34,0.35000000000000003,2.3660304309
2021-01-24 00:00:00,2.5545,0.30000000000000004,2.5720556468,0.3645,0,0.3645,2.19,0.30000000000000004,2.2104524424,2.5845000000000002,0.32,2.6042350603999997,0.3645,0,0.3645,2.22,0.32,2.2429444933
2021-01-24 00:30:00,2.824,0.26,2.8359435819,0.364,0,0.364,2.46,0.26,2.4737016797,2.854,0.27,2.8667430998,0.364,0,0.364,2.49,0.27,2.5045957758
2021-01-24 01:00:00,2.9115,0.32,2.9290326475,0.3815,0,0.3815,2.5300000000000002,0.32,2.5501568579000002,2.9415,0.29,2.9557608581,0.3815,0,0.3815,2.56,0.29,2.5763734201
2021-01-24 01:30:00,2.9305,0.27,2.9429118658,0.3405,0,0.3405,2.59,0.27,2.60403533,2.9505,0.29,2.9647175666,0.3405,0,0.3405,2.61,0.29,2.6260616901000002
2021-01-24 02:00:00,2.8715,0.27,2.8841657806,0.47150000000000003,0,0.47150000000000003,2.4,0.27,2.4151397475,2.9115,0.29,2.9259070816,0.47150000000000003,0,0.47150000000000003,2.44,0.29,2.4571731726
2021-01-24 02:30:00,2.9105,0.26,2.9220900482000003,0.5305,0,0.5305,2.38,0.26,2.3941595603,2.9405,0.27,2.9528698329000003,0.5305,0,0.5305,2.41,0.27,2.4250773184
2021-01-24 03:00:00,2.817,0.29,2.8318878862,0.267,0,0.267,2.55,0.29,2.5664372192,2.847,0.30000000000000004,2.862762477,0.267,0,0.267,2.58,0.30000000000000004,2.5973832986
2021-01-24 03:30:00,2.7785,0.28,2.7925726938,0.1585,0,0.1585,2.62,0.28,2.6349193536,2.8085,0.29,2.8234327068000002,0.1585,0,0.1585,2.65,0.29,2.6658206991
2021-01-24 04:00:00,2.749,0.49,2.7923289563,0.229,0,0.229,2.52,0.49,2.5671969149000002,2.799,0.1,2.8007857826,0.229,0,0.229,2.5700000000000003,0.1,2.5719447895
2021-01-24 04:30:00,2.7155,0.53,2.7667381969,0.1955,0,0.1955,2.52,0.53,2.5751310646,2.7755,0.01,2.7755180147000003,0.1955,0,0.1955,2.58,0.01,2.5800193798
2021-01-24 05:00:00,2.621,0.26,2.6338642714000002,0.431,0,0.431,2.19,0.26,2.2053797859,2.651,0.26,2.6637193921,0.431,0,0.431,2.22,0.26,2.2351733714
2021-01-24 05:30:00,2.5865,0.25,2.5985538767,0.4365,0,0.4365,2.15,0.25,2.1644860822,2.6065,0.25,2.6184618099,0.4365,0,0.4365,2.17,0.25,2.1843534513
2021-01-24 06:00:00,2.582,0.26,2.5950576102,0.682,0,0.682,1.9,0.26,1.9177069641000002,2.602,0.26,2.6149577433999998,0.682,0,0.682,1.92,0.26,1.9375241934
2021-01-24 06:30:00,2.633,0.25,2.6448419613,0.623,0,0.623,2.01,0.25,2.0254875956,2.6630000000000003,0.25,2.6747091431000003,0.623,0,0.623,2.04,0.25,2.0552615405
2021-01-24 07:00:00,2.6435,0.0,2.6435,0.7035,0,0.7035,1.94,0.0,1.94,2.6635,0.0,2.6635,0.7035,0,0.7035,1.96,0.0,1.96
2021-01-24 07:30:00,2.585,0.0,2.585,0.645,0,0.645,1.94,0.0,1.94,2.605,0.0,2.605,0.645,0,0.645,1.96,0.0,1.96
2021-01-24 08:00:00,2.628,0.0,2.628,0.678,0,0.678,1.9500000000000002,0.0,1.9500000000000002,2.648,0.0,2.648,0.678,0,0.678,1.97,0.0,1.97
2021-01-24 08:30:00,2.7145,0.56,2.7716620014,0.7845000000000001,0,0.7845000000000001,1.9300000000000002,0.56,2.0096019506,2.7445,-0.39,2.7720714727,0.7845000000000001,0,0.7845000000000001,1.96,-0.39,1.9984243794
2021-01-24 09:00:00,2.723,0.0,2.723,0.583,0,0.583,2.14,0.0,2.14,2.743,0.0,2.743,0.583,0,0.583,2.16,0.0,2.16
2021-01-24 09:30:00,2.85,0.63,2.9188011236999998,0.6900000000000001,0,0.6900000000000001,2.16,0.63,2.25,2.88,-0.35000000000000003,2.9011894113,0.6900000000000001,0,0.6900000000000001,2.19,-0.35000000000000003,2.2177916945
2021-01-24 10:00:00,2.7805,0.0,2.7805,0.7005,0,0.7005,2.08,0.0,2.08,2.8205,0.0,2.8205,0.7005,0,0.7005,2.12,0.0,2.12
2021-01-24 10:30:00,2.7795,0.0,2.7795,0.6995,0,0.6995,2.08,0.0,2.08,2.8095,0.0,2.8095,0.6995,0,0.6995,2.11,0.0,2.11
2021-01-24 11:00:00,2.7735000000000003,0.0,2.7735000000000003,0.7635000000000001,0,0.7635000000000001,2.01,0.0,2.01,2.7935,0.0,2.7935,0.7635000000000001,0,0.7635000000000001,2.03,0.0,2.03
2021-01-24 11:30:00,2.85,0.0,2.85,0.84,0,0.84,2.01,0.0,2.01,2.87,0.0,2.87,0.84,0,0.84,2.03,0.0,2.03
2021-01-24 12:00:00,2.844,0.0,2.844,0.9540000000000001,0,0.9540000000000001,1.8900000000000001,0.0,1.8900000000000001,2.864,0.0,2.864,0.9540000000000001,0,0.9540000000000001,1.9100000000000001,0.0,1.9100000000000001
2021-01-24 12:30:00,2.938,0.0,2.938,0.9580000000000001,0,0.9580000000000001,1.98,0.0,1.98,2.968,0.0,2.968,0.9580000000000001,0,0.9580000000000001,2.01,0.0,2.01
2021-01-24 13:00:00,2.7855,0.0,2.7855,0.9955,0,0.9955,1.79,0.0,1.79,2.7955,0.0,2.7955,0.9955,0,0.9955,1.8,0.0,1.8
2021-01-24 13:30:00,2.873,0.0,2.873,0.983,0,0.983,1.8900000000000001,0.0,1.8900000000000001,2.883,0.0,2.883,0.983,0,0.983,1.9,0.0,1.9
2021-01-24 14:00:00,2.94,0.0,2.94,0.89,0,0.89,2.05,0.0,2.05,2.96,0.0,2.96,0.89,0,0.89,2.07,0.0,2.07
2021-01-24 14:30:00,2.9435000000000002,0.0,2.9435000000000002,0.8635,0,0.8635,2.08,0.0,2.08,2.9735,0.0,2.9735,0.8635,0,0.8635,2.11,0.0,2.11
2021-01-24 15:00:00,2.992,0.0,2.992,0.842,0,0.842,2.15,0.0,2.15,3.022,0.0,3.022,0.842,0,0.842,2.18,0.0,2.18
2021-01-24 15:30:00,2.999,0.0,2.999,0.779,0,0.779,2.22,0.0,2.22,3.029,0.0,3.029,0.779,0,0.779,2.25,0.0,2.25
2021-01-24 16:00:00,3.178,0.61,3.236013597,0.748,0,0.748,2.43,0.61,2.5053941805999997,3.208,-0.34,3.2259671418,0.748,0,0.748,2.46,-0.34,2.4833847869
2021-01-24 16:30:00,3.323,0.0,3.323,0.773,0,0.773,2.55,0.0,2.55,3.3529999999999998,0.0,3.3529999999999998,0.773,0,0.773,2.58,0.0,2.58
2021-01-24 17:00:00,3.479,0.63,3.5355821303,0.739,0,0.739,2.74,0.63,2.8114942646000003,3.539,-0.55,3.5814830727,0.739,0,0.739,2.8,-0.55,2.8535066147
2021-01-24 17:30:00,3.575,0.54,3.615553208,0.805,0,0.805,2.77,0.54,2.8221445746000002,3.665,-0.44,3.6913175154999998,0.805,0,0.805,2.86,-0.44,2.8936482164
2021-01-24 18:00:00,3.621,0.0,3.621,0.781,0,0.781,2.84,0.0,2.84,3.661,0.0,3.661,0.781,0,0.781,2.88,0.0,2.88
2021-01-24 18:30:00,3.5495,0.0,3.5495,0.8195,0,0.8195,2.73,0.0,2.73,3.5795,0.0,3.5795,0.8195,0,0.8195,2.76,0.0,2.76
2021-01-24 19:00:00,3.3415,0.54,3.3848518801,0.7515000000000001,0,0.7515000000000001,2.59,0.54,2.6456946158,3.3815,-0.45,3.4113109284,0.7515000000000001,0,0.7515000000000001,2.63,-0.45,2.6682203807000002
2021-01-24 19:30:00,3.235,0.0,3.235,0.715,0,0.715,2.52,0.0,2.52,3.265,0.0,3.265,0.715,0,0.715,2.55,0.0,2.55
2021-01-24 20:00:00,3.0925,0.0,3.0925,0.7025,0,0.7025,2.39,0.0,2.39,3.1225,0.0,3.1225,0.7025,0,0.7025,2.42,0.0,2.42
2021-01-24 20:30:00,3.029,0.0,3.029,0.559,0,0.559,2.47,0.0,2.47,3.059,0.0,3.059,0.559,0,0.559,2.5,0.0,2.5
2021-01-24 21:00:00,2.9505,0.0,2.9505,0.6805,0,0.6805,2.27,0.0,2.27,2.9805,0.0,2.9805,0.6805,0,0.6805,2.3,0.0,2.3
2021-01-24 21:30:00,2.8825000000000003,0.0,2.8825000000000003,0.7025,0,0.7025,2.18,0.0,2.18,2.9025,0.0,2.9025,0.7025,0,0.7025,2.2,0.0,2.2
2021-01-24 22:00:00,2.7925,0.29,2.8075178094,0.4325,0,0.4325,2.36,0.29,2.3777510383,2.8225,0.30000000000000004,2.8383985361,0.4325,0,0.4325,2.39,0.30000000000000004,2.4087548651
2021-01-24 22:30:00,2.6055,0.26,2.6184404232,0.5255000000000001,0,0.5255000000000001,2.08,0.26,2.0961870146,2.6355,0.27,2.6492942928,0.5255000000000001,0,0.5255000000000001,2.11,0.27,2.1272047386
2021-01-24 23:00:00,2.541,0.25,2.5532686893000003,0.631,0,0.631,1.9100000000000001,0.25,1.9262917744,2.571,0.26,2.5841131941,0.631,0,0.631,1.94,0.26,1.9573451407
2021-01-24 23:30:00,2.6109999999999998,0.41000000000000003,2.6429947030000003,0.671,0,0.671,1.94,0.41000000000000003,1.9828514821,2.6310000000000002,0.15,2.6352724717,0.671,0,0.671,1.96,0.15,1.9657314160000001
2021-01-25 00:00:00,2.5315,0.26,2.5448167419,0.6215,0,0.6215,1.9100000000000001,0.26,1.9276151068,2.5515,0.26,2.5647128982,0.6215,0,0.6215,1.9300000000000002,0.26,1.9474342094
2021-01-25 00:30:00,2.8605,0.66,2.9356532919,0.5805,0,0.5805,2.2800000000000002,0.66,2.3736048534,2.8805,-0.03,2.8806562186,0.5805,0,0.5805,2.3,-0.03,2.3001956439
2021-01-25 01:00:00,2.9290000000000003,0.25,2.9396498091,0.519,0,0.519,2.41,0.25,2.422932108,2.959,0.25,2.9695422206,0.519,0,0.519,2.44,0.25,2.4527739398
2021-01-25 01:30:00,3.0175,0.0,3.0175,0.5375,0,0.5375,2.48,0.0,2.48,3.0475,0.0,3.0475,0.5375,0,0.5375,2.51,0.0,2.51
2021-01-25 02:00:00,2.9925,0.45,3.0261454443,0.41250000000000003,0,0.41250000000000003,2.58,0.45,2.6189501713,3.0225,0.09,3.0238396535,0.41250000000000003,0,0.41250000000000003,2.61,0.09,2.6115512631
2021-01-25 02:30:00,3.0025,0.25,3.0128900162,0.3225,0,0.3225,2.68,0.25,2.6916351907,3.0325,0.25,3.0427875788,0.3225,0,0.3225,2.71,0.25,2.7215069355
2021-01-25 03:00:00,2.9290000000000003,0.26,2.9405171314,0.199,0,0.199,2.73,0.26,2.7423530043,2.959,0.27,2.9712928163,0.199,0,0.199,2.76,0.27,2.7731750756
2021-01-25 03:30:00,2.848,0.26,2.8598433524,0.068,0,0.068,2.7800000000000002,0.26,2.792131802,2.888,0.27,2.9005937323,0.068,0,0.068,2.8200000000000003,0.27,2.8328960447
2021-01-25 04:00:00,2.8395,0.26,2.8513786577999998,0.0495,0,0.0495,2.79,0.26,2.8020885068,2.8895,0.27,2.902087223,0.0495,0,0.0495,2.84,0.27,2.8528056366000003
2021-01-25 04:30:00,2.8305,0.26,2.8424162697,0.0205,0,0.0205,2.81,0.26,2.8220028349,2.8605,0.27,2.8732142715,0.0205,0,0.0205,2.84,0.27,2.8528056366000003
2021-01-25 05:00:00,2.7735000000000003,0.25,2.7847445574,0.0135,0,0.0135,2.76,0.25,2.7712993342,2.8135,0.26,2.8254879667,0.0135,0,0.0135,2.8,0.26,2.8120455187999998
2021-01-25 05:30:00,2.7955,0.25,2.8066564182000002,0.0055000000000000005,0,0.0055000000000000005,2.79,0.25,2.8011783235000003,2.8355,0.26,2.8473953449,0.0055000000000000005,0,0.0055000000000000005,2.83,0.26,2.8419183662
2021-01-25 06:00:00,2.7800000000000002,0.27,2.7930807364,0.0,0,0.0,2.7800000000000002,0.27,2.7930807364,2.8200000000000003,0.29,2.8348721312,0.0,0,0.0,2.8200000000000003,0.29,2.8348721312
2021-01-25 06:30:00,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032,3.0,0.21,3.0073410182,0.0,0,0.0,3.0,0.21,3.0073410182
2021-01-25 07:00:00,3.11,0.0,3.11,0.0,0,0.0,3.11,0.0,3.11,3.14,0.25,3.1499365073,0.0,0,0.0,3.14,0.25,3.1499365073
2021-01-25 07:30:00,3.07,0.0,3.07,0.0,0,0.0,3.07,0.0,3.07,3.11,0.0,3.11,0.0,0,0.0,3.11,0.0,3.11
2021-01-25 08:00:00,3.17,0.29,3.1832373458,0.0,0,0.0,3.17,0.29,3.1832373458,3.2,0.06,3.2005624506,0.0,0,0.0,3.2,0.06,3.2005624506
2021-01-25 08:30:00,3.31,0.0,3.31,0.0,0,0.0,3.31,0.0,3.31,3.36,0.0,3.36,0.0,0,0.0,3.36,0.0,3.36
2021-01-25 09:00:00,3.315,0.0,3.315,0.005,0,0.005,3.31,0.0,3.31,3.365,0.0,3.365,0.005,0,0.005,3.36,0.0,3.36
2021-01-25 09:30:00,3.345,0.0,3.345,0.015,0,0.015,3.33,0.0,3.33,3.385,0.0,3.385,0.015,0,0.015,3.37,0.0,3.37
2021-01-25 10:00:00,3.2125,0.6900000000000001,3.2857657022,0.0325,0,0.0325,3.18,0.6900000000000001,3.2539975415,3.2625,-0.32,3.2781559222,0.0325,0,0.0325,3.23,-0.32,3.2458126871
2021-01-25 10:30:00,2.829,0.25,2.8400248238,0.079,0,0.079,2.75,0.25,2.7613402543000003,2.859,0.25,2.8699095805,0.079,0,0.079,2.7800000000000002,0.25,2.791218372
2021-01-25 11:00:00,2.7039999999999997,0.25,2.7155323603,0.164,0,0.164,2.54,0.25,2.5522734962999998,2.734,0.26,2.7463350123,0.164,0,0.164,2.5700000000000003,0.26,2.5831182706
2021-01-25 11:30:00,2.6255,0.25,2.6373756369,0.2155,0,0.2155,2.41,0.25,2.422932108,2.6555,0.26,2.6681979406,0.2155,0,0.2155,2.44,0.26,2.4538133588
2021-01-25 12:00:00,2.6035,0.25,2.6154755304,0.2635,0,0.2635,2.34,0.25,2.3533168083,2.6335,0.26,2.6463035068,0.2635,0,0.2635,2.37,0.26,2.3842189497
2021-01-25 12:30:00,2.551,0.25,2.5632208254,0.311,0,0.311,2.24,0.25,2.2539077177,2.591,0.26,2.6040124808,0.311,0,0.311,2.2800000000000002,0.26,2.2947766776
2021-01-25 13:00:00,2.653,0.25,2.6647530842,0.183,0,0.183,2.47,0.25,2.4826195842,2.683,0.25,2.694622237,0.183,0,0.183,2.5,0.25,2.5124689053
2021-01-25 13:30:00,2.6175,0.32,2.636988102,0.3075,0,0.3075,2.31,0.32,2.3320591759,2.6475,0.24,2.6583559299,0.3075,0,0.3075,2.34,0.24,2.3522754941
2021-01-25 14:00:00,2.693,0.25,2.7045792649,0.313,0,0.313,2.38,0.25,2.3930942313,2.723,0.24,2.7335561088,0.313,0,0.313,2.41,0.24,2.4219207254
2021-01-25 14:30:00,2.8355,0.25,2.8464996487,0.2255,0,0.2255,2.61,0.25,2.6219458423,2.8755,0.26,2.8872305502,0.2255,0,0.2255,2.65,0.26,2.662724169
2021-01-25 15:00:00,2.7055,0.24,2.7161241227,0.1855,0,0.1855,2.52,0.24,2.5314027732,2.7355,0.25,2.7469001165,0.1855,0,0.1855,2.55,0.25,2.5622255951
2021-01-25 15:30:00,2.9705,0.67,3.0451223703,0.1705,0,0.1705,2.8,0.67,2.8790449805,3.0205,-0.33,3.038473342,0.1705,0,0.1705,2.85,-0.33,2.8690416518
2021-01-25 16:00:00,3.0865,0.0,3.0865,0.08650000000000001,0,0.08650000000000001,3.0,0.0,3.0,3.1265,0.25,3.1364792762,0.08650000000000001,0,0.08650000000000001,3.04,0.25,3.0502622838
2021-01-25 16:30:00,3.2035,0.0,3.2035,0.0335,0,0.0335,3.17,0.0,3.17,3.2435,0.0,3.2435,0.0335,0,0.0335,3.21,0.0,3.21
2021-01-25 17:00:00,3.424,0.64,3.4832995852,0.074,0,0.074,3.35,0.64,3.4105864598,3.484,-0.32,3.4986648882,0.074,0,0.074,3.41,-0.32,3.4249817518
2021-01-25 17:30:00,3.644,0.0,3.644,0.084,0,0.084,3.56,0.0,3.56,3.694,0.0,3.694,0.084,0,0.084,3.61,0.0,3.61
2021-01-25 18:00:00,3.7845,0.0,3.7845,0.1145,0,0.1145,3.67,0.0,3.67,3.8345000000000002,0.0,3.8345000000000002,0.1145,0,0.1145,3.7199999999999998,0.0,3.7199999999999998
2021-01-25 18:30:00,3.6345,0.6000000000000001,3.6836924749,0.1545,0,0.1545,3.48,0.6000000000000001,3.5313453527,3.6845,-0.4,3.7061489784,0.1545,0,0.1545,3.5300000000000002,-0.4,3.5525906041
2021-01-25 19:00:00,3.464,0.62,3.5190475984000003,0.214,0,0.214,3.25,0.62,3.30860998,3.544,-0.35000000000000003,3.561240795,0.214,0,0.214,3.33,-0.35000000000000003,3.3483428737
2021-01-25 19:30:00,3.341,0.64,3.4017467572,0.241,0,0.241,3.1,0.64,3.1653751752,3.411,-0.35000000000000003,3.4289095934000002,0.241,0,0.241,3.17,-0.35000000000000003,3.1892632378
2021-01-25 20:00:00,3.238,0.0,3.238,0.248,0,0.248,2.99,0.0,2.99,3.278,0.0,3.278,0.248,0,0.248,3.03,0.0,3.03
2021-01-25 20:30:00,3.1395,0.0,3.1395,0.23950000000000002,0,0.23950000000000002,2.9,0.0,2.9,3.1795,0.0,3.1795,0.23950000000000002,0,0.23950000000000002,2.94,0.0,2.94
2021-01-25 21:00:00,3.021,0.26,3.0321677064,0.261,0,0.261,2.76,0.26,2.7722193275,3.041,0.26,3.0520945267,0.261,0,0.261,2.7800000000000002,0.26,2.792131802
2021-01-25 21:30:00,2.9,0.74,2.9929249907,0.25,0,0.25,2.65,0.74,2.7513814712,2.98,0.03,2.9801510029,0.25,0,0.25,2.73,0.03,2.7301648302
2021-01-25 22:00:00,2.7605,0.81,2.8768837742,0.3005,0,0.3005,2.46,0.81,2.5899227788,2.8805,-0.25,2.8913284576000002,0.3005,0,0.3005,2.58,-0.25,2.5920841036
2021-01-25 22:30:00,2.6235,0.86,2.7608607806,0.3035,0,0.3035,2.32,0.86,2.4742675684,2.7435,-0.25,2.7548670113,0.3035,0,0.3035,2.44,-0.25,2.4527739398
2021-01-25 23:00:00,2.5140000000000002,0.9,2.6702426856,0.254,0,0.254,2.26,0.9,2.4326117652,2.624,-0.26,2.6368496355,0.254,0,0.254,2.37,-0.26,2.3842189497
2021-01-25 23:30:00,2.5385,0.91,2.6966798568,0.23850000000000002,0,0.23850000000000002,2.3,0.91,2.4734793308,2.6485000000000003,0.0,2.6485000000000003,0.23850000000000002,0,0.23850000000000002,2.41,0.0,2.41
2021-01-26 00:00:00,2.5155000000000003,0.88,2.6649840994,0.2255,0,0.2255,2.29,0.88,2.4532631331,2.6255,-0.25,2.6373756369,0.2255,0,0.2255,2.4,-0.25,2.4129857024
2021-01-26 00:30:00,2.8355,0.44,2.8694355281,0.1955,0,0.1955,2.64,0.44,2.6764155133000003,2.8855,0.21,2.8931315646,0.1955,0,0.1955,2.69,0.21,2.6981845749
2021-01-26 01:00:00,2.9925,0.29,3.0065189589,0.1925,0,0.1925,2.8,0.29,2.8149777974,3.0225,0.29,3.0363804521,0.1925,0,0.1925,2.83,0.29,2.8448198537
2021-01-26 01:30:00,3.0145,0.29,3.0284171196,0.1845,0,0.1845,2.83,0.29,2.8448198537,3.0545,0.31,3.0701905885,0.1845,0,0.1845,2.87,0.31,2.8866936103
2021-01-26 02:00:00,2.961,0.29,2.9751673902,0.301,0,0.301,2.66,0.29,2.6757615738,2.981,0.31,2.9970754078,0.301,0,0.301,2.68,0.31,2.6978695298
2021-01-26 02:30:00,2.949,0.29,2.9632247637,0.269,0,0.269,2.68,0.29,2.6956446353,2.979,0.31,2.9950861423,0.269,0,0.269,2.71,0.31,2.7276730009
2021-01-26 03:00:00,2.8625,0.28,2.8761617218,0.24250000000000002,0,0.24250000000000002,2.62,0.28,2.6349193536,2.9025,0.30000000000000004,2.9179626882000003,0.24250000000000002,0,0.24250000000000002,2.66,0.30000000000000004,2.6768638367
2021-01-26 03:30:00,2.822,0.29,2.8368616463,0.272,0,0.272,2.55,0.29,2.5664372192,2.842,0.31,2.8588571143,0.272,0,0.272,2.5700000000000003,0.31,2.5886289808000003
2021-01-26 04:00:00,2.7905,0.26,2.8025863501,0.3105,0,0.3105,2.48,0.26,2.493591787,2.8105,0.26,2.8225007086,0.3105,0,0.3105,2.5,0.26,2.5134836383
2021-01-26 04:30:00,2.7845,0.26,2.796612281,0.3145,0,0.3145,2.47,0.26,2.4836465127,2.8045,0.28,2.8184428768,0.3145,0,0.3145,2.49,0.28,2.5056935168
2021-01-26 05:00:00,2.7279999999999998,0.25,2.7394313278,0.278,0,0.278,2.45,0.25,2.4627220712,2.748,0.26,2.7602724503,0.278,0,0.278,2.47,0.26,2.4836465127
2021-01-26 05:30:00,2.664,0.25,2.675704767,0.294,0,0.294,2.37,0.25,2.383149177,2.684,0.27,2.6975462925,0.294,0,0.294,2.39,0.27,2.4052026941999998
2021-01-26 06:00:00,2.6555,0.25,2.6672420681,0.3655,0,0.3655,2.29,0.25,2.3036058691,2.6755,0.25,2.6871546755,0.3655,0,0.3655,2.31,0.25,2.3234887562
2021-01-26 06:30:00,2.787,0.0,2.787,0.557,0,0.557,2.23,0.0,2.23,2.807,0.25,2.8181108921,0.557,0,0.557,2.25,0.25,2.2638462845
2021-01-26 07:00:00,2.925,0.68,3.003002664,0.355,0,0.355,2.5700000000000003,0.68,2.6584393918,2.965,-0.34,2.9844304314,0.355,0,0.355,2.61,-0.34,2.6320524311
2021-01-26 07:30:00,2.9385,0.0,2.9385,0.4485,0,0.4485,2.49,0.0,2.49,2.9685,0.0,2.9685,0.4485,0,0.4485,2.52,0.0,2.52
2021-01-26 08:00:00,3.0625,0.0,3.0625,0.5425,0,0.5425,2.52,0.0,2.52,3.0825,0.0,3.0825,0.5425,0,0.5425,2.54,0.0,2.54
2021-01-26 08:30:00,3.1805,0.0,3.1805,0.6305000000000001,0,0.6305000000000001,2.55,0.0,2.55,3.2105,0.0,3.2105,0.6305000000000001,0,0.6305000000000001,2.58,0.0,2.58
2021-01-26 09:00:00,3.2045,0.0,3.2045,0.7645000000000001,0,0.7645000000000001,2.44,0.0,2.44,3.2445,0.0,3.2445,0.7645000000000001,0,0.7645000000000001,2.48,0.0,2.48
2021-01-26 09:30:00,3.196,0.0,3.196,0.8260000000000001,0,0.8260000000000001,2.37,0.0,2.37,3.226,0.0,3.226,0.8260000000000001,0,0.8260000000000001,2.4,0.0,2.4
2021-01-26 10:00:00,3.178,0.0,3.178,0.838,0,0.838,2.34,0.0,2.34,3.208,-0.6000000000000001,3.2636274297,0.838,0,0.838,2.37,-0.6000000000000001,2.4447699278
2021-01-26 10:30:00,3.207,0.0,3.207,0.847,0,0.847,2.36,0.0,2.36,3.237,0.0,3.237,0.847,0,0.847,2.39,0.0,2.39
2021-01-26 11:00:00,3.1735,0.0,3.1735,0.8335,0,0.8335,2.34,0.0,2.34,3.2135,0.0,3.2135,0.8335,0,0.8335,2.38,0.0,2.38
2021-01-26 11:30:00,3.1625,0.0,3.1625,0.8425,0,0.8425,2.32,0.0,2.32,3.2025,0.0,3.2025,0.8425,0,0.8425,2.36,0.0,2.36
2021-01-26 12:00:00,3.194,0.0,3.194,0.834,0,0.834,2.36,0.0,2.36,3.234,0.0,3.234,0.834,0,0.834,2.4,0.0,2.4
2021-01-26 12:30:00,3.261,0.0,3.261,0.811,0,0.811,2.45,0.0,2.45,3.291,0.0,3.291,0.811,0,0.811,2.48,0.0,2.48
2021-01-26 13:00:00,3.2984999999999998,0.0,3.2984999999999998,0.7985,0,0.7985,2.5,0.0,2.5,3.3185000000000002,0.0,3.3185000000000002,0.7985,0,0.7985,2.52,0.0,2.52
2021-01-26 13:30:00,3.257,0.0,3.257,0.767,0,0.767,2.49,0.0,2.49,3.287,0.0,3.287,0.767,0,0.767,2.52,0.0,2.52
2021-01-26 14:00:00,3.168,0.0,3.168,0.658,0,0.658,2.51,0.0,2.51,3.198,0.0,3.198,0.658,0,0.658,2.54,0.0,2.54
2021-01-26 14:30:00,3.1235,0.0,3.1235,0.5935,0,0.5935,2.5300000000000002,0.0,2.5300000000000002,3.1535,0.0,3.1535,0.5935,0,0.5935,2.56,0.0,2.56
2021-01-26 15:00:00,3.14,0.0,3.14,0.43,0,0.43,2.71,0.0,2.71,3.17,0.0,3.17,0.43,0,0.43,2.74,0.0,2.74
2021-01-26 15:30:00,3.1405,0.0,3.1405,0.2305,0,0.2305,2.91,0.0,2.91,3.1705,0.0,3.1705,0.2305,0,0.2305,2.94,0.0,2.94
2021-01-26 16:00:00,3.1975,0.0,3.1975,0.1275,0,0.1275,3.07,0.0,3.07,3.2275,0.0,3.2275,0.1275,0,0.1275,3.1,0.0,3.1
2021-01-26 16:30:00,3.3064999999999998,0.0,3.3064999999999998,0.2265,0,0.2265,3.08,0.0,3.08,3.3465,0.0,3.3465,0.2265,0,0.2265,3.12,0.0,3.12
2021-01-26 17:00:00,3.5035,0.0,3.5035,0.3235,0,0.3235,3.18,0.0,3.18,3.5435,0.0,3.5435,0.3235,0,0.3235,3.22,0.0,3.22
2021-01-26 17:30:00,3.661,0.0,3.661,0.201,0,0.201,3.46,0.0,3.46,3.701,0.0,3.701,0.201,0,0.201,3.5,0.0,3.5
2021-01-26 18:00:00,3.645,0.0,3.645,0.105,0,0.105,3.54,0.0,3.54,3.6950000000000003,0.0,3.6950000000000003,0.105,0,0.105,3.59,0.0,3.59
2021-01-26 18:30:00,3.5175,0.0,3.5175,0.1375,0,0.1375,3.38,0.0,3.38,3.5675,0.0,3.5675,0.1375,0,0.1375,3.43,0.0,3.43
2021-01-26 19:00:00,3.39,0.0,3.39,0.09,0,0.09,3.3,0.0,3.3,3.43,0.0,3.43,0.09,0,0.09,3.34,0.0,3.34
2021-01-26 19:30:00,3.2315,0.0,3.2315,0.1015,0,0.1015,3.13,0.0,3.13,3.2715,0.0,3.2715,0.1015,0,0.1015,3.17,0.0,3.17
2021-01-26 20:00:00,3.0605,0.0,3.0605,0.3305,0,0.3305,2.73,0.0,2.73,3.1005,0.0,3.1005,0.3305,0,0.3305,2.77,0.0,2.77
2021-01-26 20:30:00,2.96,0.67,3.0348805578,0.24,0,0.24,2.7199999999999998,0.67,2.8013032681,3.0,-0.36,3.0215227949,0.24,0,0.24,2.76,-0.36,2.7833792411
2021-01-26 21:00:00,2.872,0.67,2.9491157997,0.302,0,0.302,2.5700000000000003,0.67,2.6558990945,2.902,-0.30000000000000004,2.9174653383,0.302,0,0.302,2.6,-0.30000000000000004,2.6172504656999998
2021-01-26 21:30:00,2.7745,0.25,2.7857405209,0.3745,0,0.3745,2.4,0.25,2.4129857024,2.8045,0.25,2.8156207575,0.3745,0,0.3745,2.43,0.25,2.4428262321
2021-01-26 22:00:00,2.7135,0.34,2.7347179471,0.2535,0,0.2535,2.46,0.34,2.4833847869,2.7435,0.22,2.7523067144,0.2535,0,0.2535,2.49,0.22,2.499699982
2021-01-26 22:30:00,2.5265,0.78,2.6441638092,0.08650000000000001,0,0.08650000000000001,2.44,0.78,2.5616400996,2.6365,-0.28,2.6513265076,0.08650000000000001,0,0.08650000000000001,2.55,-0.28,2.5653264899
2021-01-26 23:00:00,2.4455,0.71,2.5464819359,0.0455,0,0.0455,2.4,0.71,2.5028184113,2.5355,-0.07,2.5364660948,0.0455,0,0.0455,2.49,-0.07,2.4909837414
2021-01-26 23:30:00,2.5075000000000003,0.30000000000000004,2.5253823968,0.0575,0,0.0575,2.45,0.30000000000000004,2.4682990094,2.5475,0.32,2.5675194741,0.0575,0,0.0575,2.49,0.32,2.5104780421
2021-01-27 00:00:00,2.456,0.30000000000000004,2.4742546352,0.136,0,0.136,2.32,0.30000000000000004,2.3393161394,2.4859999999999998,0.32,2.5065107221,0.136,0,0.136,2.35,0.32,2.3716871632
2021-01-27 00:30:00,2.753,0.34,2.7739158242,0.183,0,0.183,2.5700000000000003,0.34,2.5923927172,2.783,0.22,2.7916821094,0.183,0,0.183,2.6,0.22,2.6092910915000003
2021-01-27 01:00:00,2.8275,0.25,2.8385306498,0.20750000000000002,0,0.20750000000000002,2.62,0.25,2.631900454,2.8675,0.26,2.8792631436000002,0.20750000000000002,0,0.20750000000000002,2.66,0.26,2.6726765611000003
2021-01-27 01:30:00,2.957,0.25,2.9675493256000003,0.20700000000000002,0,0.20700000000000002,2.75,0.25,2.7613402543000003,2.977,0.26,2.9883321435,0.20700000000000002,0,0.20700000000000002,2.77,0.26,2.7821754078
2021-01-27 02:00:00,2.8655,0.25,2.8763849273,0.2655,0,0.2655,2.6,0.25,2.6119915773,2.9055,0.26,2.9171099139,0.2655,0,0.2655,2.64,0.26,2.652772135
2021-01-27 02:30:00,2.872,0.25,2.8828603851,0.342,0,0.342,2.5300000000000002,0.25,2.5423217735,2.912,0.25,2.9227117545,0.342,0,0.342,2.5700000000000003,0.25,2.582130903
2021-01-27 03:00:00,2.819,0.25,2.8300637802,0.499,0,0.499,2.32,0.25,2.3334309503,2.849,0.25,2.8599477267999998,0.499,0,0.499,2.35,0.25,2.3632604596
2021-01-27 03:30:00,2.784,0.0,2.784,0.494,0,0.494,2.29,0.0,2.29,2.8040000000000003,0.25,2.8151227327,0.494,0,0.494,2.31,0.25,2.3234887562
2021-01-27 04:00:00,2.6995,0.0,2.6995,0.5095000000000001,0,0.5095000000000001,2.19,0.0,2.19,2.7295,0.24,2.7400310673,0.5095000000000001,0,0.5095000000000001,2.22,0.24,2.2329352879
2021-01-27 04:30:00,2.6925,0.53,2.7441676789000002,0.36250000000000004,0,0.36250000000000004,2.33,0.53,2.38951878,2.7225,0.22,2.7313744251000003,0.36250000000000004,0,0.36250000000000004,2.36,0.22,2.3702320561
2021-01-27 05:00:00,2.5949999999999998,0.71,2.6903763677,0.325,0,0.325,2.27,0.71,2.3784448701,2.705,-0.35000000000000003,2.7275492663,0.325,0,0.325,2.38,-0.35000000000000003,2.4055976387999998
2021-01-27 05:30:00,2.5695,0.74,2.6739353489,0.3395,0,0.3395,2.23,0.74,2.3495744296,2.6695,-0.31,2.6874393482,0.3395,0,0.3395,2.33,-0.31,2.3505318547
2021-01-27 06:00:00,2.552,0.75,2.6599255629,0.302,0,0.302,2.25,0.75,2.3717082451,2.652,-0.31,2.6700569282,0.302,0,0.302,2.35,-0.31,2.3703586227
2021-01-27 06:30:00,2.67,0.73,2.7679956647,0.29,0,0.29,2.38,0.73,2.4894376875,2.75,-0.33,2.7697292286,0.29,0,0.29,2.46,-0.33,2.482035455
2021-01-27 07:00:00,2.8449999999999998,0.65,2.9183085855,0.255,0,0.255,2.59,0.65,2.6703183331,2.885,-0.43,2.9168690406,0.255,0,0.255,2.63,-0.43,2.6649202615
2021-01-27 07:30:00,2.7925,0.0,2.7925,0.28250000000000003,0,0.28250000000000003,2.51,0.0,2.51,2.8225,0.0,2.8225,0.28250000000000003,0,0.28250000000000003,2.54,0.0,2.54
2021-01-27 08:00:00,2.9075,0.0,2.9075,0.28750000000000003,0,0.28750000000000003,2.62,0.0,2.62,2.9475,0.0,2.9475,0.28750000000000003,0,0.28750000000000003,2.66,0.0,2.66
2021-01-27 08:30:00,2.9695,0.49,3.0096561681,0.2495,0,0.2495,2.7199999999999998,0.49,2.7637836384,2.9895,-0.41000000000000003,3.0174840928,0.2495,0,0.2495,2.74,-0.41000000000000003,2.7705053691
2021-01-27 09:00:00,2.9795,0.0,2.9795,0.2495,0,0.2495,2.73,0.0,2.73,2.9995000000000003,0.0,2.9995000000000003,0.2495,0,0.2495,2.75,0.0,2.75
2021-01-27 09:30:00,2.951,0.0,2.951,0.131,0,0.131,2.8200000000000003,0.0,2.8200000000000003,2.981,0.0,2.981,0.131,0,0.131,2.85,0.0,2.85
2021-01-27 10:00:00,2.8665000000000003,0.0,2.8665000000000003,0.17650000000000002,0,0.17650000000000002,2.69,0.0,2.69,2.8965,0.0,2.8965,0.17650000000000002,0,0.17650000000000002,2.7199999999999998,0.0,2.7199999999999998
2021-01-27 10:30:00,2.9215,0.0,2.9215,0.24150000000000002,0,0.24150000000000002,2.68,0.0,2.68,2.9615,0.0,2.9615,0.24150000000000002,0,0.24150000000000002,2.7199999999999998,0.0,2.7199999999999998
2021-01-27 11:00:00,2.9275,0.0,2.9275,0.28750000000000003,0,0.28750000000000003,2.64,0.0,2.64,2.9475,0.0,2.9475,0.28750000000000003,0,0.28750000000000003,2.66,0.0,2.66
2021-01-27 11:30:00,2.9785,0.0,2.9785,0.2485,0,0.2485,2.73,0.0,2.73,3.0285,0.0,3.0285,0.2485,0,0.2485,2.7800000000000002,0.0,2.7800000000000002
2021-01-27 12:00:00,2.9405,0.0,2.9405,0.1705,0,0.1705,2.77,0.0,2.77,2.9705,0.0,2.9705,0.1705,0,0.1705,2.8,0.0,2.8
2021-01-27 12:30:00,2.9735,0.0,2.9735,0.053500000000000006,0,0.053500000000000006,2.92,0.0,2.92,3.0135,0.0,3.0135,0.053500000000000006,0,0.053500000000000006,2.96,0.0,2.96
2021-01-27 13:00:00,3.036,0.61,3.096674991,0.056,0,0.056,2.98,0.61,3.0417922349,3.066,-0.39,3.090704774,0.056,0,0.056,3.01,-0.39,3.0351606218
2021-01-27 13:30:00,2.9885,0.67,3.0626838312,0.0685,0,0.0685,2.92,0.67,2.995880505,3.0485,-0.33,3.0663092228,0.0685,0,0.0685,2.98,-0.33,2.9982161363
2021-01-27 14:00:00,2.89,0.68,2.9689223634,0.15,0,0.15,2.74,0.68,2.8231188427,3.0,-0.31,3.0159741378,0.15,0,0.15,2.85,-0.31,2.8668100739
2021-01-27 14:30:00,2.8609999999999998,0.68,2.9407007668,0.121,0,0.121,2.74,0.68,2.8231188427,2.971,-0.31,2.9871292239000002,0.121,0,0.121,2.85,-0.31,2.8668100739
2021-01-27 15:00:00,2.8405,0.68,2.9207602178,0.07050000000000001,0,0.07050000000000001,2.77,0.68,2.85224473,2.9505,-0.31,2.9667406779,0.07050000000000001,0,0.07050000000000001,2.88,-0.31,2.8966359799
2021-01-27 15:30:00,2.894,0.67,2.9705447312,0.064,0,0.064,2.83,0.67,2.9082297021,3.004,-0.32,3.0209958623,0.064,0,0.064,2.94,-0.32,2.9573636909000003
2021-01-27 16:00:00,2.9915000000000003,0.64,3.0591947061,0.1015,0,0.1015,2.89,0.64,2.9600168918,3.0815,-0.34,3.1002003564,0.1015,0,0.1015,2.98,-0.34,2.9993332592
2021-01-27 16:30:00,3.208,0.0,3.208,0.228,0,0.228,2.98,0.0,2.98,3.248,0.0,3.248,0.228,0,0.228,3.02,0.0,3.02
2021-01-27 17:00:00,3.312,0.0,3.312,0.342,0,0.342,2.9699999999999998,0.0,2.9699999999999998,3.352,0.0,3.352,0.342,0,0.342,3.01,0.0,3.01
2021-01-27 17:30:00,3.4065,0.0,3.4065,0.34650000000000003,0,0.34650000000000003,3.06,0.0,3.06,3.4465,0.0,3.4465,0.34650000000000003,0,0.34650000000000003,3.1,0.0,3.1
2021-01-27 18:00:00,3.3955,0.0,3.3955,0.4955,0,0.4955,2.9,0.0,2.9,3.4255,0.0,3.4255,0.4955,0,0.4955,2.93,0.0,2.93
2021-01-27 18:30:00,3.3375,0.0,3.3375,0.6175,0,0.6175,2.7199999999999998,0.0,2.7199999999999998,3.3675,0.0,3.3675,0.6175,0,0.6175,2.75,0.0,2.75
2021-01-27 19:00:00,3.289,0.0,3.289,0.609,0,0.609,2.68,0.0,2.68,3.319,0.0,3.319,0.609,0,0.609,2.71,0.0,2.71
2021-01-27 19:30:00,3.1365,0.0,3.1365,0.6865,0,0.6865,2.45,0.0,2.45,3.1565,0.0,3.1565,0.6865,0,0.6865,2.47,0.0,2.47
2021-01-27 20:00:00,3.0105,0.0,3.0105,0.7205,0,0.7205,2.29,0.0,2.29,3.0405,0.0,3.0405,0.7205,0,0.7205,2.32,0.0,2.32
2021-01-27 20:30:00,2.877,0.0,2.877,0.737,0,0.737,2.14,0.0,2.14,2.907,0.0,2.907,0.737,0,0.737,2.17,0.0,2.17
2021-01-27 21:00:00,2.719,0.0,2.719,0.679,0,0.679,2.04,0.0,2.04,2.749,0.0,2.749,0.679,0,0.679,2.07,0.0,2.07
2021-01-27 21:30:00,2.6955,0.24,2.706163382,0.6555000000000001,0,0.6555000000000001,2.04,0.24,2.0540691322,2.7155,0.25,2.7269837275,0.6555000000000001,0,0.6555000000000001,2.06,0.25,2.0751144547
2021-01-27 22:00:00,2.5949999999999998,0.26,2.607992523,0.5650000000000001,0,0.5650000000000001,2.03,0.26,2.0465825173,2.625,0.26,2.6378447642,0.5650000000000001,0,0.5650000000000001,2.06,0.26,2.0763429389
2021-01-27 22:30:00,2.488,0.26,2.5015483205,0.588,0,0.588,1.9,0.26,1.9177069641000002,2.508,0.26,2.5214408579,0.588,0,0.588,1.92,0.26,1.9375241934
2021-01-27 23:00:00,2.4105,0.25,2.4234294399,0.6005,0,0.6005,1.81,0.25,1.8271836251,2.4205,0.26,2.4344240079,0.6005,0,0.6005,1.82,0.26,1.8384776311
2021-01-27 23:30:00,2.488,0.25,2.5005287441,0.638,0,0.638,1.85,0.25,1.8668154703000002,2.508,0.26,2.5214408579,0.638,0,0.638,1.87,0.26,1.8879883473999999
2021-01-28 00:00:00,2.481,0.0,2.481,0.731,0,0.731,1.75,0.0,1.75,2.501,0.24,2.512489005,0.731,0,0.731,1.77,0.24,1.7861970776
2021-01-28 00:30:00,2.7640000000000002,0.0,2.7640000000000002,0.774,0,0.774,1.99,0.0,1.99,2.794,0.0,2.794,0.774,0,0.774,2.02,0.0,2.02
2021-01-28 01:00:00,2.846,0.0,2.846,0.8160000000000001,0,0.8160000000000001,2.03,0.0,2.03,2.866,0.0,2.866,0.8160000000000001,0,0.8160000000000001,2.05,0.0,2.05
2021-01-28 01:30:00,2.914,0.0,2.914,0.864,0,0.864,2.05,0.0,2.05,2.944,0.0,2.944,0.864,0,0.864,2.08,0.0,2.08
2021-01-28 02:00:00,2.8195,0.0,2.8195,0.8795000000000001,0,0.8795000000000001,1.94,0.0,1.94,2.8395,0.0,2.8395,0.8795000000000001,0,0.8795000000000001,1.96,0.0,1.96
2021-01-28 02:30:00,2.8095,0.0,2.8095,0.8795000000000001,0,0.8795000000000001,1.9300000000000002,0.0,1.9300000000000002,2.8395,0.0,2.8395,0.8795000000000001,0,0.8795000000000001,1.96,0.0,1.96
2021-01-28 03:00:00,2.7165,0.0,2.7165,0.8965000000000001,0,0.8965000000000001,1.82,0.0,1.82,2.7365,0.0,2.7365,0.8965000000000001,0,0.8965000000000001,1.8399999999999999,0.0,1.8399999999999999
2021-01-28 03:30:00,2.6785,0.0,2.6785,0.9085000000000001,0,0.9085000000000001,1.77,0.0,1.77,2.7085,0.0,2.7085,0.9085000000000001,0,0.9085000000000001,1.8,0.0,1.8
2021-01-28 04:00:00,2.6035,0.5700000000000001,2.6651664582,0.9035000000000001,0,0.9035000000000001,1.7000000000000002,0.5700000000000001,1.7930142219,2.6235,-0.44,2.6601413966000003,0.9035000000000001,0,0.9035000000000001,1.72,-0.44,1.7753872817
2021-01-28 04:30:00,2.5484999999999998,0.5700000000000001,2.6114655368,0.8985000000000001,0,0.8985000000000001,1.65,0.5700000000000001,1.7456803831,2.6085000000000003,-0.42,2.6420961848999998,0.8985000000000001,0,0.8985000000000001,1.71,-0.42,1.7608236709
2021-01-28 05:00:00,2.539,0.0,2.539,0.879,0,0.879,1.6600000000000001,0.0,1.6600000000000001,2.559,0.0,2.559,0.879,0,0.879,1.6800000000000002,0.0,1.6800000000000002
2021-01-28 05:30:00,2.565,0.0,2.565,0.885,0,0.885,1.6800000000000002,0.0,1.6800000000000002,2.585,0.0,2.585,0.885,0,0.885,1.7000000000000002,0.0,1.7000000000000002
2021-01-28 06:00:00,2.5300000000000002,0.0,2.5300000000000002,0.88,0,0.88,1.65,0.0,1.65,2.55,0.0,2.55,0.88,0,0.88,1.67,0.0,1.67
2021-01-28 06:30:00,2.6275,0.0,2.6275,0.8675,0,0.8675,1.76,0.0,1.76,2.6475,0.0,2.6475,0.8675,0,0.8675,1.78,0.0,1.78
2021-01-28 07:00:00,2.7585,0.0,2.7585,0.8285,0,0.8285,1.9300000000000002,0.0,1.9300000000000002,2.7785,0.0,2.7785,0.8285,0,0.8285,1.9500000000000002,0.0,1.9500000000000002
2021-01-28 07:30:00,2.7695,0.0,2.7695,0.7895000000000001,0,0.7895000000000001,1.98,0.0,1.98,2.7995,0.0,2.7995,0.7895000000000001,0,0.7895000000000001,2.01,0.0,2.01
2021-01-28 08:00:00,2.8205,0.0,2.8205,0.6905,0,0.6905,2.13,0.0,2.13,2.8505000000000003,0.0,2.8505000000000003,0.6905,0,0.6905,2.16,0.0,2.16
2021-01-28 08:30:00,2.979,0.07,2.9798223101,0.729,0,0.729,2.25,0.07,2.2510886255,3.009,-0.06,3.0095981459,0.729,0,0.729,2.2800000000000002,-0.06,2.280789337
2021-01-28 09:00:00,3.029,0.0,3.029,0.8290000000000001,0,0.8290000000000001,2.2,0.0,2.2,3.049,0.0,3.049,0.8290000000000001,0,0.8290000000000001,2.22,0.0,2.22
2021-01-28 09:30:00,3.0195,0.0,3.0195,0.7695000000000001,0,0.7695000000000001,2.25,0.0,2.25,3.0395,0.0,3.0395,0.7695000000000001,0,0.7695000000000001,2.27,0.0,2.27
2021-01-28 10:00:00,2.9555,0.0,2.9555,0.7455,0,0.7455,2.21,0.0,2.21,2.9855,0.0,2.9855,0.7455,0,0.7455,2.24,0.0,2.24
2021-01-28 10:30:00,2.928,0.0,2.928,0.738,0,0.738,2.19,0.0,2.19,2.958,0.0,2.958,0.738,0,0.738,2.22,0.0,2.22
2021-01-28 11:00:00,2.795,0.0,2.795,0.755,0,0.755,2.04,0.0,2.04,2.815,0.0,2.815,0.755,0,0.755,2.06,0.0,2.06
2021-01-28 11:30:00,2.783,0.0,2.783,0.743,0,0.743,2.04,0.0,2.04,2.803,0.0,2.803,0.743,0,0.743,2.06,0.0,2.06
2021-01-28 12:00:00,2.849,0.0,2.849,0.809,0,0.809,2.04,0.0,2.04,2.879,0.0,2.879,0.809,0,0.809,2.07,0.0,2.07
2021-01-28 12:30:00,2.8155,0.0,2.8155,0.7155,0,0.7155,2.1,0.0,2.1,2.8455,0.0,2.8455,0.7155,0,0.7155,2.13,0.0,2.13
2021-01-28 13:00:00,2.7255000000000003,0.0,2.7255000000000003,0.7255,0,0.7255,2.0,0.0,2.0,2.7655000000000003,0.0,2.7655000000000003,0.7255,0,0.7255,2.04,0.0,2.04
2021-01-28 13:30:00,2.901,0.0,2.901,0.711,0,0.711,2.19,0.0,2.19,2.931,0.0,2.931,0.711,0,0.711,2.22,0.0,2.22
2021-01-28 14:00:00,2.965,0.0,2.965,0.725,0,0.725,2.24,0.0,2.24,2.995,0.0,2.995,0.725,0,0.725,2.27,0.0,2.27
2021-01-28 14:30:00,2.8625,0.0,2.8625,0.6525000000000001,0,0.6525000000000001,2.21,0.0,2.21,2.8925,0.0,2.8925,0.6525000000000001,0,0.6525000000000001,2.24,0.0,2.24
2021-01-28 15:00:00,2.9655,0.0,2.9655,0.5555,0,0.5555,2.41,0.0,2.41,2.9955,0.0,2.9955,0.5555,0,0.5555,2.44,0.0,2.44
2021-01-28 15:30:00,3.0055,0.0,3.0055,0.6955,0,0.6955,2.31,0.0,2.31,3.0255,0.0,3.0255,0.6955,0,0.6955,2.33,0.0,2.33
2021-01-28 16:00:00,3.0405,0.0,3.0405,0.5505,0,0.5505,2.49,0.0,2.49,3.0605,0.0,3.0605,0.5505,0,0.5505,2.51,0.0,2.51
2021-01-28 16:30:00,3.1595,0.0,3.1595,0.5495,0,0.5495,2.61,0.0,2.61,3.1995,0.0,3.1995,0.5495,0,0.5495,2.65,0.0,2.65
2021-01-28 17:00:00,3.3225,0.0,3.3225,0.6325000000000001,0,0.6325000000000001,2.69,0.0,2.69,3.3525,0.0,3.3525,0.6325000000000001,0,0.6325000000000001,2.7199999999999998,0.0,2.7199999999999998
2021-01-28 17:30:00,3.439,0.0,3.439,0.759,0,0.759,2.68,0.0,2.68,3.469,0.0,3.469,0.759,0,0.759,2.71,0.0,2.71
2021-01-28 18:00:00,3.4025,0.0,3.4025,0.8025,0,0.8025,2.6,0.0,2.6,3.4325,0.0,3.4325,0.8025,0,0.8025,2.63,0.0,2.63
2021-01-28 18:30:00,3.317,0.0,3.317,0.747,0,0.747,2.5700000000000003,0.0,2.5700000000000003,3.347,0.0,3.347,0.747,0,0.747,2.6,0.0,2.6
2021-01-28 19:00:00,3.2715,0.0,3.2715,0.8215,0,0.8215,2.45,0.0,2.45,3.3015,0.0,3.3015,0.8215,0,0.8215,2.48,0.0,2.48
2021-01-28 19:30:00,3.114,0.0,3.114,0.854,0,0.854,2.26,0.0,2.26,3.144,0.0,3.144,0.854,0,0.854,2.29,0.0,2.29
2021-01-28 20:00:00,3.0515,0.0,3.0515,0.8715,0,0.8715,2.18,0.0,2.18,3.0815,0.0,3.0815,0.8715,0,0.8715,2.21,0.0,2.21
2021-01-28 20:30:00,2.909,0.0,2.909,0.839,0,0.839,2.07,0.0,2.07,2.9290000000000003,0.0,2.9290000000000003,0.839,0,0.839,2.09,0.0,2.09
2021-01-28 21:00:00,2.795,0.0,2.795,0.8250000000000001,0,0.8250000000000001,1.97,0.0,1.97,2.825,0.0,2.825,0.8250000000000001,0,0.8250000000000001,2.0,0.0,2.0
2021-01-28 21:30:00,2.7345,0.0,2.7345,0.8745,0,0.8745,1.8599999999999999,0.0,1.8599999999999999,2.7645,0.0,2.7645,0.8745,0,0.8745,1.8900000000000001,0.0,1.8900000000000001
2021-01-28 22:00:00,2.5915,0.55,2.6492210648,0.8615,0,0.8615,1.73,0.55,1.8153236626,2.6115,-0.47000000000000003,2.6534566607,0.8615,0,0.8615,1.75,-0.47000000000000003,1.8120154525
2021-01-28 22:30:00,2.492,0.0,2.492,0.862,0,0.862,1.63,0.0,1.63,2.502,0.0,2.502,0.862,0,0.862,1.6400000000000001,0.0,1.6400000000000001
2021-01-28 23:00:00,2.439,0.0,2.439,0.839,0,0.839,1.6,0.0,1.6,2.459,0.0,2.459,0.839,0,0.839,1.62,0.0,1.62
2021-01-28 23:30:00,2.4685,0.0,2.4685,0.8385,0,0.8385,1.63,0.0,1.63,2.4785,0.0,2.4785,0.8385,0,0.8385,1.6400000000000001,0.0,1.6400000000000001
2021-01-29 00:00:00,2.421,0.0,2.421,0.891,0,0.891,1.53,0.0,1.53,2.441,0.0,2.441,0.891,0,0.891,1.55,0.0,1.55
2021-01-29 00:30:00,2.724,0.0,2.724,0.884,0,0.884,1.8399999999999999,0.0,1.8399999999999999,2.734,0.0,2.734,0.884,0,0.884,1.85,0.0,1.85
2021-01-29 01:00:00,2.8395,0.0,2.8395,0.8895000000000001,0,0.8895000000000001,1.9500000000000002,0.0,1.9500000000000002,2.8695,0.0,2.8695,0.8895000000000001,0,0.8895000000000001,1.98,0.0,1.98
2021-01-29 01:30:00,2.8405,0.0,2.8405,0.8805000000000001,0,0.8805000000000001,1.96,0.0,1.96,2.8705,0.0,2.8705,0.8805000000000001,0,0.8805000000000001,1.99,0.0,1.99
2021-01-29 02:00:00,2.7695,0.0,2.7695,0.8895000000000001,0,0.8895000000000001,1.88,0.0,1.88,2.7895000000000003,0.0,2.7895000000000003,0.8895000000000001,0,0.8895000000000001,1.9,0.0,1.9
2021-01-29 02:30:00,2.7645,0.0,2.7645,0.8945000000000001,0,0.8945000000000001,1.87,0.0,1.87,2.7845,0.0,2.7845,0.8945000000000001,0,0.8945000000000001,1.8900000000000001,0.0,1.8900000000000001
2021-01-29 03:00:00,2.6975,0.59,2.7612689565,0.8875000000000001,0,0.8875000000000001,1.81,0.59,1.9037331746000001,2.7375,-0.44,2.7726352537,0.8875000000000001,0,0.8875000000000001,1.85,-0.44,1.9016045856
2021-01-29 03:30:00,2.576,0.59,2.6427024047,0.876,0,0.876,1.7000000000000002,0.59,1.7994721448000002,2.606,-0.44,2.6428840308,0.876,0,0.876,1.73,-0.44,1.7850770292
2021-01-29 04:00:00,2.5385,0.0,2.5385,0.8885000000000001,0,0.8885000000000001,1.65,0.0,1.65,2.5585,0.0,2.5585,0.8885000000000001,0,0.8885000000000001,1.67,0.0,1.67
2021-01-29 04:30:00,2.591,0.38,2.6187174342,0.901,0,0.901,1.69,0.38,1.7321951391,2.6109999999999998,-0.34,2.6330440558,0.901,0,0.901,1.71,-0.34,1.7434735444
2021-01-29 05:00:00,2.527,0.0,2.527,0.897,0,0.897,1.63,0.0,1.63,2.547,0.0,2.547,0.897,0,0.897,1.65,0.0,1.65
2021-01-29 05:30:00,2.531,0.0,2.531,0.901,0,0.901,1.63,0.0,1.63,2.551,0.0,2.551,0.901,0,0.901,1.65,0.0,1.65
2021-01-29 06:00:00,2.527,0.0,2.527,0.897,0,0.897,1.63,0.0,1.63,2.547,0.0,2.547,0.897,0,0.897,1.65,0.0,1.65
2021-01-29 06:30:00,2.6545,0.0,2.6545,0.8945000000000001,0,0.8945000000000001,1.76,0.0,1.76,2.6745,0.0,2.6745,0.8945000000000001,0,0.8945000000000001,1.78,0.0,1.78
2021-01-29 07:00:00,2.7185,0.0,2.7185,0.8885000000000001,0,0.8885000000000001,1.83,0.0,1.83,2.7385,0.0,2.7385,0.8885000000000001,0,0.8885000000000001,1.85,0.0,1.85
2021-01-29 07:30:00,2.7815000000000003,0.34,2.8022031065,0.8815000000000001,0,0.8815000000000001,1.9,0.34,1.9301813386000002,2.8015,-0.39,2.8285159094,0.8815000000000001,0,0.8815000000000001,1.92,-0.39,1.9592090241000002
2021-01-29 08:00:00,2.8535,0.0,2.8535,0.8835000000000001,0,0.8835000000000001,1.97,0.0,1.97,2.8835,0.0,2.8835,0.8835000000000001,0,0.8835000000000001,2.0,0.0,2.0
2021-01-29 08:30:00,2.8885,0.0,2.8885,0.8985000000000001,0,0.8985000000000001,1.99,0.0,1.99,2.9085,0.0,2.9085,0.8985000000000001,0,0.8985000000000001,2.01,0.0,2.01
2021-01-29 09:00:00,2.9895,0.0,2.9895,0.8895000000000001,0,0.8895000000000001,2.1,0.0,2.1,3.0195,0.0,3.0195,0.8895000000000001,0,0.8895000000000001,2.13,0.0,2.13
2021-01-29 09:30:00,3.043,0.0,3.043,0.883,0,0.883,2.16,0.0,2.16,3.073,0.0,3.073,0.883,0,0.883,2.19,0.0,2.19
2021-01-29 10:00:00,3.0275,0.0,3.0275,0.8875000000000001,0,0.8875000000000001,2.14,0.0,2.14,3.0575,0.0,3.0575,0.8875000000000001,0,0.8875000000000001,2.17,0.0,2.17
2021-01-29 10:30:00,2.6685,0.0,2.6685,0.8985000000000001,0,0.8985000000000001,1.77,0.0,1.77,2.6885,0.0,2.6885,0.8985000000000001,0,0.8985000000000001,1.79,0.0,1.79
2021-01-29 11:00:00,2.5205,0.0,2.5205,0.9305,0,0.9305,1.5899999999999999,0.0,1.5899999999999999,2.5404999999999998,0.0,2.5404999999999998,0.9305,0,0.9305,1.6099999999999999,0.0,1.6099999999999999
2021-01-29 11:30:00,2.5835,0.0,2.5835,0.9035000000000001,0,0.9035000000000001,1.6800000000000002,0.0,1.6800000000000002,2.6035,0.0,2.6035,0.9035000000000001,0,0.9035000000000001,1.7000000000000002,0.0,1.7000000000000002
2021-01-29 12:00:00,2.4145,0.0,2.4145,0.9845,0,0.9845,1.43,0.0,1.43,2.4245,0.0,2.4245,0.9845,0,0.9845,1.44,0.0,1.44
2021-01-29 12:30:00,2.43,0.0,2.43,1.01,0,1.01,1.42,0.0,1.42,2.44,0.0,2.44,1.01,0,1.01,1.43,0.0,1.43
2021-01-29 13:00:00,2.3165,0.51,2.3719764438,1.0465,0,1.0465,1.27,0.51,1.3685759022,2.3365,-0.47000000000000003,2.3833028028,1.0465,0,1.0465,1.29,-0.47000000000000003,1.3729530218
2021-01-29 13:30:00,2.289,0.0,2.289,0.999,0,0.999,1.29,0.0,1.29,2.299,0.0,2.299,0.999,0,0.999,1.3,0.0,1.3
2021-01-29 14:00:00,2.2605,0.0,2.2605,0.8505,0,0.8505,1.4100000000000001,0.0,1.4100000000000001,2.2805,0.0,2.2805,0.8505,0,0.8505,1.43,0.0,1.43
2021-01-29 14:30:00,2.2805,0.0,2.2805,0.8705,0,0.8705,1.4100000000000001,0.0,1.4100000000000001,2.3005,0.0,2.3005,0.8705,0,0.8705,1.43,0.0,1.43
2021-01-29 15:00:00,2.3375,0.0,2.3375,0.7575000000000001,0,0.7575000000000001,1.58,0.0,1.58,2.3575,0.0,2.3575,0.7575000000000001,0,0.7575000000000001,1.6,0.0,1.6
2021-01-29 15:30:00,2.5700000000000003,0.0,2.5700000000000003,0.59,0,0.59,1.98,0.0,1.98,2.59,0.0,2.59,0.59,0,0.59,2.0,0.0,2.0
2021-01-29 16:00:00,2.589,0.0,2.589,0.399,0,0.399,2.19,0.0,2.19,2.6189999999999998,0.25,2.6309049774,0.399,0,0.399,2.22,0.25,2.234032229
2021-01-29 16:30:00,2.8245,0.63,2.8939074363,0.3845,0,0.3845,2.44,0.63,2.5200198412,2.8545,0.18,2.8601696191,0.3845,0,0.3845,2.47,0.18,2.4765500197
2021-01-29 17:00:00,3.022,0.63,3.0869700355,0.202,0,0.202,2.8200000000000003,0.63,2.8895155303,3.062,-0.39,3.0867367883,0.202,0,0.202,2.86,-0.39,2.8864684305
2021-01-29 17:30:00,3.19,0.63,3.2516149834,0.12,0,0.12,3.07,0.63,3.1339751116,3.24,-0.43,3.2684093991,0.12,0,0.12,3.12,-0.43,3.1494920225
2021-01-29 18:00:00,3.2125,0.0,3.2125,0.0425,0,0.0425,3.17,0.0,3.17,3.2525,0.0,3.2525,0.0425,0,0.0425,3.21,0.0,3.21
2021-01-29 18:30:00,3.226,0.0,3.226,0.036000000000000004,0,0.036000000000000004,3.19,0.0,3.19,3.266,0.0,3.266,0.036000000000000004,0,0.036000000000000004,3.23,0.0,3.23
2021-01-29 19:00:00,3.155,0.61,3.213428854,0.055,0,0.055,3.1,0.61,3.159446154,3.205,-0.39,3.2286413551,0.055,0,0.055,3.15,-0.39,3.1740510393
