Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-29 19:30:00,3.038,0.0,3.038,0.128,0,0.128,2.91,0.0,2.91,3.078,0.0,3.078,0.128,0,0.128,2.95,0.0,2.95
2021-01-29 20:00:00,2.9415,0.0,2.9415,0.21150000000000002,0,0.21150000000000002,2.73,0.0,2.73,2.9715,0.0,2.9715,0.21150000000000002,0,0.21150000000000002,2.76,0.0,2.76
2021-01-29 20:30:00,2.8385,0.0,2.8385,0.17850000000000002,0,0.17850000000000002,2.66,0.0,2.66,2.8785,0.0,2.8785,0.17850000000000002,0,0.17850000000000002,2.7,0.0,2.7
2021-01-29 21:00:00,2.7545,0.0,2.7545,0.1645,0,0.1645,2.59,0.0,2.59,2.7845,0.25,2.7957003148,0.1645,0,0.1645,2.62,0.25,2.631900454
2021-01-29 21:30:00,2.6295,0.25,2.6413576528,0.20950000000000002,0,0.20950000000000002,2.42,0.25,2.432878953,2.6595,0.25,2.6712244850999998,0.20950000000000002,0,0.20950000000000002,2.45,0.25,2.4627220712
2021-01-29 22:00:00,2.5620000000000003,0.25,2.5741686036,0.482,0,0.482,2.08,0.25,2.0949701669,2.582,0.26,2.5950576102,0.482,0,0.482,2.1,0.26,2.1160340262
2021-01-29 22:30:00,2.472,0.0,2.472,0.7020000000000001,0,0.7020000000000001,1.77,0.0,1.77,2.492,0.25,2.5045087343,0.7020000000000001,0,0.7020000000000001,1.79,0.25,1.8073737854
2021-01-29 23:00:00,2.4130000000000003,0.0,2.4130000000000003,0.763,0,0.763,1.65,0.0,1.65,2.433,0.0,2.433,0.763,0,0.763,1.67,0.0,1.67
2021-01-29 23:30:00,2.443,0.0,2.443,0.853,0,0.853,1.5899999999999999,0.0,1.5899999999999999,2.463,0.0,2.463,0.853,0,0.853,1.6099999999999999,0.0,1.6099999999999999
2021-01-30 00:00:00,2.411,0.0,2.411,0.861,0,0.861,1.55,0.0,1.55,2.431,0.0,2.431,0.861,0,0.861,1.57,0.0,1.57
2021-01-30 00:30:00,2.6775,0.0,2.6775,0.7775000000000001,0,0.7775000000000001,1.9,0.0,1.9,2.6975,0.0,2.6975,0.7775000000000001,0,0.7775000000000001,1.92,0.0,1.92
2021-01-30 01:00:00,2.757,0.25,2.7683115793,0.557,0,0.557,2.2,0.25,2.2141589825,2.787,0.25,2.798190308,0.557,0,0.557,2.23,0.25,2.2439696968
2021-01-30 01:30:00,2.8105,0.25,2.8215971098,0.2005,0,0.2005,2.61,0.25,2.6219458423,2.8405,0.26,2.8523744933,0.2005,0,0.2005,2.64,0.26,2.652772135
2021-01-30 02:00:00,2.713,0.25,2.724494265,0.28300000000000003,0,0.28300000000000003,2.43,0.25,2.4428262321,2.733,0.26,2.7453395054,0.28300000000000003,0,0.28300000000000003,2.45,0.26,2.4637572932
2021-01-30 02:30:00,2.6605,0.25,2.6722200976,0.3805,0,0.3805,2.2800000000000002,0.25,2.2936651892,2.6905,0.25,2.7020899781,0.3805,0,0.3805,2.31,0.25,2.3234887562
2021-01-30 03:00:00,2.6125,0.0,2.6125,0.6425000000000001,0,0.6425000000000001,1.97,0.0,1.97,2.6325000000000003,0.0,2.6325000000000003,0.6425000000000001,0,0.6425000000000001,1.99,0.0,1.99
2021-01-30 03:30:00,2.5725,0.0,2.5725,0.5725,0,0.5725,2.0,0.0,2.0,2.5925000000000002,0.0,2.5925000000000002,0.5725,0,0.5725,2.02,0.0,2.02
2021-01-30 04:00:00,2.521,0.0,2.521,0.441,0,0.441,2.08,0.0,2.08,2.541,0.24,2.5523089547,0.441,0,0.441,2.1,0.24,2.1136697945
2021-01-30 04:30:00,2.488,0.25,2.5005287441,0.328,0,0.328,2.16,0.25,2.1744194628,2.518,0.26,2.5313877617,0.328,0,0.328,2.19,0.26,2.2053797859
2021-01-30 05:00:00,2.429,0.25,2.4418314848,0.47900000000000004,0,0.47900000000000004,1.9500000000000002,0.25,1.9659603251000002,2.449,0.26,2.4627628794,0.47900000000000004,0,0.47900000000000004,1.97,0.26,1.9870832896000001
2021-01-30 05:30:00,2.3970000000000002,0.25,2.4100018672,0.507,0,0.507,1.8900000000000001,0.25,1.9064626931,2.417,0.26,2.4309440553,0.507,0,0.507,1.9100000000000001,0.26,1.9276151068
2021-01-30 06:00:00,2.357,0.26,2.3712969025,0.437,0,0.437,1.92,0.26,1.9375241934,2.387,0.26,2.4011182811,0.437,0,0.437,1.9500000000000002,0.26,1.9672569736
2021-01-30 06:30:00,2.418,0.25,2.4308895490999998,0.328,0,0.328,2.09,0.25,2.1048990475,2.448,0.26,2.46176847,0.328,0,0.328,2.12,0.26,2.135883892
2021-01-30 07:00:00,2.459,0.0,2.459,0.34900000000000003,0,0.34900000000000003,2.11,0.0,2.11,2.489,0.0,2.489,0.34900000000000003,0,0.34900000000000003,2.14,0.0,2.14
2021-01-30 07:30:00,2.4535,0.0,2.4535,0.3835,0,0.3835,2.07,0.0,2.07,2.4835000000000003,0.0,2.4835000000000003,0.3835,0,0.3835,2.1,0.0,2.1
2021-01-30 08:00:00,2.485,0.0,2.485,0.375,0,0.375,2.11,0.0,2.11,2.515,0.0,2.515,0.375,0,0.375,2.14,0.0,2.14
2021-01-30 08:30:00,2.5545,0.0,2.5545,0.5045000000000001,0,0.5045000000000001,2.05,0.0,2.05,2.5745,0.0,2.5745,0.5045000000000001,0,0.5045000000000001,2.07,0.0,2.07
2021-01-30 09:00:00,2.5585,0.0,2.5585,0.48850000000000005,0,0.48850000000000005,2.07,0.0,2.07,2.5785,0.0,2.5785,0.48850000000000005,0,0.48850000000000005,2.09,0.0,2.09
2021-01-30 09:30:00,2.567,0.0,2.567,0.587,0,0.587,1.98,0.0,1.98,2.5869999999999997,0.0,2.5869999999999997,0.587,0,0.587,2.0,0.0,2.0
2021-01-30 10:00:00,2.6335,0.0,2.6335,0.6535000000000001,0,0.6535000000000001,1.98,0.0,1.98,2.6635,0.0,2.6635,0.6535000000000001,0,0.6535000000000001,2.01,0.0,2.01
2021-01-30 10:30:00,2.6310000000000002,0.0,2.6310000000000002,0.721,0,0.721,1.9100000000000001,0.0,1.9100000000000001,2.651,0.0,2.651,0.721,0,0.721,1.9300000000000002,0.0,1.9300000000000002
2021-01-30 11:00:00,2.91,0.0,2.91,0.79,0,0.79,2.12,0.0,2.12,2.93,0.0,2.93,0.79,0,0.79,2.14,0.0,2.14
2021-01-30 11:30:00,2.877,0.0,2.877,0.8170000000000001,0,0.8170000000000001,2.06,0.0,2.06,2.8970000000000002,0.0,2.8970000000000002,0.8170000000000001,0,0.8170000000000001,2.08,0.0,2.08
2021-01-30 12:00:00,2.925,0.0,2.925,0.835,0,0.835,2.09,0.0,2.09,2.955,0.0,2.955,0.835,0,0.835,2.12,0.0,2.12
2021-01-30 12:30:00,2.904,0.0,2.904,0.844,0,0.844,2.06,0.0,2.06,2.934,0.0,2.934,0.844,0,0.844,2.09,0.0,2.09
2021-01-30 13:00:00,2.6705,0.0,2.6705,0.8205,0,0.8205,1.85,0.0,1.85,2.6905,0.0,2.6905,0.8205,0,0.8205,1.87,0.0,1.87
2021-01-30 13:30:00,2.6814999999999998,0.0,2.6814999999999998,0.8215,0,0.8215,1.8599999999999999,0.0,1.8599999999999999,2.7015000000000002,0.0,2.7015000000000002,0.8215,0,0.8215,1.88,0.0,1.88
2021-01-30 14:00:00,2.681,0.0,2.681,0.8210000000000001,0,0.8210000000000001,1.8599999999999999,0.0,1.8599999999999999,2.701,0.0,2.701,0.8210000000000001,0,0.8210000000000001,1.88,0.0,1.88
2021-01-30 14:30:00,2.6085000000000003,0.0,2.6085000000000003,0.8285,0,0.8285,1.78,0.0,1.78,2.6285,0.0,2.6285,0.8285,0,0.8285,1.8,0.0,1.8
2021-01-30 15:00:00,2.6550000000000002,0.0,2.6550000000000002,0.8150000000000001,0,0.8150000000000001,1.8399999999999999,0.0,1.8399999999999999,2.685,0.0,2.685,0.8150000000000001,0,0.8150000000000001,1.87,0.0,1.87
2021-01-30 15:30:00,2.7285,0.0,2.7285,0.7685000000000001,0,0.7685000000000001,1.96,0.0,1.96,2.7485,0.0,2.7485,0.7685000000000001,0,0.7685000000000001,1.98,0.0,1.98
2021-01-30 16:00:00,2.8005,0.0,2.8005,0.7405,0,0.7405,2.06,0.0,2.06,2.8205,0.0,2.8205,0.7405,0,0.7405,2.08,0.0,2.08
2021-01-30 16:30:00,2.9015,0.0,2.9015,0.7515000000000001,0,0.7515000000000001,2.15,0.0,2.15,2.9314999999999998,0.0,2.9314999999999998,0.7515000000000001,0,0.7515000000000001,2.18,0.0,2.18
2021-01-30 17:00:00,3.009,0.0,3.009,0.779,0,0.779,2.23,0.0,2.23,3.029,0.0,3.029,0.779,0,0.779,2.25,0.0,2.25
2021-01-30 17:30:00,3.1875,0.0,3.1875,0.8175,0,0.8175,2.37,0.0,2.37,3.2275,0.0,3.2275,0.8175,0,0.8175,2.41,0.0,2.41
2021-01-30 18:00:00,3.218,0.0,3.218,0.848,0,0.848,2.37,0.0,2.37,3.248,0.0,3.248,0.848,0,0.848,2.4,0.0,2.4
2021-01-30 18:30:00,3.2055,0.52,3.2474036166999998,0.7555000000000001,0,0.7555000000000001,2.45,0.52,2.5045758124,3.2355,-0.45,3.2666435756,0.7555000000000001,0,0.7555000000000001,2.48,-0.45,2.5204959829
2021-01-30 19:00:00,3.1165,0.5,3.1563542656,0.7565000000000001,0,0.7565000000000001,2.36,0.5,2.4123847123,3.1365,-0.43,3.1658383171,0.7565000000000001,0,0.7565000000000001,2.38,-0.43,2.418532613
2021-01-30 19:30:00,3.0115,0.0,3.0115,0.6715,0,0.6715,2.34,0.0,2.34,3.0415,0.0,3.0415,0.6715,0,0.6715,2.37,0.0,2.37
2021-01-30 20:00:00,2.8565,0.68,2.9363229131,0.5665,0,0.5665,2.29,0.68,2.3888281646,2.8865,-0.29,2.9010312391,0.5665,0,0.5665,2.32,-0.29,2.338054747
2021-01-30 20:30:00,2.7155,0.52,2.7648400044,0.4655,0,0.4655,2.25,0.52,2.3093072554000003,2.7355,-0.28,2.7497927649,0.4655,0,0.4655,2.27,-0.28,2.2872035327
2021-01-30 21:00:00,2.6915,0.25,2.7030856905,0.3415,0,0.3415,2.35,0.25,2.3632604596,2.7215,0.26,2.7338914115,0.3415,0,0.3415,2.38,0.26,2.3941595603
2021-01-30 21:30:00,2.6245000000000003,0.29,2.6404734897,0.29450000000000004,0,0.29450000000000004,2.33,0.29,2.3479778534,2.6545,0.29,2.6702940380999998,0.29450000000000004,0,0.29450000000000004,2.36,0.29,2.3777510383
2021-01-30 22:00:00,2.5335,0.30000000000000004,2.5512001587,0.24350000000000002,0,0.24350000000000002,2.29,0.30000000000000004,2.309567059,2.5535,0.31,2.5722484814,0.24350000000000002,0,0.24350000000000002,2.31,0.31,2.3307080469
2021-01-30 22:30:00,2.383,0.30000000000000004,2.4018095262,0.213,0,0.213,2.17,0.30000000000000004,2.1906391761,2.4130000000000003,0.31,2.4328314779,0.213,0,0.213,2.2,0.31,2.2217335574
2021-01-30 23:00:00,2.3575,0.32,2.3791187969,0.2175,0,0.2175,2.14,0.32,2.1637929661,2.3775,0.34,2.4016882083,0.2175,0,0.2175,2.16,0.34,2.1865955273
2021-01-30 23:30:00,2.403,0.31,2.422913329,0.14300000000000002,0,0.14300000000000002,2.26,0.31,2.2811619846,2.433,0.33,2.4552777847,0.14300000000000002,0,0.14300000000000002,2.29,0.33,2.3136551169
2021-01-31 00:00:00,2.3915,0.39,2.4230914655,0.07150000000000001,0,0.07150000000000001,2.32,0.39,2.352551806,2.4314999999999998,0.34,2.4551562578,0.07150000000000001,0,0.07150000000000001,2.36,0.34,2.3843657438
2021-01-31 00:30:00,2.608,0.48,2.6518039143000003,0.028,0,0.028,2.58,0.48,2.6242713274,2.668,0.25,2.6796872952,0.028,0,0.028,2.64,0.25,2.6518107021
2021-01-31 01:00:00,2.6905,0.30000000000000004,2.7071738492,0.0105,0,0.0105,2.68,0.30000000000000004,2.6967387712,2.7205,0.32,2.7392554189,0.0105,0,0.0105,2.71,0.32,2.7288275871
2021-01-31 01:30:00,2.7545,0.31,2.7718892925,0.0045000000000000005,0,0.0045000000000000005,2.75,0.31,2.7674175688,2.7745,0.33,2.7940562360000003,0.0045000000000000005,0,0.0045000000000000005,2.77,0.33,2.7895877832
2021-01-31 02:00:00,2.721,0.27,2.7343629971,0.001,0,0.001,2.7199999999999998,0.27,2.733367886,2.761,0.29,2.7761882141000003,0.001,0,0.001,2.76,0.29,2.7751936869
2021-01-31 02:30:00,2.73,0.27,2.7433191575,0.0,0,0.0,2.73,0.27,2.7433191575,2.76,0.29,2.7751936869,0.0,0,0.0,2.76,0.29,2.7751936869
2021-01-31 03:00:00,2.65,0.28,2.6647513955,0.0,0,0.0,2.65,0.28,2.6647513955,2.68,0.30000000000000004,2.6967387712,0.0,0,0.0,2.68,0.30000000000000004,2.6967387712
2021-01-31 03:30:00,2.56,0.26,2.5731692521,0.0,0,0.0,2.56,0.26,2.5731692521,2.59,0.27,2.60403533,0.0,0,0.0,2.59,0.27,2.60403533
2021-01-31 04:00:00,2.52,0.30000000000000004,2.5377943179,0.0,0,0.0,2.52,0.30000000000000004,2.5377943179,2.55,0.26,2.5632206304,0.0,0,0.0,2.55,0.26,2.5632206304
2021-01-31 04:30:00,2.49,0.27,2.5045957758,0.01,0,0.01,2.48,0.27,2.4946542847,2.52,0.28,2.5355078387,0.01,0,0.01,2.51,0.28,2.5255692428
2021-01-31 05:00:00,2.4035,0.29,2.4209321036,0.053500000000000006,0,0.053500000000000006,2.35,0.29,2.3678260071,2.4335,0.31,2.4531657608,0.053500000000000006,0,0.053500000000000006,2.38,0.31,2.4001041644
2021-01-31 05:30:00,2.385,0.27,2.4002343636,0.28500000000000003,0,0.28500000000000003,2.1,0.27,2.1172859986,2.4050000000000002,0.29,2.4224213094,0.28500000000000003,0,0.28500000000000003,2.12,0.29,2.1397429752
2021-01-31 06:00:00,2.355,0.27,2.3704271767,0.425,0,0.425,1.9300000000000002,0.27,1.9487944992,2.375,0.27,2.3902980986,0.425,0,0.425,1.9500000000000002,0.27,1.968603566
2021-01-31 06:30:00,2.424,0.27,2.4389907749,0.554,0,0.554,1.87,0.27,1.8893914364,2.444,0.27,2.4588688456,0.554,0,0.554,1.8900000000000001,0.27,1.9091883092000002
2021-01-31 07:00:00,2.479,0.25,2.4915740005,0.659,0,0.659,1.82,0.25,1.8370900903,2.499,0.26,2.512489005,0.659,0,0.659,1.8399999999999999,0.26,1.8582787735
2021-01-31 07:30:00,2.4105,0.0,2.4105,0.6105,0,0.6105,1.8,0.0,1.8,2.4305,0.0,2.4305,0.6105,0,0.6105,1.82,0.0,1.82
2021-01-31 08:00:00,2.4495,0.0,2.4495,0.6695,0,0.6695,1.78,0.0,1.78,2.4695,0.0,2.4695,0.6695,0,0.6695,1.8,0.0,1.8
2021-01-31 08:30:00,2.575,0.6000000000000001,2.643979009,0.795,0,0.795,1.78,0.6000000000000001,1.8784035774999999,2.5949999999999998,-0.35000000000000003,2.6184967061,0.795,0,0.795,1.8,-0.35000000000000003,1.8337120821
2021-01-31 09:00:00,2.658,0.0,2.658,0.738,0,0.738,1.92,0.0,1.92,2.678,0.0,2.678,0.738,0,0.738,1.94,0.0,1.94
2021-01-31 09:30:00,2.7635,0.0,2.7635,0.7235,0,0.7235,2.04,0.0,2.04,2.7935,0.0,2.7935,0.7235,0,0.7235,2.07,0.0,2.07
2021-01-31 10:00:00,2.759,0.0,2.759,0.719,0,0.719,2.04,0.0,2.04,2.789,0.0,2.789,0.719,0,0.719,2.07,0.0,2.07
2021-01-31 10:30:00,2.8345000000000002,0.0,2.8345000000000002,0.6245,0,0.6245,2.21,0.0,2.21,2.8645,0.0,2.8645,0.6245,0,0.6245,2.24,0.0,2.24
2021-01-31 11:00:00,2.8445,0.0,2.8445,0.5845,0,0.5845,2.26,0.0,2.26,2.8645,0.0,2.8645,0.5845,0,0.5845,2.2800000000000002,0.0,2.2800000000000002
2021-01-31 11:30:00,2.9135,0.0,2.9135,0.7035,0,0.7035,2.21,0.0,2.21,2.9435000000000002,0.0,2.9435000000000002,0.7035,0,0.7035,2.24,0.0,2.24
2021-01-31 12:00:00,2.9285,0.0,2.9285,0.7685000000000001,0,0.7685000000000001,2.16,0.0,2.16,2.9585,0.0,2.9585,0.7685000000000001,0,0.7685000000000001,2.19,0.0,2.19
2021-01-31 12:30:00,2.9505,0.54,2.9995083347,0.7905000000000001,0,0.7905000000000001,2.16,0.54,2.2264770378,3.0005,-0.41000000000000003,3.0283824478,0.7905000000000001,0,0.7905000000000001,2.21,-0.41000000000000003,2.2477099457
2021-01-31 13:00:00,2.9745,0.0,2.9745,0.8345,0,0.8345,2.14,0.0,2.14,2.9945,0.0,2.9945,0.8345,0,0.8345,2.16,0.0,2.16
2021-01-31 13:30:00,2.909,0.5700000000000001,2.9643179654000003,0.849,0,0.849,2.06,0.5700000000000001,2.1374049686,2.939,-0.37,2.9621986767,0.849,0,0.849,2.09,-0.37,2.1224985277
2021-01-31 14:00:00,2.9585,0.0,2.9585,0.8285,0,0.8285,2.13,0.0,2.13,2.9785,0.0,2.9785,0.8285,0,0.8285,2.15,0.0,2.15
2021-01-31 14:30:00,3.0525,0.0,3.0525,0.8325,0,0.8325,2.22,0.0,2.22,3.0825,0.0,3.0825,0.8325,0,0.8325,2.25,0.0,2.25
2021-01-31 15:00:00,3.1015,0.0,3.1015,0.7515000000000001,0,0.7515000000000001,2.35,0.0,2.35,3.1415,0.0,3.1415,0.7515000000000001,0,0.7515000000000001,2.39,0.0,2.39
2021-01-31 15:30:00,3.1165,0.0,3.1165,0.7165,0,0.7165,2.4,0.0,2.4,3.1465,0.0,3.1465,0.7165,0,0.7165,2.43,0.0,2.43
2021-01-31 16:00:00,3.149,0.0,3.149,0.779,0,0.779,2.37,0.0,2.37,3.179,0.0,3.179,0.779,0,0.779,2.4,0.0,2.4
2021-01-31 16:30:00,3.173,0.0,3.173,0.783,0,0.783,2.39,0.0,2.39,3.213,0.0,3.213,0.783,0,0.783,2.43,0.0,2.43
2021-01-31 17:00:00,3.23,0.0,3.23,0.7000000000000001,0,0.7000000000000001,2.5300000000000002,0.0,2.5300000000000002,3.27,0.0,3.27,0.7000000000000001,0,0.7000000000000001,2.5700000000000003,0.0,2.5700000000000003
2021-01-31 17:30:00,3.4265,0.0,3.4265,0.6565000000000001,0,0.6565000000000001,2.77,0.0,2.77,3.4665,0.0,3.4665,0.6565000000000001,0,0.6565000000000001,2.81,0.0,2.81
2021-01-31 18:00:00,3.434,0.0,3.434,0.594,0,0.594,2.84,0.0,2.84,3.464,0.0,3.464,0.594,0,0.594,2.87,0.0,2.87
2021-01-31 18:30:00,3.3685,0.0,3.3685,0.42850000000000005,0,0.42850000000000005,2.94,0.0,2.94,3.4085,0.0,3.4085,0.42850000000000005,0,0.42850000000000005,2.98,0.0,2.98
2021-01-31 19:00:00,3.1775,0.25,3.1873196027,0.3375,0,0.3375,2.84,0.25,2.8509822869,3.2175,0.25,3.2271978945,0.3375,0,0.3375,2.88,0.25,2.8908303305
2021-01-31 19:30:00,3.121,0.26,3.1318111373,0.301,0,0.301,2.8200000000000003,0.26,2.8319604517,3.151,0.26,3.1617085571,0.301,0,0.301,2.85,0.26,2.8618350756
2021-01-31 20:00:00,2.9705,0.0,2.9705,0.3105,0,0.3105,2.66,0.0,2.66,3.0005,0.25,3.0108969179,0.3105,0,0.3105,2.69,0.25,2.7015921232
2021-01-31 20:30:00,2.839,0.0,2.839,0.269,0,0.269,2.5700000000000003,0.0,2.5700000000000003,2.8890000000000002,0.25,2.899796717,0.269,0,0.269,2.62,0.25,2.631900454
2021-01-31 21:00:00,2.726,0.61,2.7934165461,0.20600000000000002,0,0.20600000000000002,2.52,0.61,2.5927784325000003,2.766,0.11,2.7681864099,0.20600000000000002,0,0.20600000000000002,2.56,0.11,2.5623621914
2021-01-31 21:30:00,2.625,0.74,2.7273109467000003,0.23500000000000001,0,0.23500000000000001,2.39,0.74,2.5019392479,2.725,-0.27,2.7383434774,0.23500000000000001,0,0.23500000000000001,2.49,-0.27,2.5045957758
2021-01-31 22:00:00,2.4735,0.77,2.5905795201,0.24350000000000002,0,0.24350000000000002,2.23,0.77,2.3591947779,2.5835,-0.25,2.5955678088000003,0.24350000000000002,0,0.24350000000000002,2.34,-0.25,2.3533168083
2021-01-31 22:30:00,2.4035,0.56,2.4678760605,0.2235,0,0.2235,2.18,0.56,2.2507776434,2.4735,0.30000000000000004,2.4916264267,0.2235,0,0.2235,2.25,0.30000000000000004,2.2699118926
2021-01-31 23:00:00,2.319,0.66,2.4110912467,0.199,0,0.199,2.12,0.66,2.2203603311,2.399,0.34,2.4229735863,0.199,0,0.199,2.2,0.34,2.2261176968
2021-01-31 23:30:00,2.3685,0.8,2.4999584497000003,0.1985,0,0.1985,2.17,0.8,2.3127689033,2.4685,0.0,2.4685,0.1985,0,0.1985,2.27,0.0,2.27
2021-02-01 00:00:00,2.3395,0.8,2.4725008089,0.1995,0,0.1995,2.14,0.8,2.2846443925,2.4295,-0.25,2.4423288579,0.1995,0,0.1995,2.23,-0.25,2.2439696968
2021-02-01 00:30:00,2.69,0.48,2.7324897072,0.22,0,0.22,2.47,0.48,2.5162074636,2.73,0.25,2.7414229882,0.22,0,0.22,2.51,0.25,2.5224194734000003
2021-02-01 01:00:00,2.769,0.25,2.7802627574,0.249,0,0.249,2.52,0.25,2.532370431,2.799,0.26,2.8110498039,0.249,0,0.249,2.55,0.26,2.5632206304
2021-02-01 01:30:00,2.802,0.25,2.8131306404,0.272,0,0.272,2.5300000000000002,0.25,2.5423217735,2.842,0.26,2.853868252,0.272,0,0.272,2.5700000000000003,0.26,2.5831182706
2021-02-01 02:00:00,2.755,0.28,2.7691921205,0.23500000000000001,0,0.23500000000000001,2.52,0.28,2.5355078387,2.785,0.28,2.799040014,0.23500000000000001,0,0.23500000000000001,2.55,0.28,2.5653264899
2021-02-01 02:30:00,2.751,0.41000000000000003,2.7813847271,0.221,0,0.221,2.5300000000000002,0.41000000000000003,2.5630060476,2.791,0.15,2.7950279068,0.221,0,0.221,2.5700000000000003,0.15,2.5743737102
2021-02-01 03:00:00,2.6555,0.26,2.6681979406,0.2555,0,0.2555,2.4,0.26,2.4140422532,2.6755,0.28,2.6901115683,0.2555,0,0.2555,2.42,0.28,2.4361444949
2021-02-01 03:30:00,2.584,0.26,2.5970475544,0.244,0,0.244,2.34,0.26,2.3544001359,2.614,0.28,2.6289534038999998,0.244,0,0.244,2.37,0.28,2.3864827676
2021-02-01 04:00:00,2.541,0.26,2.5542672139,0.261,0,0.261,2.2800000000000002,0.26,2.2947766776,2.561,0.27,2.5751933908,0.261,0,0.261,2.3,0.27,2.3157936005
2021-02-01 04:30:00,2.551,0.26,2.5642154746,0.271,0,0.271,2.2800000000000002,0.26,2.2947766776,2.581,0.28,2.596143486,0.271,0,0.271,2.31,0.28,2.3269078194
2021-02-01 05:00:00,2.508,0.26,2.5214408579,0.338,0,0.338,2.17,0.26,2.185520533,2.5380000000000003,0.28,2.5533985196,0.338,0,0.338,2.2,0.28,2.2177466041000002
2021-02-01 05:30:00,2.5195,0.26,2.5328798333,0.3295,0,0.3295,2.19,0.26,2.2053797859,2.5395,0.28,2.554889479,0.3295,0,0.3295,2.21,0.28,2.227666941
2021-02-01 06:00:00,2.46,0.26,2.4737016797,0.33,0,0.33,2.13,0.26,2.1458098704,2.49,0.28,2.5056935168,0.33,0,0.33,2.16,0.28,2.1780725424
2021-02-01 06:30:00,2.642,0.39,2.6706298882,0.292,0,0.292,2.35,0.39,2.3821418933,2.662,0.17,2.6674227262,0.292,0,0.292,2.37,0.17,2.3760892239
2021-02-01 07:00:00,2.7665,0.0,2.7665,0.2765,0,0.2765,2.49,0.0,2.49,2.7965,0.0,2.7965,0.2765,0,0.2765,2.52,0.0,2.52
2021-02-01 07:30:00,2.836,0.0,2.836,0.23600000000000002,0,0.23600000000000002,2.6,0.0,2.6,2.866,0.0,2.866,0.23600000000000002,0,0.23600000000000002,2.63,0.0,2.63
2021-02-01 08:00:00,2.87,0.25,2.8808679248,0.27,0,0.27,2.6,0.25,2.6119915773,2.9,0.26,2.9116318449,0.27,0,0.27,2.63,0.26,2.6428204631
2021-02-01 08:30:00,2.939,0.61,3.001636387,0.279,0,0.279,2.66,0.61,2.7290474529,2.989,-0.42,3.0183639608,0.279,0,0.279,2.71,-0.42,2.7423530043
2021-02-01 09:00:00,3.2265,0.66,3.293311745,0.2565,0,0.2565,2.9699999999999998,0.66,3.0424496709,3.3365,-0.35000000000000003,3.3548073343,0.2565,0,0.2565,3.08,-0.35000000000000003,3.0998225756
2021-02-01 09:30:00,3.283,0.34,3.3005588921,0.273,0,0.273,3.01,0.34,3.0291417927,3.323,0.2,3.3290132172,0.273,0,0.273,3.05,0.2,3.0565503431
2021-02-01 10:00:00,3.3375,0.25,3.3468501983,0.28750000000000003,0,0.28750000000000003,3.05,0.25,3.0602287496,3.3575,0.25,3.3667946552,0.28750000000000003,0,0.28750000000000003,3.07,0.25,3.0801623334
2021-02-01 10:30:00,3.35,0.25,3.3593154064,0.26,0,0.26,3.09,0.25,3.1000967727,3.38,0.25,3.3892329516,0.26,0,0.26,3.12,0.25,3.13
2021-02-01 11:00:00,3.2735,0.25,3.2830324778,0.2335,0,0.2335,3.04,0.25,3.0502622838,3.3135,0.25,3.3229177315,0.2335,0,0.2335,3.08,0.25,3.0901294471
2021-02-01 11:30:00,3.222,0.25,3.2316843905,0.232,0,0.232,2.99,0.25,3.000433302,3.2720000000000002,0.25,3.2815368351,0.232,0,0.232,3.04,0.25,3.0502622838
2021-02-01 12:00:00,3.212,0.25,3.2217144504,0.182,0,0.182,3.03,0.25,3.0402960382,3.242,0.25,3.2516248246,0.182,0,0.182,3.06,0.25,3.0701954335
2021-02-01 12:30:00,3.2425,0.0,3.2425,0.1325,0,0.1325,3.11,0.0,3.11,3.2825,0.25,3.2920064171,0.1325,0,0.1325,3.15,0.25,3.1599050619
2021-02-01 13:00:00,3.3795,0.25,3.3887343139,0.0795,0,0.0795,3.3,0.25,3.3094561487,3.4195,0.25,3.4286265836,0.0795,0,0.0795,3.34,0.25,3.3493432192
2021-02-01 13:30:00,3.3805,0.25,3.3897315897,0.0505,0,0.0505,3.33,0.25,3.3393711983,3.4205,0.25,3.4296239225000003,0.0505,0,0.0505,3.37,0.25,3.3792602741
2021-02-01 14:00:00,3.2905,0.66,3.3560378797,0.0505,0,0.0505,3.24,0.66,3.306538976,3.3305,-0.13,3.3330361909,0.0505,0,0.0505,3.2800000000000002,-0.13,3.2825752086
2021-02-01 14:30:00,3.2315,0.5700000000000001,3.281385721,0.061500000000000006,0,0.061500000000000006,3.17,0.5700000000000001,3.2208384002,3.2815,-0.35000000000000003,3.3001124602,0.061500000000000006,0,0.061500000000000006,3.22,-0.35000000000000003,3.2389658843999998
2021-02-01 15:00:00,3.255,0.0,3.255,0.025,0,0.025,3.23,0.0,3.23,3.285,0.24,3.2937554554,0.025,0,0.025,3.26,0.24,3.2688224179
2021-02-01 15:30:00,3.339,0.0,3.339,0.019,0,0.019,3.32,0.0,3.32,3.3890000000000002,0.0,3.3890000000000002,0.019,0,0.019,3.37,0.0,3.37
2021-02-01 16:00:00,3.4825,0.0,3.4825,0.0325,0,0.0325,3.45,0.0,3.45,3.5324999999999998,0.0,3.5324999999999998,0.0325,0,0.0325,3.5,0.0,3.5
2021-02-01 16:30:00,3.616,0.0,3.616,0.116,0,0.116,3.5,0.0,3.5,3.666,0.0,3.666,0.116,0,0.116,3.55,0.0,3.55
2021-02-01 17:00:00,3.8165,0.0,3.8165,0.10650000000000001,0,0.10650000000000001,3.71,0.0,3.71,3.8565,0.0,3.8565,0.10650000000000001,0,0.10650000000000001,3.75,0.0,3.75
2021-02-01 17:30:00,3.8945,0.59,3.9389377058,0.0745,0,0.0745,3.8200000000000003,0.59,3.8652942967,3.9445,-0.36,3.9608938701,0.0745,0,0.0745,3.87,-0.36,3.8867081187
2021-02-01 18:00:00,3.896,0.0,3.896,0.246,0,0.246,3.65,0.0,3.65,3.936,0.0,3.936,0.246,0,0.246,3.69,0.0,3.69
2021-02-01 18:30:00,3.771,0.0,3.771,0.14100000000000001,0,0.14100000000000001,3.63,0.0,3.63,3.811,0.0,3.811,0.14100000000000001,0,0.14100000000000001,3.67,0.0,3.67
2021-02-01 19:00:00,3.6045,0.0,3.6045,0.24450000000000002,0,0.24450000000000002,3.36,0.0,3.36,3.6445,0.0,3.6445,0.24450000000000002,0,0.24450000000000002,3.4,0.0,3.4
2021-02-01 19:30:00,3.4785,0.65,3.538709122,0.3085,0,0.3085,3.17,0.65,3.2359542642,3.5185,-0.05,3.5188552471,0.3085,0,0.3085,3.21,-0.05,3.2103893845
2021-02-01 20:00:00,3.31,0.25,3.3194276615,0.37,0,0.37,2.94,0.25,2.9506101064,3.34,0.25,3.3493432192,0.37,0,0.37,2.9699999999999998,0.25,2.9805033132
2021-02-01 20:30:00,3.1895,0.0,3.1895,0.48950000000000005,0,0.48950000000000005,2.7,0.0,2.7,3.2195,0.25,3.2291918881,0.48950000000000005,0,0.48950000000000005,2.73,0.25,2.7414229882
2021-02-01 21:00:00,3.1625,0.0,3.1625,0.7125,0,0.7125,2.45,0.0,2.45,3.1925,0.0,3.1925,0.7125,0,0.7125,2.48,0.0,2.48
2021-02-01 21:30:00,3.099,0.6000000000000001,3.1565489066,0.809,0,0.809,2.29,0.6000000000000001,2.3672980378,3.129,-0.4,3.1544636628,0.809,0,0.809,2.32,-0.4,2.3542302351
2021-02-01 22:00:00,2.891,0.25,2.9017892756,0.771,0,0.771,2.12,0.25,2.134689673,2.911,0.25,2.9217154208,0.771,0,0.771,2.14,0.25,2.154553318
2021-02-01 22:30:00,2.806,0.29,2.8209459406,0.596,0,0.596,2.21,0.29,2.2289459392,2.836,0.29,2.8507886628,0.596,0,0.596,2.24,0.29,2.2586943131
2021-02-01 23:00:00,2.705,0.27,2.7184416492,0.685,0,0.685,2.02,0.27,2.0379646709,2.725,0.28,2.7393475500999998,0.685,0,0.685,2.04,0.28,2.0591260282
2021-02-01 23:30:00,2.725,0.65,2.8014505171,0.785,0,0.785,1.94,0.65,2.0459960899,2.745,-0.19,2.7515677349,0.785,0,0.785,1.96,-0.19,1.9691876498
2021-02-02 00:00:00,2.6595,0.64,2.7354232305,0.8295,0,0.8295,1.83,0.64,1.9386851214,2.7495000000000003,-0.34,2.7704422481,0.8295,0,0.8295,1.92,-0.34,1.9498717907
2021-02-02 00:30:00,2.961,0.65,3.0315047419,0.8210000000000001,0,0.8210000000000001,2.14,0.65,2.2365375025,3.011,-0.34,3.0301354755,0.8210000000000001,0,0.8210000000000001,2.19,-0.34,2.216235547
2021-02-02 01:00:00,3.088,0.0,3.088,0.838,0,0.838,2.25,0.0,2.25,3.118,0.25,3.1280063939,0.838,0,0.838,2.2800000000000002,0.25,2.2936651892
2021-02-02 01:30:00,3.0725,0.0,3.0725,0.8625,0,0.8625,2.21,0.0,2.21,3.1025,0.0,3.1025,0.8625,0,0.8625,2.24,0.0,2.24
2021-02-02 02:00:00,2.9785,0.6000000000000001,3.0383321494,0.8685,0,0.8685,2.11,0.6000000000000001,2.1936499265,3.0085,-0.38,3.0324037083,0.8685,0,0.8685,2.14,-0.38,2.1734764779
2021-02-02 02:30:00,2.9995000000000003,0.0,2.9995000000000003,0.8795000000000001,0,0.8795000000000001,2.12,0.0,2.12,3.0195,0.0,3.0195,0.8795000000000001,0,0.8795000000000001,2.14,0.0,2.14
2021-02-02 03:00:00,2.941,0.0,2.941,0.861,0,0.861,2.08,0.0,2.08,2.961,0.0,2.961,0.861,0,0.861,2.1,0.0,2.1
2021-02-02 03:30:00,2.8605,0.0,2.8605,0.8405,0,0.8405,2.02,0.0,2.02,2.8905000000000003,0.0,2.8905000000000003,0.8405,0,0.8405,2.05,0.0,2.05
2021-02-02 04:00:00,2.786,0.37,2.8104618837,0.736,0,0.736,2.05,0.37,2.083122656,2.806,0.16,2.8105579517,0.736,0,0.736,2.07,0.16,2.0761743665
2021-02-02 04:30:00,2.7555,0.25,2.7668177117,0.7155,0,0.7155,2.04,0.25,2.0552615405,2.7755,0.25,2.7867364874,0.7155,0,0.7155,2.06,0.25,2.0751144547
2021-02-02 05:00:00,2.713,0.65,2.789779382,0.783,0,0.783,1.9300000000000002,0.65,2.0365166339,2.783,-0.29,2.7980687983,0.783,0,0.783,2.0,-0.29,2.0209156341
2021-02-02 05:30:00,2.713,0.65,2.789779382,0.733,0,0.733,1.98,0.65,2.0839625716,2.753,-0.02,2.7530726470999998,0.733,0,0.733,2.02,-0.02,2.0200990075
2021-02-02 06:00:00,2.7715,0.26,2.783668847,0.6615,0,0.6615,2.11,0.26,2.1259586073,2.7915,0.27,2.8045270992,0.6615,0,0.6615,2.13,0.27,2.1470444802
2021-02-02 06:30:00,2.8925,0.53,2.9406557517,0.7525000000000001,0,0.7525000000000001,2.14,0.53,2.2046541679000002,2.9125,-0.44,2.9455485482,0.7525000000000001,0,0.7525000000000001,2.16,-0.44,2.2043593174
2021-02-02 07:00:00,2.9745,0.0,2.9745,0.7045,0,0.7045,2.27,0.0,2.27,3.0045,0.0,3.0045,0.7045,0,0.7045,2.3,0.0,2.3
2021-02-02 07:30:00,3.0635,0.0,3.0635,0.6235,0,0.6235,2.44,0.0,2.44,3.0835,0.0,3.0835,0.6235,0,0.6235,2.46,0.0,2.46
2021-02-02 08:00:00,3.155,0.58,3.2078692305,0.545,0,0.545,2.61,0.58,2.6736678926,3.185,-0.43,3.2138956112,0.545,0,0.545,2.64,-0.43,2.6747897114
2021-02-02 08:30:00,3.2385,0.0,3.2385,0.4985,0,0.4985,2.74,0.0,2.74,3.2685,0.0,3.2685,0.4985,0,0.4985,2.77,0.0,2.77
2021-02-02 09:00:00,3.197,0.0,3.197,0.5670000000000001,0,0.5670000000000001,2.63,0.0,2.63,3.227,0.0,3.227,0.5670000000000001,0,0.5670000000000001,2.66,0.0,2.66
2021-02-02 09:30:00,3.1585,0.0,3.1585,0.6685,0,0.6685,2.49,0.0,2.49,3.1885,0.0,3.1885,0.6685,0,0.6685,2.52,0.0,2.52
2021-02-02 10:00:00,2.9945,0.0,2.9945,0.7445,0,0.7445,2.25,0.0,2.25,3.0145,0.0,3.0145,0.7445,0,0.7445,2.27,0.0,2.27
2021-02-02 10:30:00,2.8655,0.0,2.8655,0.7855000000000001,0,0.7855000000000001,2.08,0.0,2.08,2.8855,0.0,2.8855,0.7855000000000001,0,0.7855000000000001,2.1,0.0,2.1
2021-02-02 11:00:00,2.7039999999999997,0.0,2.7039999999999997,0.8140000000000001,0,0.8140000000000001,1.8900000000000001,0.0,1.8900000000000001,2.724,0.0,2.724,0.8140000000000001,0,0.8140000000000001,1.9100000000000001,0.0,1.9100000000000001
2021-02-02 11:30:00,2.6945,0.0,2.6945,0.8545,0,0.8545,1.8399999999999999,0.0,1.8399999999999999,2.7145,0.0,2.7145,0.8545,0,0.8545,1.8599999999999999,0.0,1.8599999999999999
2021-02-02 12:00:00,2.85,0.0,2.85,0.86,0,0.86,1.99,0.0,1.99,2.86,0.0,2.86,0.86,0,0.86,2.0,0.0,2.0
2021-02-02 12:30:00,3.0615,0.0,3.0615,0.8615,0,0.8615,2.2,0.0,2.2,3.0915,0.0,3.0915,0.8615,0,0.8615,2.23,0.0,2.23
2021-02-02 13:00:00,3.1465,0.0,3.1465,0.8565,0,0.8565,2.29,0.0,2.29,3.1665,0.0,3.1665,0.8565,0,0.8565,2.31,0.0,2.31
2021-02-02 13:30:00,2.669,0.0,2.669,0.889,0,0.889,1.78,0.0,1.78,2.6790000000000003,0.0,2.6790000000000003,0.889,0,0.889,1.79,0.0,1.79
2021-02-02 14:00:00,2.7975,0.0,2.7975,0.8675,0,0.8675,1.9300000000000002,0.0,1.9300000000000002,2.8175,0.0,2.8175,0.8675,0,0.8675,1.9500000000000002,0.0,1.9500000000000002
2021-02-02 14:30:00,2.6310000000000002,0.0,2.6310000000000002,0.891,0,0.891,1.74,0.0,1.74,2.641,0.0,2.641,0.891,0,0.891,1.75,0.0,1.75
2021-02-02 15:00:00,2.7515,0.0,2.7515,0.8715,0,0.8715,1.88,0.0,1.88,2.7815000000000003,0.0,2.7815000000000003,0.8715,0,0.8715,1.9100000000000001,0.0,1.9100000000000001
2021-02-02 15:30:00,3.119,0.0,3.119,0.849,0,0.849,2.27,0.0,2.27,3.149,0.0,3.149,0.849,0,0.849,2.3,0.0,2.3
2021-02-02 16:00:00,3.143,0.5,3.1825224273,0.853,0,0.853,2.29,0.5,2.3439496582,3.163,-0.52,3.2054592495,0.853,0,0.853,2.31,-0.52,2.3678048906
2021-02-02 16:30:00,3.2045,0.0,3.2045,0.8745,0,0.8745,2.33,0.0,2.33,3.2345,0.0,3.2345,0.8745,0,0.8745,2.36,0.0,2.36
2021-02-02 17:00:00,3.5465,0.0,3.5465,0.8165,0,0.8165,2.73,0.0,2.73,3.5765000000000002,0.0,3.5765000000000002,0.8165,0,0.8165,2.76,0.0,2.76
2021-02-02 17:30:00,3.6795,0.0,3.6795,0.8395,0,0.8395,2.84,0.0,2.84,3.7095000000000002,0.0,3.7095000000000002,0.8395,0,0.8395,2.87,0.0,2.87
2021-02-02 18:00:00,3.6985,0.0,3.6985,0.8585,0,0.8585,2.84,0.0,2.84,3.7285,0.0,3.7285,0.8585,0,0.8585,2.87,0.0,2.87
2021-02-02 18:30:00,3.7165,0.0,3.7165,0.8265,0,0.8265,2.89,0.0,2.89,3.7565,0.0,3.7565,0.8265,0,0.8265,2.93,0.0,2.93
2021-02-02 19:00:00,3.601,0.0,3.601,0.851,0,0.851,2.75,0.0,2.75,3.641,0.0,3.641,0.851,0,0.851,2.79,0.0,2.79
2021-02-02 19:30:00,3.4415,0.0,3.4415,0.8815000000000001,0,0.8815000000000001,2.56,0.0,2.56,3.4815,0.0,3.4815,0.8815000000000001,0,0.8815000000000001,2.6,0.0,2.6
2021-02-02 20:00:00,3.2945,0.0,3.2945,0.8745,0,0.8745,2.42,0.0,2.42,3.3245,0.0,3.3245,0.8745,0,0.8745,2.45,0.0,2.45
2021-02-02 20:30:00,3.1945,0.61,3.2522192807,0.8545,0,0.8545,2.34,0.61,2.4182018113,3.2245,-0.39,3.2479994227,0.8545,0,0.8545,2.37,-0.39,2.4018742681
2021-02-02 21:00:00,3.128,0.61,3.1869239087,0.8180000000000001,0,0.8180000000000001,2.31,0.61,2.3891839611,3.158,-0.4,3.1832316912,0.8180000000000001,0,0.8180000000000001,2.34,-0.4,2.3739418695
2021-02-02 21:30:00,3.003,0.0,3.003,0.8230000000000001,0,0.8230000000000001,2.18,0.0,2.18,3.023,0.0,3.023,0.8230000000000001,0,0.8230000000000001,2.2,0.0,2.2
2021-02-02 22:00:00,2.884,0.25,2.8948153654,0.794,0,0.794,2.09,0.25,2.1048990475,2.904,0.25,2.9147411549,0.794,0,0.794,2.11,0.25,2.1247588098
2021-02-02 22:30:00,2.7715,0.25,2.782752639,0.7115,0,0.7115,2.06,0.25,2.0751144547,2.8015,0.25,2.8126326191,0.7115,0,0.7115,2.09,0.25,2.1048990475
2021-02-02 23:00:00,2.6765,0.28,2.6911061387,0.7165,0,0.7165,1.96,0.28,1.9798989873,2.6965,0.27,2.7099838098999998,0.7165,0,0.7165,1.98,0.27,1.998324298
2021-02-02 23:30:00,2.6595,0.61,2.7285601056,0.6495000000000001,0,0.6495000000000001,2.01,0.61,2.1005237442,2.7295,0.02,2.7295732725,0.6495000000000001,0,0.6495000000000001,2.08,0.02,2.0800961516
2021-02-03 00:00:00,2.6415,0.33,2.6620334803,0.4615,0,0.4615,2.18,0.33,2.2048355948,2.6615,0.34,2.68312919,0.4615,0,0.4615,2.2,0.34,2.2261176968
2021-02-03 00:30:00,2.93,0.27,2.942413975,0.33,0,0.33,2.6,0.27,2.6139816373,2.96,0.28,2.9732137495,0.33,0,0.33,2.63,0.28,2.6448629454
2021-02-03 01:00:00,2.9779999999999998,0.29,2.9920868971,0.278,0,0.278,2.7,0.29,2.7155294143,3.008,0.30000000000000004,3.0229230887,0.278,0,0.278,2.73,0.30000000000000004,2.7464340516
2021-02-03 01:30:00,3.028,0.29,3.0418553549,0.168,0,0.168,2.86,0.29,2.8746651979,3.058,0.31,3.0736727217,0.168,0,0.168,2.89,0.31,2.9065787448
2021-02-03 02:00:00,2.9305,0.33,2.9490219141000003,0.1405,0,0.1405,2.79,0.33,2.8094483444,2.9605,0.35000000000000003,2.9811172822,0.1405,0,0.1405,2.8200000000000003,0.35000000000000003,2.8416368522
2021-02-03 02:30:00,2.8855,0.31,2.9021044519,0.1255,0,0.1255,2.76,0.31,2.7773548567,2.9155,0.33,2.9341166047,0.1255,0,0.1255,2.79,0.33,2.8094483444
2021-02-03 03:00:00,2.8529999999999998,0.31,2.8697925012,0.083,0,0.083,2.77,0.31,2.7872925932,2.883,0.33,2.9018251153,0.083,0,0.083,2.8,0.33,2.8193793643
2021-02-03 03:30:00,2.832,0.29,2.8468094422,0.07200000000000001,0,0.07200000000000001,2.76,0.29,2.7751936869,2.872,0.31,2.8886820524,0.07200000000000001,0,0.07200000000000001,2.8,0.31,2.8171084466
2021-02-03 04:00:00,2.758,0.28,2.772176762,0.038,0,0.038,2.7199999999999998,0.28,2.7343737857,2.7880000000000003,0.30000000000000004,2.8040941496,0.038,0,0.038,2.75,0.30000000000000004,2.7663152387
2021-02-03 04:30:00,2.7205,0.29,2.7359130560000002,0.0405,0,0.0405,2.68,0.29,2.6956446353,2.7605,0.31,2.7778517329,0.0405,0,0.0405,2.7199999999999998,0.31,2.7376084453000002
2021-02-03 05:00:00,2.7255000000000003,0.30000000000000004,2.7419610227,0.025500000000000002,0,0.025500000000000002,2.7,0.30000000000000004,2.7166155414,2.7655000000000003,0.32,2.7839522715,0.025500000000000002,0,0.025500000000000002,2.74,0.32,2.7586228448
2021-02-03 05:30:00,2.692,0.29,2.707575299,0.042,0,0.042,2.65,0.29,2.6658206991,2.732,0.31,2.7495315965,0.042,0,0.042,2.69,0.31,2.7078035379000003
2021-02-03 06:00:00,2.6705,0.31,2.6884326754,0.060500000000000005,0,0.060500000000000005,2.61,0.31,2.6283454872,2.7005,0.33,2.7205882176,0.060500000000000005,0,0.060500000000000005,2.64,0.33,2.6605450569
2021-02-03 06:30:00,2.8665000000000003,0.29,2.8811321126,0.0965,0,0.0965,2.77,0.29,2.7851391348,2.8965,0.30000000000000004,2.9119945484,0.0965,0,0.0965,2.8,0.30000000000000004,2.8160255681
2021-02-03 07:00:00,3.0035,0.25,3.0138865689,0.12350000000000001,0,0.12350000000000001,2.88,0.25,2.8908303305,3.0335,0.25,3.043784199,0.12350000000000001,0,0.12350000000000001,2.91,0.25,2.9207190895
2021-02-03 07:30:00,3.116,0.0,3.116,0.08600000000000001,0,0.08600000000000001,3.03,0.0,3.03,3.146,0.25,3.1559176162,0.08600000000000001,0,0.08600000000000001,3.06,0.25,3.0701954335
2021-02-03 08:00:00,3.1905,0.25,3.2002797143,0.07050000000000001,0,0.07050000000000001,3.12,0.25,3.13,3.2305,0.25,3.2401589853,0.07050000000000001,0,0.07050000000000001,3.16,0.25,3.1698738145
2021-02-03 08:30:00,3.2415,0.0,3.2415,0.0915,0,0.0915,3.15,0.0,3.15,3.2815,0.25,3.2910093057,0.0915,0,0.0915,3.19,0.25,3.1997812425
2021-02-03 09:00:00,3.1845,0.0,3.1845,0.1345,0,0.1345,3.05,0.0,3.05,3.2145,0.0,3.2145,0.1345,0,0.1345,3.08,0.0,3.08
2021-02-03 09:30:00,3.0615,0.0,3.0615,0.14150000000000001,0,0.14150000000000001,2.92,0.0,2.92,3.0915,0.25,3.1015918897,0.14150000000000001,0,0.14150000000000001,2.95,0.25,2.9605742686000003
2021-02-03 10:00:00,2.7055,0.25,2.7170259936,0.23550000000000001,0,0.23550000000000001,2.47,0.25,2.4826195842,2.7355,0.25,2.7469001165,0.23550000000000001,0,0.23550000000000001,2.5,0.25,2.5124689053
2021-02-03 10:30:00,2.8675,0.42,2.8980952797,0.3375,0,0.3375,2.5300000000000002,0.42,2.5646247289,2.8975,0.25,2.9082651616,0.3375,0,0.3375,2.56,0.25,2.5721780654
2021-02-03 11:00:00,2.681,0.27,2.6945613743,0.441,0,0.441,2.24,0.27,2.2562136424,2.701,0.27,2.7144614567,0.441,0,0.441,2.26,0.27,2.2760711764
2021-02-03 11:30:00,2.525,0.24,2.5363802948,0.5650000000000001,0,0.5650000000000001,1.96,0.24,1.9746392076000001,2.555,0.25,2.567201784,0.5650000000000001,0,0.5650000000000001,1.99,0.25,2.0056420418
2021-02-03 12:00:00,1.803,0.25,1.8202497081,0.733,0,0.733,1.07,0.25,1.0988175463,1.8130000000000002,0.25,1.8301554579000001,0.733,0,0.733,1.08,0.25,1.1085576214
2021-02-03 12:30:00,2.626,0.0,2.626,0.5660000000000001,0,0.5660000000000001,2.06,0.0,2.06,2.646,0.25,2.6577840394,0.5660000000000001,0,0.5660000000000001,2.08,0.25,2.0949701669
2021-02-03 13:00:00,1.9175,0.0,1.9175,0.7775000000000001,0,0.7775000000000001,1.1400000000000001,0.0,1.1400000000000001,1.9275,0.0,1.9275,0.7775000000000001,0,0.7775000000000001,1.15,0.0,1.15
2021-02-03 13:30:00,1.838,0.0,1.838,0.9380000000000001,0,0.9380000000000001,0.9,0.0,0.9,1.8479999999999999,0.0,1.8479999999999999,0.9380000000000001,0,0.9380000000000001,0.91,0.0,0.91
2021-02-03 14:00:00,1.8439999999999999,0.0,1.8439999999999999,0.934,0,0.934,0.91,0.0,0.91,1.854,0.0,1.854,0.934,0,0.934,0.92,0.0,0.92
2021-02-03 14:30:00,2.038,0.0,2.038,0.878,0,0.878,1.16,0.0,1.16,2.058,0.25,2.073129036,0.878,0,0.878,1.18,0.25,1.2061923561
2021-02-03 15:00:00,1.9545,0.0,1.9545,0.7645000000000001,0,0.7645000000000001,1.19,0.0,1.19,1.9645000000000001,0.0,1.9645000000000001,0.7645000000000001,0,0.7645000000000001,1.2,0.0,1.2
2021-02-03 15:30:00,2.346,0.25,2.3592829419,0.646,0,0.646,1.7000000000000002,0.25,1.7182840277,2.366,0.25,2.3791712843,0.646,0,0.646,1.72,0.25,1.7380736463000002
2021-02-03 16:00:00,2.5505,0.25,2.5627232098,0.6105,0,0.6105,1.94,0.25,1.9560419218,2.5805,0.26,2.5935651621,0.6105,0,0.6105,1.97,0.26,1.9870832896000001
2021-02-03 16:30:00,3.013,0.37,3.0356332124,0.5730000000000001,0,0.5730000000000001,2.44,0.37,2.4678938389000002,3.043,0.19,3.0489258764,0.5730000000000001,0,0.5730000000000001,2.47,0.19,2.477296914
2021-02-03 17:00:00,3.296,0.64,3.3575610195,0.506,0,0.506,2.79,0.64,2.8624639736,3.336,0.01,3.336014988,0.506,0,0.506,2.83,0.01,2.8300176678
2021-02-03 17:30:00,3.557,0.49,3.590591734,0.487,0,0.487,3.07,0.49,3.1088583113,3.5869999999999997,0.17,3.5910261765,0.487,0,0.487,3.1,0.17,3.1046577911
2021-02-03 18:00:00,3.6835,0.0,3.6835,0.35350000000000004,0,0.35350000000000004,3.33,0.0,3.33,3.7235,0.0,3.7235,0.35350000000000004,0,0.35350000000000004,3.37,0.0,3.37
2021-02-03 18:30:00,3.6955,0.0,3.6955,0.28550000000000003,0,0.28550000000000003,3.41,0.0,3.41,3.7355,0.0,3.7355,0.28550000000000003,0,0.28550000000000003,3.45,0.0,3.45
2021-02-03 19:00:00,3.593,0.0,3.593,0.323,0,0.323,3.27,0.0,3.27,3.633,0.0,3.633,0.323,0,0.323,3.31,0.0,3.31
2021-02-03 19:30:00,3.428,0.0,3.428,0.328,0,0.328,3.1,0.0,3.1,3.468,0.0,3.468,0.328,0,0.328,3.14,0.0,3.14
2021-02-03 20:00:00,3.2935,0.25,3.3029747577,0.35350000000000004,0,0.35350000000000004,2.94,0.25,2.9506101064,3.3335,0.25,3.3428613866,0.35350000000000004,0,0.35350000000000004,2.98,0.25,2.9904681908
2021-02-03 20:30:00,3.192,0.52,3.2340785396,0.262,0,0.262,2.93,0.52,2.9757856106,3.242,0.09,3.2432489883,0.262,0,0.262,2.98,0.09,2.9813587506
2021-02-03 21:00:00,3.119,0.39,3.1432882464,0.299,0,0.299,2.8200000000000003,0.39,2.8468403538000002,3.169,0.14,3.1720909508,0.299,0,0.299,2.87,0.14,2.8734126052
2021-02-03 21:30:00,2.984,0.29,2.9980587052,0.334,0,0.334,2.65,0.29,2.6658206991,3.014,0.31,3.0299003284,0.334,0,0.334,2.68,0.31,2.6978695298
2021-02-03 22:00:00,2.8885,0.32,2.9061714075,0.2685,0,0.2685,2.62,0.32,2.6394696437,2.9185,0.34,2.9382379499,0.2685,0,0.2685,2.65,0.34,2.671722291
2021-02-03 22:30:00,2.766,0.32,2.7844489581,0.34600000000000003,0,0.34600000000000003,2.42,0.32,2.4410653412,2.786,0.34,2.8066699129,0.34600000000000003,0,0.34600000000000003,2.44,0.34,2.4635746386
2021-02-03 23:00:00,2.6585,0.36,2.6827639199,0.35850000000000004,0,0.35850000000000004,2.3,0.36,2.3280034364,2.6785,0.38,2.7053210992,0.35850000000000004,0,0.35850000000000004,2.32,0.38,2.3509147156
2021-02-03 23:30:00,2.668,0.36,2.6921783002,0.358,0,0.358,2.31,0.36,2.3378836584,2.698,0.38,2.7246291491,0.358,0,0.358,2.34,0.38,2.3706539182
2021-02-04 00:00:00,2.628,0.37,2.6539186122,0.23800000000000002,0,0.23800000000000002,2.39,0.37,2.4184705911,2.658,0.39,2.6864593799,0.23800000000000002,0,0.23800000000000002,2.42,0.39,2.451224184
2021-02-04 00:30:00,2.8985000000000003,0.31,2.9150304029000003,0.2585,0,0.2585,2.64,0.31,2.6581384464,2.9385,0.32,2.9558725023,0.2585,0,0.2585,2.68,0.32,2.6990368653
2021-02-04 01:00:00,3.0165,0.31,3.0323872197,0.24650000000000002,0,0.24650000000000002,2.77,0.31,2.7872925932,3.0365,0.33,3.0543791922,0.24650000000000002,0,0.24650000000000002,2.79,0.33,2.8094483444
2021-02-04 01:30:00,3.094,0.32,3.1105041392,0.28400000000000003,0,0.28400000000000003,2.81,0.32,2.8281619473,3.124,0.34,3.1424474538,0.28400000000000003,0,0.28400000000000003,2.84,0.34,2.8602797066
2021-02-04 02:00:00,3.0345,0.35000000000000003,3.0546178566,0.2745,0,0.2745,2.76,0.35000000000000003,2.7821035206999998,3.0745,0.33,3.09215948,0.2745,0,0.2745,2.8,0.33,2.8193793643
2021-02-04 02:30:00,3.014,0.31,3.0299003284,0.264,0,0.264,2.75,0.31,2.7674175688,3.054,0.33,3.0717773357000002,0.264,0,0.264,2.79,0.33,2.8094483444
2021-02-04 03:00:00,2.9335,0.33,2.9520030911,0.1635,0,0.1635,2.77,0.33,2.7895877832,2.9735,0.35000000000000003,2.9940277637,0.1635,0,0.1635,2.81,0.35000000000000003,2.8317132623
2021-02-04 03:30:00,2.8835,0.31,2.9001159029,0.17350000000000002,0,0.17350000000000002,2.71,0.31,2.7276730009,2.9135,0.33,2.9321293031,0.17350000000000002,0,0.17350000000000002,2.74,0.33,2.7598007174
2021-02-04 04:00:00,2.801,0.33,2.8203724931,0.191,0,0.191,2.61,0.33,2.6307793522000003,2.831,0.34,2.8513437183,0.191,0,0.191,2.64,0.34,2.6618038996
2021-02-04 04:30:00,2.7875,0.31,2.8046846971,0.17750000000000002,0,0.17750000000000002,2.61,0.31,2.6283454872,2.8175,0.33,2.8367598153999998,0.17750000000000002,0,0.17750000000000002,2.64,0.33,2.6605450569
2021-02-04 05:00:00,2.721,0.33,2.7409379781,0.171,0,0.171,2.55,0.33,2.5712642805,2.751,0.35000000000000003,2.7731752559,0.171,0,0.171,2.58,0.35000000000000003,2.6036320785
2021-02-04 05:30:00,2.689,0.32,2.7079735966,0.109,0,0.109,2.58,0.32,2.5997692205,2.729,0.34,2.7500983619,0.109,0,0.109,2.62,0.34,2.6419689627
2021-02-04 06:00:00,2.735,0.34,2.7560524306,0.105,0,0.105,2.63,0.34,2.6518861212,2.765,0.33,2.7846229547,0.105,0,0.105,2.66,0.33,2.6803917624
2021-02-04 06:30:00,2.922,0.29,2.9363555643,0.10200000000000001,0,0.10200000000000001,2.8200000000000003,0.29,2.8348721312,2.952,0.29,2.9662103769,0.10200000000000001,0,0.10200000000000001,2.85,0.29,2.8647163908
2021-02-04 07:00:00,3.058,0.25,3.0682020794,0.128,0,0.128,2.93,0.25,2.9406461875,3.088,0.26,3.0989262657,0.128,0,0.128,2.96,0.26,2.9713969779
2021-02-04 07:30:00,3.0995,0.87,3.2192856739,0.1495,0,0.1495,2.95,0.87,3.0756137599,3.1395,0.27,3.1510887404,0.1495,0,0.1495,2.99,0.27,3.0021658848
2021-02-04 08:00:00,3.16,0.0,3.16,0.14,0,0.14,3.02,0.0,3.02,3.2,0.25,3.2097507691000002,0.14,0,0.14,3.06,0.25,3.0701954335
2021-02-04 08:30:00,3.167,0.25,3.1768520582,0.097,0,0.097,3.07,0.25,3.0801623334,3.197,0.25,3.2067598912,0.097,0,0.097,3.1,0.25,3.110064308
2021-02-04 09:00:00,3.1205,0.25,3.1304984028,0.0805,0,0.0805,3.04,0.25,3.0502622838,3.1505,0.25,3.1604034948,0.0805,0,0.0805,3.07,0.25,3.0801623334
2021-02-04 09:30:00,2.825,0.25,2.8360403735,0.125,0,0.125,2.7,0.25,2.7115493726,2.855,0.25,2.8659248071,0.125,0,0.125,2.73,0.25,2.7414229882
2021-02-04 10:00:00,2.934,0.25,2.9446317257,0.094,0,0.094,2.84,0.25,2.8509822869,2.964,0.25,2.9745244998,0.094,0,0.094,2.87,0.25,2.8808679248
2021-02-04 10:30:00,3.0735,0.0,3.0735,0.043500000000000004,0,0.043500000000000004,3.03,0.0,3.03,3.1135,0.0,3.1135,0.043500000000000004,0,0.043500000000000004,3.07,0.0,3.07
2021-02-04 11:00:00,3.0025,0.0,3.0025,0.0325,0,0.0325,2.9699999999999998,0.0,2.9699999999999998,3.0425,0.0,3.0425,0.0325,0,0.0325,3.01,0.0,3.01
2021-02-04 11:30:00,3.004,0.0,3.004,0.024,0,0.024,2.98,0.0,2.98,3.044,0.0,3.044,0.024,0,0.024,3.02,0.0,3.02
2021-02-04 12:00:00,2.939,0.0,2.939,0.009000000000000001,0,0.009000000000000001,2.93,0.0,2.93,2.969,0.0,2.969,0.009000000000000001,0,0.009000000000000001,2.96,0.0,2.96
2021-02-04 12:30:00,3.167,0.0,3.167,0.007,0,0.007,3.16,0.0,3.16,3.207,0.0,3.207,0.007,0,0.007,3.2,0.0,3.2
2021-02-04 13:00:00,3.326,0.25,3.3353824368,0.006,0,0.006,3.32,0.25,3.3293993452,3.366,0.26,3.3760266587,0.006,0,0.006,3.36,0.26,3.3700445101
2021-02-04 13:30:00,3.161,0.26,3.1716747942,0.011,0,0.011,3.15,0.26,3.1607119451,3.191,0.26,3.2015747688,0.011,0,0.011,3.18,0.26,3.1906112267
2021-02-04 14:00:00,3.032,0.27,3.0439980289,0.002,0,0.002,3.03,0.27,3.0420059172,3.052,0.28,3.0648171234,0.002,0,0.002,3.05,0.28,3.0628254929
2021-02-04 14:30:00,3.034,0.26,3.0451200305,0.004,0,0.004,3.03,0.26,3.0411346567,3.064,0.27,3.0758732094,0.004,0,0.004,3.06,0.27,3.0718886699
2021-02-04 15:00:00,2.8405,0.29,2.8552653554000003,0.0105,0,0.0105,2.83,0.29,2.8448198537,2.8805,0.31,2.8971331088000003,0.0105,0,0.0105,2.87,0.31,2.8866936103
2021-02-04 15:30:00,2.8685,0.26,2.8802590595,0.0285,0,0.0285,2.84,0.26,2.8518765752,2.9085,0.27,2.9210053492,0.0285,0,0.0285,2.88,0.27,2.8926285624
2021-02-04 16:00:00,3.1355,0.25,3.1454507229,0.0155,0,0.0155,3.12,0.25,3.13,3.1755,0.26,3.1861262138,0.0155,0,0.0155,3.16,0.26,3.1706781609
2021-02-04 16:30:00,3.1655,0.63,3.2275827255,0.0055000000000000005,0,0.0055000000000000005,3.16,0.63,3.2221886971,3.2155,0.23,3.2237152867,0.0055000000000000005,0,0.0055000000000000005,3.21,0.23,3.2182293268
2021-02-04 17:00:00,3.336,0.65,3.3987344704,0.016,0,0.016,3.32,0.65,3.3830311852,3.376,0.24,3.3845200546,0.016,0,0.016,3.36,0.24,3.3685605234000002
2021-02-04 17:30:00,3.607,0.65,3.6650987708000002,0.027,0,0.027,3.58,0.65,3.6385299229,3.677,-0.35000000000000003,3.69362004,0.027,0,0.027,3.65,-0.35000000000000003,3.6667424235
2021-02-04 18:00:00,3.685,0.0,3.685,0.035,0,0.035,3.65,0.0,3.65,3.725,0.0,3.725,0.035,0,0.035,3.69,0.0,3.69
2021-02-04 18:30:00,3.7165,0.0,3.7165,0.026500000000000003,0,0.026500000000000003,3.69,0.0,3.69,3.7565,0.0,3.7565,0.026500000000000003,0,0.026500000000000003,3.73,0.0,3.73
2021-02-04 19:00:00,3.5335,0.0,3.5335,0.0235,0,0.0235,3.51,0.0,3.51,3.5735,0.0,3.5735,0.0235,0,0.0235,3.55,0.0,3.55
2021-02-04 19:30:00,3.3775,0.0,3.3775,0.0275,0,0.0275,3.35,0.0,3.35,3.4175,0.25,3.4266319105,0.0275,0,0.0275,3.39,0.25,3.3992057896
2021-02-04 20:00:00,3.2875,0.29,3.3002660878,0.0475,0,0.0475,3.24,0.29,3.252952505,3.3275,0.29,3.3401132092,0.0475,0,0.0475,3.2800000000000002,0.29,3.2927951652
2021-02-04 20:30:00,3.1555,0.28,3.1678983964,0.0955,0,0.0955,3.06,0.28,3.0727837542,3.1955,0.30000000000000004,3.2095514095,0.0955,0,0.0955,3.1,0.30000000000000004,3.1144823005
2021-02-04 21:00:00,3.0995,0.26,3.1103858683,0.1395,0,0.1395,2.96,0.26,2.9713969779,3.1395,0.28,3.1519613338,0.1395,0,0.1395,3.0,0.28,3.0130383336
2021-02-04 21:30:00,2.971,0.31,2.9871292239000002,0.171,0,0.171,2.8,0.31,2.8171084466,3.011,0.32,3.0279565717,0.171,0,0.171,2.84,0.32,2.8579713085
2021-02-04 22:00:00,2.8095,0.34,2.8299982774,0.1995,0,0.1995,2.61,0.34,2.6320524311,2.8295,0.36,2.8523096343,0.1995,0,0.1995,2.63,0.36,2.6545244395000003
2021-02-04 22:30:00,2.732,0.39,2.7596963601,0.242,0,0.242,2.49,0.39,2.5203571176,2.752,0.4,2.7809178341000003,0.242,0,0.242,2.51,0.4,2.5416726776000003
2021-02-04 23:00:00,2.6310000000000002,0.39,2.6597482964,0.301,0,0.301,2.33,0.39,2.3624140196,2.651,0.4,2.6810074599,0.301,0,0.301,2.35,0.4,2.3837994882
2021-02-04 23:30:00,2.6795,0.38,2.7063111887,0.28950000000000004,0,0.28950000000000004,2.39,0.38,2.4200206611,2.7095000000000002,0.39,2.7374240172,0.28950000000000004,0,0.28950000000000004,2.42,0.39,2.451224184
2021-02-05 00:00:00,2.64,0.34,2.6618038996,0.26,0,0.26,2.38,0.34,2.404163056,2.66,0.36,2.6842503609,0.26,0,0.26,2.4,0.36,2.4268498099
2021-02-05 00:30:00,2.917,0.30000000000000004,2.9323862297,0.247,0,0.247,2.67,0.30000000000000004,2.6868010719,2.947,0.32,2.9643226882,0.247,0,0.247,2.7,0.32,2.7188968351
2021-02-05 01:00:00,2.997,0.33,3.0151134307,0.20700000000000002,0,0.20700000000000002,2.79,0.33,2.8094483444,3.027,0.36,3.0483321669,0.20700000000000002,0,0.20700000000000002,2.8200000000000003,0.36,2.8428858577
2021-02-05 01:30:00,3.0415,0.35000000000000003,3.0615718594,0.1715,0,0.1715,2.87,0.35000000000000003,2.8912626999,3.0715,0.37,3.0937052623,0.1715,0,0.1715,2.9,0.37,2.9235081666
2021-02-05 02:00:00,3.0045,0.36,3.0259907882,0.20450000000000002,0,0.20450000000000002,2.8,0.36,2.8230479982,3.0445,0.38,3.0681232456,0.20450000000000002,0,0.20450000000000002,2.84,0.38,2.8653097564000003
2021-02-05 02:30:00,2.9925,0.33,3.0106405049,0.21250000000000002,0,0.21250000000000002,2.7800000000000002,0.33,2.7995178156,3.0325,0.35000000000000003,3.0526310373,0.21250000000000002,0,0.21250000000000002,2.8200000000000003,0.35000000000000003,2.8416368522
2021-02-05 03:00:00,2.9105,0.34,2.930291837,0.21050000000000002,0,0.21050000000000002,2.7,0.34,2.7213232076000002,2.9405,0.36,2.9624551051,0.21050000000000002,0,0.21050000000000002,2.73,0.36,2.7536339626
