Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-05 03:30:00,2.849,0.32,2.8669148924,0.219,0,0.219,2.63,0.32,2.6493961576,2.879,0.33,2.8978511004,0.219,0,0.219,2.66,0.33,2.6803917624
2021-02-05 04:00:00,2.839,0.29,2.8537731164,0.229,0,0.229,2.61,0.29,2.6260616901000002,2.859,0.31,2.8757574654,0.229,0,0.229,2.63,0.31,2.6482069406
2021-02-05 04:30:00,2.7875,0.29,2.8025446027000003,0.23750000000000002,0,0.23750000000000002,2.55,0.29,2.5664372192,2.8175,0.31,2.8345028224,0.23750000000000002,0,0.23750000000000002,2.58,0.31,2.598557292
2021-02-05 05:00:00,2.722,0.32,2.7407451542,0.252,0,0.252,2.47,0.32,2.4906424874,2.742,0.34,2.7629990952,0.252,0,0.252,2.49,0.34,2.5131056484
2021-02-05 05:30:00,2.7365,0.29,2.7518234409,0.2765,0,0.2765,2.46,0.29,2.4770345173,2.7765,0.31,2.7937523602,0.2765,0,0.2765,2.5,0.31,2.5191466809
2021-02-05 06:00:00,2.7305,0.31,2.748041166,0.3005,0,0.3005,2.43,0.31,2.4496938584,2.7505,0.33,2.7702256677,0.3005,0,0.3005,2.45,0.33,2.4721245923
2021-02-05 06:30:00,2.9435000000000002,0.27,2.9558572784,0.29350000000000004,0,0.29350000000000004,2.65,0.27,2.6637192044,2.9735,0.28,2.9866540225,0.29350000000000004,0,0.29350000000000004,2.68,0.28,2.6945871669
2021-02-05 07:00:00,3.0825,0.0,3.0825,0.3325,0,0.3325,2.75,0.0,2.75,3.1125,0.25,3.1225240191,0.3325,0,0.3325,2.7800000000000002,0.25,2.791218372
2021-02-05 07:30:00,3.082,0.7000000000000001,3.1604942651,0.312,0,0.312,2.77,0.7000000000000001,2.8570789279,3.122,-0.31,3.1373530244,0.312,0,0.312,2.81,-0.31,2.8270479303
2021-02-05 08:00:00,3.17,0.25,3.1798427634,0.35000000000000003,0,0.35000000000000003,2.8200000000000003,0.25,2.8310598722,3.2,0.25,3.2097507691000002,0.35000000000000003,0,0.35000000000000003,2.85,0.25,2.8609439002
2021-02-05 08:30:00,3.2065,0.0,3.2065,0.3865,0,0.3865,2.8200000000000003,0.0,2.8200000000000003,3.2365,0.0,3.2365,0.3865,0,0.3865,2.85,0.0,2.85
2021-02-05 09:00:00,3.219,0.0,3.219,0.34900000000000003,0,0.34900000000000003,2.87,0.0,2.87,3.249,0.25,3.258604149,0.34900000000000003,0,0.34900000000000003,2.9,0.25,2.9107559156000002
2021-02-05 09:30:00,3.2485,0.0,3.2485,0.1585,0,0.1585,3.09,0.0,3.09,3.2785,0.0,3.2785,0.1585,0,0.1585,3.12,0.0,3.12
2021-02-05 10:00:00,3.1965,0.25,3.2062614132,0.1965,0,0.1965,3.0,0.25,3.0103986447,3.2365,0.25,3.2461411322,0.1965,0,0.1965,3.04,0.25,3.0502622838
2021-02-05 10:30:00,3.239,0.0,3.239,0.309,0,0.309,2.93,0.0,2.93,3.279,0.0,3.279,0.309,0,0.309,2.9699999999999998,0.0,2.9699999999999998
2021-02-05 11:00:00,2.9815,0.25,2.9919629426,0.29150000000000004,0,0.29150000000000004,2.69,0.25,2.7015921232,3.0115,0.25,3.0218590718,0.29150000000000004,0,0.29150000000000004,2.7199999999999998,0.25,2.7314648085
2021-02-05 11:30:00,2.6675,0.25,2.6791894763,0.2575,0,0.2575,2.41,0.25,2.422932108,2.6975,0.25,2.7090600307,0.2575,0,0.2575,2.44,0.25,2.4527739398
2021-02-05 12:00:00,2.525,0.26,2.5383508426,0.375,0,0.375,2.15,0.26,2.1656638705,2.545,0.26,2.5582464698000003,0.375,0,0.375,2.17,0.26,2.185520533
2021-02-05 12:30:00,2.2805,0.26,2.2952734587,0.4505,0,0.4505,1.83,0.26,1.848377667,2.3005,0.26,2.3151458377,0.4505,0,0.4505,1.85,0.26,1.8681809334000001
2021-02-05 13:00:00,2.5505,0.26,2.563718052,0.4305,0,0.4305,2.12,0.26,2.135883892,2.5705,0.25,2.5826285544000003,0.4305,0,0.4305,2.14,0.25,2.154553318
2021-02-05 13:30:00,2.4215,0.26,2.4354182906,0.48150000000000004,0,0.48150000000000004,1.94,0.26,1.9573451407,2.4515000000000002,0.27,2.4663236304,0.48150000000000004,0,0.48150000000000004,1.97,0.27,1.9884164554
2021-02-05 14:00:00,2.3705,0.28,2.386979315,0.49050000000000005,0,0.49050000000000005,1.88,0.28,1.9007366992999999,2.3905,0.29,2.4080262146,0.49050000000000005,0,0.49050000000000005,1.9,0.29,1.9220041623
2021-02-05 14:30:00,2.297,0.27,2.3128140868,0.387,0,0.387,1.9100000000000001,0.27,1.9289893727,2.327,0.28,2.3437851864,0.387,0,0.387,1.94,0.28,1.9601020382
2021-02-05 15:00:00,2.571,0.30000000000000004,2.5884437409,0.321,0,0.321,2.25,0.30000000000000004,2.2699118926,2.601,0.31,2.619408521,0.321,0,0.321,2.2800000000000002,0.31,2.3009780529
2021-02-05 15:30:00,2.9305,0.27,2.9429118658,0.1905,0,0.1905,2.74,0.27,2.7532707822,2.9505,0.29,2.9647175666,0.1905,0,0.1905,2.76,0.29,2.7751936869
2021-02-05 16:00:00,3.0765,0.30000000000000004,3.091092404,0.14650000000000002,0,0.14650000000000002,2.93,0.30000000000000004,2.945318319,3.1165,0.25,3.1265111946,0.14650000000000002,0,0.14650000000000002,2.9699999999999998,0.25,2.9805033132
2021-02-05 16:30:00,3.203,0.28,3.2152152339,0.083,0,0.083,3.12,0.28,3.1325389064,3.253,0.27,3.2641858097,0.083,0,0.083,3.17,0.27,3.1814776441
2021-02-05 17:00:00,3.192,0.7000000000000001,3.2678531179,0.092,0,0.092,3.1,0.7000000000000001,3.1780497164,3.302,-0.29,3.3147102437,0.092,0,0.092,3.21,-0.29,3.2230730677
2021-02-05 17:30:00,3.2025,0.63,3.2638790189,0.052500000000000005,0,0.052500000000000005,3.15,0.63,3.2123822936,3.2925,-0.37,3.3132244491,0.052500000000000005,0,0.052500000000000005,3.24,-0.37,3.2610581105
2021-02-05 18:00:00,3.3465,0.0,3.3465,0.036500000000000005,0,0.036500000000000005,3.31,0.0,3.31,3.3865,0.0,3.3865,0.036500000000000005,0,0.036500000000000005,3.35,0.0,3.35
2021-02-05 18:30:00,3.3965,0.0,3.3965,0.08650000000000001,0,0.08650000000000001,3.31,0.0,3.31,3.4465,0.0,3.4465,0.08650000000000001,0,0.08650000000000001,3.36,0.0,3.36
2021-02-05 19:00:00,3.366,0.0,3.366,0.036000000000000004,0,0.036000000000000004,3.33,0.0,3.33,3.406,0.0,3.406,0.036000000000000004,0,0.036000000000000004,3.37,0.0,3.37
2021-02-05 19:30:00,3.2385,0.25,3.2481351958,0.0385,0,0.0385,3.2,0.25,3.2097507691000002,3.2785,0.26,3.2887934338,0.0385,0,0.0385,3.24,0.26,3.2504153581
2021-02-05 20:00:00,3.0785,0.25,3.0886343665,0.018500000000000003,0,0.018500000000000003,3.06,0.25,3.0701954335,3.1185,0.26,3.1293197743,0.018500000000000003,0,0.018500000000000003,3.1,0.26,3.1108841187
2021-02-05 20:30:00,2.9565,0.25,2.9670511034000002,0.0165,0,0.0165,2.94,0.25,2.9506101064,2.9965,0.26,3.0077586755,0.0165,0,0.0165,2.98,0.26,2.9913207785
2021-02-05 21:00:00,2.867,0.0,2.867,0.017,0,0.017,2.85,0.0,2.85,2.907,0.0,2.907,0.017,0,0.017,2.89,0.0,2.89
2021-02-05 21:30:00,2.7415000000000003,0.25,2.7528752696,0.0315,0,0.0315,2.71,0.25,2.7215069355,2.7815000000000003,0.26,2.7936252880000003,0.0315,0,0.0315,2.75,0.26,2.7622635645
2021-02-05 22:00:00,2.667,0.27,2.6806322016,0.067,0,0.067,2.6,0.27,2.6139816373,2.697,0.28,2.7114957127,0.067,0,0.067,2.63,0.28,2.6448629454
2021-02-05 22:30:00,2.5175,0.28,2.5330231444,0.0675,0,0.0675,2.45,0.28,2.4659480934999998,2.5475,0.29,2.5639532465,0.0675,0,0.0675,2.48,0.29,2.4968980756
2021-02-05 23:00:00,2.474,0.30000000000000004,2.4921227899,0.114,0,0.114,2.36,0.30000000000000004,2.3789913829,2.4939999999999998,0.31,2.5131923922,0.114,0,0.114,2.38,0.31,2.4001041644
2021-02-05 23:30:00,2.5275,0.29,2.544082595,0.0675,0,0.0675,2.46,0.29,2.4770345173,2.5575,0.31,2.5762193715,0.0675,0,0.0675,2.49,0.31,2.5092229873000003
2021-02-06 00:00:00,2.4825,0.28,2.4982406309,0.052500000000000005,0,0.052500000000000005,2.43,0.28,2.4460784942,2.5125,0.29,2.5291809445,0.052500000000000005,0,0.052500000000000005,2.46,0.29,2.4770345173
2021-02-06 00:30:00,2.7345,0.25,2.7459042682,0.0545,0,0.0545,2.68,0.25,2.6916351907,2.7745,0.26,2.7866557466,0.0545,0,0.0545,2.7199999999999998,0.26,2.732398214
2021-02-06 01:00:00,2.8325,0.26,2.8444078909,0.0025,0,0.0025,2.83,0.26,2.8419183662,2.8725,0.25,2.8833585018,0.0025,0,0.0025,2.87,0.25,2.8808679248
2021-02-06 01:30:00,2.868,0.72,2.9569957727,0.018000000000000002,0,0.018000000000000002,2.85,0.72,2.9395407805,2.918,-0.2,2.9248459789,0.018000000000000002,0,0.018000000000000002,2.9,-0.2,2.9068883707
2021-02-06 02:00:00,2.7795,0.25,2.7907203819,0.0095,0,0.0095,2.77,0.25,2.7812587079,2.8095,0.26,2.8215049619,0.0095,0,0.0095,2.8,0.26,2.8120455187999998
2021-02-06 02:30:00,2.8120000000000003,0.49,2.8543727857,0.002,0,0.002,2.81,0.49,2.8524024961,2.842,0.2,2.8490286064,0.002,0,0.002,2.84,0.2,2.8470335439000003
2021-02-06 03:00:00,2.7095000000000002,0.25,2.72100905,0.0095,0,0.0095,2.7,0.25,2.7115493726,2.7495000000000003,0.26,2.7617657848,0.0095,0,0.0095,2.74,0.26,2.7523081223
2021-02-06 03:30:00,2.672,0.37,2.6974958758,0.002,0,0.002,2.67,0.37,2.6955147931,2.7119999999999997,0.26,2.7244346202000003,0.002,0,0.002,2.71,0.26,2.7224437552
2021-02-06 04:00:00,2.69,0.25,2.7015921232,0.0,0,0.0,2.69,0.25,2.7015921232,2.7199999999999998,0.26,2.732398214,0.0,0,0.0,2.7199999999999998,0.26,2.732398214
2021-02-06 04:30:00,2.6545,0.25,2.6662464721,0.0045000000000000005,0,0.0045000000000000005,2.65,0.25,2.6617663308,2.6845,0.26,2.6970614101,0.0045000000000000005,0,0.0045000000000000005,2.68,0.26,2.6925824036
2021-02-06 05:00:00,2.5805,0.26,2.5935651621,0.0005,0,0.0005,2.58,0.26,2.5930676813,2.6105,0.26,2.62341576,0.0005,0,0.0005,2.61,0.26,2.6229182221
2021-02-06 05:30:00,2.5700000000000003,0.25,2.582130903,0.0,0,0.0,2.5700000000000003,0.25,2.582130903,2.59,0.26,2.6030174798,0.0,0,0.0,2.59,0.26,2.6030174798
2021-02-06 06:00:00,2.51,0.25,2.5224194734000003,0.0,0,0.0,2.51,0.25,2.5224194734000003,2.55,0.26,2.5632206304,0.0,0,0.0,2.55,0.26,2.5632206304
2021-02-06 06:30:00,2.55,0.26,2.5632206304,0.0,0,0.0,2.55,0.26,2.5632206304,2.58,0.27,2.5940894356,0.0,0,0.0,2.58,0.27,2.5940894356
2021-02-06 07:00:00,2.63,0.25,2.6418554086,0.0,0,0.0,2.63,0.25,2.6418554086,2.67,0.26,2.6826293072,0.0,0,0.0,2.67,0.26,2.6826293072
2021-02-06 07:30:00,2.63,0.25,2.6418554086,0.0,0,0.0,2.63,0.25,2.6418554086,2.67,0.25,2.6816785788,0.0,0,0.0,2.67,0.25,2.6816785788
2021-02-06 08:00:00,2.67,0.0,2.67,0.0,0,0.0,2.67,0.0,2.67,2.71,0.25,2.7215069355,0.0,0,0.0,2.71,0.25,2.7215069355
2021-02-06 08:30:00,2.7205,0.25,2.7319627102,0.0005,0,0.0005,2.7199999999999998,0.25,2.7314648085,2.7605,0.25,2.771797296,0.0005,0,0.0005,2.76,0.25,2.7712993342
2021-02-06 09:00:00,2.6675,0.0,2.6675,0.007500000000000001,0,0.007500000000000001,2.66,0.0,2.66,2.6975,0.25,2.7090600307,0.007500000000000001,0,0.007500000000000001,2.69,0.25,2.7015921232
2021-02-06 09:30:00,2.6045,0.0,2.6045,0.0245,0,0.0245,2.58,0.0,2.58,2.6245000000000003,0.0,2.6245000000000003,0.0245,0,0.0245,2.6,0.0,2.6
2021-02-06 10:00:00,2.4305,0.6900000000000001,2.5265451213,0.12050000000000001,0,0.12050000000000001,2.31,0.6900000000000001,2.4108504723,2.4705,-0.04,2.4708237999,0.12050000000000001,0,0.12050000000000001,2.35,-0.04,2.3503404009
2021-02-06 10:30:00,2.364,0.25,2.3771823657,0.234,0,0.234,2.13,0.25,2.1446211787,2.394,0.25,2.4070180722,0.234,0,0.234,2.16,0.25,2.1744194628
2021-02-06 11:00:00,2.2984999999999998,0.26,2.3131585008,0.20850000000000002,0,0.20850000000000002,2.09,0.26,2.1061101586,2.3185000000000002,0.26,2.3330328437,0.20850000000000002,0,0.20850000000000002,2.11,0.26,2.1259586073
2021-02-06 11:30:00,2.273,0.25,2.286707021,0.313,0,0.313,1.96,0.25,1.975879551,2.303,0.25,2.3165295163,0.313,0,0.313,1.99,0.25,2.0056420418
2021-02-06 12:00:00,2.4495,0.31,2.4690383249,0.0695,0,0.0695,2.38,0.31,2.4001041644,2.4795,0.25,2.4920714777,0.0695,0,0.0695,2.41,0.25,2.422932108
2021-02-06 12:30:00,2.5945,0.26,2.6074950144,0.044500000000000005,0,0.044500000000000005,2.55,0.26,2.5632206304,2.6345,0.27,2.6482995016,0.044500000000000005,0,0.044500000000000005,2.59,0.27,2.60403533
2021-02-06 13:00:00,2.386,0.25,2.3990614832,0.216,0,0.216,2.17,0.25,2.1843534513,2.416,0.25,2.4289001626,0.216,0,0.216,2.2,0.25,2.2141589825
2021-02-06 13:30:00,2.2640000000000002,0.25,2.2777611815,0.314,0,0.314,1.9500000000000002,0.25,1.9659603251000002,2.284,0.25,2.2976413992999998,0.314,0,0.314,1.97,0.25,1.9857995871
2021-02-06 14:00:00,2.2185,0.25,2.2325416569,0.4385,0,0.4385,1.78,0.25,1.7974704448,2.2485,0.26,2.2634823282,0.4385,0,0.4385,1.81,0.26,1.828578683
2021-02-06 14:30:00,2.225,0.25,2.2390008933,0.395,0,0.395,1.83,0.25,1.8469975636,2.245,0.26,2.260005531,0.395,0,0.395,1.85,0.26,1.8681809334000001
2021-02-06 15:00:00,2.363,0.25,2.3761879134,0.183,0,0.183,2.18,0.25,2.1942880394,2.393,0.26,2.4070830896,0.183,0,0.183,2.21,0.26,2.2252415599
2021-02-06 15:30:00,2.533,0.34,2.5557169249,0.083,0,0.083,2.45,0.34,2.4734793308,2.563,0.25,2.5751638783,0.083,0,0.083,2.48,0.25,2.4925689559
2021-02-06 16:00:00,2.669,0.58,2.7312929173000002,0.079,0,0.079,2.59,0.58,2.6541476975,2.719,0.01,2.7190183891,0.079,0,0.079,2.64,0.01,2.6400189393
2021-02-06 16:30:00,2.808,0.25,2.8191069508,0.20800000000000002,0,0.20800000000000002,2.6,0.25,2.6119915773,2.848,0.26,2.8598433524,0.20800000000000002,0,0.20800000000000002,2.64,0.26,2.652772135
2021-02-06 17:00:00,2.9865,0.25,2.9969454867,0.3665,0,0.3665,2.62,0.25,2.631900454,3.0165,0.26,3.0276843049,0.3665,0,0.3665,2.65,0.26,2.662724169
2021-02-06 17:30:00,3.138,0.0,3.138,0.23800000000000002,0,0.23800000000000002,2.9,0.0,2.9,3.168,0.24,3.1770779027,0.23800000000000002,0,0.23800000000000002,2.93,0.24,2.9398129192
2021-02-06 18:00:00,3.2105,0.0,3.2105,0.2705,0,0.2705,2.94,0.0,2.94,3.2505,0.0,3.2505,0.2705,0,0.2705,2.98,0.0,2.98
2021-02-06 18:30:00,3.266,0.0,3.266,0.23600000000000002,0,0.23600000000000002,3.03,0.0,3.03,3.316,0.0,3.316,0.23600000000000002,0,0.23600000000000002,3.08,0.0,3.08
2021-02-06 19:00:00,3.201,0.0,3.201,0.181,0,0.181,3.02,0.0,3.02,3.231,0.0,3.231,0.181,0,0.181,3.05,0.0,3.05
2021-02-06 19:30:00,3.0775,0.0,3.0775,0.1975,0,0.1975,2.88,0.0,2.88,3.1175,0.0,3.1175,0.1975,0,0.1975,2.92,0.0,2.92
2021-02-06 20:00:00,2.9335,0.65,3.0046501044,0.1935,0,0.1935,2.74,0.65,2.8160433235,2.9735,0.02,2.9735672600000003,0.1935,0,0.1935,2.7800000000000002,0.02,2.7800719415
2021-02-06 20:30:00,2.8455,0.25,2.856461141,0.2255,0,0.2255,2.62,0.25,2.631900454,2.8655,0.25,2.8763849273,0.2255,0,0.2255,2.64,0.25,2.6518107021
2021-02-06 21:00:00,2.76,0.30000000000000004,2.7762564723,0.17,0,0.17,2.59,0.30000000000000004,2.6073166283,2.79,0.23,2.7994642345000003,0.17,0,0.17,2.62,0.23,2.6300760445
2021-02-06 21:30:00,2.6955,0.27,2.7089887874,0.0955,0,0.0955,2.6,0.27,2.6139816373,2.7355,0.28,2.7497927649,0.0955,0,0.0955,2.64,0.28,2.6548069610000002
2021-02-06 22:00:00,2.635,0.28,2.6498349005,0.065,0,0.065,2.5700000000000003,0.28,2.585207922,2.665,0.30000000000000004,2.681832396,0.065,0,0.065,2.6,0.30000000000000004,2.6172504656999998
2021-02-06 22:30:00,2.568,0.30000000000000004,2.5854639816000002,0.048,0,0.048,2.52,0.30000000000000004,2.5377943179,2.598,0.30000000000000004,2.6152636578,0.048,0,0.048,2.55,0.30000000000000004,2.5675864153
2021-02-06 23:00:00,2.4915000000000003,0.28,2.5071841277,0.0915,0,0.0915,2.4,0.28,2.4162781297,2.5215,0.27,2.5359144799999997,0.0915,0,0.0915,2.43,0.27,2.4449539873
2021-02-06 23:30:00,2.513,0.28,2.5285507707,0.10300000000000001,0,0.10300000000000001,2.41,0.28,2.4262110378,2.543,0.30000000000000004,2.5606344917,0.10300000000000001,0,0.10300000000000001,2.44,0.30000000000000004,2.458373446
2021-02-07 00:00:00,2.4855,0.27,2.500122047,0.1855,0,0.1855,2.3,0.27,2.3157936005,2.5055,0.28,2.521097033,0.1855,0,0.1855,2.32,0.28,2.336835467
2021-02-07 00:30:00,2.784,0.25,2.7952023183,0.084,0,0.084,2.7,0.25,2.7115493726,2.824,0.25,2.8350442677,0.084,0,0.084,2.74,0.25,2.7513814712
2021-02-07 01:00:00,2.9065000000000003,0.5,2.9491934914,0.0465,0,0.0465,2.86,0.5,2.9033773437,2.9465,0.16,2.9508409395,0.0465,0,0.0465,2.9,0.16,2.9044104393
2021-02-07 01:30:00,2.9295,0.6900000000000001,3.0096628133,0.0195,0,0.0195,2.91,0.6900000000000001,2.9906855401,2.9595000000000002,0.03,2.9596520487999998,0.0195,0,0.0195,2.94,0.03,2.9401530572
2021-02-07 02:00:00,2.8985000000000003,0.25,2.9092614613,0.0085,0,0.0085,2.89,0.25,2.900792995,2.9385,0.26,2.9499800423,0.0085,0,0.0085,2.93,0.26,2.941513216
2021-02-07 02:30:00,2.8685,0.25,2.8793735864,0.018500000000000003,0,0.018500000000000003,2.85,0.25,2.8609439002,2.8885,0.26,2.9001779687,0.018500000000000003,0,0.018500000000000003,2.87,0.26,2.8817529388
2021-02-07 03:00:00,2.827,0.25,2.8380325932,0.037,0,0.037,2.79,0.25,2.8011783235000003,2.847,0.25,2.857955388,0.037,0,0.037,2.81,0.25,2.8210990766
2021-02-07 03:30:00,2.755,0.26,2.7672414062,0.035,0,0.035,2.7199999999999998,0.26,2.732398214,2.785,0.26,2.7971101158,0.035,0,0.035,2.75,0.26,2.7622635645
2021-02-07 04:00:00,2.7095000000000002,0.26,2.721946041,0.0495,0,0.0495,2.66,0.26,2.6726765611000003,2.7395,0.26,2.7518103587000002,0.0495,0,0.0495,2.69,0.26,2.7025358462
2021-02-07 04:30:00,2.6425,0.26,2.6552601097,0.10250000000000001,0,0.10250000000000001,2.54,0.26,2.5532724101,2.6725,0.27,2.6861042887,0.10250000000000001,0,0.10250000000000001,2.5700000000000003,0.27,2.5841439588
2021-02-07 05:00:00,2.5865,0.26,2.5995350065,0.0565,0,0.0565,2.5300000000000002,0.26,2.5433245959,2.6165000000000003,0.27,2.6303939344,0.0565,0,0.0565,2.56,0.27,2.5741989045
2021-02-07 05:30:00,2.542,0.28,2.5573744348,0.07200000000000001,0,0.07200000000000001,2.47,0.28,2.4858197843,2.5620000000000003,0.29,2.5783607195,0.07200000000000001,0,0.07200000000000001,2.49,0.29,2.5068306684
2021-02-07 06:00:00,2.528,0.28,2.543459062,0.058,0,0.058,2.47,0.28,2.4858197843,2.558,0.29,2.5743861404,0.058,0,0.058,2.5,0.29,2.516763795
2021-02-07 06:30:00,2.6185,0.27,2.6323833782,0.0385,0,0.0385,2.58,0.27,2.5940894356,2.6485000000000003,0.27,2.6622269344,0.0385,0,0.0385,2.61,0.27,2.6239283527
2021-02-07 07:00:00,2.606,0.68,2.6932575072000002,0.136,0,0.136,2.47,0.68,2.5618938307,2.636,0.06,2.6366827644,0.136,0,0.136,2.5,0.06,2.5007198963
2021-02-07 07:30:00,2.568,0.0,2.568,0.128,0,0.128,2.44,0.0,2.44,2.598,0.0,2.598,0.128,0,0.128,2.47,0.0,2.47
2021-02-07 08:00:00,2.5949999999999998,0.0,2.5949999999999998,0.245,0,0.245,2.35,0.0,2.35,2.625,0.0,2.625,0.245,0,0.245,2.38,0.0,2.38
2021-02-07 08:30:00,2.7075,0.0,2.7075,0.20750000000000002,0,0.20750000000000002,2.5,0.0,2.5,2.7375,0.0,2.7375,0.20750000000000002,0,0.20750000000000002,2.5300000000000002,0.0,2.5300000000000002
2021-02-07 09:00:00,2.752,0.7000000000000001,2.8396309619,0.092,0,0.092,2.66,0.7000000000000001,2.7505635786,2.792,-0.29,2.8070204844,0.092,0,0.092,2.7,-0.29,2.7155294143
2021-02-07 09:30:00,2.84,0.73,2.9323199007,0.06,0,0.06,2.7800000000000002,0.73,2.8742477277000003,2.95,-0.27,2.9623301639,0.06,0,0.06,2.89,-0.27,2.9025850547000003
2021-02-07 10:00:00,2.8245,0.7000000000000001,2.9099484961,0.0945,0,0.0945,2.73,0.7000000000000001,2.8183150995,2.8645,-0.28,2.8781522284000003,0.0945,0,0.0945,2.77,-0.28,2.7841156585
2021-02-07 10:30:00,2.8085,0.0,2.8085,0.17850000000000002,0,0.17850000000000002,2.63,0.0,2.63,2.8485,0.25,2.8594496411,0.17850000000000002,0,0.17850000000000002,2.67,0.25,2.6816785788
2021-02-07 11:00:00,2.46,0.6900000000000001,2.5549363983999998,0.44,0,0.44,2.02,0.6900000000000001,2.1345959805,2.48,-0.29,2.4968980756,0.44,0,0.44,2.04,-0.29,2.0605096457
2021-02-07 11:30:00,2.574,0.24,2.5851645982,0.34400000000000003,0,0.34400000000000003,2.23,0.24,2.2428776159,2.604,0.25,2.6159732415,0.34400000000000003,0,0.34400000000000003,2.26,0.25,2.27378539
2021-02-07 12:00:00,2.4645,0.0,2.4645,0.6345000000000001,0,0.6345000000000001,1.83,0.0,1.83,2.4845,0.25,2.4970463051,0.6345000000000001,0,0.6345000000000001,1.85,0.25,1.8668154703000002
2021-02-07 12:30:00,2.585,0.67,2.6704166342,0.325,0,0.325,2.26,0.67,2.3572229424,2.665,-0.26,2.6776528901,0.325,0,0.325,2.34,-0.26,2.3544001359
2021-02-07 13:00:00,2.7855,0.67,2.8649450693,0.29550000000000004,0,0.29550000000000004,2.49,0.67,2.5785654927,2.8355,-0.31,2.8523955282999998,0.29550000000000004,0,0.29550000000000004,2.54,-0.31,2.5588473968
2021-02-07 13:30:00,2.778,0.24,2.7883478979,0.358,0,0.358,2.42,0.24,2.4318717071,2.798,0.25,2.8091464896,0.358,0,0.358,2.44,0.25,2.4527739398
2021-02-07 14:00:00,2.6385,0.25,2.6503173867000003,0.41850000000000004,0,0.41850000000000004,2.22,0.25,2.234032229,2.6685,0.25,2.6801851149,0.41850000000000004,0,0.41850000000000004,2.25,0.25,2.2638462845
2021-02-07 14:30:00,2.5545,0.25,2.566704161,0.5645,0,0.5645,1.99,0.25,2.0056420418,2.5745,0.25,2.5866097986,0.5645,0,0.5645,2.01,0.25,2.0254875956
2021-02-07 15:00:00,2.641,0.27,2.6547657147,0.491,0,0.491,2.15,0.27,2.1668871683,2.6710000000000003,0.27,2.6846118900000002,0.491,0,0.491,2.18,0.27,2.1966565503
2021-02-07 15:30:00,2.6855,0.28,2.7000574531,0.3755,0,0.3755,2.31,0.28,2.3269078194,2.7155,0.29,2.7309412755,0.3755,0,0.3755,2.34,0.29,2.3579016095
2021-02-07 16:00:00,2.7800000000000002,0.27,2.7930807364,0.34,0,0.34,2.44,0.27,2.454893073,2.81,0.28,2.8239157211,0.34,0,0.34,2.47,0.28,2.4858197843
2021-02-07 16:30:00,3.0965,0.25,3.1065756469,0.24650000000000002,0,0.24650000000000002,2.85,0.25,2.8609439002,3.1265,0.26,3.1372921844,0.24650000000000002,0,0.24650000000000002,2.88,0.26,2.8917122955
2021-02-07 17:00:00,3.3375,0.54,3.3809031708,0.1975,0,0.1975,3.14,0.54,3.1860947883,3.3775,0.12,3.3796310819,0.1975,0,0.1975,3.18,0.12,3.1822633455
2021-02-07 17:30:00,3.4385,0.53,3.4791065304,0.2585,0,0.2585,3.18,0.53,3.2238641411,3.4785,0.02,3.4785574956,0.2585,0,0.2585,3.22,0.02,3.2200621112
2021-02-07 18:00:00,3.524,0.0,3.524,0.14400000000000002,0,0.14400000000000002,3.38,0.0,3.38,3.564,0.0,3.564,0.14400000000000002,0,0.14400000000000002,3.42,0.0,3.42
2021-02-07 18:30:00,3.4745,0.0,3.4745,0.14450000000000002,0,0.14450000000000002,3.33,0.0,3.33,3.5145,0.0,3.5145,0.14450000000000002,0,0.14450000000000002,3.37,0.0,3.37
2021-02-07 19:00:00,3.375,0.0,3.375,0.195,0,0.195,3.18,0.0,3.18,3.415,0.0,3.415,0.195,0,0.195,3.22,0.0,3.22
2021-02-07 19:30:00,3.2395,0.29,3.2524544962,0.1895,0,0.1895,3.05,0.29,3.0637558649,3.2795,0.25,3.2890150881,0.1895,0,0.1895,3.09,0.25,3.1000967727
2021-02-07 20:00:00,3.104,0.25,3.1140513804,0.20400000000000001,0,0.20400000000000001,2.9,0.25,2.9107559156000002,3.144,0.25,3.1539239052,0.20400000000000001,0,0.20400000000000001,2.94,0.25,2.9506101064
2021-02-07 20:30:00,3.053,0.0,3.053,0.423,0,0.423,2.63,0.0,2.63,3.093,0.0,3.093,0.423,0,0.423,2.67,0.0,2.67
2021-02-07 21:00:00,2.961,0.49,3.0012698979,0.231,0,0.231,2.73,0.49,2.7736257859,3.001,0.13,3.0038144084,0.231,0,0.231,2.77,0.13,2.7730488636
2021-02-07 21:30:00,2.852,0.6000000000000001,2.9144303045,0.222,0,0.222,2.63,0.6000000000000001,2.6975729833,2.912,0.0,2.912,0.222,0,0.222,2.69,0.0,2.69
2021-02-07 22:00:00,2.722,0.47000000000000003,2.7622787694,0.322,0,0.322,2.4,0.47000000000000003,2.4455878639,2.762,0.16,2.7666304415000003,0.322,0,0.322,2.44,0.16,2.4452402745
2021-02-07 22:30:00,2.6165000000000003,0.26,2.6293862877,0.35650000000000004,0,0.35650000000000004,2.26,0.26,2.2749065915,2.6365,0.27,2.650289088,0.35650000000000004,0,0.35650000000000004,2.2800000000000002,0.27,2.2959311836
2021-02-07 23:00:00,2.5324999999999998,0.26,2.5458115111,0.4425,0,0.4425,2.09,0.26,2.1061101586,2.5525,0.28,2.5678115682,0.4425,0,0.4425,2.11,0.28,2.1284971223999998
2021-02-07 23:30:00,2.5564999999999998,0.26,2.5696871891,0.5465,0,0.5465,2.01,0.26,2.0267461607,2.5765000000000002,0.28,2.5916697803,0.5465,0,0.5465,2.03,0.28,2.0492193636
2021-02-08 00:00:00,2.516,0.28,2.5315323423000002,0.34600000000000003,0,0.34600000000000003,2.17,0.28,2.1879899451,2.536,0.30000000000000004,2.5536828307,0.34600000000000003,0,0.34600000000000003,2.19,0.30000000000000004,2.2104524424
2021-02-08 00:30:00,2.8635,0.24,2.8735400206,0.3835,0,0.3835,2.48,0.24,2.4915858404,2.8935,0.25,2.9042799882,0.3835,0,0.3835,2.51,0.25,2.5224194734000003
2021-02-08 01:00:00,2.9395,0.25,2.9501119047,0.46950000000000003,0,0.46950000000000003,2.47,0.25,2.4826195842,2.9695,0.25,2.9800050755000003,0.46950000000000003,0,0.46950000000000003,2.5,0.25,2.5124689053
2021-02-08 01:30:00,3.028,0.0,3.028,0.5680000000000001,0,0.5680000000000001,2.46,0.0,2.46,3.058,0.24,3.0674034622,0.5680000000000001,0,0.5680000000000001,2.49,0.24,2.501539526
2021-02-08 02:00:00,2.972,0.67,3.0465856298,0.542,0,0.542,2.43,0.67,2.5206745129,3.002,-0.23,3.0107979009,0.542,0,0.542,2.46,-0.23,2.4707286375
2021-02-08 02:30:00,2.9585,0.6900000000000001,3.0378976694,0.6085,0,0.6085,2.35,0.6900000000000001,2.4492039523,2.9885,-0.29,3.0025376351,0.6085,0,0.6085,2.38,-0.29,2.3976029696
2021-02-08 03:00:00,2.939,0.25,2.9496137035,0.609,0,0.609,2.33,0.25,2.3433736364,2.959,0.26,2.9704008147,0.609,0,0.609,2.35,0.26,2.3643392312
2021-02-08 03:30:00,2.8665000000000003,0.56,2.9206886602,0.5065000000000001,0,0.5065000000000001,2.36,0.56,2.4255308697,2.9065000000000003,0.07,2.907342816,0.5065000000000001,0,0.5065000000000001,2.4,0.07,2.4010206163
2021-02-08 04:00:00,2.8195,0.0,2.8195,0.5095000000000001,0,0.5095000000000001,2.31,0.0,2.31,2.8495,0.24,2.859589175,0.5095000000000001,0,0.5095000000000001,2.34,0.24,2.3522754941
2021-02-08 04:30:00,2.8,0.0,2.8,0.56,0,0.56,2.24,0.0,2.24,2.83,0.0,2.83,0.56,0,0.56,2.27,0.0,2.27
2021-02-08 05:00:00,2.797,0.0,2.797,0.607,0,0.607,2.19,0.0,2.19,2.817,0.25,2.8280716045,0.607,0,0.607,2.21,0.25,2.2240953217
2021-02-08 05:30:00,2.726,0.25,2.7374396797,0.466,0,0.466,2.26,0.25,2.27378539,2.7560000000000002,0.26,2.7682369841,0.466,0,0.466,2.29,0.26,2.3047125634
2021-02-08 06:00:00,2.7675,0.25,2.7787688371,0.3975,0,0.3975,2.37,0.25,2.383149177,2.7975,0.26,2.8095562372,0.3975,0,0.3975,2.4,0.26,2.4140422532
2021-02-08 06:30:00,2.9085,0.41000000000000003,2.9372559047999998,0.3685,0,0.3685,2.54,0.41000000000000003,2.5728777662,2.9285,0.19,2.9346570924,0.3685,0,0.3685,2.56,0.19,2.5670410982
2021-02-08 07:00:00,2.9675000000000002,0.61,3.0295472021,0.4675,0,0.4675,2.5,0.61,2.5733441278,3.0075,-0.41000000000000003,3.0353181464,0.4675,0,0.4675,2.54,-0.41000000000000003,2.5728777662
2021-02-08 07:30:00,3.0105,0.65,3.0798717912,0.3205,0,0.3205,2.69,0.65,2.7674175688,3.1105,-0.37,3.13242881,0.3205,0,0.3205,2.79,-0.37,2.8144271175
2021-02-08 08:00:00,3.114,0.65,3.1811155276,0.214,0,0.214,2.9,0.65,2.9719522203,3.164,-0.36,3.1844145459,0.214,0,0.214,2.95,-0.36,2.9718849237000002
2021-02-08 08:30:00,3.181,0.0,3.181,0.211,0,0.211,2.9699999999999998,0.0,2.9699999999999998,3.231,0.0,3.231,0.211,0,0.211,3.02,0.0,3.02
2021-02-08 09:00:00,3.201,0.0,3.201,0.211,0,0.211,2.99,0.0,2.99,3.241,0.0,3.241,0.211,0,0.211,3.03,0.0,3.03
2021-02-08 09:30:00,3.0305,0.0,3.0305,0.29050000000000004,0,0.29050000000000004,2.74,0.0,2.74,3.0705,0.0,3.0705,0.29050000000000004,0,0.29050000000000004,2.7800000000000002,0.0,2.7800000000000002
2021-02-08 10:00:00,2.8895,0.61,2.953186457,0.40950000000000003,0,0.40950000000000003,2.48,0.61,2.5539185578,2.9695,-0.4,2.9963194506,0.40950000000000003,0,0.40950000000000003,2.56,-0.4,2.5910615585
2021-02-08 10:30:00,2.7795,0.59,2.8414292618,0.5995,0,0.5995,2.18,0.59,2.2584286573,2.8295,-0.43,2.8619871156,0.5995,0,0.5995,2.23,-0.43,2.2710790387
2021-02-08 11:00:00,2.7655000000000003,0.0,2.7655000000000003,0.9055000000000001,0,0.9055000000000001,1.8599999999999999,0.0,1.8599999999999999,2.7955,0.0,2.7955,0.9055000000000001,0,0.9055000000000001,1.8900000000000001,0.0,1.8900000000000001
2021-02-08 11:30:00,2.6734999999999998,0.0,2.6734999999999998,0.9935,0,0.9935,1.6800000000000002,0.0,1.6800000000000002,2.6835,0.0,2.6835,0.9935,0,0.9935,1.69,0.0,1.69
2021-02-08 12:00:00,2.5935,0.0,2.5935,1.0235,0,1.0235,1.57,0.0,1.57,2.6135,0.0,2.6135,1.0235,0,1.0235,1.5899999999999999,0.0,1.5899999999999999
2021-02-08 12:30:00,2.6385,0.0,2.6385,1.0285,0,1.0285,1.6099999999999999,0.0,1.6099999999999999,2.6585,0.0,2.6585,1.0285,0,1.0285,1.63,0.0,1.63
2021-02-08 13:00:00,2.6345,0.0,2.6345,1.0245,0,1.0245,1.6099999999999999,0.0,1.6099999999999999,2.6545,0.0,2.6545,1.0245,0,1.0245,1.63,0.0,1.63
2021-02-08 13:30:00,2.7375,0.0,2.7375,0.9575,0,0.9575,1.78,0.0,1.78,2.7575000000000003,0.0,2.7575000000000003,0.9575,0,0.9575,1.8,0.0,1.8
2021-02-08 14:00:00,2.659,0.0,2.659,0.909,0,0.909,1.75,0.0,1.75,2.6790000000000003,0.0,2.6790000000000003,0.909,0,0.909,1.77,0.0,1.77
2021-02-08 14:30:00,3.0115,0.0,3.0115,0.7515000000000001,0,0.7515000000000001,2.26,0.0,2.26,3.0415,0.0,3.0415,0.7515000000000001,0,0.7515000000000001,2.29,0.0,2.29
2021-02-08 15:00:00,2.922,0.0,2.922,0.772,0,0.772,2.15,0.0,2.15,2.942,0.0,2.942,0.772,0,0.772,2.17,0.0,2.17
2021-02-08 15:30:00,2.875,0.0,2.875,0.605,0,0.605,2.27,0.0,2.27,2.895,0.0,2.895,0.605,0,0.605,2.29,0.0,2.29
2021-02-08 16:00:00,3.173,0.62,3.2330061862,0.543,0,0.543,2.63,0.62,2.7020917823,3.203,-0.36,3.2231675414,0.543,0,0.543,2.66,-0.36,2.6842503609
2021-02-08 16:30:00,3.2095000000000002,0.58,3.261485896,0.6495000000000001,0,0.6495000000000001,2.56,0.58,2.6248809497,3.2495,-0.41000000000000003,3.2752633864,0.6495000000000001,0,0.6495000000000001,2.6,-0.41000000000000003,2.6321284163
2021-02-08 17:00:00,3.472,0.5700000000000001,3.5184775117,0.522,0,0.522,2.95,0.5700000000000001,3.0045631962,3.582,-0.42,3.6065390612,0.522,0,0.522,3.06,-0.42,3.0886890423
2021-02-08 17:30:00,3.6805,0.53,3.7184647706,0.5405,0,0.5405,3.14,0.53,3.1844151739,3.7105,-0.44,3.7364970561,0.5405,0,0.5405,3.17,-0.44,3.2003906012
2021-02-08 18:00:00,3.733,0.52,3.7690435126,0.543,0,0.543,3.19,0.52,3.2321045775,3.783,-0.46,3.8108646001,0.543,0,0.543,3.24,-0.46,3.2724914056
2021-02-08 18:30:00,3.7305,0.53,3.7679610202,0.3205,0,0.3205,3.41,0.53,3.4509419004,3.7805,-0.47000000000000003,3.8096036867,0.3205,0,0.3205,3.46,-0.47000000000000003,3.4917760524
2021-02-08 19:00:00,3.5915,0.0,3.5915,0.4015,0,0.4015,3.19,0.0,3.19,3.6315,0.0,3.6315,0.4015,0,0.4015,3.23,0.0,3.23
2021-02-08 19:30:00,3.496,0.0,3.496,0.296,0,0.296,3.2,0.0,3.2,3.536,0.25,3.544826653,0.296,0,0.296,3.24,0.25,3.2496307483
2021-02-08 20:00:00,3.38,0.0,3.38,0.24,0,0.24,3.14,0.0,3.14,3.42,0.0,3.42,0.24,0,0.24,3.18,0.0,3.18
2021-02-08 20:30:00,3.284,0.0,3.284,0.714,0,0.714,2.5700000000000003,0.0,2.5700000000000003,3.314,0.0,3.314,0.714,0,0.714,2.6,0.0,2.6
2021-02-08 21:00:00,3.198,0.0,3.198,0.6880000000000001,0,0.6880000000000001,2.51,0.0,2.51,3.238,0.0,3.238,0.6880000000000001,0,0.6880000000000001,2.55,0.0,2.55
2021-02-08 21:30:00,3.048,0.65,3.1165371809,0.558,0,0.558,2.49,0.65,2.5734412758,3.088,-0.09,3.0893112501,0.558,0,0.558,2.5300000000000002,-0.09,2.5316002844
2021-02-08 22:00:00,2.9215,0.25,2.9321770496,0.6915,0,0.6915,2.23,0.25,2.2439696968,2.9515000000000002,0.26,2.9629296735,0.6915,0,0.6915,2.26,0.26,2.2749065915
2021-02-08 22:30:00,2.808,0.32,2.8261748,0.508,0,0.508,2.3,0.32,2.3221541723,2.838,0.22,2.8465143597,0.508,0,0.508,2.33,0.22,2.3403632197
2021-02-08 23:00:00,2.6715,0.28,2.6861333269000003,0.4615,0,0.4615,2.21,0.28,2.227666941,2.7015000000000002,0.29,2.7170208409,0.4615,0,0.4615,2.24,0.29,2.2586943131
2021-02-08 23:30:00,2.7245,0.28,2.7388501693,0.3845,0,0.3845,2.34,0.28,2.3566925977,2.7445,0.29,2.759779022,0.3845,0,0.3845,2.36,0.29,2.3777510383
2021-02-09 00:00:00,2.6545,0.26,2.6672027013,0.4045,0,0.4045,2.25,0.26,2.264972406,2.6745,0.27,2.6880941669,0.4045,0,0.4045,2.27,0.27,2.2860008749
2021-02-09 00:30:00,2.9685,0.0,2.9685,0.3785,0,0.3785,2.59,0.0,2.59,2.9985,0.25,3.0089038286,0.3785,0,0.3785,2.62,0.25,2.631900454
2021-02-09 01:00:00,3.092,0.25,3.102090263,0.342,0,0.342,2.75,0.25,2.7613402543000003,3.122,0.25,3.1319936143,0.342,0,0.342,2.7800000000000002,0.25,2.791218372
2021-02-09 01:30:00,3.1265,0.71,3.2061039051,0.4565,0,0.4565,2.67,0.71,2.7627884465,3.1665,-0.19,3.1721951784,0.4565,0,0.4565,2.71,-0.19,2.7166523517
2021-02-09 02:00:00,3.1015,0.6900000000000001,3.1773262738,0.5515,0,0.5515,2.55,0.6900000000000001,2.6417039955,3.1415,-0.25,3.1514317778,0.5515,0,0.5515,2.59,-0.25,2.6020376631
2021-02-09 02:30:00,3.118,0.0,3.118,0.598,0,0.598,2.52,0.0,2.52,3.148,0.0,3.148,0.598,0,0.598,2.55,0.0,2.55
2021-02-09 03:00:00,3.025,0.67,3.0983100232,0.5750000000000001,0,0.5750000000000001,2.45,0.67,2.5399606296,3.065,-0.31,3.0806371094,0.5750000000000001,0,0.5750000000000001,2.49,-0.31,2.5092229873000003
2021-02-09 03:30:00,2.969,0.67,3.0436591465,0.549,0,0.549,2.42,0.67,2.5110356429,3.059,-0.32,3.0756919547,0.549,0,0.549,2.51,-0.32,2.5303161858000003
2021-02-09 04:00:00,2.9695,0.6900000000000001,3.0486112002,0.41950000000000004,0,0.41950000000000004,2.55,0.6900000000000001,2.6417039955,3.0095,-0.30000000000000004,3.0244156874,0.41950000000000004,0,0.41950000000000004,2.59,-0.30000000000000004,2.6073166283
2021-02-09 04:30:00,2.9255,0.0,2.9255,0.4955,0,0.4955,2.43,0.0,2.43,2.9455,0.0,2.9455,0.4955,0,0.4955,2.45,0.0,2.45
2021-02-09 05:00:00,2.9115,0.0,2.9115,0.5615,0,0.5615,2.35,0.0,2.35,2.9415,0.0,2.9415,0.5615,0,0.5615,2.38,0.0,2.38
2021-02-09 05:30:00,2.871,0.0,2.871,0.651,0,0.651,2.22,0.0,2.22,2.901,0.0,2.901,0.651,0,0.651,2.25,0.0,2.25
2021-02-09 06:00:00,2.8280000000000003,0.0,2.8280000000000003,0.648,0,0.648,2.18,0.0,2.18,2.848,0.25,2.8589515561,0.648,0,0.648,2.2,0.25,2.2141589825
2021-02-09 06:30:00,3.0225,0.0,3.0225,0.7725000000000001,0,0.7725000000000001,2.25,0.0,2.25,3.0525,0.0,3.0525,0.7725000000000001,0,0.7725000000000001,2.2800000000000002,0.0,2.2800000000000002
2021-02-09 07:00:00,3.1225,0.0,3.1225,0.7725000000000001,0,0.7725000000000001,2.35,0.0,2.35,3.1525,0.0,3.1525,0.7725000000000001,0,0.7725000000000001,2.38,0.0,2.38
2021-02-09 07:30:00,3.213,0.0,3.213,0.8130000000000001,0,0.8130000000000001,2.4,0.0,2.4,3.243,0.0,3.243,0.8130000000000001,0,0.8130000000000001,2.43,0.0,2.43
2021-02-09 08:00:00,3.322,0.0,3.322,0.792,0,0.792,2.5300000000000002,0.0,2.5300000000000002,3.352,0.0,3.352,0.792,0,0.792,2.56,0.0,2.56
2021-02-09 08:30:00,3.4055,0.0,3.4055,0.6755,0,0.6755,2.73,0.0,2.73,3.4455,0.0,3.4455,0.6755,0,0.6755,2.77,0.0,2.77
2021-02-09 09:00:00,3.458,0.0,3.458,0.658,0,0.658,2.8,0.0,2.8,3.488,0.0,3.488,0.658,0,0.658,2.83,0.0,2.83
2021-02-09 09:30:00,3.5005,0.0,3.5005,0.7605000000000001,0,0.7605000000000001,2.74,0.0,2.74,3.5205,0.0,3.5205,0.7605000000000001,0,0.7605000000000001,2.76,0.0,2.76
2021-02-09 10:00:00,3.404,0.0,3.404,0.794,0,0.794,2.61,0.0,2.61,3.444,0.0,3.444,0.794,0,0.794,2.65,0.0,2.65
2021-02-09 10:30:00,3.302,0.0,3.302,0.842,0,0.842,2.46,0.0,2.46,3.332,0.0,3.332,0.842,0,0.842,2.49,0.0,2.49
2021-02-09 11:00:00,3.308,0.0,3.308,0.8280000000000001,0,0.8280000000000001,2.48,0.0,2.48,3.338,0.0,3.338,0.8280000000000001,0,0.8280000000000001,2.51,0.0,2.51
2021-02-09 11:30:00,2.9495,0.0,2.9495,0.9195000000000001,0,0.9195000000000001,2.03,0.0,2.03,2.9795,0.0,2.9795,0.9195000000000001,0,0.9195000000000001,2.06,0.0,2.06
2021-02-09 12:00:00,3.1715,0.0,3.1715,0.8815000000000001,0,0.8815000000000001,2.29,0.0,2.29,3.2015000000000002,0.0,3.2015000000000002,0.8815000000000001,0,0.8815000000000001,2.32,0.0,2.32
2021-02-09 12:30:00,3.276,0.0,3.276,0.866,0,0.866,2.41,0.0,2.41,3.306,0.0,3.306,0.866,0,0.866,2.44,0.0,2.44
2021-02-09 13:00:00,3.356,0.0,3.356,0.856,0,0.856,2.5,0.0,2.5,3.386,0.0,3.386,0.856,0,0.856,2.5300000000000002,0.0,2.5300000000000002
2021-02-09 13:30:00,3.457,0.0,3.457,0.847,0,0.847,2.61,0.0,2.61,3.487,0.0,3.487,0.847,0,0.847,2.64,0.0,2.64
2021-02-09 14:00:00,3.475,0.0,3.475,0.855,0,0.855,2.62,0.0,2.62,3.515,0.0,3.515,0.855,0,0.855,2.66,0.0,2.66
2021-02-09 14:30:00,3.483,0.0,3.483,0.863,0,0.863,2.62,0.0,2.62,3.533,0.0,3.533,0.863,0,0.863,2.67,0.0,2.67
2021-02-09 15:00:00,3.4955,0.0,3.4955,0.8455,0,0.8455,2.65,0.0,2.65,3.5255,0.0,3.5255,0.8455,0,0.8455,2.68,0.0,2.68
2021-02-09 15:30:00,3.5220000000000002,0.0,3.5220000000000002,0.862,0,0.862,2.66,0.0,2.66,3.5620000000000003,0.0,3.5620000000000003,0.862,0,0.862,2.7,0.0,2.7
2021-02-09 16:00:00,3.5865,0.0,3.5865,0.8665,0,0.8665,2.7199999999999998,0.0,2.7199999999999998,3.6165000000000003,0.0,3.6165000000000003,0.8665,0,0.8665,2.75,0.0,2.75
2021-02-09 16:30:00,3.6695,0.0,3.6695,0.8595,0,0.8595,2.81,0.0,2.81,3.6995,0.0,3.6995,0.8595,0,0.8595,2.84,0.0,2.84
2021-02-09 17:00:00,3.7595,0.0,3.7595,0.8695,0,0.8695,2.89,0.0,2.89,3.7995,0.0,3.7995,0.8695,0,0.8695,2.93,0.0,2.93
2021-02-09 17:30:00,3.8255,0.46,3.8530572602,0.8755000000000001,0,0.8755000000000001,2.95,0.46,2.9856490082000002,3.9055,-0.5,3.9373760615,0.8755000000000001,0,0.8755000000000001,3.03,-0.5,3.0709770432
2021-02-09 18:00:00,3.9055,0.46,3.9324966942,0.8855000000000001,0,0.8855000000000001,3.02,0.46,3.0548322376,4.0155,-0.51,4.0477574347,0.8855000000000001,0,0.8855000000000001,3.13,-0.51,3.1712773452
2021-02-09 18:30:00,3.8865,0.42,3.9091280677,0.8865000000000001,0,0.8865000000000001,3.0,0.42,3.0292573347,3.9965,-0.54,4.0328169125,0.8865000000000001,0,0.8865000000000001,3.11,-0.54,3.1565329081
2021-02-09 19:00:00,3.761,0.44,3.7866503667,0.871,0,0.871,2.89,0.44,2.9233029265,3.871,-0.52,3.9057702185,0.871,0,0.871,3.0,-0.52,3.0447331574
2021-02-09 19:30:00,3.625,0.51,3.6607000697,0.865,0,0.865,2.76,0.51,2.8067240691,3.735,-0.46,3.7632200308,0.865,0,0.865,2.87,-0.46,2.9066303515
2021-02-09 20:00:00,3.513,0.53,3.5527551281000003,0.843,0,0.843,2.67,0.53,2.7220947816,3.6029999999999998,-0.45,3.6309928394,0.843,0,0.843,2.76,-0.45,2.7964441707
2021-02-09 20:30:00,3.4055,0.0,3.4055,0.8555,0,0.8555,2.55,0.0,2.55,3.4355,0.0,3.4355,0.8555,0,0.8555,2.58,0.0,2.58
2021-02-09 21:00:00,3.3,0.0,3.3,0.85,0,0.85,2.45,0.0,2.45,3.33,0.0,3.33,0.85,0,0.85,2.48,0.0,2.48
2021-02-09 21:30:00,3.1915,0.0,3.1915,0.8515,0,0.8515,2.34,0.0,2.34,3.2215,0.0,3.2215,0.8515,0,0.8515,2.37,0.0,2.37
2021-02-09 22:00:00,2.9859999999999998,0.66,3.0580706336,0.8260000000000001,0,0.8260000000000001,2.16,0.66,2.258583627,3.066,-0.34,3.0847943205,0.8260000000000001,0,0.8260000000000001,2.24,-0.34,2.2656566377000003
2021-02-09 22:30:00,2.9235,0.68,3.0015416456,0.7735000000000001,0,0.7735000000000001,2.15,0.68,2.2549722836,2.9735,-0.34,2.992875248,0.7735000000000001,0,0.7735000000000001,2.2,-0.34,2.2261176968
2021-02-09 23:00:00,2.803,0.0,2.803,0.8130000000000001,0,0.8130000000000001,1.99,0.0,1.99,2.823,0.25,2.8340481647,0.8130000000000001,0,0.8130000000000001,2.01,0.25,2.0254875956
2021-02-09 23:30:00,2.8045,0.67,2.883421622,0.7945,0,0.7945,2.01,0.67,2.1187260323,2.8745000000000003,-0.33,2.8933804192,0.7945,0,0.7945,2.08,-0.33,2.1060151946
2021-02-10 00:00:00,2.789,0.68,2.8707004372,0.769,0,0.769,2.02,0.68,2.1313845265,2.819,-0.31,2.8359938293,0.769,0,0.769,2.05,-0.31,2.0733065379
2021-02-10 00:30:00,3.0705,0.5700000000000001,3.1229585732,0.8105,0,0.8105,2.26,0.5700000000000001,2.3307724042,3.1605,-0.43,3.1896175711,0.8105,0,0.8105,2.35,-0.43,2.3890165341
2021-02-10 01:00:00,3.1735,0.6000000000000001,3.2297216985,0.8035,0,0.8035,2.37,0.6000000000000001,2.4447699278,3.2735,-0.38,3.2954820968,0.8035,0,0.8035,2.47,-0.38,2.4990598232
2021-02-10 01:30:00,3.223,0.59,3.2765574922000003,0.793,0,0.793,2.43,0.59,2.500599928,3.333,-0.39,3.3557397098,0.793,0,0.793,2.54,-0.39,2.5697665264
2021-02-10 02:00:00,3.177,0.59,3.2313200089,0.797,0,0.797,2.38,0.59,2.452039967,3.277,-0.4,3.3013223108,0.797,0,0.797,2.48,-0.4,2.5120509549
2021-02-10 02:30:00,3.184,0.58,3.2363955259,0.834,0,0.834,2.35,0.58,2.4205164738000002,3.274,-0.42,3.3008295927,0.834,0,0.834,2.44,-0.42,2.4758836806
2021-02-10 03:00:00,3.169,0.59,3.2234548236,0.729,0,0.729,2.44,0.59,2.5103187049,3.239,-0.42,3.2661171136,0.729,0,0.729,2.51,-0.42,2.5448968545
2021-02-10 03:30:00,3.0965,0.0,3.0965,0.5565,0,0.5565,2.54,0.0,2.54,3.1265,0.0,3.1265,0.5565,0,0.5565,2.5700000000000003,0.0,2.5700000000000003
2021-02-10 04:00:00,3.059,0.63,3.1232004419,0.539,0,0.539,2.52,0.63,2.5975565441,3.099,-0.36,3.1198398997,0.539,0,0.539,2.56,-0.36,2.5851885811
2021-02-10 04:30:00,3.07,0.58,3.1243079234,0.66,0,0.66,2.41,0.58,2.4788101985,3.16,-0.4,3.1852158483,0.66,0,0.66,2.5,-0.4,2.5317977802
2021-02-10 05:00:00,3.015,0.5700000000000001,3.0684075675,0.6950000000000001,0,0.6950000000000001,2.32,0.5700000000000001,2.3889956049,3.075,-0.41000000000000003,3.1022129198,0.6950000000000001,0,0.6950000000000001,2.38,-0.41000000000000003,2.4150569351
2021-02-10 05:30:00,2.9939999999999998,0.0,2.9939999999999998,0.484,0,0.484,2.51,0.0,2.51,3.024,0.0,3.024,0.484,0,0.484,2.54,0.0,2.54
2021-02-10 06:00:00,2.992,0.0,2.992,0.442,0,0.442,2.55,0.0,2.55,3.012,0.0,3.012,0.442,0,0.442,2.5700000000000003,0.0,2.5700000000000003
2021-02-10 06:30:00,3.073,0.65,3.1409917224,0.373,0,0.373,2.7,0.65,2.7771388154,3.113,-0.32,3.1294039369,0.373,0,0.373,2.74,-0.32,2.7586228448
2021-02-10 07:00:00,3.1715,0.0,3.1715,0.21150000000000002,0,0.21150000000000002,2.96,0.0,2.96,3.2115,0.0,3.2115,0.21150000000000002,0,0.21150000000000002,3.0,0.0,3.0
2021-02-10 07:30:00,3.2439999999999998,0.0,3.2439999999999998,0.214,0,0.214,3.03,0.0,3.03,3.284,0.0,3.284,0.214,0,0.214,3.07,0.0,3.07
2021-02-10 08:00:00,3.2800000000000002,0.0,3.2800000000000002,0.21,0,0.21,3.07,0.0,3.07,3.32,0.0,3.32,0.21,0,0.21,3.11,0.0,3.11
2021-02-10 08:30:00,3.3810000000000002,0.0,3.3810000000000002,0.271,0,0.271,3.11,0.0,3.11,3.421,0.0,3.421,0.271,0,0.271,3.15,0.0,3.15
2021-02-10 09:00:00,3.4045,0.0,3.4045,0.29450000000000004,0,0.29450000000000004,3.11,0.0,3.11,3.4545,0.0,3.4545,0.29450000000000004,0,0.29450000000000004,3.16,0.0,3.16
2021-02-10 09:30:00,3.3325,0.0,3.3325,0.1825,0,0.1825,3.15,0.0,3.15,3.3725,0.0,3.3725,0.1825,0,0.1825,3.19,0.0,3.19
2021-02-10 10:00:00,3.18,0.0,3.18,0.19,0,0.19,2.99,0.0,2.99,3.22,0.0,3.22,0.19,0,0.19,3.03,0.0,3.03
2021-02-10 10:30:00,3.0795,0.0,3.0795,0.3295,0,0.3295,2.75,0.0,2.75,3.1195,0.0,3.1195,0.3295,0,0.3295,2.79,0.0,2.79
2021-02-10 11:00:00,3.1315,0.0,3.1315,0.42150000000000004,0,0.42150000000000004,2.71,0.0,2.71,3.1615,0.0,3.1615,0.42150000000000004,0,0.42150000000000004,2.74,0.0,2.74
2021-02-10 11:30:00,2.9285,0.0,2.9285,0.5685,0,0.5685,2.36,0.0,2.36,2.9585,0.0,2.9585,0.5685,0,0.5685,2.39,0.0,2.39
2021-02-10 12:00:00,3.097,0.0,3.097,0.5670000000000001,0,0.5670000000000001,2.5300000000000002,0.0,2.5300000000000002,3.127,0.0,3.127,0.5670000000000001,0,0.5670000000000001,2.56,0.0,2.56
2021-02-10 12:30:00,3.1425,0.0,3.1425,0.5225000000000001,0,0.5225000000000001,2.62,0.0,2.62,3.1825,0.0,3.1825,0.5225000000000001,0,0.5225000000000001,2.66,0.0,2.66
2021-02-10 13:00:00,3.1345,0.0,3.1345,0.4545,0,0.4545,2.68,0.0,2.68,3.1645,0.0,3.1645,0.4545,0,0.4545,2.71,0.0,2.71
2021-02-10 13:30:00,3.06,0.0,3.06,0.35000000000000003,0,0.35000000000000003,2.71,0.0,2.71,3.09,0.24,3.099306374,0.35000000000000003,0,0.35000000000000003,2.74,0.24,2.7504908652999998
2021-02-10 14:00:00,3.146,0.0,3.146,0.466,0,0.466,2.68,0.0,2.68,3.176,0.0,3.176,0.466,0,0.466,2.71,0.0,2.71
2021-02-10 14:30:00,2.9939999999999998,0.0,2.9939999999999998,0.494,0,0.494,2.5,0.0,2.5,3.024,0.0,3.024,0.494,0,0.494,2.5300000000000002,0.0,2.5300000000000002
2021-02-10 15:00:00,2.8815,0.0,2.8815,0.5315,0,0.5315,2.35,0.0,2.35,2.9115,0.0,2.9115,0.5315,0,0.5315,2.38,0.0,2.38
2021-02-10 15:30:00,2.948,0.0,2.948,0.5680000000000001,0,0.5680000000000001,2.38,0.0,2.38,2.988,0.0,2.988,0.5680000000000001,0,0.5680000000000001,2.42,0.0,2.42
2021-02-10 16:00:00,3.1065,0.61,3.1658241028,0.48650000000000004,0,0.48650000000000004,2.62,0.61,2.6900743484,3.1365,-0.38,3.1594354322,0.48650000000000004,0,0.48650000000000004,2.65,-0.38,2.6771066471
2021-02-10 16:30:00,3.4555,0.61,3.5089286470000003,0.3155,0,0.3155,3.14,0.61,3.1987028621,3.5055,-0.38,3.5260360534,0.3155,0,0.3155,3.19,-0.38,3.2125535015
2021-02-10 17:00:00,3.5700000000000003,0.62,3.6234375943,0.15,0,0.15,3.42,0.62,3.4757445246,3.69,-0.38,3.7095147931,0.15,0,0.15,3.54,-0.38,3.5603370627
2021-02-10 17:30:00,3.694,0.66,3.7524973018,0.114,0,0.114,3.58,0.66,3.6403296554,3.7439999999999998,-0.35000000000000003,3.7603239222,0.114,0,0.114,3.63,-0.35000000000000003,3.6468342436
2021-02-10 18:00:00,3.7525,0.0,3.7525,0.17250000000000001,0,0.17250000000000001,3.58,0.0,3.58,3.8125,0.0,3.8125,0.17250000000000001,0,0.17250000000000001,3.64,0.0,3.64
2021-02-10 18:30:00,3.782,0.0,3.782,0.14200000000000002,0,0.14200000000000002,3.64,0.0,3.64,3.832,0.0,3.832,0.14200000000000002,0,0.14200000000000002,3.69,0.0,3.69
2021-02-10 19:00:00,3.752,0.0,3.752,0.232,0,0.232,3.52,0.0,3.52,3.792,0.0,3.792,0.232,0,0.232,3.56,0.0,3.56
2021-02-10 19:30:00,3.5425,0.0,3.5425,0.17250000000000001,0,0.17250000000000001,3.37,0.0,3.37,3.5925000000000002,0.0,3.5925000000000002,0.17250000000000001,0,0.17250000000000001,3.42,0.0,3.42
2021-02-10 20:00:00,3.432,0.0,3.432,0.14200000000000002,0,0.14200000000000002,3.29,0.0,3.29,3.472,0.0,3.472,0.14200000000000002,0,0.14200000000000002,3.33,0.0,3.33
2021-02-10 20:30:00,3.3495,0.0,3.3495,0.1595,0,0.1595,3.19,0.0,3.19,3.3895,0.0,3.3895,0.1595,0,0.1595,3.23,0.0,3.23
2021-02-10 21:00:00,3.216,0.25,3.2257024041,0.126,0,0.126,3.09,0.25,3.1000967727,3.2560000000000002,0.26,3.2663643398,0.126,0,0.126,3.13,0.26,3.1407801579
2021-02-10 21:30:00,3.0775,0.27,3.0893213251,0.1975,0,0.1975,2.88,0.27,2.8926285624,3.1075,0.28,3.1200891414,0.1975,0,0.1975,2.91,0.28,2.9234397548
2021-02-10 22:00:00,2.958,0.29,2.9721816903000002,0.228,0,0.228,2.73,0.29,2.7453597214,2.988,0.31,3.0040379492,0.228,0,0.228,2.76,0.31,2.7773548567
2021-02-10 22:30:00,2.8305,0.29,2.8453172494,0.1905,0,0.1905,2.64,0.29,2.6558802684,2.8605,0.30000000000000004,2.8761884935,0.1905,0,0.1905,2.67,0.30000000000000004,2.6868010719
2021-02-10 23:00:00,2.7555,0.30000000000000004,2.7717828649,0.20550000000000002,0,0.20550000000000002,2.55,0.30000000000000004,2.5675864153,2.7855,0.31,2.8026969601,0.20550000000000002,0,0.20550000000000002,2.58,0.31,2.598557292
2021-02-10 23:30:00,2.7965,0.27,2.8095039153,0.2265,0,0.2265,2.5700000000000003,0.27,2.5841439588,2.8265000000000002,0.29,2.8413381091,0.2265,0,0.2265,2.6,0.29,2.6161230858
2021-02-11 00:00:00,2.757,0.27,2.7701893437000003,0.447,0,0.447,2.31,0.27,2.3257256932,2.787,0.28,2.8010299891,0.447,0,0.447,2.34,0.28,2.3566925977
2021-02-11 00:30:00,3.018,0.25,3.0283368373,0.458,0,0.458,2.56,0.25,2.5721780654,3.048,0.26,3.0590691395,0.458,0,0.458,2.59,0.26,2.6030174798
2021-02-11 01:00:00,3.1390000000000002,0.29,3.152367523,0.40900000000000003,0,0.40900000000000003,2.73,0.29,2.7453597214,3.169,0.24,3.1780750463,0.40900000000000003,0,0.40900000000000003,2.76,0.24,2.7704151313
2021-02-11 01:30:00,3.208,0.0,3.208,0.598,0,0.598,2.61,0.0,2.61,3.248,0.25,3.2576070972,0.598,0,0.598,2.65,0.25,2.6617663308
2021-02-11 02:00:00,3.1605,0.65,3.2266484547,0.6605000000000001,0,0.6605000000000001,2.5,0.65,2.5831182706,3.2305,-0.34,3.2483426928,0.6605000000000001,0,0.6605000000000001,2.5700000000000003,-0.34,2.5923927172
2021-02-11 02:30:00,3.182,0.61,3.2399419748,0.792,0,0.792,2.39,0.61,2.4666171166,3.2720000000000002,-0.37,3.2928534738,0.792,0,0.792,2.48,-0.37,2.5074489028
2021-02-11 03:00:00,3.137,0.6000000000000001,3.1938642739,0.807,0,0.807,2.33,0.6000000000000001,2.4060133,3.207,-0.38,3.2294347803,0.807,0,0.807,2.4,-0.38,2.4298971172
2021-02-11 03:30:00,3.092,0.0,3.092,0.812,0,0.812,2.2800000000000002,0.0,2.2800000000000002,3.112,0.0,3.112,0.812,0,0.812,2.3,0.0,2.3
2021-02-11 04:00:00,3.065,0.0,3.065,0.845,0,0.845,2.22,0.0,2.22,3.085,0.0,3.085,0.845,0,0.845,2.24,0.0,2.24
2021-02-11 04:30:00,3.0035,0.58,3.0589887626,0.8235,0,0.8235,2.18,0.58,2.2558368735,3.0735,-0.38,3.0969020407,0.8235,0,0.8235,2.25,-0.38,2.2818632737
2021-02-11 05:00:00,2.958,0.58,3.0143264588,0.798,0,0.798,2.16,0.58,2.2365151464,3.048,-0.39,3.0728494919,0.798,0,0.798,2.25,-0.39,2.2835498681
2021-02-11 05:30:00,2.9265,0.58,2.9834212324,0.7465,0,0.7465,2.18,0.58,2.2558368735,3.0265,-0.39,3.051524578,0.7465,0,0.7465,2.2800000000000002,-0.39,2.3131147831
2021-02-11 06:00:00,2.8855,0.58,2.9432142718,0.7755000000000001,0,0.7755000000000001,2.11,0.58,2.1882641522,2.9755000000000003,-0.39,3.0009498913,0.7755000000000001,0,0.7755000000000001,2.2,-0.39,2.2343007855
2021-02-11 06:30:00,3.0335,0.54,3.0811884476999998,0.8835000000000001,0,0.8835000000000001,2.15,0.54,2.2167769396,3.0735,-0.44,3.1048353016,0.8835000000000001,0,0.8835000000000001,2.19,-0.44,2.2337636401
2021-02-11 07:00:00,3.175,0.51,3.2156997683,0.905,0,0.905,2.27,0.51,2.3265854809,3.205,-0.47000000000000003,3.239278469,0.905,0,0.905,2.3,-0.47000000000000003,2.3475306175
2021-02-11 07:30:00,3.2085,0.5,3.2472253156,0.9085000000000001,0,0.9085000000000001,2.3,0.5,2.3537204592,3.2285,-0.5,3.2669882537,0.9085000000000001,0,0.9085000000000001,2.32,-0.5,2.3732677894
2021-02-11 08:00:00,3.2715,0.49,3.307992178,0.9015000000000001,0,0.9015000000000001,2.37,0.49,2.4201239638,3.3015,-0.49,3.3376641907,0.9015000000000001,0,0.9015000000000001,2.4,-0.49,2.4495101551
2021-02-11 08:30:00,3.4005,0.0,3.4005,0.8905000000000001,0,0.8905000000000001,2.51,0.0,2.51,3.4405,0.0,3.4405,0.8905000000000001,0,0.8905000000000001,2.55,0.0,2.55
2021-02-11 09:00:00,3.433,0.0,3.433,0.893,0,0.893,2.54,0.0,2.54,3.463,0.0,3.463,0.893,0,0.893,2.5700000000000003,0.0,2.5700000000000003
