Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-11 09:30:00,3.5445,0.0,3.5445,0.8845000000000001,0,0.8845000000000001,2.66,0.0,2.66,3.5745,0.0,3.5745,0.8845000000000001,0,0.8845000000000001,2.69,0.0,2.69
2021-02-11 10:00:00,3.617,0.0,3.617,0.867,0,0.867,2.75,0.0,2.75,3.6470000000000002,0.0,3.6470000000000002,0.867,0,0.867,2.7800000000000002,0.0,2.7800000000000002
2021-02-11 10:30:00,3.547,0.0,3.547,0.867,0,0.867,2.68,0.0,2.68,3.577,0.0,3.577,0.867,0,0.867,2.71,0.0,2.71
2021-02-11 11:00:00,3.5265,0.0,3.5265,0.8765000000000001,0,0.8765000000000001,2.65,0.0,2.65,3.5564999999999998,0.0,3.5564999999999998,0.8765000000000001,0,0.8765000000000001,2.68,0.0,2.68
2021-02-11 11:30:00,3.4314999999999998,0.0,3.4314999999999998,0.8815000000000001,0,0.8815000000000001,2.55,0.0,2.55,3.4715,0.0,3.4715,0.8815000000000001,0,0.8815000000000001,2.59,0.0,2.59
2021-02-11 12:00:00,3.4035,0.0,3.4035,0.8935000000000001,0,0.8935000000000001,2.51,0.0,2.51,3.4435000000000002,0.0,3.4435000000000002,0.8935000000000001,0,0.8935000000000001,2.55,0.0,2.55
2021-02-11 12:30:00,3.359,0.0,3.359,0.889,0,0.889,2.47,0.0,2.47,3.3890000000000002,0.0,3.3890000000000002,0.889,0,0.889,2.5,0.0,2.5
2021-02-11 13:00:00,3.4975,0.48,3.53028416,0.8775000000000001,0,0.8775000000000001,2.62,0.48,2.6636065776,3.5475,-0.51,3.583972133,0.8775000000000001,0,0.8775000000000001,2.67,-0.51,2.7182715096
2021-02-11 13:30:00,3.444,0.0,3.444,0.844,0,0.844,2.6,0.0,2.6,3.474,0.0,3.474,0.844,0,0.844,2.63,0.0,2.63
2021-02-11 14:00:00,3.448,0.0,3.448,0.8280000000000001,0,0.8280000000000001,2.62,0.0,2.62,3.498,0.0,3.498,0.8280000000000001,0,0.8280000000000001,2.67,0.0,2.67
2021-02-11 14:30:00,3.4155,0.0,3.4155,0.8355,0,0.8355,2.58,0.0,2.58,3.4555,0.0,3.4555,0.8355,0,0.8355,2.62,0.0,2.62
2021-02-11 15:00:00,3.4375,0.0,3.4375,0.8475,0,0.8475,2.59,0.0,2.59,3.4775,0.0,3.4775,0.8475,0,0.8475,2.63,0.0,2.63
2021-02-11 15:30:00,3.557,0.0,3.557,0.847,0,0.847,2.71,0.0,2.71,3.5869999999999997,0.0,3.5869999999999997,0.847,0,0.847,2.74,0.0,2.74
2021-02-11 16:00:00,3.5785,0.0,3.5785,0.8385,0,0.8385,2.74,0.0,2.74,3.6085000000000003,0.0,3.6085000000000003,0.8385,0,0.8385,2.77,0.0,2.77
2021-02-11 16:30:00,3.6865,0.0,3.6865,0.8465,0,0.8465,2.84,0.0,2.84,3.7165,0.0,3.7165,0.8465,0,0.8465,2.87,0.0,2.87
2021-02-11 17:00:00,3.766,0.0,3.766,0.856,0,0.856,2.91,0.0,2.91,3.806,0.0,3.806,0.856,0,0.856,2.95,0.0,2.95
2021-02-11 17:30:00,3.903,0.0,3.903,0.863,0,0.863,3.04,0.0,3.04,3.943,0.0,3.943,0.863,0,0.863,3.08,0.0,3.08
2021-02-11 18:00:00,3.9165,0.0,3.9165,0.8665,0,0.8665,3.05,0.0,3.05,3.9465,0.0,3.9465,0.8665,0,0.8665,3.08,0.0,3.08
2021-02-11 18:30:00,3.871,0.0,3.871,0.861,0,0.861,3.01,0.0,3.01,3.911,0.0,3.911,0.861,0,0.861,3.05,0.0,3.05
2021-02-11 19:00:00,3.7845,0.0,3.7845,0.8645,0,0.8645,2.92,0.0,2.92,3.8245,0.0,3.8245,0.8645,0,0.8645,2.96,0.0,2.96
2021-02-11 19:30:00,3.729,0.0,3.729,0.859,0,0.859,2.87,0.0,2.87,3.769,0.0,3.769,0.859,0,0.859,2.91,0.0,2.91
2021-02-11 20:00:00,3.6215,0.0,3.6215,0.8615,0,0.8615,2.76,0.0,2.76,3.6615,0.0,3.6615,0.8615,0,0.8615,2.8,0.0,2.8
2021-02-11 20:30:00,3.4555,0.5,3.4914868251,0.8655,0,0.8655,2.59,0.5,2.6378210705000003,3.5055,-0.46,3.535552326,0.8655,0,0.8655,2.64,-0.46,2.6797761101
2021-02-11 21:00:00,3.37,0.0,3.37,0.86,0,0.86,2.51,0.0,2.51,3.4,0.0,3.4,0.86,0,0.86,2.54,0.0,2.54
2021-02-11 21:30:00,3.248,0.58,3.2993793356,0.858,0,0.858,2.39,0.58,2.459369838,3.318,-0.41000000000000003,3.3432355586,0.858,0,0.858,2.46,-0.41000000000000003,2.4939326374
2021-02-11 22:00:00,3.06,0.55,3.1090352201,0.86,0,0.86,2.2,0.55,2.2677080941,3.08,-0.44,3.1112698372,0.86,0,0.86,2.22,-0.44,2.2631835984
2021-02-11 22:30:00,2.9055,0.0,2.9055,0.8655,0,0.8655,2.04,0.0,2.04,2.9355,0.25,2.9461263126,0.8655,0,0.8655,2.07,0.25,2.085041966
2021-02-11 23:00:00,2.7935,0.0,2.7935,0.8635,0,0.8635,1.9300000000000002,0.0,1.9300000000000002,2.8135,0.0,2.8135,0.8635,0,0.8635,1.9500000000000002,0.0,1.9500000000000002
2021-02-11 23:30:00,2.811,0.0,2.811,0.861,0,0.861,1.9500000000000002,0.0,1.9500000000000002,2.831,0.0,2.831,0.861,0,0.861,1.97,0.0,1.97
2021-02-12 00:00:00,2.7955,0.0,2.7955,0.8655,0,0.8655,1.9300000000000002,0.0,1.9300000000000002,2.8155,0.0,2.8155,0.8655,0,0.8655,1.9500000000000002,0.0,1.9500000000000002
2021-02-12 00:30:00,3.122,0.0,3.122,0.862,0,0.862,2.26,0.0,2.26,3.142,0.0,3.142,0.862,0,0.862,2.2800000000000002,0.0,2.2800000000000002
2021-02-12 01:00:00,3.2215,0.0,3.2215,0.8615,0,0.8615,2.36,0.0,2.36,3.2515,0.0,3.2515,0.8615,0,0.8615,2.39,0.0,2.39
2021-02-12 01:30:00,3.278,0.0,3.278,0.858,0,0.858,2.42,0.0,2.42,3.308,0.0,3.308,0.858,0,0.858,2.45,0.0,2.45
2021-02-12 02:00:00,3.253,0.0,3.253,0.883,0,0.883,2.37,0.0,2.37,3.293,0.0,3.293,0.883,0,0.883,2.41,0.0,2.41
2021-02-12 02:30:00,3.2535,0.0,3.2535,0.8935000000000001,0,0.8935000000000001,2.36,0.0,2.36,3.2835,0.0,3.2835,0.8935000000000001,0,0.8935000000000001,2.39,0.0,2.39
2021-02-12 03:00:00,3.215,0.0,3.215,0.895,0,0.895,2.32,0.0,2.32,3.235,0.0,3.235,0.895,0,0.895,2.34,0.0,2.34
2021-02-12 03:30:00,3.155,0.5700000000000001,3.2060762623,0.895,0,0.895,2.26,0.5700000000000001,2.3307724042,3.185,-0.4,3.2100194703,0.895,0,0.895,2.29,-0.4,2.3246720199
2021-02-12 04:00:00,3.114,0.0,3.114,0.894,0,0.894,2.22,0.0,2.22,3.134,0.0,3.134,0.894,0,0.894,2.24,0.0,2.24
2021-02-12 04:30:00,3.095,0.0,3.095,0.895,0,0.895,2.2,0.0,2.2,3.115,0.0,3.115,0.895,0,0.895,2.22,0.0,2.22
2021-02-12 05:00:00,3.0705,0.0,3.0705,0.8905000000000001,0,0.8905000000000001,2.18,0.0,2.18,3.1005,0.0,3.1005,0.8905000000000001,0,0.8905000000000001,2.21,0.0,2.21
2021-02-12 05:30:00,3.0505,0.0,3.0505,0.8905000000000001,0,0.8905000000000001,2.16,0.0,2.16,3.0705,0.0,3.0705,0.8905000000000001,0,0.8905000000000001,2.18,0.0,2.18
2021-02-12 06:00:00,3.0035,0.0,3.0035,0.8935000000000001,0,0.8935000000000001,2.11,0.0,2.11,3.0335,0.0,3.0335,0.8935000000000001,0,0.8935000000000001,2.14,0.0,2.14
2021-02-12 06:30:00,3.083,0.54,3.1299343444,0.893,0,0.893,2.19,0.54,2.2555930484,3.123,-0.45,3.1552541894,0.893,0,0.893,2.23,-0.45,2.2749505489
2021-02-12 07:00:00,3.24,0.0,3.24,0.89,0,0.89,2.35,0.0,2.35,3.27,0.0,3.27,0.89,0,0.89,2.38,0.0,2.38
2021-02-12 07:30:00,3.1805,0.0,3.1805,0.8805000000000001,0,0.8805000000000001,2.3,0.0,2.3,3.2105,0.0,3.2105,0.8805000000000001,0,0.8805000000000001,2.33,0.0,2.33
2021-02-12 08:00:00,3.26,0.45,3.2909117278,0.88,0,0.88,2.38,0.45,2.42216845,3.29,-0.51,3.3292942195,0.88,0,0.88,2.41,-0.51,2.4633716731
2021-02-12 08:30:00,3.435,0.0,3.435,0.875,0,0.875,2.56,0.0,2.56,3.465,0.0,3.465,0.875,0,0.875,2.59,0.0,2.59
2021-02-12 09:00:00,3.367,0.0,3.367,0.877,0,0.877,2.49,0.0,2.49,3.3970000000000002,0.0,3.3970000000000002,0.877,0,0.877,2.52,0.0,2.52
2021-02-12 09:30:00,3.357,0.45,3.3870265721,0.867,0,0.867,2.49,0.45,2.5303359461,3.3970000000000002,-0.55,3.4412365510000003,0.867,0,0.867,2.5300000000000002,-0.55,2.5890925051
2021-02-12 10:00:00,3.1615,0.0,3.1615,0.8915000000000001,0,0.8915000000000001,2.27,0.0,2.27,3.1815,0.0,3.1815,0.8915000000000001,0,0.8915000000000001,2.29,0.0,2.29
2021-02-12 10:30:00,2.9115,0.0,2.9115,1.0015,0,1.0015,1.9100000000000001,0.0,1.9100000000000001,2.9215,0.0,2.9215,1.0015,0,1.0015,1.92,0.0,1.92
2021-02-12 11:00:00,2.9085,0.0,2.9085,0.9685,0,0.9685,1.94,0.0,1.94,2.9285,0.0,2.9285,0.9685,0,0.9685,1.96,0.0,1.96
2021-02-12 11:30:00,2.9625,0.0,2.9625,0.9125000000000001,0,0.9125000000000001,2.05,0.0,2.05,2.9825,0.0,2.9825,0.9125000000000001,0,0.9125000000000001,2.07,0.0,2.07
2021-02-12 12:00:00,2.8175,0.0,2.8175,1.0275,0,1.0275,1.79,0.0,1.79,2.8475,0.0,2.8475,1.0275,0,1.0275,1.82,0.0,1.82
2021-02-12 12:30:00,2.7795,0.0,2.7795,1.0295,0,1.0295,1.75,0.0,1.75,2.7995,0.0,2.7995,1.0295,0,1.0295,1.77,0.0,1.77
2021-02-12 13:00:00,2.665,0.0,2.665,1.045,0,1.045,1.62,0.0,1.62,2.6950000000000003,0.0,2.6950000000000003,1.045,0,1.045,1.65,0.0,1.65
2021-02-12 13:30:00,2.63,0.0,2.63,0.98,0,0.98,1.65,0.0,1.65,2.65,0.0,2.65,0.98,0,0.98,1.67,0.0,1.67
2021-02-12 14:00:00,2.584,0.49,2.6300486687999998,0.984,0,0.984,1.6,0.49,1.6733499335,2.614,-0.5,2.6613898625,0.984,0,0.984,1.63,-0.5,1.7049633427000002
2021-02-12 14:30:00,2.6285,0.0,2.6285,0.9785,0,0.9785,1.65,0.0,1.65,2.6585,0.0,2.6585,0.9785,0,0.9785,1.6800000000000002,0.0,1.6800000000000002
2021-02-12 15:00:00,2.813,0.0,2.813,0.963,0,0.963,1.85,0.0,1.85,2.843,0.0,2.843,0.963,0,0.963,1.88,0.0,1.88
2021-02-12 15:30:00,2.8305,0.0,2.8305,0.9205000000000001,0,0.9205000000000001,1.9100000000000001,0.0,1.9100000000000001,2.8605,0.0,2.8605,0.9205000000000001,0,0.9205000000000001,1.94,0.0,1.94
2021-02-12 16:00:00,2.7695,0.53,2.8197571261,0.9095000000000001,0,0.9095000000000001,1.8599999999999999,0.53,1.9340372282,2.7995,-0.44,2.8338666606,0.9095000000000001,0,0.9095000000000001,1.8900000000000001,-0.44,1.9405411616000001
2021-02-12 16:30:00,3.214,0.53,3.2574063302000003,0.884,0,0.884,2.33,0.53,2.38951878,3.2439999999999998,-0.44,3.2737037129,0.884,0,0.884,2.36,-0.44,2.4006665741
2021-02-12 17:00:00,3.3810000000000002,0.47000000000000003,3.4135115351,0.881,0,0.881,2.5,0.47000000000000003,2.5437963755,3.421,-0.52,3.4602949296,0.881,0,0.881,2.54,-0.52,2.592682009
2021-02-12 17:30:00,3.5595,0.5,3.59444575,0.8795000000000001,0,0.8795000000000001,2.68,0.5,2.7262428358,3.5995,-0.42,3.6239205634,0.8795000000000001,0,0.8795000000000001,2.7199999999999998,-0.42,2.752235455
2021-02-12 18:00:00,3.748,0.5,3.781204041,0.878,0,0.878,2.87,0.5,2.9132284497,3.7880000000000003,-0.46,3.8158280884,0.878,0,0.878,2.91,-0.46,2.9461330588
2021-02-12 18:30:00,3.741,0.0,3.741,0.881,0,0.881,2.86,0.0,2.86,3.781,0.0,3.781,0.881,0,0.881,2.9,0.0,2.9
2021-02-12 19:00:00,3.6415,0.0,3.6415,0.8715,0,0.8715,2.77,0.0,2.77,3.6814999999999998,0.0,3.6814999999999998,0.8715,0,0.8715,2.81,0.0,2.81
2021-02-12 19:30:00,3.5175,0.0,3.5175,0.8775000000000001,0,0.8775000000000001,2.64,0.0,2.64,3.5475,0.0,3.5475,0.8775000000000001,0,0.8775000000000001,2.67,0.0,2.67
2021-02-12 20:00:00,3.408,0.0,3.408,0.888,0,0.888,2.52,0.0,2.52,3.438,0.0,3.438,0.888,0,0.888,2.55,0.0,2.55
2021-02-12 20:30:00,3.271,0.0,3.271,0.881,0,0.881,2.39,0.0,2.39,3.301,0.0,3.301,0.881,0,0.881,2.42,0.0,2.42
2021-02-12 21:00:00,3.2205,0.0,3.2205,0.8705,0,0.8705,2.35,0.0,2.35,3.2505,0.0,3.2505,0.8705,0,0.8705,2.38,0.0,2.38
2021-02-12 21:30:00,3.118,0.0,3.118,0.878,0,0.878,2.24,0.0,2.24,3.138,0.0,3.138,0.878,0,0.878,2.26,0.0,2.26
2021-02-12 22:00:00,2.9775,0.59,3.0353922728,0.8775000000000001,0,0.8775000000000001,2.1,0.59,2.1813069477,3.0075,-0.37,3.0301742937,0.8775000000000001,0,0.8775000000000001,2.13,-0.37,2.1618973149
2021-02-12 22:30:00,2.8835,0.61,2.9473161096,0.8635,0,0.8635,2.02,0.61,2.1100947846,2.9135,-0.38,2.938176688,0.8635,0,0.8635,2.05,-0.38,2.0849220609
2021-02-12 23:00:00,2.787,0.59,2.8487662242000003,0.867,0,0.867,1.92,0.59,2.0086064821,2.847,-0.38,2.8722480742,0.867,0,0.867,1.98,-0.38,2.0161349161
2021-02-12 23:30:00,2.791,0.64,2.8634386671,0.871,0,0.871,1.92,0.64,2.0238577025,2.821,-0.33,2.8402360817,0.871,0,0.871,1.9500000000000002,-0.33,1.9777259669
2021-02-13 00:00:00,2.746,0.64,2.8195950064,0.876,0,0.876,1.87,0.64,1.9764867821,2.786,-0.32,2.8043173857,0.876,0,0.876,1.9100000000000001,-0.32,1.9366207682
2021-02-13 00:30:00,3.1095,0.56,3.1595237378,0.8795000000000001,0,0.8795000000000001,2.23,0.56,2.2992390045,3.1595,-0.42,3.1872935619,0.8795000000000001,0,0.8795000000000001,2.2800000000000002,-0.42,2.3183614904
2021-02-13 01:00:00,3.1495,0.0,3.1495,0.8695,0,0.8695,2.2800000000000002,0.0,2.2800000000000002,3.1695,0.0,3.1695,0.8695,0,0.8695,2.3,0.0,2.3
2021-02-13 01:30:00,3.229,0.0,3.229,0.879,0,0.879,2.35,0.0,2.35,3.249,0.0,3.249,0.879,0,0.879,2.37,0.0,2.37
2021-02-13 02:00:00,3.1505,0.0,3.1505,0.8905000000000001,0,0.8905000000000001,2.26,0.0,2.26,3.1805,0.0,3.1805,0.8905000000000001,0,0.8905000000000001,2.29,0.0,2.29
2021-02-13 02:30:00,3.15,0.0,3.15,0.89,0,0.89,2.26,0.0,2.26,3.18,0.0,3.18,0.89,0,0.89,2.29,0.0,2.29
2021-02-13 03:00:00,3.097,0.0,3.097,0.887,0,0.887,2.21,0.0,2.21,3.127,0.0,3.127,0.887,0,0.887,2.24,0.0,2.24
2021-02-13 03:30:00,3.0835,0.0,3.0835,0.8935000000000001,0,0.8935000000000001,2.19,0.0,2.19,3.1135,0.0,3.1135,0.8935000000000001,0,0.8935000000000001,2.22,0.0,2.22
2021-02-13 04:00:00,3.0625,0.0,3.0625,0.9025000000000001,0,0.9025000000000001,2.16,0.0,2.16,3.0825,0.0,3.0825,0.9025000000000001,0,0.9025000000000001,2.18,0.0,2.18
2021-02-13 04:30:00,3.002,0.0,3.002,0.902,0,0.902,2.1,0.0,2.1,3.022,0.0,3.022,0.902,0,0.902,2.12,0.0,2.12
2021-02-13 05:00:00,2.973,0.0,2.973,0.903,0,0.903,2.07,0.0,2.07,2.983,0.0,2.983,0.903,0,0.903,2.08,0.0,2.08
2021-02-13 05:30:00,2.9075,0.0,2.9075,0.9075000000000001,0,0.9075000000000001,2.0,0.0,2.0,2.9375,0.0,2.9375,0.9075000000000001,0,0.9075000000000001,2.03,0.0,2.03
2021-02-13 06:00:00,2.83,0.0,2.83,0.91,0,0.91,1.92,0.0,1.92,2.85,0.0,2.85,0.91,0,0.91,1.94,0.0,1.94
2021-02-13 06:30:00,2.9115,0.0,2.9115,0.9115000000000001,0,0.9115000000000001,2.0,0.0,2.0,2.9314999999999998,0.0,2.9314999999999998,0.9115000000000001,0,0.9115000000000001,2.02,0.0,2.02
2021-02-13 07:00:00,2.9585,0.0,2.9585,0.9185000000000001,0,0.9185000000000001,2.04,0.0,2.04,2.9885,0.0,2.9885,0.9185000000000001,0,0.9185000000000001,2.07,0.0,2.07
2021-02-13 07:30:00,2.8835,0.0,2.8835,0.9135000000000001,0,0.9135000000000001,1.97,0.0,1.97,2.9035,0.0,2.9035,0.9135000000000001,0,0.9135000000000001,1.99,0.0,1.99
2021-02-13 08:00:00,2.9295,0.0,2.9295,0.9095000000000001,0,0.9095000000000001,2.02,0.0,2.02,2.9595000000000002,0.0,2.9595000000000002,0.9095000000000001,0,0.9095000000000001,2.05,0.0,2.05
2021-02-13 08:30:00,2.9805,0.0,2.9805,0.9105000000000001,0,0.9105000000000001,2.07,0.0,2.07,3.0005,0.0,3.0005,0.9105000000000001,0,0.9105000000000001,2.09,0.0,2.09
2021-02-13 09:00:00,3.0115,0.44,3.0434737144,0.9015000000000001,0,0.9015000000000001,2.11,0.44,2.1553885961,3.0415,-0.43,3.0717457984,0.9015000000000001,0,0.9015000000000001,2.14,-0.43,2.1827734651
2021-02-13 09:30:00,3.126,0.43,3.1554359445,0.906,0,0.906,2.22,0.43,2.2612607103,3.156,-0.42,3.1838241157000002,0.906,0,0.906,2.25,-0.42,2.2888643472
2021-02-13 10:00:00,3.0835,0.5700000000000001,3.1357411005999998,0.9035000000000001,0,0.9035000000000001,2.18,0.5700000000000001,2.2532864887,3.1335,-0.38,3.1564572308,0.9035000000000001,0,0.9035000000000001,2.23,-0.38,2.2621449998
2021-02-13 10:30:00,3.0065,0.52,3.0511378615,0.9165000000000001,0,0.9165000000000001,2.09,0.52,2.153717716,3.0865,-0.43,3.1163090749,0.9165000000000001,0,0.9165000000000001,2.17,-0.43,2.2121934816
2021-02-13 11:00:00,2.806,0.52,2.8537757445,1.046,0,1.046,1.76,0.52,1.8352111595,2.886,-0.43,2.9178581186,1.046,0,1.046,1.8399999999999999,-0.43,1.8895766722
2021-02-13 11:30:00,2.895,0.53,2.9431148466,0.9550000000000001,0,0.9550000000000001,1.94,0.53,2.0110942295,2.975,-0.43,3.0059150021,0.9550000000000001,0,0.9550000000000001,2.02,-0.43,2.0652602742
2021-02-13 12:00:00,2.825,0.52,2.8724597472999998,0.935,0,0.935,1.8900000000000001,0.52,1.9602295784,2.9050000000000002,-0.44,2.9381329105000002,0.935,0,0.935,1.97,-0.44,2.0185390757
2021-02-13 12:30:00,2.7265,0.53,2.7775352832999998,1.0265,0,1.0265,1.7000000000000002,0.53,1.7807021087,2.8064999999999998,-0.44,2.8407819786,1.0265,0,1.0265,1.78,-0.44,1.8335757415
2021-02-13 13:00:00,2.7385,0.52,2.787432914,1.0485,0,1.0485,1.69,0.52,1.7681911661,2.8185000000000002,-0.44,2.8526377706,1.0485,0,1.0485,1.77,-0.44,1.8238695129
2021-02-13 13:30:00,2.8635,0.55,2.9158416024,0.9335,0,0.9335,1.9300000000000002,0.55,2.0068383094,2.9435000000000002,-0.41000000000000003,2.9719172684,0.9335,0,0.9335,2.01,-0.41000000000000003,2.0513897728
2021-02-13 14:00:00,3.046,0.54,3.0934957572,0.906,0,0.906,2.14,0.54,2.2070795183,3.136,-0.42,3.164,0.906,0,0.906,2.23,-0.42,2.2692069099
2021-02-13 14:30:00,3.0705,0.54,3.1176225317,0.9105000000000001,0,0.9105000000000001,2.16,0.54,2.2264770378,3.1505,-0.44,3.181076901,0.9105000000000001,0,0.9105000000000001,2.24,-0.44,2.2828052917
2021-02-13 15:00:00,3.127,0.53,3.1715972317,0.907,0,0.907,2.22,0.53,2.2823890992,3.207,-0.43,3.2356991517,0.907,0,0.907,2.3,-0.43,2.3398504226
2021-02-13 15:30:00,3.2265,0.52,3.2681343684,0.9065000000000001,0,0.9065000000000001,2.32,0.52,2.3775617763,3.3265000000000002,-0.44,3.3554734763000003,0.9065000000000001,0,0.9065000000000001,2.42,-0.44,2.4596747752
2021-02-13 16:00:00,3.2045,0.54,3.2496800227,0.9045000000000001,0,0.9045000000000001,2.3,0.54,2.3625410049,3.3045,-0.42,3.3310839452,0.9045000000000001,0,0.9045000000000001,2.4,-0.42,2.4364728605
2021-02-13 16:30:00,3.271,0.56,3.3185902127,0.891,0,0.891,2.38,0.56,2.4449948875,3.3609999999999998,-0.39,3.3835515365,0.891,0,0.891,2.47,-0.39,2.500599928
2021-02-13 17:00:00,3.553,0.53,3.5923124864,0.863,0,0.863,2.69,0.53,2.7417147919,3.583,-0.45,3.6111478784,0.863,0,0.863,2.7199999999999998,-0.45,2.7569729777000003
2021-02-13 17:30:00,3.6185,0.0,3.6185,0.8985000000000001,0,0.8985000000000001,2.7199999999999998,0.0,2.7199999999999998,3.6485000000000003,0.0,3.6485000000000003,0.8985000000000001,0,0.8985000000000001,2.75,0.0,2.75
2021-02-13 18:00:00,3.69,0.54,3.7293028839,0.92,0,0.92,2.77,0.54,2.8221445746000002,3.7199999999999998,-0.41000000000000003,3.742525885,0.92,0,0.92,2.8,-0.41000000000000003,2.8298586537
2021-02-13 18:30:00,3.6835,0.47000000000000003,3.7133640072,0.9135000000000001,0,0.9135000000000001,2.77,0.47000000000000003,2.8095907175,3.7135,-0.53,3.7511307962,0.9135000000000001,0,0.9135000000000001,2.8,-0.53,2.8497192844
2021-02-13 19:00:00,3.5625,0.55,3.6047061253,0.9125000000000001,0,0.9125000000000001,2.65,0.55,2.7064737205,3.6025,-0.42,3.6269003639,0.9125000000000001,0,0.9125000000000001,2.69,-0.42,2.722590678
2021-02-13 19:30:00,3.39,0.5,3.4266747730000002,0.91,0,0.91,2.48,0.5,2.5299011838,3.5,-0.48,3.5327609599,0.91,0,0.91,2.59,-0.48,2.634103263
2021-02-13 20:00:00,3.1965,0.52,3.238520071,0.9165000000000001,0,0.9165000000000001,2.2800000000000002,0.52,2.3385465572,3.2965,-0.44,3.3257348436,0.9165000000000001,0,0.9165000000000001,2.38,-0.44,2.4203305559
2021-02-13 20:30:00,3.0455,0.5700000000000001,3.0983818761,0.9055000000000001,0,0.9055000000000001,2.14,0.5700000000000001,2.2146105752,3.1455,-0.4,3.1708311608,0.9055000000000001,0,0.9055000000000001,2.24,-0.4,2.2754340245
2021-02-13 21:00:00,3.0405,0.55,3.0898446967,0.8905000000000001,0,0.8905000000000001,2.15,0.55,2.2192341021,3.1405,-0.42,3.1684602333,0.8905000000000001,0,0.8905000000000001,2.25,-0.42,2.2888643472
2021-02-13 21:30:00,2.973,0.5700000000000001,3.0271486584,0.863,0,0.863,2.11,0.5700000000000001,2.1856349192,2.993,-0.41000000000000003,3.0209516712,0.863,0,0.863,2.13,-0.41000000000000003,2.1691011963
2021-02-13 22:00:00,2.79,0.59,2.8517012466000002,0.86,0,0.86,1.9300000000000002,0.59,2.0181674856,2.81,-0.17,2.8151376520999998,0.86,0,0.86,1.9500000000000002,-0.17,1.9573962297
2021-02-13 22:30:00,2.729,0.0,2.729,0.879,0,0.879,1.85,0.0,1.85,2.749,0.0,2.749,0.879,0,0.879,1.87,0.0,1.87
2021-02-13 23:00:00,2.6925,0.0,2.6925,0.8525,0,0.8525,1.8399999999999999,0.0,1.8399999999999999,2.7025,0.0,2.7025,0.8525,0,0.8525,1.85,0.0,1.85
2021-02-13 23:30:00,2.6845,0.0,2.6845,0.8445,0,0.8445,1.8399999999999999,0.0,1.8399999999999999,2.7045,0.0,2.7045,0.8445,0,0.8445,1.8599999999999999,0.0,1.8599999999999999
2021-02-14 00:00:00,2.6355,0.0,2.6355,0.8855000000000001,0,0.8855000000000001,1.75,0.0,1.75,2.6455,0.0,2.6455,0.8855000000000001,0,0.8855000000000001,1.76,0.0,1.76
2021-02-14 00:30:00,2.9575,0.53,3.0046141599,0.8975000000000001,0,0.8975000000000001,2.06,0.53,2.1270872102,2.9775,-0.43,3.0083893116,0.8975000000000001,0,0.8975000000000001,2.08,-0.43,2.1239821092
2021-02-14 01:00:00,3.0805,0.6000000000000001,3.1383881611,0.9105000000000001,0,0.9105000000000001,2.17,0.6000000000000001,2.251421773,3.1205,-0.38,3.1435521707,0.9105000000000001,0,0.9105000000000001,2.21,-0.38,2.2424317158
2021-02-14 01:30:00,3.165,0.0,3.165,0.905,0,0.905,2.26,0.0,2.26,3.185,0.0,3.185,0.905,0,0.905,2.2800000000000002,0.0,2.2800000000000002
2021-02-14 02:00:00,3.081,0.58,3.1351173822,0.891,0,0.891,2.19,0.58,2.2655021518,3.1310000000000002,-0.38,3.1539754279,0.891,0,0.891,2.24,-0.38,2.2720035211000003
2021-02-14 02:30:00,3.022,0.5700000000000001,3.075286003,0.902,0,0.902,2.12,0.5700000000000001,2.1952904136,3.112,-0.38,3.1351146709,0.902,0,0.902,2.21,-0.38,2.2424317158
2021-02-14 03:00:00,3.0005,0.5700000000000001,3.0541611369,0.9205000000000001,0,0.9205000000000001,2.08,0.5700000000000001,2.1566872745,3.0405,-0.38,3.0641540839,0.9205000000000001,0,0.9205000000000001,2.12,-0.38,2.1537873618
2021-02-14 03:30:00,2.976,0.0,2.976,0.916,0,0.916,2.06,0.0,2.06,3.016,0.0,3.016,0.916,0,0.916,2.1,0.0,2.1
2021-02-14 04:00:00,2.8945,0.0,2.8945,0.9145000000000001,0,0.9145000000000001,1.98,0.0,1.98,2.9245,0.0,2.9245,0.9145000000000001,0,0.9145000000000001,2.01,0.0,2.01
2021-02-14 04:30:00,2.9005,0.0,2.9005,0.9105000000000001,0,0.9105000000000001,1.99,0.0,1.99,2.9305,0.0,2.9305,0.9105000000000001,0,0.9105000000000001,2.02,0.0,2.02
2021-02-14 05:00:00,2.827,0.55,2.8800050347,0.907,0,0.907,1.92,0.55,1.9972230722000002,2.847,-0.41000000000000003,2.8763708036,0.907,0,0.907,1.94,-0.41000000000000003,1.9828514821
2021-02-14 05:30:00,2.741,0.53,2.7917702268999998,0.911,0,0.911,1.83,0.53,1.9052034012,2.821,-0.42,2.8520941429,0.911,0,0.911,1.9100000000000001,-0.42,1.9556328899
2021-02-14 06:00:00,2.688,0.58,2.749862542,0.908,0,0.908,1.78,0.58,1.8721111078,2.768,-0.38,2.7939620613000002,0.908,0,0.908,1.8599999999999999,-0.38,1.8984203960000001
2021-02-14 06:30:00,2.7075,0.56,2.7648067292,0.9075000000000001,0,0.9075000000000001,1.8,0.56,1.8850994669,2.7975,-0.39,2.8245541684,0.9075000000000001,0,0.9075000000000001,1.8900000000000001,-0.39,1.9298186443
2021-02-14 07:00:00,2.771,0.54,2.8231261042,0.911,0,0.911,1.8599999999999999,0.54,1.936801487,2.811,-0.4,2.8393169953,0.911,0,0.911,1.9,-0.4,1.9416487839
2021-02-14 07:30:00,2.6995,0.0,2.6995,0.9095000000000001,0,0.9095000000000001,1.79,0.0,1.79,2.7095000000000002,0.0,2.7095000000000002,0.9095000000000001,0,0.9095000000000001,1.8,0.0,1.8
2021-02-14 08:00:00,2.699,0.0,2.699,0.909,0,0.909,1.79,0.0,1.79,2.719,0.0,2.719,0.909,0,0.909,1.81,0.0,1.81
2021-02-14 08:30:00,2.7640000000000002,0.0,2.7640000000000002,0.904,0,0.904,1.8599999999999999,0.0,1.8599999999999999,2.784,0.0,2.784,0.904,0,0.904,1.88,0.0,1.88
2021-02-14 09:00:00,2.8315,0.0,2.8315,0.9015000000000001,0,0.9015000000000001,1.9300000000000002,0.0,1.9300000000000002,2.8515,0.0,2.8515,0.9015000000000001,0,0.9015000000000001,1.9500000000000002,0.0,1.9500000000000002
2021-02-14 09:30:00,2.906,0.0,2.906,0.896,0,0.896,2.01,0.0,2.01,2.926,0.0,2.926,0.896,0,0.896,2.03,0.0,2.03
2021-02-14 10:00:00,2.935,0.51,2.9789805303,0.895,0,0.895,2.04,0.51,2.1027838691,2.955,-0.44,2.9875784509,0.895,0,0.895,2.06,-0.44,2.1064662352
2021-02-14 10:30:00,2.995,0.0,2.995,0.895,0,0.895,2.1,0.0,2.1,3.025,0.0,3.025,0.895,0,0.895,2.13,0.0,2.13
2021-02-14 11:00:00,3.0215,0.53,3.0676313745,0.8915000000000001,0,0.8915000000000001,2.13,0.53,2.1949487466,3.0815,-0.42,3.1099907154,0.8915000000000001,0,0.8915000000000001,2.19,-0.42,2.2299103121
2021-02-14 11:30:00,3.0095,0.53,3.0558125352,0.8795000000000001,0,0.8795000000000001,2.13,0.53,2.1949487466,3.0995,-0.43,3.1291852374,0.8795000000000001,0,0.8795000000000001,2.22,-0.43,2.2612607103
2021-02-14 12:00:00,3.056,0.0,3.056,0.886,0,0.886,2.17,0.0,2.17,3.076,0.0,3.076,0.886,0,0.886,2.19,0.0,2.19
2021-02-14 12:30:00,3.077,0.0,3.077,0.887,0,0.887,2.19,0.0,2.19,3.097,0.0,3.097,0.887,0,0.887,2.21,0.0,2.21
2021-02-14 13:00:00,3.058,0.0,3.058,0.888,0,0.888,2.17,0.0,2.17,3.078,0.0,3.078,0.888,0,0.888,2.19,0.0,2.19
2021-02-14 13:30:00,3.0815,0.0,3.0815,0.8915000000000001,0,0.8915000000000001,2.19,0.0,2.19,3.1115,0.0,3.1115,0.8915000000000001,0,0.8915000000000001,2.22,0.0,2.22
2021-02-14 14:00:00,3.0345,0.0,3.0345,0.8845000000000001,0,0.8845000000000001,2.15,0.0,2.15,3.0645,0.0,3.0645,0.8845000000000001,0,0.8845000000000001,2.18,0.0,2.18
2021-02-14 14:30:00,3.1195,0.0,3.1195,0.8795000000000001,0,0.8795000000000001,2.24,0.0,2.24,3.1495,0.0,3.1495,0.8795000000000001,0,0.8795000000000001,2.27,0.0,2.27
2021-02-14 15:00:00,3.1165,0.0,3.1165,0.8865000000000001,0,0.8865000000000001,2.23,0.0,2.23,3.1465,0.0,3.1465,0.8865000000000001,0,0.8865000000000001,2.26,0.0,2.26
2021-02-14 15:30:00,3.1465,0.0,3.1465,0.8865000000000001,0,0.8865000000000001,2.26,0.0,2.26,3.1665,0.0,3.1665,0.8865000000000001,0,0.8865000000000001,2.2800000000000002,0.0,2.2800000000000002
2021-02-14 16:00:00,3.197,0.0,3.197,0.887,0,0.887,2.31,0.0,2.31,3.217,0.0,3.217,0.887,0,0.887,2.33,0.0,2.33
2021-02-14 16:30:00,3.2815,0.52,3.3224452214999998,0.8815000000000001,0,0.8815000000000001,2.4,0.52,2.4556872765,3.3115,-0.41000000000000003,3.3367847174,0.8815000000000001,0,0.8815000000000001,2.43,-0.41000000000000003,2.464345755
2021-02-14 17:00:00,3.4165,0.0,3.4165,0.8865000000000001,0,0.8865000000000001,2.5300000000000002,0.0,2.5300000000000002,3.4465,0.0,3.4465,0.8865000000000001,0,0.8865000000000001,2.56,0.0,2.56
2021-02-14 17:30:00,3.5140000000000002,0.0,3.5140000000000002,0.874,0,0.874,2.64,0.0,2.64,3.544,0.0,3.544,0.874,0,0.874,2.67,0.0,2.67
2021-02-14 18:00:00,3.503,0.0,3.503,0.863,0,0.863,2.64,0.0,2.64,3.533,0.0,3.533,0.863,0,0.863,2.67,0.0,2.67
2021-02-14 18:30:00,3.391,0.49,3.4262196369,0.791,0,0.791,2.6,0.49,2.6457702092,3.431,-0.51,3.4686973059,0.791,0,0.791,2.64,-0.51,2.6888101457999998
2021-02-14 19:00:00,3.2435,0.55,3.2898012478,0.7335,0,0.7335,2.51,0.55,2.5695524902,3.2835,-0.43,3.3115362372,0.7335,0,0.7335,2.55,-0.43,2.5860007734
2021-02-14 19:30:00,3.1645,0.0,3.1645,0.7345,0,0.7345,2.43,0.0,2.43,3.1945,0.0,3.1945,0.7345,0,0.7345,2.46,0.0,2.46
2021-02-14 20:00:00,3.0185,0.0,3.0185,0.5685,0,0.5685,2.45,0.0,2.45,3.0385,0.0,3.0385,0.5685,0,0.5685,2.47,0.0,2.47
2021-02-14 20:30:00,2.907,0.0,2.907,0.547,0,0.547,2.36,0.0,2.36,2.927,0.25,2.9376570596000002,0.547,0,0.547,2.38,0.25,2.3930942313
2021-02-14 21:00:00,2.811,0.58,2.8702127099,0.401,0,0.401,2.41,0.58,2.4788101985,2.831,0.19,2.8373686754,0.401,0,0.401,2.43,0.19,2.4374166651999998
2021-02-14 21:30:00,2.71,0.32,2.7288275871,0.4,0,0.4,2.31,0.32,2.3320591759,2.74,0.23,2.7496363396,0.4,0,0.4,2.34,0.23,2.3512762492
2021-02-14 22:00:00,2.584,0.27,2.5980677435,0.374,0,0.374,2.21,0.27,2.2264321234,2.614,0.28,2.6289534038999998,0.374,0,0.374,2.24,0.28,2.2574321695
2021-02-14 22:30:00,2.487,0.28,2.5027123287,0.337,0,0.337,2.15,0.28,2.1681558985000002,2.517,0.29,2.5336513178,0.337,0,0.337,2.18,0.29,2.1992044016
2021-02-14 23:00:00,2.362,0.29,2.3797361198,0.272,0,0.272,2.09,0.29,2.1100236965,2.392,0.31,2.4120041459,0.272,0,0.272,2.12,0.31,2.1425452154
2021-02-14 23:30:00,2.434,0.29,2.4512152088,0.264,0,0.264,2.17,0.29,2.189292123,2.454,0.31,2.4735027795,0.264,0,0.264,2.19,0.31,2.21183182
2021-02-15 00:00:00,2.421,0.26,2.4349211486,0.241,0,0.241,2.18,0.26,2.19544984,2.451,0.27,2.4658266362,0.241,0,0.241,2.21,0.27,2.2264321234
2021-02-15 00:30:00,2.769,0.24,2.779381406,0.189,0,0.189,2.58,0.24,2.5911387458,2.799,0.25,2.8101425231,0.189,0,0.189,2.61,0.25,2.6219458423
2021-02-15 01:00:00,2.8609999999999998,0.25,2.871901983,0.091,0,0.091,2.77,0.25,2.7812587079,2.901,0.26,2.9126278513,0.091,0,0.091,2.81,0.26,2.8220028349
2021-02-15 01:30:00,2.8875,0.25,2.8983023048,0.0775,0,0.0775,2.81,0.25,2.8210990766,2.9275,0.27,2.9399245313,0.0775,0,0.0775,2.85,0.27,2.8627609051
2021-02-15 02:00:00,2.8449999999999998,0.26,2.8568557892,0.105,0,0.105,2.74,0.26,2.7523081223,2.875,0.27,2.887650429,0.105,0,0.105,2.77,0.27,2.7831277369
2021-02-15 02:30:00,2.817,0.25,2.8280716045,0.197,0,0.197,2.62,0.25,2.631900454,2.8369999999999997,0.27,2.8498191171,0.197,0,0.197,2.64,0.27,2.6537709018999998
2021-02-15 03:00:00,2.7595,0.25,2.7708013732,0.28950000000000004,0,0.28950000000000004,2.47,0.25,2.4826195842,2.7895000000000003,0.26,2.8015906642,0.28950000000000004,0,0.28950000000000004,2.5,0.26,2.5134836383
2021-02-15 03:30:00,2.693,0.25,2.7045792649,0.273,0,0.273,2.42,0.25,2.432878953,2.723,0.26,2.7353846165,0.273,0,0.273,2.45,0.26,2.4637572932
2021-02-15 04:00:00,2.621,0.25,2.6328959341,0.201,0,0.201,2.42,0.25,2.432878953,2.661,0.26,2.6736718198,0.201,0,0.201,2.46,0.26,2.4737016797
2021-02-15 04:30:00,2.6165000000000003,0.25,2.6284163007,0.1565,0,0.1565,2.46,0.25,2.472670621,2.6465,0.26,2.6592409161,0.1565,0,0.1565,2.49,0.26,2.5035374972
2021-02-15 05:00:00,2.5515,0.0,2.5515,0.2015,0,0.2015,2.35,0.0,2.35,2.5715,0.25,2.58362386,0.2015,0,0.2015,2.37,0.25,2.383149177
2021-02-15 05:30:00,2.55,0.26,2.5632206304,0.33,0,0.33,2.22,0.26,2.2351733714,2.5700000000000003,0.26,2.5831182706,0.33,0,0.33,2.24,0.26,2.2550388023
2021-02-15 06:00:00,2.5315,0.26,2.5448167419,0.2315,0,0.2315,2.3,0.26,2.3146490015,2.5515,0.27,2.5657459442,0.2315,0,0.2315,2.32,0.27,2.3356583654
2021-02-15 06:30:00,2.661,0.26,2.6736718198,0.251,0,0.251,2.41,0.26,2.4239843234,2.691,0.27,2.7045112313,0.251,0,0.251,2.44,0.27,2.454893073
2021-02-15 07:00:00,2.7325,0.0,2.7325,0.3125,0,0.3125,2.42,0.0,2.42,2.7525,0.0,2.7525,0.3125,0,0.3125,2.44,0.0,2.44
2021-02-15 07:30:00,2.7815000000000003,0.66,2.858730881,0.3315,0,0.3315,2.45,0.66,2.537341128,2.8115,-0.33,2.8308006376,0.3315,0,0.3315,2.48,-0.33,2.5018593086000003
2021-02-15 08:00:00,2.7885,0.56,2.8441751440000003,0.3185,0,0.3185,2.47,0.56,2.5326863209,2.8285,-0.42,2.8595125896,0.3185,0,0.3185,2.51,-0.42,2.5448968545
2021-02-15 08:30:00,2.8775,0.58,2.9353715693,0.2975,0,0.2975,2.58,0.58,2.6443902889,2.9375,-0.42,2.9673736283,0.2975,0,0.2975,2.64,-0.42,2.6732003292
2021-02-15 09:00:00,2.8375,0.0,2.8375,0.3975,0,0.3975,2.44,0.0,2.44,2.8675,0.0,2.8675,0.3975,0,0.3975,2.47,0.0,2.47
2021-02-15 09:30:00,2.863,0.0,2.863,0.463,0,0.463,2.4,0.0,2.4,2.893,0.0,2.893,0.463,0,0.463,2.43,0.0,2.43
2021-02-15 10:00:00,2.71,0.0,2.71,0.51,0,0.51,2.2,0.0,2.2,2.74,0.0,2.74,0.51,0,0.51,2.23,0.0,2.23
2021-02-15 10:30:00,2.6635,0.63,2.7369932864,0.42350000000000004,0,0.42350000000000004,2.24,0.63,2.3269078194,2.7235,-0.38,2.7498822248,0.42350000000000004,0,0.42350000000000004,2.3,-0.38,2.3311799587
2021-02-15 11:00:00,2.5324999999999998,0.64,2.6121171968,0.4525,0,0.4525,2.08,0.64,2.1762352814,2.6125,-0.36,2.6371871852,0.4525,0,0.4525,2.16,-0.36,2.1897945109
2021-02-15 11:30:00,2.4505,0.0,2.4505,0.41050000000000003,0,0.41050000000000003,2.04,0.0,2.04,2.4705,0.0,2.4705,0.41050000000000003,0,0.41050000000000003,2.06,0.0,2.06
2021-02-15 12:00:00,2.596,0.0,2.596,0.516,0,0.516,2.08,0.0,2.08,2.626,0.0,2.626,0.516,0,0.516,2.11,0.0,2.11
2021-02-15 12:30:00,2.7405,0.0,2.7405,0.42050000000000004,0,0.42050000000000004,2.32,0.0,2.32,2.7605,0.0,2.7605,0.42050000000000004,0,0.42050000000000004,2.34,0.0,2.34
2021-02-15 13:00:00,2.7279999999999998,0.0,2.7279999999999998,0.358,0,0.358,2.37,0.0,2.37,2.758,0.0,2.758,0.358,0,0.358,2.4,0.0,2.4
2021-02-15 13:30:00,2.836,0.0,2.836,0.356,0,0.356,2.48,0.0,2.48,2.866,0.0,2.866,0.356,0,0.356,2.51,0.0,2.51
2021-02-15 14:00:00,2.661,0.63,2.7345604766,0.321,0,0.321,2.34,0.63,2.4233241632,2.681,-0.03,2.6811678426,0.321,0,0.321,2.36,-0.03,2.3601906703
2021-02-15 14:30:00,2.745,0.0,2.745,0.315,0,0.315,2.43,0.0,2.43,2.775,0.0,2.775,0.315,0,0.315,2.46,0.0,2.46
2021-02-15 15:00:00,2.8040000000000003,0.0,2.8040000000000003,0.41400000000000003,0,0.41400000000000003,2.39,0.0,2.39,2.834,0.0,2.834,0.41400000000000003,0,0.41400000000000003,2.42,0.0,2.42
2021-02-15 15:30:00,2.8075,0.0,2.8075,0.4675,0,0.4675,2.34,0.0,2.34,2.8375,0.0,2.8375,0.4675,0,0.4675,2.37,0.0,2.37
2021-02-15 16:00:00,2.8125,0.0,2.8125,0.47250000000000003,0,0.47250000000000003,2.34,0.0,2.34,2.8425000000000002,0.0,2.8425000000000002,0.47250000000000003,0,0.47250000000000003,2.37,0.0,2.37
2021-02-15 16:30:00,2.9905,0.55,3.0406562203,0.6305000000000001,0,0.6305000000000001,2.36,0.55,2.4232416305,3.0305,-0.45,3.0637281619,0.6305000000000001,0,0.6305000000000001,2.4,-0.45,2.4418230894
2021-02-15 17:00:00,3.178,0.0,3.178,0.628,0,0.628,2.55,0.0,2.55,3.208,0.0,3.208,0.628,0,0.628,2.58,0.0,2.58
2021-02-15 17:30:00,3.337,0.0,3.337,0.647,0,0.647,2.69,0.0,2.69,3.367,0.0,3.367,0.647,0,0.647,2.7199999999999998,0.0,2.7199999999999998
2021-02-15 18:00:00,3.4295,0.0,3.4295,0.7195,0,0.7195,2.71,0.0,2.71,3.4595000000000002,0.0,3.4595000000000002,0.7195,0,0.7195,2.74,0.0,2.74
2021-02-15 18:30:00,3.4535,0.49,3.4880886242,0.7335,0,0.7335,2.7199999999999998,0.49,2.7637836384,3.4835000000000003,-0.53,3.5235879796000003,0.7335,0,0.7335,2.75,-0.53,2.800607077
2021-02-15 19:00:00,3.333,0.0,3.333,0.8130000000000001,0,0.8130000000000001,2.52,0.0,2.52,3.363,0.0,3.363,0.8130000000000001,0,0.8130000000000001,2.55,0.0,2.55
2021-02-15 19:30:00,3.2025,0.0,3.2025,0.8525,0,0.8525,2.35,0.0,2.35,3.2325,0.0,3.2325,0.8525,0,0.8525,2.38,0.0,2.38
2021-02-15 20:00:00,3.0015,0.0,3.0015,0.8815000000000001,0,0.8815000000000001,2.12,0.0,2.12,3.0315,0.0,3.0315,0.8815000000000001,0,0.8815000000000001,2.15,0.0,2.15
2021-02-15 20:30:00,2.8965,0.0,2.8965,0.8565,0,0.8565,2.04,0.0,2.04,2.9265,0.0,2.9265,0.8565,0,0.8565,2.07,0.0,2.07
2021-02-15 21:00:00,2.849,0.53,2.8978787069000003,0.849,0,0.849,2.0,0.53,2.0690335908,2.8890000000000002,-0.45,2.9238366917,0.849,0,0.849,2.04,-0.45,2.089042843
2021-02-15 21:30:00,2.745,0.54,2.7976105876,0.885,0,0.885,1.8599999999999999,0.54,1.936801487,2.825,-0.45,2.8606161924,0.885,0,0.885,1.94,-0.45,1.9915069671
2021-02-15 22:00:00,2.5715,0.6000000000000001,2.6405704403,0.8815000000000001,0,0.8815000000000001,1.69,0.6000000000000001,1.7933488227,2.6615,-0.4,2.6913903935,0.8815000000000001,0,0.8815000000000001,1.78,-0.4,1.8243903091
2021-02-15 22:30:00,2.5005,0.59,2.5691633366,0.8705,0,0.8705,1.63,0.59,1.7334935823,2.5805,-0.39,2.6098046383,0.8705,0,0.8705,1.71,-0.39,1.7539099179000002
2021-02-15 23:00:00,2.421,0.58,2.4895061759,0.861,0,0.861,1.56,0.58,1.6643316977,2.501,-0.39,2.5312251974,0.861,0,0.861,1.6400000000000001,-0.39,1.6857342614
2021-02-15 23:30:00,2.447,0.58,2.5147980038,0.877,0,0.877,1.57,0.58,1.6737084573,2.497,-0.41000000000000003,2.5304365236,0.877,0,0.877,1.62,-0.41000000000000003,1.6710774967000002
2021-02-16 00:00:00,2.4255,0.0,2.4255,0.8855000000000001,0,0.8855000000000001,1.54,0.0,1.54,2.4355,0.0,2.4355,0.8855000000000001,0,0.8855000000000001,1.55,0.0,1.55
2021-02-16 00:30:00,2.7065,0.55,2.7618186490000003,0.8765000000000001,0,0.8765000000000001,1.83,0.55,1.9108636791,2.7365,-0.44,2.7716479304,0.8765000000000001,0,0.8765000000000001,1.8599999999999999,-0.44,1.9113346123000001
2021-02-16 01:00:00,2.777,0.0,2.777,0.867,0,0.867,1.9100000000000001,0.0,1.9100000000000001,2.807,0.0,2.807,0.867,0,0.867,1.94,0.0,1.94
2021-02-16 01:30:00,2.8200000000000003,0.0,2.8200000000000003,0.87,0,0.87,1.9500000000000002,0.0,1.9500000000000002,2.85,0.0,2.85,0.87,0,0.87,1.98,0.0,1.98
2021-02-16 02:00:00,2.77,0.0,2.77,0.86,0,0.86,1.9100000000000001,0.0,1.9100000000000001,2.8,0.0,2.8,0.86,0,0.86,1.94,0.0,1.94
2021-02-16 02:30:00,2.7545,0.0,2.7545,0.8445,0,0.8445,1.9100000000000001,0.0,1.9100000000000001,2.7845,0.0,2.7845,0.8445,0,0.8445,1.94,0.0,1.94
2021-02-16 03:00:00,2.6615,0.62,2.7327609208,0.7715000000000001,0,0.7715000000000001,1.8900000000000001,0.62,1.9890952717000001,2.6915,-0.36,2.7154690663,0.7715000000000001,0,0.7715000000000001,1.92,-0.36,1.9534584715
2021-02-16 03:30:00,2.5735,0.64,2.6518865455,0.5835,0,0.5835,1.99,0.64,2.0903827401,2.6335,-0.33,2.6540953732,0.5835,0,0.5835,2.05,-0.33,2.0763911
2021-02-16 04:00:00,2.5505,0.25,2.5627232098,0.42050000000000004,0,0.42050000000000004,2.13,0.25,2.1446211787,2.5805,0.25,2.5925817731,0.42050000000000004,0,0.42050000000000004,2.16,0.25,2.1744194628
2021-02-16 04:30:00,2.526,0.25,2.5383411906,0.47600000000000003,0,0.47600000000000003,2.05,0.25,2.0651876428,2.556,0.26,2.5691897555,0.47600000000000003,0,0.47600000000000003,2.08,0.26,2.0961870146
2021-02-16 05:00:00,2.4735,0.26,2.4871273088,0.4635,0,0.4635,2.01,0.26,2.0267461607,2.4935,0.26,2.5070185979,0.4635,0,0.4635,2.03,0.26,2.0465825173
2021-02-16 05:30:00,2.456,0.25,2.4686911512,0.436,0,0.436,2.02,0.25,2.0354115063,2.476,0.25,2.4885891585,0.436,0,0.436,2.04,0.25,2.0552615405
2021-02-16 06:00:00,2.4225,0.27,2.4375,0.36250000000000004,0,0.36250000000000004,2.06,0.27,2.0776188293,2.4525,0.28,2.4684319415,0.36250000000000004,0,0.36250000000000004,2.09,0.28,2.1086725682
2021-02-16 06:30:00,2.526,0.24,2.5373758098,0.386,0,0.386,2.14,0.24,2.1534158911,2.556,0.25,2.5681970329,0.386,0,0.386,2.17,0.25,2.1843534513
2021-02-16 07:00:00,2.6605,0.65,2.7387515860000002,0.35050000000000003,0,0.35050000000000003,2.31,0.65,2.3997083156,2.6805,-0.36,2.7045665549,0.35050000000000003,0,0.35050000000000003,2.33,-0.36,2.3576471322
2021-02-16 07:30:00,2.716,-0.37,2.7410866458000003,0.326,0,0.326,2.39,-0.37,2.4184705911,2.746,0.63,2.8173420098,0.326,0,0.326,2.42,0.63,2.5006599129
2021-02-16 08:00:00,2.763,0.0,2.763,0.353,0,0.353,2.41,0.0,2.41,2.793,0.0,2.793,0.353,0,0.353,2.44,0.0,2.44
2021-02-16 08:30:00,2.775,0.0,2.775,0.375,0,0.375,2.4,0.0,2.4,2.795,0.0,2.795,0.375,0,0.375,2.42,0.0,2.42
2021-02-16 09:00:00,2.7735000000000003,0.0,2.7735000000000003,0.41350000000000003,0,0.41350000000000003,2.36,0.0,2.36,2.8035,0.0,2.8035,0.41350000000000003,0,0.41350000000000003,2.39,0.0,2.39
2021-02-16 09:30:00,2.8025,0.59,2.8639319562,0.3925,0,0.3925,2.41,0.59,2.4811690793,2.8625,-0.41000000000000003,2.8917133762000002,0.3925,0,0.3925,2.47,-0.41000000000000003,2.5037971164
2021-02-16 10:00:00,2.7365,0.55,2.791224149,0.4565,0,0.4565,2.2800000000000002,0.55,2.3453997527,2.8165,-0.44,2.8506617214,0.4565,0,0.4565,2.36,-0.44,2.4006665741
2021-02-16 10:30:00,2.7975,0.0,2.7975,0.5175000000000001,0,0.5175000000000001,2.2800000000000002,0.0,2.2800000000000002,2.8175,0.0,2.8175,0.5175000000000001,0,0.5175000000000001,2.3,0.0,2.3
2021-02-16 11:00:00,2.7395,0.0,2.7395,0.5495,0,0.5495,2.19,0.0,2.19,2.7695,0.0,2.7695,0.5495,0,0.5495,2.22,0.0,2.22
2021-02-16 11:30:00,2.6885,0.0,2.6885,0.6685,0,0.6685,2.02,0.0,2.02,2.7085,0.0,2.7085,0.6685,0,0.6685,2.04,0.0,2.04
2021-02-16 12:00:00,2.627,0.0,2.627,0.757,0,0.757,1.87,0.0,1.87,2.637,0.0,2.637,0.757,0,0.757,1.88,0.0,1.88
2021-02-16 12:30:00,2.721,0.0,2.721,0.841,0,0.841,1.88,0.0,1.88,2.741,0.0,2.741,0.841,0,0.841,1.9,0.0,1.9
2021-02-16 13:00:00,2.672,0.0,2.672,0.882,0,0.882,1.79,0.0,1.79,2.692,0.0,2.692,0.882,0,0.882,1.81,0.0,1.81
2021-02-16 13:30:00,2.348,0.0,2.348,1.098,0,1.098,1.25,0.0,1.25,2.358,0.0,2.358,1.098,0,1.098,1.26,0.0,1.26
2021-02-16 14:00:00,2.349,0.49,2.3995626684999998,1.099,0,1.099,1.25,0.49,1.3426093996000001,2.359,-0.5,2.4114064361,1.099,0,1.099,1.26,-0.5,1.3555810562000001
2021-02-16 14:30:00,2.242,0.52,2.3015134151,1.1219999999999999,0,1.1219999999999999,1.12,0.52,1.2348279232000001,2.252,-0.44,2.2945814433000002,1.1219999999999999,0,1.1219999999999999,1.13,-0.44,1.2126417443
2021-02-16 15:00:00,2.2175,0.0,2.2175,1.0475,0,1.0475,1.17,0.0,1.17,2.2375,0.0,2.2375,1.0475,0,1.0475,1.19,0.0,1.19
2021-02-16 15:30:00,2.347,0.0,2.347,0.927,0,0.927,1.42,0.0,1.42,2.357,0.0,2.357,0.927,0,0.927,1.43,0.0,1.43
2021-02-16 16:00:00,2.448,0.0,2.448,0.878,0,0.878,1.57,0.0,1.57,2.458,0.0,2.458,0.878,0,0.878,1.58,0.0,1.58
2021-02-16 16:30:00,2.5785,0.0,2.5785,0.8485,0,0.8485,1.73,0.0,1.73,2.6085000000000003,0.0,2.6085000000000003,0.8485,0,0.8485,1.76,0.0,1.76
2021-02-16 17:00:00,2.862,0.48,2.9019724327,0.8220000000000001,0,0.8220000000000001,2.04,0.48,2.0957099036,2.892,-0.49,2.9332173462,0.8220000000000001,0,0.8220000000000001,2.07,-0.49,2.1272047386
2021-02-16 17:30:00,3.067,0.0,3.067,0.767,0,0.767,2.3,0.0,2.3,3.097,0.0,3.097,0.767,0,0.767,2.33,0.0,2.33
2021-02-16 18:00:00,3.274,0.53,3.3166211722,0.704,0,0.704,2.5700000000000003,0.53,2.6240807914,3.304,-0.34,3.3214478771,0.704,0,0.704,2.6,-0.34,2.6221365334
2021-02-16 18:30:00,3.404,0.0,3.404,0.5740000000000001,0,0.5740000000000001,2.83,0.0,2.83,3.434,0.0,3.434,0.5740000000000001,0,0.5740000000000001,2.86,0.0,2.86
2021-02-16 19:00:00,3.2745,0.0,3.2745,0.4645,0,0.4645,2.81,0.0,2.81,3.3045,0.0,3.3045,0.4645,0,0.4645,2.84,0.0,2.84
2021-02-16 19:30:00,3.175,0.52,3.2173008874,0.41500000000000004,0,0.41500000000000004,2.76,0.52,2.808558349,3.205,-0.47000000000000003,3.239278469,0.41500000000000004,0,0.41500000000000004,2.79,-0.47000000000000003,2.8293108702
2021-02-16 20:00:00,3.0075,-0.01,3.0075166251,0.4475,0,0.4475,2.56,-0.01,2.5600195312,3.0375,0.54,3.0851266181,0.4475,0,0.4475,2.59,0.54,2.6456946158
2021-02-16 20:30:00,2.9115,-0.24,2.9213750615,0.5515,0,0.5515,2.36,-0.24,2.3721720005,2.9314999999999998,0.37,2.954757562,0.5515,0,0.5515,2.38,0.37,2.4085887984
2021-02-16 21:00:00,2.7855,0.0,2.7855,0.5955,0,0.5955,2.19,0.0,2.19,2.8155,0.0,2.8155,0.5955,0,0.5955,2.22,0.0,2.22
2021-02-16 21:30:00,2.709,0.36,2.732815581,0.719,0,0.719,1.99,0.36,2.02230067,2.739,0.09,2.7404782429,0.719,0,0.719,2.02,0.09,2.0220039565
2021-02-16 22:00:00,2.6189999999999998,0.67,2.7033425606,0.789,0,0.789,1.83,0.67,1.9487944992,2.6390000000000002,-0.33,2.659552782,0.789,0,0.789,1.85,-0.33,1.8792019583
2021-02-16 22:30:00,2.4915000000000003,0.0,2.4915000000000003,0.8115,0,0.8115,1.6800000000000002,0.0,1.6800000000000002,2.5115,0.0,2.5115,0.8115,0,0.8115,1.7000000000000002,0.0,1.7000000000000002
2021-02-16 23:00:00,2.4275,0.6000000000000001,2.5005511892,0.8275,0,0.8275,1.6,0.6000000000000001,1.7088007491,2.4475,-0.39,2.4783777456,0.8275,0,0.8275,1.62,-0.39,1.6662832892
2021-02-16 23:30:00,2.4615,0.0,2.4615,0.8615,0,0.8615,1.6,0.0,1.6,2.4815,0.0,2.4815,0.8615,0,0.8615,1.62,0.0,1.62
2021-02-17 00:00:00,2.407,0.0,2.407,0.877,0,0.877,1.53,0.0,1.53,2.427,0.0,2.427,0.877,0,0.877,1.55,0.0,1.55
2021-02-17 00:30:00,2.6825,0.0,2.6825,0.8825000000000001,0,0.8825000000000001,1.8,0.0,1.8,2.7025,0.0,2.7025,0.8825000000000001,0,0.8825000000000001,1.82,0.0,1.82
2021-02-17 01:00:00,2.797,0.5700000000000001,2.8544892713000003,0.877,0,0.877,1.92,0.5700000000000001,2.0028230077,2.817,-0.39,2.8438686679,0.877,0,0.877,1.94,-0.39,1.9788127754
2021-02-17 01:30:00,2.8355,0.0,2.8355,0.8855000000000001,0,0.8855000000000001,1.9500000000000002,0.0,1.9500000000000002,2.8555,0.0,2.8555,0.8855000000000001,0,0.8855000000000001,1.97,0.0,1.97
2021-02-17 02:00:00,2.7465,0.6000000000000001,2.8112741328,0.8865000000000001,0,0.8865000000000001,1.8599999999999999,0.6000000000000001,1.954379697,2.7665,-0.37,2.7911327897,0.8865000000000001,0,0.8865000000000001,1.88,-0.37,1.9160636733
2021-02-17 02:30:00,2.706,0.0,2.706,0.866,0,0.866,1.8399999999999999,0.0,1.8399999999999999,2.726,0.0,2.726,0.866,0,0.866,1.8599999999999999,0.0,1.8599999999999999
2021-02-17 03:00:00,2.649,0.62,2.7205883555,0.799,0,0.799,1.85,0.62,1.9511278789,2.6790000000000003,-0.35000000000000003,2.7017662741,0.799,0,0.799,1.88,-0.35000000000000003,1.9123022774
2021-02-17 03:30:00,2.5835,0.0,2.5835,0.8735,0,0.8735,1.71,0.0,1.71,2.6035,0.0,2.6035,0.8735,0,0.8735,1.73,0.0,1.73
2021-02-17 04:00:00,2.5185,0.0,2.5185,0.8685,0,0.8685,1.65,0.0,1.65,2.5385,0.0,2.5385,0.8685,0,0.8685,1.67,0.0,1.67
2021-02-17 04:30:00,2.4985,0.55,2.5583202008,0.7985,0,0.7985,1.7000000000000002,0.55,1.7867568385,2.5185,-0.42,2.5532806837,0.7985,0,0.7985,1.72,-0.42,1.7705366418000001
2021-02-17 05:00:00,2.446,0.62,2.5233541170000002,0.676,0,0.676,1.77,0.62,1.8754466135,2.4859999999999998,-0.34,2.5091424829999998,0.676,0,0.676,1.81,-0.34,1.8416568627
2021-02-17 05:30:00,2.4130000000000003,0.62,2.4913789354,0.613,0,0.613,1.8,0.62,1.9037857022,2.503,-0.35000000000000003,2.5273521717,0.613,0,0.613,1.8900000000000001,-0.35000000000000003,1.9221342305
2021-02-17 06:00:00,2.382,0.65,2.4690937609,0.582,0,0.582,1.8,0.65,1.9137659209,2.472,-0.32,2.4926259246,0.582,0,0.582,1.8900000000000001,-0.32,1.9168985367
2021-02-17 06:30:00,2.532,0.6900000000000001,2.6243330581,0.552,0,0.552,1.98,0.6900000000000001,2.0967832506,2.552,-0.28,2.5673145503,0.552,0,0.552,2.0,-0.28,2.0195048898
2021-02-17 07:00:00,2.661,0.59,2.725623048,0.521,0,0.521,2.14,0.59,2.2198423367,2.681,-0.42,2.7136987674,0.521,0,0.521,2.16,-0.42,2.2004544985
2021-02-17 07:30:00,2.719,-0.43,2.7527914923,0.529,0,0.529,2.19,-0.43,2.2318154046,2.749,0.5700000000000001,2.8074723507,0.529,0,0.529,2.22,0.5700000000000001,2.2920078534
2021-02-17 08:00:00,2.7315,0.0,2.7315,0.5415,0,0.5415,2.19,0.0,2.19,2.7615,0.0,2.7615,0.5415,0,0.5415,2.22,0.0,2.22
2021-02-17 08:30:00,2.749,0.0,2.749,0.489,0,0.489,2.26,0.0,2.26,2.779,0.0,2.779,0.489,0,0.489,2.29,0.0,2.29
2021-02-17 09:00:00,2.7795,0.0,2.7795,0.4395,0,0.4395,2.34,0.0,2.34,2.7995,0.0,2.7995,0.4395,0,0.4395,2.36,0.0,2.36
2021-02-17 09:30:00,2.7865,0.0,2.7865,0.3765,0,0.3765,2.41,0.0,2.41,2.8165,0.0,2.8165,0.3765,0,0.3765,2.44,0.0,2.44
2021-02-17 10:00:00,2.8525,0.0,2.8525,0.3725,0,0.3725,2.48,0.0,2.48,2.8825000000000003,0.0,2.8825000000000003,0.3725,0,0.3725,2.51,0.0,2.51
2021-02-17 10:30:00,2.7635,0.0,2.7635,0.3935,0,0.3935,2.37,0.0,2.37,2.7935,0.0,2.7935,0.3935,0,0.3935,2.4,0.0,2.4
2021-02-17 11:00:00,2.7655000000000003,0.0,2.7655000000000003,0.3955,0,0.3955,2.37,0.0,2.37,2.8055,0.0,2.8055,0.3955,0,0.3955,2.41,0.0,2.41
2021-02-17 11:30:00,2.7605,0.0,2.7605,0.29050000000000004,0,0.29050000000000004,2.47,0.0,2.47,2.8005,0.0,2.8005,0.29050000000000004,0,0.29050000000000004,2.51,0.0,2.51
2021-02-17 12:00:00,2.817,0.0,2.817,0.317,0,0.317,2.5,0.0,2.5,2.857,0.0,2.857,0.317,0,0.317,2.54,0.0,2.54
2021-02-17 12:30:00,2.94,0.0,2.94,0.32,0,0.32,2.62,0.0,2.62,2.9699999999999998,0.0,2.9699999999999998,0.32,0,0.32,2.65,0.0,2.65
2021-02-17 13:00:00,2.916,0.0,2.916,0.356,0,0.356,2.56,0.0,2.56,2.946,0.0,2.946,0.356,0,0.356,2.59,0.0,2.59
2021-02-17 13:30:00,2.871,0.0,2.871,0.311,0,0.311,2.56,0.0,2.56,2.901,0.0,2.901,0.311,0,0.311,2.59,0.0,2.59
2021-02-17 14:00:00,2.9065000000000003,0.0,2.9065000000000003,0.3765,0,0.3765,2.5300000000000002,0.0,2.5300000000000002,2.9365,0.0,2.9365,0.3765,0,0.3765,2.56,0.0,2.56
2021-02-17 14:30:00,2.918,0.0,2.918,0.5680000000000001,0,0.5680000000000001,2.35,0.0,2.35,2.948,0.0,2.948,0.5680000000000001,0,0.5680000000000001,2.38,0.0,2.38
2021-02-17 15:00:00,2.9455,0.0,2.9455,0.6155,0,0.6155,2.33,0.0,2.33,2.9855,0.0,2.9855,0.6155,0,0.6155,2.37,0.0,2.37
2021-02-17 15:30:00,3.0165,0.0,3.0165,0.6265000000000001,0,0.6265000000000001,2.39,0.0,2.39,3.0465,0.0,3.0465,0.6265000000000001,0,0.6265000000000001,2.42,0.0,2.42
2021-02-17 16:00:00,3.027,0.0,3.027,0.807,0,0.807,2.22,0.0,2.22,3.047,0.0,3.047,0.807,0,0.807,2.24,0.0,2.24
2021-02-17 16:30:00,3.1295,0.48,3.1660970058,0.8495,0,0.8495,2.2800000000000002,0.48,2.3299785407,3.1595,-0.48,3.1957534714,0.8495,0,0.8495,2.31,-0.48,2.3593431289
2021-02-17 17:00:00,3.231,0.0,3.231,0.841,0,0.841,2.39,0.0,2.39,3.261,0.0,3.261,0.841,0,0.841,2.42,0.0,2.42
2021-02-17 17:30:00,3.323,0.0,3.323,0.843,0,0.843,2.48,0.0,2.48,3.363,0.0,3.363,0.843,0,0.843,2.52,0.0,2.52
2021-02-17 18:00:00,3.393,0.0,3.393,0.833,0,0.833,2.56,0.0,2.56,3.423,0.0,3.423,0.833,0,0.833,2.59,0.0,2.59
2021-02-17 18:30:00,3.408,0.0,3.408,0.8280000000000001,0,0.8280000000000001,2.58,0.0,2.58,3.438,0.0,3.438,0.8280000000000001,0,0.8280000000000001,2.61,0.0,2.61
2021-02-17 19:00:00,3.3064999999999998,0.0,3.3064999999999998,0.8465,0,0.8465,2.46,0.0,2.46,3.3465,0.0,3.3465,0.8465,0,0.8465,2.5,0.0,2.5
2021-02-17 19:30:00,3.1345,0.51,3.1757188556,0.8545,0,0.8545,2.2800000000000002,0.51,2.3363432967,3.1645,-0.46,3.1977586291,0.8545,0,0.8545,2.31,-0.46,2.3553555995
2021-02-17 20:00:00,2.991,0.0,2.991,0.851,0,0.851,2.14,0.0,2.14,3.021,0.0,3.021,0.851,0,0.851,2.17,0.0,2.17
2021-02-17 20:30:00,2.8975,0.0,2.8975,0.8475,0,0.8475,2.05,0.0,2.05,2.9275,0.0,2.9275,0.8475,0,0.8475,2.08,0.0,2.08
2021-02-17 21:00:00,2.7765,0.0,2.7765,0.8365,0,0.8365,1.94,0.0,1.94,2.7965,0.0,2.7965,0.8365,0,0.8365,1.96,0.0,1.96
2021-02-17 21:30:00,2.715,0.0,2.715,0.835,0,0.835,1.88,0.0,1.88,2.735,0.0,2.735,0.835,0,0.835,1.9,0.0,1.9
2021-02-17 22:00:00,2.5635,0.53,2.6177150819,0.8335,0,0.8335,1.73,0.53,1.8093645293,2.5935,-0.48,2.637544739,0.8335,0,0.8335,1.76,-0.48,1.8242806802
2021-02-17 22:30:00,2.492,0.0,2.492,0.842,0,0.842,1.65,0.0,1.65,2.512,0.0,2.512,0.842,0,0.842,1.67,0.0,1.67
2021-02-17 23:00:00,2.3885,0.54,2.448781789,0.8385,0,0.8385,1.55,0.54,1.6413713778,2.3985,-0.43,2.4367400867,0.8385,0,0.8385,1.56,-0.43,1.6181779877
