Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-17 23:30:00,2.3945,0.0,2.3945,0.8445,0,0.8445,1.55,0.0,1.55,2.4045,0.0,2.4045,0.8445,0,0.8445,1.56,0.0,1.56
2021-02-18 00:00:00,2.356,0.55,2.4193461927,0.846,0,0.846,1.51,0.55,1.6070469813,2.376,-0.38,2.406195337,0.846,0,0.846,1.53,-0.38,1.5764834284
2021-02-18 00:30:00,2.6785,0.0,2.6785,0.8785000000000001,0,0.8785000000000001,1.8,0.0,1.8,2.6985,0.0,2.6985,0.8785000000000001,0,0.8785000000000001,1.82,0.0,1.82
2021-02-18 01:00:00,2.855,0.53,2.9037777119,0.875,0,0.875,1.98,0.53,2.0497072962,2.885,-0.45,2.9198844155,0.875,0,0.875,2.01,-0.45,2.0597572673
2021-02-18 01:30:00,2.899,0.0,2.899,0.869,0,0.869,2.03,0.0,2.03,2.919,0.0,2.919,0.869,0,0.869,2.05,0.0,2.05
2021-02-18 02:00:00,2.774,0.56,2.8299604238000002,0.874,0,0.874,1.9,0.56,1.980807916,2.8040000000000003,-0.41000000000000003,2.8338165078,0.874,0,0.874,1.9300000000000002,-0.41000000000000003,1.9730686759
2021-02-18 02:30:00,2.7720000000000002,0.0,2.7720000000000002,0.882,0,0.882,1.8900000000000001,0.0,1.8900000000000001,2.802,0.0,2.802,0.882,0,0.882,1.92,0.0,1.92
2021-02-18 03:00:00,2.727,0.0,2.727,0.887,0,0.887,1.8399999999999999,0.0,1.8399999999999999,2.747,0.0,2.747,0.887,0,0.887,1.8599999999999999,0.0,1.8599999999999999
2021-02-18 03:30:00,2.6405000000000003,0.0,2.6405000000000003,0.8805000000000001,0,0.8805000000000001,1.76,0.0,1.76,2.6505,0.0,2.6505,0.8805000000000001,0,0.8805000000000001,1.77,0.0,1.77
2021-02-18 04:00:00,2.5915,0.55,2.6492210648,0.8615,0,0.8615,1.73,0.55,1.8153236626,2.6215,-0.4,2.6518412943,0.8615,0,0.8615,1.76,-0.4,1.8048822676
2021-02-18 04:30:00,2.5355,0.56,2.5966055245,0.7755000000000001,0,0.7755000000000001,1.76,0.56,1.8469434209000002,2.5855,-0.4,2.6162588270000002,0.7755000000000001,0,0.7755000000000001,1.81,-0.4,1.8536720314
2021-02-18 05:00:00,2.4875,0.0,2.4875,0.6775,0,0.6775,1.81,0.0,1.81,2.5075000000000003,0.0,2.5075000000000003,0.6775,0,0.6775,1.83,0.0,1.83
2021-02-18 05:30:00,2.4745,0.0,2.4745,0.6745,0,0.6745,1.8,0.0,1.8,2.4945,0.0,2.4945,0.6745,0,0.6745,1.82,0.0,1.82
2021-02-18 06:00:00,2.4765,0.0,2.4765,0.4565,0,0.4565,2.02,0.0,2.02,2.4965,0.25,2.5089862993,0.4565,0,0.4565,2.04,0.25,2.0552615405
2021-02-18 06:30:00,2.6155,0.0,2.6155,0.48550000000000004,0,0.48550000000000004,2.13,0.0,2.13,2.6455,0.0,2.6455,0.48550000000000004,0,0.48550000000000004,2.16,0.0,2.16
2021-02-18 07:00:00,2.7275,0.6000000000000001,2.792714853,0.47750000000000004,0,0.47750000000000004,2.25,0.6000000000000001,2.3286262044,2.7575000000000003,-0.39,2.7849427732,0.47750000000000004,0,0.47750000000000004,2.2800000000000002,-0.39,2.3131147831
2021-02-18 07:30:00,2.741,0.63,2.8124688443,0.481,0,0.481,2.26,0.63,2.346167087,2.811,-0.4,2.8393169953,0.481,0,0.481,2.33,-0.4,2.3640854468
2021-02-18 08:00:00,2.7525,0.63,2.8236777879,0.2625,0,0.2625,2.49,0.63,2.5684625752,2.8625,-0.37,2.8863136091,0.2625,0,0.2625,2.6,-0.37,2.6261949661
2021-02-18 08:30:00,2.7755,0.61,2.8417424672,0.41550000000000004,0,0.41550000000000004,2.36,0.61,2.4375602557000002,2.8855,-0.38,2.9104141028,0.41550000000000004,0,0.41550000000000004,2.47,-0.38,2.4990598232
2021-02-18 09:00:00,2.599,0.5700000000000001,2.660770753,0.509,0,0.509,2.09,0.5700000000000001,2.1663333077,2.689,-0.43,2.723163785,0.509,0,0.509,2.18,-0.43,2.2220036004
2021-02-18 09:30:00,2.629,0.53,2.6818913103,0.609,0,0.609,2.02,0.53,2.0883725721,2.709,-0.46,2.7477774655,0.609,0,0.609,2.1,-0.46,2.1497906875
2021-02-18 10:00:00,2.5540000000000003,0.0,2.5540000000000003,0.734,0,0.734,1.82,0.0,1.82,2.574,0.0,2.574,0.734,0,0.734,1.8399999999999999,0.0,1.8399999999999999
2021-02-18 10:30:00,2.5,0.0,2.5,0.79,0,0.79,1.71,0.0,1.71,2.52,0.0,2.52,0.79,0,0.79,1.73,0.0,1.73
2021-02-18 11:00:00,2.3415,0.0,2.3415,0.9915,0,0.9915,1.35,0.0,1.35,2.3615,0.0,2.3615,0.9915,0,0.9915,1.37,0.0,1.37
2021-02-18 11:30:00,2.3285,0.0,2.3285,1.0885,0,1.0885,1.24,0.0,1.24,2.3385,0.0,2.3385,1.0885,0,1.0885,1.25,0.0,1.25
2021-02-18 12:00:00,2.343,0.0,2.343,1.103,0,1.103,1.24,0.0,1.24,2.3529999999999998,0.0,2.3529999999999998,1.103,0,1.103,1.25,0.0,1.25
2021-02-18 12:30:00,2.3005,0.46,2.3460392686000002,1.1105,0,1.1105,1.19,0.46,1.275813466,2.3105,-0.49,2.3618870104,1.1105,0,1.1105,1.2,-0.49,1.2961867149000001
2021-02-18 13:00:00,2.2325,0.0,2.2325,1.1925,0,1.1925,1.04,0.0,1.04,2.2425,0.0,2.2425,1.1925,0,1.1925,1.05,0.0,1.05
2021-02-18 13:30:00,2.236,0.0,2.236,1.096,0,1.096,1.1400000000000001,0.0,1.1400000000000001,2.246,0.0,2.246,1.096,0,1.096,1.15,0.0,1.15
2021-02-18 14:00:00,2.268,0.0,2.268,1.078,0,1.078,1.19,0.0,1.19,2.278,0.0,2.278,1.078,0,1.078,1.2,0.0,1.2
2021-02-18 14:30:00,2.3005,0.0,2.3005,0.9005000000000001,0,0.9005000000000001,1.4,0.0,1.4,2.3205,0.0,2.3205,0.9005000000000001,0,0.9005000000000001,1.42,0.0,1.42
2021-02-18 15:00:00,2.2125,0.0,2.2125,0.9225000000000001,0,0.9225000000000001,1.29,0.0,1.29,2.2325,0.0,2.2325,0.9225000000000001,0,0.9225000000000001,1.31,0.0,1.31
2021-02-18 15:30:00,2.252,0.0,2.252,0.772,0,0.772,1.48,0.0,1.48,2.2720000000000002,0.0,2.2720000000000002,0.772,0,0.772,1.5,0.0,1.5
2021-02-18 16:00:00,2.372,0.0,2.372,0.7020000000000001,0,0.7020000000000001,1.67,0.0,1.67,2.392,0.0,2.392,0.7020000000000001,0,0.7020000000000001,1.69,0.0,1.69
2021-02-18 16:30:00,2.6215,0.0,2.6215,0.6315000000000001,0,0.6315000000000001,1.99,0.0,1.99,2.6515,0.0,2.6515,0.6315000000000001,0,0.6315000000000001,2.02,0.0,2.02
2021-02-18 17:00:00,2.931,0.0,2.931,0.491,0,0.491,2.44,0.0,2.44,2.961,0.0,2.961,0.491,0,0.491,2.47,0.0,2.47
2021-02-18 17:30:00,3.153,0.0,3.153,0.383,0,0.383,2.77,0.0,2.77,3.183,0.0,3.183,0.383,0,0.383,2.8,0.0,2.8
2021-02-18 18:00:00,3.258,0.0,3.258,0.228,0,0.228,3.03,0.0,3.03,3.298,0.0,3.298,0.228,0,0.228,3.07,0.0,3.07
2021-02-18 18:30:00,3.335,0.0,3.335,0.20500000000000002,0,0.20500000000000002,3.13,0.0,3.13,3.375,0.0,3.375,0.20500000000000002,0,0.20500000000000002,3.17,0.0,3.17
2021-02-18 19:00:00,3.2975,0.0,3.2975,0.3175,0,0.3175,2.98,0.0,2.98,3.3375,0.0,3.3375,0.3175,0,0.3175,3.02,0.0,3.02
2021-02-18 19:30:00,3.1795,0.0,3.1795,0.2695,0,0.2695,2.91,0.0,2.91,3.2095000000000002,0.0,3.2095000000000002,0.2695,0,0.2695,2.94,0.0,2.94
2021-02-18 20:00:00,3.0565,0.5700000000000001,3.1091947913,0.3065,0,0.3065,2.75,0.5700000000000001,2.8084515306,3.0865,-0.42,3.1149449835,0.3065,0,0.3065,2.7800000000000002,-0.42,2.8115476165
2021-02-18 20:30:00,2.874,-0.35000000000000003,2.8952333239,0.374,0,0.374,2.5,-0.35000000000000003,2.5243811123,2.904,0.30000000000000004,2.9194547436000002,0.374,0,0.374,2.5300000000000002,0.30000000000000004,2.5477244749
2021-02-18 21:00:00,2.864,-0.35000000000000003,2.8853069161000002,0.424,0,0.424,2.44,-0.35000000000000003,2.4649746449,2.894,0.53,2.9421312003,0.424,0,0.424,2.47,0.53,2.5262224763
2021-02-18 21:30:00,2.767,0.0,2.767,0.467,0,0.467,2.3,0.0,2.3,2.787,0.0,2.787,0.467,0,0.467,2.32,0.0,2.32
2021-02-18 22:00:00,2.6355,0.0,2.6355,0.48550000000000004,0,0.48550000000000004,2.15,0.0,2.15,2.6654999999999998,0.25,2.6771982089,0.48550000000000004,0,0.48550000000000004,2.18,0.25,2.1942880394
2021-02-18 22:30:00,2.5235000000000003,0.25,2.5358533574,0.6035,0,0.6035,1.92,0.25,1.9362076335,2.5435,0.26,2.5567542412,0.6035,0,0.6035,1.94,0.26,1.9573451407
2021-02-18 23:00:00,2.4255,0.0,2.4255,0.6955,0,0.6955,1.73,0.0,1.73,2.4455,0.0,2.4455,0.6955,0,0.6955,1.75,0.0,1.75
2021-02-18 23:30:00,2.435,0.5700000000000001,2.5008248639,0.705,0,0.705,1.73,0.5700000000000001,1.8214829124,2.455,0.21,2.4639653001,0.705,0,0.705,1.75,0.21,1.7625549637
2021-02-19 00:00:00,2.4115,-0.35000000000000003,2.4367667615,0.7815000000000001,0,0.7815000000000001,1.63,-0.35000000000000003,1.6671532623,2.4215,0.6000000000000001,2.4947268889,0.7815000000000001,0,0.7815000000000001,1.6400000000000001,0.6000000000000001,1.7463103962000002
2021-02-19 00:30:00,2.6765,0.0,2.6765,0.8165,0,0.8165,1.8599999999999999,0.0,1.8599999999999999,2.6965,0.0,2.6965,0.8165,0,0.8165,1.88,0.0,1.88
2021-02-19 01:00:00,2.794,0.0,2.794,0.854,0,0.854,1.94,0.0,1.94,2.814,0.0,2.814,0.854,0,0.854,1.96,0.0,1.96
2021-02-19 01:30:00,2.8609999999999998,0.0,2.8609999999999998,0.851,0,0.851,2.01,0.0,2.01,2.891,0.0,2.891,0.851,0,0.851,2.04,0.0,2.04
2021-02-19 02:00:00,2.7495000000000003,0.62,2.8185368988,0.8695,0,0.8695,1.88,0.62,1.9795959184,2.7795,-0.34,2.8002178933,0.8695,0,0.8695,1.9100000000000001,-0.34,1.940025773
2021-02-19 02:30:00,2.6975,0.56,2.7550147459,0.8675,0,0.8675,1.83,0.56,1.9137659209,2.7875,-0.38,2.8132821135,0.8675,0,0.8675,1.92,-0.38,1.9572429589
2021-02-19 03:00:00,2.6495,0.0,2.6495,0.8795000000000001,0,0.8795000000000001,1.77,0.0,1.77,2.6695,0.0,2.6695,0.8795000000000001,0,0.8795000000000001,1.79,0.0,1.79
2021-02-19 03:30:00,2.564,-0.35000000000000003,2.5877781976,0.844,0,0.844,1.72,-0.35000000000000003,1.75524927,2.584,0.5700000000000001,2.6461209345,0.844,0,0.844,1.74,0.5700000000000001,1.8309833424000002
2021-02-19 04:00:00,2.5175,0.51,2.5686389879,0.8675,0,0.8675,1.65,0.51,1.7270205558,2.5375,-0.44,2.5753652654,0.8675,0,0.8675,1.67,-0.44,1.7269916039000002
2021-02-19 04:30:00,2.4705,0.0,2.4705,0.8605,0,0.8605,1.6099999999999999,0.0,1.6099999999999999,2.4905,0.0,2.4905,0.8605,0,0.8605,1.63,0.0,1.63
2021-02-19 05:00:00,2.428,0.0,2.428,0.858,0,0.858,1.57,0.0,1.57,2.448,0.0,2.448,0.858,0,0.858,1.5899999999999999,0.0,1.5899999999999999
2021-02-19 05:30:00,2.436,0.0,2.436,0.866,0,0.866,1.57,0.0,1.57,2.456,0.0,2.456,0.866,0,0.866,1.5899999999999999,0.0,1.5899999999999999
2021-02-19 06:00:00,2.4175,0.0,2.4175,0.8475,0,0.8475,1.57,0.0,1.57,2.4375,0.0,2.4375,0.8475,0,0.8475,1.5899999999999999,0.0,1.5899999999999999
2021-02-19 06:30:00,2.4885,0.43,2.525377645,0.8585,0,0.8585,1.63,0.43,1.6857639218,2.5085,-0.47000000000000003,2.5521505148,0.8585,0,0.8585,1.65,-0.47000000000000003,1.7156339936
2021-02-19 07:00:00,2.6035,0.46,2.6438253063,0.8535,0,0.8535,1.75,0.46,1.8094474295,2.6435,-0.53,2.6961068692,0.8535,0,0.8535,1.79,-0.53,1.8668154703000002
2021-02-19 07:30:00,2.6765,0.0,2.6765,0.8565,0,0.8565,1.82,0.0,1.82,2.6965,0.0,2.6965,0.8565,0,0.8565,1.8399999999999999,0.0,1.8399999999999999
2021-02-19 08:00:00,2.735,0.0,2.735,0.855,0,0.855,1.88,0.0,1.88,2.755,0.0,2.755,0.855,0,0.855,1.9,0.0,1.9
2021-02-19 08:30:00,2.823,0.0,2.823,0.843,0,0.843,1.98,0.0,1.98,2.8529999999999998,0.0,2.8529999999999998,0.843,0,0.843,2.01,0.0,2.01
2021-02-19 09:00:00,2.802,0.37,2.8263234068000003,0.8320000000000001,0,0.8320000000000001,1.97,0.37,2.0044450604,2.822,-0.49,2.8642248515,0.8320000000000001,0,0.8320000000000001,1.99,-0.49,2.0494389476
2021-02-19 09:30:00,2.893,0.0,2.893,0.833,0,0.833,2.06,0.0,2.06,2.923,0.0,2.923,0.833,0,0.833,2.09,0.0,2.09
2021-02-19 10:00:00,2.883,0.0,2.883,0.833,0,0.833,2.05,0.0,2.05,2.9130000000000003,0.0,2.9130000000000003,0.833,0,0.833,2.08,0.0,2.08
2021-02-19 10:30:00,2.871,0.0,2.871,0.8310000000000001,0,0.8310000000000001,2.04,0.0,2.04,2.891,0.0,2.891,0.8310000000000001,0,0.8310000000000001,2.06,0.0,2.06
2021-02-19 11:00:00,2.875,0.0,2.875,0.835,0,0.835,2.04,0.0,2.04,2.9050000000000002,0.0,2.9050000000000002,0.835,0,0.835,2.07,0.0,2.07
2021-02-19 11:30:00,2.8689999999999998,0.47000000000000003,2.9072428519,0.839,0,0.839,2.03,0.47000000000000003,2.0836986346,2.909,-0.56,2.9624113489,0.839,0,0.839,2.07,-0.56,2.1444113411
2021-02-19 12:00:00,2.852,0.49,2.893787138,0.842,0,0.842,2.01,0.49,2.0688644228,2.882,-0.49,2.9233583427000003,0.842,0,0.842,2.04,-0.49,2.0980228788
2021-02-19 12:30:00,2.9615,0.0,2.9615,0.8415,0,0.8415,2.12,0.0,2.12,2.9915000000000003,0.0,2.9915000000000003,0.8415,0,0.8415,2.15,0.0,2.15
2021-02-19 13:00:00,2.898,0.0,2.898,0.838,0,0.838,2.06,0.0,2.06,2.928,0.0,2.928,0.838,0,0.838,2.09,0.0,2.09
2021-02-19 13:30:00,2.915,0.49,2.9558966491,0.835,0,0.835,2.08,0.49,2.1369370604,2.9450000000000003,-0.52,2.9905559684,0.835,0,0.835,2.11,-0.52,2.1731313812
2021-02-19 14:00:00,2.934,0.0,2.934,0.834,0,0.834,2.1,0.0,2.1,2.954,0.0,2.954,0.834,0,0.834,2.12,0.0,2.12
2021-02-19 14:30:00,2.9485,0.0,2.9485,0.8285,0,0.8285,2.12,0.0,2.12,2.9685,0.0,2.9685,0.8285,0,0.8285,2.14,0.0,2.14
2021-02-19 15:00:00,2.936,0.0,2.936,0.836,0,0.836,2.1,0.0,2.1,2.966,0.0,2.966,0.836,0,0.836,2.13,0.0,2.13
2021-02-19 15:30:00,2.971,0.0,2.971,0.841,0,0.841,2.13,0.0,2.13,3.001,0.0,3.001,0.841,0,0.841,2.16,0.0,2.16
2021-02-19 16:00:00,2.99,0.0,2.99,0.85,0,0.85,2.14,0.0,2.14,3.01,0.0,3.01,0.85,0,0.85,2.16,0.0,2.16
2021-02-19 16:30:00,3.0985,0.0,3.0985,0.8485,0,0.8485,2.25,0.0,2.25,3.1285,0.0,3.1285,0.8485,0,0.8485,2.2800000000000002,0.0,2.2800000000000002
2021-02-19 17:00:00,3.1435,0.49,3.1814607101,0.8535,0,0.8535,2.29,0.49,2.3418368859,3.1735,-0.49,3.2111060789,0.8535,0,0.8535,2.32,-0.49,2.3711811403
2021-02-19 17:30:00,3.3005,0.0,3.3005,0.8505,0,0.8505,2.45,0.0,2.45,3.3305,0.0,3.3305,0.8505,0,0.8505,2.48,0.0,2.48
2021-02-19 18:00:00,3.3825,0.0,3.3825,0.8525,0,0.8525,2.5300000000000002,0.0,2.5300000000000002,3.4025,0.0,3.4025,0.8525,0,0.8525,2.55,0.0,2.55
2021-02-19 18:30:00,3.3475,0.0,3.3475,0.8475,0,0.8475,2.5,0.0,2.5,3.3775,0.0,3.3775,0.8475,0,0.8475,2.5300000000000002,0.0,2.5300000000000002
2021-02-19 19:00:00,3.1945,0.49,3.2318617313,0.8545,0,0.8545,2.34,0.49,2.3907530194,3.2245,-0.53,3.2677668598,0.8545,0,0.8545,2.37,-0.53,2.4285386552
2021-02-19 19:30:00,3.1345,0.0,3.1345,0.8545,0,0.8545,2.2800000000000002,0.0,2.2800000000000002,3.1645,0.0,3.1645,0.8545,0,0.8545,2.31,0.0,2.31
2021-02-19 20:00:00,2.933,0.0,2.933,0.853,0,0.853,2.08,0.0,2.08,2.963,0.0,2.963,0.853,0,0.853,2.11,0.0,2.11
2021-02-19 20:30:00,2.825,0.0,2.825,0.855,0,0.855,1.97,0.0,1.97,2.855,0.0,2.855,0.855,0,0.855,2.0,0.0,2.0
2021-02-19 21:00:00,2.7395,0.0,2.7395,0.8595,0,0.8595,1.88,0.0,1.88,2.7495000000000003,0.0,2.7495000000000003,0.8595,0,0.8595,1.8900000000000001,0.0,1.8900000000000001
2021-02-19 21:30:00,2.6685,0.0,2.6685,0.8585,0,0.8585,1.81,0.0,1.81,2.6885,0.0,2.6885,0.8585,0,0.8585,1.83,0.0,1.83
2021-02-19 22:00:00,2.574,0.0,2.574,0.854,0,0.854,1.72,0.0,1.72,2.594,0.0,2.594,0.854,0,0.854,1.74,0.0,1.74
2021-02-19 22:30:00,2.428,0.6000000000000001,2.5010365851,0.848,0,0.848,1.58,0.6000000000000001,1.6900887551000001,2.468,-0.39,2.4986244216,0.848,0,0.848,1.62,-0.39,1.6662832892
2021-02-19 23:00:00,2.3615,0.58,2.4316830077000002,0.8515,0,0.8515,1.51,0.58,1.6175598907,2.4015,-0.41000000000000003,2.4362475757,0.8515,0,0.8515,1.55,-0.41000000000000003,1.6033090781000001
2021-02-19 23:30:00,2.4025,0.0,2.4025,0.8525,0,0.8525,1.55,0.0,1.55,2.4225,0.0,2.4225,0.8525,0,0.8525,1.57,0.0,1.57
2021-02-20 00:00:00,2.347,0.0,2.347,0.857,0,0.857,1.49,0.0,1.49,2.367,0.0,2.367,0.857,0,0.857,1.51,0.0,1.51
2021-02-20 00:30:00,2.7375,0.26,2.7498193122,0.8875000000000001,0,0.8875000000000001,1.85,0.26,1.8681809334000001,2.7575000000000003,-0.03,2.7576631865,0.8875000000000001,0,0.8875000000000001,1.87,-0.03,1.8702406262
2021-02-20 01:00:00,2.7960000000000003,0.0,2.7960000000000003,0.886,0,0.886,1.9100000000000001,0.0,1.9100000000000001,2.826,0.0,2.826,0.886,0,0.886,1.94,0.0,1.94
2021-02-20 01:30:00,2.8075,0.0,2.8075,0.8775000000000001,0,0.8775000000000001,1.9300000000000002,0.0,1.9300000000000002,2.8275,0.0,2.8275,0.8775000000000001,0,0.8775000000000001,1.9500000000000002,0.0,1.9500000000000002
2021-02-20 02:00:00,2.7435,0.0,2.7435,0.8735,0,0.8735,1.87,0.0,1.87,2.7635,0.0,2.7635,0.8735,0,0.8735,1.8900000000000001,0.0,1.8900000000000001
2021-02-20 02:30:00,2.7375,0.0,2.7375,0.8775000000000001,0,0.8775000000000001,1.8599999999999999,0.0,1.8599999999999999,2.7575000000000003,0.0,2.7575000000000003,0.8775000000000001,0,0.8775000000000001,1.88,0.0,1.88
2021-02-20 03:00:00,2.6355,0.0,2.6355,0.8755000000000001,0,0.8755000000000001,1.76,0.0,1.76,2.6555,0.0,2.6555,0.8755000000000001,0,0.8755000000000001,1.78,0.0,1.78
2021-02-20 03:30:00,2.524,0.58,2.5897830025,0.864,0,0.864,1.6600000000000001,0.58,1.7584083712,2.544,-0.39,2.5737202645,0.864,0,0.864,1.6800000000000002,-0.39,1.7246738822
2021-02-20 04:00:00,2.4725,0.0,2.4725,0.8725,0,0.8725,1.6,0.0,1.6,2.4925,0.0,2.4925,0.8725,0,0.8725,1.62,0.0,1.62
2021-02-20 04:30:00,2.4859999999999998,0.55,2.5461139016,0.876,0,0.876,1.6099999999999999,0.55,1.7013524032,2.5460000000000003,-0.39,2.5756971872000003,0.876,0,0.876,1.67,-0.39,1.7149344011
2021-02-20 05:00:00,2.3525,0.56,2.4182341181,0.8825000000000001,0,0.8825000000000001,1.47,0.56,1.5730543538,2.4325,-0.39,2.4635657592,0.8825000000000001,0,0.8825000000000001,1.55,-0.39,1.5983116092
2021-02-20 05:30:00,2.3805,0.58,2.4501388226,0.8905000000000001,0,0.8905000000000001,1.49,0.58,1.5989058758999999,2.4105,-0.36,2.4372341393,0.8905000000000001,0,0.8905000000000001,1.52,-0.36,1.5620499352000001
2021-02-20 06:00:00,2.4015,0.0,2.4015,0.8915000000000001,0,0.8915000000000001,1.51,0.0,1.51,2.4115,0.0,2.4115,0.8915000000000001,0,0.8915000000000001,1.52,0.0,1.52
2021-02-20 06:30:00,2.438,0.0,2.438,0.888,0,0.888,1.55,0.0,1.55,2.448,0.0,2.448,0.888,0,0.888,1.56,0.0,1.56
2021-02-20 07:00:00,2.451,0.0,2.451,0.891,0,0.891,1.56,0.0,1.56,2.471,0.0,2.471,0.891,0,0.891,1.58,0.0,1.58
2021-02-20 07:30:00,2.459,0.0,2.459,0.889,0,0.889,1.57,0.0,1.57,2.479,0.0,2.479,0.889,0,0.889,1.5899999999999999,0.0,1.5899999999999999
2021-02-20 08:00:00,2.5475,0.44,2.5852188012,0.8875000000000001,0,0.8875000000000001,1.6600000000000001,0.44,1.7173234989,2.5675,-0.52,2.6196290291,0.8875000000000001,0,0.8875000000000001,1.6800000000000002,-0.52,1.7586358350000002
2021-02-20 08:30:00,2.6695,-0.45,2.7071627675,0.8795000000000001,0,0.8795000000000001,1.79,-0.45,1.8456977001000001,2.6895,0.0,2.6895,0.8795000000000001,0,0.8795000000000001,1.81,0.0,1.81
2021-02-20 09:00:00,2.6355,0.0,2.6355,0.8855000000000001,0,0.8855000000000001,1.75,0.0,1.75,2.6455,0.0,2.6455,0.8855000000000001,0,0.8855000000000001,1.76,0.0,1.76
2021-02-20 09:30:00,2.699,0.0,2.699,0.869,0,0.869,1.83,0.0,1.83,2.719,0.0,2.719,0.869,0,0.869,1.85,0.0,1.85
2021-02-20 10:00:00,2.7165,0.0,2.7165,0.8865000000000001,0,0.8865000000000001,1.83,0.0,1.83,2.7365,0.0,2.7365,0.8865000000000001,0,0.8865000000000001,1.85,0.0,1.85
2021-02-20 10:30:00,2.7425,0.0,2.7425,0.8825000000000001,0,0.8825000000000001,1.8599999999999999,0.0,1.8599999999999999,2.7625,0.0,2.7625,0.8825000000000001,0,0.8825000000000001,1.88,0.0,1.88
2021-02-20 11:00:00,2.746,0.0,2.746,0.886,0,0.886,1.8599999999999999,0.0,1.8599999999999999,2.766,0.0,2.766,0.886,0,0.886,1.88,0.0,1.88
2021-02-20 11:30:00,2.7395,0.0,2.7395,0.8895000000000001,0,0.8895000000000001,1.85,0.0,1.85,2.7595,0.0,2.7595,0.8895000000000001,0,0.8895000000000001,1.87,0.0,1.87
2021-02-20 12:00:00,2.7435,0.0,2.7435,0.8835000000000001,0,0.8835000000000001,1.8599999999999999,0.0,1.8599999999999999,2.7635,0.0,2.7635,0.8835000000000001,0,0.8835000000000001,1.88,0.0,1.88
2021-02-20 12:30:00,2.668,0.0,2.668,0.898,0,0.898,1.77,0.0,1.77,2.678,0.0,2.678,0.898,0,0.898,1.78,0.0,1.78
2021-02-20 13:00:00,2.7105,0.0,2.7105,0.9005000000000001,0,0.9005000000000001,1.81,0.0,1.81,2.7205,0.0,2.7205,0.9005000000000001,0,0.9005000000000001,1.82,0.0,1.82
2021-02-20 13:30:00,2.705,0.0,2.705,0.895,0,0.895,1.81,0.0,1.81,2.735,0.0,2.735,0.895,0,0.895,1.8399999999999999,0.0,1.8399999999999999
2021-02-20 14:00:00,2.735,0.0,2.735,0.885,0,0.885,1.85,0.0,1.85,2.755,0.0,2.755,0.885,0,0.885,1.87,0.0,1.87
2021-02-20 14:30:00,2.691,0.0,2.691,0.871,0,0.871,1.82,0.0,1.82,2.711,0.0,2.711,0.871,0,0.871,1.8399999999999999,0.0,1.8399999999999999
2021-02-20 15:00:00,2.696,0.0,2.696,0.876,0,0.876,1.82,0.0,1.82,2.726,0.0,2.726,0.876,0,0.876,1.85,0.0,1.85
2021-02-20 15:30:00,2.6925,0.0,2.6925,0.8725,0,0.8725,1.82,0.0,1.82,2.7125,0.0,2.7125,0.8725,0,0.8725,1.8399999999999999,0.0,1.8399999999999999
2021-02-20 16:00:00,2.6425,0.0,2.6425,0.8925000000000001,0,0.8925000000000001,1.75,0.0,1.75,2.6725,0.0,2.6725,0.8925000000000001,0,0.8925000000000001,1.78,0.0,1.78
2021-02-20 16:30:00,2.8595,0.0,2.8595,0.8895000000000001,0,0.8895000000000001,1.97,0.0,1.97,2.8795,0.0,2.8795,0.8895000000000001,0,0.8895000000000001,1.99,0.0,1.99
2021-02-20 17:00:00,2.92,0.0,2.92,0.87,0,0.87,2.05,0.0,2.05,2.95,0.0,2.95,0.87,0,0.87,2.08,0.0,2.08
2021-02-20 17:30:00,3.0965,0.53,3.1415302402,0.8665,0,0.8665,2.23,0.53,2.2921169255000002,3.1265,-0.43,3.1559312809,0.8665,0,0.8665,2.26,-0.43,2.3005434141
2021-02-20 18:00:00,3.1605,0.0,3.1605,0.8705,0,0.8705,2.29,0.0,2.29,3.1905,0.0,3.1905,0.8705,0,0.8705,2.32,0.0,2.32
2021-02-20 18:30:00,3.1175,0.53,3.1622312139,0.8375,0,0.8375,2.2800000000000002,0.53,2.3407904648,3.1475,-0.48,3.1838901127,0.8375,0,0.8375,2.31,-0.48,2.3593431289
2021-02-20 19:00:00,3.0315,0.0,3.0315,0.7615000000000001,0,0.7615000000000001,2.27,0.0,2.27,3.0615,0.0,3.0615,0.7615000000000001,0,0.7615000000000001,2.3,0.0,2.3
2021-02-20 19:30:00,2.943,0.0,2.943,0.673,0,0.673,2.27,0.0,2.27,2.973,0.0,2.973,0.673,0,0.673,2.3,0.0,2.3
2021-02-20 20:00:00,2.846,0.0,2.846,0.5660000000000001,0,0.5660000000000001,2.2800000000000002,0.0,2.2800000000000002,2.876,0.0,2.876,0.5660000000000001,0,0.5660000000000001,2.31,0.0,2.31
2021-02-20 20:30:00,2.734,0.0,2.734,0.594,0,0.594,2.14,0.0,2.14,2.754,0.0,2.754,0.594,0,0.594,2.16,0.0,2.16
2021-02-20 21:00:00,2.6755,0.0,2.6755,0.5755,0,0.5755,2.1,0.0,2.1,2.6955,0.0,2.6955,0.5755,0,0.5755,2.12,0.0,2.12
2021-02-20 21:30:00,2.608,0.71,2.7029176828,0.508,0,0.508,2.1,0.71,2.2167769396,2.648,-0.28,2.6627624753,0.508,0,0.508,2.14,-0.28,2.1582400237
2021-02-20 22:00:00,2.476,0.36,2.5020343723,0.526,0,0.526,1.9500000000000002,0.36,1.9829523444000001,2.5060000000000002,0.21,2.5147834897,0.526,0,0.526,1.98,0.21,1.9911052207000002
2021-02-20 22:30:00,2.4065,0.31,2.4263846047,0.3265,0,0.3265,2.08,0.31,2.1029740845,2.4365,0.32,2.4574239052,0.3265,0,0.3265,2.11,0.32,2.1341274564
2021-02-20 23:00:00,2.3175,0.28,2.3343534972,0.2775,0,0.2775,2.04,0.28,2.0591260282,2.3375,0.30000000000000004,2.3566727074,0.2775,0,0.2775,2.06,0.30000000000000004,2.0817300497
2021-02-20 23:30:00,2.341,0.29,2.3588940205,0.241,0,0.241,2.1,0.29,2.1199292441,2.3609999999999998,0.31,2.38126458,0.241,0,0.241,2.12,0.31,2.1425452154
2021-02-21 00:00:00,2.2685,0.29,2.2869613573,0.1685,0,0.1685,2.1,0.29,2.1199292441,2.2984999999999998,0.31,2.3193107273,0.1685,0,0.1685,2.13,0.31,2.1524404754
2021-02-21 00:30:00,2.6075,0.25,2.6194572434,0.1675,0,0.1675,2.44,0.25,2.4527739398,2.6275,0.26,2.6403326022,0.1675,0,0.1675,2.46,0.26,2.4737016797
2021-02-21 01:00:00,2.6835,0.27,2.6970488038,0.1335,0,0.1335,2.55,0.27,2.5642542776,2.7235,0.28,2.7378554107,0.1335,0,0.1335,2.59,0.28,2.6050911692
2021-02-21 01:30:00,2.716,0.27,2.7293874771,0.126,0,0.126,2.59,0.27,2.60403533,2.746,0.29,2.761270722,0.126,0,0.126,2.62,0.29,2.6360007587
2021-02-21 02:00:00,2.6725,0.27,2.6861042887,0.1125,0,0.1125,2.56,0.27,2.5741989045,2.7125,0.29,2.7279582566,0.1125,0,0.1125,2.6,0.29,2.6161230858
2021-02-21 02:30:00,2.645,0.27,2.6587450047,0.115,0,0.115,2.5300000000000002,0.27,2.5443663258,2.665,0.27,2.67864238,0.115,0,0.115,2.55,0.27,2.5642542776
2021-02-21 03:00:00,2.5375,0.27,2.5518241025,0.1275,0,0.1275,2.41,0.27,2.4250773184,2.5675,0.29,2.5838258939000003,0.1275,0,0.1275,2.44,0.29,2.4571731726
2021-02-21 03:30:00,2.4545,0.27,2.469305621,0.14450000000000002,0,0.14450000000000002,2.31,0.27,2.3257256932,2.4845,0.28,2.5002280396,0.14450000000000002,0,0.14450000000000002,2.34,0.28,2.3566925977
2021-02-21 04:00:00,2.4255,0.26,2.4393954681,0.1955,0,0.1955,2.23,0.26,2.2451057882,2.4455,0.26,2.4592824665,0.1955,0,0.1955,2.25,0.26,2.264972406
2021-02-21 04:30:00,2.3905,0.27,2.4056995344,0.12050000000000001,0,0.12050000000000001,2.27,0.27,2.2860008749,2.4105,0.28,2.4267076977,0.12050000000000001,0,0.12050000000000001,2.29,0.28,2.307054399
2021-02-21 05:00:00,2.2965,0.26,2.3111711858,0.0965,0,0.0965,2.2,0.26,2.215310362,2.3265000000000002,0.27,2.3421149096000002,0.0965,0,0.0965,2.23,0.27,2.2462858233
2021-02-21 05:30:00,2.2720000000000002,0.28,2.2891885025,0.10200000000000001,0,0.10200000000000001,2.17,0.28,2.1879899451,2.302,0.29,2.3201948194,0.10200000000000001,0,0.10200000000000001,2.2,0.29,2.2190313202
2021-02-21 06:00:00,2.278,0.28,2.2951435685,0.058,0,0.058,2.22,0.28,2.2375879871,2.298,0.29,2.3162262411,0.058,0,0.058,2.24,0.29,2.2586943131
2021-02-21 06:30:00,2.351,0.27,2.3664532533,0.081,0,0.081,2.27,0.27,2.2860008749,2.3810000000000002,0.28,2.3974071411,0.081,0,0.081,2.3,0.28,2.3169807941
2021-02-21 07:00:00,2.3645,0.25,2.3776795936,0.0945,0,0.0945,2.27,0.25,2.2837250272,2.3945,0.26,2.408574319,0.0945,0,0.0945,2.3,0.26,2.3146490015
2021-02-21 07:30:00,2.336,0.25,2.3493394816,0.106,0,0.106,2.23,0.25,2.2439696968,2.356,0.26,2.3703029342,0.106,0,0.106,2.25,0.26,2.264972406
2021-02-21 08:00:00,2.3745,0.0,2.3745,0.1245,0,0.1245,2.25,0.0,2.25,2.4045,0.0,2.4045,0.1245,0,0.1245,2.2800000000000002,0.0,2.2800000000000002
2021-02-21 08:30:00,2.4475,0.0,2.4475,0.0575,0,0.0575,2.39,0.0,2.39,2.4775,0.0,2.4775,0.0575,0,0.0575,2.42,0.0,2.42
2021-02-21 09:00:00,2.474,0.25,2.4865992842,0.044,0,0.044,2.43,0.25,2.4428262321,2.4939999999999998,0.25,2.5064987532,0.044,0,0.044,2.45,0.25,2.4627220712
2021-02-21 09:30:00,2.513,0.25,2.52540472,0.083,0,0.083,2.43,0.25,2.4428262321,2.543,0.25,2.5552590867,0.083,0,0.083,2.46,0.25,2.472670621
2021-02-21 10:00:00,2.5265,0.27,2.5408861151,0.0765,0,0.0765,2.45,0.27,2.4648326515,2.5564999999999998,0.28,2.5717877537,0.0765,0,0.0765,2.48,0.28,2.4957563984
2021-02-21 10:30:00,2.5060000000000002,0.27,2.5205031244000002,0.116,0,0.116,2.39,0.27,2.4052026941999998,2.5460000000000003,0.28,2.5613504251,0.116,0,0.116,2.43,0.28,2.4460784942
2021-02-21 11:00:00,2.536,0.25,2.5482927618,0.176,0,0.176,2.36,0.25,2.3732045845,2.566,0.26,2.5791386159,0.176,0,0.176,2.39,0.26,2.4041006634
2021-02-21 11:30:00,2.4665,0.25,2.4791374004,0.3165,0,0.3165,2.15,0.25,2.1644860822,2.4965,0.26,2.5100024402,0.3165,0,0.3165,2.18,0.26,2.19544984
2021-02-21 12:00:00,2.471,0.25,2.4836145031,0.431,0,0.431,2.04,0.25,2.0552615405,2.491,0.26,2.504532092,0.431,0,0.431,2.06,0.26,2.0763429389
2021-02-21 12:30:00,2.575,0.25,2.5871074581,0.41500000000000004,0,0.41500000000000004,2.16,0.25,2.1744194628,2.5949999999999998,0.25,2.6070145761,0.41500000000000004,0,0.41500000000000004,2.18,0.25,2.1942880394
2021-02-21 13:00:00,2.4875,0.26,2.5010510291,0.2275,0,0.2275,2.26,0.26,2.2749065915,2.5175,0.28,2.5330231444,0.2275,0,0.2275,2.29,0.28,2.307054399
2021-02-21 13:30:00,2.529,0.26,2.542329837,0.179,0,0.179,2.35,0.26,2.3643392312,2.549,0.27,2.5632598386,0.179,0,0.179,2.37,0.27,2.3853301658
2021-02-21 14:00:00,2.5245,0.27,2.5388974477,0.20450000000000002,0,0.20450000000000002,2.32,0.27,2.3356583654,2.5545,0.29,2.5709084484,0.20450000000000002,0,0.20450000000000002,2.35,0.29,2.3678260071
2021-02-21 14:30:00,2.544,0.26,2.5572516497,0.10400000000000001,0,0.10400000000000001,2.44,0.26,2.4538133588,2.574,0.27,2.5881220991,0.10400000000000001,0,0.10400000000000001,2.47,0.27,2.4847132631
2021-02-21 15:00:00,2.5055,0.27,2.520006002,0.0855,0,0.0855,2.42,0.27,2.4350154004,2.5355,0.28,2.5509136108,0.0855,0,0.0855,2.45,0.28,2.4659480934999998
2021-02-21 15:30:00,2.5465,0.29,2.5629596661000003,0.10650000000000001,0,0.10650000000000001,2.44,0.29,2.4571731726,2.5765000000000002,0.26,2.5895853433,0.10650000000000001,0,0.10650000000000001,2.47,0.26,2.4836465127
2021-02-21 16:00:00,2.7105,0.25,2.7220048218,0.09050000000000001,0,0.09050000000000001,2.62,0.25,2.631900454,2.7505,0.26,2.7627613451,0.09050000000000001,0,0.09050000000000001,2.66,0.26,2.6726765611000003
2021-02-21 16:30:00,2.915,0.0,2.915,0.105,0,0.105,2.81,0.0,2.81,2.9450000000000003,0.25,2.9555921573,0.105,0,0.105,2.84,0.25,2.8509822869
2021-02-21 17:00:00,3.0325,0.66,3.1034909779,0.0925,0,0.0925,2.94,0.66,3.0131710871,3.0725,-0.16,3.0766631681,0.0925,0,0.0925,2.98,-0.16,2.9842922109
2021-02-21 17:30:00,3.2115,0.0,3.2115,0.051500000000000004,0,0.051500000000000004,3.16,0.0,3.16,3.2515,0.26,3.2618786381,0.051500000000000004,0,0.051500000000000004,3.2,0.26,3.2105451251
2021-02-21 18:00:00,3.238,0.25,3.2476366792,0.038,0,0.038,3.2,0.25,3.2097507691000002,3.2880000000000003,0.26,3.2982637857,0.038,0,0.038,3.25,0.26,3.260383413
2021-02-21 18:30:00,3.224,0.0,3.224,0.004,0,0.004,3.22,0.0,3.22,3.2640000000000002,0.24,3.2728116353,0.004,0,0.004,3.26,0.24,3.2688224179
2021-02-21 19:00:00,3.12,0.25,3.13,0.0,0,0.0,3.12,0.25,3.13,3.16,0.25,3.1698738145,0.0,0,0.0,3.16,0.25,3.1698738145
2021-02-21 19:30:00,3.0,0.26,3.0112455895,0.0,0,0.0,3.0,0.26,3.0112455895,3.04,0.26,3.051098163,0.0,0,0.0,3.04,0.26,3.051098163
2021-02-21 20:00:00,2.88,0.26,2.8917122955,0.0,0,0.0,2.88,0.26,2.8917122955,2.91,0.26,2.9215920318,0.0,0,0.0,2.91,0.26,2.9215920318
2021-02-21 20:30:00,2.81,0.25,2.8210990766,0.0,0,0.0,2.81,0.25,2.8210990766,2.85,0.26,2.8618350756,0.0,0,0.0,2.85,0.26,2.8618350756
2021-02-21 21:00:00,2.7375,0.25,2.7488918222,0.007500000000000001,0,0.007500000000000001,2.73,0.25,2.7414229882,2.7675,0.26,2.7796863582,0.007500000000000001,0,0.007500000000000001,2.76,0.26,2.7722193275
2021-02-21 21:30:00,2.6355,0.29,2.6514072207,0.035500000000000004,0,0.035500000000000004,2.6,0.29,2.6161230858,2.6654999999999998,0.25,2.6771982089,0.035500000000000004,0,0.035500000000000004,2.63,0.25,2.6418554086
2021-02-21 22:00:00,2.4565,0.33,2.4785665716,0.036500000000000005,0,0.036500000000000005,2.42,0.33,2.4423963642,2.4765,0.35000000000000003,2.5011102035,0.036500000000000005,0,0.036500000000000005,2.44,0.35000000000000003,2.4649746449
2021-02-21 22:30:00,2.3895,0.33,2.4121795642,0.029500000000000002,0,0.029500000000000002,2.36,0.33,2.3829603437999998,2.4195,0.34,2.4432724469,0.029500000000000002,0,0.029500000000000002,2.39,0.34,2.4140629652
2021-02-21 23:00:00,2.3095,0.31,2.3302124903,0.0195,0,0.0195,2.29,0.31,2.3108872755,2.3495,0.33,2.3725619591,0.0195,0,0.0195,2.33,0.33,2.3532530676
2021-02-21 23:30:00,2.338,0.30000000000000004,2.3571686406,0.008,0,0.008,2.33,0.30000000000000004,2.3492339177,2.368,0.32,2.3895238019000002,0.008,0,0.008,2.36,0.32,2.3815961035
2021-02-22 00:00:00,2.2955,0.31,2.3163376805,0.0055000000000000005,0,0.0055000000000000005,2.29,0.31,2.3108872755,2.3155,0.33,2.3388972295,0.0055000000000000005,0,0.0055000000000000005,2.31,0.33,2.3334523779
2021-02-22 00:30:00,2.5945,0.27,2.6085111175,0.0345,0,0.0345,2.56,0.27,2.5741989045,2.6345,0.29,2.6504132225,0.0345,0,0.0345,2.6,0.29,2.6161230858
2021-02-22 01:00:00,2.7115,0.27,2.7249095857,0.12150000000000001,0,0.12150000000000001,2.59,0.27,2.60403533,2.7415000000000003,0.29,2.7567956489,0.12150000000000001,0,0.12150000000000001,2.62,0.29,2.6360007587
2021-02-22 01:30:00,2.7265,0.28,2.7408396980000003,0.036500000000000005,0,0.036500000000000005,2.69,0.28,2.7045332314,2.7665,0.30000000000000004,2.7827185,0.036500000000000005,0,0.036500000000000005,2.73,0.30000000000000004,2.7464340516
2021-02-22 02:00:00,2.713,0.31,2.7306535847999998,0.003,0,0.003,2.71,0.31,2.7276730009,2.753,0.33,2.7727078821999998,0.003,0,0.003,2.75,0.33,2.7697292286
2021-02-22 02:30:00,2.681,0.26,2.6935777323,0.001,0,0.001,2.68,0.26,2.6925824036,2.721,0.26,2.7333936782,0.001,0,0.001,2.7199999999999998,0.26,2.732398214
2021-02-22 03:00:00,2.61,0.26,2.6229182221,0.0,0,0.0,2.61,0.26,2.6229182221,2.64,0.27,2.6537709018999998,0.0,0,0.0,2.64,0.27,2.6537709018999998
2021-02-22 03:30:00,2.58,0.31,2.598557292,0.0,0,0.0,2.58,0.31,2.598557292,2.61,0.25,2.6219458423,0.0,0,0.0,2.61,0.25,2.6219458423
2021-02-22 04:00:00,2.54,0.25,2.5522734962999998,0.0,0,0.0,2.54,0.25,2.5522734962999998,2.5700000000000003,0.25,2.582130903,0.0,0,0.0,2.5700000000000003,0.25,2.582130903
2021-02-22 04:30:00,2.48,0.26,2.493591787,0.0,0,0.0,2.48,0.26,2.493591787,2.51,0.26,2.5234302051,0.0,0,0.0,2.51,0.26,2.5234302051
2021-02-22 05:00:00,2.38,0.27,2.3952661648,0.0,0,0.0,2.38,0.27,2.3952661648,2.41,0.28,2.4262110378,0.0,0,0.0,2.41,0.28,2.4262110378
2021-02-22 05:30:00,2.42,0.29,2.4373140955,0.0,0,0.0,2.42,0.29,2.4373140955,2.46,0.27,2.4747727168,0.0,0,0.0,2.46,0.27,2.4747727168
2021-02-22 06:00:00,2.4405,0.27,2.4553900403,0.0005,0,0.0005,2.44,0.27,2.454893073,2.4605,0.27,2.4752697328,0.0005,0,0.0005,2.46,0.27,2.4747727168
2021-02-22 06:30:00,2.54,0.27,2.554310083,0.0,0,0.0,2.54,0.27,2.554310083,2.58,0.28,2.5951493213,0.0,0,0.0,2.58,0.28,2.5951493213
2021-02-22 07:00:00,2.71,0.0,2.71,0.0,0,0.0,2.71,0.0,2.71,2.75,0.25,2.7613402543000003,0.0,0,0.0,2.75,0.25,2.7613402543000003
2021-02-22 07:30:00,2.75,0.0,2.75,0.0,0,0.0,2.75,0.0,2.75,2.7800000000000002,0.0,2.7800000000000002,0.0,0,0.0,2.7800000000000002,0.0,2.7800000000000002
2021-02-22 08:00:00,2.8205,0.0,2.8205,0.0005,0,0.0005,2.8200000000000003,0.0,2.8200000000000003,2.8505000000000003,0.25,2.8614419879,0.0005,0,0.0005,2.85,0.25,2.8609439002
2021-02-22 08:30:00,2.863,0.0,2.863,0.003,0,0.003,2.86,0.0,2.86,2.893,0.0,2.893,0.003,0,0.003,2.89,0.0,2.89
2021-02-22 09:00:00,2.6565000000000003,0.0,2.6565000000000003,0.0165,0,0.0165,2.64,0.0,2.64,2.6865,0.0,2.6865,0.0165,0,0.0165,2.67,0.0,2.67
2021-02-22 09:30:00,2.5700000000000003,0.0,2.5700000000000003,0.04,0,0.04,2.5300000000000002,0.0,2.5300000000000002,2.59,0.0,2.59,0.04,0,0.04,2.55,0.0,2.55
2021-02-22 10:00:00,2.5060000000000002,0.58,2.5722433788,0.106,0,0.106,2.4,0.58,2.4690889008,2.536,-0.42,2.5705439113,0.106,0,0.106,2.43,-0.42,2.4660291969
2021-02-22 10:30:00,2.428,0.61,2.5034544134,0.11800000000000001,0,0.11800000000000001,2.31,0.61,2.3891839611,2.458,-0.39,2.4887474761,0.11800000000000001,0,0.11800000000000001,2.34,-0.39,2.3722773868
2021-02-22 11:00:00,2.4835000000000003,0.63,2.5621616362,0.1335,0,0.1335,2.35,0.63,2.4329817098,2.5035,0.24,2.5149775844,0.1335,0,0.1335,2.37,0.24,2.3821209037
2021-02-22 11:30:00,2.296,0.0,2.296,0.336,0,0.336,1.96,0.0,1.96,2.316,0.0,2.316,0.336,0,0.336,1.98,0.0,1.98
2021-02-22 12:00:00,2.2335,0.0,2.2335,0.29350000000000004,0,0.29350000000000004,1.94,0.0,1.94,2.2535,0.0,2.2535,0.29350000000000004,0,0.29350000000000004,1.96,0.0,1.96
2021-02-22 12:30:00,2.192,0.0,2.192,0.41200000000000003,0,0.41200000000000003,1.78,0.0,1.78,2.212,0.0,2.212,0.41200000000000003,0,0.41200000000000003,1.8,0.0,1.8
2021-02-22 13:00:00,2.1535,0.0,2.1535,0.4435,0,0.4435,1.71,0.0,1.71,2.1735,0.0,2.1735,0.4435,0,0.4435,1.73,0.0,1.73
2021-02-22 13:30:00,2.1345,0.0,2.1345,0.4645,0,0.4645,1.67,0.0,1.67,2.1545,0.0,2.1545,0.4645,0,0.4645,1.69,0.0,1.69
2021-02-22 14:00:00,2.099,0.64,2.1944021965,0.449,0,0.449,1.65,0.64,1.7697739969000001,2.119,-0.31,2.1415557429,0.449,0,0.449,1.67,-0.31,1.6985287751
2021-02-22 14:30:00,2.0655,0.63,2.1594421155,0.4455,0,0.4455,1.62,0.63,1.7381887124,2.1355,-0.33,2.160847114,0.4455,0,0.4455,1.69,-0.33,1.7219175358
2021-02-22 15:00:00,2.0495,0.33,2.0758974565,0.4295,0,0.4295,1.62,0.33,1.653269488,2.0695,0.21,2.08012746,0.4295,0,0.4295,1.6400000000000001,0.21,1.653390456
2021-02-22 15:30:00,2.113,0.25,2.1277380008,0.393,0,0.393,1.72,0.25,1.7380736463000002,2.133,0.26,2.1487877978,0.393,0,0.393,1.74,0.26,1.7593180497
2021-02-22 16:00:00,2.294,0.25,2.3075822846,0.254,0,0.254,2.04,0.25,2.0552615405,2.324,0.26,2.3384986637000003,0.254,0,0.254,2.07,0.26,2.0862646045
2021-02-22 16:30:00,2.5785,0.0,2.5785,0.2985,0,0.2985,2.2800000000000002,0.0,2.2800000000000002,2.5985,0.24,2.6095597809,0.2985,0,0.2985,2.3,0.24,2.3124878378
2021-02-22 17:00:00,2.799,0.0,2.799,0.269,0,0.269,2.5300000000000002,0.0,2.5300000000000002,2.829,0.24,2.8391620243,0.269,0,0.269,2.56,0.24,2.5712253888000003
2021-02-22 17:30:00,2.969,0.0,2.969,0.379,0,0.379,2.59,0.0,2.59,2.999,0.0,2.999,0.379,0,0.379,2.62,0.0,2.62
2021-02-22 18:00:00,3.134,-0.32,3.1502945894,0.354,0,0.354,2.7800000000000002,-0.32,2.7983566606,3.174,0.43,3.2029948486,0.354,0,0.354,2.8200000000000003,0.43,2.8525953095
2021-02-22 18:30:00,3.3025,0.54,3.3463571612,0.41250000000000003,0,0.41250000000000003,2.89,0.54,2.9400170067999998,3.3325,-0.46,3.3640981332,0.41250000000000003,0,0.41250000000000003,2.92,-0.46,2.9560108254
2021-02-22 19:00:00,3.2175,0.0,3.2175,0.5575,0,0.5575,2.66,0.0,2.66,3.2475,0.0,3.2475,0.5575,0,0.5575,2.69,0.0,2.69
2021-02-22 19:30:00,3.1265,0.0,3.1265,0.6165,0,0.6165,2.51,0.0,2.51,3.1565,0.0,3.1565,0.6165,0,0.6165,2.54,0.0,2.54
2021-02-22 20:00:00,2.995,0.0,2.995,0.665,0,0.665,2.33,0.0,2.33,3.025,0.0,3.025,0.665,0,0.665,2.36,0.0,2.36
2021-02-22 20:30:00,2.8725,0.0,2.8725,0.6525000000000001,0,0.6525000000000001,2.22,0.0,2.22,2.9025,0.0,2.9025,0.6525000000000001,0,0.6525000000000001,2.25,0.0,2.25
2021-02-22 21:00:00,2.7965,0.0,2.7965,0.7865000000000001,0,0.7865000000000001,2.01,0.0,2.01,2.8165,0.0,2.8165,0.7865000000000001,0,0.7865000000000001,2.03,0.0,2.03
2021-02-22 21:30:00,2.707,0.0,2.707,0.837,0,0.837,1.87,0.0,1.87,2.737,0.0,2.737,0.837,0,0.837,1.9,0.0,1.9
2021-02-22 22:00:00,2.6045,0.0,2.6045,0.8445,0,0.8445,1.76,0.0,1.76,2.6245000000000003,0.0,2.6245000000000003,0.8445,0,0.8445,1.78,0.0,1.78
2021-02-22 22:30:00,2.4745,0.59,2.5438652185,0.8345,0,0.8345,1.6400000000000001,0.59,1.7428998824000002,2.4945,-0.4,2.5263670062,0.8345,0,0.8345,1.6600000000000001,-0.4,1.7075128111
2021-02-22 23:00:00,2.3675,0.53,2.4260989778,0.8375,0,0.8375,1.53,0.53,1.6191973320000002,2.3875,-0.30000000000000004,2.4062743505,0.8375,0,0.8375,1.55,-0.30000000000000004,1.5787653404
2021-02-22 23:30:00,2.3970000000000002,0.0,2.3970000000000002,0.857,0,0.857,1.54,0.0,1.54,2.417,0.0,2.417,0.857,0,0.857,1.56,0.0,1.56
2021-02-23 00:00:00,2.392,0.0,2.392,0.872,0,0.872,1.52,0.0,1.52,2.412,0.0,2.412,0.872,0,0.872,1.54,0.0,1.54
2021-02-23 00:30:00,2.6535,0.5,2.7001967058,0.8735,0,0.8735,1.78,0.5,1.8488915598000002,2.6734999999999998,-0.33,2.6937895705,0.8735,0,0.8735,1.8,-0.33,1.83
2021-02-23 01:00:00,2.7475,0.0,2.7475,0.8875000000000001,0,0.8875000000000001,1.8599999999999999,0.0,1.8599999999999999,2.7575000000000003,0.0,2.7575000000000003,0.8875000000000001,0,0.8875000000000001,1.87,0.0,1.87
2021-02-23 01:30:00,2.7984999999999998,0.0,2.7984999999999998,0.8885000000000001,0,0.8885000000000001,1.9100000000000001,0.0,1.9100000000000001,2.8185000000000002,0.0,2.8185000000000002,0.8885000000000001,0,0.8885000000000001,1.9300000000000002,0.0,1.9300000000000002
2021-02-23 02:00:00,2.745,0.0,2.745,0.895,0,0.895,1.85,0.0,1.85,2.765,0.0,2.765,0.895,0,0.895,1.87,0.0,1.87
2021-02-23 02:30:00,2.6870000000000003,0.0,2.6870000000000003,0.887,0,0.887,1.8,0.0,1.8,2.707,0.0,2.707,0.887,0,0.887,1.82,0.0,1.82
2021-02-23 03:00:00,2.626,0.0,2.626,0.886,0,0.886,1.74,0.0,1.74,2.646,0.0,2.646,0.886,0,0.886,1.76,0.0,1.76
2021-02-23 03:30:00,2.5755,0.0,2.5755,0.8855000000000001,0,0.8855000000000001,1.69,0.0,1.69,2.5955,0.0,2.5955,0.8855000000000001,0,0.8855000000000001,1.71,0.0,1.71
2021-02-23 04:00:00,2.5175,0.0,2.5175,0.8975000000000001,0,0.8975000000000001,1.62,0.0,1.62,2.5375,0.0,2.5375,0.8975000000000001,0,0.8975000000000001,1.6400000000000001,0.0,1.6400000000000001
2021-02-23 04:30:00,2.5175,0.0,2.5175,0.8975000000000001,0,0.8975000000000001,1.62,0.0,1.62,2.5275,0.0,2.5275,0.8975000000000001,0,0.8975000000000001,1.63,0.0,1.63
2021-02-23 05:00:00,2.4625,0.0,2.4625,0.8925000000000001,0,0.8925000000000001,1.57,0.0,1.57,2.4825,0.0,2.4825,0.8925000000000001,0,0.8925000000000001,1.5899999999999999,0.0,1.5899999999999999
2021-02-23 05:30:00,2.4455,0.0,2.4455,0.8955000000000001,0,0.8955000000000001,1.55,0.0,1.55,2.4655,0.0,2.4655,0.8955000000000001,0,0.8955000000000001,1.57,0.0,1.57
2021-02-23 06:00:00,2.4355,0.0,2.4355,0.8955000000000001,0,0.8955000000000001,1.54,0.0,1.54,2.4555,0.0,2.4555,0.8955000000000001,0,0.8955000000000001,1.56,0.0,1.56
2021-02-23 06:30:00,2.589,0.0,2.589,0.899,0,0.899,1.69,0.0,1.69,2.609,0.0,2.609,0.899,0,0.899,1.71,0.0,1.71
2021-02-23 07:00:00,2.702,0.47000000000000003,2.742572515,0.892,0,0.892,1.81,0.47000000000000003,1.8700267378,2.722,-0.49,2.7657519773,0.892,0,0.892,1.83,-0.49,1.8944656239
2021-02-23 07:30:00,2.8325,0.0,2.8325,0.8925000000000001,0,0.8925000000000001,1.94,0.0,1.94,2.8625,0.0,2.8625,0.8925000000000001,0,0.8925000000000001,1.97,0.0,1.97
2021-02-23 08:00:00,2.8585000000000003,0.36,2.8810800492,0.8885000000000001,0,0.8885000000000001,1.97,0.36,2.0026232796,2.8785,-0.5700000000000001,2.9343929952,0.8885000000000001,0,0.8885000000000001,1.99,-0.5700000000000001,2.0700241544
2021-02-23 08:30:00,2.877,0.0,2.877,0.887,0,0.887,1.99,0.0,1.99,2.8970000000000002,0.0,2.8970000000000002,0.887,0,0.887,2.01,0.0,2.01
2021-02-23 09:00:00,2.9245,0.0,2.9245,0.8845000000000001,0,0.8845000000000001,2.04,0.0,2.04,2.9545,0.0,2.9545,0.8845000000000001,0,0.8845000000000001,2.07,0.0,2.07
2021-02-23 09:30:00,2.9185,0.0,2.9185,0.8785000000000001,0,0.8785000000000001,2.04,0.0,2.04,2.9485,0.0,2.9485,0.8785000000000001,0,0.8785000000000001,2.07,0.0,2.07
2021-02-23 10:00:00,2.987,0.0,2.987,0.887,0,0.887,2.1,0.0,2.1,3.007,0.0,3.007,0.887,0,0.887,2.12,0.0,2.12
2021-02-23 10:30:00,2.9465,0.0,2.9465,0.8765000000000001,0,0.8765000000000001,2.07,0.0,2.07,2.9665,0.0,2.9665,0.8765000000000001,0,0.8765000000000001,2.09,0.0,2.09
2021-02-23 11:00:00,2.873,0.0,2.873,0.873,0,0.873,2.0,0.0,2.0,2.903,0.0,2.903,0.873,0,0.873,2.03,0.0,2.03
2021-02-23 11:30:00,2.7765,0.0,2.7765,0.8765000000000001,0,0.8765000000000001,1.9,0.0,1.9,2.7965,0.0,2.7965,0.8765000000000001,0,0.8765000000000001,1.92,0.0,1.92
2021-02-23 12:00:00,2.835,0.0,2.835,0.865,0,0.865,1.97,0.0,1.97,2.865,0.0,2.865,0.865,0,0.865,2.0,0.0,2.0
2021-02-23 12:30:00,2.857,0.0,2.857,0.867,0,0.867,1.99,0.0,1.99,2.877,0.0,2.877,0.867,0,0.867,2.01,0.0,2.01
2021-02-23 13:00:00,2.848,0.0,2.848,0.868,0,0.868,1.98,0.0,1.98,2.868,0.0,2.868,0.868,0,0.868,2.0,0.0,2.0
2021-02-23 13:30:00,2.83,0.0,2.83,0.87,0,0.87,1.96,0.0,1.96,2.85,0.0,2.85,0.87,0,0.87,1.98,0.0,1.98
2021-02-23 14:00:00,2.7575000000000003,0.46,2.7956048093,0.8775000000000001,0,0.8775000000000001,1.88,0.46,1.9354586020000002,2.7775,-0.55,2.8314318374000003,0.8775000000000001,0,0.8775000000000001,1.9,-0.55,1.9780040445
2021-02-23 14:30:00,2.7445,0.0,2.7445,0.8845000000000001,0,0.8845000000000001,1.8599999999999999,0.0,1.8599999999999999,2.7645,0.0,2.7645,0.8845000000000001,0,0.8845000000000001,1.88,0.0,1.88
2021-02-23 15:00:00,2.6725,0.0,2.6725,0.8925000000000001,0,0.8925000000000001,1.78,0.0,1.78,2.6925,0.0,2.6925,0.8925000000000001,0,0.8925000000000001,1.8,0.0,1.8
2021-02-23 15:30:00,2.8005,0.0,2.8005,0.8905000000000001,0,0.8905000000000001,1.9100000000000001,0.0,1.9100000000000001,2.8305,0.0,2.8305,0.8905000000000001,0,0.8905000000000001,1.94,0.0,1.94
2021-02-23 16:00:00,2.951,-0.13,2.9538620482,0.891,0,0.891,2.06,-0.13,2.0640978659,2.971,-0.01,2.9710168293,0.891,0,0.891,2.08,-0.01,2.0800240383
2021-02-23 16:30:00,3.016,0.0,3.016,0.906,0,0.906,2.11,0.0,2.11,3.046,0.0,3.046,0.906,0,0.906,2.14,0.0,2.14
2021-02-23 17:00:00,3.147,0.46,3.180441636,0.897,0,0.897,2.25,0.46,2.2965408771,3.177,-0.54,3.2225655928,0.897,0,0.897,2.2800000000000002,-0.54,2.3430749028
2021-02-23 17:30:00,3.2485,0.45,3.279520125,0.8885000000000001,0,0.8885000000000001,2.36,0.45,2.4025195108,3.2685,-0.53,3.3111919682,0.8885000000000001,0,0.8885000000000001,2.38,-0.53,2.4382985871000002
2021-02-23 18:00:00,3.358,-0.54,3.4011415731,0.888,0,0.888,2.47,-0.54,2.528339376,3.398,0.44,3.4263689235,0.888,0,0.888,2.51,0.44,2.5482739256
2021-02-23 18:30:00,3.4025,0.0,3.4025,0.8825000000000001,0,0.8825000000000001,2.52,0.0,2.52,3.4325,0.0,3.4325,0.8825000000000001,0,0.8825000000000001,2.55,0.0,2.55
2021-02-23 19:00:00,3.3725,0.48,3.406487377,0.8925000000000001,0,0.8925000000000001,2.48,0.48,2.5260245446000003,3.4025,-0.5,3.4390414726,0.8925000000000001,0,0.8925000000000001,2.51,-0.5,2.5593163150000002
2021-02-23 19:30:00,3.189,0.0,3.189,0.889,0,0.889,2.3,0.0,2.3,3.219,0.0,3.219,0.889,0,0.889,2.33,0.0,2.33
2021-02-23 20:00:00,2.98,-0.05,2.9804194336,0.89,0,0.89,2.09,-0.05,2.0905980006,3.01,0.15,3.0137352239,0.89,0,0.89,2.12,0.15,2.1252999788
2021-02-23 20:30:00,2.8810000000000002,0.56,2.9349209528999998,0.891,0,0.891,1.99,0.56,2.0672929159,2.911,-0.42,2.9411428051,0.891,0,0.891,2.02,-0.42,2.0632013959
2021-02-23 21:00:00,2.8135,0.0,2.8135,0.8935000000000001,0,0.8935000000000001,1.92,0.0,1.92,2.8335,0.0,2.8335,0.8935000000000001,0,0.8935000000000001,1.94,0.0,1.94
2021-02-23 21:30:00,2.7235,0.0,2.7235,0.8935000000000001,0,0.8935000000000001,1.83,0.0,1.83,2.7435,0.0,2.7435,0.8935000000000001,0,0.8935000000000001,1.85,0.0,1.85
2021-02-23 22:00:00,2.5525,0.0,2.5525,0.8925000000000001,0,0.8925000000000001,1.6600000000000001,0.0,1.6600000000000001,2.5825,0.0,2.5825,0.8925000000000001,0,0.8925000000000001,1.69,0.0,1.69
2021-02-23 22:30:00,2.4565,0.0,2.4565,0.8965000000000001,0,0.8965000000000001,1.56,0.0,1.56,2.4665,0.0,2.4665,0.8965000000000001,0,0.8965000000000001,1.57,0.0,1.57
2021-02-23 23:00:00,2.395,0.0,2.395,0.895,0,0.895,1.5,0.0,1.5,2.4050000000000002,0.0,2.4050000000000002,0.895,0,0.895,1.51,0.0,1.51
2021-02-23 23:30:00,2.399,0.0,2.399,0.889,0,0.889,1.51,0.0,1.51,2.409,0.0,2.409,0.889,0,0.889,1.52,0.0,1.52
2021-02-24 00:00:00,2.374,0.0,2.374,0.894,0,0.894,1.48,0.0,1.48,2.384,0.0,2.384,0.894,0,0.894,1.49,0.0,1.49
2021-02-24 00:30:00,2.669,0.54,2.7230793231,0.899,0,0.899,1.77,0.54,1.8505404616,2.689,-0.45,2.7263934052,0.899,0,0.899,1.79,-0.45,1.8456977001000001
2021-02-24 01:00:00,2.75,0.0,2.75,0.9,0,0.9,1.85,0.0,1.85,2.7800000000000002,0.0,2.7800000000000002,0.9,0,0.9,1.88,0.0,1.88
2021-02-24 01:30:00,2.79,0.0,2.79,0.9,0,0.9,1.8900000000000001,0.0,1.8900000000000001,2.81,0.0,2.81,0.9,0,0.9,1.9100000000000001,0.0,1.9100000000000001
2021-02-24 02:00:00,2.7275,0.0,2.7275,0.8975000000000001,0,0.8975000000000001,1.83,0.0,1.83,2.7475,0.0,2.7475,0.8975000000000001,0,0.8975000000000001,1.85,0.0,1.85
2021-02-24 02:30:00,2.693,0.0,2.693,0.903,0,0.903,1.79,0.0,1.79,2.713,0.0,2.713,0.903,0,0.903,1.81,0.0,1.81
2021-02-24 03:00:00,2.5755,0.55,2.6335717666000003,0.8955000000000001,0,0.8955000000000001,1.6800000000000002,0.55,1.7677386685,2.5955,-0.44,2.6325311489,0.8955000000000001,0,0.8955000000000001,1.7000000000000002,-0.44,1.7560182230999999
2021-02-24 03:30:00,2.51,0.54,2.5674306222,0.9,0,0.9,1.6099999999999999,0.54,1.6981460479,2.5300000000000002,-0.37,2.5569122003,0.9,0,0.9,1.63,-0.37,1.671466422
2021-02-24 04:00:00,2.503,0.0,2.503,0.893,0,0.893,1.6099999999999999,0.0,1.6099999999999999,2.523,0.0,2.523,0.893,0,0.893,1.63,0.0,1.63
2021-02-24 04:30:00,2.4745,0.0,2.4745,0.8845000000000001,0,0.8845000000000001,1.5899999999999999,0.0,1.5899999999999999,2.4945,0.0,2.4945,0.8845000000000001,0,0.8845000000000001,1.6099999999999999,0.0,1.6099999999999999
2021-02-24 05:00:00,2.4045,0.0,2.4045,0.8845000000000001,0,0.8845000000000001,1.52,0.0,1.52,2.4145,0.0,2.4145,0.8845000000000001,0,0.8845000000000001,1.53,0.0,1.53
2021-02-24 05:30:00,2.3865,0.0,2.3865,0.8865000000000001,0,0.8865000000000001,1.5,0.0,1.5,2.4065,0.0,2.4065,0.8865000000000001,0,0.8865000000000001,1.52,0.0,1.52
2021-02-24 06:00:00,2.388,0.0,2.388,0.888,0,0.888,1.5,0.0,1.5,2.408,0.0,2.408,0.888,0,0.888,1.52,0.0,1.52
2021-02-24 06:30:00,2.5045,0.52,2.5579132608,0.8845000000000001,0,0.8845000000000001,1.62,0.52,1.701411179,2.5245,-0.49,2.5716143276,0.8845000000000001,0,0.8845000000000001,1.6400000000000001,-0.49,1.7116366437
2021-02-24 07:00:00,2.678,0.0,2.678,0.888,0,0.888,1.79,0.0,1.79,2.698,0.0,2.698,0.888,0,0.888,1.81,0.0,1.81
2021-02-24 07:30:00,2.7115,0.0,2.7115,0.8815000000000001,0,0.8815000000000001,1.83,0.0,1.83,2.7215,0.0,2.7215,0.8815000000000001,0,0.8815000000000001,1.8399999999999999,0.0,1.8399999999999999
2021-02-24 08:00:00,2.782,0.0,2.782,0.872,0,0.872,1.9100000000000001,0.0,1.9100000000000001,2.802,0.0,2.802,0.872,0,0.872,1.9300000000000002,0.0,1.9300000000000002
2021-02-24 08:30:00,2.826,0.47000000000000003,2.8648169226,0.876,0,0.876,1.9500000000000002,0.47000000000000003,2.0058414693,2.856,-0.52,2.9029529793,0.876,0,0.876,1.98,-0.52,2.0471443525
2021-02-24 09:00:00,2.877,0.0,2.877,0.867,0,0.867,2.01,0.0,2.01,2.8970000000000002,0.0,2.8970000000000002,0.867,0,0.867,2.03,0.0,2.03
2021-02-24 09:30:00,2.894,0.0,2.894,0.854,0,0.854,2.04,0.0,2.04,2.914,0.0,2.914,0.854,0,0.854,2.06,0.0,2.06
2021-02-24 10:00:00,2.835,0.0,2.835,0.865,0,0.865,1.97,0.0,1.97,2.865,0.0,2.865,0.865,0,0.865,2.0,0.0,2.0
2021-02-24 10:30:00,2.7675,0.49,2.8105437641,0.8675,0,0.8675,1.9,0.49,1.9621671692,2.8075,-0.5,2.8516760423000003,0.8675,0,0.8675,1.94,-0.5,2.0033971149
