Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-24 11:00:00,2.6525,0.48,2.6955808743,0.8825000000000001,0,0.8825000000000001,1.77,0.48,1.8339302059,2.7325,-0.52,2.7815384682,0.8825000000000001,0,0.8825000000000001,1.85,-0.52,1.9216919628
2021-02-24 11:30:00,2.688,0.48,2.7305208294,0.878,0,0.878,1.81,0.48,1.8725650857,2.768,-0.52,2.8164204232000003,0.878,0,0.878,1.8900000000000001,-0.52,1.9602295784
2021-02-24 12:00:00,2.739,0.49,2.782484681,0.869,0,0.869,1.87,0.49,1.9331321734,2.779,-0.5,2.8236219648,0.869,0,0.869,1.9100000000000001,-0.5,1.974360656
2021-02-24 12:30:00,2.7205,0.0,2.7205,0.8605,0,0.8605,1.8599999999999999,0.0,1.8599999999999999,2.7405,0.0,2.7405,0.8605,0,0.8605,1.88,0.0,1.88
2021-02-24 13:00:00,2.5735,0.0,2.5735,0.8735,0,0.8735,1.7000000000000002,0.0,1.7000000000000002,2.5935,0.0,2.5935,0.8735,0,0.8735,1.72,0.0,1.72
2021-02-24 13:30:00,2.526,0.0,2.526,0.886,0,0.886,1.6400000000000001,0.0,1.6400000000000001,2.5460000000000003,0.0,2.5460000000000003,0.886,0,0.886,1.6600000000000001,0.0,1.6600000000000001
2021-02-24 14:00:00,2.638,0.0,2.638,0.858,0,0.858,1.78,0.0,1.78,2.658,0.0,2.658,0.858,0,0.858,1.8,0.0,1.8
2021-02-24 14:30:00,2.6995,0.0,2.6995,0.8495,0,0.8495,1.85,0.0,1.85,2.7195,0.0,2.7195,0.8495,0,0.8495,1.87,0.0,1.87
2021-02-24 15:00:00,2.701,0.0,2.701,0.851,0,0.851,1.85,0.0,1.85,2.721,0.0,2.721,0.851,0,0.851,1.87,0.0,1.87
2021-02-24 15:30:00,2.7005,0.0,2.7005,0.8505,0,0.8505,1.85,0.0,1.85,2.7205,0.0,2.7205,0.8505,0,0.8505,1.87,0.0,1.87
2021-02-24 16:00:00,2.7595,0.0,2.7595,0.8495,0,0.8495,1.9100000000000001,0.0,1.9100000000000001,2.7795,0.0,2.7795,0.8495,0,0.8495,1.9300000000000002,0.0,1.9300000000000002
2021-02-24 16:30:00,2.944,0.0,2.944,0.844,0,0.844,2.1,0.0,2.1,2.974,0.0,2.974,0.844,0,0.844,2.13,0.0,2.13
2021-02-24 17:00:00,3.1595,-0.54,3.2053143762,0.8395,0,0.8395,2.32,-0.54,2.3820159529,3.1795,0.49,3.2170359417,0.8395,0,0.8395,2.34,0.49,2.3907530194
2021-02-24 17:30:00,3.3005,0.0,3.3005,0.7405,0,0.7405,2.56,0.0,2.56,3.3305,0.0,3.3305,0.7405,0,0.7405,2.59,0.0,2.59
2021-02-24 18:00:00,3.3215,0.5700000000000001,3.3700537459,0.5815,0,0.5815,2.74,0.5700000000000001,2.7986603938,3.3815,-0.46,3.4126444658,0.5815,0,0.5815,2.8,-0.46,2.8375341408
2021-02-24 18:30:00,3.274,0.0,3.274,0.484,0,0.484,2.79,0.0,2.79,3.304,0.0,3.304,0.484,0,0.484,2.8200000000000003,0.0,2.8200000000000003
2021-02-24 19:00:00,3.178,0.0,3.178,0.228,0,0.228,2.95,0.0,2.95,3.208,0.0,3.208,0.228,0,0.228,2.98,0.0,2.98
2021-02-24 19:30:00,3.045,0.0,3.045,0.105,0,0.105,2.94,0.0,2.94,3.075,0.0,3.075,0.105,0,0.105,2.9699999999999998,0.0,2.9699999999999998
2021-02-24 20:00:00,2.95,0.68,3.0273585846,0.05,0,0.05,2.9,0.68,2.9786574157,3.0,-0.35000000000000003,3.0203476621,0.05,0,0.05,2.95,-0.35000000000000003,2.9706901555
2021-02-24 20:30:00,2.8369999999999997,0.0,2.8369999999999997,0.08700000000000001,0,0.08700000000000001,2.75,0.0,2.75,2.867,0.25,2.8778792538999998,0.08700000000000001,0,0.08700000000000001,2.7800000000000002,0.25,2.791218372
2021-02-24 21:00:00,2.762,0.25,2.7732911855999998,0.032,0,0.032,2.73,0.25,2.7414229882,2.792,0.25,2.803170348,0.032,0,0.032,2.76,0.25,2.7712993342
2021-02-24 21:30:00,2.6395,0.4,2.6696367262000003,0.0395,0,0.0395,2.6,0.4,2.6305892876,2.6695,0.15,2.6737109511,0.0395,0,0.0395,2.63,0.15,2.6342740936
2021-02-24 22:00:00,2.5185,0.26,2.5318851179,0.0385,0,0.0385,2.48,0.26,2.493591787,2.5585,0.27,2.5727071831,0.0385,0,0.0385,2.52,0.27,2.5344230113
2021-02-24 22:30:00,2.374,0.28,2.3904551868,0.034,0,0.034,2.34,0.28,2.3566925977,2.404,0.29,2.421428504,0.034,0,0.034,2.37,0.29,2.387676695
2021-02-24 23:00:00,2.3285,0.26,2.3429708171,0.0485,0,0.0485,2.2800000000000002,0.26,2.2947766776,2.3585000000000003,0.28,2.3750625781,0.0485,0,0.0485,2.31,0.28,2.3269078194
2021-02-24 23:30:00,2.3635,0.26,2.3777578199000002,0.10350000000000001,0,0.10350000000000001,2.26,0.26,2.2749065915,2.3935,0.26,2.4075801648,0.10350000000000001,0,0.10350000000000001,2.29,0.26,2.3047125634
2021-02-25 00:00:00,2.3235,0.27,2.3391349363,0.1135,0,0.1135,2.21,0.27,2.2264321234,2.3435,0.28,2.3601678436,0.1135,0,0.1135,2.23,0.28,2.2475097330000002
2021-02-25 00:30:00,2.617,0.26,2.6298838377,0.097,0,0.097,2.52,0.26,2.5333771926,2.657,0.26,2.6696908061,0.097,0,0.097,2.56,0.26,2.5731692521
2021-02-25 01:00:00,2.7315,0.25,2.7429167414,0.07150000000000001,0,0.07150000000000001,2.66,0.25,2.671722291,2.7615,0.26,2.7737127194,0.07150000000000001,0,0.07150000000000001,2.69,0.26,2.7025358462
2021-02-25 01:30:00,2.7515,0.26,2.7637569086,0.1315,0,0.1315,2.62,0.26,2.6328691574,2.7815000000000003,0.26,2.7936252880000003,0.1315,0,0.1315,2.65,0.26,2.662724169
2021-02-25 02:00:00,2.688,0.25,2.6996007112,0.178,0,0.178,2.51,0.25,2.5224194734000003,2.718,0.25,2.7294732092,0.178,0,0.178,2.54,0.25,2.5522734962999998
2021-02-25 02:30:00,2.6455,0.25,2.6572862567,0.1255,0,0.1255,2.52,0.25,2.532370431,2.6855,0.25,2.6971114641,0.1255,0,0.1255,2.56,0.25,2.5721780654
2021-02-25 03:00:00,2.5540000000000003,0.25,2.5662065388,0.10400000000000001,0,0.10400000000000001,2.45,0.25,2.4627220712,2.584,0.26,2.5970475544,0.10400000000000001,0,0.10400000000000001,2.48,0.26,2.493591787
2021-02-25 03:30:00,2.48,0.63,2.5587692354,0.08,0,0.08,2.4,0.63,2.4813101378,2.51,0.24,2.5214479967,0.08,0,0.08,2.43,0.24,2.4418230894
2021-02-25 04:00:00,2.432,0.25,2.4448157395,0.10200000000000001,0,0.10200000000000001,2.33,0.25,2.3433736364,2.452,0.26,2.4657461345,0.10200000000000001,0,0.10200000000000001,2.35,0.26,2.3643392312
2021-02-25 04:30:00,2.4305,0.25,2.4433236073,0.1405,0,0.1405,2.29,0.25,2.3036058691,2.4505,0.26,2.4642545019,0.1405,0,0.1405,2.31,0.26,2.3245859846
2021-02-25 05:00:00,2.355,0.25,2.3682324633,0.105,0,0.105,2.25,0.25,2.2638462845,2.385,0.26,2.3991300507,0.105,0,0.105,2.2800000000000002,0.26,2.2947766776
2021-02-25 05:30:00,2.385,0.26,2.3991300507,0.105,0,0.105,2.2800000000000002,0.26,2.2947766776,2.415,0.26,2.4289555369,0.105,0,0.105,2.31,0.26,2.3245859846
2021-02-25 06:00:00,2.368,0.26,2.3822308872,0.128,0,0.128,2.24,0.26,2.2550388023,2.388,0.27,2.4032153462,0.128,0,0.128,2.26,0.27,2.2760711764
2021-02-25 06:30:00,2.467,0.26,2.4806630162,0.117,0,0.117,2.35,0.26,2.3643392312,2.487,0.27,2.5016132795,0.117,0,0.117,2.37,0.27,2.3853301658
2021-02-25 07:00:00,2.6365,0.25,2.6483263111,0.10650000000000001,0,0.10650000000000001,2.5300000000000002,0.25,2.5423217735,2.6665,0.25,2.678193841,0.10650000000000001,0,0.10650000000000001,2.56,0.25,2.5721780654
2021-02-25 07:30:00,2.7515,0.0,2.7515,0.1115,0,0.1115,2.64,0.0,2.64,2.7915,0.0,2.7915,0.1115,0,0.1115,2.68,0.0,2.68
2021-02-25 08:00:00,2.7105,0.64,2.7850332583,0.1505,0,0.1505,2.56,0.64,2.6387876004,2.7405,0.15,2.7446020203,0.1505,0,0.1505,2.59,0.15,2.5943399931
2021-02-25 08:30:00,2.669,0.64,2.7446604526,0.139,0,0.139,2.5300000000000002,0.64,2.6096934686,2.699,-0.35000000000000003,2.7215989785,0.139,0,0.139,2.56,-0.35000000000000003,2.5838150089000003
2021-02-25 09:00:00,2.4939999999999998,-0.38,2.5227833835,0.10400000000000001,0,0.10400000000000001,2.39,-0.38,2.4200206611,2.534,0.64,2.6135715028,0.10400000000000001,0,0.10400000000000001,2.43,0.64,2.5128668886
2021-02-25 09:30:00,2.6654999999999998,0.64,2.7412570565000003,0.1155,0,0.1155,2.55,0.64,2.6290872941,2.7055,-0.35000000000000003,2.7280451334,0.1155,0,0.1155,2.59,-0.35000000000000003,2.6135416584
2021-02-25 10:00:00,2.4545,0.25,2.4671988671,0.14450000000000002,0,0.14450000000000002,2.31,0.25,2.3234887562,2.4845,0.25,2.4970463051,0.14450000000000002,0,0.14450000000000002,2.34,0.25,2.3533168083
2021-02-25 10:30:00,2.2955,0.0,2.2955,0.3755,0,0.3755,1.92,0.0,1.92,2.3255,0.25,2.3388993672,0.3755,0,0.3755,1.9500000000000002,0.25,1.9659603251000002
2021-02-25 11:00:00,2.2335,0.0,2.2335,0.4435,0,0.4435,1.79,0.0,1.79,2.2635,0.25,2.2772642029,0.4435,0,0.4435,1.82,0.25,1.8370900903
2021-02-25 11:30:00,2.1405,0.0,2.1405,0.5705,0,0.5705,1.57,0.0,1.57,2.1505,0.0,2.1505,0.5705,0,0.5705,1.58,0.0,1.58
2021-02-25 12:00:00,2.2085,0.0,2.2085,0.6285000000000001,0,0.6285000000000001,1.58,0.0,1.58,2.2285,0.0,2.2285,0.6285000000000001,0,0.6285000000000001,1.6,0.0,1.6
2021-02-25 12:30:00,2.153,0.0,2.153,0.5730000000000001,0,0.5730000000000001,1.58,0.0,1.58,2.183,0.0,2.183,0.5730000000000001,0,0.5730000000000001,1.6099999999999999,0.0,1.6099999999999999
2021-02-25 13:00:00,2.0915,0.0,2.0915,0.6015,0,0.6015,1.49,0.0,1.49,2.1115,0.0,2.1115,0.6015,0,0.6015,1.51,0.0,1.51
2021-02-25 13:30:00,2.1195,0.0,2.1195,0.6995,0,0.6995,1.42,0.0,1.42,2.1295,0.0,2.1295,0.6995,0,0.6995,1.43,0.0,1.43
2021-02-25 14:00:00,2.146,0.64,2.2394008127,0.5760000000000001,0,0.5760000000000001,1.57,0.64,1.6954350474000002,2.166,-0.35000000000000003,2.1940957135,0.5760000000000001,0,0.5760000000000001,1.5899999999999999,-0.35000000000000003,1.6280663377
2021-02-25 14:30:00,2.0835,0.64,2.179580751,0.5835,0,0.5835,1.5,0.64,1.6308280106000002,2.1035,-0.33,2.1292280878,0.5835,0,0.5835,1.52,-0.33,1.5554099138000002
2021-02-25 15:00:00,2.1155,0.7000000000000001,2.2283043441,0.5455,0,0.5455,1.57,0.7000000000000001,1.718982257,2.1455,-0.30000000000000004,2.1663726018,0.5455,0,0.5455,1.6,-0.30000000000000004,1.6278820596
2021-02-25 15:30:00,2.1165,0.67,2.2200162725,0.47650000000000003,0,0.47650000000000003,1.6400000000000001,0.67,1.7715812146,2.1565,-0.33,2.1816031376,0.47650000000000003,0,0.47650000000000003,1.6800000000000002,-0.33,1.7121039688000002
2021-02-25 16:00:00,2.176,0.0,2.176,0.34600000000000003,0,0.34600000000000003,1.83,0.0,1.83,2.196,0.0,2.196,0.34600000000000003,0,0.34600000000000003,1.85,0.0,1.85
2021-02-25 16:30:00,2.3525,0.0,2.3525,0.2725,0,0.2725,2.08,0.0,2.08,2.3725,0.0,2.3725,0.2725,0,0.2725,2.1,0.0,2.1
2021-02-25 17:00:00,2.625,0.0,2.625,0.225,0,0.225,2.4,0.0,2.4,2.645,0.0,2.645,0.225,0,0.225,2.42,0.0,2.42
2021-02-25 17:30:00,2.8905000000000003,0.0,2.8905000000000003,0.1505,0,0.1505,2.74,0.0,2.74,2.9305,0.0,2.9305,0.1505,0,0.1505,2.7800000000000002,0.0,2.7800000000000002
2021-02-25 18:00:00,3.069,0.62,3.1310000000000002,0.099,0,0.099,2.9699999999999998,0.62,3.034023731,3.119,-0.34,3.1374768525,0.099,0,0.099,3.02,-0.34,3.0390788078
2021-02-25 18:30:00,3.224,0.0,3.224,0.10400000000000001,0,0.10400000000000001,3.12,0.0,3.12,3.274,0.0,3.274,0.10400000000000001,0,0.10400000000000001,3.17,0.0,3.17
2021-02-25 19:00:00,3.1865,0.0,3.1865,0.0965,0,0.0965,3.09,0.0,3.09,3.2265,0.0,3.2265,0.0965,0,0.0965,3.13,0.0,3.13
2021-02-25 19:30:00,3.065,0.0,3.065,0.095,0,0.095,2.9699999999999998,0.0,2.9699999999999998,3.115,0.0,3.115,0.095,0,0.095,3.02,0.0,3.02
2021-02-25 20:00:00,2.9945,0.0,2.9945,0.1245,0,0.1245,2.87,0.0,2.87,3.0245,0.0,3.0245,0.1245,0,0.1245,2.9,0.0,2.9
2021-02-25 20:30:00,2.8755,0.25,2.8863472158,0.1155,0,0.1155,2.76,0.25,2.7712993342,2.9055,0.26,2.9171099139,0.1155,0,0.1155,2.79,0.26,2.8020885068
2021-02-25 21:00:00,2.758,0.25,2.7693074947,0.148,0,0.148,2.61,0.25,2.6219458423,2.798,0.26,2.810054092,0.148,0,0.148,2.65,0.26,2.662724169
2021-02-25 21:30:00,2.6955,0.32,2.7144281626,0.14550000000000002,0,0.14550000000000002,2.55,0.32,2.5700000000000003,2.7255000000000003,0.29,2.7408849392,0.14550000000000002,0,0.14550000000000002,2.58,0.29,2.5962472918
2021-02-25 22:00:00,2.516,0.29,2.5326578924,0.096,0,0.096,2.42,0.29,2.4373140955,2.5460000000000003,0.31,2.5648033063,0.096,0,0.096,2.45,0.31,2.4695343691
2021-02-25 22:30:00,2.4575,0.29,2.4745517271,0.0475,0,0.0475,2.41,0.29,2.4273854247,2.4875,0.31,2.5067421587,0.0475,0,0.0475,2.44,0.31,2.4596137908
2021-02-25 23:00:00,2.364,0.31,2.384239082,0.034,0,0.034,2.33,0.31,2.3505318547,2.384,0.33,2.4067313934,0.034,0,0.034,2.35,0.33,2.3730571
2021-02-25 23:30:00,2.3845,0.27,2.3997375377,0.0345,0,0.0345,2.35,0.27,2.3654597862,2.4145,0.28,2.4306810260000002,0.0345,0,0.0345,2.38,0.28,2.3964139876
2021-02-26 00:00:00,2.3395,0.28,2.3561961399999998,0.0195,0,0.0195,2.32,0.28,2.336835467,2.3695,0.28,2.3859862217,0.0195,0,0.0195,2.35,0.28,2.3666220653
2021-02-26 00:30:00,2.6375,0.25,2.6493218472,0.007500000000000001,0,0.007500000000000001,2.63,0.25,2.6418554086,2.6675,0.26,2.6801410877,0.007500000000000001,0,0.007500000000000001,2.66,0.26,2.6726765611000003
2021-02-26 01:00:00,2.7735000000000003,0.26,2.7856601103000003,0.0035,0,0.0035,2.77,0.26,2.7821754078,2.8035,0.26,2.815530545,0.0035,0,0.0035,2.8,0.26,2.8120455187999998
2021-02-26 01:30:00,2.8105,0.26,2.8225007086,0.0005,0,0.0005,2.81,0.26,2.8220028349,2.8505000000000003,0.27,2.8632586768,0.0005,0,0.0005,2.85,0.27,2.8627609051
2021-02-26 02:00:00,2.68,0.29,2.6956446353,0.0,0,0.0,2.68,0.29,2.6956446353,2.71,0.31,2.7276730009,0.0,0,0.0,2.71,0.31,2.7276730009
2021-02-26 02:30:00,2.67,0.26,2.6826293072,0.0,0,0.0,2.67,0.26,2.6826293072,2.7,0.28,2.7144796923000003,0.0,0,0.0,2.7,0.28,2.7144796923000003
2021-02-26 03:00:00,2.6,0.27,2.6139816373,0.0,0,0.0,2.6,0.27,2.6139816373,2.64,0.28,2.6548069610000002,0.0,0,0.0,2.64,0.28,2.6548069610000002
2021-02-26 03:30:00,2.55,0.26,2.5632206304,0.0,0,0.0,2.55,0.26,2.5632206304,2.58,0.28,2.5951493213,0.0,0,0.0,2.58,0.28,2.5951493213
2021-02-26 04:00:00,2.54,0.26,2.5532724101,0.0,0,0.0,2.54,0.26,2.5532724101,2.5700000000000003,0.28,2.585207922,0.0,0,0.0,2.5700000000000003,0.28,2.585207922
2021-02-26 04:30:00,2.52,0.26,2.5333771926,0.0,0,0.0,2.52,0.26,2.5333771926,2.56,0.29,2.5763734201,0.0,0,0.0,2.56,0.29,2.5763734201
2021-02-26 05:00:00,2.44,0.26,2.4538133588,0.0,0,0.0,2.44,0.26,2.4538133588,2.46,0.28,2.4758836806,0.0,0,0.0,2.46,0.28,2.4758836806
2021-02-26 05:30:00,2.47,0.26,2.4836465127,0.0,0,0.0,2.47,0.26,2.4836465127,2.5,0.29,2.516763795,0.0,0,0.0,2.5,0.29,2.516763795
2021-02-26 06:00:00,2.49,0.29,2.5068306684,0.0,0,0.0,2.49,0.29,2.5068306684,2.52,0.29,2.5366316248,0.0,0,0.0,2.52,0.29,2.5366316248
2021-02-26 06:30:00,2.62,0.28,2.6349193536,0.0,0,0.0,2.62,0.28,2.6349193536,2.66,0.28,2.6746962443999998,0.0,0,0.0,2.66,0.28,2.6746962443999998
2021-02-26 07:00:00,2.75,0.0,2.75,0.0,0,0.0,2.75,0.0,2.75,2.7800000000000002,0.24,2.7903404810000003,0.0,0,0.0,2.7800000000000002,0.24,2.7903404810000003
2021-02-26 07:30:00,2.85,0.7000000000000001,2.9347061182000003,0.0,0,0.0,2.85,0.7000000000000001,2.9347061182000003,2.88,-0.30000000000000004,2.8955828429,0.0,0,0.0,2.88,-0.30000000000000004,2.8955828429
2021-02-26 08:00:00,2.8525,0.65,2.9256206606,0.0025,0,0.0025,2.85,0.65,2.9231831964,2.8825000000000003,-0.33,2.9013283596,0.0025,0,0.0025,2.88,-0.33,2.8988445974
2021-02-26 08:30:00,2.7800000000000002,0.0,2.7800000000000002,0.01,0,0.01,2.77,0.0,2.77,2.8200000000000003,0.0,2.8200000000000003,0.01,0,0.01,2.81,0.0,2.81
2021-02-26 09:00:00,2.6405000000000003,0.0,2.6405000000000003,0.0205,0,0.0205,2.62,0.0,2.62,2.6705,0.0,2.6705,0.0205,0,0.0205,2.65,0.0,2.65
2021-02-26 09:30:00,2.496,0.0,2.496,0.096,0,0.096,2.4,0.0,2.4,2.526,0.0,2.526,0.096,0,0.096,2.43,0.0,2.43
2021-02-26 10:00:00,2.4525,0.0,2.4525,0.1825,0,0.1825,2.27,0.0,2.27,2.4725,0.0,2.4725,0.1825,0,0.1825,2.29,0.0,2.29
2021-02-26 10:30:00,2.3935,0.67,2.4855064373,0.2635,0,0.2635,2.13,0.67,2.2328905034,2.4335,-0.31,2.4531657608,0.2635,0,0.2635,2.17,-0.31,2.1920310217
2021-02-26 11:00:00,2.2515,0.25,2.2653371162,0.3215,0,0.3215,1.9300000000000002,0.25,1.9461243537000001,2.2615,0.25,2.2752763019,0.3215,0,0.3215,1.94,0.25,1.9560419218
2021-02-26 11:30:00,2.1595,0.0,2.1595,0.3795,0,0.3795,1.78,0.0,1.78,2.1795,0.0,2.1795,0.3795,0,0.3795,1.8,0.0,1.8
2021-02-26 12:00:00,2.1065,0.0,2.1065,0.40650000000000003,0,0.40650000000000003,1.7000000000000002,0.0,1.7000000000000002,2.1165,0.0,2.1165,0.40650000000000003,0,0.40650000000000003,1.71,0.0,1.71
2021-02-26 12:30:00,2.1315,0.0,2.1315,0.4315,0,0.4315,1.7000000000000002,0.0,1.7000000000000002,2.1415,0.25,2.156043193,0.4315,0,0.4315,1.71,0.25,1.7281782315
2021-02-26 13:00:00,2.175,0.0,2.175,0.435,0,0.435,1.74,0.0,1.74,2.195,0.0,2.195,0.435,0,0.435,1.76,0.0,1.76
2021-02-26 13:30:00,2.123,0.0,2.123,0.433,0,0.433,1.69,0.0,1.69,2.143,0.0,2.143,0.433,0,0.433,1.71,0.0,1.71
2021-02-26 14:00:00,2.116,0.25,2.1307172501,0.366,0,0.366,1.75,0.25,1.7677669530000002,2.136,0.26,2.1517657865,0.366,0,0.366,1.77,0.26,1.7889941308
2021-02-26 14:30:00,2.0575,0.25,2.0726326857,0.35750000000000004,0,0.35750000000000004,1.7000000000000002,0.25,1.7182840277,2.0675,0.25,2.0825600231,0.35750000000000004,0,0.35750000000000004,1.71,0.25,1.7281782315
2021-02-26 15:00:00,2.1355,0.25,2.1500837774,0.2555,0,0.2555,1.88,0.25,1.8965494984,2.1555,0.25,2.1699493658,0.2555,0,0.2555,1.9,0.25,1.9163767897000001
2021-02-26 15:30:00,2.1065,0.0,2.1065,0.1965,0,0.1965,1.9100000000000001,0.0,1.9100000000000001,2.1265,0.0,2.1265,0.1965,0,0.1965,1.9300000000000002,0.0,1.9300000000000002
2021-02-26 16:00:00,2.1655,0.25,2.1798830817,0.10550000000000001,0,0.10550000000000001,2.06,0.25,2.0751144547,2.1855,0.25,2.1997523156,0.10550000000000001,0,0.10550000000000001,2.08,0.25,2.0949701669
2021-02-26 16:30:00,2.3515,0.26,2.3658301397,0.021500000000000002,0,0.021500000000000002,2.33,0.26,2.3444615587,2.3715,0.25,2.3846409059,0.021500000000000002,0,0.021500000000000002,2.35,0.25,2.3632604596
2021-02-26 17:00:00,2.585,0.0,2.585,0.015,0,0.015,2.5700000000000003,0.0,2.5700000000000003,2.615,0.25,2.6269231051,0.015,0,0.015,2.6,0.25,2.6119915773
2021-02-26 17:30:00,2.886,0.12,2.8884937251,0.006,0,0.006,2.88,0.12,2.8824989159000003,2.916,0.28,2.9294122277,0.006,0,0.006,2.91,0.28,2.9234397548
2021-02-26 18:00:00,3.08,0.0,3.08,0.0,0,0.0,3.08,0.0,3.08,3.13,0.0,3.13,0.0,0,0.0,3.13,0.0,3.13
2021-02-26 18:30:00,3.16,0.0,3.16,0.0,0,0.0,3.16,0.0,3.16,3.2,0.0,3.2,0.0,0,0.0,3.2,0.0,3.2
2021-02-26 19:00:00,3.1,0.0,3.1,0.0,0,0.0,3.1,0.0,3.1,3.14,0.0,3.14,0.0,0,0.0,3.14,0.0,3.14
2021-02-26 19:30:00,3.12,0.64,3.184964678,0.0,0,0.0,3.12,0.64,3.184964678,3.16,0.02,3.1600632905,0.0,0,0.0,3.16,0.02,3.1600632905
2021-02-26 20:00:00,2.98,0.25,2.9904681908,0.0,0,0.0,2.98,0.25,2.9904681908,3.02,0.25,3.030330015,0.0,0,0.0,3.02,0.25,3.030330015
2021-02-26 20:30:00,2.88,0.30000000000000004,2.8955828429,0.0,0,0.0,2.88,0.30000000000000004,2.8955828429,2.92,0.25,2.9306825144,0.0,0,0.0,2.92,0.25,2.9306825144
2021-02-26 21:00:00,2.81,0.27,2.8229417281,0.0,0,0.0,2.81,0.27,2.8229417281,2.84,0.28,2.8537694371,0.0,0,0.0,2.84,0.28,2.8537694371
2021-02-26 21:30:00,2.65,0.29,2.6658206991,0.0,0,0.0,2.65,0.29,2.6658206991,2.68,0.33,2.70024073,0.0,0,0.0,2.68,0.33,2.70024073
2021-02-26 22:00:00,2.55,0.30000000000000004,2.5675864153,0.0,0,0.0,2.55,0.30000000000000004,2.5675864153,2.58,0.37,2.6063959791,0.0,0,0.0,2.58,0.37,2.6063959791
2021-02-26 22:30:00,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883,2.45,0.32,2.4708095839,0.0,0,0.0,2.45,0.32,2.4708095839
2021-02-26 23:00:00,2.37,0.30000000000000004,2.3889118862,0.0,0,0.0,2.37,0.30000000000000004,2.3889118862,2.4,0.32,2.4212393521,0.0,0,0.0,2.4,0.32,2.4212393521
2021-02-26 23:30:00,2.41,0.28,2.4262110378,0.0,0,0.0,2.41,0.28,2.4262110378,2.44,0.30000000000000004,2.458373446,0.0,0,0.0,2.44,0.30000000000000004,2.458373446
2021-02-27 00:00:00,2.36,0.31,2.3802730936,0.0,0,0.0,2.36,0.31,2.3802730936,2.38,0.31,2.4001041644,0.0,0,0.0,2.38,0.31,2.4001041644
2021-02-27 00:30:00,2.64,0.27,2.6537709018999998,0.0,0,0.0,2.64,0.27,2.6537709018999998,2.67,0.29,2.6857028875,0.0,0,0.0,2.67,0.29,2.6857028875
2021-02-27 01:00:00,2.73,0.27,2.7433191575,0.0,0,0.0,2.73,0.27,2.7433191575,2.77,0.28,2.7841156585,0.0,0,0.0,2.77,0.28,2.7841156585
2021-02-27 01:30:00,2.77,0.28,2.7841156585,0.0,0,0.0,2.77,0.28,2.7841156585,2.8,0.30000000000000004,2.8160255681,0.0,0,0.0,2.8,0.30000000000000004,2.8160255681
2021-02-27 02:00:00,2.7005,0.29,2.7160265555,0.0005,0,0.0005,2.7,0.29,2.7155294143,2.7305,0.31,2.748041166,0.0005,0,0.0005,2.73,0.31,2.7475443581
2021-02-27 02:30:00,2.661,0.26,2.6736718198,0.011,0,0.011,2.65,0.26,2.662724169,2.681,0.27,2.6945613743,0.011,0,0.011,2.67,0.27,2.6836169622
2021-02-27 03:00:00,2.58,0.27,2.5940894356,0.03,0,0.03,2.55,0.27,2.5642542776,2.61,0.29,2.6260616901000002,0.03,0,0.03,2.58,0.29,2.5962472918
2021-02-27 03:30:00,2.526,0.27,2.5403889466000003,0.076,0,0.076,2.45,0.27,2.4648326515,2.556,0.29,2.5723988803999998,0.076,0,0.076,2.48,0.29,2.4968980756
2021-02-27 04:00:00,2.4785,0.26,2.4920999678999998,0.1085,0,0.1085,2.37,0.26,2.3842189497,2.5085,0.27,2.5229887534,0.1085,0,0.1085,2.4,0.27,2.4151397475
2021-02-27 04:30:00,2.466,0.26,2.4796685262000002,0.116,0,0.116,2.35,0.26,2.3643392312,2.4859999999999998,0.27,2.5006191233,0.116,0,0.116,2.37,0.27,2.3853301658
2021-02-27 05:00:00,2.39,0.27,2.4052026941999998,0.08,0,0.08,2.31,0.27,2.3257256932,2.41,0.29,2.4273854247,0.08,0,0.08,2.33,0.29,2.3479778534
2021-02-27 05:30:00,2.3945,0.28,2.4108152667000002,0.0245,0,0.0245,2.37,0.28,2.3864827676,2.4245,0.30000000000000004,2.4429900225,0.0245,0,0.0245,2.4,0.30000000000000004,2.4186773245
2021-02-27 06:00:00,2.3885,0.27,2.4037121812,0.018500000000000003,0,0.018500000000000003,2.37,0.27,2.3853301658,2.4085,0.29,2.4258961746,0.018500000000000003,0,0.018500000000000003,2.39,0.29,2.4075298544
2021-02-27 06:30:00,2.417,0.28,2.4331644005,0.057,0,0.057,2.36,0.28,2.3765521244,2.437,0.29,2.4541941651,0.057,0,0.057,2.38,0.29,2.3976029696
2021-02-27 07:00:00,2.553,0.25,2.5652112973,0.083,0,0.083,2.47,0.25,2.4826195842,2.573,0.25,2.5851168252,0.083,0,0.083,2.49,0.25,2.5025187312
2021-02-27 07:30:00,2.493,0.25,2.5055037418,0.113,0,0.113,2.38,0.25,2.3930942313,2.513,0.25,2.52540472,0.113,0,0.113,2.4,0.25,2.4129857024
2021-02-27 08:00:00,2.507,0.25,2.5194342619,0.157,0,0.157,2.35,0.25,2.3632604596,2.537,0.25,2.5492879398,0.157,0,0.157,2.38,0.25,2.3930942313
2021-02-27 08:30:00,2.407,0.25,2.4199481399,0.177,0,0.177,2.23,0.25,2.2439696968,2.437,0.25,2.4497895828000003,0.177,0,0.177,2.26,0.25,2.27378539
2021-02-27 09:00:00,2.3445,0.0,2.3445,0.17450000000000002,0,0.17450000000000002,2.17,0.0,2.17,2.3745,0.25,2.3876243947,0.17450000000000002,0,0.17450000000000002,2.2,0.25,2.2141589825
2021-02-27 09:30:00,2.3125,0.0,2.3125,0.24250000000000002,0,0.24250000000000002,2.07,0.0,2.07,2.3325,0.0,2.3325,0.24250000000000002,0,0.24250000000000002,2.09,0.0,2.09
2021-02-27 10:00:00,2.2585,0.25,2.2722944902,0.3285,0,0.3285,1.9300000000000002,0.25,1.9461243537000001,2.2785,0.25,2.2921741317,0.3285,0,0.3285,1.9500000000000002,0.25,1.9659603251000002
2021-02-27 10:30:00,2.1585,0.36,2.1883149339,0.3685,0,0.3685,1.79,0.36,1.8258422714,2.1785,0.21,2.1885982386,0.3685,0,0.3685,1.81,0.21,1.8221415971
2021-02-27 11:00:00,2.0945,0.25,2.1093672629,0.4045,0,0.4045,1.69,0.25,1.7083910559,2.1145,0.25,2.1292276182,0.4045,0,0.4045,1.71,0.25,1.7281782315
2021-02-27 11:30:00,2.002,0.25,2.0175490081,0.442,0,0.442,1.56,0.25,1.5799050604,2.022,0.25,2.0373963777,0.442,0,0.442,1.58,0.25,1.5996562131
2021-02-27 12:00:00,1.968,0.25,1.9838155156,0.468,0,0.468,1.5,0.25,1.5206906326,1.988,0.25,2.0036576554,0.468,0,0.468,1.52,0.25,1.5404220201
2021-02-27 12:30:00,1.9420000000000002,0.6900000000000001,2.0609376507,0.492,0,0.492,1.45,0.6900000000000001,1.6058019802999999,1.952,0.19,1.9612251273,0.492,0,0.492,1.46,0.19,1.4723111084
2021-02-27 13:00:00,1.9435,0.25,1.9595132686,0.2635,0,0.2635,1.6800000000000002,0.25,1.6984993377,1.9535,0.25,1.9694319613000002,0.2635,0,0.2635,1.69,0.25,1.7083910559
2021-02-27 13:30:00,1.8815,0.25,1.8980364196,0.36150000000000004,0,0.36150000000000004,1.52,0.25,1.5404220201,1.9015,0.26,1.9191931247,0.36150000000000004,0,0.36150000000000004,1.54,0.26,1.5617938404
2021-02-27 14:00:00,1.9649999999999999,0.25,1.9808394685000001,0.305,0,0.305,1.6600000000000001,0.25,1.6787197503,1.9849999999999999,0.26,2.0019552942,0.305,0,0.305,1.6800000000000002,0.26,1.7000000000000002
2021-02-27 14:30:00,1.9380000000000002,0.26,1.9553628819000002,0.248,0,0.248,1.69,0.26,1.7098830369,1.9580000000000002,0.27,1.9765282695000002,0.248,0,0.248,1.71,0.27,1.7311845656
2021-02-27 15:00:00,1.968,0.26,1.9851005012,0.40800000000000003,0,0.40800000000000003,1.56,0.26,1.5815182579,1.978,0.27,1.996342656,0.40800000000000003,0,0.40800000000000003,1.57,0.27,1.5930473941
2021-02-27 15:30:00,1.9460000000000002,0.26,1.9632921331,0.396,0,0.396,1.55,0.26,1.5716551785,1.966,0.26,1.9831177474000001,0.396,0,0.396,1.57,0.26,1.5913830463
2021-02-27 16:00:00,2.0285,0.26,2.04509468,0.3085,0,0.3085,1.72,0.26,1.7395401691,2.0485,0.26,2.0649339578,0.3085,0,0.3085,1.74,0.26,1.7593180497
2021-02-27 16:30:00,2.1725,0.26,2.1880027994,0.1825,0,0.1825,1.99,0.26,2.0069130524,2.1925,0.27,2.2090623011,0.1825,0,0.1825,2.01,0.27,2.0280532537
2021-02-27 17:00:00,2.428,0.26,2.441881242,0.088,0,0.088,2.34,0.26,2.3544001359,2.458,0.27,2.4727846651,0.088,0,0.088,2.37,0.27,2.3853301658
2021-02-27 17:30:00,2.725,0.25,2.7364438602,0.045,0,0.045,2.68,0.25,2.6916351907,2.765,0.26,2.7771973281999998,0.045,0,0.045,2.7199999999999998,0.26,2.732398214
2021-02-27 18:00:00,2.909,0.25,2.9197227608,0.039,0,0.039,2.87,0.25,2.8808679248,2.939,0.26,2.9504780969,0.039,0,0.039,2.9,0.26,2.9116318449
2021-02-27 18:30:00,3.0245,0.0,3.0245,0.0345,0,0.0345,2.99,0.0,2.99,3.0645,0.0,3.0645,0.0345,0,0.0345,3.03,0.0,3.03
2021-02-27 19:00:00,3.0985,0.0,3.0985,0.0385,0,0.0385,3.06,0.0,3.06,3.1385,0.25,3.1484412413,0.0385,0,0.0385,3.1,0.25,3.110064308
2021-02-27 19:30:00,3.046,0.0,3.046,0.046,0,0.046,3.0,0.0,3.0,3.076,0.0,3.076,0.046,0,0.046,3.03,0.0,3.03
2021-02-27 20:00:00,2.879,0.25,2.8898340783,0.019,0,0.019,2.86,0.25,2.8709057804,2.919,0.26,2.9305564318,0.019,0,0.019,2.9,0.26,2.9116318449
2021-02-27 20:30:00,2.7745,0.27,2.787606545,0.0245,0,0.0245,2.75,0.27,2.7632227561000002,2.8045,0.25,2.8156207575,0.0245,0,0.0245,2.7800000000000002,0.25,2.791218372
2021-02-27 21:00:00,2.6825,0.26,2.6950707319,0.0425,0,0.0425,2.64,0.26,2.652772135,2.7125,0.27,2.7259046663,0.0425,0,0.0425,2.67,0.27,2.6836169622
2021-02-27 21:30:00,2.607,0.28,2.6219933257,0.08700000000000001,0,0.08700000000000001,2.52,0.28,2.5355078387,2.637,0.30000000000000004,2.6540099849,0.08700000000000001,0,0.08700000000000001,2.55,0.30000000000000004,2.5675864153
2021-02-27 22:00:00,2.524,0.30000000000000004,2.5417663150000003,0.28400000000000003,0,0.28400000000000003,2.24,0.30000000000000004,2.26,2.544,0.31,2.5628179803,0.28400000000000003,0,0.28400000000000003,2.26,0.31,2.2811619846
2021-02-27 22:30:00,2.3715,0.34,2.3957487869,0.2015,0,0.2015,2.17,0.34,2.1964744478,2.4015,0.36,2.4283332247000002,0.2015,0,0.2015,2.2,0.36,2.2292599669
2021-02-27 23:00:00,2.3575,0.32,2.3791187969,0.20750000000000002,0,0.20750000000000002,2.15,0.32,2.1736835096,2.3775,0.34,2.4016882083,0.20750000000000002,0,0.20750000000000002,2.17,0.34,2.1964744478
2021-02-27 23:30:00,2.3685,0.31,2.3887009545,0.0985,0,0.0985,2.27,0.31,2.2910696192,2.3885,0.32,2.4098407105,0.0985,0,0.0985,2.29,0.32,2.3122499865
2021-02-28 00:00:00,2.352,0.29,2.3698109629,0.17200000000000001,0,0.17200000000000001,2.18,0.29,2.1992044016,2.372,0.30000000000000004,2.3908960663,0.17200000000000001,0,0.17200000000000001,2.2,0.30000000000000004,2.2203603311
2021-02-28 00:30:00,2.657,0.27,2.6706832459000003,0.047,0,0.047,2.61,0.27,2.6239283527,2.677,0.29,2.6926620657,0.047,0,0.047,2.63,0.29,2.6459402866
2021-02-28 01:00:00,2.74,0.31,2.7574807343,0.05,0,0.05,2.69,0.31,2.7078035379000003,2.7800000000000002,0.33,2.7995178156,0.05,0,0.05,2.73,0.33,2.7498727243000003
2021-02-28 01:30:00,2.7745,0.27,2.787606545,0.0945,0,0.0945,2.68,0.27,2.6935664091,2.7945,0.29,2.8095071187,0.0945,0,0.0945,2.7,0.29,2.7155294143
2021-02-28 02:00:00,2.694,0.30000000000000004,2.71065232,0.124,0,0.124,2.5700000000000003,0.30000000000000004,2.5874504826,2.724,0.32,2.7427314852,0.124,0,0.124,2.6,0.32,2.6196182928000002
2021-02-28 02:30:00,2.6475,0.29,2.6633355496,0.20750000000000002,0,0.20750000000000002,2.44,0.29,2.4571731726,2.6675,0.31,2.6854527086,0.20750000000000002,0,0.20750000000000002,2.46,0.31,2.4794555854
2021-02-28 03:00:00,2.551,0.27,2.5652487209,0.251,0,0.251,2.3,0.27,2.3157936005,2.581,0.28,2.596143486,0.251,0,0.251,2.33,0.28,2.3467637291
2021-02-28 03:30:00,2.4795,0.29,2.4964014601,0.3895,0,0.3895,2.09,0.29,2.1100236965,2.4995,0.30000000000000004,2.5174392247,0.3895,0,0.3895,2.11,0.30000000000000004,2.1312203077
2021-02-28 04:00:00,2.4845,0.27,2.4991278979000002,0.17450000000000002,0,0.17450000000000002,2.31,0.27,2.3257256932,2.5145,0.28,2.530041551,0.17450000000000002,0,0.17450000000000002,2.34,0.28,2.3566925977
2021-02-28 04:30:00,2.4805,0.30000000000000004,2.4985756442,0.18050000000000002,0,0.18050000000000002,2.3,0.30000000000000004,2.3194827009,2.5005,0.32,2.5208927486,0.18050000000000002,0,0.18050000000000002,2.32,0.32,2.3419649869
2021-02-28 05:00:00,2.399,0.29,2.4164645663,0.129,0,0.129,2.27,0.29,2.2884492566,2.419,0.30000000000000004,2.4375317434,0.129,0,0.129,2.29,0.30000000000000004,2.309567059
2021-02-28 05:30:00,2.4025,0.30000000000000004,2.421158039,0.0925,0,0.0925,2.31,0.30000000000000004,2.3293990641,2.4225,0.31,2.4422543377,0.0925,0,0.0925,2.33,0.31,2.3505318547
2021-02-28 06:00:00,2.3985,0.28,2.4147882412,0.1285,0,0.1285,2.27,0.28,2.2872035327,2.4285,0.30000000000000004,2.4469597974,0.1285,0,0.1285,2.3,0.30000000000000004,2.3194827009
2021-02-28 06:30:00,2.4615,0.27,2.4762637683,0.1615,0,0.1615,2.3,0.27,2.3157936005,2.4815,0.29,2.4983879302,0.1615,0,0.1615,2.32,0.29,2.338054747
2021-02-28 07:00:00,2.492,0.27,2.5065841298000002,0.132,0,0.132,2.36,0.27,2.375394704,2.5220000000000002,0.29,2.538618522,0.132,0,0.132,2.39,0.29,2.4075298544
2021-02-28 07:30:00,2.4695,0.26,2.4831492605,0.1295,0,0.1295,2.34,0.26,2.3544001359,2.4995,0.26,2.5129863211,0.1295,0,0.1295,2.37,0.26,2.3842189497
2021-02-28 08:00:00,2.449,0.26,2.4627628794,0.079,0,0.079,2.37,0.26,2.3842189497,2.479,0.26,2.4925972398000003,0.079,0,0.079,2.4,0.26,2.4140422532
2021-02-28 08:30:00,2.371,0.26,2.3852129884,0.091,0,0.091,2.2800000000000002,0.26,2.2947766776,2.391,0.26,2.4050948006,0.091,0,0.091,2.3,0.26,2.3146490015
2021-02-28 09:00:00,2.3085,0.26,2.3230954027,0.1885,0,0.1885,2.12,0.26,2.135883892,2.3285,0.26,2.3429708171,0.1885,0,0.1885,2.14,0.26,2.1557365331
2021-02-28 09:30:00,2.2635,0.26,2.2783836924,0.3335,0,0.3335,1.9300000000000002,0.26,1.9474342094,2.2835,0.27,2.2994069344,0.3335,0,0.3335,1.9500000000000002,0.27,1.968603566
2021-02-28 10:00:00,2.2365,0.25,2.2504293479,0.4565,0,0.4565,1.78,0.25,1.7974704448,2.2565,0.26,2.2714295609,0.4565,0,0.4565,1.8,0.26,1.8186808406
2021-02-28 10:30:00,2.154,0.25,2.1684593609,0.5640000000000001,0,0.5640000000000001,1.5899999999999999,0.25,1.6095340941,2.174,0.26,2.1894921786,0.5640000000000001,0,0.5640000000000001,1.6099999999999999,0.26,1.6308586695
2021-02-28 11:00:00,2.103,0.24,2.1166504199,0.643,0,0.643,1.46,0.24,1.4795945391,2.123,0.25,2.1376690576,0.643,0,0.643,1.48,0.25,1.5009663554000001
2021-02-28 11:30:00,2.0505,0.25,2.0656839666,0.7105,0,0.7105,1.34,0.25,1.3631214179,2.0705,0.25,2.0855383598,0.7105,0,0.7105,1.3599999999999999,0.25,1.3827870407
2021-02-28 12:00:00,1.9915,0.0,1.9915,0.8115,0,0.8115,1.18,0.0,1.18,2.0115,0.0,2.0115,0.8115,0,0.8115,1.2,0.0,1.2
2021-02-28 12:30:00,1.9585,0.0,1.9585,0.8085,0,0.8085,1.15,0.0,1.15,1.9685000000000001,0.0,1.9685000000000001,0.8085,0,0.8085,1.16,0.0,1.16
2021-02-28 13:00:00,1.923,0.0,1.923,0.863,0,0.863,1.06,0.0,1.06,1.933,0.0,1.933,0.863,0,0.863,1.07,0.0,1.07
2021-02-28 13:30:00,1.8875000000000002,0.0,1.8875000000000002,0.9275,0,0.9275,0.96,0.0,0.96,1.8975,0.0,1.8975,0.9275,0,0.9275,0.97,0.0,0.97
2021-02-28 14:00:00,1.866,0.0,1.866,0.736,0,0.736,1.13,0.0,1.13,1.876,0.0,1.876,0.736,0,0.736,1.1400000000000001,0.0,1.1400000000000001
2021-02-28 14:30:00,1.861,0.0,1.861,0.851,0,0.851,1.01,0.0,1.01,1.871,0.0,1.871,0.851,0,0.851,1.02,0.0,1.02
2021-02-28 15:00:00,1.9455,0.0,1.9455,0.8355,0,0.8355,1.11,0.0,1.11,1.9555,0.0,1.9555,0.8355,0,0.8355,1.12,0.0,1.12
2021-02-28 15:30:00,2.005,0.25,2.0205259216,0.765,0,0.765,1.24,0.25,1.2649505919,2.015,0.25,2.0304494576,0.765,0,0.765,1.25,0.25,1.2747548784
2021-02-28 16:00:00,2.108,0.25,2.1227727151,0.558,0,0.558,1.55,0.25,1.5700318468,2.128,0.25,2.1426348266,0.558,0,0.558,1.57,0.25,1.589779859
2021-02-28 16:30:00,2.318,0.24,2.3303913834,0.378,0,0.378,1.94,0.24,1.9547889912,2.338,0.25,2.3513281353,0.378,0,0.378,1.96,0.25,1.975879551
2021-02-28 17:00:00,2.47,0.26,2.4836465127,0.19,0,0.19,2.2800000000000002,0.26,2.2947766776,2.5,0.26,2.5134836383,0.19,0,0.19,2.31,0.26,2.3245859846
2021-02-28 17:30:00,2.757,0.29,2.7722101291,0.117,0,0.117,2.64,0.29,2.6558802684,2.787,0.24,2.7973146051,0.117,0,0.117,2.67,0.24,2.6807648162
2021-02-28 18:00:00,2.9445,0.68,3.0219993795,0.0745,0,0.0745,2.87,0.68,2.9494575773,3.0045,-0.32,3.0214930498,0.0745,0,0.0745,2.93,-0.32,2.9474226029
2021-02-28 18:30:00,3.028,0.25,3.0383028157,0.038,0,0.038,2.99,0.25,3.000433302,3.078,0.26,3.0889616378,0.038,0,0.038,3.04,0.26,3.051098163
2021-02-28 19:00:00,3.0505,0.25,3.0607270787,0.030500000000000003,0,0.030500000000000003,3.02,0.25,3.030330015,3.0905,0.26,3.1014174582,0.030500000000000003,0,0.030500000000000003,3.06,0.26,3.0710258872
2021-02-28 19:30:00,2.99,0.25,3.000433302,0.04,0,0.04,2.95,0.25,2.9605742686000003,3.03,0.25,3.0402960382,0.04,0,0.04,2.99,0.25,3.000433302
2021-02-28 20:00:00,2.8585000000000003,0.28,2.8721807481,0.0285,0,0.0285,2.83,0.28,2.8438178563000003,2.8885,0.28,2.9020393261,0.0285,0,0.0285,2.86,0.28,2.8736736071
2021-02-28 20:30:00,2.7705,0.27,2.7836253789,0.0205,0,0.0205,2.75,0.27,2.7632227561000002,2.8005,0.28,2.8144626929000003,0.0205,0,0.0205,2.7800000000000002,0.28,2.7940651388
2021-02-28 21:00:00,2.6725,0.29,2.688188284,0.07250000000000001,0,0.07250000000000001,2.6,0.29,2.6161230858,2.7025,0.30000000000000004,2.7191002647999998,0.07250000000000001,0,0.07250000000000001,2.63,0.30000000000000004,2.6470549673
2021-02-28 21:30:00,2.541,0.30000000000000004,2.5586482759,0.231,0,0.231,2.31,0.30000000000000004,2.3293990641,2.561,0.32,2.5809147602999998,0.231,0,0.231,2.33,0.32,2.3518715951
2021-02-28 22:00:00,2.4655,0.30000000000000004,2.4836848129,0.23550000000000001,0,0.23550000000000001,2.23,0.30000000000000004,2.2500888871,2.4855,0.31,2.5047575232,0.23550000000000001,0,0.23550000000000001,2.25,0.31,2.2712551596
2021-02-28 22:30:00,2.375,0.31,2.3951461333,0.135,0,0.135,2.24,0.31,2.2613491548,2.4050000000000002,0.33,2.4275347577,0.135,0,0.135,2.27,0.33,2.2938613733
2021-02-28 23:00:00,2.2415,0.34,2.2671396627,0.07150000000000001,0,0.07150000000000001,2.17,0.34,2.1964744478,2.2615,0.36,2.2899742902,0.07150000000000001,0,0.07150000000000001,2.19,0.36,2.2193918086
2021-02-28 23:30:00,2.2725,0.34,2.2977937788,0.07250000000000001,0,0.07250000000000001,2.2,0.34,2.2261176968,2.2925,0.36,2.3205939434,0.07250000000000001,0,0.07250000000000001,2.22,0.36,2.2489997777
2021-03-01 00:00:00,2.2575,0.30000000000000004,2.2773463175,0.17750000000000002,0,0.17750000000000002,2.08,0.30000000000000004,2.1015232571,2.2875,0.32,2.309774069,0.17750000000000002,0,0.17750000000000002,2.11,0.32,2.1341274564
2021-03-01 00:30:00,2.5385,0.29,2.5550112035,0.3085,0,0.3085,2.23,0.29,2.2487774456,2.5585,0.32,2.5784340694,0.3085,0,0.3085,2.25,0.32,2.2726416348000003
2021-03-01 01:00:00,2.6525,0.29,2.6683058764,0.4425,0,0.4425,2.21,0.29,2.2289459392,2.6725,0.30000000000000004,2.6892854534,0.4425,0,0.4425,2.23,0.30000000000000004,2.2500888871
2021-03-01 01:30:00,2.7155,0.30000000000000004,2.7320212755,0.3255,0,0.3255,2.39,0.30000000000000004,2.4087548651,2.7455,0.31,2.7629459369,0.3255,0,0.3255,2.42,0.31,2.4397745798
2021-03-01 02:00:00,2.636,0.31,2.6541657822999998,0.336,0,0.336,2.3,0.31,2.3207972768,2.666,0.32,2.6851361232,0.336,0,0.336,2.33,0.32,2.3518715951
2021-03-01 02:30:00,2.6055,0.28,2.620501908,0.5255000000000001,0,0.5255000000000001,2.08,0.28,2.0987615396,2.6355,0.29,2.6514072207,0.5255000000000001,0,0.5255000000000001,2.11,0.29,2.1298356744
2021-03-01 03:00:00,2.503,0.28,2.5186125149,0.483,0,0.483,2.02,0.28,2.0393136099999998,2.523,0.29,2.5396119782,0.483,0,0.483,2.04,0.29,2.0605096457
2021-03-01 03:30:00,2.47,0.28,2.4858197843,0.36,0,0.36,2.11,0.28,2.1284971223999998,2.49,0.29,2.5068306684,0.36,0,0.36,2.13,0.29,2.1496511345
2021-03-01 04:00:00,2.4545,0.28,2.4704190434,0.34450000000000003,0,0.34450000000000003,2.11,0.28,2.1284971223999998,2.4745,0.29,2.4914353795,0.34450000000000003,0,0.34450000000000003,2.13,0.29,2.1496511345
2021-03-01 04:30:00,2.454,0.27,2.4688086196,0.224,0,0.224,2.23,0.27,2.2462858233,2.474,0.28,2.489794369,0.224,0,0.224,2.25,0.28,2.2673552876
2021-03-01 05:00:00,2.3755,0.27,2.3907948992,0.2255,0,0.2255,2.15,0.27,2.1668871683,2.3955,0.28,2.4118085019,0.2255,0,0.2255,2.17,0.28,2.1879899451
2021-03-01 05:30:00,2.3725,0.28,2.3889655188,0.17250000000000001,0,0.17250000000000001,2.2,0.28,2.2177466041000002,2.4025,0.29,2.4199393071,0.17250000000000001,0,0.17250000000000001,2.23,0.29,2.2487774456
2021-03-01 06:00:00,2.4145,0.28,2.4306810260000002,0.17450000000000002,0,0.17450000000000002,2.24,0.28,2.2574321695,2.4345,0.29,2.451711698,0.17450000000000002,0,0.17450000000000002,2.26,0.29,2.278530228
2021-03-01 06:30:00,2.512,0.26,2.5254195691,0.182,0,0.182,2.33,0.26,2.3444615587,2.542,0.27,2.5562988871,0.182,0,0.182,2.36,0.27,2.375394704
2021-03-01 07:00:00,2.6790000000000003,0.25,2.6906395151,0.189,0,0.189,2.49,0.25,2.5025187312,2.699,0.25,2.7105536335,0.189,0,0.189,2.51,0.25,2.5224194734000003
2021-03-01 07:30:00,2.7155,0.0,2.7155,0.1555,0,0.1555,2.56,0.0,2.56,2.7455,0.0,2.7455,0.1555,0,0.1555,2.59,0.0,2.59
2021-03-01 08:00:00,2.779,0.0,2.779,0.23900000000000002,0,0.23900000000000002,2.54,0.0,2.54,2.809,0.0,2.809,0.23900000000000002,0,0.23900000000000002,2.5700000000000003,0.0,2.5700000000000003
2021-03-01 08:30:00,2.8325,0.61,2.8974396025,0.29250000000000004,0,0.29250000000000004,2.54,0.61,2.612221277,2.8625,-0.38,2.8876125519,0.29250000000000004,0,0.29250000000000004,2.5700000000000003,-0.38,2.5979414928
2021-03-01 09:00:00,2.775,0.0,2.775,0.465,0,0.465,2.31,0.0,2.31,2.795,0.0,2.795,0.465,0,0.465,2.33,0.0,2.33
2021-03-01 09:30:00,2.6315,0.0,2.6315,0.5015000000000001,0,0.5015000000000001,2.13,0.0,2.13,2.6515,0.0,2.6515,0.5015000000000001,0,0.5015000000000001,2.15,0.0,2.15
2021-03-01 10:00:00,2.521,0.0,2.521,0.421,0,0.421,2.1,0.0,2.1,2.541,0.0,2.541,0.421,0,0.421,2.12,0.0,2.12
2021-03-01 10:30:00,2.402,0.0,2.402,0.482,0,0.482,1.92,0.0,1.92,2.422,0.0,2.422,0.482,0,0.482,1.94,0.0,1.94
2021-03-01 11:00:00,2.2965,0.0,2.2965,0.5765,0,0.5765,1.72,0.0,1.72,2.3064999999999998,0.0,2.3064999999999998,0.5765,0,0.5765,1.73,0.0,1.73
2021-03-01 11:30:00,2.215,0.55,2.2822631312,0.665,0,0.665,1.55,0.55,1.6446884203,2.295,-0.43,2.3349357593,0.665,0,0.665,1.63,-0.43,1.6857639218
2021-03-01 12:00:00,2.1525,0.59,2.2318952148,0.6325000000000001,0,0.6325000000000001,1.52,0.59,1.6304907237,2.1725,-0.4,2.2090170325,0.6325000000000001,0,0.6325000000000001,1.54,-0.4,1.5911002483
2021-03-01 12:30:00,2.142,0.0,2.142,0.652,0,0.652,1.49,0.0,1.49,2.152,0.0,2.152,0.652,0,0.652,1.5,0.0,1.5
2021-03-01 13:00:00,2.149,0.0,2.149,0.669,0,0.669,1.48,0.0,1.48,2.159,0.0,2.159,0.669,0,0.669,1.49,0.0,1.49
2021-03-01 13:30:00,2.0945,0.66,2.1960260131,0.7245,0,0.7245,1.37,0.66,1.5206906326,2.1145,-0.33,2.1400958507,0.7245,0,0.7245,1.3900000000000001,-0.33,1.4286357128
2021-03-01 14:00:00,2.059,0.0,2.059,0.619,0,0.619,1.44,0.0,1.44,2.079,0.0,2.079,0.619,0,0.619,1.46,0.0,1.46
2021-03-01 14:30:00,2.0845,0.0,2.0845,0.6145,0,0.6145,1.47,0.0,1.47,2.1045,0.0,2.1045,0.6145,0,0.6145,1.49,0.0,1.49
2021-03-01 15:00:00,2.109,0.0,2.109,0.599,0,0.599,1.51,0.0,1.51,2.129,0.0,2.129,0.599,0,0.599,1.53,0.0,1.53
2021-03-01 15:30:00,2.116,0.0,2.116,0.466,0,0.466,1.65,0.0,1.65,2.136,0.0,2.136,0.466,0,0.466,1.67,0.0,1.67
2021-03-01 16:00:00,2.2185,0.0,2.2185,0.3685,0,0.3685,1.85,0.0,1.85,2.2485,0.0,2.2485,0.3685,0,0.3685,1.88,0.0,1.88
2021-03-01 16:30:00,2.358,0.0,2.358,0.258,0,0.258,2.1,0.0,2.1,2.388,0.0,2.388,0.258,0,0.258,2.13,0.0,2.13
2021-03-01 17:00:00,2.616,0.0,2.616,0.196,0,0.196,2.42,0.0,2.42,2.646,0.0,2.646,0.196,0,0.196,2.45,0.0,2.45
2021-03-01 17:30:00,2.92,0.0,2.92,0.16,0,0.16,2.76,0.0,2.76,2.96,0.0,2.96,0.16,0,0.16,2.8,0.0,2.8
2021-03-01 18:00:00,3.0605,-0.37,3.0827844962,0.12050000000000001,0,0.12050000000000001,2.94,-0.37,2.9631908477,3.1005,0.68,3.1741928502,0.12050000000000001,0,0.12050000000000001,2.98,0.68,3.0565994177
2021-03-01 18:30:00,3.16,0.0,3.16,0.05,0,0.05,3.11,0.0,3.11,3.2,0.0,3.2,0.05,0,0.05,3.15,0.0,3.15
2021-03-01 19:00:00,3.203,0.0,3.203,0.063,0,0.063,3.14,0.0,3.14,3.243,0.0,3.243,0.063,0,0.063,3.18,0.0,3.18
2021-03-01 19:30:00,3.1165,0.0,3.1165,0.0765,0,0.0765,3.04,0.0,3.04,3.1565,0.0,3.1565,0.0765,0,0.0765,3.08,0.0,3.08
2021-03-01 20:00:00,2.9785,0.6000000000000001,3.0383321494,0.0485,0,0.0485,2.93,0.6000000000000001,2.9908025679,3.0085,-0.36,3.0299624173,0.0485,0,0.0485,2.96,-0.36,2.9818115299
2021-03-01 20:30:00,2.8675,0.25,2.8783773641,0.0675,0,0.0675,2.8,0.25,2.8111385594,2.8975,0.25,2.9082651616,0.0675,0,0.0675,2.83,0.25,2.8410209433
2021-03-01 21:00:00,2.79,0.25,2.8011783235000003,0.09,0,0.09,2.7,0.25,2.7115493726,2.8200000000000003,0.25,2.8310598722,0.09,0,0.09,2.73,0.25,2.7414229882
2021-03-01 21:30:00,2.7115,0.26,2.7239369027,0.0815,0,0.0815,2.63,0.26,2.6428204631,2.7315,0.27,2.7448118788,0.0815,0,0.0815,2.65,0.27,2.6637192044
2021-03-01 22:00:00,2.5815,0.26,2.5945601265000002,0.2515,0,0.2515,2.33,0.26,2.3444615587,2.6015,0.28,2.6165248422,0.2515,0,0.2515,2.35,0.28,2.3666220653
2021-03-01 22:30:00,2.487,0.25,2.4995337565,0.617,0,0.617,1.87,0.25,1.88663722,2.507,0.25,2.5194342619,0.617,0,0.617,1.8900000000000001,0.25,1.9064626931
2021-03-01 23:00:00,2.328,0.25,2.3413850602,0.668,0,0.668,1.6600000000000001,0.25,1.6787197503,2.348,0.25,2.3612716913,0.668,0,0.668,1.6800000000000002,0.25,1.6984993377
2021-03-01 23:30:00,2.3745,0.25,2.3876243947,0.6645,0,0.6645,1.71,0.25,1.7281782315,2.3945,0.26,2.408574319,0.6645,0,0.6645,1.73,0.26,1.7494284781
2021-03-02 00:00:00,2.335,0.25,2.348345162,0.625,0,0.625,1.71,0.25,1.7281782315,2.355,0.25,2.3682324633,0.625,0,0.625,1.73,0.25,1.7479702515
2021-03-02 00:30:00,2.606,0.24,2.6170280854,0.586,0,0.586,2.02,0.24,2.0342074624,2.626,0.25,2.6378733859,0.586,0,0.586,2.04,0.25,2.0552615405
2021-03-02 01:00:00,2.71,0.24,2.7206065500000003,0.56,0,0.56,2.15,0.24,2.1633538777,2.74,0.25,2.7513814712,0.56,0,0.56,2.18,0.25,2.1942880394
2021-03-02 01:30:00,2.716,0.25,2.7274816223,0.536,0,0.536,2.18,0.25,2.1942880394,2.746,0.26,2.7582813489999998,0.536,0,0.536,2.21,0.26,2.2252415599
2021-03-02 02:00:00,2.6245000000000003,0.25,2.6363801414,0.5645,0,0.5645,2.06,0.25,2.0751144547,2.6545,0.26,2.6672027013,0.5645,0,0.5645,2.09,0.26,2.1061101586
2021-03-02 02:30:00,2.5955,0.25,2.6075122723,0.5555,0,0.5555,2.04,0.25,2.0552615405,2.6255,0.25,2.6373756369,0.5555,0,0.5555,2.07,0.25,2.085041966
2021-03-02 03:00:00,2.5755,0.65,2.6562568118,0.5455,0,0.5455,2.03,0.65,2.1315252755,2.5955,0.11,2.5978299117,0.5455,0,0.5455,2.05,0.11,2.0529490982
2021-03-02 03:30:00,2.51,0.0,2.51,0.5700000000000001,0,0.5700000000000001,1.94,0.0,1.94,2.5300000000000002,0.24,2.5413579047,0.5700000000000001,0,0.5700000000000001,1.96,0.24,1.9746392076000001
2021-03-02 04:00:00,2.466,0.25,2.4786399496,0.596,0,0.596,1.87,0.25,1.88663722,2.4859999999999998,0.25,2.498538773,0.596,0,0.596,1.8900000000000001,0.25,1.9064626931
2021-03-02 04:30:00,2.439,0.0,2.439,0.629,0,0.629,1.81,0.0,1.81,2.469,0.25,2.4816246694,0.629,0,0.629,1.8399999999999999,0.25,1.8569060289000001
2021-03-02 05:00:00,2.401,0.25,2.413980323,0.641,0,0.641,1.76,0.25,1.7776670104,2.421,0.26,2.4349211486,0.641,0,0.641,1.78,0.26,1.7988885457000001
2021-03-02 05:30:00,2.3905,0.25,2.403537029,0.6305000000000001,0,0.6305000000000001,1.76,0.25,1.7776670104,2.4105,0.25,2.4234294399,0.6305000000000001,0,0.6305000000000001,1.78,0.25,1.7974704448
2021-03-02 06:00:00,2.407,0.25,2.4199481399,0.627,0,0.627,1.78,0.25,1.7974704448,2.417,0.26,2.4309440553,0.627,0,0.627,1.79,0.26,1.808784122
2021-03-02 06:30:00,2.597,0.25,2.609005366,0.597,0,0.597,2.0,0.25,2.0155644371,2.617,0.26,2.6298838377,0.597,0,0.597,2.02,0.26,2.0366639389
2021-03-02 07:00:00,2.785,0.0,2.785,0.585,0,0.585,2.2,0.0,2.2,2.815,0.0,2.815,0.585,0,0.585,2.23,0.0,2.23
2021-03-02 07:30:00,2.817,0.0,2.817,0.607,0,0.607,2.21,0.0,2.21,2.8369999999999997,0.0,2.8369999999999997,0.607,0,0.607,2.23,0.0,2.23
2021-03-02 08:00:00,2.8165,0.0,2.8165,0.6465000000000001,0,0.6465000000000001,2.17,0.0,2.17,2.8465,0.0,2.8465,0.6465000000000001,0,0.6465000000000001,2.2,0.0,2.2
2021-03-02 08:30:00,2.8785,0.0,2.8785,0.6785,0,0.6785,2.2,0.0,2.2,2.9085,0.0,2.9085,0.6785,0,0.6785,2.23,0.0,2.23
2021-03-02 09:00:00,2.8515,0.0,2.8515,0.6815,0,0.6815,2.17,0.0,2.17,2.8815,0.0,2.8815,0.6815,0,0.6815,2.2,0.0,2.2
2021-03-02 09:30:00,2.779,0.0,2.779,0.609,0,0.609,2.17,0.0,2.17,2.799,0.0,2.799,0.609,0,0.609,2.19,0.0,2.19
2021-03-02 10:00:00,2.593,0.0,2.593,0.443,0,0.443,2.15,0.0,2.15,2.623,0.25,2.6348869046,0.443,0,0.443,2.18,0.25,2.1942880394
2021-03-02 10:30:00,2.4105,0.0,2.4105,0.6905,0,0.6905,1.72,0.0,1.72,2.4305,0.0,2.4305,0.6905,0,0.6905,1.74,0.0,1.74
2021-03-02 11:00:00,2.3145,0.0,2.3145,0.6945,0,0.6945,1.62,0.0,1.62,2.3345000000000002,0.0,2.3345000000000002,0.6945,0,0.6945,1.6400000000000001,0.0,1.6400000000000001
2021-03-02 11:30:00,2.2485,0.5700000000000001,2.3196232992,0.5985,0,0.5985,1.65,0.5700000000000001,1.7456803831,2.2685,-0.41000000000000003,2.3052531857,0.5985,0,0.5985,1.67,-0.41000000000000003,1.7195929750999999
2021-03-02 12:00:00,2.194,0.59,2.2719454219,0.544,0,0.544,1.65,0.59,1.7523127575,2.2439999999999998,-0.4,2.2793718433,0.544,0,0.544,1.7000000000000002,-0.4,1.7464249197
2021-03-02 12:30:00,2.2315,0.0,2.2315,0.6315000000000001,0,0.6315000000000001,1.6,0.0,1.6,2.2415,0.0,2.2415,0.6315000000000001,0,0.6315000000000001,1.6099999999999999,0.0,1.6099999999999999
2021-03-02 13:00:00,2.3105,0.0,2.3105,0.6405000000000001,0,0.6405000000000001,1.67,0.0,1.67,2.3405,0.0,2.3405,0.6405000000000001,0,0.6405000000000001,1.7000000000000002,0.0,1.7000000000000002
2021-03-02 13:30:00,2.3495,0.0,2.3495,0.6395000000000001,0,0.6395000000000001,1.71,0.0,1.71,2.3695,0.0,2.3695,0.6395000000000001,0,0.6395000000000001,1.73,0.0,1.73
2021-03-02 14:00:00,2.247,0.0,2.247,0.547,0,0.547,1.7000000000000002,0.0,1.7000000000000002,2.267,0.25,2.2807430807,0.547,0,0.547,1.72,0.25,1.7380736463000002
2021-03-02 14:30:00,2.409,0.0,2.409,0.529,0,0.529,1.88,0.0,1.88,2.429,0.0,2.429,0.529,0,0.529,1.9,0.0,1.9
2021-03-02 15:00:00,2.4735,0.0,2.4735,0.3635,0,0.3635,2.11,0.0,2.11,2.4935,0.0,2.4935,0.3635,0,0.3635,2.13,0.0,2.13
2021-03-02 15:30:00,2.492,0.0,2.492,0.112,0,0.112,2.38,0.0,2.38,2.5220000000000002,0.24,2.5333937712,0.112,0,0.112,2.41,0.24,2.4219207254
2021-03-02 16:00:00,2.5045,0.25,2.5169466125,0.0745,0,0.0745,2.43,0.25,2.4428262321,2.5345,0.24,2.5458378287,0.0745,0,0.0745,2.46,0.24,2.4716795909
2021-03-02 16:30:00,2.6645,0.65,2.7426374624000003,0.1345,0,0.1345,2.5300000000000002,0.65,2.6121638540000003,2.6945,-0.30000000000000004,2.7111492489,0.1345,0,0.1345,2.56,-0.30000000000000004,2.5775181862
2021-03-02 17:00:00,2.836,0.64,2.9073176641,0.136,0,0.136,2.7,0.64,2.7748153092,2.866,0.13,2.8689468451,0.136,0,0.136,2.73,0.13,2.7330934854
2021-03-02 17:30:00,3.065,0.59,3.1212697737,0.355,0,0.355,2.71,0.59,2.7734815666,3.105,-0.38,3.1281663958,0.355,0,0.355,2.75,-0.38,2.7761304004
2021-03-02 18:00:00,3.162,0.0,3.162,0.532,0,0.532,2.63,0.0,2.63,3.192,0.0,3.192,0.532,0,0.532,2.66,0.0,2.66
2021-03-02 18:30:00,3.2615,0.0,3.2615,0.6015,0,0.6015,2.66,0.0,2.66,3.3015,0.0,3.3015,0.6015,0,0.6015,2.7,0.0,2.7
2021-03-02 19:00:00,3.228,0.0,3.228,0.618,0,0.618,2.61,0.0,2.61,3.248,0.0,3.248,0.618,0,0.618,2.63,0.0,2.63
2021-03-02 19:30:00,3.125,0.0,3.125,0.655,0,0.655,2.47,0.0,2.47,3.155,0.0,3.155,0.655,0,0.655,2.5,0.0,2.5
2021-03-02 20:00:00,2.9365,0.53,2.9839457519,0.6965,0,0.6965,2.24,0.53,2.3018470844,2.9765,-0.48,3.0149547675,0.6965,0,0.6965,2.2800000000000002,-0.48,2.3299785407
2021-03-02 20:30:00,2.8345000000000002,0.0,2.8345000000000002,0.6845,0,0.6845,2.15,0.0,2.15,2.8645,0.0,2.8645,0.6845,0,0.6845,2.18,0.0,2.18
2021-03-02 21:00:00,2.777,0.0,2.777,0.617,0,0.617,2.16,0.0,2.16,2.807,0.0,2.807,0.617,0,0.617,2.19,0.0,2.19
2021-03-02 21:30:00,2.6790000000000003,0.0,2.6790000000000003,0.579,0,0.579,2.1,0.0,2.1,2.699,0.25,2.7105536335,0.579,0,0.579,2.12,0.25,2.134689673
