Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-02 22:00:00,2.572,0.26,2.5851081215000002,0.452,0,0.452,2.12,0.26,2.135883892,2.602,0.26,2.6149577433999998,0.452,0,0.452,2.15,0.26,2.1656638705
2021-03-02 22:30:00,2.3775,0.30000000000000004,2.3963526973000002,0.2975,0,0.2975,2.08,0.30000000000000004,2.1015232571,2.4075,0.30000000000000004,2.4261195869,0.2975,0,0.2975,2.11,0.30000000000000004,2.1312203077
2021-03-02 23:00:00,2.337,0.29,2.3549244149,0.197,0,0.197,2.14,0.29,2.1595601404,2.357,0.30000000000000004,2.3760153619,0.197,0,0.197,2.16,0.30000000000000004,2.1807338214
2021-03-02 23:30:00,2.351,0.26,2.3653331689,0.441,0,0.441,1.9100000000000001,0.26,1.9276151068,2.3609999999999998,0.27,2.3763882259,0.441,0,0.441,1.92,0.27,1.9388914358
2021-03-03 00:00:00,2.2685,0.26,2.2833511009,0.48850000000000005,0,0.48850000000000005,1.78,0.26,1.7988885457000001,2.2885,0.27,2.30437242,0.48850000000000005,0,0.48850000000000005,1.8,0.27,1.8201373575000002
2021-03-03 00:30:00,2.6165000000000003,0.5,2.6638453878,0.4965,0,0.4965,2.12,0.5,2.1781643648,2.6365,0.0,2.6365,0.4965,0,0.4965,2.14,0.0,2.14
2021-03-03 01:00:00,2.6835,0.24,2.694210877,0.47350000000000003,0,0.47350000000000003,2.21,0.24,2.2229934773,2.7035,0.25,2.7150344841000003,0.47350000000000003,0,0.47350000000000003,2.23,0.25,2.2439696968
2021-03-03 01:30:00,2.74,0.24,2.7504908652999998,0.42,0,0.42,2.32,0.24,2.3323807579,2.76,0.25,2.7712993342,0.42,0,0.42,2.34,0.25,2.3533168083
2021-03-03 02:00:00,2.634,0.25,2.6458374856,0.47400000000000003,0,0.47400000000000003,2.16,0.25,2.1744194628,2.664,0.26,2.6766576173,0.47400000000000003,0,0.47400000000000003,2.19,0.26,2.2053797859
2021-03-03 02:30:00,2.6495,0.51,2.6981382933,0.5195000000000001,0,0.5195000000000001,2.13,0.51,2.1902054698,2.6795,0.2,2.6869537119,0.5195000000000001,0,0.5195000000000001,2.16,0.2,2.1692394981
2021-03-03 03:00:00,2.504,0.26,2.5174622142,0.47400000000000003,0,0.47400000000000003,2.03,0.26,2.0465825173,2.524,0.26,2.5373561043,0.47400000000000003,0,0.47400000000000003,2.05,0.26,2.0664220285
2021-03-03 03:30:00,2.4715,0.25,2.4841119641000002,0.2615,0,0.2615,2.21,0.25,2.2240953217,2.5015,0.25,2.5139614655,0.2615,0,0.2615,2.24,0.25,2.2539077177
2021-03-03 04:00:00,2.4235,0.25,2.4363604516,0.1135,0,0.1135,2.31,0.25,2.3234887562,2.4435000000000002,0.26,2.4572936841,0.1135,0,0.1135,2.33,0.26,2.3444615587
2021-03-03 04:30:00,2.403,0.26,2.417024824,0.043000000000000003,0,0.043000000000000003,2.36,0.26,2.3742788379,2.433,0.27,2.4479356609,0.043000000000000003,0,0.043000000000000003,2.39,0.27,2.4052026941999998
2021-03-03 05:00:00,2.4025,0.25,2.4154722623,0.0925,0,0.0925,2.31,0.25,2.3234887562,2.4225,0.26,2.436412578,0.0925,0,0.0925,2.33,0.26,2.3444615587
2021-03-03 05:30:00,2.3755,0.24,2.3875929825,0.2255,0,0.2255,2.15,0.24,2.1633538777,2.4055,0.25,2.4184561708,0.2255,0,0.2255,2.18,0.25,2.1942880394
2021-03-03 06:00:00,2.3535,0.24,2.3657054445,0.4335,0,0.4335,1.92,0.24,1.9349418595999999,2.3735,0.25,2.3866298938,0.4335,0,0.4335,1.94,0.25,1.9560419218
2021-03-03 06:30:00,2.5315,0.5700000000000001,2.59487808,0.4615,0,0.4615,2.07,0.5700000000000001,2.1470444802,2.5615,-0.16,2.5664922073,0.4615,0,0.4615,2.1,-0.16,2.106086418
2021-03-03 07:00:00,2.63,0.0,2.63,0.46,0,0.46,2.17,0.0,2.17,2.65,0.0,2.65,0.46,0,0.46,2.19,0.0,2.19
2021-03-03 07:30:00,2.677,0.0,2.677,0.327,0,0.327,2.35,0.0,2.35,2.707,0.0,2.707,0.327,0,0.327,2.38,0.0,2.38
2021-03-03 08:00:00,2.6790000000000003,0.0,2.6790000000000003,0.289,0,0.289,2.39,0.0,2.39,2.709,0.0,2.709,0.289,0,0.289,2.42,0.0,2.42
2021-03-03 08:30:00,2.7905,0.0,2.7905,0.2605,0,0.2605,2.5300000000000002,0.0,2.5300000000000002,2.8205,0.0,2.8205,0.2605,0,0.2605,2.56,0.0,2.56
2021-03-03 09:00:00,2.7585,0.0,2.7585,0.1885,0,0.1885,2.5700000000000003,0.0,2.5700000000000003,2.7984999999999998,0.0,2.7984999999999998,0.1885,0,0.1885,2.61,0.0,2.61
2021-03-03 09:30:00,2.7465,0.0,2.7465,0.08650000000000001,0,0.08650000000000001,2.66,0.0,2.66,2.7765,0.0,2.7765,0.08650000000000001,0,0.08650000000000001,2.69,0.0,2.69
2021-03-03 10:00:00,2.601,0.0,2.601,0.201,0,0.201,2.4,0.0,2.4,2.6310000000000002,0.0,2.6310000000000002,0.201,0,0.201,2.43,0.0,2.43
2021-03-03 10:30:00,2.5,0.0,2.5,0.29,0,0.29,2.21,0.0,2.21,2.5300000000000002,0.0,2.5300000000000002,0.29,0,0.29,2.24,0.0,2.24
2021-03-03 11:00:00,2.612,0.65,2.6916619401,0.322,0,0.322,2.29,0.65,2.38046214,2.652,-0.37,2.6776863147,0.322,0,0.322,2.33,-0.37,2.3591947779
2021-03-03 11:30:00,2.592,0.64,2.6698434411000003,0.252,0,0.252,2.34,0.64,2.4259431156,2.662,-0.38,2.6889856824000002,0.252,0,0.252,2.41,-0.38,2.4397745798
2021-03-03 12:00:00,2.5465,0.0,2.5465,0.1365,0,0.1365,2.41,0.0,2.41,2.5765000000000002,0.0,2.5765000000000002,0.1365,0,0.1365,2.44,0.0,2.44
2021-03-03 12:30:00,2.5995,0.0,2.5995,0.0395,0,0.0395,2.56,0.0,2.56,2.6295,0.25,2.6413576528,0.0395,0,0.0395,2.59,0.25,2.6020376631
2021-03-03 13:00:00,2.4725,0.0,2.4725,0.052500000000000005,0,0.052500000000000005,2.42,0.0,2.42,2.5025,0.0,2.5025,0.052500000000000005,0,0.052500000000000005,2.45,0.0,2.45
2021-03-03 13:30:00,2.5375,0.25,2.5497855302,0.0275,0,0.0275,2.51,0.25,2.5224194734000003,2.5675,0.25,2.5796426594,0.0275,0,0.0275,2.54,0.25,2.5522734962999998
2021-03-03 14:00:00,2.56,0.0,2.56,0.02,0,0.02,2.54,0.0,2.54,2.59,0.0,2.59,0.02,0,0.02,2.5700000000000003,0.0,2.5700000000000003
2021-03-03 14:30:00,2.6155,0.25,2.6274208360999998,0.035500000000000004,0,0.035500000000000004,2.58,0.25,2.5920841036,2.6555,0.25,2.6672420681,0.035500000000000004,0,0.035500000000000004,2.62,0.25,2.631900454
2021-03-03 15:00:00,2.5869999999999997,0.25,2.5990515578,0.037,0,0.037,2.55,0.25,2.5622255951,2.617,0.25,2.6289140343,0.037,0,0.037,2.58,0.25,2.5920841036
2021-03-03 15:30:00,2.501,0.25,2.5134639443999998,0.081,0,0.081,2.42,0.25,2.432878953,2.531,0.25,2.5433169287,0.081,0,0.081,2.45,0.25,2.4627220712
2021-03-03 16:00:00,2.6055,0.25,2.6174663798999998,0.0155,0,0.0155,2.59,0.25,2.6020376631,2.6355,0.25,2.6473307783999998,0.0155,0,0.0155,2.62,0.25,2.631900454
2021-03-03 16:30:00,2.7039999999999997,0.24,2.7146299932,0.024,0,0.024,2.68,0.24,2.6907248094,2.7439999999999998,0.25,2.7553649486,0.024,0,0.024,2.7199999999999998,0.25,2.7314648085
2021-03-03 17:00:00,2.6825,0.0,2.6825,0.022500000000000003,0,0.022500000000000003,2.66,0.0,2.66,2.7225,0.25,2.7339543248,0.022500000000000003,0,0.022500000000000003,2.7,0.25,2.7115493726
2021-03-03 17:30:00,2.9395,0.0,2.9395,0.0095,0,0.0095,2.93,0.0,2.93,2.9695,0.0,2.9695,0.0095,0,0.0095,2.96,0.0,2.96
2021-03-03 18:00:00,3.0995,0.63,3.1628784754,0.0095,0,0.0095,3.09,0.63,3.1535694062,3.1795,-0.36,3.1998156588,0.0095,0,0.0095,3.17,-0.36,3.1903761534
2021-03-03 18:30:00,3.271,0.0,3.271,0.001,0,0.001,3.27,0.0,3.27,3.311,0.0,3.311,0.001,0,0.001,3.31,0.0,3.31
2021-03-03 19:00:00,3.24,0.0,3.24,0.0,0,0.0,3.24,0.0,3.24,3.2800000000000002,0.0,3.2800000000000002,0.0,0,0.0,3.2800000000000002,0.0,3.2800000000000002
2021-03-03 19:30:00,3.07,0.0,3.07,0.0,0,0.0,3.07,0.0,3.07,3.11,0.0,3.11,0.0,0,0.0,3.11,0.0,3.11
2021-03-03 20:00:00,2.95,0.6000000000000001,3.0103986447,0.0,0,0.0,2.95,0.6000000000000001,3.0103986447,2.99,-0.17,2.9948288766,0.0,0,0.0,2.99,-0.17,2.9948288766
2021-03-03 20:30:00,2.852,0.0,2.852,0.002,0,0.002,2.85,0.0,2.85,2.882,0.0,2.882,0.002,0,0.002,2.88,0.0,2.88
2021-03-03 21:00:00,2.7325,0.0,2.7325,0.0025,0,0.0025,2.73,0.0,2.73,2.7625,0.0,2.7625,0.0025,0,0.0025,2.76,0.0,2.76
2021-03-03 21:30:00,2.6125,0.38,2.6399917139999998,0.0025,0,0.0025,2.61,0.38,2.6375177725,2.6425,0.25,2.654299578,0.0025,0,0.0025,2.64,0.25,2.6518107021
2021-03-03 22:00:00,2.474,0.26,2.4876245697,0.024,0,0.024,2.45,0.26,2.4637572932,2.504,0.27,2.5185146416,0.024,0,0.024,2.48,0.27,2.4946542847
2021-03-03 22:30:00,2.3575,0.29,2.3752697215,0.0275,0,0.0275,2.33,0.29,2.3479778534,2.3875,0.31,2.4075415365,0.0275,0,0.0275,2.36,0.31,2.3802730936
2021-03-03 23:00:00,2.3075,0.32,2.3295828489,0.0175,0,0.0175,2.29,0.32,2.3122499865,2.3275,0.30000000000000004,2.3467544076999998,0.0175,0,0.0175,2.31,0.30000000000000004,2.3293990641
2021-03-03 23:30:00,2.339,0.27,2.3545320129,0.009000000000000001,0,0.009000000000000001,2.33,0.27,2.3455916098,2.3689999999999998,0.27,2.3843365954,0.009000000000000001,0,0.009000000000000001,2.36,0.27,2.375394704
2021-03-04 00:00:00,2.2805,0.27,2.296427715,0.0105,0,0.0105,2.27,0.27,2.2860008749,2.3105,0.28,2.3274041871,0.0105,0,0.0105,2.3,0.28,2.3169807941
2021-03-04 00:30:00,2.599,0.25,2.61099617,0.029,0,0.029,2.5700000000000003,0.25,2.582130903,2.6390000000000002,0.26,2.6517769514,0.029,0,0.029,2.61,0.26,2.6229182221
2021-03-04 01:00:00,2.6870000000000003,0.26,2.6995497773,0.037,0,0.037,2.65,0.26,2.662724169,2.717,0.27,2.7303825739,0.037,0,0.037,2.68,0.27,2.6935664091
2021-03-04 01:30:00,2.6685,0.27,2.6821245776,0.0385,0,0.0385,2.63,0.27,2.6438229895000003,2.7085,0.28,2.7229344924000003,0.0385,0,0.0385,2.67,0.28,2.6846415031
2021-03-04 02:00:00,2.626,0.26,2.6388398966,0.046,0,0.046,2.58,0.26,2.5930676813,2.656,0.27,2.6696883713,0.046,0,0.046,2.61,0.27,2.6239283527
2021-03-04 02:30:00,2.5705,0.31,2.5891253832,0.09050000000000001,0,0.09050000000000001,2.48,0.31,2.499299902,2.6005000000000003,0.24,2.611551311,0.09050000000000001,0,0.09050000000000001,2.51,0.24,2.5214479967
2021-03-04 03:00:00,2.4815,0.26,2.4950836158,0.0915,0,0.0915,2.39,0.26,2.4041006634,2.5115,0.27,2.5259715458,0.0915,0,0.0915,2.42,0.27,2.4350154004
2021-03-04 03:30:00,2.414,0.26,2.4279612847,0.084,0,0.084,2.33,0.26,2.3444615587,2.444,0.27,2.4588688456,0.084,0,0.084,2.36,0.27,2.375394704
2021-03-04 04:00:00,2.3555,0.26,2.369805952,0.0555,0,0.0555,2.3,0.26,2.3146490015,2.3755,0.27,2.3907948992,0.0555,0,0.0555,2.32,0.27,2.3356583654
2021-03-04 04:30:00,2.403,0.25,2.4159695776,0.023,0,0.023,2.38,0.25,2.3930942313,2.423,0.26,2.4369097234,0.023,0,0.023,2.4,0.26,2.4140422532
2021-03-04 05:00:00,2.344,0.26,2.3583757122,0.014,0,0.014,2.33,0.26,2.3444615587,2.364,0.27,2.3793688239,0.014,0,0.014,2.35,0.27,2.3654597862
2021-03-04 05:30:00,2.3575,0.25,2.3707185092,0.0175,0,0.0175,2.34,0.25,2.3533168083,2.3875,0.25,2.4005533216,0.0175,0,0.0175,2.37,0.25,2.383149177
2021-03-04 06:00:00,2.3325,0.26,2.346946154,0.022500000000000003,0,0.022500000000000003,2.31,0.26,2.3245859846,2.3525,0.27,2.3679434643,0.022500000000000003,0,0.022500000000000003,2.33,0.27,2.3455916098
2021-03-04 06:30:00,2.4955,0.27,2.510063794,0.0155,0,0.0155,2.48,0.27,2.4946542847,2.5255,0.27,2.5398917792,0.0155,0,0.0155,2.51,0.27,2.5244801445
2021-03-04 07:00:00,2.6485000000000003,0.0,2.6485000000000003,0.0085,0,0.0085,2.64,0.0,2.64,2.6885,0.25,2.700098563,0.0085,0,0.0085,2.68,0.25,2.6916351907
2021-03-04 07:30:00,2.7359999999999998,0.0,2.7359999999999998,0.006,0,0.006,2.73,0.0,2.73,2.766,0.25,2.7772749234000003,0.006,0,0.006,2.76,0.25,2.7712993342
2021-03-04 08:00:00,2.765,0.0,2.765,0.015,0,0.015,2.75,0.0,2.75,2.795,0.0,2.795,0.015,0,0.015,2.7800000000000002,0.0,2.7800000000000002
2021-03-04 08:30:00,2.8265000000000002,0.0,2.8265000000000002,0.0165,0,0.0165,2.81,0.0,2.81,2.8665000000000003,0.0,2.8665000000000003,0.0165,0,0.0165,2.85,0.0,2.85
2021-03-04 09:00:00,2.864,0.0,2.864,0.014,0,0.014,2.85,0.0,2.85,2.904,0.25,2.9147411549,0.014,0,0.014,2.89,0.25,2.900792995
2021-03-04 09:30:00,2.8625,0.0,2.8625,0.0025,0,0.0025,2.86,0.0,2.86,2.9025,0.25,2.9132466854,0.0025,0,0.0025,2.9,0.25,2.9107559156000002
2021-03-04 10:00:00,2.8835,0.0,2.8835,0.0035,0,0.0035,2.88,0.0,2.88,2.9135,0.0,2.9135,0.0035,0,0.0035,2.91,0.0,2.91
2021-03-04 10:30:00,2.843,0.25,2.8539707427,0.003,0,0.003,2.84,0.25,2.8509822869,2.863,0.26,2.8747815569,0.003,0,0.003,2.86,0.26,2.8717938645
2021-03-04 11:00:00,2.8535,0.25,2.864430528,0.0035,0,0.0035,2.85,0.25,2.8609439002,2.8735,0.26,2.8852386816,0.0035,0,0.0035,2.87,0.26,2.8817529388
2021-03-04 11:30:00,2.8449999999999998,0.25,2.85596306,0.005,0,0.005,2.84,0.25,2.8509822869,2.875,0.26,2.886732582,0.005,0,0.005,2.87,0.26,2.8817529388
2021-03-04 12:00:00,2.8535,0.0,2.8535,0.0035,0,0.0035,2.85,0.0,2.85,2.8835,0.25,2.8943172338,0.0035,0,0.0035,2.88,0.25,2.8908303305
2021-03-04 12:30:00,2.9325,0.0,2.9325,0.0025,0,0.0025,2.93,0.0,2.93,2.9825,0.0,2.9825,0.0025,0,0.0025,2.98,0.0,2.98
2021-03-04 13:00:00,2.9625,0.0,2.9625,0.0025,0,0.0025,2.96,0.0,2.96,3.0125,0.0,3.0125,0.0025,0,0.0025,3.01,0.0,3.01
2021-03-04 13:30:00,3.0325,0.0,3.0325,0.0025,0,0.0025,3.03,0.0,3.03,3.0725,0.0,3.0725,0.0025,0,0.0025,3.07,0.0,3.07
2021-03-04 14:00:00,2.9325,0.25,2.9431371443,0.0025,0,0.0025,2.93,0.25,2.9406461875,2.9725,0.25,2.9829945106,0.0025,0,0.0025,2.9699999999999998,0.25,2.9805033132
2021-03-04 14:30:00,2.9530000000000003,0.0,2.9530000000000003,0.003,0,0.003,2.95,0.0,2.95,2.983,0.0,2.983,0.003,0,0.003,2.98,0.0,2.98
2021-03-04 15:00:00,2.933,0.0,2.933,0.003,0,0.003,2.93,0.0,2.93,2.963,0.0,2.963,0.003,0,0.003,2.96,0.0,2.96
2021-03-04 15:30:00,2.9735,0.0,2.9735,0.0035,0,0.0035,2.9699999999999998,0.0,2.9699999999999998,3.0035,0.0,3.0035,0.0035,0,0.0035,3.0,0.0,3.0
2021-03-04 16:00:00,3.0055,0.0,3.0055,0.0055000000000000005,0,0.0055000000000000005,3.0,0.0,3.0,3.0355,0.0,3.0355,0.0055000000000000005,0,0.0055000000000000005,3.03,0.0,3.03
2021-03-04 16:30:00,3.0985,0.0,3.0985,0.0085,0,0.0085,3.09,0.0,3.09,3.1385,0.0,3.1385,0.0085,0,0.0085,3.13,0.0,3.13
2021-03-04 17:00:00,3.158,0.64,3.2221986283,0.008,0,0.008,3.15,0.64,3.2143584119,3.208,-0.35000000000000003,3.2270364113,0.008,0,0.008,3.2,-0.35000000000000003,3.2190837206
2021-03-04 17:30:00,3.2525,0.0,3.2525,0.0025,0,0.0025,3.25,0.0,3.25,3.2925,0.0,3.2925,0.0025,0,0.0025,3.29,0.0,3.29
2021-03-04 18:00:00,3.2845,0.0,3.2845,0.0045000000000000005,0,0.0045000000000000005,3.2800000000000002,0.0,3.2800000000000002,3.3245,0.0,3.3245,0.0045000000000000005,0,0.0045000000000000005,3.32,0.0,3.32
2021-03-04 18:30:00,3.3445,0.0,3.3445,0.0045000000000000005,0,0.0045000000000000005,3.34,0.0,3.34,3.3845,0.0,3.3845,0.0045000000000000005,0,0.0045000000000000005,3.38,0.0,3.38
2021-03-04 19:00:00,3.2560000000000002,0.0,3.2560000000000002,0.006,0,0.006,3.25,0.0,3.25,3.296,0.0,3.296,0.006,0,0.006,3.29,0.0,3.29
2021-03-04 19:30:00,3.125,0.6900000000000001,3.2002695199,0.005,0,0.005,3.12,0.6900000000000001,3.1953873005,3.175,-0.09,3.1762753344,0.005,0,0.005,3.17,-0.09,3.1712773452
2021-03-04 20:00:00,2.942,0.25,2.9526029195000003,0.002,0,0.002,2.94,0.25,2.9506101064,2.972,0.25,2.9824962699,0.002,0,0.002,2.9699999999999998,0.25,2.9805033132
2021-03-04 20:30:00,2.8865,0.25,2.8973060332,0.006500000000000001,0,0.006500000000000001,2.88,0.25,2.8908303305,2.9365,0.25,2.947122707,0.006500000000000001,0,0.006500000000000001,2.93,0.25,2.9406461875
2021-03-04 21:00:00,2.7685,0.25,2.7797647832,0.018500000000000003,0,0.018500000000000003,2.75,0.25,2.7613402543000003,2.7984999999999998,0.25,2.809644506,0.018500000000000003,0,0.018500000000000003,2.7800000000000002,0.25,2.791218372
2021-03-04 21:30:00,2.6855,0.29,2.7011127799,0.0055000000000000005,0,0.0055000000000000005,2.68,0.29,2.6956446353,2.7255000000000003,0.28,2.7398449317,0.0055000000000000005,0,0.0055000000000000005,2.7199999999999998,0.28,2.7343737857
2021-03-04 22:00:00,2.5465,0.29,2.5629596661000003,0.006500000000000001,0,0.006500000000000001,2.54,0.29,2.5565015157,2.5765000000000002,0.30000000000000004,2.5939067543,0.006500000000000001,0,0.006500000000000001,2.5700000000000003,0.30000000000000004,2.5874504826
2021-03-04 22:30:00,2.4215,0.30000000000000004,2.4400127561,0.021500000000000002,0,0.021500000000000002,2.4,0.30000000000000004,2.4186773245,2.4515000000000002,0.31,2.471022511,0.021500000000000002,0,0.021500000000000002,2.43,0.31,2.4496938584
2021-03-04 23:00:00,2.35,0.36,2.3774145621000002,0.02,0,0.02,2.33,0.36,2.3576471322,2.4,0.21,2.4091699815,0.02,0,0.02,2.38,0.21,2.3892467432
2021-03-04 23:30:00,2.335,0.28,2.3517280879999998,0.015,0,0.015,2.32,0.28,2.336835467,2.365,0.29,2.3827137889,0.015,0,0.015,2.35,0.29,2.3678260071
2021-03-05 00:00:00,2.323,0.27,2.338638279,0.003,0,0.003,2.32,0.27,2.3356583654,2.3529999999999998,0.27,2.368440204,0.003,0,0.003,2.35,0.27,2.3654597862
2021-03-05 00:30:00,2.6505,0.26,2.6632217800999998,0.0005,0,0.0005,2.65,0.26,2.662724169,2.6805,0.26,2.6930800675,0.0005,0,0.0005,2.68,0.26,2.6925824036
2021-03-05 01:00:00,2.702,0.26,2.7144804291,0.002,0,0.002,2.7,0.26,2.7124896313,2.732,0.27,2.7453094543,0.002,0,0.002,2.73,0.27,2.7433191575
2021-03-05 01:30:00,2.7645,0.26,2.7766995246,0.0045000000000000005,0,0.0045000000000000005,2.76,0.26,2.7722193275,2.7945,0.28,2.8084925227,0.0045000000000000005,0,0.0045000000000000005,2.79,0.28,2.8040149786
2021-03-05 02:00:00,2.685,0.28,2.6995601494,0.015,0,0.015,2.67,0.28,2.6846415031,2.715,0.30000000000000004,2.7315242997,0.015,0,0.015,2.7,0.30000000000000004,2.7166155414
2021-03-05 02:30:00,2.665,0.28,2.6796688228,0.025,0,0.025,2.64,0.28,2.6548069610000002,2.6950000000000003,0.30000000000000004,2.711646179,0.025,0,0.025,2.67,0.30000000000000004,2.6868010719
2021-03-05 03:00:00,2.6,0.29,2.6161230858,0.01,0,0.01,2.59,0.29,2.6061849512,2.63,0.27,2.6438229895000003,0.01,0,0.01,2.62,0.27,2.6338754716
2021-03-05 03:30:00,2.5220000000000002,0.27,2.5364116385,0.012,0,0.012,2.51,0.27,2.5244801445,2.552,0.28,2.5673145503,0.012,0,0.012,2.54,0.28,2.5553864678
2021-03-05 04:00:00,2.499,0.26,2.512489005,0.029,0,0.029,2.47,0.26,2.4836465127,2.529,0.26,2.542329837,0.029,0,0.029,2.5,0.26,2.5134836383
2021-03-05 04:30:00,2.4895,0.26,2.5030402014,0.0195,0,0.0195,2.47,0.26,2.4836465127,2.5195,0.28,2.5350108974000003,0.0195,0,0.0195,2.5,0.28,2.5156311335
2021-03-05 05:00:00,2.4565,0.26,2.4702210933,0.026500000000000003,0,0.026500000000000003,2.43,0.26,2.443869882,2.4765,0.27,2.4911748734,0.026500000000000003,0,0.026500000000000003,2.45,0.27,2.4648326515
2021-03-05 05:30:00,2.442,0.26,2.4558021093,0.07200000000000001,0,0.07200000000000001,2.37,0.26,2.3842189497,2.482,0.27,2.4966425455,0.07200000000000001,0,0.07200000000000001,2.41,0.27,2.4250773184
2021-03-05 06:00:00,2.4225,0.26,2.436412578,0.12250000000000001,0,0.12250000000000001,2.3,0.26,2.3146490015,2.4525,0.27,2.4673176224,0.12250000000000001,0,0.12250000000000001,2.33,0.27,2.3455916098
2021-03-05 06:30:00,2.56,0.26,2.5731692521,0.1,0,0.1,2.46,0.26,2.4737016797,2.59,0.27,2.60403533,0.1,0,0.1,2.49,0.27,2.5045957758
2021-03-05 07:00:00,2.716,0.0,2.716,0.126,0,0.126,2.59,0.0,2.59,2.746,0.25,2.7573567053,0.126,0,0.126,2.62,0.25,2.631900454
2021-03-05 07:30:00,2.7875,0.0,2.7875,0.11750000000000001,0,0.11750000000000001,2.67,0.0,2.67,2.8175,0.0,2.8175,0.11750000000000001,0,0.11750000000000001,2.7,0.0,2.7
2021-03-05 08:00:00,2.7880000000000003,0.0,2.7880000000000003,0.188,0,0.188,2.6,0.0,2.6,2.808,0.0,2.808,0.188,0,0.188,2.62,0.0,2.62
2021-03-05 08:30:00,2.877,0.0,2.877,0.307,0,0.307,2.5700000000000003,0.0,2.5700000000000003,2.907,0.0,2.907,0.307,0,0.307,2.6,0.0,2.6
2021-03-05 09:00:00,2.6905,0.0,2.6905,0.3905,0,0.3905,2.3,0.0,2.3,2.7205,0.0,2.7205,0.3905,0,0.3905,2.33,0.0,2.33
2021-03-05 09:30:00,2.5005,0.0,2.5005,0.5205000000000001,0,0.5205000000000001,1.98,0.0,1.98,2.5205,0.0,2.5205,0.5205000000000001,0,0.5205000000000001,2.0,0.0,2.0
2021-03-05 10:00:00,2.457,0.0,2.457,0.607,0,0.607,1.85,0.0,1.85,2.477,0.0,2.477,0.607,0,0.607,1.87,0.0,1.87
2021-03-05 10:30:00,2.375,0.6000000000000001,2.4496173171,0.555,0,0.555,1.82,0.6000000000000001,1.9163506986,2.395,-0.38,2.4249587625,0.555,0,0.555,1.8399999999999999,-0.38,1.8788294228
2021-03-05 11:00:00,2.351,0.0,2.351,0.431,0,0.431,1.92,0.0,1.92,2.371,0.0,2.371,0.431,0,0.431,1.94,0.0,1.94
2021-03-05 11:30:00,2.3045,0.0,2.3045,0.5845,0,0.5845,1.72,0.0,1.72,2.3245,0.0,2.3245,0.5845,0,0.5845,1.74,0.0,1.74
2021-03-05 12:00:00,2.3025,0.0,2.3025,0.5025000000000001,0,0.5025000000000001,1.8,0.0,1.8,2.3225,0.0,2.3225,0.5025000000000001,0,0.5025000000000001,1.82,0.0,1.82
2021-03-05 12:30:00,2.4075,0.0,2.4075,0.3275,0,0.3275,2.08,0.0,2.08,2.4275,0.0,2.4275,0.3275,0,0.3275,2.1,0.0,2.1
2021-03-05 13:00:00,2.4755000000000003,0.0,2.4755000000000003,0.2155,0,0.2155,2.26,0.0,2.26,2.5055,0.25,2.5179416693,0.2155,0,0.2155,2.29,0.25,2.3036058691
2021-03-05 13:30:00,2.5315,0.0,2.5315,0.1515,0,0.1515,2.38,0.0,2.38,2.5615,0.0,2.5615,0.1515,0,0.1515,2.41,0.0,2.41
2021-03-05 14:00:00,2.379,0.0,2.379,0.199,0,0.199,2.18,0.0,2.18,2.399,0.25,2.4119910862,0.199,0,0.199,2.2,0.25,2.2141589825
2021-03-05 14:30:00,2.2945,0.0,2.2945,0.3145,0,0.3145,1.98,0.0,1.98,2.3145,0.25,2.3279626823,0.3145,0,0.3145,2.0,0.25,2.0155644371
2021-03-05 15:00:00,2.266,0.0,2.266,0.406,0,0.406,1.8599999999999999,0.0,1.8599999999999999,2.286,0.25,2.2996295354000003,0.406,0,0.406,1.88,0.25,1.8965494984
2021-03-05 15:30:00,2.403,0.65,2.4893591545,0.253,0,0.253,2.15,0.65,2.2461077445,2.433,-0.05,2.4335137148,0.253,0,0.253,2.18,-0.05,2.1805733191
2021-03-05 16:00:00,2.503,0.7000000000000001,2.5990400151,0.113,0,0.113,2.39,0.7000000000000001,2.490401574,2.563,-0.28,2.5782492122000003,0.113,0,0.113,2.45,-0.28,2.4659480934999998
2021-03-05 16:30:00,2.6575,0.0,2.6575,0.0675,0,0.0675,2.59,0.0,2.59,2.6875,0.25,2.6991028602,0.0675,0,0.0675,2.62,0.25,2.631900454
2021-03-05 17:00:00,2.715,0.0,2.715,0.045,0,0.045,2.67,0.0,2.67,2.745,0.25,2.7563608254,0.045,0,0.045,2.7,0.25,2.7115493726
2021-03-05 17:30:00,2.9075,0.25,2.9182282724,0.0175,0,0.0175,2.89,0.25,2.900792995,2.9475,0.25,2.9580832054,0.0175,0,0.0175,2.93,0.25,2.9406461875
2021-03-05 18:00:00,3.0955,0.0,3.0955,0.0055000000000000005,0,0.0055000000000000005,3.09,0.0,3.09,3.1355,0.0,3.1355,0.0055000000000000005,0,0.0055000000000000005,3.13,0.0,3.13
2021-03-05 18:30:00,3.2235,0.0,3.2235,0.0035,0,0.0035,3.22,0.0,3.22,3.2635,0.0,3.2635,0.0035,0,0.0035,3.26,0.0,3.26
2021-03-05 19:00:00,3.225,0.0,3.225,0.015,0,0.015,3.21,0.0,3.21,3.265,0.0,3.265,0.015,0,0.015,3.25,0.0,3.25
2021-03-05 19:30:00,3.1405,0.65,3.2070609988,0.060500000000000005,0,0.060500000000000005,3.08,0.65,3.1478405296,3.1905,-0.38,3.2130499918,0.060500000000000005,0,0.060500000000000005,3.13,-0.38,3.1529827148
2021-03-05 20:00:00,3.035,0.0,3.035,0.065,0,0.065,2.9699999999999998,0.0,2.9699999999999998,3.075,0.24,3.0843516337,0.065,0,0.065,3.01,0.24,3.019552947
2021-03-05 20:30:00,2.9255,0.25,2.936162504,0.20550000000000002,0,0.20550000000000002,2.7199999999999998,0.25,2.7314648085,2.9555,0.25,2.9660546607000002,0.20550000000000002,0,0.20550000000000002,2.75,0.25,2.7613402543000003
2021-03-05 21:00:00,2.8395,0.25,2.8504842133,0.2695,0,0.2695,2.5700000000000003,0.25,2.582130903,2.8695,0.25,2.8803698113,0.2695,0,0.2695,2.6,0.25,2.6119915773
2021-03-05 21:30:00,2.7225,0.26,2.7348868807,0.2025,0,0.2025,2.52,0.26,2.5333771926,2.7525,0.27,2.7657108038000002,0.2025,0,0.2025,2.55,0.27,2.5642542776
2021-03-05 22:00:00,2.642,0.30000000000000004,2.6589779992,0.212,0,0.212,2.43,0.30000000000000004,2.4484484883,2.662,0.31,2.6799895522,0.212,0,0.212,2.45,0.31,2.4695343691
2021-03-05 22:30:00,2.448,0.30000000000000004,2.4663138486,0.20800000000000002,0,0.20800000000000002,2.24,0.30000000000000004,2.26,2.478,0.32,2.4985763947,0.20800000000000002,0,0.20800000000000002,2.27,0.32,2.2924441106
2021-03-05 23:00:00,2.4025,0.30000000000000004,2.421158039,0.0625,0,0.0625,2.34,0.30000000000000004,2.3591523902000002,2.4325,0.32,2.4534580188,0.0625,0,0.0625,2.37,0.32,2.3915058018
2021-03-05 23:30:00,2.4495,0.31,2.4690383249,0.0395,0,0.0395,2.41,0.31,2.4298559628,2.4795,0.33,2.5013636781,0.0395,0,0.0395,2.44,0.33,2.4622144504
2021-03-06 00:00:00,2.4285,0.29,2.4457539226,0.018500000000000003,0,0.018500000000000003,2.41,0.29,2.4273854247,2.4585,0.31,2.4779673626,0.018500000000000003,0,0.018500000000000003,2.44,0.31,2.4596137908
2021-03-06 00:30:00,2.7025,0.28,2.7169663689,0.0125,0,0.0125,2.69,0.28,2.7045332314,2.7325,0.30000000000000004,2.7489191057999998,0.0125,0,0.0125,2.7199999999999998,0.30000000000000004,2.7364941074
2021-03-06 01:00:00,2.793,0.30000000000000004,2.8090655030000002,0.023,0,0.023,2.77,0.30000000000000004,2.7861981265,2.833,0.32,2.8510154331,0.023,0,0.023,2.81,0.32,2.8281619473
2021-03-06 01:30:00,2.8015,0.30000000000000004,2.8175170363,0.0315,0,0.0315,2.77,0.30000000000000004,2.7861981265,2.8315,0.31,2.8484192546,0.0315,0,0.0315,2.8,0.31,2.8171084466
2021-03-06 02:00:00,2.733,0.33,2.7528510675,0.053,0,0.053,2.68,0.33,2.70024073,2.763,0.35000000000000003,2.7850797116,0.053,0,0.053,2.71,0.35000000000000003,2.7325080055
2021-03-06 02:30:00,2.7755,0.28,2.789587828,0.0755,0,0.0755,2.7,0.28,2.7144796923000003,2.8155,0.30000000000000004,2.8314378415,0.0755,0,0.0755,2.74,0.30000000000000004,2.7563744303
2021-03-06 03:00:00,2.672,0.36,2.6961424295,0.07200000000000001,0,0.07200000000000001,2.6,0.36,2.6248047546,2.7119999999999997,0.31,2.7296600521,0.07200000000000001,0,0.07200000000000001,2.64,0.31,2.6581384464
2021-03-06 03:30:00,2.5735,0.30000000000000004,2.5909269094000003,0.07350000000000001,0,0.07350000000000001,2.5,0.30000000000000004,2.5179356624,2.6035,0.31,2.6218909684,0.07350000000000001,0,0.07350000000000001,2.5300000000000002,0.31,2.5489213404999997
2021-03-06 04:00:00,2.582,0.27,2.5960785812,0.082,0,0.082,2.5,0.27,2.5145377309,2.612,0.28,2.6269647885,0.082,0,0.082,2.5300000000000002,0.28,2.5454469156
2021-03-06 04:30:00,2.5515,0.28,2.5668175334,0.0815,0,0.0815,2.47,0.28,2.4858197843,2.5815,0.30000000000000004,2.5988732655,0.0815,0,0.0815,2.5,0.30000000000000004,2.5179356624
2021-03-06 05:00:00,2.483,0.30000000000000004,2.5010575763,0.093,0,0.093,2.39,0.30000000000000004,2.4087548651,2.523,0.32,2.5432123388,0.093,0,0.093,2.43,0.32,2.4509793961
2021-03-06 05:30:00,2.499,0.28,2.5146373496,0.079,0,0.079,2.42,0.28,2.4361444949,2.529,0.29,2.5455728236,0.079,0,0.079,2.45,0.29,2.4671035649
2021-03-06 06:00:00,2.46,0.29,2.4770345173,0.09,0,0.09,2.37,0.29,2.387676695,2.48,0.31,2.499299902,0.09,0,0.09,2.39,0.31,2.4100207468
2021-03-06 06:30:00,2.5455,0.30000000000000004,2.5631172915000002,0.0755,0,0.0755,2.47,0.30000000000000004,2.4881519246,2.5855,0.30000000000000004,2.6028465667000003,0.0755,0,0.0755,2.51,0.30000000000000004,2.5278647116
2021-03-06 07:00:00,2.606,0.27,2.6199496178,0.056,0,0.056,2.55,0.27,2.5642542776,2.626,0.28,2.6408854576,0.056,0,0.056,2.5700000000000003,0.28,2.585207922
2021-03-06 07:30:00,2.5700000000000003,0.26,2.5831182706,0.15,0,0.15,2.42,0.26,2.4339268683,2.59,0.26,2.6030174798,0.15,0,0.15,2.44,0.26,2.4538133588
2021-03-06 08:00:00,2.616,0.25,2.627918568,0.156,0,0.156,2.46,0.25,2.472670621,2.646,0.25,2.6577840394,0.156,0,0.156,2.49,0.25,2.5025187312
2021-03-06 08:30:00,2.6555,0.25,2.6672420681,0.0855,0,0.0855,2.5700000000000003,0.25,2.582130903,2.6755,0.25,2.6871546755,0.0855,0,0.0855,2.59,0.25,2.6020376631
2021-03-06 09:00:00,2.5975,0.25,2.6095030657000002,0.08750000000000001,0,0.08750000000000001,2.51,0.25,2.5224194734000003,2.6275,0.26,2.6403326022,0.08750000000000001,0,0.08750000000000001,2.54,0.26,2.5532724101
2021-03-06 09:30:00,2.6215,0.25,2.6333936755,0.0815,0,0.0815,2.54,0.25,2.5522734962999998,2.6515,0.25,2.6632597038,0.0815,0,0.0815,2.5700000000000003,0.25,2.582130903
2021-03-06 10:00:00,2.542,0.26,2.5552620218,0.132,0,0.132,2.41,0.26,2.4239843234,2.572,0.28,2.5871961657,0.132,0,0.132,2.44,0.28,2.4560130293
2021-03-06 10:30:00,2.3845,0.27,2.3997375377,0.1945,0,0.1945,2.19,0.27,2.2065810658,2.4045,0.28,2.42074787,0.1945,0,0.1945,2.21,0.28,2.227666941
2021-03-06 11:00:00,2.2475,0.28,2.2648744446,0.1875,0,0.1875,2.06,0.28,2.0789420386,2.2775,0.29,2.295888989,0.1875,0,0.1875,2.09,0.29,2.1100236965
2021-03-06 11:30:00,2.2315,0.27,2.2477749554,0.29150000000000004,0,0.29150000000000004,1.94,0.27,1.9586985475,2.2615,0.28,2.2787677043,0.29150000000000004,0,0.29150000000000004,1.97,0.28,1.9897989848000002
2021-03-06 12:00:00,2.337,0.27,2.3525452174,0.117,0,0.117,2.22,0.27,2.2363586474,2.367,0.28,2.3835035137,0.117,0,0.117,2.25,0.28,2.2673552876
2021-03-06 12:30:00,2.402,0.28,2.4182646671,0.112,0,0.112,2.29,0.28,2.307054399,2.442,0.29,2.4591592059,0.112,0,0.112,2.33,0.29,2.3479778534
2021-03-06 13:00:00,2.2625,0.26,2.2773902279,0.1925,0,0.1925,2.07,0.26,2.0862646045,2.2825,0.27,2.2984138552,0.1925,0,0.1925,2.09,0.27,2.1073680267
2021-03-06 13:30:00,2.229,0.26,2.2441125195,0.189,0,0.189,2.04,0.26,2.0565018843,2.259,0.26,2.273913147,0.189,0,0.189,2.07,0.26,2.0862646045
2021-03-06 14:00:00,2.2015000000000002,0.25,2.2156493969,0.35150000000000003,0,0.35150000000000003,1.85,0.25,1.8668154703000002,2.2315,0.26,2.2465957024,0.35150000000000003,0,0.35150000000000003,1.88,0.26,1.8978935692
2021-03-06 14:30:00,2.2025,0.27,2.2189876633,0.2525,0,0.2525,1.9500000000000002,0.27,1.968603566,2.2225,0.27,2.2388403806,0.2525,0,0.2525,1.97,0.27,1.9884164554
2021-03-06 15:00:00,2.167,0.35000000000000003,2.1950829142,0.117,0,0.117,2.05,0.35000000000000003,2.0796634343,2.187,0.31,2.2088614714,0.117,0,0.117,2.07,0.31,2.0930838493
2021-03-06 15:30:00,2.149,0.28,2.1671642762,0.23900000000000002,0,0.23900000000000002,1.9100000000000001,0.28,1.9304144633,2.179,0.29,2.198213138,0.23900000000000002,0,0.23900000000000002,1.94,0.29,1.9615555052
2021-03-06 16:00:00,2.238,0.29,2.2567108809,0.098,0,0.098,2.14,0.29,2.1595601404,2.268,0.31,2.289088028,0.098,0,0.098,2.17,0.31,2.1920310217
2021-03-06 16:30:00,2.327,0.28,2.3437851864,0.097,0,0.097,2.23,0.28,2.2475097330000002,2.347,0.29,2.3648486209,0.097,0,0.097,2.25,0.29,2.2686119103999998
2021-03-06 17:00:00,2.5620000000000003,0.29,2.5783607195,0.032,0,0.032,2.5300000000000002,0.29,2.5465663156,2.592,0.27,2.6060245586,0.032,0,0.032,2.56,0.27,2.5741989045
2021-03-06 17:30:00,2.948,0.25,2.9585814168,0.008,0,0.008,2.94,0.25,2.9506101064,2.9779999999999998,0.26,2.9893283527000003,0.008,0,0.008,2.9699999999999998,0.26,2.9813587506
2021-03-06 18:00:00,3.02,0.25,3.030330015,0.0,0,0.0,3.02,0.25,3.030330015,3.06,0.26,3.0710258872,0.0,0,0.0,3.06,0.26,3.0710258872
2021-03-06 18:30:00,3.14,0.0,3.14,0.0,0,0.0,3.14,0.0,3.14,3.18,0.0,3.18,0.0,0,0.0,3.18,0.0,3.18
2021-03-06 19:00:00,3.17,0.0,3.17,0.0,0,0.0,3.17,0.0,3.17,3.21,0.0,3.21,0.0,0,0.0,3.21,0.0,3.21
2021-03-06 19:30:00,3.1605,0.63,3.2226790486,0.0005,0,0.0005,3.16,0.63,3.2221886971,3.2005,-0.35000000000000003,3.2195807569,0.0005,0,0.0005,3.2,-0.35000000000000003,3.2190837206
2021-03-06 20:00:00,3.0,0.27,3.0121254954,0.0,0,0.0,3.0,0.27,3.0121254954,3.04,0.28,3.0528675045,0.0,0,0.0,3.04,0.28,3.0528675045
2021-03-06 20:30:00,2.9,0.26,2.9116318449,0.0,0,0.0,2.9,0.26,2.9116318449,2.94,0.27,2.9523719278,0.0,0,0.0,2.94,0.27,2.9523719278
2021-03-06 21:00:00,2.7800000000000002,0.27,2.7930807364,0.0,0,0.0,2.7800000000000002,0.27,2.7930807364,2.81,0.29,2.8249247778,0.0,0,0.0,2.81,0.29,2.8249247778
2021-03-06 21:30:00,2.73,0.27,2.7433191575,0.0,0,0.0,2.73,0.27,2.7433191575,2.76,0.29,2.7751936869,0.0,0,0.0,2.76,0.29,2.7751936869
2021-03-06 22:00:00,2.6189999999999998,0.32,2.6384770228,0.009000000000000001,0,0.009000000000000001,2.61,0.32,2.6295436866,2.649,0.29,2.664826636,0.009000000000000001,0,0.009000000000000001,2.64,0.29,2.6558802684
2021-03-06 22:30:00,2.4895,0.31,2.5087268185,0.0395,0,0.0395,2.45,0.31,2.4695343691,2.5195,0.33,2.5410195295999998,0.0395,0,0.0395,2.48,0.33,2.5018593086000003
2021-03-06 23:00:00,2.4005,0.33,2.4230766084,0.07050000000000001,0,0.07050000000000001,2.33,0.33,2.3532530676,2.4205,0.35000000000000003,2.4456737824,0.07050000000000001,0,0.07050000000000001,2.35,0.35000000000000003,2.3759208741
2021-03-06 23:30:00,2.391,0.35000000000000003,2.4164811193,0.091,0,0.091,2.3,0.35000000000000003,2.3264780248,2.411,0.37,2.4392254918000003,0.091,0,0.091,2.32,0.37,2.3493190503
2021-03-07 00:00:00,2.403,0.30000000000000004,2.4216541867,0.153,0,0.153,2.25,0.30000000000000004,2.2699118926,2.433,0.32,2.4539537485,0.153,0,0.153,2.2800000000000002,0.32,2.302346629
2021-03-07 00:30:00,2.7165,0.29,2.7319356233,0.1265,0,0.1265,2.59,0.29,2.6061849512,2.7365,0.30000000000000004,2.7528952486,0.1265,0,0.1265,2.61,0.30000000000000004,2.6271848051
2021-03-07 01:00:00,2.8155,0.28,2.8293886707,0.0555,0,0.0555,2.76,0.28,2.7741665415,2.8455,0.30000000000000004,2.8612707404,0.0555,0,0.0555,2.79,0.30000000000000004,2.8060826788
2021-03-07 01:30:00,2.8865,0.26,2.8981860275,0.0165,0,0.0165,2.87,0.26,2.8817529388,2.9265,0.27,2.9389287589,0.0165,0,0.0165,2.91,0.27,2.9224989306999998
2021-03-07 02:00:00,2.806,0.41000000000000003,2.8357954792,0.006,0,0.006,2.8,0.41000000000000003,2.8298586537,2.856,0.33,2.875001913,0.006,0,0.006,2.85,0.33,2.8690416518
2021-03-07 02:30:00,2.8105,0.29,2.8254221366000003,0.0005,0,0.0005,2.81,0.29,2.8249247778,2.8405,0.31,2.8573659636,0.0005,0,0.0005,2.84,0.31,2.8568689153999998
2021-03-07 03:00:00,2.74,0.30000000000000004,2.7563744303,0.0,0,0.0,2.74,0.30000000000000004,2.7563744303,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2021-03-07 03:30:00,2.66,0.28,2.6746962443999998,0.0,0,0.0,2.66,0.28,2.6746962443999998,2.69,0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,0.30000000000000004,2.7066769294
2021-03-07 04:00:00,2.65,0.26,2.662724169,0.0,0,0.0,2.65,0.26,2.662724169,2.69,0.27,2.7035162289,0.0,0,0.0,2.69,0.27,2.7035162289
2021-03-07 04:30:00,2.6310000000000002,0.28,2.645857328,0.001,0,0.001,2.63,0.28,2.6448629454,2.651,0.29,2.6668147667,0.001,0,0.001,2.65,0.29,2.6658206991
2021-03-07 05:00:00,2.527,0.28,2.5424651423,0.017,0,0.017,2.51,0.28,2.5255692428,2.567,0.29,2.5833290538,0.017,0,0.017,2.55,0.29,2.5664372192
2021-03-07 05:30:00,2.5375,0.27,2.5518241025,0.0175,0,0.0175,2.52,0.27,2.5344230113,2.5675,0.29,2.5838258939000003,0.0175,0,0.0175,2.55,0.29,2.5664372192
2021-03-07 06:00:00,2.47,0.30000000000000004,2.4881519246,0.01,0,0.01,2.46,0.30000000000000004,2.4782251714,2.5,0.31,2.5191466809,0.01,0,0.01,2.49,0.31,2.5092229873000003
2021-03-07 06:30:00,2.5725,0.45,2.6115620326,0.022500000000000003,0,0.022500000000000003,2.55,0.45,2.5894014752,2.6225,0.29,2.6384855978,0.022500000000000003,0,0.022500000000000003,2.6,0.29,2.6161230858
2021-03-07 07:00:00,2.6115,0.26,2.6244108386000002,0.0415,0,0.0415,2.5700000000000003,0.26,2.5831182706,2.6515,0.27,2.6652114832000002,0.0415,0,0.0415,2.61,0.27,2.6239283527
2021-03-07 07:30:00,2.56,0.25,2.5721780654,0.05,0,0.05,2.51,0.25,2.5224194734000003,2.58,0.26,2.5930676813,0.05,0,0.05,2.5300000000000002,0.26,2.5433245959
2021-03-07 08:00:00,2.505,0.25,2.5174441404,0.055,0,0.055,2.45,0.25,2.4627220712,2.535,0.25,2.5472975876,0.055,0,0.055,2.48,0.25,2.4925689559
2021-03-07 08:30:00,2.4335,0.25,2.4463078813,0.0935,0,0.0935,2.34,0.25,2.3533168083,2.4635,0.26,2.4771823207,0.0935,0,0.0935,2.37,0.26,2.3842189497
2021-03-07 09:00:00,2.351,0.25,2.3642548509,0.171,0,0.171,2.18,0.25,2.1942880394,2.391,0.25,2.4040343176,0.171,0,0.171,2.22,0.25,2.234032229
2021-03-07 09:30:00,2.4215,0.26,2.4354182906,0.2715,0,0.2715,2.15,0.26,2.1656638705,2.4415,0.26,2.45530492,0.2715,0,0.2715,2.17,0.26,2.185520533
2021-03-07 10:00:00,2.3745,0.26,2.3886921631,0.35450000000000004,0,0.35450000000000004,2.02,0.26,2.0366639389,2.4045,0.26,2.4185161256,0.35450000000000004,0,0.35450000000000004,2.05,0.26,2.0664220285
2021-03-07 10:30:00,2.328,0.26,2.3424739059,0.438,0,0.438,1.8900000000000001,0.26,1.9077997799,2.348,0.26,2.362351371,0.438,0,0.438,1.9100000000000001,0.26,1.9276151068
2021-03-07 11:00:00,2.216,0.26,2.2312005737,0.496,0,0.496,1.72,0.26,1.7395401691,2.226,0.27,2.2423148753,0.496,0,0.496,1.73,0.27,1.7509426033
2021-03-07 11:30:00,2.147,0.26,2.162685599,0.497,0,0.497,1.65,0.26,1.6703592428,2.177,0.27,2.1936793293,0.497,0,0.497,1.6800000000000002,0.27,1.7015581095
2021-03-07 12:00:00,2.209,0.25,2.2231016621,0.47900000000000004,0,0.47900000000000004,1.73,0.25,1.7479702515,2.229,0.26,2.2441125195,0.47900000000000004,0,0.47900000000000004,1.75,0.26,1.7692088627
2021-03-07 12:30:00,2.168,0.0,2.168,0.5680000000000001,0,0.5680000000000001,1.6,0.0,1.6,2.188,0.25,2.2022361363,0.5680000000000001,0,0.5680000000000001,1.62,0.25,1.6391766226
2021-03-07 13:00:00,2.1895,0.52,2.2504022418,0.4295,0,0.4295,1.76,0.52,1.8352111595,2.2095000000000002,0.23,2.2214387793,0.4295,0,0.4295,1.78,0.23,1.7947980388
2021-03-07 13:30:00,2.1645,0.27,2.1812749139,0.42450000000000004,0,0.42450000000000004,1.74,0.27,1.7608236709,2.1845,0.27,2.2011224977,0.42450000000000004,0,0.42450000000000004,1.76,0.27,1.7805897899
2021-03-07 14:00:00,2.1735,0.26,2.1889957172,0.4335,0,0.4335,1.74,0.26,1.7593180497,2.1935000000000002,0.26,2.2088554163,0.4335,0,0.4335,1.76,0.26,1.7791008965000001
2021-03-07 14:30:00,2.2005,0.26,2.2158069072,0.3905,0,0.3905,1.81,0.26,1.828578683,2.2205,0.27,2.2368549908,0.3905,0,0.3905,1.83,0.27,1.8498108011
2021-03-07 15:00:00,2.2735,0.26,2.2883186513,0.1835,0,0.1835,2.09,0.26,2.1061101586,2.3035,0.26,2.3181268838999998,0.1835,0,0.1835,2.12,0.26,2.135883892
2021-03-07 15:30:00,2.4895,0.26,2.5030402014,0.1095,0,0.1095,2.38,0.26,2.3941595603,2.5195,0.27,2.5339258572,0.1095,0,0.1095,2.41,0.27,2.4250773184
2021-03-07 16:00:00,2.6865,0.28,2.7010520635,0.0465,0,0.0465,2.64,0.28,2.6548069610000002,2.7165,0.27,2.7298850250999998,0.0465,0,0.0465,2.67,0.27,2.6836169622
2021-03-07 16:30:00,2.99,0.26,3.001283059,0.1,0,0.1,2.89,0.26,2.9016719318,3.02,0.26,3.0311713907,0.1,0,0.1,2.92,0.26,2.9315524897
2021-03-07 17:00:00,3.105,0.26,3.1158666531,0.075,0,0.075,3.03,0.26,3.0411346567,3.145,0.26,3.1557289174,0.075,0,0.075,3.07,0.26,3.0809901006000002
2021-03-07 17:30:00,3.2505,0.28,3.2625373944,0.0505,0,0.0505,3.2,0.28,3.2122266421,3.2905,0.26,3.3007560119,0.0505,0,0.0505,3.24,0.26,3.2504153581
2021-03-07 18:00:00,3.2395,0.0,3.2395,0.059500000000000004,0,0.059500000000000004,3.18,0.0,3.18,3.2695,0.26,3.2798216796,0.059500000000000004,0,0.059500000000000004,3.21,0.26,3.2205123816
2021-03-07 18:30:00,3.342,0.65,3.4046239146,0.032,0,0.032,3.31,0.65,3.3732180481,3.382,-0.11,3.3837884095,0.032,0,0.032,3.35,-0.11,3.3518054836
2021-03-07 19:00:00,3.3005,0.0,3.3005,0.0205,0,0.0205,3.2800000000000002,0.0,3.2800000000000002,3.3405,0.0,3.3405,0.0205,0,0.0205,3.32,0.0,3.32
2021-03-07 19:30:00,3.182,0.26,3.1926045793,0.012,0,0.012,3.17,0.26,3.1806445888,3.212,0.25,3.2217144504,0.012,0,0.012,3.2,0.25,3.2097507691000002
2021-03-07 20:00:00,3.0135,0.73,3.1006583575,0.0135,0,0.0135,3.0,0.73,3.0875394734,3.0935,-0.2,3.0999584271,0.0135,0,0.0135,3.08,-0.2,3.0864866758
2021-03-07 20:30:00,2.8995,0.28,2.9129881994,0.0195,0,0.0195,2.88,0.28,2.8935790986,2.9295,0.25,2.940147998,0.0195,0,0.0195,2.91,0.25,2.9207190895
2021-03-07 21:00:00,2.777,0.26,2.789144851,0.027,0,0.027,2.75,0.26,2.7622635645,2.807,0.27,2.8199554961,0.027,0,0.027,2.7800000000000002,0.27,2.7930807364
2021-03-07 21:30:00,2.705,0.27,2.7184416492,0.035,0,0.035,2.67,0.27,2.6836169622,2.735,0.28,2.7492953643,0.035,0,0.035,2.7,0.28,2.7144796923000003
2021-03-07 22:00:00,2.56,0.29,2.5763734201,0.02,0,0.02,2.54,0.29,2.5565015157,2.59,0.31,2.608486151,0.02,0,0.02,2.5700000000000003,0.31,2.5886289808000003
2021-03-07 22:30:00,2.454,0.31,2.4735027795,0.014,0,0.014,2.44,0.31,2.4596137908,2.484,0.29,2.5008710483,0.014,0,0.014,2.47,0.29,2.4869660231
2021-03-07 23:00:00,2.3735,0.31,2.3936587581,0.0235,0,0.0235,2.35,0.31,2.3703586227,2.4035,0.33,2.4260486908,0.0235,0,0.0235,2.38,0.33,2.4027692357
2021-03-07 23:30:00,2.3855,0.32,2.4068673104,0.0455,0,0.0455,2.34,0.32,2.3617789905,2.4155,0.34,2.4393114295,0.0455,0,0.0455,2.37,0.34,2.3942639788
2021-03-08 00:00:00,2.3775,0.30000000000000004,2.3963526973000002,0.0775,0,0.0775,2.3,0.30000000000000004,2.3194827009,2.3975,0.31,2.4174586346,0.0775,0,0.0775,2.32,0.31,2.3406195761
2021-03-08 00:30:00,2.6885,0.37,2.7138408667,0.0785,0,0.0785,2.61,0.37,2.6360955977,2.7285,0.18,2.7344308823,0.0785,0,0.0785,2.65,0.18,2.6561061726
2021-03-08 01:00:00,2.768,0.26,2.7801841666,0.028,0,0.028,2.74,0.26,2.7523081223,2.808,0.27,2.8209509035,0.028,0,0.028,2.7800000000000002,0.27,2.7930807364
2021-03-08 01:30:00,2.8025,0.28,2.8164527779,0.0125,0,0.0125,2.79,0.28,2.8040149786,2.8425000000000002,0.30000000000000004,2.8582872931,0.0125,0,0.0125,2.83,0.30000000000000004,2.8458566373
2021-03-08 02:00:00,2.785,0.28,2.799040014,0.005,0,0.005,2.7800000000000002,0.28,2.7940651388,2.815,0.30000000000000004,2.8309406564,0.005,0,0.005,2.81,0.30000000000000004,2.8259688604
2021-03-08 02:30:00,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003,2.85,0.29,2.8647163908,0.0,0,0.0,2.85,0.29,2.8647163908
2021-03-08 03:00:00,2.74,0.28,2.7542694131000003,0.0,0,0.0,2.74,0.28,2.7542694131000003,2.77,0.30000000000000004,2.7861981265,0.0,0,0.0,2.77,0.30000000000000004,2.7861981265
2021-03-08 03:30:00,2.6915,0.27,2.7050087338,0.0015,0,0.0015,2.69,0.27,2.7035162289,2.7215,0.28,2.735865905,0.0015,0,0.0015,2.7199999999999998,0.28,2.7343737857
2021-03-08 04:00:00,2.7065,0.25,2.718021753,0.006500000000000001,0,0.006500000000000001,2.7,0.25,2.7115493726,2.7365,0.25,2.7478959678,0.006500000000000001,0,0.006500000000000001,2.73,0.25,2.7414229882
2021-03-08 04:30:00,2.63,0.25,2.6418554086,0.01,0,0.01,2.62,0.25,2.631900454,2.67,0.27,2.6836169622,0.01,0,0.01,2.66,0.27,2.6736678926
2021-03-08 05:00:00,2.637,0.25,2.6488240787,0.007,0,0.007,2.63,0.25,2.6418554086,2.677,0.27,2.6905815357,0.007,0,0.007,2.67,0.27,2.6836169622
2021-03-08 05:30:00,2.6615,0.26,2.6741694505,0.0015,0,0.0015,2.66,0.26,2.6726765611000003,2.6814999999999998,0.27,2.6950588584,0.0015,0,0.0015,2.68,0.27,2.6935664091
2021-03-08 06:00:00,2.6505,0.26,2.6632217800999998,0.0005,0,0.0005,2.65,0.26,2.662724169,2.6805,0.27,2.6940638912,0.0005,0,0.0005,2.68,0.27,2.6935664091
2021-03-08 06:30:00,2.8,0.28,2.8139651739,0.0,0,0.0,2.8,0.28,2.8139651739,2.84,0.28,2.8537694371,0.0,0,0.0,2.84,0.28,2.8537694371
2021-03-08 07:00:00,3.01,-0.28,3.0229952034,0.0,0,0.0,3.01,-0.28,3.0229952034,3.05,0.48,3.0875394734,0.0,0,0.0,3.05,0.48,3.0875394734
2021-03-08 07:30:00,3.111,0.0,3.111,0.001,0,0.001,3.11,0.0,3.11,3.141,0.25,3.1509333538,0.001,0,0.001,3.14,0.25,3.1499365073
2021-03-08 08:00:00,3.0465,0.0,3.0465,0.006500000000000001,0,0.006500000000000001,3.04,0.0,3.04,3.0865,0.0,3.0865,0.006500000000000001,0,0.006500000000000001,3.08,0.0,3.08
2021-03-08 08:30:00,2.918,0.0,2.918,0.018000000000000002,0,0.018000000000000002,2.9,0.0,2.9,2.948,0.0,2.948,0.018000000000000002,0,0.018000000000000002,2.93,0.0,2.93
2021-03-08 09:00:00,2.7585,0.0,2.7585,0.0385,0,0.0385,2.7199999999999998,0.0,2.7199999999999998,2.7885,0.0,2.7885,0.0385,0,0.0385,2.75,0.0,2.75
2021-03-08 09:30:00,2.6275,0.0,2.6275,0.0975,0,0.0975,2.5300000000000002,0.0,2.5300000000000002,2.6575,0.25,2.6692332701,0.0975,0,0.0975,2.56,0.25,2.5721780654
2021-03-08 10:00:00,2.5855,0.0,2.5855,0.1855,0,0.1855,2.4,0.0,2.4,2.6155,0.0,2.6155,0.1855,0,0.1855,2.43,0.0,2.43
2021-03-08 10:30:00,2.517,0.25,2.5293851031,0.257,0,0.257,2.26,0.25,2.27378539,2.537,0.25,2.5492879398,0.257,0,0.257,2.2800000000000002,0.25,2.2936651892
2021-03-08 11:00:00,2.404,0.68,2.4983226373000003,0.324,0,0.324,2.08,0.68,2.1883326987,2.424,-0.28,2.4401180299,0.324,0,0.324,2.1,-0.28,2.1185844331
2021-03-08 11:30:00,2.345,0.0,2.345,0.385,0,0.385,1.96,0.0,1.96,2.365,0.0,2.365,0.385,0,0.385,1.98,0.0,1.98
2021-03-08 12:00:00,2.302,0.0,2.302,0.402,0,0.402,1.9,0.0,1.9,2.332,0.0,2.332,0.402,0,0.402,1.9300000000000002,0.0,1.9300000000000002
2021-03-08 12:30:00,2.3115,0.0,2.3115,0.41150000000000003,0,0.41150000000000003,1.9,0.0,1.9,2.3415,0.0,2.3415,0.41150000000000003,0,0.41150000000000003,1.9300000000000002,0.0,1.9300000000000002
2021-03-08 13:00:00,2.304,0.0,2.304,0.394,0,0.394,1.9100000000000001,0.0,1.9100000000000001,2.324,0.0,2.324,0.394,0,0.394,1.9300000000000002,0.0,1.9300000000000002
2021-03-08 13:30:00,2.366,0.0,2.366,0.356,0,0.356,2.01,0.0,2.01,2.386,0.0,2.386,0.356,0,0.356,2.03,0.0,2.03
2021-03-08 14:00:00,2.298,0.66,2.3909002489,0.358,0,0.358,1.94,0.66,2.0491949638999998,2.368,-0.24,2.3801310888,0.358,0,0.358,2.01,-0.24,2.0242776489
2021-03-08 14:30:00,2.257,0.25,2.2708036023,0.337,0,0.337,1.92,0.25,1.9362076335,2.277,0.25,2.2906830859,0.337,0,0.337,1.94,0.25,1.9560419218
2021-03-08 15:00:00,2.2465,0.0,2.2465,0.2765,0,0.2765,1.97,0.0,1.97,2.2665,0.0,2.2665,0.2765,0,0.2765,1.99,0.0,1.99
2021-03-08 15:30:00,2.3035,0.0,2.3035,0.21350000000000002,0,0.21350000000000002,2.09,0.0,2.09,2.3235,0.0,2.3235,0.21350000000000002,0,0.21350000000000002,2.11,0.0,2.11
2021-03-08 16:00:00,2.4045,0.0,2.4045,0.1145,0,0.1145,2.29,0.0,2.29,2.4245,0.0,2.4245,0.1145,0,0.1145,2.31,0.0,2.31
2021-03-08 16:30:00,2.5045,0.0,2.5045,0.0545,0,0.0545,2.45,0.0,2.45,2.5345,0.25,2.546800002,0.0545,0,0.0545,2.48,0.25,2.4925689559
2021-03-08 17:00:00,2.7665,0.45,2.8028596558,0.026500000000000003,0,0.026500000000000003,2.74,0.45,2.7767066824,2.7965,0.25,2.8076524447,0.026500000000000003,0,0.026500000000000003,2.77,0.25,2.7812587079
2021-03-08 17:30:00,3.0595,0.0,3.0595,0.0095,0,0.0095,3.05,0.0,3.05,3.0895,0.25,3.0995984014,0.0095,0,0.0095,3.08,0.25,3.0901294471
2021-03-08 18:00:00,3.2125,0.0,3.2125,0.0025,0,0.0025,3.21,0.0,3.21,3.2625,0.0,3.2625,0.0025,0,0.0025,3.26,0.0,3.26
2021-03-08 18:30:00,3.302,0.0,3.302,0.002,0,0.002,3.3,0.0,3.3,3.352,0.0,3.352,0.002,0,0.002,3.35,0.0,3.35
2021-03-08 19:00:00,3.4045,0.0,3.4045,0.0045000000000000005,0,0.0045000000000000005,3.4,0.0,3.4,3.4445,0.0,3.4445,0.0045000000000000005,0,0.0045000000000000005,3.44,0.0,3.44
2021-03-08 19:30:00,3.3415,0.0,3.3415,0.0015,0,0.0015,3.34,0.0,3.34,3.3815,0.0,3.3815,0.0015,0,0.0015,3.38,0.0,3.38
2021-03-08 20:00:00,3.2315,0.0,3.2315,0.0015,0,0.0015,3.23,0.0,3.23,3.2715,0.0,3.2715,0.0015,0,0.0015,3.27,0.0,3.27
2021-03-08 20:30:00,3.08,0.67,3.1520310912,0.0,0,0.0,3.08,0.67,3.1520310912,3.12,-0.09,3.121297807,0.0,0,0.0,3.12,-0.09,3.121297807
2021-03-08 21:00:00,2.96,0.25,2.9705386717,0.0,0,0.0,2.96,0.25,2.9705386717,3.0,0.26,3.0112455895,0.0,0,0.0,3.0,0.26,3.0112455895
2021-03-08 21:30:00,2.83,0.26,2.8419183662,0.0,0,0.0,2.83,0.26,2.8419183662,2.86,0.27,2.8727164844,0.0,0,0.0,2.86,0.27,2.8727164844
2021-03-08 22:00:00,2.73,0.27,2.7433191575,0.0,0,0.0,2.73,0.27,2.7433191575,2.77,0.28,2.7841156585,0.0,0,0.0,2.77,0.28,2.7841156585
2021-03-08 22:30:00,2.6,0.28,2.6150334606,0.0,0,0.0,2.6,0.28,2.6150334606,2.63,0.29,2.6459402866,0.0,0,0.0,2.63,0.29,2.6459402866
2021-03-08 23:00:00,2.48,0.28,2.4957563984,0.0,0,0.0,2.48,0.28,2.4957563984,2.51,0.30000000000000004,2.5278647116,0.0,0,0.0,2.51,0.30000000000000004,2.5278647116
2021-03-08 23:30:00,2.52,0.29,2.5366316248,0.0,0,0.0,2.52,0.29,2.5366316248,2.55,0.31,2.5687740267,0.0,0,0.0,2.55,0.31,2.5687740267
2021-03-09 00:00:00,2.51,0.29,2.5266974492000003,0.0,0,0.0,2.51,0.29,2.5266974492000003,2.54,0.31,2.5588473968,0.0,0,0.0,2.54,0.31,2.5588473968
2021-03-09 00:30:00,2.84,0.23,2.8492981592,0.0,0,0.0,2.84,0.23,2.8492981592,2.88,0.26,2.8917122955,0.0,0,0.0,2.88,0.26,2.8917122955
2021-03-09 01:00:00,2.89,0.25,2.900792995,0.0,0,0.0,2.89,0.25,2.900792995,2.93,0.27,2.942413975,0.0,0,0.0,2.93,0.27,2.942413975
2021-03-09 01:30:00,2.92,0.26,2.9315524897,0.0,0,0.0,2.92,0.26,2.9315524897,2.96,0.28,2.9732137495,0.0,0,0.0,2.96,0.28,2.9732137495
2021-03-09 02:00:00,2.91,0.27,2.9224989306999998,0.0,0,0.0,2.91,0.27,2.9224989306999998,2.94,0.29,2.9542680989,0.0,0,0.0,2.94,0.29,2.9542680989
2021-03-09 02:30:00,2.9,0.27,2.9125418452,0.0,0,0.0,2.9,0.27,2.9125418452,2.94,0.29,2.9542680989,0.0,0,0.0,2.94,0.29,2.9542680989
2021-03-09 03:00:00,2.83,0.27,2.842850682,0.0,0,0.0,2.83,0.27,2.842850682,2.87,0.27,2.8826723713,0.0,0,0.0,2.87,0.27,2.8826723713
2021-03-09 03:30:00,2.77,0.26,2.7821754078,0.0,0,0.0,2.77,0.26,2.7821754078,2.81,0.27,2.8229417281,0.0,0,0.0,2.81,0.27,2.8229417281
2021-03-09 04:00:00,2.7705,0.25,2.7817566842,0.0005,0,0.0005,2.77,0.25,2.7812587079,2.8105,0.26,2.8225007086,0.0005,0,0.0005,2.81,0.26,2.8220028349
2021-03-09 04:30:00,2.731,0.25,2.7424188229,0.001,0,0.001,2.73,0.25,2.7414229882,2.761,0.25,2.7722952584,0.001,0,0.001,2.76,0.25,2.7712993342
2021-03-09 05:00:00,2.6654999999999998,0.25,2.6771982089,0.0155,0,0.0155,2.65,0.25,2.6617663308,2.6955,0.26,2.7080103858999998,0.0155,0,0.0155,2.68,0.26,2.6925824036
2021-03-09 05:30:00,2.669,0.26,2.6816340168,0.019,0,0.019,2.65,0.26,2.662724169,2.699,0.26,2.7114942375,0.019,0,0.019,2.68,0.26,2.6925824036
2021-03-09 06:00:00,2.653,0.25,2.6647530842,0.043000000000000003,0,0.043000000000000003,2.61,0.25,2.6219458423,2.683,0.25,2.694622237,0.043000000000000003,0,0.043000000000000003,2.64,0.25,2.6518107021
