Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-09 06:30:00,2.7705,0.25,2.7817566842,0.0105,0,0.0105,2.76,0.25,2.7712993342,2.8005,0.25,2.8116365786,0.0105,0,0.0105,2.79,0.25,2.8011783235000003
2021-03-09 07:00:00,2.9575,0.0,2.9575,0.0175,0,0.0175,2.94,0.0,2.94,2.9975,0.25,3.0079072875,0.0175,0,0.0175,2.98,0.25,2.9904681908
2021-03-09 07:30:00,2.9955,0.0,2.9955,0.0155,0,0.0155,2.98,0.0,2.98,3.0455,0.0,3.0455,0.0155,0,0.0155,3.03,0.0,3.03
2021-03-09 08:00:00,2.985,0.0,2.985,0.035,0,0.035,2.95,0.0,2.95,3.015,0.26,3.0261898486,0.035,0,0.035,2.98,0.26,2.9913207785
2021-03-09 08:30:00,2.8280000000000003,0.0,2.8280000000000003,0.068,0,0.068,2.76,0.0,2.76,2.868,0.0,2.868,0.068,0,0.068,2.8,0.0,2.8
2021-03-09 09:00:00,2.632,0.0,2.632,0.07200000000000001,0,0.07200000000000001,2.56,0.0,2.56,2.652,0.0,2.652,0.07200000000000001,0,0.07200000000000001,2.58,0.0,2.58
2021-03-09 09:30:00,2.5460000000000003,0.0,2.5460000000000003,0.076,0,0.076,2.47,0.0,2.47,2.576,0.25,2.58810278,0.076,0,0.076,2.5,0.25,2.5124689053
2021-03-09 10:00:00,2.4815,0.0,2.4815,0.1915,0,0.1915,2.29,0.0,2.29,2.5115,0.0,2.5115,0.1915,0,0.1915,2.32,0.0,2.32
2021-03-09 10:30:00,2.379,0.45,2.4211858665,0.319,0,0.319,2.06,0.45,2.1085777197,2.409,0.07,2.4100168049,0.319,0,0.319,2.09,0.07,2.0911719202
2021-03-09 11:00:00,2.311,0.66,2.4033978031,0.41100000000000003,0,0.41100000000000003,1.9,0.66,2.0113676939,2.391,-0.32,2.4123185942,0.41100000000000003,0,0.41100000000000003,1.98,-0.32,2.0056919006
2021-03-09 11:30:00,2.2245,0.63,2.3119905385,0.42450000000000004,0,0.42450000000000004,1.8,0.63,1.9070658090000001,2.2545,-0.36,2.2830615958,0.42450000000000004,0,0.42450000000000004,1.83,-0.36,1.8650737251
2021-03-09 12:00:00,2.247,0.0,2.247,0.40700000000000003,0,0.40700000000000003,1.8399999999999999,0.0,1.8399999999999999,2.257,0.0,2.257,0.40700000000000003,0,0.40700000000000003,1.85,0.0,1.85
2021-03-09 12:30:00,2.3685,0.0,2.3685,0.2685,0,0.2685,2.1,0.0,2.1,2.3985,0.0,2.3985,0.2685,0,0.2685,2.13,0.0,2.13
2021-03-09 13:00:00,2.4445,0.0,2.4445,0.3145,0,0.3145,2.13,0.0,2.13,2.4645,0.0,2.4645,0.3145,0,0.3145,2.15,0.0,2.15
2021-03-09 13:30:00,2.483,0.0,2.483,0.323,0,0.323,2.16,0.0,2.16,2.513,0.0,2.513,0.323,0,0.323,2.19,0.0,2.19
2021-03-09 14:00:00,2.479,0.0,2.479,0.289,0,0.289,2.19,0.0,2.19,2.499,0.25,2.5114738701,0.289,0,0.289,2.21,0.25,2.2240953217
2021-03-09 14:30:00,2.56,0.0,2.56,0.29,0,0.29,2.27,0.0,2.27,2.58,0.0,2.58,0.29,0,0.29,2.29,0.0,2.29
2021-03-09 15:00:00,2.5165,0.0,2.5165,0.3265,0,0.3265,2.19,0.0,2.19,2.5465,0.0,2.5465,0.3265,0,0.3265,2.22,0.0,2.22
2021-03-09 15:30:00,2.49,0.0,2.49,0.47000000000000003,0,0.47000000000000003,2.02,0.0,2.02,2.51,0.0,2.51,0.47000000000000003,0,0.47000000000000003,2.04,0.0,2.04
2021-03-09 16:00:00,2.6585,0.0,2.6585,0.6585000000000001,0,0.6585000000000001,2.0,0.0,2.0,2.6885,0.0,2.6885,0.6585000000000001,0,0.6585000000000001,2.03,0.0,2.03
2021-03-09 16:30:00,2.8445,0.0,2.8445,0.7245,0,0.7245,2.12,0.0,2.12,2.8645,0.0,2.8645,0.7245,0,0.7245,2.14,0.0,2.14
2021-03-09 17:00:00,3.0415,0.0,3.0415,0.7415,0,0.7415,2.3,0.0,2.3,3.0715,0.0,3.0715,0.7415,0,0.7415,2.33,0.0,2.33
2021-03-09 17:30:00,3.2315,0.0,3.2315,0.6915,0,0.6915,2.54,0.0,2.54,3.2715,0.0,3.2715,0.6915,0,0.6915,2.58,0.0,2.58
2021-03-09 18:00:00,3.2875,0.0,3.2875,0.6175,0,0.6175,2.67,0.0,2.67,3.3175,0.0,3.3175,0.6175,0,0.6175,2.7,0.0,2.7
2021-03-09 18:30:00,3.3725,0.0,3.3725,0.6225,0,0.6225,2.75,0.0,2.75,3.4025,0.0,3.4025,0.6225,0,0.6225,2.7800000000000002,0.0,2.7800000000000002
2021-03-09 19:00:00,3.384,0.0,3.384,0.674,0,0.674,2.71,0.0,2.71,3.424,0.0,3.424,0.674,0,0.674,2.75,0.0,2.75
2021-03-09 19:30:00,3.2975,0.0,3.2975,0.7175,0,0.7175,2.58,0.0,2.58,3.3275,0.0,3.3275,0.7175,0,0.7175,2.61,0.0,2.61
2021-03-09 20:00:00,3.146,0.5700000000000001,3.1972200425,0.706,0,0.706,2.44,0.5700000000000001,2.5056935168,3.186,-0.44,3.2162394189,0.706,0,0.706,2.48,-0.44,2.5187298386
2021-03-09 20:30:00,3.074,0.0,3.074,0.724,0,0.724,2.35,0.0,2.35,3.104,0.0,3.104,0.724,0,0.724,2.38,0.0,2.38
2021-03-09 21:00:00,2.9645,0.59,3.0226412705,0.7645000000000001,0,0.7645000000000001,2.2,0.59,2.2777401081,2.9945,-0.43,3.0252157361,0.7645000000000001,0,0.7645000000000001,2.23,-0.43,2.2710790387
2021-03-09 21:30:00,2.8525,0.0,2.8525,0.8025,0,0.8025,2.05,0.0,2.05,2.8725,0.0,2.8725,0.8025,0,0.8025,2.07,0.0,2.07
2021-03-09 22:00:00,2.6814999999999998,0.61,2.7500076818,0.7915000000000001,0,0.7915000000000001,1.8900000000000001,0.61,1.986001007,2.7115,-0.36,2.7352938142000003,0.7915000000000001,0,0.7915000000000001,1.92,-0.36,1.9534584715
2021-03-09 22:30:00,2.572,0.6000000000000001,2.641057364,0.812,0,0.812,1.76,0.6000000000000001,1.8594622879,2.592,-0.39,2.6211760719,0.812,0,0.812,1.78,-0.39,1.822223916
2021-03-09 23:00:00,2.431,0.63,2.511306632,0.8310000000000001,0,0.8310000000000001,1.6,0.63,1.7195638982,2.451,-0.31,2.4705264621,0.8310000000000001,0,0.8310000000000001,1.62,-0.31,1.649393828
2021-03-09 23:30:00,2.473,0.0,2.473,0.843,0,0.843,1.63,0.0,1.63,2.493,0.0,2.493,0.843,0,0.843,1.65,0.0,1.65
2021-03-10 00:00:00,2.4625,0.0,2.4625,0.8425,0,0.8425,1.62,0.0,1.62,2.4725,0.0,2.4725,0.8425,0,0.8425,1.63,0.0,1.63
2021-03-10 00:30:00,2.7235,0.0,2.7235,0.8335,0,0.8335,1.8900000000000001,0.0,1.8900000000000001,2.7435,0.0,2.7435,0.8335,0,0.8335,1.9100000000000001,0.0,1.9100000000000001
2021-03-10 01:00:00,2.8200000000000003,0.0,2.8200000000000003,0.8300000000000001,0,0.8300000000000001,1.99,0.0,1.99,2.84,0.0,2.84,0.8300000000000001,0,0.8300000000000001,2.01,0.0,2.01
2021-03-10 01:30:00,2.8545,0.0,2.8545,0.8045,0,0.8045,2.05,0.0,2.05,2.8745000000000003,0.0,2.8745000000000003,0.8045,0,0.8045,2.07,0.0,2.07
2021-03-10 02:00:00,2.8125,-0.04,2.8127844301,0.8225,0,0.8225,1.99,-0.04,1.9904019695000001,2.8325,0.33,2.8516585087,0.8225,0,0.8225,2.01,0.33,2.0369094236
2021-03-10 02:30:00,2.7715,0.0,2.7715,0.8215,0,0.8215,1.9500000000000002,0.0,1.9500000000000002,2.7915,0.25,2.8026723408,0.8215,0,0.8215,1.97,0.25,1.9857995871
2021-03-10 03:00:00,2.6755,0.0,2.6755,0.8255,0,0.8255,1.85,0.0,1.85,2.6955,0.0,2.6955,0.8255,0,0.8255,1.87,0.0,1.87
2021-03-10 03:30:00,2.6515,0.0,2.6515,0.8215,0,0.8215,1.83,0.0,1.83,2.6615,0.0,2.6615,0.8215,0,0.8215,1.8399999999999999,0.0,1.8399999999999999
2021-03-10 04:00:00,2.6285,0.0,2.6285,0.8285,0,0.8285,1.8,0.0,1.8,2.6485000000000003,0.0,2.6485000000000003,0.8285,0,0.8285,1.82,0.0,1.82
2021-03-10 04:30:00,2.6189999999999998,0.0,2.6189999999999998,0.839,0,0.839,1.78,0.0,1.78,2.6390000000000002,0.0,2.6390000000000002,0.839,0,0.839,1.8,0.0,1.8
2021-03-10 05:00:00,2.55,0.0,2.55,0.8300000000000001,0,0.8300000000000001,1.72,0.0,1.72,2.5700000000000003,0.0,2.5700000000000003,0.8300000000000001,0,0.8300000000000001,1.74,0.0,1.74
2021-03-10 05:30:00,2.5305,0.0,2.5305,0.8205,0,0.8205,1.71,0.0,1.71,2.5505,0.0,2.5505,0.8205,0,0.8205,1.73,0.0,1.73
2021-03-10 06:00:00,2.553,0.0,2.553,0.8230000000000001,0,0.8230000000000001,1.73,0.0,1.73,2.573,0.0,2.573,0.8230000000000001,0,0.8230000000000001,1.75,0.0,1.75
2021-03-10 06:30:00,2.7,0.56,2.7574626017,0.8300000000000001,0,0.8300000000000001,1.87,0.56,1.9520502042999999,2.73,-0.4,2.7591484192999998,0.8300000000000001,0,0.8300000000000001,1.9,-0.4,1.9416487839
2021-03-10 07:00:00,2.858,0.0,2.858,0.838,0,0.838,2.02,0.0,2.02,2.878,0.0,2.878,0.838,0,0.838,2.04,0.0,2.04
2021-03-10 07:30:00,3.0165,-0.42,3.0455988327,0.8465,0,0.8465,2.17,-0.42,2.2102714765,3.0065,0.30000000000000004,3.0214304973,0.8465,0,0.8465,2.16,0.30000000000000004,2.1807338214
2021-03-10 08:00:00,2.957,0.0,2.957,0.837,0,0.837,2.12,0.0,2.12,2.987,0.0,2.987,0.837,0,0.837,2.15,0.0,2.15
2021-03-10 08:30:00,2.976,0.0,2.976,0.836,0,0.836,2.14,0.0,2.14,3.006,0.0,3.006,0.836,0,0.836,2.17,0.0,2.17
2021-03-10 09:00:00,2.977,0.0,2.977,0.837,0,0.837,2.14,0.0,2.14,3.007,0.0,3.007,0.837,0,0.837,2.17,0.0,2.17
2021-03-10 09:30:00,2.976,0.0,2.976,0.836,0,0.836,2.14,0.0,2.14,2.996,0.0,2.996,0.836,0,0.836,2.16,0.0,2.16
2021-03-10 10:00:00,2.9585,0.0,2.9585,0.8285,0,0.8285,2.13,0.0,2.13,2.9785,0.0,2.9785,0.8285,0,0.8285,2.15,0.0,2.15
2021-03-10 10:30:00,2.9335,0.0,2.9335,0.8135,0,0.8135,2.12,0.0,2.12,2.9535,0.0,2.9535,0.8135,0,0.8135,2.14,0.0,2.14
2021-03-10 11:00:00,2.9075,0.0,2.9075,0.8175,0,0.8175,2.09,0.0,2.09,2.9275,0.0,2.9275,0.8175,0,0.8175,2.11,0.0,2.11
2021-03-10 11:30:00,2.879,0.0,2.879,0.789,0,0.789,2.09,0.0,2.09,2.899,0.0,2.899,0.789,0,0.789,2.11,0.0,2.11
2021-03-10 12:00:00,2.887,0.0,2.887,0.787,0,0.787,2.1,0.0,2.1,2.907,0.0,2.907,0.787,0,0.787,2.12,0.0,2.12
2021-03-10 12:30:00,2.9325,0.0,2.9325,0.8225,0,0.8225,2.11,0.0,2.11,2.9525,0.0,2.9525,0.8225,0,0.8225,2.13,0.0,2.13
2021-03-10 13:00:00,2.96,0.0,2.96,0.8300000000000001,0,0.8300000000000001,2.13,0.0,2.13,2.98,0.0,2.98,0.8300000000000001,0,0.8300000000000001,2.15,0.0,2.15
2021-03-10 13:30:00,2.8745000000000003,0.0,2.8745000000000003,0.8345,0,0.8345,2.04,0.0,2.04,2.8945,0.0,2.8945,0.8345,0,0.8345,2.06,0.0,2.06
2021-03-10 14:00:00,2.8890000000000002,0.0,2.8890000000000002,0.8190000000000001,0,0.8190000000000001,2.07,0.0,2.07,2.909,0.0,2.909,0.8190000000000001,0,0.8190000000000001,2.09,0.0,2.09
2021-03-10 14:30:00,2.8105,0.0,2.8105,0.8305,0,0.8305,1.98,0.0,1.98,2.8305,0.0,2.8305,0.8305,0,0.8305,2.0,0.0,2.0
2021-03-10 15:00:00,2.803,0.0,2.803,0.8230000000000001,0,0.8230000000000001,1.98,0.0,1.98,2.823,0.0,2.823,0.8230000000000001,0,0.8230000000000001,2.0,0.0,2.0
2021-03-10 15:30:00,2.866,0.0,2.866,0.836,0,0.836,2.03,0.0,2.03,2.886,0.0,2.886,0.836,0,0.836,2.05,0.0,2.05
2021-03-10 16:00:00,3.0565,0.0,3.0565,0.8365,0,0.8365,2.22,0.0,2.22,3.0765,0.0,3.0765,0.8365,0,0.8365,2.24,0.0,2.24
2021-03-10 16:30:00,3.1795,0.5,3.2185742573000002,0.8295,0,0.8295,2.35,0.5,2.4026027553000002,3.2095000000000002,-0.48,3.2451949479,0.8295,0,0.8295,2.38,-0.48,2.4279209213
2021-03-10 17:00:00,3.282,0.0,3.282,0.852,0,0.852,2.43,0.0,2.43,3.312,0.0,3.312,0.852,0,0.852,2.46,0.0,2.46
2021-03-10 17:30:00,3.3305,0.0,3.3305,0.8505,0,0.8505,2.48,0.0,2.48,3.3605,0.0,3.3605,0.8505,0,0.8505,2.51,0.0,2.51
2021-03-10 18:00:00,3.366,0.0,3.366,0.846,0,0.846,2.52,0.0,2.52,3.396,0.0,3.396,0.846,0,0.846,2.55,0.0,2.55
2021-03-10 18:30:00,3.3795,0.0,3.3795,0.8395,0,0.8395,2.54,0.0,2.54,3.4095,0.0,3.4095,0.8395,0,0.8395,2.5700000000000003,0.0,2.5700000000000003
2021-03-10 19:00:00,3.2755,0.0,3.2755,0.8455,0,0.8455,2.43,0.0,2.43,3.3055,0.0,3.3055,0.8455,0,0.8455,2.46,0.0,2.46
2021-03-10 19:30:00,3.147,0.0,3.147,0.847,0,0.847,2.3,0.0,2.3,3.167,0.0,3.167,0.847,0,0.847,2.32,0.0,2.32
2021-03-10 20:00:00,3.0015,0.49,3.0412336724,0.8515,0,0.8515,2.15,0.49,2.2051303816,3.0415,-0.5,3.0823241637,0.8515,0,0.8515,2.19,-0.5,2.2463525992
2021-03-10 20:30:00,2.9605,0.55,3.0111559657,0.8505,0,0.8505,2.11,0.55,2.1805045288000002,2.9905,-0.42,3.0198493754,0.8505,0,0.8505,2.14,-0.42,2.1808255318
2021-03-10 21:00:00,2.8285,0.0,2.8285,0.8485,0,0.8485,1.98,0.0,1.98,2.8585000000000003,0.0,2.8585000000000003,0.8485,0,0.8485,2.01,0.0,2.01
2021-03-10 21:30:00,2.7119999999999997,0.55,2.7672087019,0.852,0,0.852,1.8599999999999999,0.55,1.9396133635,2.732,-0.45,2.768812742,0.852,0,0.852,1.88,-0.45,1.9331063085
2021-03-10 22:00:00,2.601,0.51,2.6505284379000003,0.841,0,0.841,1.76,0.51,1.8324027941,2.621,-0.41000000000000003,2.6528741018,0.841,0,0.841,1.78,-0.41000000000000003,1.8266088799
2021-03-10 22:30:00,2.489,0.56,2.5512195123,0.839,0,0.839,1.65,0.56,1.7424408168,2.509,-0.43,2.5455806803,0.839,0,0.839,1.67,-0.43,1.7244709334000001
2021-03-10 23:00:00,2.4015,0.55,2.4636765717,0.8515,0,0.8515,1.55,0.55,1.6446884203,2.4215,-0.44,2.4611505947,0.8515,0,0.8515,1.57,-0.44,1.6304907237
2021-03-10 23:30:00,2.4185,0.53,2.4758922129,0.8385,0,0.8385,1.58,0.53,1.6665233272000002,2.4385,-0.31,2.4581257596,0.8385,0,0.8385,1.6,-0.31,1.6297545828
2021-03-11 00:00:00,2.3755,0.0,2.3755,0.8455,0,0.8455,1.53,0.0,1.53,2.3955,0.0,2.3955,0.8455,0,0.8455,1.55,0.0,1.55
2021-03-11 00:30:00,2.694,0.0,2.694,0.844,0,0.844,1.85,0.0,1.85,2.714,0.0,2.714,0.844,0,0.844,1.87,0.0,1.87
2021-03-11 01:00:00,2.8225,0.0,2.8225,0.8425,0,0.8425,1.98,0.0,1.98,2.8525,0.0,2.8525,0.8425,0,0.8425,2.01,0.0,2.01
2021-03-11 01:30:00,2.8475,0.0,2.8475,0.8375,0,0.8375,2.01,0.0,2.01,2.8675,0.0,2.8675,0.8375,0,0.8375,2.03,0.0,2.03
2021-03-11 02:00:00,2.813,0.0,2.813,0.803,0,0.803,2.01,0.0,2.01,2.833,0.0,2.833,0.803,0,0.803,2.03,0.0,2.03
2021-03-11 02:30:00,2.754,0.5700000000000001,2.8123683969,0.8140000000000001,0,0.8140000000000001,1.94,0.5700000000000001,2.0220039565,2.784,-0.42,2.815502797,0.8140000000000001,0,0.8140000000000001,1.97,-0.42,2.0142740628
2021-03-11 03:00:00,2.6755,0.0,2.6755,0.8055,0,0.8055,1.87,0.0,1.87,2.6855,0.0,2.6855,0.8055,0,0.8055,1.88,0.0,1.88
2021-03-11 03:30:00,2.63,0.62,2.7020917823,0.6000000000000001,0,0.6000000000000001,2.03,0.62,2.1225691979,2.68,-0.38,2.7068062361000003,0.6000000000000001,0,0.6000000000000001,2.08,-0.38,2.1144266362
2021-03-11 04:00:00,2.5655,0.0,2.5655,0.7555000000000001,0,0.7555000000000001,1.81,0.0,1.81,2.5855,0.0,2.5855,0.7555000000000001,0,0.7555000000000001,1.83,0.0,1.83
2021-03-11 04:30:00,2.5385,0.0,2.5385,0.7385,0,0.7385,1.8,0.0,1.8,2.5585,0.0,2.5585,0.7385,0,0.7385,1.82,0.0,1.82
2021-03-11 05:00:00,2.476,0.0,2.476,0.746,0,0.746,1.73,0.0,1.73,2.496,0.0,2.496,0.746,0,0.746,1.75,0.0,1.75
2021-03-11 05:30:00,2.453,0.0,2.453,0.773,0,0.773,1.6800000000000002,0.0,1.6800000000000002,2.473,0.0,2.473,0.773,0,0.773,1.7000000000000002,0.0,1.7000000000000002
2021-03-11 06:00:00,2.4895,0.0,2.4895,0.7895000000000001,0,0.7895000000000001,1.7000000000000002,0.0,1.7000000000000002,2.5095,0.0,2.5095,0.7895000000000001,0,0.7895000000000001,1.72,0.0,1.72
2021-03-11 06:30:00,2.6710000000000003,0.55,2.7270388703,0.8310000000000001,0,0.8310000000000001,1.8399999999999999,0.55,1.9204426573000002,2.711,-0.46,2.7497492613,0.8310000000000001,0,0.8310000000000001,1.88,-0.46,1.9354586020000002
2021-03-11 07:00:00,2.7545,0.53,2.8050258911,0.8545,0,0.8545,1.9,0.53,1.9725364382000001,2.8445,-0.47000000000000003,2.8830678539,0.8545,0,0.8545,1.99,-0.47000000000000003,2.0447493734
2021-03-11 07:30:00,2.8265000000000002,0.53,2.8757611601,0.8365,0,0.8365,1.99,0.53,2.0593688353,2.9165,-0.45,2.9510120722,0.8365,0,0.8365,2.08,-0.45,2.1281212371000002
2021-03-11 08:00:00,2.7755,0.54,2.8275431473,0.8255,0,0.8255,1.9500000000000002,0.54,2.0233882475,2.8555,-0.45,2.8907404328,0.8255,0,0.8255,2.03,-0.45,2.0792787211
2021-03-11 08:30:00,2.803,0.53,2.8526669977,0.8130000000000001,0,0.8130000000000001,1.99,0.53,2.0593688353,2.883,-0.46,2.9194672459,0.8130000000000001,0,0.8130000000000001,2.07,-0.46,2.1204952252
2021-03-11 09:00:00,2.564,0.51,2.6142295232,0.834,0,0.834,1.73,0.51,1.8036074961000002,2.644,-0.48,2.6872171479,0.834,0,0.834,1.81,-0.48,1.8725650857
2021-03-11 09:30:00,2.532,0.5,2.5808959685,0.882,0,0.882,1.65,0.5,1.724093965,2.602,-0.48,2.6459032484,0.882,0,0.882,1.72,-0.48,1.7857211428
2021-03-11 10:00:00,2.612,0.55,2.669277805,0.8320000000000001,0,0.8320000000000001,1.78,0.55,1.8630351580000002,2.692,-0.44,2.7277213934,0.8320000000000001,0,0.8320000000000001,1.8599999999999999,-0.44,1.9113346123000001
2021-03-11 10:30:00,2.608,0.54,2.6633182311,0.768,0,0.768,1.8399999999999999,0.54,1.91760267,2.638,-0.46,2.6778058182,0.768,0,0.768,1.87,-0.46,1.9257466085
2021-03-11 11:00:00,2.3005,0.0,2.3005,1.0805,0,1.0805,1.22,0.0,1.22,2.3105,0.0,2.3105,1.0805,0,1.0805,1.23,0.0,1.23
2021-03-11 11:30:00,2.3995,0.0,2.3995,1.0095,0,1.0095,1.3900000000000001,0.0,1.3900000000000001,2.4195,0.0,2.4195,1.0095,0,1.0095,1.4100000000000001,0.0,1.4100000000000001
2021-03-11 12:00:00,2.661,0.0,2.661,0.781,0,0.781,1.88,0.0,1.88,2.681,0.0,2.681,0.781,0,0.781,1.9,0.0,1.9
2021-03-11 12:30:00,2.4755000000000003,0.0,2.4755000000000003,0.8455,0,0.8455,1.63,0.0,1.63,2.4955,0.0,2.4955,0.8455,0,0.8455,1.65,0.0,1.65
2021-03-11 13:00:00,2.4655,0.0,2.4655,0.9455,0,0.9455,1.52,0.0,1.52,2.4855,0.0,2.4855,0.9455,0,0.9455,1.54,0.0,1.54
2021-03-11 13:30:00,2.7055,0.0,2.7055,0.8355,0,0.8355,1.87,0.0,1.87,2.7355,0.0,2.7355,0.8355,0,0.8355,1.9,0.0,1.9
2021-03-11 14:00:00,2.5505,0.0,2.5505,0.9005000000000001,0,0.9005000000000001,1.65,0.0,1.65,2.5605,0.0,2.5605,0.9005000000000001,0,0.9005000000000001,1.6600000000000001,0.0,1.6600000000000001
2021-03-11 14:30:00,2.478,0.0,2.478,1.048,0,1.048,1.43,0.0,1.43,2.488,-0.33,2.5097896326,1.048,0,1.048,1.44,-0.33,1.4773286703
2021-03-11 15:00:00,2.8225,0.0,2.8225,0.8625,0,0.8625,1.96,0.0,1.96,2.8525,0.0,2.8525,0.8625,0,0.8625,1.99,0.0,1.99
2021-03-11 15:30:00,2.79,0.0,2.79,0.89,0,0.89,1.9,0.0,1.9,2.81,0.0,2.81,0.89,0,0.89,1.92,0.0,1.92
2021-03-11 16:00:00,2.8155,0.0,2.8155,0.8955000000000001,0,0.8955000000000001,1.92,0.0,1.92,2.8455,0.0,2.8455,0.8955000000000001,0,0.8955000000000001,1.9500000000000002,0.0,1.9500000000000002
2021-03-11 16:30:00,2.694,0.0,2.694,0.924,0,0.924,1.77,0.0,1.77,2.714,0.0,2.714,0.924,0,0.924,1.79,0.0,1.79
2021-03-11 17:00:00,2.9685,0.0,2.9685,0.8485,0,0.8485,2.12,0.0,2.12,2.9985,0.0,2.9985,0.8485,0,0.8485,2.15,0.0,2.15
2021-03-11 17:30:00,2.9735,0.0,2.9735,0.8635,0,0.8635,2.11,0.0,2.11,3.0035,0.0,3.0035,0.8635,0,0.8635,2.14,0.0,2.14
2021-03-11 18:00:00,3.16,0.0,3.16,0.86,0,0.86,2.3,0.0,2.3,3.19,0.0,3.19,0.86,0,0.86,2.33,0.0,2.33
2021-03-11 18:30:00,3.251,0.0,3.251,0.851,0,0.851,2.4,0.0,2.4,3.281,0.0,3.281,0.851,0,0.851,2.43,0.0,2.43
2021-03-11 19:00:00,3.2705,0.0,3.2705,0.8505,0,0.8505,2.42,0.0,2.42,3.2905,0.0,3.2905,0.8505,0,0.8505,2.44,0.0,2.44
2021-03-11 19:30:00,3.1955,0.48,3.2313496019,0.8455,0,0.8455,2.35,0.48,2.3985203772,3.2255,-0.51,3.2655704326,0.8455,0,0.8455,2.38,-0.51,2.4340295808
2021-03-11 20:00:00,3.078,0.55,3.1267529483,0.838,0,0.838,2.24,0.55,2.3065341966,3.108,-0.45,3.1404082537,0.838,0,0.838,2.27,-0.45,2.3141737186
2021-03-11 20:30:00,3.011,0.0,3.011,0.8310000000000001,0,0.8310000000000001,2.18,0.0,2.18,3.041,0.0,3.041,0.8310000000000001,0,0.8310000000000001,2.21,0.0,2.21
2021-03-11 21:00:00,2.877,0.0,2.877,0.8170000000000001,0,0.8170000000000001,2.06,0.0,2.06,2.8970000000000002,0.0,2.8970000000000002,0.8170000000000001,0,0.8170000000000001,2.08,0.0,2.08
2021-03-11 21:30:00,2.7265,0.6000000000000001,2.791738213,0.8165,0,0.8165,1.9100000000000001,0.6000000000000001,2.0020239759,2.7465,-0.42,2.7784280178,0.8165,0,0.8165,1.9300000000000002,-0.42,1.9751708787000002
2021-03-11 22:00:00,2.605,0.0,2.605,0.8150000000000001,0,0.8150000000000001,1.79,0.0,1.79,2.625,0.0,2.625,0.8150000000000001,0,0.8150000000000001,1.81,0.0,1.81
2021-03-11 22:30:00,2.4815,0.0,2.4815,0.7915000000000001,0,0.7915000000000001,1.69,0.0,1.69,2.5015,0.0,2.5015,0.7915000000000001,0,0.7915000000000001,1.71,0.0,1.71
2021-03-11 23:00:00,2.4185,0.25,2.4313868985,0.7285,0,0.7285,1.69,0.25,1.7083910559,2.4285,0.25,2.4413341127,0.7285,0,0.7285,1.7000000000000002,0.25,1.7182840277
2021-03-11 23:30:00,2.4475,0.0,2.4475,0.7775000000000001,0,0.7775000000000001,1.67,0.0,1.67,2.4575,0.0,2.4575,0.7775000000000001,0,0.7775000000000001,1.6800000000000002,0.0,1.6800000000000002
2021-03-12 00:00:00,2.3810000000000002,0.0,2.3810000000000002,0.781,0,0.781,1.6,0.0,1.6,2.401,0.0,2.401,0.781,0,0.781,1.62,0.0,1.62
2021-03-12 00:30:00,2.6630000000000003,0.0,2.6630000000000003,0.713,0,0.713,1.9500000000000002,0.0,1.9500000000000002,2.683,0.0,2.683,0.713,0,0.713,1.97,0.0,1.97
2021-03-12 01:00:00,2.7365,0.25,2.7478959678,0.7365,0,0.7365,2.0,0.25,2.0155644371,2.7665,0.25,2.7777728939,0.7365,0,0.7365,2.03,0.25,2.0453361582
2021-03-12 01:30:00,2.8275,0.0,2.8275,0.8075,0,0.8075,2.02,0.0,2.02,2.8575,0.0,2.8575,0.8075,0,0.8075,2.05,0.0,2.05
2021-03-12 02:00:00,2.702,0.0,2.702,0.802,0,0.802,1.9,0.0,1.9,2.722,0.0,2.722,0.802,0,0.802,1.92,0.0,1.92
2021-03-12 02:30:00,2.711,0.0,2.711,0.8210000000000001,0,0.8210000000000001,1.8900000000000001,0.0,1.8900000000000001,2.731,0.0,2.731,0.8210000000000001,0,0.8210000000000001,1.9100000000000001,0.0,1.9100000000000001
2021-03-12 03:00:00,2.6695,0.0,2.6695,0.8295,0,0.8295,1.8399999999999999,0.0,1.8399999999999999,2.6895,0.0,2.6895,0.8295,0,0.8295,1.8599999999999999,0.0,1.8599999999999999
2021-03-12 03:30:00,2.581,0.0,2.581,0.8310000000000001,0,0.8310000000000001,1.75,0.0,1.75,2.601,0.0,2.601,0.8310000000000001,0,0.8310000000000001,1.77,0.0,1.77
2021-03-12 04:00:00,2.597,0.0,2.597,0.847,0,0.847,1.75,0.0,1.75,2.617,0.0,2.617,0.847,0,0.847,1.77,0.0,1.77
2021-03-12 04:30:00,2.5715,0.0,2.5715,0.8515,0,0.8515,1.72,0.0,1.72,2.5915,0.0,2.5915,0.8515,0,0.8515,1.74,0.0,1.74
2021-03-12 05:00:00,2.5225,0.0,2.5225,0.8525,0,0.8525,1.67,0.0,1.67,2.5425,0.0,2.5425,0.8525,0,0.8525,1.69,0.0,1.69
2021-03-12 05:30:00,2.4675000000000002,0.53,2.5237781697,0.8575,0,0.8575,1.6099999999999999,0.53,1.6949926254,2.4875,-0.43,2.5243922536,0.8575,0,0.8575,1.63,-0.43,1.6857639218
2021-03-12 06:00:00,2.4939999999999998,0.0,2.4939999999999998,0.864,0,0.864,1.63,0.0,1.63,2.5140000000000002,0.0,2.5140000000000002,0.864,0,0.864,1.65,0.0,1.65
2021-03-12 06:30:00,2.667,0.0,2.667,0.857,0,0.857,1.81,0.0,1.81,2.6870000000000003,0.0,2.6870000000000003,0.857,0,0.857,1.83,0.0,1.83
2021-03-12 07:00:00,2.8120000000000003,0.0,2.8120000000000003,0.852,0,0.852,1.96,0.0,1.96,2.832,0.0,2.832,0.852,0,0.852,1.98,0.0,1.98
2021-03-12 07:30:00,2.9195,0.53,2.967217594,0.8395,0,0.8395,2.08,0.53,2.1464622056,2.9495,-0.47000000000000003,2.9867122811,0.8395,0,0.8395,2.11,-0.47000000000000003,2.1617122843
2021-03-12 08:00:00,2.935,0.0,2.935,0.8250000000000001,0,0.8250000000000001,2.11,0.0,2.11,2.955,0.0,2.955,0.8250000000000001,0,0.8250000000000001,2.13,0.0,2.13
2021-03-12 08:30:00,2.9125,0.0,2.9125,0.8325,0,0.8325,2.08,0.0,2.08,2.9425,0.0,2.9425,0.8325,0,0.8325,2.11,0.0,2.11
2021-03-12 09:00:00,2.8245,0.0,2.8245,0.7945,0,0.7945,2.03,0.0,2.03,2.8545,0.0,2.8545,0.7945,0,0.7945,2.06,0.0,2.06
2021-03-12 09:30:00,2.805,0.0,2.805,0.765,0,0.765,2.04,0.0,2.04,2.825,0.0,2.825,0.765,0,0.765,2.06,0.0,2.06
2021-03-12 10:00:00,2.8035,0.0,2.8035,0.7435,0,0.7435,2.06,0.0,2.06,2.8335,0.0,2.8335,0.7435,0,0.7435,2.09,0.0,2.09
2021-03-12 10:30:00,2.7285,0.0,2.7285,0.7485,0,0.7485,1.98,0.0,1.98,2.7485,0.0,2.7485,0.7485,0,0.7485,2.0,0.0,2.0
2021-03-12 11:00:00,2.5575,0.0,2.5575,0.8175,0,0.8175,1.74,0.0,1.74,2.5775,0.0,2.5775,0.8175,0,0.8175,1.76,0.0,1.76
2021-03-12 11:30:00,2.783,0.0,2.783,0.773,0,0.773,2.01,0.0,2.01,2.813,0.0,2.813,0.773,0,0.773,2.04,0.0,2.04
2021-03-12 12:00:00,2.449,0.0,2.449,0.879,0,0.879,1.57,0.0,1.57,2.469,0.0,2.469,0.879,0,0.879,1.5899999999999999,0.0,1.5899999999999999
2021-03-12 12:30:00,2.768,0.0,2.768,0.8180000000000001,0,0.8180000000000001,1.9500000000000002,0.0,1.9500000000000002,2.7880000000000003,0.0,2.7880000000000003,0.8180000000000001,0,0.8180000000000001,1.97,0.0,1.97
2021-03-12 13:00:00,2.5625,0.0,2.5625,0.7725000000000001,0,0.7725000000000001,1.79,0.0,1.79,2.5925000000000002,0.0,2.5925000000000002,0.7725000000000001,0,0.7725000000000001,1.82,0.0,1.82
2021-03-12 13:30:00,2.282,0.53,2.3427385684,1.082,0,1.082,1.2,0.53,1.3118307818,2.292,-0.43,2.3319871355,1.082,0,1.082,1.21,-0.43,1.2841339494000001
2021-03-12 14:00:00,2.4185,0.0,2.4185,0.9085000000000001,0,0.9085000000000001,1.51,0.0,1.51,2.4285,0.0,2.4285,0.9085000000000001,0,0.9085000000000001,1.52,0.0,1.52
2021-03-12 14:30:00,2.6085000000000003,0.0,2.6085000000000003,0.8185,0,0.8185,1.79,0.0,1.79,2.6285,0.0,2.6285,0.8185,0,0.8185,1.81,0.0,1.81
2021-03-12 15:00:00,2.4435000000000002,0.0,2.4435000000000002,0.8935000000000001,0,0.8935000000000001,1.55,0.0,1.55,2.4635,0.0,2.4635,0.8935000000000001,0,0.8935000000000001,1.57,0.0,1.57
2021-03-12 15:30:00,2.5380000000000003,0.0,2.5380000000000003,0.848,0,0.848,1.69,0.0,1.69,2.568,0.0,2.568,0.848,0,0.848,1.72,0.0,1.72
2021-03-12 16:00:00,2.6310000000000002,0.0,2.6310000000000002,0.841,0,0.841,1.79,0.0,1.79,2.651,0.0,2.651,0.841,0,0.841,1.81,0.0,1.81
2021-03-12 16:30:00,2.8955,0.0,2.8955,0.8255,0,0.8255,2.07,0.0,2.07,2.9255,0.0,2.9255,0.8255,0,0.8255,2.1,0.0,2.1
2021-03-12 17:00:00,3.067,0.0,3.067,0.807,0,0.807,2.26,0.0,2.26,3.087,0.0,3.087,0.807,0,0.807,2.2800000000000002,0.0,2.2800000000000002
2021-03-12 17:30:00,3.173,0.0,3.173,0.853,0,0.853,2.32,0.0,2.32,3.203,0.0,3.203,0.853,0,0.853,2.35,0.0,2.35
2021-03-12 18:00:00,3.2305,0.0,3.2305,0.8505,0,0.8505,2.38,0.0,2.38,3.2505,0.0,3.2505,0.8505,0,0.8505,2.4,0.0,2.4
2021-03-12 18:30:00,3.197,0.0,3.197,0.747,0,0.747,2.45,0.0,2.45,3.227,0.0,3.227,0.747,0,0.747,2.48,0.0,2.48
2021-03-12 19:00:00,3.241,0.0,3.241,0.5710000000000001,0,0.5710000000000001,2.67,0.0,2.67,3.271,0.0,3.271,0.5710000000000001,0,0.5710000000000001,2.7,0.0,2.7
2021-03-12 19:30:00,3.153,0.54,3.1989074697,0.8230000000000001,0,0.8230000000000001,2.33,0.54,2.3917566766,3.183,-0.46,3.2160673189,0.8230000000000001,0,0.8230000000000001,2.36,-0.46,2.4044126102
2021-03-12 20:00:00,3.023,0.0,3.023,0.853,0,0.853,2.17,0.0,2.17,3.043,0.0,3.043,0.853,0,0.853,2.19,0.0,2.19
2021-03-12 20:30:00,2.9275,0.0,2.9275,0.8575,0,0.8575,2.07,0.0,2.07,2.9575,0.0,2.9575,0.8575,0,0.8575,2.1,0.0,2.1
2021-03-12 21:00:00,2.8415,0.0,2.8415,0.8615,0,0.8615,1.98,0.0,1.98,2.8715,0.0,2.8715,0.8615,0,0.8615,2.01,0.0,2.01
2021-03-12 21:30:00,2.7645,0.0,2.7645,0.8645,0,0.8645,1.9,0.0,1.9,2.7845,0.0,2.7845,0.8645,0,0.8645,1.92,0.0,1.92
2021-03-12 22:00:00,2.6105,0.63,2.6854441439,0.8605,0,0.8605,1.75,0.63,1.8599462358,2.6305,-0.37,2.6563942196,0.8605,0,0.8605,1.77,-0.37,1.808258831
2021-03-12 22:30:00,2.5385,0.0,2.5385,0.8585,0,0.8585,1.6800000000000002,0.0,1.6800000000000002,2.5585,0.0,2.5585,0.8585,0,0.8585,1.7000000000000002,0.0,1.7000000000000002
2021-03-12 23:00:00,2.4435000000000002,0.0,2.4435000000000002,0.8635,0,0.8635,1.58,0.0,1.58,2.4635,0.0,2.4635,0.8635,0,0.8635,1.6,0.0,1.6
2021-03-12 23:30:00,2.457,0.0,2.457,0.847,0,0.847,1.6099999999999999,0.0,1.6099999999999999,2.477,0.0,2.477,0.847,0,0.847,1.63,0.0,1.63
2021-03-13 00:00:00,2.444,0.63,2.5238930247,0.854,0,0.854,1.5899999999999999,0.63,1.7102631376000001,2.454,-0.35000000000000003,2.4788335967,0.854,0,0.854,1.6,-0.35000000000000003,1.6378339354
2021-03-13 00:30:00,2.7055,0.0,2.7055,0.8555,0,0.8555,1.85,0.0,1.85,2.7255000000000003,0.0,2.7255000000000003,0.8555,0,0.8555,1.87,0.0,1.87
2021-03-13 01:00:00,2.814,0.0,2.814,0.854,0,0.854,1.96,0.0,1.96,2.834,0.0,2.834,0.854,0,0.854,1.98,0.0,1.98
2021-03-13 01:30:00,2.868,0.0,2.868,0.848,0,0.848,2.02,0.0,2.02,2.888,0.0,2.888,0.848,0,0.848,2.04,0.0,2.04
2021-03-13 02:00:00,2.7984999999999998,0.63,2.8685366043,0.8385,0,0.8385,1.96,0.63,2.0587617638,2.8185000000000002,-0.34,2.8389332944000003,0.8385,0,0.8385,1.98,-0.34,2.0089798406
2021-03-13 02:30:00,2.7439999999999998,0.0,2.7439999999999998,0.834,0,0.834,1.9100000000000001,0.0,1.9100000000000001,2.7640000000000002,0.0,2.7640000000000002,0.834,0,0.834,1.9300000000000002,0.0,1.9300000000000002
2021-03-13 03:00:00,2.646,0.0,2.646,0.836,0,0.836,1.81,0.0,1.81,2.676,0.0,2.676,0.836,0,0.836,1.8399999999999999,0.0,1.8399999999999999
2021-03-13 03:30:00,2.628,0.0,2.628,0.768,0,0.768,1.8599999999999999,0.0,1.8599999999999999,2.648,0.0,2.648,0.768,0,0.768,1.88,0.0,1.88
2021-03-13 04:00:00,2.622,0.0,2.622,0.802,0,0.802,1.82,0.0,1.82,2.642,0.0,2.642,0.802,0,0.802,1.8399999999999999,0.0,1.8399999999999999
2021-03-13 04:30:00,2.5395,0.0,2.5395,0.8295,0,0.8295,1.71,0.0,1.71,2.5495,0.0,2.5495,0.8295,0,0.8295,1.72,0.0,1.72
2021-03-13 05:00:00,2.5005,0.0,2.5005,0.8405,0,0.8405,1.6600000000000001,0.0,1.6600000000000001,2.5205,0.0,2.5205,0.8405,0,0.8405,1.6800000000000002,0.0,1.6800000000000002
2021-03-13 05:30:00,2.4875,0.0,2.4875,0.8475,0,0.8475,1.6400000000000001,0.0,1.6400000000000001,2.5075000000000003,0.0,2.5075000000000003,0.8475,0,0.8475,1.6600000000000001,0.0,1.6600000000000001
2021-03-13 06:00:00,2.4325,0.0,2.4325,0.8625,0,0.8625,1.57,0.0,1.57,2.4425,0.0,2.4425,0.8625,0,0.8625,1.58,0.0,1.58
2021-03-13 06:30:00,2.492,0.56,2.5541464328,0.862,0,0.862,1.63,0.56,1.7235138526,2.532,-0.38,2.5603562252,0.862,0,0.862,1.67,-0.38,1.7126879459
2021-03-13 07:00:00,2.5895,0.55,2.6472646732,0.8595,0,0.8595,1.73,0.55,1.8153236626,2.6195,-0.39,2.6483731327,0.8595,0,0.8595,1.76,-0.39,1.8026924308
2021-03-13 07:30:00,2.5465,0.0,2.5465,0.8565,0,0.8565,1.69,0.0,1.69,2.5665,0.0,2.5665,0.8565,0,0.8565,1.71,0.0,1.71
2021-03-13 08:00:00,2.5635,0.0,2.5635,0.8535,0,0.8535,1.71,0.0,1.71,2.5835,0.0,2.5835,0.8535,0,0.8535,1.73,0.0,1.73
2021-03-13 08:30:00,2.491,0.0,2.491,0.871,0,0.871,1.62,0.0,1.62,2.511,0.0,2.511,0.871,0,0.871,1.6400000000000001,0.0,1.6400000000000001
2021-03-13 09:00:00,2.4765,0.0,2.4765,0.8865000000000001,0,0.8865000000000001,1.5899999999999999,0.0,1.5899999999999999,2.4965,0.0,2.4965,0.8865000000000001,0,0.8865000000000001,1.6099999999999999,0.0,1.6099999999999999
2021-03-13 09:30:00,2.4135,0.6000000000000001,2.4869624545,0.9135000000000001,0,0.9135000000000001,1.5,0.6000000000000001,1.6155494421,2.4335,-0.37,2.4614674993,0.9135000000000001,0,0.9135000000000001,1.52,-0.37,1.5643848631
2021-03-13 10:00:00,2.3285,0.0,2.3285,1.0385,0,1.0385,1.29,0.0,1.29,2.3385,0.0,2.3385,1.0385,0,1.0385,1.3,0.0,1.3
2021-03-13 10:30:00,2.3605,0.0,2.3605,1.0205,0,1.0205,1.34,0.0,1.34,2.3805,0.0,2.3805,1.0205,0,1.0205,1.3599999999999999,0.0,1.3599999999999999
2021-03-13 11:00:00,2.324,0.0,2.324,0.924,0,0.924,1.4,0.0,1.4,2.344,0.0,2.344,0.924,0,0.924,1.42,0.0,1.42
2021-03-13 11:30:00,2.326,0.0,2.326,1.006,0,1.006,1.32,0.0,1.32,2.336,0.0,2.336,1.006,0,1.006,1.33,0.0,1.33
2021-03-13 12:00:00,2.374,0.0,2.374,0.974,0,0.974,1.4,0.0,1.4,2.394,0.0,2.394,0.974,0,0.974,1.42,0.0,1.42
2021-03-13 12:30:00,2.4355,0.0,2.4355,1.0155,0,1.0155,1.42,0.0,1.42,2.4455,0.0,2.4455,1.0155,0,1.0155,1.43,0.0,1.43
2021-03-13 13:00:00,2.277,0.0,2.277,1.057,0,1.057,1.22,0.0,1.22,2.287,0.0,2.287,1.057,0,1.057,1.23,0.0,1.23
2021-03-13 13:30:00,2.2155,0.59,2.2927146028,1.2055,0,1.2055,1.01,0.59,1.1697008164,2.2255,-0.35000000000000003,2.2528538013,1.2055,0,1.2055,1.02,-0.35000000000000003,1.0783784122
2021-03-13 14:00:00,2.291,0.0,2.291,1.001,0,1.001,1.29,0.0,1.29,2.301,0.0,2.301,1.001,0,1.001,1.3,0.0,1.3
2021-03-13 14:30:00,2.236,0.0,2.236,1.146,0,1.146,1.09,0.0,1.09,2.246,0.0,2.246,1.146,0,1.146,1.1,0.0,1.1
2021-03-13 15:00:00,2.2805,0.0,2.2805,0.9705,0,0.9705,1.31,0.0,1.31,2.3005,0.0,2.3005,0.9705,0,0.9705,1.33,0.0,1.33
2021-03-13 15:30:00,2.4815,0.0,2.4815,0.9015000000000001,0,0.9015000000000001,1.58,0.0,1.58,2.5015,0.0,2.5015,0.9015000000000001,0,0.9015000000000001,1.6,0.0,1.6
2021-03-13 16:00:00,2.3955,0.0,2.3955,0.8655,0,0.8655,1.53,0.0,1.53,2.4155,0.0,2.4155,0.8655,0,0.8655,1.55,0.0,1.55
2021-03-13 16:30:00,2.391,0.0,2.391,0.961,0,0.961,1.43,0.0,1.43,2.411,0.0,2.411,0.961,0,0.961,1.45,0.0,1.45
2021-03-13 17:00:00,2.664,0.0,2.664,0.864,0,0.864,1.8,0.0,1.8,2.684,0.0,2.684,0.864,0,0.864,1.82,0.0,1.82
2021-03-13 17:30:00,2.8735,0.0,2.8735,0.8435,0,0.8435,2.03,0.0,2.03,2.9035,0.0,2.9035,0.8435,0,0.8435,2.06,0.0,2.06
2021-03-13 18:00:00,2.867,0.0,2.867,0.837,0,0.837,2.03,0.0,2.03,2.887,0.0,2.887,0.837,0,0.837,2.05,0.0,2.05
2021-03-13 18:30:00,2.997,0.0,2.997,0.8270000000000001,0,0.8270000000000001,2.17,0.0,2.17,3.027,0.0,3.027,0.8270000000000001,0,0.8270000000000001,2.2,0.0,2.2
2021-03-13 19:00:00,3.0705,0.0,3.0705,0.8105,0,0.8105,2.26,0.0,2.26,3.0905,0.0,3.0905,0.8105,0,0.8105,2.2800000000000002,0.0,2.2800000000000002
2021-03-13 19:30:00,3.0185,0.0,3.0185,0.8285,0,0.8285,2.19,0.0,2.19,3.0385,0.0,3.0385,0.8285,0,0.8285,2.21,0.0,2.21
2021-03-13 20:00:00,2.903,0.0,2.903,0.8230000000000001,0,0.8230000000000001,2.08,0.0,2.08,2.923,0.0,2.923,0.8230000000000001,0,0.8230000000000001,2.1,0.0,2.1
2021-03-13 20:30:00,2.826,0.0,2.826,0.8260000000000001,0,0.8260000000000001,2.0,0.0,2.0,2.846,0.0,2.846,0.8260000000000001,0,0.8260000000000001,2.02,0.0,2.02
2021-03-13 21:00:00,2.7265,0.0,2.7265,0.7865000000000001,0,0.7865000000000001,1.94,0.0,1.94,2.7565,0.0,2.7565,0.7865000000000001,0,0.7865000000000001,1.97,0.0,1.97
2021-03-13 21:30:00,2.6705,0.67,2.7532653795,0.7805000000000001,0,0.7805000000000001,1.8900000000000001,0.67,2.0052431274,2.7105,-0.32,2.729324138,0.7805000000000001,0,0.7805000000000001,1.9300000000000002,-0.32,1.9563486397
2021-03-13 22:00:00,2.495,0.7000000000000001,2.5913365277000002,0.755,0,0.755,1.74,0.7000000000000001,1.8755265927,2.565,-0.27,2.5791713786,0.755,0,0.755,1.81,-0.27,1.8300273222
2021-03-13 22:30:00,2.4055,0.25,2.4184561708,0.7955,0,0.7955,1.6099999999999999,0.25,1.6292943258,2.4255,0.26,2.4393954681,0.7955,0,0.7955,1.63,0.26,1.6506059493
2021-03-13 23:00:00,2.351,0.25,2.3642548509,0.781,0,0.781,1.57,0.25,1.589779859,2.3609999999999998,0.26,2.3752728264,0.781,0,0.781,1.58,0.26,1.6012495120999999
2021-03-13 23:30:00,2.3925,0.25,2.4055261897999998,0.7725000000000001,0,0.7725000000000001,1.62,0.25,1.6391766226,2.4125,0.26,2.4264699153000002,0.7725000000000001,0,0.7725000000000001,1.6400000000000001,0.26,1.6604818578
2021-03-14 00:00:00,2.349,0.25,2.3622660731,0.789,0,0.789,1.56,0.25,1.5799050604,2.359,0.25,2.3722101509,0.789,0,0.789,1.57,0.25,1.589779859
2021-03-14 00:30:00,2.6775,0.65,2.7552688163,0.7875000000000001,0,0.7875000000000001,1.8900000000000001,0.65,1.9986495441,2.6975,-0.26,2.7100011531,0.7875000000000001,0,0.7875000000000001,1.9100000000000001,-0.26,1.9276151068
2021-03-14 01:00:00,2.774,0.25,2.7852425388,0.774,0,0.774,2.0,0.25,2.0155644371,2.8040000000000003,0.25,2.8151227327,0.774,0,0.774,2.03,0.25,2.0453361582
2021-03-14 01:30:00,2.7984999999999998,0.26,2.8105519476,0.7285,0,0.7285,2.07,0.26,2.0862646045,2.8185000000000002,0.25,2.8295657352,0.7285,0,0.7285,2.09,0.25,2.1048990475
2021-03-14 02:00:00,2.73,0.0,2.73,0.76,0,0.76,1.97,0.0,1.97,2.75,0.25,2.7613402543000003,0.76,0,0.76,1.99,0.25,2.0056420418
2021-03-14 02:30:00,2.6925,0.25,2.7040814059000002,0.7525000000000001,0,0.7525000000000001,1.94,0.25,1.9560419218,2.7125,0.25,2.7239963748,0.7525000000000001,0,0.7525000000000001,1.96,0.25,1.975879551
2021-03-14 03:00:00,2.6185,0.26,2.6313764934,0.7585000000000001,0,0.7585000000000001,1.8599999999999999,0.26,1.8780841302,2.6385,0.26,2.6512793610000003,0.7585000000000001,0,0.7585000000000001,1.88,0.26,1.8978935692
2021-03-14 03:30:00,2.5845000000000002,0.25,2.5965631611999997,0.7645000000000001,0,0.7645000000000001,1.82,0.25,1.8370900903,2.5945,0.25,2.6065168808,0.7645000000000001,0,0.7645000000000001,1.83,0.25,1.8469975636
2021-03-14 04:00:00,2.5475,0.0,2.5475,0.7675000000000001,0,0.7675000000000001,1.78,0.0,1.78,2.5675,0.25,2.5796426594,0.7675000000000001,0,0.7675000000000001,1.8,0.25,1.8172781845000001
2021-03-14 04:30:00,2.4995,0.0,2.4995,0.7795000000000001,0,0.7795000000000001,1.72,0.0,1.72,2.5195,0.0,2.5195,0.7795000000000001,0,0.7795000000000001,1.74,0.0,1.74
2021-03-14 05:00:00,2.5065,0.0,2.5065,0.7965,0,0.7965,1.71,0.0,1.71,2.5165,0.25,2.5288875519,0.7965,0,0.7965,1.72,0.25,1.7380736463000002
2021-03-14 05:30:00,2.4565,0.0,2.4565,0.8165,0,0.8165,1.6400000000000001,0.0,1.6400000000000001,2.4765,0.0,2.4765,0.8165,0,0.8165,1.6600000000000001,0.0,1.6600000000000001
2021-03-14 06:00:00,2.417,0.0,2.417,0.797,0,0.797,1.62,0.0,1.62,2.437,0.0,2.437,0.797,0,0.797,1.6400000000000001,0.0,1.6400000000000001
2021-03-14 06:30:00,2.4445,0.0,2.4445,0.7845000000000001,0,0.7845000000000001,1.6600000000000001,0.0,1.6600000000000001,2.4645,0.25,2.4771476036,0.7845000000000001,0,0.7845000000000001,1.6800000000000002,0.25,1.6984993377
2021-03-14 07:00:00,2.5225,0.0,2.5225,0.7525000000000001,0,0.7525000000000001,1.77,0.0,1.77,2.5324999999999998,0.0,2.5324999999999998,0.7525000000000001,0,0.7525000000000001,1.78,0.0,1.78
2021-03-14 07:30:00,2.4765,0.0,2.4765,0.7265,0,0.7265,1.75,0.0,1.75,2.4865,0.0,2.4865,0.7265,0,0.7265,1.76,0.0,1.76
2021-03-14 08:00:00,2.4055,0.0,2.4055,0.7255,0,0.7255,1.6800000000000002,0.0,1.6800000000000002,2.4255,0.0,2.4255,0.7255,0,0.7255,1.7000000000000002,0.0,1.7000000000000002
2021-03-14 08:30:00,2.3865,0.0,2.3865,0.7065,0,0.7065,1.6800000000000002,0.0,1.6800000000000002,2.4065,0.0,2.4065,0.7065,0,0.7065,1.7000000000000002,0.0,1.7000000000000002
2021-03-14 09:00:00,2.3195,0.0,2.3195,0.7695000000000001,0,0.7695000000000001,1.55,0.0,1.55,2.3295,0.25,2.3428764906,0.7695000000000001,0,0.7695000000000001,1.56,0.25,1.5799050604
2021-03-14 09:30:00,2.292,0.0,2.292,0.8320000000000001,0,0.8320000000000001,1.46,0.0,1.46,2.302,0.0,2.302,0.8320000000000001,0,0.8320000000000001,1.47,0.0,1.47
2021-03-14 10:00:00,2.2705,0.0,2.2705,0.9805,0,0.9805,1.29,0.0,1.29,2.2905,0.0,2.2905,0.9805,0,0.9805,1.31,0.0,1.31
2021-03-14 10:30:00,2.191,0.0,2.191,1.041,0,1.041,1.15,0.0,1.15,2.201,0.0,2.201,1.041,0,1.041,1.16,0.0,1.16
2021-03-14 11:00:00,2.1095,0.0,2.1095,1.1395,0,1.1395,0.97,0.0,0.97,2.1195,0.0,2.1195,1.1395,0,1.1395,0.98,0.0,0.98
2021-03-14 11:30:00,2.0625,0.0,2.0625,1.1425,0,1.1425,0.92,0.0,0.92,2.0725,0.0,2.0725,1.1425,0,1.1425,0.93,0.0,0.93
2021-03-14 12:00:00,2.065,0.0,2.065,1.105,0,1.105,0.96,0.0,0.96,2.085,0.0,2.085,1.105,0,1.105,0.98,0.0,0.98
2021-03-14 12:30:00,2.0485,0.0,2.0485,1.0785,0,1.0785,0.97,0.0,0.97,2.0585,0.0,2.0585,1.0785,0,1.0785,0.98,0.0,0.98
2021-03-14 13:00:00,1.98,0.0,1.98,1.09,0,1.09,0.89,0.0,0.89,1.99,0.0,1.99,1.09,0,1.09,0.9,0.0,0.9
2021-03-14 13:30:00,1.9835,0.0,1.9835,1.2635,0,1.2635,0.72,0.0,0.72,1.9835,0.0,1.9835,1.2635,0,1.2635,0.72,0.0,0.72
2021-03-14 14:00:00,2.0915,0.0,2.0915,0.8915000000000001,0,0.8915000000000001,1.2,0.0,1.2,2.1015,0.0,2.1015,0.8915000000000001,0,0.8915000000000001,1.21,0.0,1.21
2021-03-14 14:30:00,2.295,0.24,2.307514897,0.655,0,0.655,1.6400000000000001,0.24,1.6574679484,2.315,0.25,2.3284597914000003,0.655,0,0.655,1.6600000000000001,0.25,1.6787197503
2021-03-14 15:00:00,2.5275,0.0,2.5275,0.6475000000000001,0,0.6475000000000001,1.88,0.0,1.88,2.5475,0.0,2.5475,0.6475000000000001,0,0.6475000000000001,1.9,0.0,1.9
2021-03-14 15:30:00,2.55,0.6000000000000001,2.6196373795,0.71,0,0.71,1.8399999999999999,0.6000000000000001,1.9353552645,2.5700000000000003,-0.36,2.5950915205,0.71,0,0.71,1.8599999999999999,-0.36,1.8945184085000002
2021-03-14 16:00:00,2.599,0.0,2.599,0.779,0,0.779,1.82,0.0,1.82,2.6189999999999998,0.0,2.6189999999999998,0.779,0,0.779,1.8399999999999999,0.0,1.8399999999999999
2021-03-14 16:30:00,2.8765,0.0,2.8765,0.7565000000000001,0,0.7565000000000001,2.12,0.0,2.12,2.9065000000000003,0.0,2.9065000000000003,0.7565000000000001,0,0.7565000000000001,2.15,0.0,2.15
2021-03-14 17:00:00,2.9905,0.0,2.9905,0.7205,0,0.7205,2.27,0.0,2.27,3.0105,0.0,3.0105,0.7205,0,0.7205,2.29,0.0,2.29
2021-03-14 17:30:00,3.0235,0.0,3.0235,0.7935,0,0.7935,2.23,0.0,2.23,3.0435,0.0,3.0435,0.7935,0,0.7935,2.25,0.0,2.25
2021-03-14 18:00:00,3.038,0.55,3.0873846537,0.798,0,0.798,2.24,0.55,2.3065341966,3.068,-0.44,3.0993909079,0.798,0,0.798,2.27,-0.44,2.3122499865
2021-03-14 18:30:00,3.059,0.0,3.059,0.789,0,0.789,2.27,0.0,2.27,3.079,0.0,3.079,0.789,0,0.789,2.29,0.0,2.29
2021-03-14 19:00:00,3.0285,0.0,3.0285,0.8085,0,0.8085,2.22,0.0,2.22,3.0485,0.0,3.0485,0.8085,0,0.8085,2.24,0.0,2.24
2021-03-14 19:30:00,2.981,0.0,2.981,0.8210000000000001,0,0.8210000000000001,2.16,0.0,2.16,3.011,0.0,3.011,0.8210000000000001,0,0.8210000000000001,2.19,0.0,2.19
2021-03-14 20:00:00,2.8689999999999998,0.41000000000000003,2.8981478568,0.839,0,0.839,2.03,0.41000000000000003,2.0709901014,2.899,0.0,2.899,0.839,0,0.839,2.06,0.0,2.06
2021-03-14 20:30:00,2.768,0.0,2.768,0.838,0,0.838,1.9300000000000002,0.0,1.9300000000000002,2.798,0.0,2.798,0.838,0,0.838,1.96,0.0,1.96
2021-03-14 21:00:00,2.67,0.0,2.67,0.79,0,0.79,1.88,0.0,1.88,2.69,0.0,2.69,0.79,0,0.79,1.9,0.0,1.9
2021-03-14 21:30:00,2.606,0.61,2.6764409203,0.756,0,0.756,1.85,0.61,1.9479733058000002,2.626,-0.37,2.6519381592,0.756,0,0.756,1.87,-0.37,1.9062528689
2021-03-14 22:00:00,2.4395,0.0,2.4395,0.7495,0,0.7495,1.69,0.0,1.69,2.4595000000000002,0.25,2.4721731837,0.7495,0,0.7495,1.71,0.25,1.7281782315
2021-03-14 22:30:00,2.3475,0.25,2.3607745021,0.7175,0,0.7175,1.63,0.25,1.6490603385,2.3575,0.25,2.3707185092,0.7175,0,0.7175,1.6400000000000001,0.25,1.6589454482
2021-03-14 23:00:00,2.287,0.25,2.3006236111,0.767,0,0.767,1.52,0.25,1.5404220201,2.297,0.25,2.3105646496,0.767,0,0.767,1.53,0.25,1.5502902954
2021-03-14 23:30:00,2.254,0.25,2.2678218625,0.804,0,0.804,1.45,0.25,1.471393897,2.2640000000000002,0.25,2.2777611815,0.804,0,0.804,1.46,0.25,1.4812494726
2021-03-15 00:00:00,2.237,0.25,2.2509262538,0.807,0,0.807,1.43,0.25,1.4516886719,2.257,0.25,2.2708036023,0.807,0,0.807,1.45,0.25,1.471393897
2021-03-15 00:30:00,2.5635,0.0,2.5635,0.7835000000000001,0,0.7835000000000001,1.78,0.0,1.78,2.5835,0.0,2.5835,0.7835000000000001,0,0.7835000000000001,1.8,0.0,1.8
2021-03-15 01:00:00,2.673,0.25,2.6846655285,0.773,0,0.773,1.9,0.25,1.9163767897000001,2.693,0.26,2.7055219459,0.773,0,0.773,1.92,0.26,1.9375241934
2021-03-15 01:30:00,2.708,0.25,2.719515398,0.738,0,0.738,1.97,0.25,1.9857995871,2.7279999999999998,0.26,2.7403620199,0.738,0,0.738,1.99,0.26,2.0069130524
2021-03-15 02:00:00,2.6390000000000002,0.25,2.6508151576,0.649,0,0.649,1.99,0.25,2.0056420418,2.659,0.25,2.6707266801,0.649,0,0.649,2.01,0.25,2.0254875956
2021-03-15 02:30:00,2.585,0.68,2.6729431344,0.685,0,0.685,1.9,0.68,2.0180188304,2.675,-0.32,2.6940721965,0.685,0,0.685,1.99,-0.32,2.0155644371
2021-03-15 03:00:00,2.544,0.66,2.6282191689000003,0.634,0,0.634,1.9100000000000001,0.66,2.0208166666,2.5540000000000003,0.08,2.5552526294,0.634,0,0.634,1.92,0.08,1.9216659439
2021-03-15 03:30:00,2.4765,0.25,2.4890866297,0.6365000000000001,0,0.6365000000000001,1.8399999999999999,0.25,1.8569060289000001,2.4965,0.25,2.5089862993,0.6365000000000001,0,0.6365000000000001,1.8599999999999999,0.25,1.8767258724
2021-03-15 04:00:00,2.4475,0.0,2.4475,0.7175,0,0.7175,1.73,0.0,1.73,2.4675000000000002,0.0,2.4675000000000002,0.7175,0,0.7175,1.75,0.0,1.75
2021-03-15 04:30:00,2.4525,0.0,2.4525,0.7425,0,0.7425,1.71,0.0,1.71,2.4725,0.25,2.485106889,0.7425,0,0.7425,1.73,0.25,1.7479702515
2021-03-15 05:00:00,2.435,0.25,2.4478000327,0.745,0,0.745,1.69,0.25,1.7083910559,2.445,0.25,2.4577479529,0.745,0,0.745,1.7000000000000002,0.25,1.7182840277
2021-03-15 05:30:00,2.4135,0.30000000000000004,2.4320736523,0.7435,0,0.7435,1.67,0.30000000000000004,1.6967321533000002,2.4335,0.21,2.4425442166,0.7435,0,0.7435,1.69,0.21,1.7029973576000002
2021-03-15 06:00:00,2.4395,0.25,2.4522765444,0.7095,0,0.7095,1.73,0.25,1.7479702515,2.4595000000000002,0.25,2.4721731837,0.7095,0,0.7095,1.75,0.25,1.7677669530000002
2021-03-15 06:30:00,2.5655,0.25,2.5776520809,0.6255000000000001,0,0.6255000000000001,1.94,0.25,1.9560419218,2.5855,0.25,2.5975585171,0.6255000000000001,0,0.6255000000000001,1.96,0.25,1.975879551
2021-03-15 07:00:00,2.691,0.0,2.691,0.601,0,0.601,2.09,0.0,2.09,2.711,0.0,2.711,0.601,0,0.601,2.11,0.0,2.11
2021-03-15 07:30:00,2.791,-0.36,2.8141217102000002,0.391,0,0.391,2.4,-0.36,2.4268498099,2.821,0.68,2.901799614,0.391,0,0.391,2.43,0.68,2.5233509467
2021-03-15 08:00:00,2.7325,0.0,2.7325,0.29250000000000004,0,0.29250000000000004,2.44,0.0,2.44,2.7625,0.0,2.7625,0.29250000000000004,0,0.29250000000000004,2.47,0.0,2.47
2021-03-15 08:30:00,2.6710000000000003,0.0,2.6710000000000003,0.341,0,0.341,2.33,0.0,2.33,2.701,0.0,2.701,0.341,0,0.341,2.36,0.0,2.36
2021-03-15 09:00:00,2.658,0.0,2.658,0.328,0,0.328,2.33,0.0,2.33,2.698,0.0,2.698,0.328,0,0.328,2.37,0.0,2.37
2021-03-15 09:30:00,2.5540000000000003,0.0,2.5540000000000003,0.494,0,0.494,2.06,0.0,2.06,2.574,0.0,2.574,0.494,0,0.494,2.08,0.0,2.08
2021-03-15 10:00:00,2.495,0.0,2.495,0.485,0,0.485,2.01,0.0,2.01,2.525,0.0,2.525,0.485,0,0.485,2.04,0.0,2.04
2021-03-15 10:30:00,2.4605,0.0,2.4605,0.3905,0,0.3905,2.07,0.0,2.07,2.4905,0.0,2.4905,0.3905,0,0.3905,2.1,0.0,2.1
2021-03-15 11:00:00,2.4885,0.0,2.4885,0.3985,0,0.3985,2.09,0.0,2.09,2.5185,0.0,2.5185,0.3985,0,0.3985,2.12,0.0,2.12
2021-03-15 11:30:00,2.4655,0.0,2.4655,0.4455,0,0.4455,2.02,0.0,2.02,2.4955,0.0,2.4955,0.4455,0,0.4455,2.05,0.0,2.05
2021-03-15 12:00:00,2.5225,0.0,2.5225,0.3725,0,0.3725,2.15,0.0,2.15,2.5525,0.0,2.5525,0.3725,0,0.3725,2.18,0.0,2.18
2021-03-15 12:30:00,2.661,0.0,2.661,0.321,0,0.321,2.34,0.0,2.34,2.691,0.0,2.691,0.321,0,0.321,2.37,0.0,2.37
2021-03-15 13:00:00,2.678,0.0,2.678,0.308,0,0.308,2.37,0.0,2.37,2.708,0.0,2.708,0.308,0,0.308,2.4,0.0,2.4
2021-03-15 13:30:00,2.5140000000000002,0.0,2.5140000000000002,0.364,0,0.364,2.15,0.0,2.15,2.534,0.0,2.534,0.364,0,0.364,2.17,0.0,2.17
2021-03-15 14:00:00,2.4605,0.0,2.4605,0.5105000000000001,0,0.5105000000000001,1.9500000000000002,0.0,1.9500000000000002,2.4905,0.0,2.4905,0.5105000000000001,0,0.5105000000000001,1.98,0.0,1.98
2021-03-15 14:30:00,2.474,0.5,2.5240198097,0.614,0,0.614,1.8599999999999999,0.5,1.9260321908,2.4939999999999998,-0.5,2.5436265449,0.614,0,0.614,1.88,-0.5,1.9453534383000002
2021-03-15 15:00:00,2.532,0.0,2.532,0.642,0,0.642,1.8900000000000001,0.0,1.8900000000000001,2.552,0.0,2.552,0.642,0,0.642,1.9100000000000001,0.0,1.9100000000000001
2021-03-15 15:30:00,2.5975,0.0,2.5975,0.5375,0,0.5375,2.06,0.0,2.06,2.6275,0.0,2.6275,0.5375,0,0.5375,2.09,0.0,2.09
2021-03-15 16:00:00,2.7285,0.0,2.7285,0.4485,0,0.4485,2.2800000000000002,0.0,2.2800000000000002,2.7585,0.0,2.7585,0.4485,0,0.4485,2.31,0.0,2.31
2021-03-15 16:30:00,2.8935,0.0,2.8935,0.3335,0,0.3335,2.56,0.0,2.56,2.9135,0.0,2.9135,0.3335,0,0.3335,2.58,0.0,2.58
2021-03-15 17:00:00,3.0755,0.0,3.0755,0.3055,0,0.3055,2.77,0.0,2.77,3.1055,0.0,3.1055,0.3055,0,0.3055,2.8,0.0,2.8
2021-03-15 17:30:00,3.137,0.0,3.137,0.23700000000000002,0,0.23700000000000002,2.9,0.0,2.9,3.167,0.0,3.167,0.23700000000000002,0,0.23700000000000002,2.93,0.0,2.93
2021-03-15 18:00:00,3.211,0.0,3.211,0.14100000000000001,0,0.14100000000000001,3.07,0.0,3.07,3.241,0.0,3.241,0.14100000000000001,0,0.14100000000000001,3.1,0.0,3.1
2021-03-15 18:30:00,3.27,0.0,3.27,0.11,0,0.11,3.16,0.0,3.16,3.31,0.0,3.31,0.11,0,0.11,3.2,0.0,3.2
2021-03-15 19:00:00,3.209,0.0,3.209,0.069,0,0.069,3.14,0.0,3.14,3.249,0.0,3.249,0.069,0,0.069,3.18,0.0,3.18
2021-03-15 19:30:00,3.0865,0.62,3.1481553726,0.0565,0,0.0565,3.03,0.62,3.0927819192,3.1265,-0.39,3.1507304312,0.0565,0,0.0565,3.07,-0.39,3.0946728422
2021-03-15 20:00:00,2.977,0.0,2.977,0.007,0,0.007,2.9699999999999998,0.0,2.9699999999999998,3.007,0.25,3.017374521,0.007,0,0.007,3.0,0.25,3.0103986447
2021-03-15 20:30:00,2.8405,0.25,2.8514803611,0.0005,0,0.0005,2.84,0.25,2.8509822869,2.8705,0.26,2.8822508999,0.0005,0,0.0005,2.87,0.26,2.8817529388
2021-03-15 21:00:00,2.7800000000000002,0.24,2.7903404810000003,0.0,0,0.0,2.7800000000000002,0.24,2.7903404810000003,2.81,0.25,2.8210990766,0.0,0,0.0,2.81,0.25,2.8210990766
2021-03-15 21:30:00,2.6705,0.30000000000000004,2.6872979459,0.0005,0,0.0005,2.67,0.30000000000000004,2.6868010719,2.7105,0.24,2.7211046011,0.0005,0,0.0005,2.71,0.24,2.7206065500000003
2021-03-15 22:00:00,2.5505,0.26,2.563718052,0.0005,0,0.0005,2.55,0.26,2.5632206304,2.5805,0.27,2.5945867205,0.0005,0,0.0005,2.58,0.27,2.5940894356
2021-03-15 22:30:00,2.4005,0.27,2.4156366138,0.0005,0,0.0005,2.4,0.27,2.4151397475,2.4305,0.29,2.4477398248,0.0005,0,0.0005,2.43,0.29,2.4472433471
2021-03-15 23:00:00,2.307,0.27,2.3227460042,0.017,0,0.017,2.29,0.27,2.3058620947,2.327,0.28,2.3437851864,0.017,0,0.017,2.31,0.28,2.3269078194
2021-03-15 23:30:00,2.303,0.27,2.318773167,0.043000000000000003,0,0.043000000000000003,2.26,0.27,2.2760711764,2.333,0.29,2.3509549123999998,0.043000000000000003,0,0.043000000000000003,2.29,0.29,2.3082894099
2021-03-16 00:00:00,2.2665,0.31,2.2876018557,0.0465,0,0.0465,2.22,0.31,2.2415396494,2.3064999999999998,0.26,2.321107979,0.0465,0,0.0465,2.26,0.26,2.2749065915
2021-03-16 00:30:00,2.5715,0.26,2.5846106573,0.0415,0,0.0415,2.5300000000000002,0.26,2.5433245959,2.6015,0.25,2.6134846948,0.0415,0,0.0415,2.56,0.25,2.5721780654
2021-03-16 01:00:00,2.6775,0.25,2.6891460075999998,0.007500000000000001,0,0.007500000000000001,2.67,0.25,2.6816785788,2.7075,0.26,2.7199551926,0.007500000000000001,0,0.007500000000000001,2.7,0.26,2.7124896313
2021-03-16 01:30:00,2.6935000000000002,0.25,2.7050771246,0.0235,0,0.0235,2.67,0.25,2.6816785788,2.7235,0.27,2.7368507906,0.0235,0,0.0235,2.7,0.27,2.7134664177000003
2021-03-16 02:00:00,2.6255,0.26,2.6383423299,0.0155,0,0.0155,2.61,0.26,2.6229182221,2.6654999999999998,0.27,2.679139834,0.0155,0,0.0155,2.65,0.27,2.6637192044
