Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-16 02:30:00,2.601,0.26,2.6139627006,0.021,0,0.021,2.58,0.26,2.5930676813,2.6310000000000002,0.27,2.6448177631,0.021,0,0.021,2.61,0.27,2.6239283527
2021-03-16 03:00:00,2.502,0.26,2.5154729178,0.022,0,0.022,2.48,0.26,2.493591787,2.532,0.27,2.546355042,0.022,0,0.022,2.51,0.27,2.5244801445
2021-03-16 03:30:00,2.501,0.0,2.501,0.061,0,0.061,2.44,0.0,2.44,2.531,0.25,2.5433169287,0.061,0,0.061,2.47,0.25,2.4826195842
2021-03-16 04:00:00,2.477,0.25,2.4895841018000002,0.08700000000000001,0,0.08700000000000001,2.39,0.25,2.4030397417,2.497,0.25,2.5094838115,0.08700000000000001,0,0.08700000000000001,2.41,0.25,2.422932108
2021-03-16 04:30:00,2.43,0.25,2.4428262321,0.15,0,0.15,2.2800000000000002,0.25,2.2936651892,2.46,0.25,2.472670621,0.15,0,0.15,2.31,0.25,2.3234887562
2021-03-16 05:00:00,2.4335,0.0,2.4335,0.0635,0,0.0635,2.37,0.0,2.37,2.4535,0.25,2.4662040163,0.0635,0,0.0635,2.39,0.25,2.4030397417
2021-03-16 05:30:00,2.379,0.26,2.3931654769,0.019,0,0.019,2.36,0.26,2.3742788379,2.409,0.26,2.4229900949,0.019,0,0.019,2.39,0.26,2.4041006634
2021-03-16 06:00:00,2.399,0.26,2.4130480725,0.019,0,0.019,2.38,0.26,2.3941595603,2.429,0.26,2.4428755597,0.019,0,0.019,2.41,0.26,2.4239843234
2021-03-16 06:30:00,2.5665,0.24,2.5776970827,0.10650000000000001,0,0.10650000000000001,2.46,0.24,2.4716795909,2.5965,0.25,2.6085076672,0.10650000000000001,0,0.10650000000000001,2.49,0.25,2.5025187312
2021-03-16 07:00:00,2.729,0.24,2.7395329894,0.189,0,0.189,2.54,0.24,2.5513133873,2.759,0.25,2.770303413,0.189,0,0.189,2.5700000000000003,0.25,2.582130903
2021-03-16 07:30:00,2.839,0.6000000000000001,2.9017100130999998,0.23900000000000002,0,0.23900000000000002,2.6,0.6000000000000001,2.6683328128,2.8689999999999998,-0.44,2.9025438843,0.23900000000000002,0,0.23900000000000002,2.63,-0.44,2.6665520809
2021-03-16 08:00:00,2.8335,0.59,2.8942740454,0.2335,0,0.2335,2.6,0.59,2.6661020236,2.8735,-0.42,2.9040320677,0.2335,0,0.2335,2.64,-0.42,2.6732003292
2021-03-16 08:30:00,2.8225,0.0,2.8225,0.1525,0,0.1525,2.67,0.0,2.67,2.8525,0.0,2.8525,0.1525,0,0.1525,2.7,0.0,2.7
2021-03-16 09:00:00,2.6965,0.0,2.6965,0.1165,0,0.1165,2.58,0.0,2.58,2.7265,0.0,2.7265,0.1165,0,0.1165,2.61,0.0,2.61
2021-03-16 09:30:00,2.5484999999999998,0.0,2.5484999999999998,0.1285,0,0.1285,2.42,0.0,2.42,2.5785,0.0,2.5785,0.1285,0,0.1285,2.45,0.0,2.45
2021-03-16 10:00:00,2.3525,0.0,2.3525,0.2725,0,0.2725,2.08,0.0,2.08,2.3825,0.0,2.3825,0.2725,0,0.2725,2.11,0.0,2.11
2021-03-16 10:30:00,2.316,0.65,2.4054845666,0.316,0,0.316,2.0,0.65,2.1029740845,2.346,-0.37,2.3749981053,0.316,0,0.316,2.03,-0.37,2.0634437235
2021-03-16 11:00:00,2.2345,0.0,2.2345,0.3645,0,0.3645,1.87,0.0,1.87,2.2545,0.0,2.2545,0.3645,0,0.3645,1.8900000000000001,0.0,1.8900000000000001
2021-03-16 11:30:00,2.1195,0.0,2.1195,0.4395,0,0.4395,1.6800000000000002,0.0,1.6800000000000002,2.1295,0.0,2.1295,0.4395,0,0.4395,1.69,0.0,1.69
2021-03-16 12:00:00,2.1055,0.0,2.1055,0.5055000000000001,0,0.5055000000000001,1.6,0.0,1.6,2.1155,0.0,2.1155,0.5055000000000001,0,0.5055000000000001,1.6099999999999999,0.0,1.6099999999999999
2021-03-16 12:30:00,2.162,0.0,2.162,0.342,0,0.342,1.82,0.0,1.82,2.172,0.0,2.172,0.342,0,0.342,1.83,0.0,1.83
2021-03-16 13:00:00,2.2235,0.0,2.2235,0.35350000000000004,0,0.35350000000000004,1.87,0.0,1.87,2.2435,0.0,2.2435,0.35350000000000004,0,0.35350000000000004,1.8900000000000001,0.0,1.8900000000000001
2021-03-16 13:30:00,2.1895,0.0,2.1895,0.3995,0,0.3995,1.79,0.0,1.79,2.2195,0.25,2.2335353702,0.3995,0,0.3995,1.82,0.25,1.8370900903
2021-03-16 14:00:00,2.2425,0.25,2.2563923085,0.3825,0,0.3825,1.8599999999999999,0.25,1.8767258724,2.2625,0.25,2.2762702498,0.3825,0,0.3825,1.88,0.25,1.8965494984
2021-03-16 14:30:00,2.3545,0.0,2.3545,0.47450000000000003,0,0.47450000000000003,1.88,0.0,1.88,2.3745,0.25,2.3876243947,0.47450000000000003,0,0.47450000000000003,1.9,0.25,1.9163767897000001
2021-03-16 15:00:00,2.4045,0.0,2.4045,0.49450000000000005,0,0.49450000000000005,1.9100000000000001,0.0,1.9100000000000001,2.4345,0.0,2.4345,0.49450000000000005,0,0.49450000000000005,1.94,0.0,1.94
2021-03-16 15:30:00,2.4155,0.65,2.5014276424,0.5355,0,0.5355,1.88,0.65,1.9891958174000002,2.4355,-0.35000000000000003,2.460520321,0.5355,0,0.5355,1.9,-0.35000000000000003,1.9319679086
2021-03-16 16:00:00,2.6115,0.0,2.6115,0.5715,0,0.5715,2.04,0.0,2.04,2.6315,0.0,2.6315,0.5715,0,0.5715,2.06,0.0,2.06
2021-03-16 16:30:00,2.7715,0.0,2.7715,0.5315,0,0.5315,2.24,0.0,2.24,2.7915,0.0,2.7915,0.5315,0,0.5315,2.26,0.0,2.26
2021-03-16 17:00:00,2.875,0.0,2.875,0.555,0,0.555,2.32,0.0,2.32,2.9050000000000002,0.0,2.9050000000000002,0.555,0,0.555,2.35,0.0,2.35
2021-03-16 17:30:00,2.87,0.0,2.87,0.44,0,0.44,2.43,0.0,2.43,2.9,0.0,2.9,0.44,0,0.44,2.46,0.0,2.46
2021-03-16 18:00:00,2.8885,0.0,2.8885,0.3885,0,0.3885,2.5,0.0,2.5,2.9285,0.0,2.9285,0.3885,0,0.3885,2.54,0.0,2.54
2021-03-16 18:30:00,2.977,0.0,2.977,0.577,0,0.577,2.4,0.0,2.4,3.007,0.0,3.007,0.577,0,0.577,2.43,0.0,2.43
2021-03-16 19:00:00,3.0505,0.0,3.0505,0.5805,0,0.5805,2.47,0.0,2.47,3.0805,0.0,3.0805,0.5805,0,0.5805,2.5,0.0,2.5
2021-03-16 19:30:00,3.0435,0.0,3.0435,0.5335,0,0.5335,2.51,0.0,2.51,3.0735,0.0,3.0735,0.5335,0,0.5335,2.54,0.0,2.54
2021-03-16 20:00:00,2.949,0.0,2.949,0.439,0,0.439,2.51,0.0,2.51,2.979,0.0,2.979,0.439,0,0.439,2.54,0.0,2.54
2021-03-16 20:30:00,2.8155,0.0,2.8155,0.5655,0,0.5655,2.25,0.0,2.25,2.8455,0.0,2.8455,0.5655,0,0.5655,2.2800000000000002,0.0,2.2800000000000002
2021-03-16 21:00:00,2.7365,0.0,2.7365,0.48650000000000004,0,0.48650000000000004,2.25,0.0,2.25,2.7665,0.0,2.7665,0.48650000000000004,0,0.48650000000000004,2.2800000000000002,0.0,2.2800000000000002
2021-03-16 21:30:00,2.627,0.30000000000000004,2.6440743182,0.357,0,0.357,2.27,0.30000000000000004,2.2897379763,2.6470000000000002,0.24,2.6578579721,0.357,0,0.357,2.29,0.24,2.3025420734
2021-03-16 22:00:00,2.4939999999999998,0.2,2.5020063949,0.184,0,0.184,2.31,0.2,2.3186418438,2.5140000000000002,0.29,2.5306710572,0.184,0,0.184,2.33,0.29,2.3479778534
2021-03-16 22:30:00,2.344,0.27,2.3594990994,0.20400000000000001,0,0.20400000000000001,2.14,0.27,2.156965461,2.364,0.28,2.380524312,0.20400000000000001,0,0.20400000000000001,2.16,0.28,2.1780725424
2021-03-16 23:00:00,2.2745,0.25,2.2881980356,0.21450000000000002,0,0.21450000000000002,2.06,0.25,2.0751144547,2.2945,0.26,2.3091838926,0.21450000000000002,0,0.21450000000000002,2.08,0.26,2.0961870146
2021-03-16 23:30:00,2.324,0.25,2.3374079661,0.164,0,0.164,2.16,0.25,2.1744194628,2.344,0.26,2.3583757122,0.164,0,0.164,2.18,0.26,2.19544984
2021-03-17 00:00:00,2.281,0.25,2.294659234,0.191,0,0.191,2.09,0.25,2.1048990475,2.301,0.25,2.3145412072,0.191,0,0.191,2.11,0.25,2.1247588098
2021-03-17 00:30:00,2.55,0.24,2.5612692166,0.2,0,0.2,2.35,0.24,2.3622235288,2.5700000000000003,0.25,2.582130903,0.2,0,0.2,2.37,0.25,2.383149177
2021-03-17 01:00:00,2.6135,0.27,2.6274097986,0.20350000000000001,0,0.20350000000000001,2.41,0.27,2.4250773184,2.6435,0.27,2.6572527637,0.20350000000000001,0,0.20350000000000001,2.44,0.27,2.454893073
2021-03-17 01:30:00,2.6325000000000003,0.25,2.6443442004,0.2025,0,0.2025,2.43,0.25,2.4428262321,2.6525,0.25,2.6642552899,0.2025,0,0.2025,2.45,0.25,2.4627220712
2021-03-17 02:00:00,2.5585,0.25,2.5706851713,0.1985,0,0.1985,2.36,0.25,2.3732045845,2.5885,0.26,2.6015249855,0.1985,0,0.1985,2.39,0.26,2.4041006634
2021-03-17 02:30:00,2.5484999999999998,0.25,2.5607327565,0.14850000000000002,0,0.14850000000000002,2.4,0.25,2.4129857024,2.5785,0.26,2.5915752449,0.14850000000000002,0,0.14850000000000002,2.43,0.26,2.443869882
2021-03-17 03:00:00,2.519,0.25,2.5313753179000003,0.139,0,0.139,2.38,0.25,2.3930942313,2.549,0.26,2.5622257902000003,0.139,0,0.139,2.41,0.26,2.4239843234
2021-03-17 03:30:00,2.4825,0.25,2.4950563621,0.14250000000000002,0,0.14250000000000002,2.34,0.25,2.3533168083,2.5125,0.25,2.5249071765,0.14250000000000002,0,0.14250000000000002,2.37,0.25,2.383149177
2021-03-17 04:00:00,2.4395,0.25,2.4522765444,0.0995,0,0.0995,2.34,0.25,2.3533168083,2.4695,0.25,2.4821221263,0.0995,0,0.0995,2.37,0.25,2.383149177
2021-03-17 04:30:00,2.4435000000000002,0.25,2.4562557379,0.0835,0,0.0835,2.36,0.25,2.3732045845,2.4735,0.25,2.4861018181,0.0835,0,0.0835,2.39,0.25,2.4030397417
2021-03-17 05:00:00,2.451,0.26,2.4647517116,0.061,0,0.061,2.39,0.26,2.4041006634,2.471,0.26,2.4846410203,0.061,0,0.061,2.41,0.26,2.4239843234
2021-03-17 05:30:00,2.372,0.25,2.3851381511,0.062,0,0.062,2.31,0.25,2.3234887562,2.412,0.26,2.4259727946,0.062,0,0.062,2.35,0.26,2.3643392312
2021-03-17 06:00:00,2.3825,0.25,2.3955805664,0.022500000000000003,0,0.022500000000000003,2.36,0.25,2.3732045845,2.4125,0.26,2.4264699153000002,0.022500000000000003,0,0.022500000000000003,2.39,0.26,2.4041006634
2021-03-17 06:30:00,2.5705,0.24,2.5816797342,0.030500000000000003,0,0.030500000000000003,2.54,0.24,2.5513133873,2.6105,0.25,2.6224435647,0.030500000000000003,0,0.030500000000000003,2.58,0.25,2.5920841036
2021-03-17 07:00:00,2.7279999999999998,0.0,2.7279999999999998,0.038,0,0.038,2.69,0.0,2.69,2.768,0.0,2.768,0.038,0,0.038,2.73,0.0,2.73
2021-03-17 07:30:00,2.748,-0.37,2.7727971437,0.018000000000000002,0,0.018000000000000002,2.73,-0.37,2.7549591649,2.778,0.30000000000000004,2.7941517496,0.018000000000000002,0,0.018000000000000002,2.76,0.30000000000000004,2.7762564723
2021-03-17 08:00:00,2.6255,0.0,2.6255,0.025500000000000002,0,0.025500000000000002,2.6,0.0,2.6,2.6555,0.0,2.6555,0.025500000000000002,0,0.025500000000000002,2.63,0.0,2.63
2021-03-17 08:30:00,2.4995,0.0,2.4995,0.029500000000000002,0,0.029500000000000002,2.47,0.0,2.47,2.5395,0.0,2.5395,0.029500000000000002,0,0.029500000000000002,2.51,0.0,2.51
2021-03-17 09:00:00,2.3575,0.0,2.3575,0.0675,0,0.0675,2.29,0.0,2.29,2.3875,0.0,2.3875,0.0675,0,0.0675,2.32,0.0,2.32
2021-03-17 09:30:00,2.285,0.0,2.285,0.165,0,0.165,2.12,0.0,2.12,2.315,0.0,2.315,0.165,0,0.165,2.15,0.0,2.15
2021-03-17 10:00:00,2.205,0.0,2.205,0.265,0,0.265,1.94,0.0,1.94,2.225,0.0,2.225,0.265,0,0.265,1.96,0.0,1.96
2021-03-17 10:30:00,2.2,0.0,2.2,0.23,0,0.23,1.97,0.0,1.97,2.23,0.25,2.2439696968,0.23,0,0.23,2.0,0.25,2.0155644371
2021-03-17 11:00:00,2.119,0.0,2.119,0.369,0,0.369,1.75,0.0,1.75,2.1390000000000002,0.25,2.1535600758,0.369,0,0.369,1.77,0.25,1.7875681805
2021-03-17 11:30:00,2.0155,0.25,2.0309456541,0.3955,0,0.3955,1.62,0.25,1.6391766226,2.0355,0.25,2.0507950288,0.3955,0,0.3955,1.6400000000000001,0.25,1.6589454482
2021-03-17 12:00:00,1.932,0.0,1.932,0.47200000000000003,0,0.47200000000000003,1.46,0.0,1.46,1.952,0.25,1.9679441049,0.47200000000000003,0,0.47200000000000003,1.48,0.25,1.5009663554000001
2021-03-17 12:30:00,2.1195,0.66,2.2198829361,0.3995,0,0.3995,1.72,0.66,1.8422811946,2.1395,-0.37,2.1712577576,0.3995,0,0.3995,1.74,-0.37,1.7789041571
2021-03-17 13:00:00,2.066,0.25,2.0810708782,0.316,0,0.316,1.75,0.25,1.7677669530000002,2.086,0.25,2.1009274143,0.316,0,0.316,1.77,0.25,1.7875681805
2021-03-17 13:30:00,2.09,0.25,2.1048990475,0.26,0,0.26,1.83,0.25,1.8469975636,2.11,0.25,2.1247588098,0.26,0,0.26,1.85,0.25,1.8668154703000002
2021-03-17 14:00:00,1.9545,0.25,1.9704238756999999,0.3245,0,0.3245,1.63,0.25,1.6490603385,1.9745,0.25,1.9902638644000001,0.3245,0,0.3245,1.65,0.25,1.6688319268
2021-03-17 14:30:00,1.9075000000000002,0.0,1.9075000000000002,0.5575,0,0.5575,1.35,0.0,1.35,1.9175,0.0,1.9175,0.5575,0,0.5575,1.3599999999999999,0.0,1.3599999999999999
2021-03-17 15:00:00,1.984,0.0,1.984,0.544,0,0.544,1.44,0.0,1.44,2.004,0.0,2.004,0.544,0,0.544,1.46,0.0,1.46
2021-03-17 15:30:00,2.0375,0.0,2.0375,0.4675,0,0.4675,1.57,0.0,1.57,2.0575,0.0,2.0575,0.4675,0,0.4675,1.5899999999999999,0.0,1.5899999999999999
2021-03-17 16:00:00,2.2439999999999998,0.0,2.2439999999999998,0.28400000000000003,0,0.28400000000000003,1.96,0.0,1.96,2.2640000000000002,0.0,2.2640000000000002,0.28400000000000003,0,0.28400000000000003,1.98,0.0,1.98
2021-03-17 16:30:00,2.482,0.24,2.4935765479,0.202,0,0.202,2.2800000000000002,0.24,2.2925967809,2.512,0.25,2.524409634,0.202,0,0.202,2.31,0.25,2.3234887562
2021-03-17 17:00:00,2.552,0.0,2.552,0.192,0,0.192,2.36,0.0,2.36,2.582,0.0,2.582,0.192,0,0.192,2.39,0.0,2.39
2021-03-17 17:30:00,2.584,0.0,2.584,0.124,0,0.124,2.46,0.0,2.46,2.614,0.0,2.614,0.124,0,0.124,2.49,0.0,2.49
2021-03-17 18:00:00,2.8280000000000003,0.25,2.8390287070999998,0.068,0,0.068,2.76,0.25,2.7712993342,2.858,0.26,2.8698020838,0.068,0,0.068,2.79,0.26,2.8020885068
2021-03-17 18:30:00,2.9415,0.0,2.9415,0.07150000000000001,0,0.07150000000000001,2.87,0.0,2.87,2.9715,0.0,2.9715,0.07150000000000001,0,0.07150000000000001,2.9,0.0,2.9
2021-03-17 19:00:00,3.028,0.0,3.028,0.098,0,0.098,2.93,0.0,2.93,3.068,0.0,3.068,0.098,0,0.098,2.9699999999999998,0.0,2.9699999999999998
2021-03-17 19:30:00,3.033,0.0,3.033,0.073,0,0.073,2.96,0.0,2.96,3.063,0.0,3.063,0.073,0,0.073,2.99,0.0,2.99
2021-03-17 20:00:00,2.959,0.0,2.959,0.069,0,0.069,2.89,0.0,2.89,2.999,0.0,2.999,0.069,0,0.069,2.93,0.0,2.93
2021-03-17 20:30:00,2.8695,0.25,2.8803698113,0.11950000000000001,0,0.11950000000000001,2.75,0.25,2.7613402543000003,2.8995,0.25,2.9102577634999998,0.11950000000000001,0,0.11950000000000001,2.7800000000000002,0.25,2.791218372
2021-03-17 21:00:00,2.698,0.25,2.7095578975,0.128,0,0.128,2.5700000000000003,0.25,2.582130903,2.738,0.25,2.7493897505,0.128,0,0.128,2.61,0.25,2.6219458423
2021-03-17 21:30:00,2.584,0.26,2.5970475544,0.17400000000000002,0,0.17400000000000002,2.41,0.26,2.4239843234,2.614,0.25,2.6259276456,0.17400000000000002,0,0.17400000000000002,2.44,0.25,2.4527739398
2021-03-17 22:00:00,2.4495,0.26,2.4632600857,0.1095,0,0.1095,2.34,0.26,2.3544001359,2.4795,0.27,2.4941572224,0.1095,0,0.1095,2.37,0.27,2.3853301658
2021-03-17 22:30:00,2.2955,0.31,2.3163376805,0.1255,0,0.1255,2.17,0.31,2.1920310217,2.3155,0.33,2.3388972295,0.1255,0,0.1255,2.19,0.33,2.214723459
2021-03-17 23:00:00,2.1855,0.31,2.2073763272,0.0955,0,0.0955,2.09,0.31,2.112865353,2.2155,0.33,2.2399420193,0.0955,0,0.0955,2.12,0.33,2.1455302375
2021-03-17 23:30:00,2.2635,0.30000000000000004,2.2832941663,0.053500000000000006,0,0.053500000000000006,2.21,0.30000000000000004,2.2302690421,2.2935,0.32,2.3157163578,0.053500000000000006,0,0.053500000000000006,2.24,0.32,2.2627416998
2021-03-18 00:00:00,2.2075,0.29,2.2264672129,0.0475,0,0.0475,2.16,0.29,2.179380646,2.2375,0.30000000000000004,2.2575221483,0.0475,0,0.0475,2.19,0.30000000000000004,2.2104524424
2021-03-18 00:30:00,2.46,0.28,2.4758836806,0.05,0,0.05,2.41,0.28,2.4262110378,2.49,0.30000000000000004,2.508007177,0.05,0,0.05,2.44,0.30000000000000004,2.458373446
2021-03-18 01:00:00,2.6195,0.27,2.6333781062,0.0095,0,0.0095,2.61,0.27,2.6239283527,2.6495,0.29,2.665323667,0.0095,0,0.0095,2.64,0.29,2.6558802684
2021-03-18 01:30:00,2.637,0.30000000000000004,2.6540099849,0.007,0,0.007,2.63,0.30000000000000004,2.6470549673,2.667,0.32,2.6861289991,0.007,0,0.007,2.66,0.32,2.6791789787
2021-03-18 02:00:00,2.573,0.32,2.5928225932,0.043000000000000003,0,0.043000000000000003,2.5300000000000002,0.32,2.5501568579000002,2.6029999999999998,0.34,2.6251112357,0.043000000000000003,0,0.043000000000000003,2.56,0.34,2.5824794288
2021-03-18 02:30:00,2.5595,0.28,2.5747699412,0.0495,0,0.0495,2.51,0.28,2.5255692428,2.5795,0.30000000000000004,2.5968866456,0.0495,0,0.0495,2.5300000000000002,0.30000000000000004,2.5477244749
2021-03-18 03:00:00,2.4865,0.27,2.5011162008,0.0765,0,0.0765,2.41,0.27,2.4250773184,2.5065,0.29,2.5232206106,0.0765,0,0.0765,2.43,0.29,2.4472433471
2021-03-18 03:30:00,2.43,0.27,2.4449539873,0.0,0,0.0,2.43,0.27,2.4449539873,2.46,0.28,2.4758836806,0.0,0,0.0,2.46,0.28,2.4758836806
2021-03-18 04:00:00,2.45,0.0,2.45,0.0,0,0.0,2.45,0.0,2.45,2.48,0.25,2.4925689559,0.0,0,0.0,2.48,0.25,2.4925689559
2021-03-18 04:30:00,2.45,0.25,2.4627220712,0.0,0,0.0,2.45,0.25,2.4627220712,2.48,0.26,2.493591787,0.0,0,0.0,2.48,0.26,2.493591787
2021-03-18 05:00:00,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773,2.42,0.26,2.4339268683,0.0,0,0.0,2.42,0.26,2.4339268683
2021-03-18 05:30:00,2.39,0.26,2.4041006634,0.0,0,0.0,2.39,0.26,2.4041006634,2.42,0.28,2.4361444949,0.0,0,0.0,2.42,0.28,2.4361444949
2021-03-18 06:00:00,2.4,0.26,2.4140422532,0.0,0,0.0,2.4,0.26,2.4140422532,2.42,0.28,2.4361444949,0.0,0,0.0,2.42,0.28,2.4361444949
2021-03-18 06:30:00,2.6005000000000003,0.26,2.6134651806,0.0005,0,0.0005,2.6,0.26,2.6129676615,2.6305,0.27,2.6443203758,0.0005,0,0.0005,2.63,0.27,2.6438229895000003
2021-03-18 07:00:00,2.75,0.25,2.7613402543000003,0.0,0,0.0,2.75,0.25,2.7613402543000003,2.7800000000000002,0.25,2.791218372,0.0,0,0.0,2.7800000000000002,0.25,2.791218372
2021-03-18 07:30:00,2.792,0.0,2.792,0.002,0,0.002,2.79,0.0,2.79,2.832,0.0,2.832,0.002,0,0.002,2.83,0.0,2.83
2021-03-18 08:00:00,2.66,0.0,2.66,0.01,0,0.01,2.65,0.0,2.65,2.69,0.0,2.69,0.01,0,0.01,2.68,0.0,2.68
2021-03-18 08:30:00,2.5755,0.63,2.6514336216,0.025500000000000002,0,0.025500000000000002,2.55,0.63,2.6266708968,2.6055,-0.42,2.6391343751000003,0.025500000000000002,0,0.025500000000000002,2.58,-0.42,2.6139625093000003
2021-03-18 09:00:00,2.421,0.0,2.421,0.061,0,0.061,2.36,0.0,2.36,2.451,0.0,2.451,0.061,0,0.061,2.39,0.0,2.39
2021-03-18 09:30:00,2.3529999999999998,0.0,2.3529999999999998,0.193,0,0.193,2.16,0.0,2.16,2.373,0.0,2.373,0.193,0,0.193,2.18,0.0,2.18
2021-03-18 10:00:00,2.234,0.0,2.234,0.294,0,0.294,1.94,0.0,1.94,2.254,0.0,2.254,0.294,0,0.294,1.96,0.0,1.96
2021-03-18 10:30:00,2.1805,0.6000000000000001,2.2615437758,0.42050000000000004,0,0.42050000000000004,1.76,0.6000000000000001,1.8594622879,2.2005,-0.07,2.2016131018,0.42050000000000004,0,0.42050000000000004,1.78,-0.07,1.7813758727
2021-03-18 11:00:00,2.0825,0.0,2.0825,0.5525,0,0.5525,1.53,0.0,1.53,2.0925,0.0,2.0925,0.5525,0,0.5525,1.54,0.0,1.54
2021-03-18 11:30:00,2.067,0.0,2.067,0.627,0,0.627,1.44,0.0,1.44,2.087,0.0,2.087,0.627,0,0.627,1.46,0.0,1.46
2021-03-18 12:00:00,2.163,0.0,2.163,0.453,0,0.453,1.71,0.0,1.71,2.183,0.0,2.183,0.453,0,0.453,1.73,0.0,1.73
2021-03-18 12:30:00,2.366,0.0,2.366,0.316,0,0.316,2.05,0.0,2.05,2.386,0.0,2.386,0.316,0,0.316,2.07,0.0,2.07
2021-03-18 13:00:00,2.336,0.0,2.336,0.28600000000000003,0,0.28600000000000003,2.05,0.0,2.05,2.356,0.25,2.3692268781,0.28600000000000003,0,0.28600000000000003,2.07,0.25,2.085041966
2021-03-18 13:30:00,2.4115,0.25,2.4244241069,0.24150000000000002,0,0.24150000000000002,2.17,0.25,2.1843534513,2.4314999999999998,0.25,2.444318361,0.24150000000000002,0,0.24150000000000002,2.19,0.25,2.2042232192
2021-03-18 14:00:00,2.4355,0.26,2.4493387373,0.3155,0,0.3155,2.12,0.26,2.135883892,2.4655,0.26,2.4791712829,0.3155,0,0.3155,2.15,0.26,2.1656638705
2021-03-18 14:30:00,2.487,0.24,2.4985533815,0.34700000000000003,0,0.34700000000000003,2.14,0.24,2.1534158911,2.507,0.25,2.5194342619,0.34700000000000003,0,0.34700000000000003,2.16,0.25,2.1744194628
2021-03-18 15:00:00,2.539,0.0,2.539,0.399,0,0.399,2.14,0.0,2.14,2.559,0.25,2.5711828017,0.399,0,0.399,2.16,0.25,2.1744194628
2021-03-18 15:30:00,2.629,0.0,2.629,0.399,0,0.399,2.23,0.0,2.23,2.659,0.0,2.659,0.399,0,0.399,2.26,0.0,2.26
2021-03-18 16:00:00,2.6665,0.0,2.6665,0.4565,0,0.4565,2.21,0.0,2.21,2.6965,0.0,2.6965,0.4565,0,0.4565,2.24,0.0,2.24
2021-03-18 16:30:00,2.8865,0.59,2.9461809602,0.5165000000000001,0,0.5165000000000001,2.37,0.59,2.4423349484,2.9165,-0.43,2.9480285362,0.5165000000000001,0,0.5165000000000001,2.4,-0.43,2.4382165613
2021-03-18 17:00:00,3.0465,0.61,3.1069699467,0.5465,0,0.5465,2.5,0.61,2.5733441278,3.0765,-0.36,3.0974912833,0.5465,0,0.5465,2.5300000000000002,-0.36,2.5554842985
2021-03-18 17:30:00,3.1345,0.0,3.1345,0.5145000000000001,0,0.5145000000000001,2.62,0.0,2.62,3.1645,0.0,3.1645,0.5145000000000001,0,0.5145000000000001,2.65,0.0,2.65
2021-03-18 18:00:00,3.248,0.0,3.248,0.518,0,0.518,2.73,0.0,2.73,3.278,0.0,3.278,0.518,0,0.518,2.76,0.0,2.76
2021-03-18 18:30:00,3.2555,0.0,3.2555,0.3655,0,0.3655,2.89,0.0,2.89,3.2955,0.0,3.2955,0.3655,0,0.3655,2.93,0.0,2.93
2021-03-18 19:00:00,3.1885,0.62,3.2482198586,0.4485,0,0.4485,2.74,0.62,2.8092703679,3.2185,-0.4,3.2432610518000002,0.4485,0,0.4485,2.77,-0.4,2.7987318557
2021-03-18 19:30:00,3.0755,0.0,3.0755,0.5255000000000001,0,0.5255000000000001,2.55,0.0,2.55,3.1155,0.0,3.1155,0.5255000000000001,0,0.5255000000000001,2.59,0.0,2.59
2021-03-18 20:00:00,3.0215,0.0,3.0215,0.5115000000000001,0,0.5115000000000001,2.51,0.0,2.51,3.0615,0.0,3.0615,0.5115000000000001,0,0.5115000000000001,2.55,0.0,2.55
2021-03-18 20:30:00,2.816,0.0,2.816,0.446,0,0.446,2.37,0.0,2.37,2.846,0.0,2.846,0.446,0,0.446,2.4,0.0,2.4
2021-03-18 21:00:00,2.7305,0.0,2.7305,0.3305,0,0.3305,2.4,0.0,2.4,2.7605,0.25,2.771797296,0.3305,0,0.3305,2.43,0.25,2.4428262321
2021-03-18 21:30:00,2.6395,0.5700000000000001,2.7003444688,0.3195,0,0.3195,2.32,0.5700000000000001,2.3889956049,2.6695,0.13,2.6726635122999998,0.3195,0,0.3195,2.35,0.13,2.353592998
2021-03-18 22:00:00,2.484,0.27,2.4986308251000002,0.334,0,0.334,2.15,0.27,2.1668871683,2.504,0.28,2.5196063185,0.334,0,0.334,2.17,0.28,2.1879899451
2021-03-18 22:30:00,2.3465,0.28,2.363146684,0.40650000000000003,0,0.40650000000000003,1.94,0.28,1.9601020382,2.3665,0.29,2.3842026445,0.40650000000000003,0,0.40650000000000003,1.96,0.29,1.9813379318000002
2021-03-18 23:00:00,2.327,0.27,2.3426115769,0.447,0,0.447,1.88,0.27,1.8992893408,2.347,0.27,2.3624794179,0.447,0,0.447,1.9,0.27,1.9190883252000002
2021-03-18 23:30:00,2.275,0.27,2.2909659534999998,0.47500000000000003,0,0.47500000000000003,1.8,0.27,1.8201373575000002,2.305,0.25,2.3185178455,0.47500000000000003,0,0.47500000000000003,1.83,0.25,1.8469975636
2021-03-19 00:00:00,2.251,0.25,2.264840171,0.35100000000000003,0,0.35100000000000003,1.9,0.25,1.9163767897000001,2.261,0.26,2.2759000417,0.35100000000000003,0,0.35100000000000003,1.9100000000000001,0.26,1.9276151068
2021-03-19 00:30:00,2.5404999999999998,0.25,2.5527710924,0.4505,0,0.4505,2.09,0.25,2.1048990475,2.5605,0.26,2.5736666936,0.4505,0,0.4505,2.11,0.26,2.1259586073
2021-03-19 01:00:00,2.6225,0.25,2.6343891607,0.5325,0,0.5325,2.09,0.25,2.1048990475,2.6425,0.26,2.6552601097,0.5325,0,0.5325,2.11,0.26,2.1259586073
2021-03-19 01:30:00,2.6855,0.25,2.6971114641,0.3655,0,0.3655,2.32,0.25,2.3334309503,2.7055,0.26,2.7179643578,0.3655,0,0.3655,2.34,0.26,2.3544001359
2021-03-19 02:00:00,2.6135,0.27,2.6274097986,0.29350000000000004,0,0.29350000000000004,2.32,0.27,2.3356583654,2.6335,0.29,2.6494192288000002,0.29350000000000004,0,0.29350000000000004,2.34,0.29,2.3579016095
2021-03-19 02:30:00,2.545,0.26,2.5582464698000003,0.325,0,0.325,2.22,0.26,2.2351733714,2.575,0.27,2.5891166447,0.325,0,0.325,2.25,0.27,2.2661420962
2021-03-19 03:00:00,2.5075000000000003,0.25,2.5199317947,0.42750000000000005,0,0.42750000000000005,2.08,0.25,2.0949701669,2.5275,0.25,2.539833902,0.42750000000000005,0,0.42750000000000005,2.1,0.25,2.1148285983
2021-03-19 03:30:00,2.458,0.25,2.4706808778,0.378,0,0.378,2.08,0.25,2.0949701669,2.478,0.25,2.4905790491,0.378,0,0.378,2.1,0.25,2.1148285983
2021-03-19 04:00:00,2.4,0.0,2.4,0.33,0,0.33,2.07,0.0,2.07,2.42,0.25,2.432878953,0.33,0,0.33,2.09,0.25,2.1048990475
2021-03-19 04:30:00,2.4375,0.25,2.450286973,0.3175,0,0.3175,2.12,0.25,2.134689673,2.4575,0.25,2.4701834446,0.3175,0,0.3175,2.14,0.25,2.154553318
2021-03-19 05:00:00,2.3915,0.0,2.3915,0.36150000000000004,0,0.36150000000000004,2.03,0.0,2.03,2.4115,0.25,2.4244241069,0.36150000000000004,0,0.36150000000000004,2.05,0.25,2.0651876428
2021-03-19 05:30:00,2.354,0.24,2.3662028654,0.544,0,0.544,1.81,0.24,1.8258422714,2.374,0.25,2.3871271437,0.544,0,0.544,1.83,0.25,1.8469975636
2021-03-19 06:00:00,2.3445,0.0,2.3445,0.5545,0,0.5545,1.79,0.0,1.79,2.3645,0.25,2.3776795936,0.5545,0,0.5545,1.81,0.25,1.8271836251
2021-03-19 06:30:00,2.5060000000000002,0.0,2.5060000000000002,0.516,0,0.516,1.99,0.0,1.99,2.536,0.0,2.536,0.516,0,0.516,2.02,0.0,2.02
2021-03-19 07:00:00,2.625,0.62,2.6972254262,0.515,0,0.515,2.11,0.62,2.1992044016,2.715,-0.4,2.7443077451,0.515,0,0.515,2.2,-0.4,2.2360679775
2021-03-19 07:30:00,2.7835,0.58,2.8432854676,0.3735,0,0.3735,2.41,0.58,2.4788101985,2.8535,-0.4,2.8813993562,0.3735,0,0.3735,2.48,-0.4,2.5120509549
2021-03-19 08:00:00,2.7615,0.0,2.7615,0.2515,0,0.2515,2.51,0.0,2.51,2.7915,0.0,2.7915,0.2515,0,0.2515,2.54,0.0,2.54
2021-03-19 08:30:00,2.726,0.0,2.726,0.266,0,0.266,2.46,0.0,2.46,2.7560000000000002,0.0,2.7560000000000002,0.266,0,0.266,2.49,0.0,2.49
2021-03-19 09:00:00,2.6435,0.0,2.6435,0.3435,0,0.3435,2.3,0.0,2.3,2.6734999999999998,0.0,2.6734999999999998,0.3435,0,0.3435,2.33,0.0,2.33
2021-03-19 09:30:00,2.532,0.0,2.532,0.352,0,0.352,2.18,0.0,2.18,2.552,0.0,2.552,0.352,0,0.352,2.2,0.0,2.2
2021-03-19 10:00:00,2.4185,0.0,2.4185,0.3985,0,0.3985,2.02,0.0,2.02,2.4385,0.0,2.4385,0.3985,0,0.3985,2.04,0.0,2.04
2021-03-19 10:30:00,2.326,0.0,2.326,0.41600000000000004,0,0.41600000000000004,1.9100000000000001,0.0,1.9100000000000001,2.346,0.25,2.3592829419,0.41600000000000004,0,0.41600000000000004,1.9300000000000002,0.25,1.9461243537000001
2021-03-19 11:00:00,2.4085,0.0,2.4085,0.34850000000000003,0,0.34850000000000003,2.06,0.0,2.06,2.4285,0.25,2.4413341127,0.34850000000000003,0,0.34850000000000003,2.08,0.25,2.0949701669
2021-03-19 11:30:00,2.437,0.0,2.437,0.297,0,0.297,2.14,0.0,2.14,2.457,0.0,2.457,0.297,0,0.297,2.16,0.0,2.16
2021-03-19 12:00:00,2.4275,0.0,2.4275,0.3375,0,0.3375,2.09,0.0,2.09,2.4575,0.0,2.4575,0.3375,0,0.3375,2.12,0.0,2.12
2021-03-19 12:30:00,2.479,0.0,2.479,0.369,0,0.369,2.11,0.0,2.11,2.499,0.0,2.499,0.369,0,0.369,2.13,0.0,2.13
2021-03-19 13:00:00,2.551,0.0,2.551,0.371,0,0.371,2.18,0.0,2.18,2.581,0.0,2.581,0.371,0,0.371,2.21,0.0,2.21
2021-03-19 13:30:00,2.4035,0.0,2.4035,0.3635,0,0.3635,2.04,0.0,2.04,2.4235,0.0,2.4235,0.3635,0,0.3635,2.06,0.0,2.06
2021-03-19 14:00:00,2.352,0.25,2.3652492469,0.352,0,0.352,2.0,0.25,2.0155644371,2.372,0.25,2.3851381511,0.352,0,0.352,2.02,0.25,2.0354115063
2021-03-19 14:30:00,2.4415,0.0,2.4415,0.1615,0,0.1615,2.2800000000000002,0.0,2.2800000000000002,2.4715,0.0,2.4715,0.1615,0,0.1615,2.31,0.0,2.31
2021-03-19 15:00:00,2.4055,0.0,2.4055,0.1555,0,0.1555,2.25,0.0,2.25,2.4255,0.0,2.4255,0.1555,0,0.1555,2.27,0.0,2.27
2021-03-19 15:30:00,2.4525,0.0,2.4525,0.1525,0,0.1525,2.3,0.0,2.3,2.4725,0.25,2.485106889,0.1525,0,0.1525,2.32,0.25,2.3334309503
2021-03-19 16:00:00,2.5195,0.62,2.5946638029,0.2695,0,0.2695,2.25,0.62,2.3338594645,2.5395,-0.37,2.5663125784,0.2695,0,0.2695,2.27,-0.37,2.2999565213
2021-03-19 16:30:00,2.633,0.0,2.633,0.263,0,0.263,2.37,0.0,2.37,2.6630000000000003,0.0,2.6630000000000003,0.263,0,0.263,2.4,0.0,2.4
2021-03-19 17:00:00,2.738,0.0,2.738,0.168,0,0.168,2.5700000000000003,0.0,2.5700000000000003,2.758,0.25,2.7693074947,0.168,0,0.168,2.59,0.25,2.6020376631
2021-03-19 17:30:00,2.8385,-0.33,2.8576182828,0.1885,0,0.1885,2.65,-0.33,2.6704681238,2.8785,0.65,2.9509764909,0.1885,0,0.1885,2.69,0.65,2.7674175688
2021-03-19 18:00:00,2.8695,0.0,2.8695,0.2195,0,0.2195,2.65,0.0,2.65,2.9095,0.0,2.9095,0.2195,0,0.2195,2.69,0.0,2.69
2021-03-19 18:30:00,2.9450000000000003,0.0,2.9450000000000003,0.095,0,0.095,2.85,0.0,2.85,2.975,0.58,3.0310105576,0.095,0,0.095,2.88,0.58,2.9378223226999998
2021-03-19 19:00:00,3.026,0.0,3.026,0.08600000000000001,0,0.08600000000000001,2.94,0.0,2.94,3.066,0.0,3.066,0.08600000000000001,0,0.08600000000000001,2.98,0.0,2.98
2021-03-19 19:30:00,2.973,0.0,2.973,0.193,0,0.193,2.7800000000000002,0.0,2.7800000000000002,3.013,0.26,3.0241972489,0.193,0,0.193,2.8200000000000003,0.26,2.8319604517
2021-03-19 20:00:00,2.8035,0.25,2.8146247086000002,0.0935,0,0.0935,2.71,0.25,2.7215069355,2.8335,0.26,2.845403706,0.0935,0,0.0935,2.74,0.26,2.7523081223
2021-03-19 20:30:00,2.6945,0.25,2.7060728464,0.1345,0,0.1345,2.56,0.25,2.5721780654,2.7345,0.25,2.7459042682,0.1345,0,0.1345,2.6,0.25,2.6119915773
2021-03-19 21:00:00,2.635,0.27,2.6487968967,0.125,0,0.125,2.51,0.27,2.5244801445,2.6550000000000002,0.28,2.6697237685,0.125,0,0.125,2.5300000000000002,0.28,2.5454469156
2021-03-19 21:30:00,2.5380000000000003,0.28,2.5533985196,0.108,0,0.108,2.43,0.28,2.4460784942,2.568,0.29,2.5843227353,0.108,0,0.108,2.46,0.29,2.4770345173
2021-03-19 22:00:00,2.43,0.29,2.4472433471,0.05,0,0.05,2.38,0.29,2.3976029696,2.46,0.30000000000000004,2.4782251714,0.05,0,0.05,2.41,0.30000000000000004,2.42860042
2021-03-19 22:30:00,2.3225,0.32,2.3444415646,0.022500000000000003,0,0.022500000000000003,2.3,0.32,2.3221541723,2.3525,0.32,2.3741643267,0.022500000000000003,0,0.022500000000000003,2.33,0.32,2.3518715951
2021-03-19 23:00:00,2.2645,0.28,2.2817450011,0.0645,0,0.0645,2.2,0.28,2.2177466041000002,2.2845,0.29,2.3028330921,0.0645,0,0.0645,2.22,0.29,2.2388613177
2021-03-19 23:30:00,2.271,0.30000000000000004,2.2907293598000003,0.07100000000000001,0,0.07100000000000001,2.2,0.30000000000000004,2.2203603311,2.291,0.31,2.3118782407,0.07100000000000001,0,0.07100000000000001,2.22,0.31,2.2415396494
2021-03-20 00:00:00,2.217,0.29,2.235886625,0.057,0,0.057,2.16,0.29,2.179380646,2.237,0.30000000000000004,2.2570265838,0.057,0,0.057,2.18,0.30000000000000004,2.2005453869
2021-03-20 00:30:00,2.5155000000000003,0.27,2.5299486655,0.0655,0,0.0655,2.45,0.27,2.4648326515,2.5455,0.28,2.5608534222,0.0655,0,0.0655,2.48,0.28,2.4957563984
2021-03-20 01:00:00,2.6095,0.27,2.6234310073,0.0495,0,0.0495,2.56,0.27,2.5741989045,2.6295,0.28,2.6443657557,0.0495,0,0.0495,2.58,0.28,2.5951493213
2021-03-20 01:30:00,2.649,0.28,2.6637569334,0.039,0,0.039,2.61,0.28,2.6249761904,2.6790000000000003,0.29,2.6946504412000003,0.039,0,0.039,2.64,0.29,2.6558802684
2021-03-20 02:00:00,2.5905,0.31,2.6089826082,0.0105,0,0.0105,2.58,0.31,2.598557292,2.6205,0.31,2.6387724892,0.0105,0,0.0105,2.61,0.31,2.6283454872
2021-03-20 02:30:00,2.5535,0.29,2.5699148332,0.0035,0,0.0035,2.55,0.29,2.5664372192,2.5735,0.31,2.592103827,0.0035,0,0.0035,2.5700000000000003,0.31,2.5886289808000003
2021-03-20 03:00:00,2.4415,0.30000000000000004,2.4598622421,0.0015,0,0.0015,2.44,0.30000000000000004,2.458373446,2.4715,0.31,2.4908657631,0.0015,0,0.0015,2.47,0.31,2.4893774322
2021-03-20 03:30:00,2.3890000000000002,0.27,2.4042090175,0.009000000000000001,0,0.009000000000000001,2.38,0.27,2.3952661648,2.419,0.28,2.4351511247,0.009000000000000001,0,0.009000000000000001,2.41,0.28,2.4262110378
2021-03-20 04:00:00,2.3835,0.28,2.3998900496,0.0035,0,0.0035,2.38,0.28,2.3964139876,2.4135,0.29,2.4308603929,0.0035,0,0.0035,2.41,0.29,2.4273854247
2021-03-20 04:30:00,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998,2.42,0.28,2.4361444949,0.0,0,0.0,2.42,0.28,2.4361444949
2021-03-20 05:00:00,2.34,0.26,2.3544001359,0.0,0,0.0,2.34,0.26,2.3544001359,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2021-03-20 05:30:00,2.27,0.27,2.2860008749,0.0,0,0.0,2.27,0.27,2.2860008749,2.3,0.28,2.3169807941,0.0,0,0.0,2.3,0.28,2.3169807941
2021-03-20 06:00:00,2.25,0.28,2.2673552876,0.0,0,0.0,2.25,0.28,2.2673552876,2.27,0.29,2.2884492566,0.0,0,0.0,2.27,0.29,2.2884492566
2021-03-20 06:30:00,2.34,0.27,2.3555254191,0.0,0,0.0,2.34,0.27,2.3555254191,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2021-03-20 07:00:00,2.39,0.25,2.4030397417,0.0,0,0.0,2.39,0.25,2.4030397417,2.42,0.26,2.4339268683,0.0,0,0.0,2.42,0.26,2.4339268683
2021-03-20 07:30:00,2.3605,0.0,2.3605,0.0005,0,0.0005,2.36,0.0,2.36,2.3805,0.24,2.3925677106,0.0005,0,0.0005,2.38,0.24,2.3920702331
2021-03-20 08:00:00,2.3815,0.25,2.3945860289,0.0015,0,0.0015,2.38,0.25,2.3930942313,2.4115,0.26,2.425475675,0.0015,0,0.0015,2.41,0.26,2.4239843234
2021-03-20 08:30:00,2.5115,0.0,2.5115,0.0015,0,0.0015,2.51,0.0,2.51,2.5415,0.25,2.5537662873,0.0015,0,0.0015,2.54,0.25,2.5522734962999998
2021-03-20 09:00:00,2.5135,0.0,2.5135,0.0035,0,0.0035,2.51,0.0,2.51,2.5535,0.0,2.5535,0.0035,0,0.0035,2.55,0.0,2.55
2021-03-20 09:30:00,2.5540000000000003,0.25,2.5662065388,0.004,0,0.004,2.55,0.25,2.5622255951,2.584,0.25,2.5960654845,0.004,0,0.004,2.58,0.25,2.5920841036
2021-03-20 10:00:00,2.527,0.25,2.5393363306,0.007,0,0.007,2.52,0.25,2.532370431,2.557,0.25,2.5691922855,0.007,0,0.007,2.55,0.25,2.5622255951
2021-03-20 10:30:00,2.48,0.25,2.4925689559,0.01,0,0.01,2.47,0.25,2.4826195842,2.51,0.25,2.5224194734000003,0.01,0,0.01,2.5,0.25,2.5124689053
2021-03-20 11:00:00,2.3885,0.25,2.4015478863,0.018500000000000003,0,0.018500000000000003,2.37,0.25,2.383149177,2.4185,0.26,2.4324354565,0.018500000000000003,0,0.018500000000000003,2.4,0.26,2.4140422532
2021-03-20 11:30:00,2.38,0.26,2.3941595603,0.02,0,0.02,2.36,0.26,2.3742788379,2.4,0.26,2.4140422532,0.02,0,0.02,2.38,0.26,2.3941595603
2021-03-20 12:00:00,2.365,0.0,2.365,0.025,0,0.025,2.34,0.0,2.34,2.395,0.25,2.4080126661,0.025,0,0.025,2.37,0.25,2.383149177
2021-03-20 12:30:00,2.32,0.26,2.334523506,0.02,0,0.02,2.3,0.26,2.3146490015,2.34,0.26,2.3544001359,0.02,0,0.02,2.32,0.26,2.334523506
2021-03-20 13:00:00,2.352,0.26,2.3663271118,0.022,0,0.022,2.33,0.26,2.3444615587,2.372,0.26,2.3862070321,0.022,0,0.022,2.35,0.26,2.3643392312
2021-03-20 13:30:00,2.35,0.26,2.3643392312,0.02,0,0.02,2.33,0.26,2.3444615587,2.38,0.26,2.3941595603,0.02,0,0.02,2.36,0.26,2.3742788379
2021-03-20 14:00:00,2.368,0.26,2.3822308872,0.018000000000000002,0,0.018000000000000002,2.35,0.26,2.3643392312,2.398,0.26,2.4120538966,0.018000000000000002,0,0.018000000000000002,2.38,0.26,2.3941595603
2021-03-20 14:30:00,2.3655,0.25,2.3786740529,0.0155,0,0.0155,2.35,0.25,2.3632604596,2.3855,0.25,2.3985642059,0.0155,0,0.0155,2.37,0.25,2.383149177
2021-03-20 15:00:00,2.454,0.26,2.4677349939,0.014,0,0.014,2.44,0.26,2.4538133588,2.474,0.27,2.488689615,0.014,0,0.014,2.46,0.27,2.4747727168
2021-03-20 15:30:00,2.4585,0.26,2.4722099931,0.018500000000000003,0,0.018500000000000003,2.44,0.26,2.4538133588,2.4785,0.27,2.4931631014,0.018500000000000003,0,0.018500000000000003,2.46,0.27,2.4747727168
2021-03-20 16:00:00,2.4665,0.25,2.4791374004,0.026500000000000003,0,0.026500000000000003,2.44,0.25,2.4527739398,2.5065,0.26,2.5199488586000003,0.026500000000000003,0,0.026500000000000003,2.48,0.26,2.493591787
2021-03-20 16:30:00,2.5905,0.25,2.6025353504,0.0205,0,0.0205,2.5700000000000003,0.25,2.582130903,2.6105,0.25,2.6224435647,0.0205,0,0.0205,2.59,0.25,2.6020376631
2021-03-20 17:00:00,2.6935000000000002,0.24,2.7041712686,0.043500000000000004,0,0.043500000000000004,2.65,0.24,2.6608457302,2.7235,0.25,2.7349501367,0.043500000000000004,0,0.043500000000000004,2.68,0.25,2.6916351907
2021-03-20 17:30:00,2.7805,0.43,2.8135529584,0.0505,0,0.0505,2.73,0.43,2.7636569975,2.8205,0.21,2.8283069581999998,0.0505,0,0.0505,2.77,0.21,2.7779488836
2021-03-20 18:00:00,2.8545,0.0,2.8545,0.0545,0,0.0545,2.8,0.0,2.8,2.8945,0.0,2.8945,0.0545,0,0.0545,2.84,0.0,2.84
2021-03-20 18:30:00,2.9035,0.0,2.9035,0.0235,0,0.0235,2.88,0.0,2.88,2.9335,0.0,2.9335,0.0235,0,0.0235,2.91,0.0,2.91
2021-03-20 19:00:00,2.9325,0.0,2.9325,0.0125,0,0.0125,2.92,0.0,2.92,2.9725,0.0,2.9725,0.0125,0,0.0125,2.96,0.0,2.96
2021-03-20 19:30:00,2.8775,0.65,2.9500010593,0.007500000000000001,0,0.007500000000000001,2.87,0.65,2.942685848,2.9075,-0.09,2.9088926158,0.007500000000000001,0,0.007500000000000001,2.9,-0.09,2.9013962156
2021-03-20 20:00:00,2.7800000000000002,0.0,2.7800000000000002,0.01,0,0.01,2.77,0.0,2.77,2.81,0.25,2.8210990766,0.01,0,0.01,2.8,0.25,2.8111385594
2021-03-20 20:30:00,2.6814999999999998,0.30000000000000004,2.6982294658,0.021500000000000002,0,0.021500000000000002,2.66,0.30000000000000004,2.6768638367,2.7115,0.24,2.7221007053,0.021500000000000002,0,0.021500000000000002,2.69,0.24,2.7006850983
2021-03-20 21:00:00,2.6029999999999998,0.31,2.6213944762,0.033,0,0.033,2.5700000000000003,0.31,2.5886289808000003,2.633,0.24,2.6439154676000003,0.033,0,0.033,2.6,0.24,2.6110534273
2021-03-20 21:30:00,2.4775,0.27,2.492168985,0.0375,0,0.0375,2.44,0.27,2.454893073,2.5075000000000003,0.29,2.5242139866,0.0375,0,0.0375,2.47,0.29,2.4869660231
2021-03-20 22:00:00,2.421,0.28,2.4371378705,0.051000000000000004,0,0.051000000000000004,2.37,0.28,2.3864827676,2.441,0.30000000000000004,2.4593659752,0.051000000000000004,0,0.051000000000000004,2.39,0.30000000000000004,2.4087548651
2021-03-20 22:30:00,2.302,0.27,2.3177799723,0.062,0,0.062,2.24,0.27,2.2562136424,2.332,0.28,2.3487494545,0.062,0,0.062,2.27,0.28,2.2872035327
2021-03-20 23:00:00,2.2045,0.29,2.2234928041,0.0545,0,0.0545,2.15,0.29,2.1694699814,2.2245,0.30000000000000004,2.2446381111,0.0545,0,0.0545,2.17,0.30000000000000004,2.1906391761
2021-03-20 23:30:00,2.2955,0.26,2.3101775365,0.0455,0,0.0455,2.25,0.26,2.264972406,2.3255,0.27,2.3411215795,0.0455,0,0.0455,2.2800000000000002,0.27,2.2959311836
2021-03-21 00:00:00,2.222,0.26,2.2371598065000002,0.07200000000000001,0,0.07200000000000001,2.15,0.26,2.1656638705,2.242,0.27,2.2581992826,0.07200000000000001,0,0.07200000000000001,2.17,0.27,2.1867327226
2021-03-21 00:30:00,2.498,0.27,2.512549303,0.068,0,0.068,2.43,0.27,2.4449539873,2.528,0.27,2.5423776273,0.068,0,0.068,2.46,0.27,2.4747727168
2021-03-21 01:00:00,2.5905,0.28,2.6055882733,0.07050000000000001,0,0.07050000000000001,2.52,0.28,2.5355078387,2.6105,0.25,2.6224435647,0.07050000000000001,0,0.07050000000000001,2.54,0.25,2.5522734962999998
2021-03-21 01:30:00,2.601,0.27,2.6149762905,0.051000000000000004,0,0.051000000000000004,2.55,0.27,2.5642542776,2.6310000000000002,0.28,2.645857328,0.051000000000000004,0,0.051000000000000004,2.58,0.28,2.5951493213
2021-03-21 02:00:00,2.501,0.27,2.5155319517,0.07100000000000001,0,0.07100000000000001,2.43,0.27,2.4449539873,2.531,0.29,2.5475598128,0.07100000000000001,0,0.07100000000000001,2.46,0.29,2.4770345173
2021-03-21 02:30:00,2.4685,0.27,2.4832221508,0.11850000000000001,0,0.11850000000000001,2.35,0.27,2.3654597862,2.4885,0.28,2.5042029170999998,0.11850000000000001,0,0.11850000000000001,2.37,0.28,2.3864827676
2021-03-21 03:00:00,2.4115,0.26,2.425475675,0.2315,0,0.2315,2.18,0.26,2.19544984,2.4314999999999998,0.27,2.4464448185,0.2315,0,0.2315,2.2,0.27,2.2165062599
2021-03-21 03:30:00,2.3705,0.26,2.3847159684,0.3205,0,0.3205,2.05,0.26,2.0664220285,2.3905,0.27,2.4056995344,0.3205,0,0.3205,2.07,0.27,2.0875344309
2021-03-21 04:00:00,2.3145,0.26,2.3290578031,0.35450000000000004,0,0.35450000000000004,1.96,0.26,1.9771696943000001,2.3345000000000002,0.27,2.3500617545,0.35450000000000004,0,0.35450000000000004,1.98,0.27,1.998324298
2021-03-21 04:30:00,2.305,0.26,2.3196174254,0.305,0,0.305,2.0,0.26,2.0168291946,2.325,0.27,2.3406249166,0.305,0,0.305,2.02,0.27,2.0379646709
2021-03-21 05:00:00,2.2455,0.26,2.2605022119,0.3355,0,0.3355,1.9100000000000001,0.26,1.9276151068,2.2655,0.26,2.2803706387,0.3355,0,0.3355,1.9300000000000002,0.26,1.9474342094
2021-03-21 05:30:00,2.2,0.27,2.2165062599,0.24,0,0.24,1.96,0.27,1.9785095400000001,2.23,0.29,2.2487774456,0.24,0,0.24,1.99,0.29,2.0110196419
2021-03-21 06:00:00,2.152,0.27,2.168871596,0.332,0,0.332,1.82,0.27,1.8399184765,2.172,0.28,2.1899735158,0.332,0,0.332,1.8399999999999999,0.28,1.8611824199
2021-03-21 06:30:00,2.238,0.26,2.2530521521,0.258,0,0.258,1.98,0.26,1.9969977466,2.258,0.26,2.2729197082,0.258,0,0.258,2.0,0.26,2.0168291946
2021-03-21 07:00:00,2.2439999999999998,0.28,2.2614013355,0.254,0,0.254,1.99,0.28,2.0096019506,2.274,0.24,2.2866298345000002,0.254,0,0.254,2.02,0.24,2.0342074624
2021-03-21 07:30:00,2.2355,0.25,2.2494355403,0.2155,0,0.2155,2.02,0.25,2.0354115063,2.2555,0.26,2.2704361365,0.2155,0,0.2155,2.04,0.26,2.0565018843
2021-03-21 08:00:00,2.3245,0.24,2.3368569169,0.1845,0,0.1845,2.14,0.24,2.1534158911,2.3445,0.25,2.3577913924000002,0.1845,0,0.1845,2.16,0.25,2.1744194628
2021-03-21 08:30:00,2.4135,0.24,2.4254035231,0.20350000000000001,0,0.20350000000000001,2.21,0.24,2.2229934773,2.4435000000000002,0.25,2.4562557379,0.20350000000000001,0,0.20350000000000001,2.24,0.25,2.2539077177
2021-03-21 09:00:00,2.416,0.24,2.4278912661,0.20600000000000002,0,0.20600000000000002,2.21,0.24,2.2229934773,2.446,0.25,2.4587427682,0.20600000000000002,0,0.20600000000000002,2.24,0.25,2.2539077177
2021-03-21 09:30:00,2.526,0.24,2.5373758098,0.246,0,0.246,2.2800000000000002,0.24,2.2925967809,2.556,0.25,2.5681970329,0.246,0,0.246,2.31,0.25,2.3234887562
2021-03-21 10:00:00,2.4355,0.25,2.4482974186,0.1955,0,0.1955,2.24,0.25,2.2539077177,2.4555,0.25,2.4681937221,0.1955,0,0.1955,2.26,0.25,2.27378539
2021-03-21 10:30:00,2.341,0.72,2.4492204882,0.211,0,0.211,2.13,0.72,2.2483994307,2.411,-0.26,2.4249785566,0.211,0,0.211,2.2,-0.26,2.215310362
2021-03-21 11:00:00,2.326,0.6900000000000001,2.4261854834,0.20600000000000002,0,0.20600000000000002,2.12,0.6900000000000001,2.2294618185,2.366,-0.05,2.3665282589,0.20600000000000002,0,0.20600000000000002,2.16,-0.05,2.1605786262
2021-03-21 11:30:00,2.2745,0.0,2.2745,0.14450000000000002,0,0.14450000000000002,2.13,0.0,2.13,2.2945,0.0,2.2945,0.14450000000000002,0,0.14450000000000002,2.15,0.0,2.15
2021-03-21 12:00:00,2.21,0.25,2.2240953217,0.18,0,0.18,2.03,0.25,2.0453361582,2.23,0.25,2.2439696968,0.18,0,0.18,2.05,0.25,2.0651876428
2021-03-21 12:30:00,2.226,0.0,2.226,0.23600000000000002,0,0.23600000000000002,1.99,0.0,1.99,2.246,0.25,2.2598707928,0.23600000000000002,0,0.23600000000000002,2.01,0.25,2.0254875956
2021-03-21 13:00:00,2.209,0.26,2.2242484124,0.219,0,0.219,1.99,0.26,2.0069130524,2.229,0.26,2.2441125195,0.219,0,0.219,2.01,0.26,2.0267461607
2021-03-21 13:30:00,2.2095000000000002,0.26,2.2247449854,0.23950000000000002,0,0.23950000000000002,1.97,0.26,1.9870832896000001,2.2295,0.26,2.2446091531,0.23950000000000002,0,0.23950000000000002,1.99,0.26,2.0069130524
2021-03-21 14:00:00,2.2835,0.26,2.2982541744000002,0.1135,0,0.1135,2.17,0.26,2.185520533,2.3035,0.26,2.3181268838999998,0.1135,0,0.1135,2.19,0.26,2.2053797859
2021-03-21 14:30:00,2.3045,0.25,2.3180207613,0.0845,0,0.0845,2.22,0.25,2.234032229,2.3345000000000002,0.26,2.3489338539,0.0845,0,0.0845,2.25,0.26,2.264972406
2021-03-21 15:00:00,2.3475,0.25,2.3607745021,0.0775,0,0.0775,2.27,0.25,2.2837250272,2.3775,0.25,2.3906079248,0.0775,0,0.0775,2.3,0.25,2.3135470603
2021-03-21 15:30:00,2.3055,0.25,2.319014931,0.1155,0,0.1155,2.19,0.25,2.2042232192,2.3255,0.26,2.3399893696,0.1155,0,0.1155,2.21,0.26,2.2252415599
2021-03-21 16:00:00,2.3005,0.25,2.3140441331,0.1605,0,0.1605,2.14,0.25,2.154553318,2.3205,0.26,2.3350203961,0.1605,0,0.1605,2.16,0.26,2.1755918735
2021-03-21 16:30:00,2.4685,0.27,2.4832221508,0.1385,0,0.1385,2.33,0.27,2.3455916098,2.4885,0.25,2.5010262394,0.1385,0,0.1385,2.35,0.25,2.3632604596
2021-03-21 17:00:00,2.738,0.0,2.738,0.128,0,0.128,2.61,0.0,2.61,2.768,0.0,2.768,0.128,0,0.128,2.64,0.0,2.64
2021-03-21 17:30:00,2.875,0.0,2.875,0.105,0,0.105,2.77,0.0,2.77,2.9050000000000002,0.25,2.915737471,0.105,0,0.105,2.8,0.25,2.8111385594
2021-03-21 18:00:00,2.9545,0.0,2.9545,0.10450000000000001,0,0.10450000000000001,2.85,0.0,2.85,2.9845,0.25,2.9949524621,0.10450000000000001,0,0.10450000000000001,2.88,0.25,2.8908303305
2021-03-21 18:30:00,2.9595000000000002,0.0,2.9595000000000002,0.0795,0,0.0795,2.88,0.0,2.88,2.9895,0.0,2.9895,0.0795,0,0.0795,2.91,0.0,2.91
2021-03-21 19:00:00,2.9805,0.0,2.9805,0.07050000000000001,0,0.07050000000000001,2.91,0.0,2.91,3.0105,0.0,3.0105,0.07050000000000001,0,0.07050000000000001,2.94,0.0,2.94
2021-03-21 19:30:00,2.946,0.0,2.946,0.066,0,0.066,2.88,0.0,2.88,2.976,0.24,2.9856617357,0.066,0,0.066,2.91,0.24,2.9198801345
2021-03-21 20:00:00,2.815,0.25,2.8260794398,0.045,0,0.045,2.77,0.25,2.7812587079,2.855,0.27,2.8677386562000002,0.045,0,0.045,2.81,0.27,2.8229417281
2021-03-21 20:30:00,2.725,0.67,2.8061584061,0.055,0,0.055,2.67,0.67,2.7527804126,2.755,-0.36,2.7784213143,0.055,0,0.055,2.7,-0.36,2.7238942711
2021-03-21 21:00:00,2.5725,0.26,2.5856055867,0.0625,0,0.0625,2.51,0.26,2.5234302051,2.6025,0.27,2.616468278,0.0625,0,0.0625,2.54,0.27,2.554310083
2021-03-21 21:30:00,2.4855,0.27,2.500122047,0.0455,0,0.0455,2.44,0.27,2.454893073,2.5055,0.28,2.521097033,0.0455,0,0.0455,2.46,0.28,2.4758836806
2021-03-21 22:00:00,2.383,0.28,2.399393465,0.023,0,0.023,2.36,0.28,2.3765521244,2.4130000000000003,0.29,2.4303639645,0.023,0,0.023,2.39,0.29,2.4075298544
2021-03-21 22:30:00,2.2965,0.30000000000000004,2.3160121438,0.006500000000000001,0,0.006500000000000001,2.29,0.30000000000000004,2.309567059,2.3265000000000002,0.32,2.3484041922,0.006500000000000001,0,0.006500000000000001,2.32,0.32,2.3419649869
2021-03-21 23:00:00,2.2045,0.32,2.2276041502,0.0045000000000000005,0,0.0045000000000000005,2.2,0.32,2.2231509171,2.2245,0.34,2.2503333642,0.0045000000000000005,0,0.0045000000000000005,2.22,0.34,2.2458851262
2021-03-21 23:30:00,2.222,0.33,2.2463712961,0.002,0,0.002,2.22,0.33,2.2443930137,2.242,0.35000000000000003,2.2691549088,0.002,0,0.002,2.24,0.35000000000000003,2.2671788637
2021-03-22 00:00:00,2.205,0.30000000000000004,2.2253145845,0.005,0,0.005,2.2,0.30000000000000004,2.2203603311,2.235,0.32,2.2577920631,0.005,0,0.005,2.23,0.32,2.2528426487
2021-03-22 00:30:00,2.504,0.26,2.5174622142,0.004,0,0.004,2.5,0.26,2.5134836383,2.534,0.28,2.5494226797,0.004,0,0.004,2.5300000000000002,0.28,2.5454469156
2021-03-22 01:00:00,2.597,0.26,2.6099825670000003,0.007,0,0.007,2.59,0.26,2.6030174798,2.627,0.28,2.6418798232,0.007,0,0.007,2.62,0.28,2.6349193536
2021-03-22 01:30:00,2.644,0.28,2.6587846848,0.004,0,0.004,2.64,0.28,2.6548069610000002,2.674,0.29,2.6896795347999998,0.004,0,0.004,2.67,0.29,2.6857028875
2021-03-22 02:00:00,2.5445,0.31,2.5633143096,0.0045000000000000005,0,0.0045000000000000005,2.54,0.31,2.5588473968,2.5845000000000002,0.33,2.6054827288,0.0045000000000000005,0,0.0045000000000000005,2.58,0.33,2.6010190311
2021-03-22 02:30:00,2.552,0.44,2.5896532586000003,0.002,0,0.002,2.55,0.44,2.5876823607,2.602,0.28,2.6170219716,0.002,0,0.002,2.6,0.28,2.6150334606
2021-03-22 03:00:00,2.48,0.67,2.5689102748,0.0,0,0.0,2.48,0.67,2.5689102748,2.56,0.30000000000000004,2.5775181862,0.0,0,0.0,2.56,0.30000000000000004,2.5775181862
2021-03-22 03:30:00,2.45,0.27,2.4648326515,0.0,0,0.0,2.45,0.27,2.4648326515,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843
2021-03-22 04:00:00,2.41,0.27,2.4250773184,0.0,0,0.0,2.41,0.27,2.4250773184,2.45,0.28,2.4659480934999998,0.0,0,0.0,2.45,0.28,2.4659480934999998
2021-03-22 04:30:00,2.41,0.26,2.4239843234,0.0,0,0.0,2.41,0.26,2.4239843234,2.45,0.27,2.4648326515,0.0,0,0.0,2.45,0.27,2.4648326515
2021-03-22 05:00:00,2.42,0.39,2.451224184,0.0,0,0.0,2.42,0.39,2.451224184,2.46,0.23,2.4707286375,0.0,0,0.0,2.46,0.23,2.4707286375
2021-03-22 05:30:00,2.38,0.27,2.3952661648,0.0,0,0.0,2.38,0.27,2.3952661648,2.41,0.29,2.4273854247,0.0,0,0.0,2.41,0.29,2.4273854247
2021-03-22 06:00:00,2.41,0.26,2.4239843234,0.0,0,0.0,2.41,0.26,2.4239843234,2.43,0.27,2.4449539873,0.0,0,0.0,2.43,0.27,2.4449539873
2021-03-22 06:30:00,2.51,0.72,2.6112257658,0.0,0,0.0,2.51,0.72,2.6112257658,2.55,0.1,2.551960031,0.0,0,0.0,2.55,0.1,2.551960031
2021-03-22 07:00:00,2.6305,0.0,2.6305,0.0005,0,0.0005,2.63,0.0,2.63,2.6605,0.0,2.6605,0.0005,0,0.0005,2.66,0.0,2.66
2021-03-22 07:30:00,2.735,0.64,2.80888323,0.005,0,0.005,2.73,0.64,2.8040149786,2.775,-0.37,2.7995580008000003,0.005,0,0.005,2.77,-0.37,2.7946019395
2021-03-22 08:00:00,2.6455,0.0,2.6455,0.0155,0,0.0155,2.63,0.0,2.63,2.6855,0.0,2.6855,0.0155,0,0.0155,2.67,0.0,2.67
2021-03-22 08:30:00,2.673,0.0,2.673,0.023,0,0.023,2.65,0.0,2.65,2.713,0.0,2.713,0.023,0,0.023,2.69,0.0,2.69
2021-03-22 09:00:00,2.6495,0.0,2.6495,0.0195,0,0.0195,2.63,0.0,2.63,2.6795,0.0,2.6795,0.0195,0,0.0195,2.66,0.0,2.66
2021-03-22 09:30:00,2.535,0.0,2.535,0.025,0,0.025,2.51,0.0,2.51,2.575,0.0,2.575,0.025,0,0.025,2.55,0.0,2.55
2021-03-22 10:00:00,2.438,0.0,2.438,0.048,0,0.048,2.39,0.0,2.39,2.468,0.0,2.468,0.048,0,0.048,2.42,0.0,2.42
2021-03-22 10:30:00,2.375,0.0,2.375,0.055,0,0.055,2.32,0.0,2.32,2.4050000000000002,0.0,2.4050000000000002,0.055,0,0.055,2.35,0.0,2.35
2021-03-22 11:00:00,2.3665,0.24,2.3786387389,0.0465,0,0.0465,2.32,0.24,2.3323807579,2.4065,0.25,2.4194508158,0.0465,0,0.0465,2.36,0.25,2.3732045845
2021-03-22 11:30:00,2.417,0.0,2.417,0.047,0,0.047,2.37,0.0,2.37,2.447,0.0,2.447,0.047,0,0.047,2.4,0.0,2.4
2021-03-22 12:00:00,2.3895,0.0,2.3895,0.0395,0,0.0395,2.35,0.0,2.35,2.4295,0.0,2.4295,0.0395,0,0.0395,2.39,0.0,2.39
2021-03-22 12:30:00,2.3225,0.0,2.3225,0.07250000000000001,0,0.07250000000000001,2.25,0.0,2.25,2.3525,0.0,2.3525,0.07250000000000001,0,0.07250000000000001,2.2800000000000002,0.0,2.2800000000000002
