Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-22 13:00:00,2.2835,0.0,2.2835,0.07350000000000001,0,0.07350000000000001,2.21,0.0,2.21,2.3035,0.0,2.3035,0.07350000000000001,0,0.07350000000000001,2.23,0.0,2.23
2021-03-22 13:30:00,2.185,0.0,2.185,0.165,0,0.165,2.02,0.0,2.02,2.205,0.0,2.205,0.165,0,0.165,2.04,0.0,2.04
2021-03-22 14:00:00,2.1605,0.24,2.1737893757,0.1105,0,0.1105,2.05,0.24,2.064000969,2.1805,0.25,2.1947847844,0.1105,0,0.1105,2.07,0.25,2.085041966
2021-03-22 14:30:00,2.1905,0.26,2.2058762998,0.07050000000000001,0,0.07050000000000001,2.12,0.26,2.135883892,2.2105,0.25,2.2245921536,0.07050000000000001,0,0.07050000000000001,2.14,0.25,2.154553318
2021-03-22 15:00:00,2.1395,0.0,2.1395,0.1495,0,0.1495,1.99,0.0,1.99,2.1595,0.0,2.1595,0.1495,0,0.1495,2.01,0.0,2.01
2021-03-22 15:30:00,2.1865,0.0,2.1865,0.0665,0,0.0665,2.12,0.0,2.12,2.2165,0.0,2.2165,0.0665,0,0.0665,2.15,0.0,2.15
2021-03-22 16:00:00,2.346,0.24,2.3582442622,0.026000000000000002,0,0.026000000000000002,2.32,0.24,2.3323807579,2.376,0.25,2.3891161546,0.026000000000000002,0,0.026000000000000002,2.35,0.25,2.3632604596
2021-03-22 16:30:00,2.5375,0.0,2.5375,0.0175,0,0.0175,2.52,0.0,2.52,2.5675,0.25,2.5796426594,0.0175,0,0.0175,2.55,0.25,2.5622255951
2021-03-22 17:00:00,2.7215,0.0,2.7215,0.0115,0,0.0115,2.71,0.0,2.71,2.7615,0.0,2.7615,0.0115,0,0.0115,2.75,0.0,2.75
2021-03-22 17:30:00,2.8745000000000003,0.0,2.8745000000000003,0.0045000000000000005,0,0.0045000000000000005,2.87,0.0,2.87,2.9145000000000003,0.0,2.9145000000000003,0.0045000000000000005,0,0.0045000000000000005,2.91,0.0,2.91
2021-03-22 18:00:00,3.032,0.24,3.0414838484,0.002,0,0.002,3.03,0.24,3.0394900888,3.072,0.25,3.0821557391,0.002,0,0.002,3.07,0.25,3.0801623334
2021-03-22 18:30:00,3.13,0.0,3.13,0.0,0,0.0,3.13,0.0,3.13,3.17,0.0,3.17,0.0,0,0.0,3.17,0.0,3.17
2021-03-22 19:00:00,3.09,0.0,3.09,0.0,0,0.0,3.09,0.0,3.09,3.13,0.0,3.13,0.0,0,0.0,3.13,0.0,3.13
2021-03-22 19:30:00,3.06,0.0,3.06,0.0,0,0.0,3.06,0.0,3.06,3.1,0.0,3.1,0.0,0,0.0,3.1,0.0,3.1
2021-03-22 20:00:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0,0.0,2.9699999999999998,0.0,2.9699999999999998,3.0,0.0,3.0,0.0,0,0.0,3.0,0.0,3.0
2021-03-22 20:30:00,2.87,0.0,2.87,0.0,0,0.0,2.87,0.0,2.87,2.91,0.0,2.91,0.0,0,0.0,2.91,0.0,2.91
2021-03-22 21:00:00,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982,2.83,0.23,2.8393309071,0.0,0,0.0,2.83,0.23,2.8393309071
2021-03-22 21:30:00,2.641,0.25,2.6528062500000003,0.001,0,0.001,2.64,0.25,2.6518107021,2.661,0.25,2.6727179051,0.001,0,0.001,2.66,0.25,2.671722291
2021-03-22 22:00:00,2.5205,0.25,2.5328679891,0.0005,0,0.0005,2.52,0.25,2.532370431,2.5505,0.26,2.563718052,0.0005,0,0.0005,2.55,0.26,2.5632206304
2021-03-22 22:30:00,2.3325,0.25,2.3458593841,0.0025,0,0.0025,2.33,0.25,2.3433736364,2.3625,0.26,2.3767638187,0.0025,0,0.0025,2.36,0.26,2.3742788379
2021-03-22 23:00:00,2.2835,0.26,2.2982541744000002,0.0135,0,0.0135,2.27,0.26,2.2848413512,2.3135,0.27,2.3292020629,0.0135,0,0.0135,2.3,0.27,2.3157936005
2021-03-22 23:30:00,2.358,0.25,2.3712157219,0.018000000000000002,0,0.018000000000000002,2.34,0.25,2.3533168083,2.378,0.25,2.3911051838,0.018000000000000002,0,0.018000000000000002,2.36,0.25,2.3732045845
2021-03-23 00:00:00,2.258,0.28,2.2752942667,0.008,0,0.008,2.25,0.28,2.2673552876,2.2880000000000003,0.28,2.3050691964,0.008,0,0.008,2.2800000000000002,0.28,2.2971286425
2021-03-23 00:30:00,2.544,0.25,2.5562542909,0.014,0,0.014,2.5300000000000002,0.25,2.5423217735,2.564,0.25,2.5761591566,0.014,0,0.014,2.55,0.25,2.5622255951
2021-03-23 01:00:00,2.6375,0.25,2.6493218472,0.0275,0,0.0275,2.61,0.25,2.6219458423,2.6675,0.25,2.6791894763,0.0275,0,0.0275,2.64,0.25,2.6518107021
2021-03-23 01:30:00,2.632,0.26,2.6448107683,0.042,0,0.042,2.59,0.26,2.6030174798,2.662,0.28,2.6766852635,0.042,0,0.042,2.62,0.28,2.6349193536
2021-03-23 02:00:00,2.5745,0.30000000000000004,2.5919201859000003,0.0645,0,0.0645,2.51,0.30000000000000004,2.5278647116,2.6045,0.27,2.618457609,0.0645,0,0.0645,2.54,0.27,2.554310083
2021-03-23 02:30:00,2.4935,0.29,2.5103072023,0.14350000000000002,0,0.14350000000000002,2.35,0.29,2.3678260071,2.5235000000000003,0.31,2.5424697147,0.14350000000000002,0,0.14350000000000002,2.38,0.31,2.4001041644
2021-03-23 03:00:00,2.4385,0.27,2.4534021786,0.0685,0,0.0685,2.37,0.27,2.3853301658,2.4585,0.29,2.475544839,0.0685,0,0.0685,2.39,0.29,2.4075298544
2021-03-23 03:30:00,2.3805,0.26,2.3946566038,0.060500000000000005,0,0.060500000000000005,2.32,0.26,2.334523506,2.4105,0.27,2.4255742104,0.060500000000000005,0,0.060500000000000005,2.35,0.27,2.3654597862
2021-03-23 04:00:00,2.38,0.25,2.3930942313,0.15,0,0.15,2.23,0.25,2.2439696968,2.4,0.26,2.4140422532,0.15,0,0.15,2.25,0.26,2.264972406
2021-03-23 04:30:00,2.3625,0.26,2.3767638187,0.1325,0,0.1325,2.23,0.26,2.2451057882,2.3825,0.27,2.3977502476,0.1325,0,0.1325,2.25,0.27,2.2661420962
2021-03-23 05:00:00,2.332,0.26,2.3464492324,0.122,0,0.122,2.21,0.26,2.2252415599,2.352,0.27,2.3674467259,0.122,0,0.122,2.23,0.27,2.2462858233
2021-03-23 05:30:00,2.3115,0.28,2.3283969271,0.07150000000000001,0,0.07150000000000001,2.24,0.28,2.2574321695,2.3415,0.29,2.3593902284,0.07150000000000001,0,0.07150000000000001,2.27,0.29,2.2884492566
2021-03-23 06:00:00,2.3,0.27,2.3157936005,0.11,0,0.11,2.19,0.27,2.2065810658,2.32,0.28,2.336835467,0.11,0,0.11,2.21,0.28,2.227666941
2021-03-23 06:30:00,2.4455,-0.34,2.4690221242,0.1155,0,0.1155,2.33,-0.34,2.3546761985,2.4755000000000003,0.25,2.4880916884,0.1155,0,0.1155,2.36,0.25,2.3732045845
2021-03-23 07:00:00,2.6065,0.65,2.6863250455000003,0.28650000000000003,0,0.28650000000000003,2.32,0.65,2.4093360081,2.6265,-0.31,2.6447310355,0.28650000000000003,0,0.28650000000000003,2.34,-0.31,2.3604448733
2021-03-23 07:30:00,2.6185,0.0,2.6185,0.3185,0,0.3185,2.3,0.0,2.3,2.6485000000000003,0.0,2.6485000000000003,0.3185,0,0.3185,2.33,0.0,2.33
2021-03-23 08:00:00,2.488,0.0,2.488,0.268,0,0.268,2.22,0.0,2.22,2.508,0.0,2.508,0.268,0,0.268,2.24,0.0,2.24
2021-03-23 08:30:00,2.446,0.0,2.446,0.396,0,0.396,2.05,0.0,2.05,2.466,0.0,2.466,0.396,0,0.396,2.07,0.0,2.07
2021-03-23 09:00:00,2.3615,0.59,2.4340875601,0.5515,0,0.5515,1.81,0.59,1.9037331746000001,2.4314999999999998,-0.42,2.4675072948,0.5515,0,0.5515,1.88,-0.42,1.9263436869000001
2021-03-23 09:30:00,2.4395,0.56,2.5029503091,0.5395,0,0.5395,1.9,0.56,1.980807916,2.4995,-0.43,2.5362177056,0.5395,0,0.5395,1.96,-0.43,2.0066140635
2021-03-23 10:00:00,2.2635,0.0,2.2635,0.6935,0,0.6935,1.57,0.0,1.57,2.2835,0.0,2.2835,0.6935,0,0.6935,1.5899999999999999,0.0,1.5899999999999999
2021-03-23 10:30:00,2.1435,0.0,2.1435,0.7435,0,0.7435,1.4,0.0,1.4,2.1535,0.0,2.1535,0.7435,0,0.7435,1.4100000000000001,0.0,1.4100000000000001
2021-03-23 11:00:00,2.081,0.0,2.081,0.711,0,0.711,1.37,0.0,1.37,2.101,0.0,2.101,0.711,0,0.711,1.3900000000000001,0.0,1.3900000000000001
2021-03-23 11:30:00,2.0915,0.0,2.0915,0.7215,0,0.7215,1.37,0.0,1.37,2.1215,0.0,2.1215,0.7215,0,0.7215,1.4,0.0,1.4
2021-03-23 12:00:00,2.122,0.0,2.122,0.6920000000000001,0,0.6920000000000001,1.43,0.0,1.43,2.142,0.0,2.142,0.6920000000000001,0,0.6920000000000001,1.45,0.0,1.45
2021-03-23 12:30:00,2.156,0.0,2.156,0.656,0,0.656,1.5,0.0,1.5,2.176,0.0,2.176,0.656,0,0.656,1.52,0.0,1.52
2021-03-23 13:00:00,2.119,0.0,2.119,0.799,0,0.799,1.32,0.0,1.32,2.129,0.0,2.129,0.799,0,0.799,1.33,0.0,1.33
2021-03-23 13:30:00,2.1345,0.0,2.1345,0.6445000000000001,0,0.6445000000000001,1.49,0.0,1.49,2.1545,0.0,2.1545,0.6445000000000001,0,0.6445000000000001,1.51,0.0,1.51
2021-03-23 14:00:00,2.0995,0.25,2.1143321049,0.6595000000000001,0,0.6595000000000001,1.44,0.25,1.4615402834,2.1195,0.25,2.1341931145,0.6595000000000001,0,0.6595000000000001,1.46,0.25,1.4812494726
2021-03-23 14:30:00,2.109,0.7000000000000001,2.2221343344,0.669,0,0.669,1.44,0.7000000000000001,1.6011246048,2.129,-0.05,2.1295870492,0.669,0,0.669,1.46,-0.05,1.4608559135
2021-03-23 15:00:00,2.0725,0.0,2.0725,0.6425000000000001,0,0.6425000000000001,1.43,0.0,1.43,2.0925,0.0,2.0925,0.6425000000000001,0,0.6425000000000001,1.45,0.0,1.45
2021-03-23 15:30:00,2.0875,0.0,2.0875,0.5775,0,0.5775,1.51,0.0,1.51,2.1075,0.0,2.1075,0.5775,0,0.5775,1.53,0.0,1.53
2021-03-23 16:00:00,2.318,0.0,2.318,0.498,0,0.498,1.82,0.0,1.82,2.338,0.0,2.338,0.498,0,0.498,1.8399999999999999,0.0,1.8399999999999999
2021-03-23 16:30:00,2.558,0.0,2.558,0.448,0,0.448,2.11,0.0,2.11,2.578,0.0,2.578,0.448,0,0.448,2.13,0.0,2.13
2021-03-23 17:00:00,2.5865,0.0,2.5865,0.40650000000000003,0,0.40650000000000003,2.18,0.0,2.18,2.6065,0.0,2.6065,0.40650000000000003,0,0.40650000000000003,2.2,0.0,2.2
2021-03-23 17:30:00,2.7585,0.0,2.7585,0.2985,0,0.2985,2.46,0.0,2.46,2.7785,0.0,2.7785,0.2985,0,0.2985,2.48,0.0,2.48
2021-03-23 18:00:00,2.896,0.0,2.896,0.28600000000000003,0,0.28600000000000003,2.61,0.0,2.61,2.926,0.0,2.926,0.28600000000000003,0,0.28600000000000003,2.64,0.0,2.64
2021-03-23 18:30:00,2.9335,0.0,2.9335,0.2735,0,0.2735,2.66,0.0,2.66,2.9635,0.0,2.9635,0.2735,0,0.2735,2.69,0.0,2.69
2021-03-23 19:00:00,3.012,-0.5,3.0532186296,0.362,0,0.362,2.65,-0.5,2.696757312,3.042,0.54,3.0895572498,0.362,0,0.362,2.68,0.54,2.7338617375
2021-03-23 19:30:00,3.0425,0.0,3.0425,0.3825,0,0.3825,2.66,0.0,2.66,3.0825,0.0,3.0825,0.3825,0,0.3825,2.7,0.0,2.7
2021-03-23 20:00:00,2.947,0.0,2.947,0.217,0,0.217,2.73,0.0,2.73,2.977,0.0,2.977,0.217,0,0.217,2.76,0.0,2.76
2021-03-23 20:30:00,2.7695,0.64,2.8424866315,0.17950000000000002,0,0.17950000000000002,2.59,0.64,2.6679017973,2.7895000000000003,-0.38,2.8152637976,0.17950000000000002,0,0.17950000000000002,2.61,-0.38,2.6375177725
2021-03-23 21:00:00,2.7105,-0.36,2.7343025162,0.1505,0,0.1505,2.56,-0.36,2.5851885811,2.7305,0.66,2.8091333628,0.1505,0,0.1505,2.58,0.66,2.6630809225
2021-03-23 21:30:00,2.599,0.0,2.599,0.129,0,0.129,2.47,0.0,2.47,2.629,0.25,2.6408598978,0.129,0,0.129,2.5,0.25,2.5124689053
2021-03-23 22:00:00,2.425,0.27,2.4399846311,0.135,0,0.135,2.29,0.27,2.3058620947,2.455,0.26,2.4687294303,0.135,0,0.135,2.32,0.26,2.334523506
2021-03-23 22:30:00,2.324,0.25,2.3374079661,0.10400000000000001,0,0.10400000000000001,2.22,0.25,2.234032229,2.354,0.26,2.3683150128,0.10400000000000001,0,0.10400000000000001,2.25,0.26,2.264972406
2021-03-23 23:00:00,2.231,0.26,2.2460990628,0.131,0,0.131,2.1,0.26,2.1160340262,2.261,0.27,2.2770641186000002,0.131,0,0.131,2.13,0.27,2.1470444802
2021-03-23 23:30:00,2.2335,0.26,2.2485822756,0.14350000000000002,0,0.14350000000000002,2.09,0.26,2.1061101586,2.2635,0.27,2.279546501,0.14350000000000002,0,0.14350000000000002,2.12,0.27,2.137124236
2021-03-24 00:00:00,2.202,0.26,2.2172965521,0.14200000000000002,0,0.14200000000000002,2.06,0.26,2.0763429389,2.232,0.26,2.2470923435,0.14200000000000002,0,0.14200000000000002,2.09,0.26,2.1061101586
2021-03-24 00:30:00,2.472,0.24,2.4836231598,0.14200000000000002,0,0.14200000000000002,2.33,0.24,2.3423279019,2.502,0.25,2.5144589875,0.14200000000000002,0,0.14200000000000002,2.36,0.25,2.3732045845
2021-03-24 01:00:00,2.5805,0.25,2.5925817731,0.18050000000000002,0,0.18050000000000002,2.4,0.25,2.4129857024,2.6105,0.25,2.6224435647,0.18050000000000002,0,0.18050000000000002,2.43,0.25,2.4428262321
2021-03-24 01:30:00,2.622,0.25,2.6338914177,0.192,0,0.192,2.43,0.25,2.4428262321,2.652,0.26,2.6647146189,0.192,0,0.192,2.46,0.26,2.4737016797
2021-03-24 02:00:00,2.5385,0.26,2.5517802119,0.20850000000000002,0,0.20850000000000002,2.33,0.26,2.3444615587,2.5585,0.27,2.5727071831,0.20850000000000002,0,0.20850000000000002,2.35,0.27,2.3654597862
2021-03-24 02:30:00,2.5285,0.25,2.5408290478,0.1985,0,0.1985,2.33,0.25,2.3433736364,2.5585,0.25,2.5706851713,0.1985,0,0.1985,2.36,0.25,2.3732045845
2021-03-24 03:00:00,2.461,0.25,2.4736654988,0.211,0,0.211,2.25,0.25,2.2638462845,2.481,0.25,2.4935639154,0.211,0,0.211,2.27,0.25,2.2837250272
2021-03-24 03:30:00,2.392,0.71,2.4951480918,0.222,0,0.222,2.17,0.71,2.2831995095,2.432,-0.19,2.4394105845,0.222,0,0.222,2.21,-0.19,2.2181523843
2021-03-24 04:00:00,2.3505000000000003,0.25,2.3637576547,0.1905,0,0.1905,2.16,0.25,2.1744194628,2.3805,0.26,2.3946566038,0.1905,0,0.1905,2.19,0.26,2.2053797859
2021-03-24 04:30:00,2.3455,0.21,2.3548822157,0.17550000000000002,0,0.17550000000000002,2.17,0.21,2.1801376103,2.3855,0.28,2.4018764019,0.17550000000000002,0,0.17550000000000002,2.21,0.28,2.227666941
2021-03-24 05:00:00,2.3115,0.25,2.3249800537,0.1515,0,0.1515,2.16,0.25,2.1744194628,2.3315,0.25,2.3448650814,0.1515,0,0.1515,2.18,0.25,2.1942880394
2021-03-24 05:30:00,2.291,0.29,2.30928149,0.111,0,0.111,2.18,0.29,2.1992044016,2.321,0.25,2.3344251969,0.111,0,0.111,2.21,0.25,2.2240953217
2021-03-24 06:00:00,2.307,0.25,2.3205061948,0.047,0,0.047,2.26,0.25,2.27378539,2.327,0.25,2.3403907793,0.047,0,0.047,2.2800000000000002,0.25,2.2936651892
2021-03-24 06:30:00,2.4625,0.24,2.4741677894,0.0325,0,0.0325,2.43,0.24,2.4418230894,2.4825,0.25,2.4950563621,0.0325,0,0.0325,2.45,0.25,2.4627220712
2021-03-24 07:00:00,2.5845000000000002,-0.37,2.610850484,0.0045000000000000005,0,0.0045000000000000005,2.58,-0.37,2.6063959791,2.6245000000000003,0.68,2.7111621586,0.0045000000000000005,0,0.0045000000000000005,2.62,0.68,2.7068062361000003
2021-03-24 07:30:00,2.7119999999999997,-0.34,2.7332295914999998,0.002,0,0.002,2.71,-0.34,2.7312451373,2.752,0.66,2.8300360422,0.002,0,0.002,2.75,0.66,2.8280912291
2021-03-24 08:00:00,2.6945,0.0,2.6945,0.0045000000000000005,0,0.0045000000000000005,2.69,0.0,2.69,2.7345,0.0,2.7345,0.0045000000000000005,0,0.0045000000000000005,2.73,0.0,2.73
2021-03-24 08:30:00,2.5775,0.0,2.5775,0.007500000000000001,0,0.007500000000000001,2.5700000000000003,0.0,2.5700000000000003,2.6075,0.0,2.6075,0.007500000000000001,0,0.007500000000000001,2.6,0.0,2.6
2021-03-24 09:00:00,2.5695,0.0,2.5695,0.0095,0,0.0095,2.56,0.0,2.56,2.6095,0.0,2.6095,0.0095,0,0.0095,2.6,0.0,2.6
2021-03-24 09:30:00,2.478,0.0,2.478,0.018000000000000002,0,0.018000000000000002,2.46,0.0,2.46,2.508,0.0,2.508,0.018000000000000002,0,0.018000000000000002,2.49,0.0,2.49
2021-03-24 10:00:00,2.3325,0.0,2.3325,0.07250000000000001,0,0.07250000000000001,2.26,0.0,2.26,2.3625,0.0,2.3625,0.07250000000000001,0,0.07250000000000001,2.29,0.0,2.29
2021-03-24 10:30:00,2.221,0.0,2.221,0.111,0,0.111,2.11,0.0,2.11,2.241,0.0,2.241,0.111,0,0.111,2.13,0.0,2.13
2021-03-24 11:00:00,2.1315,0.0,2.1315,0.3915,0,0.3915,1.74,0.0,1.74,2.1515,0.0,2.1515,0.3915,0,0.3915,1.76,0.0,1.76
2021-03-24 11:30:00,2.0035,0.58,2.0857641885,0.49350000000000005,0,0.49350000000000005,1.51,0.58,1.6175598907,2.0235,-0.41000000000000003,2.0646191537,0.49350000000000005,0,0.49350000000000005,1.53,-0.41000000000000003,1.5839823230999999
2021-03-24 12:00:00,1.9435,0.0,1.9435,0.5435,0,0.5435,1.4,0.0,1.4,1.9535,0.0,1.9535,0.5435,0,0.5435,1.4100000000000001,0.0,1.4100000000000001
2021-03-24 12:30:00,1.9005,0.0,1.9005,0.5505,0,0.5505,1.35,0.0,1.35,1.9205,0.0,1.9205,0.5505,0,0.5505,1.37,0.0,1.37
2021-03-24 13:00:00,1.9140000000000001,0.0,1.9140000000000001,0.5740000000000001,0,0.5740000000000001,1.34,0.0,1.34,1.9340000000000002,0.0,1.9340000000000002,0.5740000000000001,0,0.5740000000000001,1.3599999999999999,0.0,1.3599999999999999
2021-03-24 13:30:00,1.865,0.0,1.865,0.535,0,0.535,1.33,0.0,1.33,1.885,0.0,1.885,0.535,0,0.535,1.35,0.0,1.35
2021-03-24 14:00:00,1.832,0.25,1.8489791778,0.522,0,0.522,1.31,0.25,1.3336416309999999,1.842,0.25,1.8588878395,0.522,0,0.522,1.32,0.25,1.3434656676
2021-03-24 14:30:00,1.846,0.58,1.9349718344,0.536,0,0.536,1.31,0.58,1.4326548782000001,1.8559999999999999,-0.05,1.8566733692000001,0.536,0,0.536,1.32,-0.05,1.3209466303
2021-03-24 15:00:00,1.9015,0.0,1.9015,0.5515,0,0.5515,1.35,0.0,1.35,1.9115000000000002,0.0,1.9115000000000002,0.5515,0,0.5515,1.3599999999999999,0.0,1.3599999999999999
2021-03-24 15:30:00,1.869,0.0,1.869,0.459,0,0.459,1.4100000000000001,0.0,1.4100000000000001,1.879,0.0,1.879,0.459,0,0.459,1.42,0.0,1.42
2021-03-24 16:00:00,1.998,0.0,1.998,0.398,0,0.398,1.6,0.0,1.6,2.018,0.0,2.018,0.398,0,0.398,1.62,0.0,1.62
2021-03-24 16:30:00,2.1645,0.0,2.1645,0.3045,0,0.3045,1.8599999999999999,0.0,1.8599999999999999,2.1945,0.0,2.1945,0.3045,0,0.3045,1.8900000000000001,0.0,1.8900000000000001
2021-03-24 17:00:00,2.2800000000000002,0.0,2.2800000000000002,0.13,0,0.13,2.15,0.0,2.15,2.31,0.0,2.31,0.13,0,0.13,2.18,0.0,2.18
2021-03-24 17:30:00,2.5775,-0.01,2.5775193986,0.0675,0,0.0675,2.51,-0.01,2.5100199202,2.6075,0.26,2.6204305466999998,0.0675,0,0.0675,2.54,0.26,2.5532724101
2021-03-24 18:00:00,2.7865,0.0,2.7865,0.036500000000000005,0,0.036500000000000005,2.75,0.0,2.75,2.8165,0.25,2.8275735623,0.036500000000000005,0,0.036500000000000005,2.7800000000000002,0.25,2.791218372
2021-03-24 18:30:00,2.793,0.0,2.793,0.023,0,0.023,2.77,0.0,2.77,2.833,0.0,2.833,0.023,0,0.023,2.81,0.0,2.81
2021-03-24 19:00:00,2.9385,0.0,2.9385,0.0285,0,0.0285,2.91,0.0,2.91,2.9685,0.0,2.9685,0.0285,0,0.0285,2.94,0.0,2.94
2021-03-24 19:30:00,2.932,0.0,2.932,0.052000000000000005,0,0.052000000000000005,2.88,0.0,2.88,2.972,0.0,2.972,0.052000000000000005,0,0.052000000000000005,2.92,0.0,2.92
2021-03-24 20:00:00,2.8205,0.0,2.8205,0.0405,0,0.0405,2.7800000000000002,0.0,2.7800000000000002,2.8505000000000003,0.0,2.8505000000000003,0.0405,0,0.0405,2.81,0.0,2.81
2021-03-24 20:30:00,2.73,0.0,2.73,0.06,0,0.06,2.67,0.0,2.67,2.77,0.0,2.77,0.06,0,0.06,2.71,0.0,2.71
2021-03-24 21:00:00,2.598,0.27,2.611992343,0.088,0,0.088,2.51,0.27,2.5244801445,2.628,0.28,2.642874193,0.088,0,0.088,2.54,0.28,2.5553864678
2021-03-24 21:30:00,2.501,0.27,2.5155319517,0.131,0,0.131,2.37,0.27,2.3853301658,2.531,0.28,2.5464408495,0.131,0,0.131,2.4,0.28,2.4162781297
2021-03-24 22:00:00,2.428,0.28,2.4440916513,0.20800000000000002,0,0.20800000000000002,2.22,0.28,2.2375879871,2.458,0.30000000000000004,2.4762398914,0.20800000000000002,0,0.20800000000000002,2.25,0.30000000000000004,2.2699118926
2021-03-24 22:30:00,2.285,0.27,2.3008965644,0.275,0,0.275,2.01,0.27,2.0280532537,2.305,0.29,2.3231713239,0.275,0,0.275,2.03,0.29,2.0506096654
2021-03-24 23:00:00,2.2355,0.24,2.2483461144,0.2755,0,0.2755,1.96,0.24,1.9746392076000001,2.2555,0.31,2.2767038125,0.2755,0,0.2755,1.98,0.31,2.0041207548
2021-03-24 23:30:00,2.257,0.28,2.2743018709,0.357,0,0.357,1.9,0.28,1.9205207627,2.277,0.29,2.2953929947000002,0.357,0,0.357,1.92,0.29,1.9417775362
2021-03-25 00:00:00,2.1785,0.26,2.193960403,0.3985,0,0.3985,1.78,0.26,1.7988885457000001,2.1885,0.27,2.205092345,0.3985,0,0.3985,1.79,0.27,1.8102486017000001
2021-03-25 00:30:00,2.4535,0.25,2.4662040163,0.3835,0,0.3835,2.07,0.25,2.085041966,2.4735,0.25,2.4861018181,0.3835,0,0.3835,2.09,0.25,2.1048990475
2021-03-25 01:00:00,2.5415,0.27,2.5558016844,0.3715,0,0.3715,2.17,0.27,2.1867327226,2.5615,0.28,2.5767580892,0.3715,0,0.3715,2.19,0.28,2.207826986
2021-03-25 01:30:00,2.5925000000000002,0.26,2.6055049894,0.3825,0,0.3825,2.21,0.26,2.2252415599,2.6125,0.27,2.6264150948,0.3825,0,0.3825,2.23,0.27,2.2462858233
2021-03-25 02:00:00,2.5365,0.25,2.5487903503,0.35650000000000004,0,0.35650000000000004,2.18,0.25,2.1942880394,2.5665,0.25,2.5786473683,0.35650000000000004,0,0.35650000000000004,2.21,0.25,2.2240953217
2021-03-25 02:30:00,2.489,0.26,2.5025429067,0.299,0,0.299,2.19,0.26,2.2053797859,2.519,0.27,2.5334287043,0.299,0,0.299,2.22,0.27,2.2363586474
2021-03-25 03:00:00,2.4050000000000002,0.26,2.4190132286,0.305,0,0.305,2.1,0.26,2.1160340262,2.435,0.26,2.4488415629,0.305,0,0.305,2.13,0.26,2.1458098704
2021-03-25 03:30:00,2.3385,0.25,2.3518253018,0.35850000000000004,0,0.35850000000000004,1.98,0.25,1.9957204213000002,2.3685,0.26,2.382727901,0.35850000000000004,0,0.35850000000000004,2.01,0.26,2.0267461607
2021-03-25 04:00:00,2.306,0.26,2.3206111264000002,0.266,0,0.266,2.04,0.26,2.0565018843,2.326,0.27,2.3416182439,0.266,0,0.266,2.06,0.27,2.0776188293
2021-03-25 04:30:00,2.299,0.26,2.313655333,0.299,0,0.299,2.0,0.26,2.0168291946,2.319,0.27,2.3346650723,0.299,0,0.299,2.02,0.27,2.0379646709
2021-03-25 05:00:00,2.273,0.26,2.2878218899,0.263,0,0.263,2.01,0.26,2.0267461607,2.293,0.26,2.3076934372,0.263,0,0.263,2.03,0.26,2.0465825173
2021-03-25 05:30:00,2.269,0.26,2.2838478496,0.219,0,0.219,2.05,0.26,2.0664220285,2.289,0.26,2.3037189499,0.219,0,0.219,2.07,0.26,2.0862646045
2021-03-25 06:00:00,2.298,0.25,2.3115587814,0.158,0,0.158,2.14,0.25,2.154553318,2.318,0.25,2.3314424719,0.158,0,0.158,2.16,0.25,2.1744194628
2021-03-25 06:30:00,2.3545,0.24,2.3667002873,0.1345,0,0.1345,2.22,0.24,2.2329352879,2.3845,0.25,2.3975696549,0.1345,0,0.1345,2.25,0.25,2.2638462845
2021-03-25 07:00:00,2.472,0.24,2.4836231598,0.112,0,0.112,2.36,0.24,2.3721720005,2.492,0.26,2.5055266911,0.112,0,0.112,2.38,0.26,2.3941595603
2021-03-25 07:30:00,2.627,-0.37,2.652928382,0.097,0,0.097,2.5300000000000002,-0.37,2.5569122003,2.667,0.64,2.7427156250999998,0.097,0,0.097,2.5700000000000003,0.64,2.6484901359
2021-03-25 08:00:00,2.512,0.0,2.512,0.152,0,0.152,2.36,0.0,2.36,2.552,0.0,2.552,0.152,0,0.152,2.4,0.0,2.4
2021-03-25 08:30:00,2.377,0.0,2.377,0.187,0,0.187,2.19,0.0,2.19,2.407,0.0,2.407,0.187,0,0.187,2.22,0.0,2.22
2021-03-25 09:00:00,2.2715,0.0,2.2715,0.42150000000000004,0,0.42150000000000004,1.85,0.0,1.85,2.2915,0.0,2.2915,0.42150000000000004,0,0.42150000000000004,1.87,0.0,1.87
2021-03-25 09:30:00,2.141,0.0,2.141,0.561,0,0.561,1.58,0.0,1.58,2.161,0.0,2.161,0.561,0,0.561,1.6,0.0,1.6
2021-03-25 10:00:00,2.08,0.0,2.08,0.66,0,0.66,1.42,0.0,1.42,2.1,0.0,2.1,0.66,0,0.66,1.44,0.0,1.44
2021-03-25 10:30:00,2.044,0.25,2.0592318956,0.724,0,0.724,1.32,0.25,1.3434656676,2.064,0.25,2.0790853758,0.724,0,0.724,1.34,0.25,1.3631214179
2021-03-25 11:00:00,1.9675,0.0,1.9675,0.7775000000000001,0,0.7775000000000001,1.19,0.0,1.19,1.9775,0.0,1.9775,0.7775000000000001,0,0.7775000000000001,1.2,0.0,1.2
2021-03-25 11:30:00,2.051,0.0,2.051,0.561,0,0.561,1.49,0.0,1.49,2.071,0.0,2.071,0.561,0,0.561,1.51,0.0,1.51
2021-03-25 12:00:00,2.0695,0.0,2.0695,0.5895,0,0.5895,1.48,0.0,1.48,2.0895,0.0,2.0895,0.5895,0,0.5895,1.5,0.0,1.5
2021-03-25 12:30:00,2.1215,0.0,2.1215,0.8115,0,0.8115,1.31,0.0,1.31,2.1415,0.0,2.1415,0.8115,0,0.8115,1.33,0.0,1.33
2021-03-25 13:00:00,2.0385,0.0,2.0385,0.9085000000000001,0,0.9085000000000001,1.13,0.0,1.13,2.0485,0.0,2.0485,0.9085000000000001,0,0.9085000000000001,1.1400000000000001,0.0,1.1400000000000001
2021-03-25 13:30:00,1.9605000000000001,0.68,2.0750807816,0.7005,0,0.7005,1.26,0.68,1.4317821063,1.9805000000000001,-0.34,2.0094726298,0.7005,0,0.7005,1.28,-0.34,1.3243866505
2021-03-25 14:00:00,2.0355,0.0,2.0355,0.5555,0,0.5555,1.48,0.0,1.48,2.0555,0.25,2.0706473022,0.5555,0,0.5555,1.5,0.25,1.5206906326
2021-03-25 14:30:00,2.085,0.0,2.085,0.535,0,0.535,1.55,0.0,1.55,2.105,0.25,2.119793622,0.535,0,0.535,1.57,0.25,1.589779859
2021-03-25 15:00:00,2.051,0.0,2.051,0.661,0,0.661,1.3900000000000001,0.0,1.3900000000000001,2.061,0.0,2.061,0.661,0,0.661,1.4,0.0,1.4
2021-03-25 15:30:00,2.067,0.0,2.067,0.617,0,0.617,1.45,0.0,1.45,2.087,0.0,2.087,0.617,0,0.617,1.47,0.0,1.47
2021-03-25 16:00:00,2.1395,0.0,2.1395,0.5595,0,0.5595,1.58,0.0,1.58,2.1595,0.0,2.1595,0.5595,0,0.5595,1.6,0.0,1.6
2021-03-25 16:30:00,2.25,0.0,2.25,0.54,0,0.54,1.71,0.0,1.71,2.27,0.0,2.27,0.54,0,0.54,1.73,0.0,1.73
2021-03-25 17:00:00,2.4535,0.0,2.4535,0.5435,0,0.5435,1.9100000000000001,0.0,1.9100000000000001,2.4735,0.0,2.4735,0.5435,0,0.5435,1.9300000000000002,0.0,1.9300000000000002
2021-03-25 17:30:00,2.7885,0.0,2.7885,0.6185,0,0.6185,2.17,0.0,2.17,2.8185000000000002,0.0,2.8185000000000002,0.6185,0,0.6185,2.2,0.0,2.2
2021-03-25 18:00:00,2.8795,0.0,2.8795,0.4595,0,0.4595,2.42,0.0,2.42,2.9195,0.0,2.9195,0.4595,0,0.4595,2.46,0.0,2.46
2021-03-25 18:30:00,2.99,0.0,2.99,0.59,0,0.59,2.4,0.0,2.4,3.01,0.0,3.01,0.59,0,0.59,2.42,0.0,2.42
2021-03-25 19:00:00,2.971,0.0,2.971,0.531,0,0.531,2.44,0.0,2.44,2.991,0.0,2.991,0.531,0,0.531,2.46,0.0,2.46
2021-03-25 19:30:00,2.9395,0.0,2.9395,0.5995,0,0.5995,2.34,0.0,2.34,2.9695,0.0,2.9695,0.5995,0,0.5995,2.37,0.0,2.37
2021-03-25 20:00:00,2.815,0.0,2.815,0.625,0,0.625,2.19,0.0,2.19,2.835,0.0,2.835,0.625,0,0.625,2.21,0.0,2.21
2021-03-25 20:30:00,2.701,0.5,2.7468893316000003,0.631,0,0.631,2.07,0.5,2.1295304647,2.731,-0.43,2.7646448235000003,0.631,0,0.631,2.1,-0.43,2.1435717856
2021-03-25 21:00:00,2.6265,0.0,2.6265,0.6465000000000001,0,0.6465000000000001,1.98,0.0,1.98,2.6565000000000003,0.0,2.6565000000000003,0.6465000000000001,0,0.6465000000000001,2.01,0.0,2.01
2021-03-25 21:30:00,2.536,0.0,2.536,0.686,0,0.686,1.85,0.0,1.85,2.556,0.0,2.556,0.686,0,0.686,1.87,0.0,1.87
2021-03-25 22:00:00,2.412,0.0,2.412,0.682,0,0.682,1.73,0.0,1.73,2.432,0.25,2.4448157395,0.682,0,0.682,1.75,0.25,1.7677669530000002
2021-03-25 22:30:00,2.292,0.27,2.3078483486,0.742,0,0.742,1.55,0.27,1.5733403955,2.312,0.25,2.3254771552999998,0.742,0,0.742,1.57,0.25,1.589779859
2021-03-25 23:00:00,2.2375,0.0,2.2375,0.7975,0,0.7975,1.44,0.0,1.44,2.2475,0.0,2.2475,0.7975,0,0.7975,1.45,0.0,1.45
2021-03-25 23:30:00,2.218,0.0,2.218,0.778,0,0.778,1.44,0.0,1.44,2.228,0.25,2.2419821587,0.778,0,0.778,1.45,0.25,1.471393897
2021-03-26 00:00:00,2.168,0.0,2.168,0.788,0,0.788,1.38,0.0,1.38,2.178,0.0,2.178,0.788,0,0.788,1.3900000000000001,0.0,1.3900000000000001
2021-03-26 00:30:00,2.4235,-0.38,2.4531107293,0.7935,0,0.7935,1.63,-0.38,1.6737084573,2.4435000000000002,0.63,2.5234088551,0.7935,0,0.7935,1.65,0.63,1.7661823235
2021-03-26 01:00:00,2.549,0.0,2.549,0.809,0,0.809,1.74,0.0,1.74,2.569,0.0,2.569,0.809,0,0.809,1.76,0.0,1.76
2021-03-26 01:30:00,2.5755,0.0,2.5755,0.8155,0,0.8155,1.76,0.0,1.76,2.5955,0.0,2.5955,0.8155,0,0.8155,1.78,0.0,1.78
2021-03-26 02:00:00,2.4585,0.62,2.5354727863,0.8285,0,0.8285,1.63,0.62,1.7439323381,2.4785,-0.38,2.5074613158,0.8285,0,0.8285,1.65,-0.38,1.6931922513000002
2021-03-26 02:30:00,2.4225,0.0,2.4225,0.8325,0,0.8325,1.5899999999999999,0.0,1.5899999999999999,2.4525,0.0,2.4525,0.8325,0,0.8325,1.62,0.0,1.62
2021-03-26 03:00:00,2.3855,0.0,2.3855,0.8455,0,0.8455,1.54,0.0,1.54,2.3955,0.0,2.3955,0.8455,0,0.8455,1.55,0.0,1.55
2021-03-26 03:30:00,2.3375,0.0,2.3375,0.8375,0,0.8375,1.5,0.0,1.5,2.3575,0.0,2.3575,0.8375,0,0.8375,1.52,0.0,1.52
2021-03-26 04:00:00,2.292,0.0,2.292,0.842,0,0.842,1.45,0.0,1.45,2.312,0.0,2.312,0.842,0,0.842,1.47,0.0,1.47
2021-03-26 04:30:00,2.2935,0.0,2.2935,0.8435,0,0.8435,1.45,0.0,1.45,2.3135,0.0,2.3135,0.8435,0,0.8435,1.47,0.0,1.47
2021-03-26 05:00:00,2.2575,0.0,2.2575,0.8575,0,0.8575,1.4,0.0,1.4,2.2775,0.0,2.2775,0.8575,0,0.8575,1.42,0.0,1.42
2021-03-26 05:30:00,2.2385,0.0,2.2385,0.8685,0,0.8685,1.37,0.0,1.37,2.2485,0.0,2.2485,0.8685,0,0.8685,1.38,0.0,1.38
2021-03-26 06:00:00,2.2435,0.0,2.2435,0.8335,0,0.8335,1.4100000000000001,0.0,1.4100000000000001,2.2535,0.0,2.2535,0.8335,0,0.8335,1.42,0.0,1.42
2021-03-26 06:30:00,2.391,0.0,2.391,0.841,0,0.841,1.55,0.0,1.55,2.401,0.0,2.401,0.841,0,0.841,1.56,0.0,1.56
2021-03-26 07:00:00,2.532,0.0,2.532,0.8220000000000001,0,0.8220000000000001,1.71,0.0,1.71,2.552,0.0,2.552,0.8220000000000001,0,0.8220000000000001,1.73,0.0,1.73
2021-03-26 07:30:00,2.693,-0.48,2.7354431085,0.713,0,0.713,1.98,-0.48,2.0373512216,2.713,0.49,2.7568948112,0.713,0,0.713,2.0,0.49,2.0591503102
2021-03-26 08:00:00,2.67,0.0,2.67,0.72,0,0.72,1.9500000000000002,0.0,1.9500000000000002,2.69,0.0,2.69,0.72,0,0.72,1.97,0.0,1.97
2021-03-26 08:30:00,2.6505,0.0,2.6505,0.7005,0,0.7005,1.9500000000000002,0.0,1.9500000000000002,2.6605,0.0,2.6605,0.7005,0,0.7005,1.96,0.0,1.96
2021-03-26 09:00:00,2.613,0.0,2.613,0.493,0,0.493,2.12,0.0,2.12,2.633,0.0,2.633,0.493,0,0.493,2.14,0.0,2.14
2021-03-26 09:30:00,2.545,0.56,2.6058827679,0.465,0,0.465,2.08,0.56,2.1540659229,2.575,-0.44,2.6123217643,0.465,0,0.465,2.11,-0.44,2.1553885961
2021-03-26 10:00:00,2.3395,-0.47000000000000003,2.3862439628,0.7395,0,0.7395,1.6,-0.47000000000000003,1.6676030703,2.3495,0.46,2.3941074015,0.7395,0,0.7395,1.6099999999999999,0.46,1.6744252745
2021-03-26 10:30:00,2.2005,0.0,2.2005,1.1005,0,1.1005,1.1,0.0,1.1,2.2105,0.0,2.2105,1.1005,0,1.1005,1.11,0.0,1.11
2021-03-26 11:00:00,2.0735,0.0,2.0735,1.2335,0,1.2335,0.84,0.0,0.84,2.0835,0.0,2.0835,1.2335,0,1.2335,0.85,0.0,0.85
2021-03-26 11:30:00,1.9185,0.0,1.9185,1.3685,0,1.3685,0.55,0.0,0.55,1.9285,0.0,1.9285,1.3685,0,1.3685,0.56,0.0,0.56
2021-03-26 12:00:00,2.005,0.0,2.005,0.995,0,0.995,1.01,0.0,1.01,2.015,0.0,2.015,0.995,0,0.995,1.02,0.0,1.02
2021-03-26 12:30:00,2.1275,0.0,2.1275,0.9975,0,0.9975,1.13,0.0,1.13,2.1475,0.0,2.1475,0.9975,0,0.9975,1.15,0.0,1.15
2021-03-26 13:00:00,2.0685000000000002,0.51,2.1304441438,1.1085,0,1.1085,0.96,0.51,1.0870602559,2.0785,-0.59,2.1606161737,1.1085,0,1.1085,0.97,-0.59,1.1353413584
2021-03-26 13:30:00,2.123,0.0,2.123,1.083,0,1.083,1.04,0.0,1.04,2.133,0.0,2.133,1.083,0,1.083,1.05,0.0,1.05
2021-03-26 14:00:00,2.099,0.54,2.1673488413,1.169,0,1.169,0.93,0.54,1.0754068997,2.119,-0.46,2.1683544452,1.169,0,1.169,0.9500000000000001,-0.46,1.0555093557
2021-03-26 14:30:00,1.998,0.0,1.998,1.168,0,1.168,0.8300000000000001,0.0,0.8300000000000001,2.008,0.0,2.008,1.168,0,1.168,0.84,0.0,0.84
2021-03-26 15:00:00,2.0545,0.0,2.0545,1.1545,0,1.1545,0.9,0.0,0.9,2.0545,0.0,2.0545,1.1545,0,1.1545,0.9,0.0,0.9
2021-03-26 15:30:00,2.113,0.0,2.113,1.203,0,1.203,0.91,0.0,0.91,2.123,0.0,2.123,1.203,0,1.203,0.92,0.0,0.92
2021-03-26 16:00:00,2.207,0.0,2.207,1.127,0,1.127,1.08,0.0,1.08,2.217,0.0,2.217,1.127,0,1.127,1.09,0.0,1.09
2021-03-26 16:30:00,2.261,0.0,2.261,1.051,0,1.051,1.21,0.0,1.21,2.271,0.0,2.271,1.051,0,1.051,1.22,0.0,1.22
2021-03-26 17:00:00,2.5635,0.0,2.5635,0.9235000000000001,0,0.9235000000000001,1.6400000000000001,0.0,1.6400000000000001,2.5835,0.0,2.5835,0.9235000000000001,0,0.9235000000000001,1.6600000000000001,0.0,1.6600000000000001
2021-03-26 17:30:00,2.746,0.0,2.746,0.846,0,0.846,1.9,0.0,1.9,2.766,0.0,2.766,0.846,0,0.846,1.92,0.0,1.92
2021-03-26 18:00:00,2.9779999999999998,0.0,2.9779999999999998,0.878,0,0.878,2.1,0.0,2.1,3.008,0.0,3.008,0.878,0,0.878,2.13,0.0,2.13
2021-03-26 18:30:00,2.9325,0.0,2.9325,0.7725000000000001,0,0.7725000000000001,2.16,0.0,2.16,2.9525,0.0,2.9525,0.7725000000000001,0,0.7725000000000001,2.18,0.0,2.18
2021-03-26 19:00:00,2.988,0.43,3.0187818735,0.8180000000000001,0,0.8180000000000001,2.17,0.43,2.2121934816,3.018,-0.53,3.0641840676,0.8180000000000001,0,0.8180000000000001,2.2,-0.53,2.2629405648
2021-03-26 19:30:00,2.963,0.0,2.963,0.633,0,0.633,2.33,0.0,2.33,2.983,0.0,2.983,0.633,0,0.633,2.35,0.0,2.35
2021-03-26 20:00:00,2.8745000000000003,0.0,2.8745000000000003,0.8345,0,0.8345,2.04,0.0,2.04,2.9045,0.0,2.9045,0.8345,0,0.8345,2.07,0.0,2.07
2021-03-26 20:30:00,2.7485,0.0,2.7485,0.8085,0,0.8085,1.94,0.0,1.94,2.7785,0.0,2.7785,0.8085,0,0.8085,1.97,0.0,1.97
2021-03-26 21:00:00,2.7005,0.0,2.7005,0.8405,0,0.8405,1.8599999999999999,0.0,1.8599999999999999,2.7205,0.0,2.7205,0.8405,0,0.8405,1.88,0.0,1.88
2021-03-26 21:30:00,2.5745,0.0,2.5745,0.8545,0,0.8545,1.72,0.0,1.72,2.5845000000000002,0.0,2.5845000000000002,0.8545,0,0.8545,1.73,0.0,1.73
2021-03-26 22:00:00,2.4655,0.0,2.4655,0.8655,0,0.8655,1.6,0.0,1.6,2.4755000000000003,0.29,2.4924285847,0.8655,0,0.8655,1.6099999999999999,0.29,1.635909533
2021-03-26 22:30:00,2.4015,0.0,2.4015,0.8815000000000001,0,0.8815000000000001,1.52,0.0,1.52,2.4215,0.0,2.4215,0.8815000000000001,0,0.8815000000000001,1.54,0.0,1.54
2021-03-26 23:00:00,2.327,0.0,2.327,0.877,0,0.877,1.45,0.0,1.45,2.347,0.0,2.347,0.877,0,0.877,1.47,0.0,1.47
2021-03-26 23:30:00,2.3585000000000003,0.0,2.3585000000000003,0.8685,0,0.8685,1.49,0.0,1.49,2.3785,0.0,2.3785,0.8685,0,0.8685,1.51,0.0,1.51
2021-03-27 00:00:00,2.291,0.54,2.3537801512,0.861,0,0.861,1.43,0.54,1.5285614152,2.311,0.0,2.311,0.861,0,0.861,1.45,0.0,1.45
2021-03-28 00:30:00,2.5225,0.0,2.5225,0.8725,0,0.8725,1.65,0.0,1.65,2.5425,0.0,2.5425,0.8725,0,0.8725,1.67,0.0,1.67
2021-03-28 01:00:00,2.6375,0.0,2.6375,0.8775000000000001,0,0.8775000000000001,1.76,0.0,1.76,2.6575,0.0,2.6575,0.8775000000000001,0,0.8775000000000001,1.78,0.0,1.78
2021-03-28 01:30:00,0.8795000000000001,0.003,0.8795051165000001,0.8765000000000001,0,0.8765000000000001,0.003,0.003,0.0042426407000000005,0.8795000000000001,0.003,0.8795051165000001,0.8765000000000001,0,0.8765000000000001,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.8815000000000001,0.003,0.8815051049,0.8785000000000001,0,0.8785000000000001,0.003,0.003,0.0042426407000000005,0.8815000000000001,0.003,0.8815051049,0.8785000000000001,0,0.8785000000000001,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,2.6535,0.0,2.6535,0.8835000000000001,0,0.8835000000000001,1.77,0.0,1.77,2.6635,0.0,2.6635,0.8835000000000001,0,0.8835000000000001,1.78,0.0,1.78
2021-03-28 03:00:00,2.5315,0.0,2.5315,0.8815000000000001,0,0.8815000000000001,1.65,0.0,1.65,2.5515,0.0,2.5515,0.8815000000000001,0,0.8815000000000001,1.67,0.0,1.67
2021-03-28 03:30:00,2.52,0.0,2.52,0.88,0,0.88,1.6400000000000001,0.0,1.6400000000000001,2.54,0.0,2.54,0.88,0,0.88,1.6600000000000001,0.0,1.6600000000000001
2021-03-28 04:00:00,2.449,0.0,2.449,0.889,0,0.889,1.56,0.0,1.56,2.459,0.0,2.459,0.889,0,0.889,1.57,0.0,1.57
2021-03-28 04:30:00,2.424,0.0,2.424,0.864,0,0.864,1.56,0.0,1.56,2.434,0.0,2.434,0.864,0,0.864,1.57,0.0,1.57
2021-03-28 05:00:00,2.3485,0.0,2.3485,0.8685,0,0.8685,1.48,0.0,1.48,2.3685,0.0,2.3685,0.8685,0,0.8685,1.5,0.0,1.5
2021-03-28 05:30:00,2.3,0.0,2.3,0.86,0,0.86,1.44,0.0,1.44,2.32,0.0,2.32,0.86,0,0.86,1.46,0.0,1.46
2021-03-28 06:00:00,2.2595,0.0,2.2595,0.8495,0,0.8495,1.4100000000000001,0.0,1.4100000000000001,2.2795,0.0,2.2795,0.8495,0,0.8495,1.43,0.0,1.43
2021-03-28 06:30:00,2.285,0.0,2.285,0.855,0,0.855,1.43,0.0,1.43,2.305,0.0,2.305,0.855,0,0.855,1.45,0.0,1.45
2021-03-28 07:00:00,2.2945,0.0,2.2945,0.8745,0,0.8745,1.42,0.0,1.42,2.3145,0.0,2.3145,0.8745,0,0.8745,1.44,0.0,1.44
2021-03-28 07:30:00,2.3135,0.58,2.3850958576,0.8635,0,0.8635,1.45,0.58,1.5616977941,2.3335,-0.4,2.3675350578,0.8635,0,0.8635,1.47,-0.4,1.523450032
2021-03-28 08:00:00,2.2685,0.0,2.2685,0.8485,0,0.8485,1.42,0.0,1.42,2.2785,0.0,2.2785,0.8485,0,0.8485,1.43,0.0,1.43
2021-03-28 08:30:00,2.3025,0.0,2.3025,0.8525,0,0.8525,1.45,0.0,1.45,2.3225,0.0,2.3225,0.8525,0,0.8525,1.47,0.0,1.47
2021-03-28 09:00:00,2.3615,0.0,2.3615,0.8515,0,0.8515,1.51,0.0,1.51,2.3715,0.0,2.3715,0.8515,0,0.8515,1.52,0.0,1.52
2021-03-28 09:30:00,2.3835,0.0,2.3835,0.8735,0,0.8735,1.51,0.0,1.51,2.3935,0.0,2.3935,0.8735,0,0.8735,1.52,0.0,1.52
2021-03-28 10:00:00,2.4215,0.5700000000000001,2.4876821039,0.8715,0,0.8715,1.55,0.5700000000000001,1.651484181,2.4415,-0.44,2.4808309596,0.8715,0,0.8715,1.57,-0.44,1.6304907237
2021-03-28 10:30:00,2.452,0.0,2.452,0.872,0,0.872,1.58,0.0,1.58,2.472,0.0,2.472,0.872,0,0.872,1.6,0.0,1.6
2021-03-28 11:00:00,2.409,0.0,2.409,0.849,0,0.849,1.56,0.0,1.56,2.429,0.0,2.429,0.849,0,0.849,1.58,0.0,1.58
2021-03-28 11:30:00,2.417,0.0,2.417,0.847,0,0.847,1.57,0.0,1.57,2.437,0.0,2.437,0.847,0,0.847,1.5899999999999999,0.0,1.5899999999999999
2021-03-28 12:00:00,2.491,0.0,2.491,0.851,0,0.851,1.6400000000000001,0.0,1.6400000000000001,2.521,0.0,2.521,0.851,0,0.851,1.67,0.0,1.67
2021-03-28 12:30:00,2.4895,0.0,2.4895,0.8595,0,0.8595,1.63,0.0,1.63,2.5095,0.0,2.5095,0.8595,0,0.8595,1.65,0.0,1.65
2021-03-28 13:00:00,2.438,0.0,2.438,0.9380000000000001,0,0.9380000000000001,1.5,0.0,1.5,2.448,0.0,2.448,0.9380000000000001,0,0.9380000000000001,1.51,0.0,1.51
2021-03-28 13:30:00,2.309,0.0,2.309,0.869,0,0.869,1.44,0.0,1.44,2.329,0.0,2.329,0.869,0,0.869,1.46,0.0,1.46
2021-03-28 14:00:00,2.165,0.0,2.165,0.865,0,0.865,1.3,0.0,1.3,2.185,0.0,2.185,0.865,0,0.865,1.32,0.0,1.32
2021-03-28 14:30:00,2.3665,0.0,2.3665,0.8765000000000001,0,0.8765000000000001,1.49,0.0,1.49,2.3865,0.0,2.3865,0.8765000000000001,0,0.8765000000000001,1.51,0.0,1.51
2021-03-28 15:00:00,2.3295,0.0,2.3295,0.8695,0,0.8695,1.46,0.0,1.46,2.3495,0.0,2.3495,0.8695,0,0.8695,1.48,0.0,1.48
2021-03-28 15:30:00,2.328,0.0,2.328,0.868,0,0.868,1.46,0.0,1.46,2.348,0.0,2.348,0.868,0,0.868,1.48,0.0,1.48
2021-03-28 16:00:00,2.4745,0.0,2.4745,0.8745,0,0.8745,1.6,0.0,1.6,2.4945,0.0,2.4945,0.8745,0,0.8745,1.62,0.0,1.62
2021-03-28 16:30:00,2.661,0.54,2.7152386635,0.881,0,0.881,1.78,0.54,1.8601075238,2.691,-0.43,2.7251387121,0.881,0,0.881,1.81,-0.43,1.860376306
2021-03-28 17:00:00,2.7835,0.0,2.7835,0.8735,0,0.8735,1.9100000000000001,0.0,1.9100000000000001,2.8035,0.0,2.8035,0.8735,0,0.8735,1.9300000000000002,0.0,1.9300000000000002
2021-03-28 17:30:00,2.9725,0.0,2.9725,0.8725,0,0.8725,2.1,0.0,2.1,2.9925,0.0,2.9925,0.8725,0,0.8725,2.12,0.0,2.12
2021-03-28 18:00:00,2.9585,0.0,2.9585,0.8685,0,0.8685,2.09,0.0,2.09,2.9785,0.0,2.9785,0.8685,0,0.8685,2.11,0.0,2.11
2021-03-28 18:30:00,2.925,0.0,2.925,0.855,0,0.855,2.07,0.0,2.07,2.955,0.0,2.955,0.855,0,0.855,2.1,0.0,2.1
2021-03-28 19:00:00,2.887,0.0,2.887,0.837,0,0.837,2.05,0.0,2.05,2.907,0.0,2.907,0.837,0,0.837,2.07,0.0,2.07
2021-03-28 19:30:00,2.885,0.0,2.885,0.835,0,0.835,2.05,0.0,2.05,2.9050000000000002,0.0,2.9050000000000002,0.835,0,0.835,2.07,0.0,2.07
2021-03-28 20:00:00,2.8985000000000003,0.51,2.9430260362,0.8385,0,0.8385,2.06,0.51,2.1221922627,2.9285,-0.5,2.9708773536,0.8385,0,0.8385,2.09,-0.5,2.1489765006
2021-03-28 20:30:00,2.7755,0.0,2.7755,0.8355,0,0.8355,1.94,0.0,1.94,2.8055,0.0,2.8055,0.8355,0,0.8355,1.97,0.0,1.97
2021-03-28 21:00:00,2.646,0.0,2.646,0.8160000000000001,0,0.8160000000000001,1.83,0.0,1.83,2.666,0.0,2.666,0.8160000000000001,0,0.8160000000000001,1.85,0.0,1.85
2021-03-28 21:30:00,2.5700000000000003,0.0,2.5700000000000003,0.8,0,0.8,1.77,0.0,1.77,2.59,0.0,2.59,0.8,0,0.8,1.79,0.0,1.79
2021-03-28 22:00:00,2.4445,0.0,2.4445,0.7945,0,0.7945,1.65,0.0,1.65,2.4645,0.0,2.4645,0.7945,0,0.7945,1.67,0.0,1.67
2021-03-28 22:30:00,2.304,0.54,2.3664352939,0.794,0,0.794,1.51,0.54,1.603652082,2.314,-0.30000000000000004,2.3333658093,0.794,0,0.794,1.52,-0.30000000000000004,1.5493224325
2021-03-28 23:00:00,2.1775,0.0,2.1775,0.7575000000000001,0,0.7575000000000001,1.42,0.0,1.42,2.1975,0.25,2.2116749874,0.7575000000000001,0,0.7575000000000001,1.44,0.25,1.4615402834
2021-03-28 23:30:00,2.1275,0.65,2.2245800165,0.7575000000000001,0,0.7575000000000001,1.37,0.65,1.5163772618,2.1475,-0.37,2.1791411726,0.7575000000000001,0,0.7575000000000001,1.3900000000000001,-0.37,1.438401891
2021-03-29 00:00:00,2.0975,0.26,2.113552992,0.7575000000000001,0,0.7575000000000001,1.34,0.26,1.3649908425000001,2.1075,0.26,2.1234773957,0.7575000000000001,0,0.7575000000000001,1.35,0.26,1.3748090777
2021-03-29 00:30:00,2.124,0.34,2.1510406784000002,0.754,0,0.754,1.37,0.34,1.4115594213,2.134,0.23,2.1463587771,0.754,0,0.754,1.38,0.23,1.399035382
2021-03-29 01:00:00,2.1025,0.24,2.1161536452,0.7625000000000001,0,0.7625000000000001,1.34,0.24,1.361322886,2.1125,0.24,2.1260894266,0.7625000000000001,0,0.7625000000000001,1.35,0.24,1.3711673858
2021-03-29 01:30:00,2.4025,0.0,2.4025,0.7425,0,0.7425,1.6600000000000001,0.0,1.6600000000000001,2.4125,0.24,2.424408433,0.7425,0,0.7425,1.67,0.24,1.6871573726
2021-03-29 02:00:00,2.5404999999999998,0.26,2.5537698115,0.7505000000000001,0,0.7505000000000001,1.79,0.26,1.808784122,2.5605,0.26,2.5736666936,0.7505000000000001,0,0.7505000000000001,1.81,0.26,1.828578683
2021-03-29 02:30:00,2.523,0.0,2.523,0.753,0,0.753,1.77,0.0,1.77,2.543,0.0,2.543,0.753,0,0.753,1.79,0.0,1.79
2021-03-29 03:00:00,2.403,0.66,2.4919889647,0.723,0,0.723,1.6800000000000002,0.66,1.8049930748,2.453,-0.34,2.4764508879,0.723,0,0.723,1.73,-0.34,1.7630938716
2021-03-29 03:30:00,2.4095,0.0,2.4095,0.7295,0,0.7295,1.6800000000000002,0.0,1.6800000000000002,2.4295,0.0,2.4295,0.7295,0,0.7295,1.7000000000000002,0.0,1.7000000000000002
2021-03-29 04:00:00,2.3605,0.0,2.3605,0.7205,0,0.7205,1.6400000000000001,0.0,1.6400000000000001,2.3705,0.0,2.3705,0.7205,0,0.7205,1.65,0.0,1.65
2021-03-29 04:30:00,2.317,0.0,2.317,0.657,0,0.657,1.6600000000000001,0.0,1.6600000000000001,2.337,0.0,2.337,0.657,0,0.657,1.6800000000000002,0.0,1.6800000000000002
2021-03-29 05:00:00,2.3125,0.0,2.3125,0.6425000000000001,0,0.6425000000000001,1.67,0.0,1.67,2.3325,0.0,2.3325,0.6425000000000001,0,0.6425000000000001,1.69,0.0,1.69
2021-03-29 05:30:00,2.269,0.0,2.269,0.629,0,0.629,1.6400000000000001,0.0,1.6400000000000001,2.289,0.0,2.289,0.629,0,0.629,1.6600000000000001,0.0,1.6600000000000001
2021-03-29 06:00:00,2.2439999999999998,0.67,2.3418872731,0.5640000000000001,0,0.5640000000000001,1.6800000000000002,0.67,1.8086735471000002,2.2640000000000002,0.17,2.2703735375,0.5640000000000001,0,0.5640000000000001,1.7000000000000002,0.17,1.7084788556000001
2021-03-29 06:30:00,2.3715,0.25,2.3846409059,0.35150000000000003,0,0.35150000000000003,2.02,0.25,2.0354115063,2.3915,0.26,2.405591871,0.35150000000000003,0,0.35150000000000003,2.04,0.26,2.0565018843
2021-03-29 07:00:00,2.555,0.0,2.555,0.365,0,0.365,2.19,0.0,2.19,2.575,0.0,2.575,0.365,0,0.365,2.21,0.0,2.21
2021-03-29 07:30:00,2.7855,0.0,2.7855,0.3955,0,0.3955,2.39,0.0,2.39,2.8155,0.0,2.8155,0.3955,0,0.3955,2.42,0.0,2.42
2021-03-29 08:00:00,2.792,0.0,2.792,0.41200000000000003,0,0.41200000000000003,2.38,0.0,2.38,2.822,0.0,2.822,0.41200000000000003,0,0.41200000000000003,2.41,0.0,2.41
2021-03-29 08:30:00,2.7915,0.0,2.7915,0.1715,0,0.1715,2.62,0.0,2.62,2.8215,0.0,2.8215,0.1715,0,0.1715,2.65,0.0,2.65
2021-03-29 09:00:00,2.808,0.0,2.808,0.158,0,0.158,2.65,0.0,2.65,2.838,0.0,2.838,0.158,0,0.158,2.68,0.0,2.68
2021-03-29 09:30:00,2.751,0.0,2.751,0.251,0,0.251,2.5,0.0,2.5,2.781,0.0,2.781,0.251,0,0.251,2.5300000000000002,0.0,2.5300000000000002
2021-03-29 10:00:00,2.7295,0.55,2.7843617312,0.3995,0,0.3995,2.33,0.55,2.3940342521,2.7595,-0.47000000000000003,2.799239227,0.3995,0,0.3995,2.36,-0.47000000000000003,2.4063457773
2021-03-29 10:30:00,2.6235,0.56,2.6826017688,0.28350000000000003,0,0.28350000000000003,2.34,0.56,2.406075643,2.6635,-0.47000000000000003,2.704650116,0.28350000000000003,0,0.28350000000000003,2.38,-0.47000000000000003,2.425963726
2021-03-29 11:00:00,2.4945,0.0,2.4945,0.2545,0,0.2545,2.24,0.0,2.24,2.5245,0.0,2.5245,0.2545,0,0.2545,2.27,0.0,2.27
2021-03-29 11:30:00,2.236,0.0,2.236,0.246,0,0.246,1.99,0.0,1.99,2.266,0.0,2.266,0.246,0,0.246,2.02,0.0,2.02
2021-03-29 12:00:00,2.05,0.0,2.05,0.47000000000000003,0,0.47000000000000003,1.58,0.0,1.58,2.07,0.0,2.07,0.47000000000000003,0,0.47000000000000003,1.6,0.0,1.6
2021-03-29 12:30:00,1.935,0.0,1.935,0.545,0,0.545,1.3900000000000001,0.0,1.3900000000000001,1.945,0.0,1.945,0.545,0,0.545,1.4,0.0,1.4
2021-03-29 13:00:00,1.8865,0.0,1.8865,0.6365000000000001,0,0.6365000000000001,1.25,0.0,1.25,1.8965,0.0,1.8965,0.6365000000000001,0,0.6365000000000001,1.26,0.0,1.26
2021-03-29 13:30:00,1.8359999999999999,0.0,1.8359999999999999,0.626,0,0.626,1.21,0.0,1.21,1.846,0.0,1.846,0.626,0,0.626,1.22,0.0,1.22
2021-03-29 14:00:00,1.7730000000000001,0.0,1.7730000000000001,0.623,0,0.623,1.15,0.0,1.15,1.783,0.0,1.783,0.623,0,0.623,1.16,0.0,1.16
2021-03-29 14:30:00,1.7389999999999999,0.0,1.7389999999999999,0.639,0,0.639,1.1,0.0,1.1,1.749,0.0,1.749,0.639,0,0.639,1.11,0.0,1.11
2021-03-29 15:00:00,1.764,0.0,1.764,0.634,0,0.634,1.13,0.0,1.13,1.784,0.0,1.784,0.634,0,0.634,1.15,0.0,1.15
2021-03-29 15:30:00,1.7730000000000001,0.0,1.7730000000000001,0.663,0,0.663,1.11,0.0,1.11,1.783,0.0,1.783,0.663,0,0.663,1.12,0.0,1.12
2021-03-29 16:00:00,1.8130000000000002,0.0,1.8130000000000002,0.5730000000000001,0,0.5730000000000001,1.24,0.0,1.24,1.823,0.0,1.823,0.5730000000000001,0,0.5730000000000001,1.25,0.0,1.25
2021-03-29 16:30:00,1.909,0.0,1.909,0.509,0,0.509,1.4,0.0,1.4,1.919,0.0,1.919,0.509,0,0.509,1.4100000000000001,0.0,1.4100000000000001
2021-03-29 17:00:00,2.0745,0.0,2.0745,0.4045,0,0.4045,1.67,0.0,1.67,2.0945,0.0,2.0945,0.4045,0,0.4045,1.69,0.0,1.69
2021-03-29 17:30:00,2.2235,0.0,2.2235,0.2735,0,0.2735,1.9500000000000002,0.0,1.9500000000000002,2.2535,0.0,2.2535,0.2735,0,0.2735,1.98,0.0,1.98
2021-03-29 18:00:00,2.29,0.0,2.29,0.2,0,0.2,2.09,0.0,2.09,2.32,0.0,2.32,0.2,0,0.2,2.12,0.0,2.12
2021-03-29 18:30:00,2.3995,0.0,2.3995,0.1395,0,0.1395,2.26,0.0,2.26,2.4295,0.0,2.4295,0.1395,0,0.1395,2.29,0.0,2.29
2021-03-29 19:00:00,2.526,0.55,2.5851839393000002,0.096,0,0.096,2.43,0.55,2.4914654322,2.556,-0.37,2.5826412836,0.096,0,0.096,2.46,-0.37,2.4876695922
2021-03-29 19:30:00,2.599,0.0,2.599,0.099,0,0.099,2.5,0.0,2.5,2.629,0.0,2.629,0.099,0,0.099,2.5300000000000002,0.0,2.5300000000000002
2021-03-29 20:00:00,2.6935000000000002,0.0,2.6935000000000002,0.10350000000000001,0,0.10350000000000001,2.59,0.0,2.59,2.7235,0.25,2.7349501367,0.10350000000000001,0,0.10350000000000001,2.62,0.25,2.631900454
2021-03-29 20:30:00,2.7005,0.0,2.7005,0.1705,0,0.1705,2.5300000000000002,0.0,2.5300000000000002,2.7305,0.0,2.7305,0.1705,0,0.1705,2.56,0.0,2.56
2021-03-29 21:00:00,2.598,0.66,2.6805230832999998,0.28800000000000003,0,0.28800000000000003,2.31,0.66,2.4024362635,2.628,-0.05,2.6284756038,0.28800000000000003,0,0.28800000000000003,2.34,-0.05,2.3405341271
2021-03-29 21:30:00,2.5435,0.0,2.5435,0.4335,0,0.4335,2.11,0.0,2.11,2.5735,0.25,2.5856144821,0.4335,0,0.4335,2.14,0.25,2.154553318
2021-03-29 22:00:00,2.4225,0.26,2.436412578,0.47250000000000003,0,0.47250000000000003,1.9500000000000002,0.26,1.9672569736,2.4425,0.26,2.4562992998,0.47250000000000003,0,0.47250000000000003,1.97,0.26,1.9870832896000001
2021-03-29 22:30:00,2.3045,0.25,2.3180207613,0.5545,0,0.5545,1.75,0.25,1.7677669530000002,2.3245,0.25,2.3379050986,0.5545,0,0.5545,1.77,0.25,1.7875681805
2021-03-29 23:00:00,2.229,0.25,2.242975925,0.579,0,0.579,1.65,0.25,1.6688319268,2.249,0.25,2.2628524035,0.579,0,0.579,1.67,0.25,1.6886088949
2021-03-29 23:30:00,2.163,0.25,2.1773995958,0.603,0,0.603,1.56,0.25,1.5799050604,2.173,0.26,2.1884992575,0.603,0,0.603,1.57,0.26,1.5913830463
2021-03-30 00:00:00,2.086,0.25,2.1009274143,0.606,0,0.606,1.48,0.25,1.5009663554000001,2.096,0.25,2.1108566981,0.606,0,0.606,1.49,0.25,1.5108275878000001
2021-03-31 00:30:00,2.0895,0.0,2.0895,0.5495,0,0.5495,1.54,0.0,1.54,2.0995,0.0,2.0995,0.5495,0,0.5495,1.55,0.0,1.55
2021-03-31 01:00:00,2.054,0.0,2.054,0.5640000000000001,0,0.5640000000000001,1.49,0.0,1.49,2.074,0.0,2.074,0.5640000000000001,0,0.5640000000000001,1.51,0.0,1.51
2021-03-31 01:30:00,2.273,0.25,2.286707021,0.47300000000000003,0,0.47300000000000003,1.8,0.25,1.8172781845000001,2.293,0.25,2.306588173,0.47300000000000003,0,0.47300000000000003,1.82,0.25,1.8370900903
2021-03-31 02:00:00,2.315,0.25,2.3284597914000003,0.425,0,0.425,1.8900000000000001,0.25,1.9064626931,2.335,0.25,2.348345162,0.425,0,0.425,1.9100000000000001,0.25,1.9262917744
2021-03-31 02:30:00,2.3525,0.0,2.3525,0.3825,0,0.3825,1.97,0.0,1.97,2.3625,0.25,2.375690689,0.3825,0,0.3825,1.98,0.25,1.9957204213000002
2021-03-31 03:00:00,2.2475,0.0,2.2475,0.3175,0,0.3175,1.9300000000000002,0.0,1.9300000000000002,2.2675,0.25,2.2812400685,0.3175,0,0.3175,1.9500000000000002,0.25,1.9659603251000002
2021-03-31 03:30:00,2.1875,0.26,2.20289724,0.11750000000000001,0,0.11750000000000001,2.07,0.26,2.0862646045,2.2175,0.26,2.2326903614,0.11750000000000001,0,0.11750000000000001,2.1,0.26,2.1160340262
2021-03-31 04:00:00,2.1765,0.26,2.1919745094,0.08650000000000001,0,0.08650000000000001,2.09,0.26,2.1061101586,2.1965,0.26,2.2118345892,0.08650000000000001,0,0.08650000000000001,2.11,0.26,2.1259586073
2021-03-31 04:30:00,2.2195,0.24,2.232438185,0.0495,0,0.0495,2.17,0.24,2.1832315498,2.2395,0.25,2.2534108036,0.0495,0,0.0495,2.19,0.25,2.2042232192
2021-03-31 05:00:00,2.16,0.0,2.16,0.03,0,0.03,2.13,0.0,2.13,2.19,0.25,2.2042232192,0.03,0,0.03,2.16,0.25,2.1744194628
2021-03-31 05:30:00,2.154,0.24,2.167329232,0.024,0,0.024,2.13,0.24,2.1434784813,2.164,0.25,2.1783929857,0.024,0,0.024,2.14,0.25,2.154553318
2021-03-31 06:00:00,2.18,0.24,2.1931712199,0.02,0,0.02,2.16,0.24,2.1732924332,2.21,0.25,2.2240953217,0.02,0,0.02,2.19,0.25,2.2042232192
2021-03-31 06:30:00,2.263,0.26,2.2778869594,0.043000000000000003,0,0.043000000000000003,2.22,0.26,2.2351733714,2.293,0.27,2.3088414844000003,0.043000000000000003,0,0.043000000000000003,2.25,0.27,2.2661420962
2021-03-31 07:00:00,2.442,0.24,2.4537652699,0.052000000000000005,0,0.052000000000000005,2.39,0.24,2.4020199832999998,2.472,0.28,2.4878070665,0.052000000000000005,0,0.052000000000000005,2.42,0.28,2.4361444949
2021-03-31 07:30:00,2.6654999999999998,0.0,2.6654999999999998,0.0055000000000000005,0,0.0055000000000000005,2.66,0.0,2.66,2.6955,0.25,2.7070685714,0.0055000000000000005,0,0.0055000000000000005,2.69,0.25,2.7015921232
2021-03-31 08:00:00,2.7115,0.25,2.7230005968,0.0015,0,0.0015,2.71,0.25,2.7215069355,2.7415000000000003,0.25,2.7528752696,0.0015,0,0.0015,2.74,0.25,2.7513814712
2021-03-31 08:30:00,2.6734999999999998,0.0,2.6734999999999998,0.0035,0,0.0035,2.67,0.0,2.67,2.7135,0.0,2.7135,0.0035,0,0.0035,2.71,0.0,2.71
2021-03-31 09:00:00,2.5795,0.0,2.5795,0.0095,0,0.0095,2.5700000000000003,0.0,2.5700000000000003,2.6095,0.0,2.6095,0.0095,0,0.0095,2.6,0.0,2.6
2021-03-31 09:30:00,2.5075000000000003,0.0,2.5075000000000003,0.007500000000000001,0,0.007500000000000001,2.5,0.0,2.5,2.5375,0.0,2.5375,0.007500000000000001,0,0.007500000000000001,2.5300000000000002,0.0,2.5300000000000002
2021-03-31 10:00:00,2.3565,0.0,2.3565,0.0165,0,0.0165,2.34,0.0,2.34,2.3765,0.0,2.3765,0.0165,0,0.0165,2.36,0.0,2.36
2021-03-31 10:30:00,2.2984999999999998,0.0,2.2984999999999998,0.018500000000000003,0,0.018500000000000003,2.2800000000000002,0.0,2.2800000000000002,2.3285,0.25,2.3418822024,0.018500000000000003,0,0.018500000000000003,2.31,0.25,2.3234887562
2021-03-31 11:00:00,2.254,0.0,2.254,0.014,0,0.014,2.24,0.0,2.24,2.284,0.0,2.284,0.014,0,0.014,2.27,0.0,2.27
2021-03-31 11:30:00,2.1545,0.0,2.1545,0.0245,0,0.0245,2.13,0.0,2.13,2.1745,0.0,2.1745,0.0245,0,0.0245,2.15,0.0,2.15
2021-03-31 12:00:00,2.0715,0.0,2.0715,0.0415,0,0.0415,2.03,0.0,2.03,2.1015,0.0,2.1015,0.0415,0,0.0415,2.06,0.0,2.06
2021-03-31 12:30:00,2.0565,0.0,2.0565,0.0665,0,0.0665,1.99,0.0,1.99,2.0765,0.0,2.0765,0.0665,0,0.0665,2.01,0.0,2.01
2021-03-31 13:00:00,2.0185,0.0,2.0185,0.14850000000000002,0,0.14850000000000002,1.87,0.0,1.87,2.0385,0.0,2.0385,0.14850000000000002,0,0.14850000000000002,1.8900000000000001,0.0,1.8900000000000001
2021-03-31 13:30:00,1.897,0.0,1.897,0.267,0,0.267,1.63,0.0,1.63,1.917,0.0,1.917,0.267,0,0.267,1.65,0.0,1.65
2021-03-31 14:00:00,1.8439999999999999,0.67,1.9619469921000001,0.194,0,0.194,1.65,0.67,1.7808424972,1.874,-0.34,1.9045933949,0.194,0,0.194,1.6800000000000002,-0.34,1.7140595089000001
2021-03-31 14:30:00,1.905,0.0,1.905,0.17500000000000002,0,0.17500000000000002,1.73,0.0,1.73,1.915,0.0,1.915,0.17500000000000002,0,0.17500000000000002,1.74,0.0,1.74
2021-03-31 15:00:00,1.7145000000000001,0.0,1.7145000000000001,0.42450000000000004,0,0.42450000000000004,1.29,0.0,1.29,1.7345000000000002,0.0,1.7345000000000002,0.42450000000000004,0,0.42450000000000004,1.31,0.0,1.31
2021-03-31 15:30:00,1.7850000000000001,0.0,1.7850000000000001,0.355,0,0.355,1.43,0.0,1.43,1.795,0.0,1.795,0.355,0,0.355,1.44,0.0,1.44
2021-03-31 16:00:00,1.8365,0.0,1.8365,0.34650000000000003,0,0.34650000000000003,1.49,0.0,1.49,1.8565,0.0,1.8565,0.34650000000000003,0,0.34650000000000003,1.51,0.0,1.51
2021-03-31 16:30:00,1.9335,0.0,1.9335,0.2735,0,0.2735,1.6600000000000001,0.0,1.6600000000000001,1.9535,0.0,1.9535,0.2735,0,0.2735,1.6800000000000002,0.0,1.6800000000000002
2021-03-31 17:00:00,2.0495,0.0,2.0495,0.17950000000000002,0,0.17950000000000002,1.87,0.0,1.87,2.0695,0.0,2.0695,0.17950000000000002,0,0.17950000000000002,1.8900000000000001,0.0,1.8900000000000001
2021-03-31 17:30:00,2.2635,0.0,2.2635,0.0635,0,0.0635,2.2,0.0,2.2,2.2835,0.0,2.2835,0.0635,0,0.0635,2.22,0.0,2.22
2021-03-31 18:00:00,2.3815,0.0,2.3815,0.021500000000000002,0,0.021500000000000002,2.36,0.0,2.36,2.4015,0.0,2.4015,0.021500000000000002,0,0.021500000000000002,2.38,0.0,2.38
2021-03-31 18:30:00,2.4885,-0.4,2.5204428678,0.0085,0,0.0085,2.48,-0.4,2.5120509549,2.5285,0.62,2.6034039736,0.0085,0,0.0085,2.52,0.62,2.5951493213
2021-03-31 19:00:00,2.5845000000000002,0.0,2.5845000000000002,0.0045000000000000005,0,0.0045000000000000005,2.58,0.0,2.58,2.6045,0.0,2.6045,0.0045000000000000005,0,0.0045000000000000005,2.6,0.0,2.6
2021-03-31 19:30:00,2.5415,0.0,2.5415,0.0015,0,0.0015,2.54,0.0,2.54,2.5715,0.0,2.5715,0.0015,0,0.0015,2.5700000000000003,0.0,2.5700000000000003
2021-03-31 20:00:00,2.55,0.0,2.55,0.0,0,0.0,2.55,0.0,2.55,2.59,0.0,2.59,0.0,0,0.0,2.59,0.0,2.59
2021-03-31 20:30:00,2.62,0.0,2.62,0.0,0,0.0,2.62,0.0,2.62,2.65,0.0,2.65,0.0,0,0.0,2.65,0.0,2.65
2021-03-31 21:00:00,2.52,0.0,2.52,0.0,0,0.0,2.52,0.0,2.52,2.55,0.0,2.55,0.0,0,0.0,2.55,0.0,2.55
2021-03-31 21:30:00,2.42,0.25,2.432878953,0.0,0,0.0,2.42,0.25,2.432878953,2.45,0.25,2.4627220712,0.0,0,0.0,2.45,0.25,2.4627220712
2021-03-31 22:00:00,2.365,0.25,2.3781768227,0.005,0,0.005,2.36,0.25,2.3732045845,2.385,0.26,2.3991300507,0.005,0,0.005,2.38,0.26,2.3941595603
2021-03-31 22:30:00,2.229,0.28,2.2465175272,0.009000000000000001,0,0.009000000000000001,2.22,0.28,2.2375879871,2.259,0.29,2.2775383640999998,0.009000000000000001,0,0.009000000000000001,2.25,0.29,2.2686119103999998
2021-03-31 23:00:00,2.123,0.28,2.1413848323,0.003,0,0.003,2.12,0.28,2.1384106247,2.143,0.29,2.1625330055,0.003,0,0.003,2.14,0.29,2.1595601404
2021-03-31 23:30:00,2.096,0.28,2.1146195875,0.006,0,0.006,2.09,0.28,2.1086725682,2.116,0.29,2.1357799512,0.006,0,0.006,2.11,0.29,2.1298356744
2021-04-01 00:00:00,1.9785,0.31,2.0026388217,0.018500000000000003,0,0.018500000000000003,1.96,0.31,1.9843638779,1.9985,0.32,2.0239570771,0.018500000000000003,0,0.018500000000000003,1.98,0.32,2.0056919006
